Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 01/08  13:00:00,1.27433255396372,13.5478243510898,0.000000000000000E+000,12.6083657955106,0.000000000000000E+000,0.347149726049373,0.347149726049373,0.347149726049373,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.915034874025411 
 01/08  14:00:00,1.22123001645722,12.4937809942354,0.000000000000000E+000,11.6225214507365,0.000000000000000E+000,0.320006192956644,0.320006192956644,0.320006192956644,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.845991304732480 
 01/08  15:00:00,1.21556440278972,12.2543837677664,0.000000000000000E+000,11.4461655406816,0.000000000000000E+000,0.315150535462591,0.315150535462591,0.315150535462591,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.781527175717021 
 01/08  16:00:00,1.28423362236333,12.1891821191045,0.000000000000000E+000,11.3723812124767,0.000000000000000E+000,0.313119010541875,0.313119010541875,0.313119010541875,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.788626173670348 
 01/08  17:00:00,1.57534608914796,13.2657579034751,0.000000000000000E+000,12.3600556403744,0.000000000000000E+000,0.340312931834414,0.340312931834414,0.340312931834414,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.872376492008724 
 01/08  18:00:00,2.13815803765270,16.0829133574405,0.000000000000000E+000,15.0057268248532,0.000000000000000E+000,0.413156949989054,0.413156949989054,0.413156949989054,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.03670104674697 
 01/08  19:00:00,2.43933249687709,14.6839373490170,0.000000000000000E+000,13.4436723752912,0.000000000000000E+000,0.370148459988492,0.370148459988492,0.370148459988492,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.19630995555257 
 01/08  20:00:00,2.40328365937789,14.6836485253780,0.000000000000000E+000,13.4073856521414,0.000000000000000E+000,0.369149367306302,0.369149367306302,0.369149367306302,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.23089265108553 
 01/08  21:00:00,2.25995406043138,15.0445257005280,0.000000000000000E+000,13.8542086255609,0.000000000000000E+000,0.381451871479395,0.381451871479395,0.381451871479395,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.14338708499096 
 01/08  22:00:00,2.10291903056196,15.4726543133020,0.000000000000000E+000,14.4015624561798,0.000000000000000E+000,0.396522320372866,0.396522320372866,0.396522320372866,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.02525750893530 
 01/08  23:00:00,1.78517443362980,15.7209101466182,0.000000000000000E+000,14.8388673804410,0.000000000000000E+000,0.408562761387939,0.408562761387939,0.408562761387939,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.842379011678859 
 01/08  24:00:00,1.47130854948781,16.1122729574614,0.000000000000000E+000,15.4389402689347,0.000000000000000E+000,0.425084739115172,0.425084739115172,0.425084739115172,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.638865623904104 
 01/09  01:00:00,1.15605024084076,16.4843647312518,0.000000000000000E+000,16.0471135262964,0.000000000000000E+000,0.441829746605265,0.441829746605265,0.441829746605265,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.408741692562254 
 01/09  02:00:00,1.03663897424216,16.7435534443492,0.000000000000000E+000,16.3935162819791,0.000000000000000E+000,0.451367352325810,0.451367352325810,0.451367352325810,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.323787411167475 
 01/09  03:00:00,0.996963831522163,17.0851726603881,0.000000000000000E+000,16.7592943943086,0.000000000000000E+000,0.461438425258614,0.461438425258614,0.461438425258614,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.299932859818326 
 01/09  04:00:00,0.993424629962135,17.4132456048508,0.000000000000000E+000,17.0813549676525,0.000000000000000E+000,0.470305810740675,0.470305810740675,0.470305810740675,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.306310444866963 
 01/09  05:00:00,0.993820266236810,17.6213397977488,0.000000000000000E+000,17.2224237501016,0.000000000000000E+000,0.474189897701315,0.474189897701315,0.474189897701315,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.374302150505034 
 01/09  06:00:00,1.04858550341998,17.9388996813169,0.000000000000000E+000,17.2409764718483,0.000000000000000E+000,0.474700715072599,0.474700715072599,0.474700715072599,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.670456078500034 
 01/09  07:00:00,1.26557229173731,18.3018268397008,0.000000000000000E+000,17.0457860283702,0.000000000000000E+000,0.469326481006121,0.469326481006121,0.469326481006121,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.22430524255785 
 01/09  08:00:00,1.60750555733334,19.3168728591313,0.000000000000000E+000,17.9040013294975,0.000000000000000E+000,0.492955967294011,0.492955967294011,0.492955967294011,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.37915011011784 
 01/09  09:00:00,1.54941454967196,18.8263224856986,0.000000000000000E+000,17.4570964224187,0.000000000000000E+000,0.480651207218142,0.480651207218142,0.480651207218142,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.34071655088685 
 01/09  10:00:00,1.36933751895613,18.7244722916173,0.000000000000000E+000,17.4804199838512,0.000000000000000E+000,0.481293381477130,0.481293381477130,0.481293381477130,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.21978840730663 
 01/09  11:00:00,1.36399208859982,18.7386706970291,0.000000000000000E+000,17.6377072964903,0.000000000000000E+000,0.485624017848192,0.485624017848192,0.485624017848192,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.07612885331408 
 01/09  12:00:00,1.36965553878304,18.2209421092426,0.000000000000000E+000,17.2494450692863,0.000000000000000E+000,0.474933883377542,0.474933883377542,0.474933883377542,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.946654884108065 
 01/09  13:00:00,1.34663966537306,17.8411783960312,0.000000000000000E+000,16.9710002109710,0.000000000000000E+000,0.467267381798215,0.467267381798215,0.467267381798215,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.845754503506414 
 01/09  14:00:00,1.30667391744012,17.1192949095555,0.000000000000000E+000,16.3089208179874,0.000000000000000E+000,0.449038161324692,0.449038161324692,0.449038161324692,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.785105852801730 
 01/09  15:00:00,1.29568553261799,16.5295725546115,0.000000000000000E+000,15.7771683345647,0.000000000000000E+000,0.434397268766515,0.434397268766515,0.434397268766515,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.725713168679104 
 01/09  16:00:00,1.36044885276761,16.2478283597297,0.000000000000000E+000,15.4864647232056,0.000000000000000E+000,0.426393243448594,0.426393243448594,0.426393243448594,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.733188903566670 
 01/09  17:00:00,1.63155482797487,16.5443362784302,0.000000000000000E+000,15.7060671151197,0.000000000000000E+000,0.432439618643379,0.432439618643379,0.432439618643379,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.804943392218424 
 01/09  18:00:00,2.18553392900400,19.0081676952359,0.000000000000000E+000,18.0103755803921,0.000000000000000E+000,0.495884799837075,0.495884799837075,0.495884799837075,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.957306629003479 
 01/09  19:00:00,2.47723591560980,17.2055212734171,0.000000000000000E+000,16.0664528498823,0.000000000000000E+000,0.442362221708997,0.442362221708997,0.442362221708997,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.09511340536158 
 01/09  20:00:00,2.43133302596450,16.8332436793691,0.000000000000000E+000,15.6698889704088,0.000000000000000E+000,0.431443515482267,0.431443515482267,0.431443515482267,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.11798448680921 
 01/09  21:00:00,2.27606423114003,16.7882828060833,0.000000000000000E+000,15.7052616084888,0.000000000000000E+000,0.432417440399920,0.432417440399920,0.432417440399920,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.03609120761831 
 01/09  22:00:00,2.11015591366019,16.9382059276035,0.000000000000000E+000,15.9576342941549,0.000000000000000E+000,0.439366089424879,0.439366089424879,0.439366089424879,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.934737285261847 
 01/09  23:00:00,1.79170799215547,16.9144927750036,0.000000000000000E+000,16.1037652436521,0.000000000000000E+000,0.443389554472457,0.443389554472457,0.443389554472457,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.771063776853170 
 01/09  24:00:00,1.48447198286000,17.1098105104324,0.000000000000000E+000,16.4812529230867,0.000000000000000E+000,0.453783030251006,0.453783030251006,0.453783030251006,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.594090522723077 
 01/10  01:00:00,1.18070529575156,17.3787788618864,0.000000000000000E+000,16.9425771481790,0.000000000000000E+000,0.466484801516062,0.466484801516062,0.466484801516062,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.407692201314292 
 01/10  02:00:00,1.06186772929805,17.6587165417667,0.000000000000000E+000,17.3098165076194,0.000000000000000E+000,0.476596107381703,0.476596107381703,0.476596107381703,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.322650282944642 
 01/10  03:00:00,1.02070202867264,17.9462282174994,0.000000000000000E+000,17.6214580388121,0.000000000000000E+000,0.485176622409087,0.485176622409087,0.485176622409087,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.298824772426149 
 01/10  04:00:00,1.01182806299881,18.0808118155475,0.000000000000000E+000,17.7497617045963,0.000000000000000E+000,0.488709243777352,0.488709243777352,0.488709243777352,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.305469918619889 
 01/10  05:00:00,1.01410193698071,18.3571032489987,0.000000000000000E+000,17.9590474732232,0.000000000000000E+000,0.494471568445211,0.494471568445211,0.494471568445211,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.373441878633361 
 01/10  06:00:00,1.07304950769928,18.8272385576986,0.000000000000000E+000,18.1295011965733,0.000000000000000E+000,0.499164719351900,0.499164719351900,0.499164719351900,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.670270230156738 
 01/10  07:00:00,1.30675549490584,19.7980840671876,0.000000000000000E+000,18.5415466504190,0.000000000000000E+000,0.510509684174651,0.510509684174651,0.510509684174651,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.22480184799585 
 01/10  08:00:00,1.59909598630627,19.0120075508940,0.000000000000000E+000,17.5985684291195,0.000000000000000E+000,0.484546396266935,0.484546396266935,0.484546396266935,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.37971770225857 
 01/10  09:00:00,1.55999457042442,19.2114215726324,0.000000000000000E+000,17.8413593549845,0.000000000000000E+000,0.491231227970604,0.491231227970604,0.491231227970604,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.34155270525484 
 01/10  10:00:00,1.38929713220639,19.4508699228202,0.000000000000000E+000,18.2053466829449,0.000000000000000E+000,0.501252994727394,0.501252994727394,0.501252994727394,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.22125933941575 
 01/10  11:00:00,1.45227797594815,21.9459819627592,0.000000000000000E+000,20.8442221767893,0.000000000000000E+000,0.573909905196526,0.573909905196526,0.573909905196526,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.07692523874513 
 01/10  12:00:00,1.38960111695171,18.9446156664463,0.000000000000000E+000,17.9738620187547,0.000000000000000E+000,0.494879461546205,0.494879461546205,0.494879461546205,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.945911491843332 
 01/10  13:00:00,1.33685824477487,17.4856030123399,0.000000000000000E+000,16.6157421777723,0.000000000000000E+000,0.457485961200021,0.457485961200021,0.457485961200021,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.845437153013881 
 01/10  14:00:00,1.27917432816687,16.1208264447919,0.000000000000000E+000,15.3101446278714,0.000000000000000E+000,0.421538572051443,0.421538572051443,0.421538572051443,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.785413578154165 
 01/10  15:00:00,1.26535106737748,15.4285247644503,0.000000000000000E+000,14.6754303660056,0.000000000000000E+000,0.404062803526009,0.404062803526009,0.404062803526009,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.726403347076968 
 01/10  16:00:00,1.34000433651606,15.5061794485245,0.000000000000000E+000,14.7439265039037,0.000000000000000E+000,0.405948727197039,0.405948727197039,0.405948727197039,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.734078211663311 
 01/10  17:00:00,1.62706092421556,16.3822936083881,0.000000000000000E+000,15.5428499837338,0.000000000000000E+000,0.427945714884073,0.427945714884073,0.427945714884073,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.806117853562292 
 01/10  18:00:00,2.18423881101040,18.9620600928736,0.000000000000000E+000,17.9633373136550,0.000000000000000E+000,0.494589681843476,0.494589681843476,0.494589681843476,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.958237293378335 
 01/10  19:00:00,2.47949673985719,17.2890445802811,0.000000000000000E+000,16.1485652554855,0.000000000000000E+000,0.444623045956383,0.444623045956383,0.444623045956383,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.09652430662235 
 01/10  20:00:00,2.44864713954249,17.4632968219250,0.000000000000000E+000,16.2987319768561,0.000000000000000E+000,0.448757629060252,0.448757629060252,0.448757629060252,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.11919462291781 
 01/10  21:00:00,2.29895454699744,17.6199689417762,0.000000000000000E+000,16.5366304786000,0.000000000000000E+000,0.455307756257336,0.455307756257336,0.455307756257336,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.03640847319998 
 01/10  22:00:00,2.13854450255842,17.9696463178356,0.000000000000000E+000,16.9886986631824,0.000000000000000E+000,0.467754678323104,0.467754678323104,0.467754678323104,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.935113306466391 
 01/10  23:00:00,1.82775610720174,18.2239285850938,0.000000000000000E+000,17.4130211255863,0.000000000000000E+000,0.479437669518723,0.479437669518723,0.479437669518723,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.771243705009170 
 01/10  24:00:00,1.52990872361956,18.7598442375087,0.000000000000000E+000,18.1315006550146,0.000000000000000E+000,0.499219771010570,0.499219771010570,0.499219771010570,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.593876517871601 
 01/11  01:00:00,1.22693781147977,19.0571272975674,0.000000000000000E+000,18.6217271696459,0.000000000000000E+000,0.512717317244276,0.512717317244276,0.512717317244276,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.406890615528365 
 01/11  02:00:00,1.10669579695642,19.2858535759213,0.000000000000000E+000,18.9379574293329,0.000000000000000E+000,0.521424175040070,0.521424175040070,0.521424175040070,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.321646395385824 
 01/11  03:00:00,1.06838786477779,19.6770263912713,0.000000000000000E+000,19.3533921864227,0.000000000000000E+000,0.532862458514242,0.532862458514242,0.532862458514242,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.297688798587451 
 01/11  04:00:00,1.05622081148799,19.6920695684986,0.000000000000000E+000,19.3620919748500,0.000000000000000E+000,0.533101992266533,0.533101992266533,0.533101992266533,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.304397401317221 
 01/11  05:00:00,1.05796995762295,19.9492757907173,0.000000000000000E+000,19.5523197977526,0.000000000000000E+000,0.538339589087454,0.538339589087454,0.538339589087454,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.372342095822563 
 01/11  06:00:00,1.10865705123249,20.1199361123419,0.000000000000000E+000,19.4227556636169,0.000000000000000E+000,0.534772262885112,0.534772262885112,0.534772262885112,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.669713317756470 
 01/11  07:00:00,1.32307350238251,20.3912526104942,0.000000000000000E+000,19.1342114053682,0.000000000000000E+000,0.526827691651322,0.526827691651322,0.526827691651322,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.22530563635319 
 01/11  08:00:00,1.64009850684502,20.5023630305053,0.000000000000000E+000,19.0877667164804,0.000000000000000E+000,0.525548916805689,0.525548916805689,0.525548916805689,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.38087489450892 
 01/11  09:00:00,1.59365554059124,20.4351040687744,0.000000000000000E+000,19.0639149068063,0.000000000000000E+000,0.524892198137428,0.524892198137428,0.524892198137428,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.34267964957501 
 01/11  10:00:00,1.41437707105382,20.3621650863186,0.000000000000000E+000,19.1162419520150,0.000000000000000E+000,0.526332933574821,0.526332933574821,0.526332933574821,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.22165923384409 
 01/11  11:00:00,1.46997997263578,22.5890625504146,0.000000000000000E+000,21.4871529723525,0.000000000000000E+000,0.591611901884148,0.591611901884148,0.591611901884148,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.07707503083735 
 01/11  12:00:00,1.41201669917120,19.7586805970120,0.000000000000000E+000,18.7879887166468,0.000000000000000E+000,0.517295043765698,0.517295043765698,0.517295043765698,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.945849724516938 
 01/11  13:00:00,1.37266836937022,18.7863017105975,0.000000000000000E+000,17.9163543234861,0.000000000000000E+000,0.493296085795372,0.493296085795372,0.493296085795372,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.845523705557668 
 01/11  14:00:00,1.32913063046062,17.9350093873226,0.000000000000000E+000,17.1245413732718,0.000000000000000E+000,0.471494874345187,0.471494874345187,0.471494874345187,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.785199775284457 
 01/11  15:00:00,1.31570735439307,17.2568121123025,0.000000000000000E+000,16.5043544271642,0.000000000000000E+000,0.454419090541601,0.454419090541601,0.454419090541601,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.725766633770570 
 01/11  16:00:00,1.38251465405891,17.0494449214334,0.000000000000000E+000,16.2878874908908,0.000000000000000E+000,0.448459044739885,0.448459044739885,0.448459044739885,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.733382697585036 
 01/11  17:00:00,1.66375236827695,17.7143988900701,0.000000000000000E+000,16.8754713674700,0.000000000000000E+000,0.464637158945463,0.464637158945463,0.464637158945463,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.805601751508122 
 01/11  18:00:00,2.22294048895000,20.3675963479223,0.000000000000000E+000,19.3689697418169,0.000000000000000E+000,0.533291359783077,0.533291359783077,0.533291359783077,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.958141120265105 
 01/11  19:00:00,2.51054509124838,18.4163709326227,0.000000000000000E+000,17.2762313381949,0.000000000000000E+000,0.475671397347577,0.475671397347577,0.475671397347577,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.09618457625461 
 01/11  20:00:00,2.47417936689625,18.3908287479435,0.000000000000000E+000,17.2260542182242,0.000000000000000E+000,0.474289856414018,0.474289856414018,0.474289856414018,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.11940430756827 
 01/11  21:00:00,2.32069916543041,18.4098851540610,0.000000000000000E+000,17.3263879887290,0.000000000000000E+000,0.477052374690306,0.477052374690306,0.477052374690306,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.03656717535593 
 01/11  22:00:00,2.15579753302173,18.5961616115840,0.000000000000000E+000,17.6153231506565,0.000000000000000E+000,0.485007708786409,0.485007708786409,0.485007708786409,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.935004112740642 
 01/11  23:00:00,1.84896773096904,18.9942956802472,0.000000000000000E+000,18.1834204418074,0.000000000000000E+000,0.500649293286017,0.500649293286017,0.500649293286017,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.771211483941491 
 01/11  24:00:00,1.55690558031079,19.7400998978723,0.000000000000000E+000,19.1120177603157,0.000000000000000E+000,0.526216627701799,0.526216627701799,0.526216627701799,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.593615072934062 
 01/12  01:00:00,1.25089197519158,19.9265730653758,0.000000000000000E+000,19.4917346498220,0.000000000000000E+000,0.536671480956086,0.536671480956086,0.536671480956086,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.406328903160651 
 01/12  02:00:00,1.13828997778739,20.4323312171144,0.000000000000000E+000,20.0854478607951,0.000000000000000E+000,0.553018355871039,0.553018355871039,0.553018355871039,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.320633605116707 
 01/12  03:00:00,1.09561330831485,20.6648994315304,0.000000000000000E+000,20.3422114920483,0.000000000000000E+000,0.560087902051299,0.560087902051299,0.560087902051299,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.296742533221053 
 01/12  04:00:00,1.09110267339024,20.9578237472068,0.000000000000000E+000,20.6289899197141,0.000000000000000E+000,0.567983854168784,0.567983854168784,0.567983854168784,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.303253635161409 
 01/12  05:00:00,1.09118611173577,21.1548494798096,0.000000000000000E+000,20.7587197743290,0.000000000000000E+000,0.571555743200273,0.571555743200273,0.571555743200273,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.371515808338492 
 01/12  06:00:00,1.14329939704517,21.3776201229990,0.000000000000000E+000,20.6809544615580,0.000000000000000E+000,0.569414608697797,0.569414608697797,0.569414608697797,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.669198530472435 
 01/12  07:00:00,1.36120936631632,21.7768580703468,0.000000000000000E+000,20.5192936518020,0.000000000000000E+000,0.564963555585133,0.564963555585133,0.564963555585133,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.22582884977205 
 01/12  08:00:00,1.70588291611774,22.8923360838725,0.000000000000000E+000,21.4770351891683,0.000000000000000E+000,0.591333326078405,0.591333326078405,0.591333326078405,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.38157947518820 
 01/12  09:00:00,1.63265880751576,21.8521841985165,0.000000000000000E+000,20.4805009493783,0.000000000000000E+000,0.563895465061944,0.563895465061944,0.563895465061944,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.34317373674514 
 01/12  10:00:00,1.46062032743178,22.0414333359576,0.000000000000000E+000,20.7957820704077,0.000000000000000E+000,0.572576189952783,0.572576189952783,0.572576189952783,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.22138736509039 
 01/12  11:00:00,1.45331952290065,21.9842509546804,0.000000000000000E+000,20.8820508253085,0.000000000000000E+000,0.574951452149021,0.574951452149021,0.574951452149021,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.07736558214715 
 01/12  12:00:00,1.44263849508811,20.8719785852103,0.000000000000000E+000,19.9001624424614,0.000000000000000E+000,0.547916839682607,0.547916839682607,0.547916839682607,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.946973986900586 
 01/12  13:00:00,1.39091272384507,19.4490811684857,0.000000000000000E+000,18.5789833785042,0.000000000000000E+000,0.511540440270228,0.511540440270228,0.511540440270228,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.845674108427743 
 01/12  14:00:00,1.36477195553786,19.2298947597382,0.000000000000000E+000,18.4190227750709,0.000000000000000E+000,0.507136199422427,0.507136199422427,0.507136199422427,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.785603745901019 
 01/12  15:00:00,1.34973032590893,18.4922136910132,0.000000000000000E+000,17.7400577509259,0.000000000000000E+000,0.488442062057459,0.488442062057459,0.488442062057459,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.725464888719544 
 01/12  16:00:00,1.41954217949839,18.3938861074874,0.000000000000000E+000,17.6327152416039,0.000000000000000E+000,0.485486570179370,0.485486570179370,0.485486570179370,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.732996132926096 
 01/12  17:00:00,1.67911008672721,18.2717770929737,0.000000000000000E+000,17.4332587354996,0.000000000000000E+000,0.479994877395720,0.479994877395720,0.479994877395720,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.805192586382082 
 01/12  18:00:00,2.15574420884017,17.9269489051509,0.000000000000000E+000,16.9284225768685,0.000000000000000E+000,0.466095079673240,0.466095079673240,0.466095079673240,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.958040842442111 
 01/12  19:00:00,2.47677689966278,17.1918311504624,0.000000000000000E+000,16.0497815391143,0.000000000000000E+000,0.441903205761976,0.441903205761976,0.441903205761976,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.09809459317485 
 01/12  20:00:00,2.42673775055278,16.6689456886695,0.000000000000000E+000,15.5029900533868,0.000000000000000E+000,0.426848240070544,0.426848240070544,0.426848240070544,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.12058541313168 
 01/12  21:00:00,2.26026220065311,16.2158881967449,0.000000000000000E+000,15.1313369709609,0.000000000000000E+000,0.416615409913008,0.416615409913008,0.416615409913008,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.03762123580777 
 01/12  22:00:00,2.07556023375096,15.6832137664525,0.000000000000000E+000,14.7011303867373,0.000000000000000E+000,0.404770409515649,0.404770409515649,0.404770409515649,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.936249031528348 
 01/12  23:00:00,1.75437464289761,15.5598452196812,0.000000000000000E+000,14.7478300707470,0.000000000000000E+000,0.406056205214593,0.406056205214593,0.406056205214593,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.772351394435916 
 01/12  24:00:00,1.43582285181362,15.3434164160687,0.000000000000000E+000,14.7143322147027,0.000000000000000E+000,0.405133899204627,0.405133899204627,0.405133899204627,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.594617136743495 
 01/13  01:00:00,1.11884940782814,15.1318112120911,0.000000000000000E+000,14.6959913005679,0.000000000000000E+000,0.404628913592644,0.404628913592644,0.404628913592644,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.407310399130114 
 01/13  02:00:00,0.991144478875688,15.0895845791004,0.000000000000000E+000,14.7411709214039,0.000000000000000E+000,0.405872856959340,0.405872856959340,0.405872856959340,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.322163906493905 
 01/13  03:00:00,0.941924763578244,15.0847877499780,0.000000000000000E+000,14.7602932440609,0.000000000000000E+000,0.406399357314698,0.406399357314698,0.406399357314698,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.298549099656027 
 01/13  04:00:00,0.944057275987411,15.6195007863857,0.000000000000000E+000,15.2883486347561,0.000000000000000E+000,0.420938456765952,0.420938456765952,0.420938456765952,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.305571959298255 
 01/13  05:00:00,0.951394609500581,16.0801738359548,0.000000000000000E+000,15.6815376162347,0.000000000000000E+000,0.431764240965086,0.431764240965086,0.431764240965086,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.374022322577944 
 01/13  06:00:00,1.01215056860088,16.6172353143798,0.000000000000000E+000,15.9176714208472,0.000000000000000E+000,0.438265780253499,0.438265780253499,0.438265780253499,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.672096762564077 
 01/13  07:00:00,1.27281853018513,18.5704063261743,0.000000000000000E+000,17.3089670656457,0.000000000000000E+000,0.476572719453934,0.476572719453934,0.476572719453934,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.22970369175592 
 01/13  08:00:00,1.56615050240806,17.8207462540862,0.000000000000000E+000,16.4019991072135,0.000000000000000E+000,0.451600912368724,0.451600912368724,0.451600912368724,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.38502572735671 
 01/13  09:00:00,1.52151849759710,17.8189859822252,0.000000000000000E+000,16.4439208315488,0.000000000000000E+000,0.452755155143287,0.452755155143287,0.452755155143287,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.34655563828333 
 01/13  10:00:00,1.34229664533646,17.7484028654368,0.000000000000000E+000,16.4983041979427,0.000000000000000E+000,0.454252507857468,0.454252507857468,0.454252507857468,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.22583476703458 
 01/13  11:00:00,1.33151864966321,17.5636701952506,0.000000000000000E+000,16.4582824949489,0.000000000000000E+000,0.453150578911587,0.453150578911587,0.453150578911587,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.08055315307695 
 01/13  12:00:00,1.33186885343016,16.8517641626104,0.000000000000000E+000,15.8770448760013,0.000000000000000E+000,0.437147198024659,0.437147198024659,0.437147198024659,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.949877130760858 
 01/13  13:00:00,1.27903822164431,15.3882951574678,0.000000000000000E+000,14.5157376343975,0.000000000000000E+000,0.399665938069459,0.399665938069459,0.399665938069459,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.848133841516567 
 01/13  14:00:00,1.22378567565317,14.1113765455168,0.000000000000000E+000,13.2984466790909,0.000000000000000E+000,0.366149919537737,0.366149919537737,0.366149919537737,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.787661627659484 
 01/13  15:00:00,1.20403389101862,13.2034629044169,0.000000000000000E+000,12.4484103482211,0.000000000000000E+000,0.342745627167149,0.342745627167149,0.342745627167149,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.728361504828021 
 01/13  16:00:00,1.27634833389473,13.1961923023408,0.000000000000000E+000,12.4319610725508,0.000000000000000E+000,0.342292724575708,0.342292724575708,0.342292724575708,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.736056496832446 
 01/13  17:00:00,1.54320038436025,13.3388074074879,0.000000000000000E+000,12.4970622933976,0.000000000000000E+000,0.344085175028761,0.344085175028761,0.344085175028761,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.808419342998276 
 01/13  18:00:00,2.09008433977626,15.5458751993260,0.000000000000000E+000,14.5436773642931,0.000000000000000E+000,0.400435210609332,0.400435210609332,0.400435210609332,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.961712349192608 
 01/13  19:00:00,2.39116701071868,14.0853884335956,0.000000000000000E+000,12.9404580555444,0.000000000000000E+000,0.356293316817881,0.356293316817881,0.356293316817881,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.10097535987808 
 01/13  20:00:00,2.35474338157538,14.0572194040929,0.000000000000000E+000,12.8881778522821,0.000000000000000E+000,0.354853871093142,0.354853871093142,0.354853871093142,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.12367132965973 
 01/13  21:00:00,2.21647650913572,14.6289718797876,0.000000000000000E+000,13.5410548136240,0.000000000000000E+000,0.372829718395611,0.372829718395611,0.372829718395611,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.04098707618740 
 01/13  22:00:00,2.05769128298614,15.0371191624558,0.000000000000000E+000,14.0521358730766,0.000000000000000E+000,0.386901458750825,0.386901458750825,0.386901458750825,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.939148941192402 
 01/13  23:00:00,1.75383817907397,15.5424820295792,0.000000000000000E+000,14.7283458781437,0.000000000000000E+000,0.405519741390950,0.405519741390950,0.405519741390950,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.774472396937213 
 01/13  24:00:00,1.45357583206905,15.9895898623935,0.000000000000000E+000,15.3591147169627,0.000000000000000E+000,0.422886879460061,0.422886879460061,0.422886879460061,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.596008080808286 
 01/14  01:00:00,1.16632284687957,16.6348804193030,0.000000000000000E+000,16.1814570211868,0.000000000000000E+000,0.445528664308330,0.445528664308330,0.445528664308330,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.424913885723112 
 01/14  02:00:00,1.04280640036736,16.8316922394541,0.000000000000000E+000,16.4741604517553,0.000000000000000E+000,0.453587751218050,0.453587751218050,0.453587751218050,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.331282036496170 
 01/14  03:00:00,0.996518650786158,16.9791564715540,0.000000000000000E+000,16.6482861627545,0.000000000000000E+000,0.458382004006388,0.458382004006388,0.458382004006388,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.304924902538377 
 01/14  04:00:00,0.990208210665293,17.2524205965378,0.000000000000000E+000,16.9149445811742,0.000000000000000E+000,0.465723986179535,0.465723986179535,0.465723986179535,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.311895823032248 
 01/14  05:00:00,0.990078305845380,17.4017552927723,0.000000000000000E+000,16.9895013728685,0.000000000000000E+000,0.467776779557485,0.467776779557485,0.467776779557485,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.387640022761642 
 01/14  06:00:00,1.04546731643588,17.7192227079662,0.000000000000000E+000,16.9789342593243,0.000000000000000E+000,0.467485832210978,0.467485832210978,0.467485832210978,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.712821317673370 
 01/14  07:00:00,1.29917189676254,19.2358068710977,0.000000000000000E+000,17.8801973414945,0.000000000000000E+000,0.492300565313440,0.492300565313440,0.492300565313440,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.32387396083044 
 01/14  08:00:00,1.60719154637196,18.6581419585657,0.000000000000000E+000,17.1240221158953,0.000000000000000E+000,0.471480577483966,0.471480577483966,0.471480577483966,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.50039842315443 
 01/14  09:00:00,1.57471570207598,18.6942409225594,0.000000000000000E+000,17.1979128743890,0.000000000000000E+000,0.473515032780131,0.473515032780131,0.473515032780131,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.46781853577733 
 01/14  10:00:00,1.41062148745072,18.7064643191343,0.000000000000000E+000,17.3443255793451,0.000000000000000E+000,0.477546255480996,0.477546255480996,0.477546255480996,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.33787483932967 
 01/14  11:00:00,1.41067136192905,18.6858734213145,0.000000000000000E+000,17.4838209466770,0.000000000000000E+000,0.481387021155137,0.481387021155137,0.481387021155137,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.17721792741273 
 01/14  12:00:00,1.42023708530396,18.2354173244112,0.000000000000000E+000,17.1801741848136,0.000000000000000E+000,0.473026628388439,0.473026628388439,0.473026628388439,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.03040098374937 
 01/14  13:00:00,1.39183205100090,17.8184837386128,0.000000000000000E+000,16.8759095331735,0.000000000000000E+000,0.464649223086559,0.464649223086559,0.464649223086559,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.918150523885606 
 01/14  14:00:00,1.35076207862639,17.2002438465333,0.000000000000000E+000,16.3270840631336,0.000000000000000E+000,0.449538255125816,0.449538255125816,0.449538255125816,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.847891544633399 
 01/14  15:00:00,1.34953676855958,17.1209971008896,0.000000000000000E+000,16.3119985440356,0.000000000000000E+000,0.449122901232447,0.449122901232447,0.449122901232447,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.782307505486290 
 01/14  16:00:00,1.41071092162547,16.7833967376866,0.000000000000000E+000,15.9659958238806,0.000000000000000E+000,0.439596309804008,0.439596309804008,0.439596309804008,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.789226180848556 
 01/14  17:00:00,1.67174363083785,16.7677078903020,0.000000000000000E+000,15.8611831833680,0.000000000000000E+000,0.436710473524305,0.436710473524305,0.436710473524305,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.873198935841959 
 01/14  18:00:00,2.23254528383641,19.5143988152890,0.000000000000000E+000,18.4338410851127,0.000000000000000E+000,0.507544196172757,0.507544196172757,0.507544196172757,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.04007224433594 
 01/14  19:00:00,2.52823574480343,17.9182103849795,0.000000000000000E+000,16.6726095921532,0.000000000000000E+000,0.459051707914831,0.459051707914831,0.459051707914831,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.20164577465315 
 01/14  20:00:00,2.47970401261863,17.4644610555870,0.000000000000000E+000,16.1829481705008,0.000000000000000E+000,0.445569720547038,0.445569720547038,0.445569720547038,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.23614266293519 
 01/14  21:00:00,2.32395750871990,17.3741208657943,0.000000000000000E+000,16.1787931711958,0.000000000000000E+000,0.445455319767918,0.445455319767918,0.445455319767918,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.14839770462239 
 01/14  22:00:00,2.16217522765088,17.6289120714778,0.000000000000000E+000,16.5537283733197,0.000000000000000E+000,0.455778517461778,0.455778517461778,0.455778517461778,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.02934934997134 
 01/14  23:00:00,1.84346649903187,17.8407021561233,0.000000000000000E+000,16.9560163464773,0.000000000000000E+000,0.466854826790013,0.466854826790013,0.466854826790013,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.845022055147701 
 01/14  24:00:00,1.52525691709371,18.0722035492220,0.000000000000000E+000,17.3983275355954,0.000000000000000E+000,0.479033106721073,0.479033106721073,0.479033106721073,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.639408949004078 
 01/15  01:00:00,1.21078307309046,18.2483909053050,0.000000000000000E+000,17.7962380604735,0.000000000000000E+000,0.489988890519224,0.489988890519224,0.489988890519224,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.423643332438386 
 01/15  02:00:00,1.08623704191751,18.4079116016361,0.000000000000000E+000,18.0515473090911,0.000000000000000E+000,0.497018392768202,0.497018392768202,0.497018392768202,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.330114541342338 
 01/15  03:00:00,1.04382365427295,18.6962087938205,0.000000000000000E+000,18.3663885928125,0.000000000000000E+000,0.505687007493180,0.505687007493180,0.505687007493180,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.303874794746869 
 01/15  04:00:00,1.03373271754162,18.8322621859272,0.000000000000000E+000,18.4957405968045,0.000000000000000E+000,0.509248493055866,0.509248493055866,0.509248493055866,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.310941396791352 
 01/15  05:00:00,1.03723828469455,19.1138506981117,0.000000000000000E+000,18.7023365549832,0.000000000000000E+000,0.514936758406655,0.514936758406655,0.514936758406655,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.386900245986305 
 01/15  06:00:00,1.09434206553737,19.4942026997736,0.000000000000000E+000,18.7540493425138,0.000000000000000E+000,0.516360581312465,0.516360581312465,0.516360581312465,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.712686226291255 
 01/15  07:00:00,1.31652585787014,19.8666370972702,0.000000000000000E+000,18.5104875973320,0.000000000000000E+000,0.509654526421028,0.509654526421028,0.509654526421028,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.32441393116549 
 01/15  08:00:00,1.63517669562567,19.6758161737453,0.000000000000000E+000,18.1404336874907,0.000000000000000E+000,0.499465726737676,0.499465726737676,0.499465726737676,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.50166106673873 
 01/15  09:00:00,1.60542740513472,19.8105961785963,0.000000000000000E+000,18.3133519985226,0.000000000000000E+000,0.504226735838874,0.504226735838874,0.504226735838874,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.46873466768062 
 01/15  10:00:00,1.43963477137779,19.7608494819404,0.000000000000000E+000,18.3980786698184,0.000000000000000E+000,0.506559539408066,0.506559539408066,0.506559539408066,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.33850691166245 
 01/15  11:00:00,1.51569985986670,22.5010567674077,0.000000000000000E+000,21.2984220296766,0.000000000000000E+000,0.586415519092787,0.586415519092787,0.586415519092787,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.17780019050639 
 01/15  12:00:00,1.45995544618969,19.6766396593760,0.000000000000000E+000,18.6227322088233,0.000000000000000E+000,0.512744989274163,0.512744989274163,0.512744989274163,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.02906529470445 
 01/15  13:00:00,1.40564688089721,18.3198038288459,0.000000000000000E+000,17.3776596878334,0.000000000000000E+000,0.478464052982869,0.478464052982869,0.478464052982869,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.917720459458777 
 01/15  14:00:00,1.35099305310094,17.2086967420306,0.000000000000000E+000,16.3354729813612,0.000000000000000E+000,0.449769229600368,0.449769229600368,0.449769229600368,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.847955521903036 
 01/15  15:00:00,1.32714263324218,16.3078673382034,0.000000000000000E+000,15.4986507906925,0.000000000000000E+000,0.426728765915051,0.426728765915051,0.426728765915051,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.782525496143118 
 01/15  16:00:00,1.40170622585967,16.4570751859055,0.000000000000000E+000,15.6389481854320,0.000000000000000E+000,0.430591614038207,0.430591614038207,0.430591614038207,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.789952267516008 
 01/15  17:00:00,1.67247102646921,16.7953226503421,0.000000000000000E+000,15.8876019574877,0.000000000000000E+000,0.437437869155663,0.437437869155663,0.437437869155663,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.874394921762322 
 01/15  18:00:00,2.21540692701056,18.8927344151048,0.000000000000000E+000,17.8113815070703,0.000000000000000E+000,0.490405839346910,0.490405839346910,0.490405839346910,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.04086742219419 
 01/15  19:00:00,2.49559997988901,16.7340817012661,0.000000000000000E+000,15.4872891635872,0.000000000000000E+000,0.426415943000404,0.426415943000404,0.426415943000404,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.20283751950566 
 01/15  20:00:00,2.44797893884760,16.3121087272015,0.000000000000000E+000,15.0307037497815,0.000000000000000E+000,0.413844646776016,0.413844646776016,0.413844646776016,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.23603475526888 
 01/15  21:00:00,2.29255978729212,16.2344471506626,0.000000000000000E+000,15.0384380817300,0.000000000000000E+000,0.414057598340133,0.414057598340133,0.414057598340133,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.14907907895642 
 01/15  22:00:00,2.12452069002967,16.2628079882167,0.000000000000000E+000,15.1861277429177,0.000000000000000E+000,0.418123979840572,0.418123979840572,0.418123979840572,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.03084589711222 
 01/15  23:00:00,1.80105166176088,16.3013478650769,0.000000000000000E+000,15.4155231720892,0.000000000000000E+000,0.424439989519020,0.424439989519020,0.424439989519020,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.846160938489334 
 01/15  24:00:00,1.47987324298785,16.4248874232638,0.000000000000000E+000,15.7500071673704,0.000000000000000E+000,0.433649432615216,0.433649432615216,0.433649432615216,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.640413191270801 
