Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 01/16  01:00:00,1.15628668260281,16.4920306676285,0.000000000000000E+000,16.0557010146381,0.000000000000000E+000,0.442066188367318,0.442066188367318,0.442066188367318,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.407820140597279 
 01/16  02:00:00,1.03265334941719,16.5970814034466,0.000000000000000E+000,16.2487596771310,0.000000000000000E+000,0.447381727500846,0.447381727500846,0.447381727500846,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.322071975112907 
 01/16  03:00:00,0.989506821985880,16.8125267036178,0.000000000000000E+000,16.4884582192551,0.000000000000000E+000,0.453981415722331,0.453981415722331,0.453981415722331,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.298123078101544 
 01/16  04:00:00,0.979551725694920,16.9079455269687,0.000000000000000E+000,16.5774955706203,0.000000000000000E+000,0.456432906473464,0.456432906473464,0.456432906473464,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.304869764017049 
 01/16  05:00:00,0.977028041736608,17.0107329355430,0.000000000000000E+000,16.6125355862008,0.000000000000000E+000,0.457397673201113,0.457397673201113,0.457397673201113,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.373583452200073 
 01/16  06:00:00,1.03001722810958,17.2671420094596,0.000000000000000E+000,16.5665827168266,0.000000000000000E+000,0.456132439762204,0.456132439762204,0.456132439762204,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.673092161664457 
 01/16  07:00:00,1.28146284157746,18.8877730416549,0.000000000000000E+000,17.6229256601839,0.000000000000000E+000,0.485217030846264,0.485217030846264,0.485217030846264,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.23311181269821 
 01/16  08:00:00,1.58475937387051,18.5011687997605,0.000000000000000E+000,17.0778673013508,0.000000000000000E+000,0.470209783831176,0.470209783831176,0.470209783831176,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.38958007889372 
 01/16  09:00:00,1.54821068863222,18.7929722420392,0.000000000000000E+000,17.4133725787368,0.000000000000000E+000,0.479447346178403,0.479447346178403,0.479447346178403,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.35109015090927 
 01/16  10:00:00,1.38095183965684,19.1558755348997,0.000000000000000E+000,17.9022483560853,0.000000000000000E+000,0.492907702177841,0.492907702177841,0.492907702177841,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.22936327835494 
 01/16  11:00:00,1.37423132093924,19.1181487543009,0.000000000000000E+000,18.0095929040918,0.000000000000000E+000,0.495863250187608,0.495863250187608,0.495863250187608,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.08372130298440 
 01/16  12:00:00,1.36404888301120,18.0226943285459,0.000000000000000E+000,17.0458131446253,0.000000000000000E+000,0.469327227605693,0.469327227605693,0.469327227605693,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.952039028072274 
 01/16  13:00:00,1.33255012670949,17.3340657391191,0.000000000000000E+000,16.4592727227140,0.000000000000000E+000,0.453177843134640,0.453177843134640,0.453177843134640,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.850369334851368 
 01/16  14:00:00,1.29379164728103,16.6554967342244,0.000000000000000E+000,15.8410409314297,0.000000000000000E+000,0.436155891165592,0.436155891165592,0.436155891165592,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.789187564028332 
 01/16  15:00:00,1.27850135502124,15.9087858975220,0.000000000000000E+000,15.1530445609399,0.000000000000000E+000,0.417213091169770,0.417213091169770,0.417213091169770,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.729050285214328 
 01/16  16:00:00,1.33898414884204,15.4717111892140,0.000000000000000E+000,14.7068736174721,0.000000000000000E+000,0.404928539523025,0.404928539523025,0.404928539523025,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.736662838784386 
 01/16  17:00:00,1.59255008518281,15.1320693824694,0.000000000000000E+000,14.2894274695157,0.000000000000000E+000,0.393434875851318,0.393434875851318,0.393434875851318,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.809316141861676 
 01/16  18:00:00,2.07290799012933,14.9235425557840,0.000000000000000E+000,13.9198378992742,0.000000000000000E+000,0.383258860962402,0.383258860962402,0.383258860962402,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.963219170669448 
 01/16  19:00:00,2.46025757558295,16.5981806870000,0.000000000000000E+000,15.4498050302362,0.000000000000000E+000,0.425383881682144,0.425383881682144,0.425383881682144,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.10442063859059 
 01/16  20:00:00,2.36998871435688,14.6140278164895,0.000000000000000E+000,13.4418834091637,0.000000000000000E+000,0.370099203874643,0.370099203874643,0.370099203874643,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.12677418517470 
 01/16  21:00:00,2.20210789905364,14.1081149794488,0.000000000000000E+000,13.0191915416878,0.000000000000000E+000,0.358461108313538,0.358461108313538,0.358461108313538,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.04199344778481 
 01/16  22:00:00,2.02530418139701,13.8626351361638,0.000000000000000E+000,12.8758468160774,0.000000000000000E+000,0.354514357161695,0.354514357161695,0.354514357161695,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.940953971899598 
 01/16  23:00:00,1.70621725576445,13.8150517710514,0.000000000000000E+000,12.9987693422803,0.000000000000000E+000,0.357898818081428,0.357898818081428,0.357898818081428,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.776618674272837 
 01/16  24:00:00,1.39263392514651,13.7779968988068,0.000000000000000E+000,13.1457243637579,0.000000000000000E+000,0.361944972537519,0.361944972537519,0.361944972537519,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.597805470426391 
 01/17  01:00:00,1.08223788173232,13.8039624866823,0.000000000000000E+000,13.3662725114990,0.000000000000000E+000,0.368017387496824,0.368017387496824,0.368017387496824,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.409180462790217 
 01/17  02:00:00,0.957762975001214,13.8784544352722,0.000000000000000E+000,13.5287654949518,0.000000000000000E+000,0.372491353084866,0.372491353084866,0.372491353084866,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.323439189117811 
 01/17  03:00:00,0.908275501100614,13.8636992002065,0.000000000000000E+000,13.5381629117247,0.000000000000000E+000,0.372750094837065,0.372750094837065,0.372750094837065,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.299590882220592 
 01/17  04:00:00,0.895665437654377,13.8625825818513,0.000000000000000E+000,13.5307727145224,0.000000000000000E+000,0.372546618432917,0.372546618432917,0.372546618432917,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.306229674997586 
 01/17  05:00:00,0.891874976390382,13.9195993388879,0.000000000000000E+000,13.5198037879867,0.000000000000000E+000,0.372244607854890,0.372244607854890,0.372244607854890,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.375181653759008 
 01/17  06:00:00,0.941418037650236,14.0513866681305,0.000000000000000E+000,13.3486887688456,0.000000000000000E+000,0.367533249302859,0.367533249302859,0.367533249302859,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.675230768316374 
 01/17  07:00:00,1.15721236735627,14.3778306654732,0.000000000000000E+000,13.1101886141992,0.000000000000000E+000,0.360966556625075,0.360966556625075,0.360966556625075,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.23590648250119 
 01/17  08:00:00,1.49185791412673,15.1305115450759,0.000000000000000E+000,13.7037163241442,0.000000000000000E+000,0.377308324087396,0.377308324087396,0.377308324087396,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.39307380141574 
 01/17  09:00:00,1.42598962474240,14.3573837365662,0.000000000000000E+000,12.9743430597558,0.000000000000000E+000,0.357226282288583,0.357226282288583,0.357226282288583,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.35453116441732 
 01/17  10:00:00,1.24625213938430,14.2664763161466,0.000000000000000E+000,13.0099987987855,0.000000000000000E+000,0.358208001905303,0.358208001905303,0.358208001905303,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.23221361690163 
 01/17  11:00:00,1.23791480236377,14.1704264945194,0.000000000000000E+000,13.0586210288450,0.000000000000000E+000,0.359546731612139,0.359546731612139,0.359546731612139,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.08697091844959 
 01/17  12:00:00,1.30921207348775,16.0351348518716,0.000000000000000E+000,15.0541579548067,0.000000000000000E+000,0.414490418082247,0.414490418082247,0.414490418082247,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.956134741216662 
 01/17  13:00:00,1.24212498130615,14.0523643624160,0.000000000000000E+000,13.1750606816095,0.000000000000000E+000,0.362752697731304,0.362752697731304,0.362752697731304,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.852879999252787 
 01/17  14:00:00,1.21064116750705,13.6382078243681,0.000000000000000E+000,12.8210423936422,0.000000000000000E+000,0.353005411391620,0.353005411391620,0.353005411391620,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.791897191959533 
 01/17  15:00:00,1.20094472982222,13.0946138612546,0.000000000000000E+000,12.3362130124815,0.000000000000000E+000,0.339656465970753,0.339656465970753,0.339656465970753,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.731709797405289 
 01/17  16:00:00,1.27200766079921,13.0418382794468,0.000000000000000E+000,12.2743092293250,0.000000000000000E+000,0.337952051480189,0.337952051480189,0.337952051480189,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.739354317164261 
 01/17  17:00:00,1.53557758476891,13.0658053256186,0.000000000000000E+000,12.2202046771545,0.000000000000000E+000,0.336462375437421,0.336462375437421,0.336462375437421,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.812274877372060 
 01/17  18:00:00,2.07756842113874,15.0958269771858,0.000000000000000E+000,14.0891032465355,0.000000000000000E+000,0.387919291971813,0.387919291971813,0.387919291971813,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.966238244809964 
 01/17  19:00:00,2.37352103822189,13.4499623279159,0.000000000000000E+000,12.2995620404763,0.000000000000000E+000,0.338647344321092,0.338647344321092,0.338647344321092,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.10644526926645 
 01/17  20:00:00,2.33142498847139,13.2157749459860,0.000000000000000E+000,12.0412613549988,0.000000000000000E+000,0.331535477989154,0.331535477989154,0.331535477989154,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.12914336883614 
 01/17  21:00:00,2.17657900530506,13.1845991282318,0.000000000000000E+000,12.0919903757822,0.000000000000000E+000,0.332932214564959,0.332932214564959,0.332932214564959,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.04567876247352 
 01/17  22:00:00,2.02229428466340,13.7561988693745,0.000000000000000E+000,12.7665283399953,0.000000000000000E+000,0.351504460428085,0.351504460428085,0.351504460428085,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.943836181192413 
 01/17  23:00:00,1.72058319631623,14.3385997641354,0.000000000000000E+000,13.5205356577394,0.000000000000000E+000,0.372264758633210,0.372264758633210,0.372264758633210,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.778400351897633 
 01/17  24:00:00,1.42709660597777,15.0308768414715,0.000000000000000E+000,14.3973977876704,0.000000000000000E+000,0.396407653368783,0.396407653368783,0.396407653368783,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.599011989178591 
 01/18  01:00:00,1.13208106507693,15.6149255313111,0.000000000000000E+000,15.1765608132453,0.000000000000000E+000,0.417860570841439,0.417860570841439,0.417860570841439,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.409855205672697 
 01/18  02:00:00,1.02700264974431,16.3934596072012,0.000000000000000E+000,16.0435280922265,0.000000000000000E+000,0.441731027827962,0.441731027827962,0.441731027827962,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.323681763772001 
 01/18  03:00:00,0.991311008724547,16.8792783728107,0.000000000000000E+000,16.5539856982004,0.000000000000000E+000,0.455785602460999,0.455785602460999,0.455785602460999,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.299347268349226 
 01/18  04:00:00,0.986258835981082,17.1524412754751,0.000000000000000E+000,16.8210956473974,0.000000000000000E+000,0.463140016759625,0.463140016759625,0.463140016759625,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.305765435746411 
 01/18  05:00:00,0.992142820139413,17.5606357955772,0.000000000000000E+000,17.1614994502643,0.000000000000000E+000,0.472512451603917,0.472512451603917,0.472512451603917,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.374522448170694 
 01/18  06:00:00,1.04915329045823,17.9638443839945,0.000000000000000E+000,17.2615983134777,0.000000000000000E+000,0.475268502110856,0.475268502110856,0.475268502110856,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.674778939548306 
 01/18  07:00:00,1.29950177525767,19.5459115375753,0.000000000000000E+000,18.2780938983656,0.000000000000000E+000,0.503255964526474,0.503255964526474,0.503255964526474,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.23608207043685 
 01/18  08:00:00,1.62703234934279,20.0402103665847,0.000000000000000E+000,18.6132081010822,0.000000000000000E+000,0.512482759303457,0.512482759303457,0.512482759303457,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.39328084598656 
 01/18  09:00:00,1.56393358014685,19.3667586424344,0.000000000000000E+000,17.9844229143822,0.000000000000000E+000,0.495170237693043,0.495170237693043,0.495170237693043,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.35382621565906 
 01/18  10:00:00,1.38658372910670,19.3625139624959,0.000000000000000E+000,18.1067967597723,0.000000000000000E+000,0.498539591627704,0.498539591627704,0.498539591627704,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.23145330226415 
 01/18  11:00:00,1.44619168296796,21.7340178697784,0.000000000000000E+000,20.6231699838170,0.000000000000000E+000,0.567823612216332,0.567823612216332,0.567823612216332,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.08601333873665 
 01/18  12:00:00,1.46418542596785,21.6623698120102,0.000000000000000E+000,20.6827400045813,0.000000000000000E+000,0.569463770562344,0.569463770562344,0.569463770562344,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.954787651580613 
 01/18  13:00:00,1.35310453922445,18.0804742862706,0.000000000000000E+000,17.2058023387670,0.000000000000000E+000,0.473732255649607,0.473732255649607,0.473732255649607,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.850248265949899 
 01/18  14:00:00,1.29129894726433,16.5664080595860,0.000000000000000E+000,15.7505068728649,0.000000000000000E+000,0.433663191148903,0.433663191148903,0.433663191148903,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.790632947954761 
 01/18  15:00:00,1.27653838618547,15.8394874881047,0.000000000000000E+000,15.0817501675716,0.000000000000000E+000,0.415250122333996,0.415250122333996,0.415250122333996,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.731046269165297 
 01/18  16:00:00,1.34311610590077,15.6238599826909,0.000000000000000E+000,14.8569449617321,0.000000000000000E+000,0.409060496581747,0.409060496581747,0.409060496581747,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.738740288001291 
 01/18  17:00:00,1.62351534628595,16.2589710698843,0.000000000000000E+000,15.4140757398313,0.000000000000000E+000,0.424400136954466,0.424400136954466,0.424400136954466,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.811569558960925 
 01/18  18:00:00,2.19353868641583,19.3075277772649,0.000000000000000E+000,18.3011057811653,0.000000000000000E+000,0.503889557248907,0.503889557248907,0.503889557248907,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.965936510259290 
 01/18  19:00:00,2.48702778961064,17.5710608838315,0.000000000000000E+000,16.4220905472849,0.000000000000000E+000,0.452154095709834,0.452154095709834,0.452154095709834,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.10501531837346 
 01/18  20:00:00,2.45489573068677,17.6994622466685,0.000000000000000E+000,16.5256787866672,0.000000000000000E+000,0.455006220204535,0.455006220204535,0.455006220204535,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.12841323785018 
 01/18  21:00:00,2.30953434624904,18.0127130727044,0.000000000000000E+000,16.9208853663262,0.000000000000000E+000,0.465887555508938,0.465887555508938,0.465887555508938,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.04489771640208 
 01/18  22:00:00,2.15618541203797,18.6176615036188,0.000000000000000E+000,17.6294107911015,0.000000000000000E+000,0.485395587802651,0.485395587802651,0.485395587802651,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.942416364330427 
 01/18  23:00:00,1.85020625911324,19.0444521090134,0.000000000000000E+000,18.2284033835134,0.000000000000000E+000,0.501887821430219,0.501887821430219,0.501887821430219,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.776384971001641 
 01/18  24:00:00,1.54901477905252,19.4566819189041,0.000000000000000E+000,18.8254264101909,0.000000000000000E+000,0.518325826443529,0.518325826443529,0.518325826443529,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.596788444090657 
 01/19  01:00:00,1.24681791328000,19.7795861054450,0.000000000000000E+000,19.3437660385852,0.000000000000000E+000,0.532597419044506,0.532597419044506,0.532597419044506,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.407310554466761 
 01/19  02:00:00,1.12176579603715,19.8328497526044,0.000000000000000E+000,19.4852949228985,0.000000000000000E+000,0.536494174120801,0.536494174120801,0.536494174120801,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.321305078503291 
 01/19  03:00:00,1.08300498622220,20.2071898230806,0.000000000000000E+000,19.8842813106801,0.000000000000000E+000,0.547479579958655,0.547479579958655,0.547479579958655,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.296963106139370 
 01/19  04:00:00,1.08224248175498,20.6365273788685,0.000000000000000E+000,20.3071906245596,0.000000000000000E+000,0.559123662533519,0.559123662533519,0.559123662533519,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.303756561977519 
 01/19  05:00:00,1.07903140167313,20.7143718407213,0.000000000000000E+000,20.3172646352103,0.000000000000000E+000,0.559401033137632,0.559401033137632,0.559401033137632,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.372493308368892 
 01/19  06:00:00,1.13067316316058,20.9229912693633,0.000000000000000E+000,20.2223737296984,0.000000000000000E+000,0.556788374813207,0.556788374813207,0.556788374813207,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.673150408696368 
 01/19  07:00:00,1.34905765371185,21.3449976530904,0.000000000000000E+000,20.0779473793947,0.000000000000000E+000,0.552811842980662,0.552811842980662,0.552811842980662,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.23531470492288 
 01/19  08:00:00,1.67104304323614,21.6382948830117,0.000000000000000E+000,20.2116622719569,0.000000000000000E+000,0.556493453196812,0.556493453196812,0.556493453196812,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.39291119153878 
 01/19  09:00:00,1.63672353408918,22.0108722725605,0.000000000000000E+000,20.6281305041518,0.000000000000000E+000,0.567960191635362,0.567960191635362,0.567960191635362,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.35423225601561 
 01/19  10:00:00,1.45848706767103,21.9745640450394,0.000000000000000E+000,20.7183027657097,0.000000000000000E+000,0.570442930192029,0.570442930192029,0.570442930192029,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.23199737887024 
 01/19  11:00:00,1.51692393975198,24.3024767646359,0.000000000000000E+000,23.1921426781756,0.000000000000000E+000,0.638555869000350,0.638555869000350,0.638555869000350,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.08549953923556 
 01/19  12:00:00,1.45283081367430,21.2480777875945,0.000000000000000E+000,20.2703441577159,0.000000000000000E+000,0.558109158268800,0.558109158268800,0.558109158268800,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.952891474030283 
 01/19  13:00:00,1.39441264465608,19.5816672514850,0.000000000000000E+000,18.7060993706229,0.000000000000000E+000,0.515040361081231,0.515040361081231,0.515040361081231,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.851144199308451 
 01/19  14:00:00,1.33231519257772,18.0556299451725,0.000000000000000E+000,17.2402036396026,0.000000000000000E+000,0.474679436462293,0.474679436462293,0.474679436462293,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.790158066803612 
 01/19  15:00:00,1.31100282370133,17.0905766231258,0.000000000000000E+000,16.3334873937006,0.000000000000000E+000,0.449714559849854,0.449714559849854,0.449714559849854,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.730398178057425 
 01/19  16:00:00,1.37081119544157,16.6293267531992,0.000000000000000E+000,15.8628216583486,0.000000000000000E+000,0.436755586122550,0.436755586122550,0.436755586122550,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.738330361893111 
 01/19  17:00:00,1.66663095740714,17.8249940161800,0.000000000000000E+000,16.9800207938554,0.000000000000000E+000,0.467515748075646,0.467515748075646,0.467515748075646,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.811647451232564 
 01/19  18:00:00,2.23032790270139,20.6434299837150,0.000000000000000E+000,19.6372782204675,0.000000000000000E+000,0.540678773534464,0.540678773534464,0.540678773534464,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.965666277407151 
 01/19  19:00:00,2.52873119244374,19.0862393222756,0.000000000000000E+000,17.9367446529387,0.000000000000000E+000,0.493857498542936,0.493857498542936,0.493857498542936,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.10553965116375 
 01/19  20:00:00,2.49459735772960,19.1414454854298,0.000000000000000E+000,17.9676290429142,0.000000000000000E+000,0.494707847247367,0.494707847247367,0.494707847247367,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.12844622036455 
 01/19  21:00:00,2.34830554627093,19.4206815770743,0.000000000000000E+000,18.3290428140360,0.000000000000000E+000,0.504658755530823,0.504658755530823,0.504658755530823,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.04470877306215 
 01/19  22:00:00,2.18700301560396,19.7366356541249,0.000000000000000E+000,18.7486961874143,0.000000000000000E+000,0.516213191368642,0.516213191368642,0.516213191368642,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.942105118523770 
 01/19  23:00:00,1.87843492291507,20.0693842268738,0.000000000000000E+000,19.2536593247537,0.000000000000000E+000,0.530116485232057,0.530116485232057,0.530116485232057,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.776061147621777 
 01/19  24:00:00,1.58201749583845,20.6549142177574,0.000000000000000E+000,20.0240744120719,0.000000000000000E+000,0.551328543229457,0.551328543229457,0.551328543229457,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.596372741062895 
 01/20  01:00:00,1.28705458704893,21.2403182390788,0.000000000000000E+000,20.8051490189108,0.000000000000000E+000,0.572834092813433,0.572834092813433,0.572834092813433,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.406659707774881 
 01/20  02:00:00,1.16583649854621,21.4324855279616,0.000000000000000E+000,21.0859285872913,0.000000000000000E+000,0.580564876629863,0.580564876629863,0.580564876629863,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.320307189467602 
 01/20  03:00:00,1.12380324193349,21.6881857721415,0.000000000000000E+000,21.3660607655587,0.000000000000000E+000,0.588277835669942,0.588277835669942,0.588277835669942,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.296179600321624 
 01/20  04:00:00,1.10865540858137,21.5946486451922,0.000000000000000E+000,21.2664995859898,0.000000000000000E+000,0.585536589359908,0.585536589359908,0.585536589359908,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.302568866871005 
 01/20  05:00:00,1.11581219394332,22.0496332537822,0.000000000000000E+000,21.6531311169985,0.000000000000000E+000,0.596181825407829,0.596181825407829,0.596181825407829,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.371888239641501 
 01/20  06:00:00,1.17499623207853,22.5325699869538,0.000000000000000E+000,21.8321732604566,0.000000000000000E+000,0.601111443731156,0.601111443731156,0.601111443731156,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.672929595528654 
 01/20  07:00:00,1.39582249137891,23.0438338255018,0.000000000000000E+000,21.7764311615482,0.000000000000000E+000,0.599576680647716,0.599576680647716,0.599576680647716,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.23566709518077 
 01/20  08:00:00,1.74741700408432,24.4124561917731,0.000000000000000E+000,22.9855398336202,0.000000000000000E+000,0.632867414044993,0.632867414044993,0.632867414044993,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.39319493863704 
 01/20  09:00:00,1.67408358532294,23.3680016155569,0.000000000000000E+000,21.9850354841871,0.000000000000000E+000,0.605320242869126,0.605320242869126,0.605320242869126,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.35445661897671 
 01/20  10:00:00,1.50168604107097,23.5432615686022,0.000000000000000E+000,22.2872755107422,0.000000000000000E+000,0.613641903591972,0.613641903591972,0.613641903591972,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.23172215740054 
 01/20  11:00:00,1.48883857417485,23.2829244601887,0.000000000000000E+000,22.1720912821198,0.000000000000000E+000,0.610470503423226,0.610470503423226,0.610470503423226,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.08599863084413 
 01/20  12:00:00,1.48588480975202,22.4495767485049,0.000000000000000E+000,21.4708546068931,0.000000000000000E+000,0.591163154346517,0.591163154346517,0.591163154346517,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.953879985763623 
 01/20  13:00:00,1.45134101454065,21.6495511425824,0.000000000000000E+000,20.7737193564291,0.000000000000000E+000,0.571968730965808,0.571968730965808,0.571968730965808,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.851408104599547 
 01/20  14:00:00,1.41306060128005,20.9880923854559,0.000000000000000E+000,20.1728507737736,0.000000000000000E+000,0.555424845164618,0.555424845164618,0.555424845164618,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.789973372915923 
 01/20  15:00:00,1.39691543383470,20.2098611929038,0.000000000000000E+000,19.4538056129771,0.000000000000000E+000,0.535627169983232,0.535627169983232,0.535627169983232,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.729364528558878 
 01/20  16:00:00,1.46191588155635,19.9369168661036,0.000000000000000E+000,19.1717143983560,0.000000000000000E+000,0.527860272237330,0.527860272237330,0.527860272237330,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.737027734790147 
 01/20  17:00:00,1.71297455822559,19.5064272348885,0.000000000000000E+000,18.6632053898793,0.000000000000000E+000,0.513859348894100,0.513859348894100,0.513859348894100,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.809896073917219 
 01/20  18:00:00,2.26123868070024,21.7649747598326,0.000000000000000E+000,20.7599476820527,0.000000000000000E+000,0.571589551533314,0.571589551533314,0.571589551533314,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.964541591939559 
 01/20  19:00:00,2.60064087701500,21.6988268036207,0.000000000000000E+000,20.5484811437960,0.000000000000000E+000,0.565767183114198,0.565767183114198,0.565767183114198,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.10639064165155 
 01/20  20:00:00,2.48682298224114,18.8575612308666,0.000000000000000E+000,17.6852662391015,0.000000000000000E+000,0.486933471758910,0.486933471758910,0.486933471758910,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.12692476961407 
 01/20  21:00:00,2.30855575611736,17.9760497026253,0.000000000000000E+000,16.8853432891812,0.000000000000000E+000,0.464908965377255,0.464908965377255,0.464908965377255,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.04377642346798 
 01/20  22:00:00,2.12262293081931,17.3983286370998,0.000000000000000E+000,16.4104323260295,0.000000000000000E+000,0.451833106583991,0.451833106583991,0.451833106583991,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.942061962883531 
 01/20  23:00:00,1.79388709378434,16.9991208167230,0.000000000000000E+000,16.1829095101763,0.000000000000000E+000,0.445568656101315,0.445568656101315,0.445568656101315,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.776547552048422 
 01/20  24:00:00,1.47011472752972,16.5910504981045,0.000000000000000E+000,15.9598020520643,0.000000000000000E+000,0.439425774920733,0.439425774920733,0.439425774920733,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.596781381417654 
 01/21  01:00:00,1.15694223619642,16.2935802976280,0.000000000000000E+000,15.8407562744960,0.000000000000000E+000,0.436148053625172,0.436148053625172,0.436148053625172,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.424314510738854 
 01/21  02:00:00,1.01772929879402,15.9199754658425,0.000000000000000E+000,15.5633682315625,0.000000000000000E+000,0.428510649644709,0.428510649644709,0.428510649644709,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.330357483077406 
 01/21  03:00:00,0.956344737919312,15.5192333982140,0.000000000000000E+000,15.1891826380981,0.000000000000000E+000,0.418208091139544,0.418208091139544,0.418208091139544,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.304105353854861 
 01/21  04:00:00,0.938967322948091,15.3910375189045,0.000000000000000E+000,15.0538921085782,0.000000000000000E+000,0.414483098462333,0.414483098462333,0.414483098462333,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.311565217994914 
 01/21  05:00:00,0.943628573129149,15.7155641863501,0.000000000000000E+000,15.3024621006362,0.000000000000000E+000,0.421327046841251,0.421327046841251,0.421327046841251,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.388488188571722 
 01/21  06:00:00,0.994534775101928,15.8737017917461,0.000000000000000E+000,15.1290808276609,0.000000000000000E+000,0.416553290877024,0.416553290877024,0.416553290877024,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.717153833116655 
 01/21  07:00:00,1.22803881838555,16.6619753644920,0.000000000000000E+000,15.2966669364889,0.000000000000000E+000,0.421167486936442,0.421167486936442,0.421167486936442,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.33357285923032 
 01/21  08:00:00,1.52511772543041,15.6889980087017,0.000000000000000E+000,14.1431274787523,0.000000000000000E+000,0.389406756542420,0.389406756542420,0.389406756542420,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.51214911043350 
 01/21  09:00:00,1.49811865066566,15.9238957564233,0.000000000000000E+000,14.4159327356480,0.000000000000000E+000,0.396917981369820,0.396917981369820,0.396917981369820,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.47945350838226 
 01/21  10:00:00,1.33847261088794,16.0967309196937,0.000000000000000E+000,14.7239017127010,0.000000000000000E+000,0.405397378918210,0.405397378918210,0.405397378918210,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.34856530653318 
 01/21  11:00:00,1.40164541417435,18.3674095805546,0.000000000000000E+000,17.1560014428640,0.000000000000000E+000,0.472361073400445,0.472361073400445,0.472361073400445,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.18657359046587 
 01/21  12:00:00,1.43015271352769,18.6038421982437,0.000000000000000E+000,17.5403065955742,0.000000000000000E+000,0.482942256612166,0.482942256612166,0.482942256612166,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.03869344682124 
 01/21  13:00:00,1.34288618599457,16.0459661304777,0.000000000000000E+000,15.0982115433162,0.000000000000000E+000,0.415703358080229,0.415703358080229,0.415703358080229,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.923330905607772 
 01/21  14:00:00,1.29257923529733,15.0924921341810,0.000000000000000E+000,14.2139020074709,0.000000000000000E+000,0.391355411796751,0.391355411796751,0.391355411796751,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.853321887943681 
 01/21  15:00:00,1.27991749204171,14.5976162082077,0.000000000000000E+000,13.7834489330492,0.000000000000000E+000,0.379503624714573,0.379503624714573,0.379503624714573,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.787476223790683 
 01/21  16:00:00,1.33776208626600,14.1393957416958,0.000000000000000E+000,13.3165177124162,0.000000000000000E+000,0.366647474444539,0.366647474444539,0.366647474444539,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.794703296322134 
 01/21  17:00:00,1.60533807026920,14.3624548714018,0.000000000000000E+000,13.4493546964678,0.000000000000000E+000,0.370304912955654,0.370304912955654,0.370304912955654,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.879774403841993 
 01/21  18:00:00,2.09033044697561,14.3571188878992,0.000000000000000E+000,13.2686441970277,0.000000000000000E+000,0.365329359311962,0.365329359311962,0.365329359311962,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.04798920503117 
 01/21  19:00:00,2.47686067784586,16.0632999040074,0.000000000000000E+000,14.8066837729352,0.000000000000000E+000,0.407676640957257,0.407676640957257,0.407676640957257,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.21266111289904 
 01/21  20:00:00,2.39098712176564,14.2528061204754,0.000000000000000E+000,12.9607793822824,0.000000000000000E+000,0.356852829694055,0.356852829694055,0.356852829694055,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.24665651604191 
 01/21  21:00:00,2.22303213630674,13.7161818617937,0.000000000000000E+000,12.5132162804558,0.000000000000000E+000,0.344529947354757,0.344529947354757,0.344529947354757,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.15603559136172 
 01/21  22:00:00,2.04281235601605,13.3015947685576,0.000000000000000E+000,12.2185074728127,0.000000000000000E+000,0.336415645826949,0.336415645826949,0.336415645826949,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.03725294755810 
 01/21  23:00:00,1.72182204712010,13.4291898733302,0.000000000000000E+000,12.5379291880852,0.000000000000000E+000,0.345210374878240,0.345210374878240,0.345210374878240,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.851596930746638 
 01/21  24:00:00,1.39630502719173,13.3940057128486,0.000000000000000E+000,12.7148365923381,0.000000000000000E+000,0.350081216819099,0.350081216819099,0.350081216819099,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.644702055887904 
 01/22  01:00:00,1.07629124622126,13.3670879547706,0.000000000000000E+000,12.9115383979647,0.000000000000000E+000,0.355497063650021,0.355497063650021,0.355497063650021,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.427040044412790 
 01/22  02:00:00,0.946777159869922,13.3453498540746,0.000000000000000E+000,12.9864094889775,0.000000000000000E+000,0.357558510720613,0.357558510720613,0.357558510720613,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.332690613894481 
 01/22  03:00:00,0.890181279457934,13.1181244557082,0.000000000000000E+000,12.7861472214476,0.000000000000000E+000,0.352044632678164,0.352044632678164,0.352044632678164,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.306031827999483 
 01/22  04:00:00,0.865400681727714,12.7208512031943,0.000000000000000E+000,12.3819754880200,0.000000000000000E+000,0.340916457241959,0.340916457241959,0.340916457241959,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.313295522843009 
 01/22  05:00:00,0.855904811333451,12.5312100767996,0.000000000000000E+000,12.1163634386396,0.000000000000000E+000,0.333603285045556,0.333603285045556,0.333603285045556,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.390232741017787 
 01/22  06:00:00,0.906664506277564,12.6842544245598,0.000000000000000E+000,11.9376610777577,0.000000000000000E+000,0.328683022052660,0.328683022052660,0.328683022052660,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.719126215833587 
 01/22  07:00:00,1.14500602727628,13.6494949902516,0.000000000000000E+000,12.2809428129476,0.000000000000000E+000,0.338134695827176,0.338134695827176,0.338134695827176,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.33681660853118 
 01/22  08:00:00,1.44202339994640,12.6745172835081,0.000000000000000E+000,11.1251684466179,0.000000000000000E+000,0.306312431058407,0.306312431058407,0.306312431058407,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.51562741737426 
 01/22  09:00:00,1.39895269929749,12.3258172202397,0.000000000000000E+000,10.8142574483342,0.000000000000000E+000,0.297752030001645,0.297752030001645,0.297752030001645,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.48305025951241 
 01/22  10:00:00,1.23458336483186,12.3268498577139,0.000000000000000E+000,10.9506778896507,0.000000000000000E+000,0.301508132862130,0.301508132862130,0.301508132862130,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.35190806760376 
 01/22  11:00:00,1.23146282021132,12.1898612906806,0.000000000000000E+000,10.9750246605011,0.000000000000000E+000,0.302178479437412,0.302178479437412,0.302178479437412,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.19000208295479 
 01/22  12:00:00,1.29760706675824,13.7929234291402,0.000000000000000E+000,12.7262915649702,0.000000000000000E+000,0.350396609842722,0.350396609842722,0.350396609842722,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.04178970832176 
 01/22  13:00:00,1.23253346984733,12.0420935203244,0.000000000000000E+000,11.0902365765874,0.000000000000000E+000,0.305350641932985,0.305350641932985,0.305350641932985,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.927433262183258 
 01/22  14:00:00,1.19083289941647,11.4003793454049,0.000000000000000E+000,10.5185079890516,0.000000000000000E+000,0.289609075915892,0.289609075915892,0.289609075915892,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.856603117586968 
 01/22  15:00:00,1.18155179585865,11.0283474444453,0.000000000000000E+000,10.2108386552877,0.000000000000000E+000,0.281137928531516,0.281137928531516,0.281137928531516,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.790817737789862 
 01/22  16:00:00,1.24996307115610,10.9536425365348,0.000000000000000E+000,10.1276858743817,0.000000000000000E+000,0.278848459334639,0.278848459334639,0.278848459334639,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.797781929195588 
 01/22  17:00:00,1.51115060791303,10.9448872025202,0.000000000000000E+000,10.0284965202220,0.000000000000000E+000,0.276117450599486,0.276117450599486,0.276117450599486,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.883064911206139 
 01/22  18:00:00,2.04249990470306,12.6232140923203,0.000000000000000E+000,11.5314543682096,0.000000000000000E+000,0.317498817039412,0.317498817039412,0.317498817039412,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.05127423827041 
 01/22  19:00:00,2.34109123045322,11.1346689824513,0.000000000000000E+000,9.87558134614765,0.000000000000000E+000,0.271907193564619,0.271907193564619,0.271907193564619,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.21513261813046 
 01/22  20:00:00,2.30278820157766,11.0530954417207,0.000000000000000E+000,9.75742312112556,0.000000000000000E+000,0.268653909506070,0.268653909506070,0.268653909506070,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.25030209844408 
 01/22  21:00:00,2.14965453800796,11.0563903543188,0.000000000000000E+000,9.84816563768104,0.000000000000000E+000,0.271152349055982,0.271152349055982,0.271152349055982,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.16129472666167 
 01/22  22:00:00,1.98852677109369,11.3338149559468,0.000000000000000E+000,10.2468725822612,0.000000000000000E+000,0.282130060904590,0.282130060904590,0.282130060904590,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.04110802549882 
 01/22  23:00:00,1.66403936323301,11.3340699347244,0.000000000000000E+000,10.4392807939593,0.000000000000000E+000,0.287427690991149,0.287427690991149,0.287427690991149,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.855125386266764 
 01/22  24:00:00,1.34134100150853,11.4000907244778,0.000000000000000E+000,10.7185609527338,0.000000000000000E+000,0.295117191135897,0.295117191135897,0.295117191135897,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.647062707121485 
 01/23  01:00:00,1.02034246452927,11.5589443260204,0.000000000000000E+000,11.1182509732339,0.000000000000000E+000,0.306121970293772,0.306121970293772,0.306121970293772,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.412183840393420 
 01/23  02:00:00,0.903191995257474,11.8987210271604,0.000000000000000E+000,11.5467651567731,0.000000000000000E+000,0.317920373341126,0.317920373341126,0.317920373341126,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.325706119184659 
 01/23  03:00:00,0.854979213828163,11.9300963103375,0.000000000000000E+000,11.6024589919178,0.000000000000000E+000,0.319453807564614,0.319453807564614,0.319453807564614,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.301691912158570 
 01/23  04:00:00,0.837318463259207,11.7452998142845,0.000000000000000E+000,11.4116294716123,0.000000000000000E+000,0.314199644037747,0.314199644037747,0.314199644037747,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.308090150340787 
 01/23  05:00:00,0.833330977500376,11.7954863343723,0.000000000000000E+000,11.3935046791342,0.000000000000000E+000,0.313700608964881,0.313700608964881,0.313700608964881,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.377367758095979 
 01/23  06:00:00,0.882441650979370,11.9139430589461,0.000000000000000E+000,11.2066854756095,0.000000000000000E+000,0.308556862631993,0.308556862631993,0.308556862631993,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.679790452368121 
 01/23  07:00:00,1.11339511055795,12.7951040182582,0.000000000000000E+000,11.5187600160661,0.000000000000000E+000,0.317149299826754,0.317149299826754,0.317149299826754,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.24460843341937 
 01/23  08:00:00,1.40496274324699,11.9839395882899,0.000000000000000E+000,10.5477118162815,0.000000000000000E+000,0.290413153207659,0.290413153207659,0.290413153207659,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.40250635249247 
 01/23  09:00:00,1.35401594639198,11.7528355782387,0.000000000000000E+000,10.3602823355329,0.000000000000000E+000,0.285252603938173,0.285252603938173,0.285252603938173,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.36404373031272 
 01/23  10:00:00,1.17682334232388,11.7542430401277,0.000000000000000E+000,10.4883673401004,0.000000000000000E+000,0.288779204844887,0.288779204844887,0.288779204844887,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.24161179956778 
 01/23  11:00:00,1.21372772851624,13.2999077805292,0.000000000000000E+000,12.1801543278537,0.000000000000000E+000,0.335359657764612,0.335359657764612,0.335359657764612,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.09491890545072 
 01/23  12:00:00,1.18723015611798,11.6104190050885,0.000000000000000E+000,10.6238141601034,0.000000000000000E+000,0.292508500712480,0.292508500712480,0.292508500712480,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.961762689136855 
