Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 01/23  13:00:00,1.15690316056883,10.9635396255582,0.000000000000000E+000,10.0798317098234,0.000000000000000E+000,0.277530876993979,0.277530876993979,0.277530876993979,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.859284234181110 
 01/23  14:00:00,1.12994844236747,10.7138542002453,0.000000000000000E+000,9.89030870943425,0.000000000000000E+000,0.272312686252038,0.272312686252038,0.272312686252038,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.798277252044655 
 01/23  15:00:00,1.12334660521837,10.2819932085219,0.000000000000000E+000,9.51787421905889,0.000000000000000E+000,0.262058341366900,0.262058341366900,0.262058341366900,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.737427938095262 
 01/23  16:00:00,1.19563173515810,10.2734359308585,0.000000000000000E+000,9.50036030701816,0.000000000000000E+000,0.261576125839083,0.261576125839083,0.261576125839083,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.744900890882903 
 01/23  17:00:00,1.45740502323210,10.2325625732144,0.000000000000000E+000,9.38100252007737,0.000000000000000E+000,0.258289813900615,0.258289813900615,0.258289813900615,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.818234282045024 
 01/23  18:00:00,1.93215652318900,9.82158943019826,0.000000000000000E+000,8.80779013350408,0.000000000000000E+000,0.242507394022071,0.242507394022071,0.242507394022071,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.973313810853853 
 01/23  19:00:00,2.29965547390995,10.7759511954751,0.000000000000000E+000,9.61678862989228,0.000000000000000E+000,0.264781780009152,0.264781780009152,0.264781780009152,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.11520754740960 
 01/23  20:00:00,2.22912081954161,9.50866502100376,0.000000000000000E+000,8.32560702062401,0.000000000000000E+000,0.229231309059375,0.229231309059375,0.229231309059375,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.13768777822869 
 01/23  21:00:00,2.06884207295506,9.27899777598381,0.000000000000000E+000,8.17901983072727,0.000000000000000E+000,0.225195282214951,0.225195282214951,0.225195282214951,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.05304795528038 
 01/23  22:00:00,1.90517595367676,9.50976066748045,0.000000000000000E+000,8.51282843003402,0.000000000000000E+000,0.234386129441443,0.234386129441443,0.234386129441443,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.951097889259605 
 01/23  23:00:00,1.58976074017619,9.59390036110637,0.000000000000000E+000,8.76910635358303,0.000000000000000E+000,0.241442302493165,0.241442302493165,0.241442302493165,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.785130253025036 
 01/23  24:00:00,1.28422151577039,9.84692564408377,0.000000000000000E+000,9.20822071153748,0.000000000000000E+000,0.253532563161404,0.253532563161404,0.253532563161404,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.604237867923733 
 01/24  01:00:00,0.974713366817845,9.90356640152392,0.000000000000000E+000,9.46101689901522,0.000000000000000E+000,0.260492872582349,0.260492872582349,0.260492872582349,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.414039990115602 
 01/24  02:00:00,0.852741873267703,10.0679336609972,0.000000000000000E+000,9.71443303969485,0.000000000000000E+000,0.267470251351353,0.267470251351353,0.267470251351353,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.327250870099717 
 01/24  03:00:00,0.805404250968299,10.1309968069909,0.000000000000000E+000,9.80191237144562,0.000000000000000E+000,0.269878844704750,0.269878844704750,0.269878844704750,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.303139029284166 
 01/24  04:00:00,0.798319379627965,10.3305830187607,0.000000000000000E+000,9.99519536489928,0.000000000000000E+000,0.275200560406505,0.275200560406505,0.275200560406505,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.309807461530021 
 01/24  05:00:00,0.803433277214735,10.7115697823931,0.000000000000000E+000,10.3076298725030,0.000000000000000E+000,0.283802908679240,0.283802908679240,0.283802908679240,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.379326012747895 
 01/24  06:00:00,0.858575962237265,11.0490865816457,0.000000000000000E+000,10.3398913777236,0.000000000000000E+000,0.284691173889887,0.284691173889887,0.284691173889887,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.681728072953547 
 01/24  07:00:00,1.10279246821991,12.4126268103865,0.000000000000000E+000,11.1336754748273,0.000000000000000E+000,0.306546657488721,0.306546657488721,0.306546657488721,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.24721576678647 
 01/24  08:00:00,1.41302168984997,12.2794314794804,0.000000000000000E+000,10.8404101509546,0.000000000000000E+000,0.298472099810642,0.298472099810642,0.298472099810642,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.40529990900986 
 01/24  09:00:00,1.39837110680200,13.3668344336237,0.000000000000000E+000,11.9712474189056,0.000000000000000E+000,0.329607764348181,0.329607764348181,0.329607764348181,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.36707750232495 
 01/24  10:00:00,1.23728937699370,13.9523130444924,0.000000000000000E+000,12.6844741669648,0.000000000000000E+000,0.349245239514707,0.349245239514707,0.349245239514707,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.24357497706814 
 01/24  11:00:00,1.29134845095839,16.1204544423837,0.000000000000000E+000,14.9993138674560,0.000000000000000E+000,0.412980380206762,0.412980380206762,0.412980380206762,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.09630602770291 
 01/24  12:00:00,1.24532780273153,13.7218641338617,0.000000000000000E+000,12.7339018986076,0.000000000000000E+000,0.350606147326024,0.350606147326024,0.350606147326024,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.963120079405878 
 01/24  13:00:00,1.20405161888015,12.6763272842562,0.000000000000000E+000,11.7922484697290,0.000000000000000E+000,0.324679335305305,0.324679335305305,0.324679335305305,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.859655132973542 
 01/24  14:00:00,1.17008255259395,12.1716065515656,0.000000000000000E+000,11.3479666150631,0.000000000000000E+000,0.312446796478515,0.312446796478515,0.312446796478515,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.798371697736086 
 01/24  15:00:00,1.16359777207477,11.7441310801001,0.000000000000000E+000,10.9797835836349,0.000000000000000E+000,0.302309508223296,0.302309508223296,0.302309508223296,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.737656445097431 
 01/24  16:00:00,1.23041347810221,11.5370325016536,0.000000000000000E+000,10.7636219636970,0.000000000000000E+000,0.296357868783189,0.296357868783189,0.296357868783189,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.745235804999209 
 01/24  17:00:00,1.48870239334352,11.3695224511182,0.000000000000000E+000,10.5177128821824,0.000000000000000E+000,0.289587184012034,0.289587184012034,0.289587184012034,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.818483797843687 
 01/24  18:00:00,1.96748700037315,11.1053132309848,0.000000000000000E+000,10.0909816403422,0.000000000000000E+000,0.277837871206225,0.277837871206225,0.277837871206225,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.973846104802202 
 01/24  19:00:00,2.30406692625254,10.9373568371887,0.000000000000000E+000,9.77701115248433,0.000000000000000E+000,0.269193232351737,0.269193232351737,0.269193232351737,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.11639066653125 
 01/24  20:00:00,2.26651728292543,10.8680835944140,0.000000000000000E+000,9.68383447817522,0.000000000000000E+000,0.266627772443196,0.266627772443196,0.266627772443196,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.13887889408773 
 01/24  21:00:00,2.10845546494200,10.7194715727111,0.000000000000000E+000,9.61776541827612,0.000000000000000E+000,0.264808674201893,0.264808674201893,0.264808674201893,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.05477616445883 
 01/24  22:00:00,1.94218215423117,10.8543496849337,0.000000000000000E+000,9.85688166781672,0.000000000000000E+000,0.271392329995853,0.271392329995853,0.271392329995853,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.951633668930151 
 01/24  23:00:00,1.63967555355974,11.4066919915772,0.000000000000000E+000,10.5819962351812,0.000000000000000E+000,0.291357115876717,0.291357115876717,0.291357115876717,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.785032001897696 
 01/24  24:00:00,1.33000079913897,11.5096098439527,0.000000000000000E+000,10.8709094802597,0.000000000000000E+000,0.299311846529975,0.299311846529975,0.299311846529975,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.604233299070427 
 01/25  01:00:00,1.02901697265000,11.8754193931039,0.000000000000000E+000,11.4333063031832,0.000000000000000E+000,0.314796478414501,0.314796478414501,0.314796478414501,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.413603577527628 
 01/25  02:00:00,0.911840241274379,12.2139130680876,0.000000000000000E+000,11.8608666556036,0.000000000000000E+000,0.326568619358031,0.326568619358031,0.326568619358031,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.326796661281339 
 01/25  03:00:00,0.881716587790434,12.9021937719921,0.000000000000000E+000,12.5735517684096,0.000000000000000E+000,0.346191181526885,0.346191181526885,0.346191181526885,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.302696597321367 
 01/25  04:00:00,0.877866454119493,13.2190804172412,0.000000000000000E+000,12.8843193880284,0.000000000000000E+000,0.354747634898034,0.354747634898034,0.354747634898034,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.309180836881466 
 01/25  05:00:00,0.885137918455763,13.6782959990898,0.000000000000000E+000,13.2751160223015,0.000000000000000E+000,0.365507549920267,0.365507549920267,0.365507549920267,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.378566079646071 
 01/25  06:00:00,0.945886748619635,14.2194501768512,0.000000000000000E+000,13.5109909062483,0.000000000000000E+000,0.372001960272258,0.372001960272258,0.372001960272258,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.680992139634387 
 01/25  07:00:00,1.19083731148689,15.6099864378730,0.000000000000000E+000,14.3314357120358,0.000000000000000E+000,0.394591500755701,0.394591500755701,0.394591500755701,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.24681515706446 
 01/25  08:00:00,1.49150714442647,15.1297412010538,0.000000000000000E+000,13.6909764820560,0.000000000000000E+000,0.376957554387138,0.376957554387138,0.376957554387138,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.40504329948181 
 01/25  09:00:00,1.45536707107302,15.4361655514022,0.000000000000000E+000,14.0413224109706,0.000000000000000E+000,0.386603728619210,0.386603728619210,0.386603728619210,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.36633362803854 
 01/25  10:00:00,1.31586170513887,16.8062570076981,0.000000000000000E+000,15.5381957179888,0.000000000000000E+000,0.427817567659875,0.427817567659875,0.427817567659875,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.24379738924988 
 01/25  11:00:00,1.36990516049598,18.9732623551302,0.000000000000000E+000,17.8524681557032,0.000000000000000E+000,0.491537089744349,0.491537089744349,0.491537089744349,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.09595965220229 
 01/25  12:00:00,1.38226404958295,18.6951385721819,0.000000000000000E+000,17.7073821044412,0.000000000000000E+000,0.487542394177448,0.487542394177448,0.487542394177448,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.962914311892428 
 01/25  13:00:00,1.28848302617401,15.7413680011928,0.000000000000000E+000,14.8587698808371,0.000000000000000E+000,0.409110742599163,0.409110742599163,0.409110742599163,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.858174438801943 
 01/25  14:00:00,1.21925694126633,13.9564742035800,0.000000000000000E+000,13.1339645105757,0.000000000000000E+000,0.361621185150892,0.361621185150892,0.361621185150892,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.797241454237953 
 01/25  15:00:00,1.21071750054513,13.4555258748488,0.000000000000000E+000,12.6911568850068,0.000000000000000E+000,0.349429236693657,0.349429236693657,0.349429236693657,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.737677938474301 
 01/25  16:00:00,1.29466562776945,13.8706796178340,0.000000000000000E+000,13.0972392629867,0.000000000000000E+000,0.360610018450434,0.360610018450434,0.360610018450434,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.745265621889882 
 01/25  17:00:00,1.56585686510856,14.1719468091924,0.000000000000000E+000,13.3199383479594,0.000000000000000E+000,0.366741655777076,0.366741655777076,0.366741655777076,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.818682690140900 
 01/25  18:00:00,2.13688802692638,17.2582543003408,0.000000000000000E+000,16.2435721471092,0.000000000000000E+000,0.447238897759451,0.447238897759451,0.447238897759451,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.974196667391305 
 01/25  19:00:00,2.44987419957535,16.2312090245450,0.000000000000000E+000,15.0726841712168,0.000000000000000E+000,0.415000505674550,0.415000505674550,0.415000505674550,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.11456983515497 
 01/25  20:00:00,2.42890957556861,16.7651422447072,0.000000000000000E+000,15.5818700356788,0.000000000000000E+000,0.429020065086378,0.429020065086378,0.429020065086378,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.13790198687730 
 01/25  21:00:00,2.29790545334704,17.5988971378456,0.000000000000000E+000,16.4985277364532,0.000000000000000E+000,0.454258662606934,0.454258662606934,0.454258662606934,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.05343941141625 
 01/25  22:00:00,2.14834696645646,18.3402738330060,0.000000000000000E+000,17.3447209822270,0.000000000000000E+000,0.477557142221144,0.477557142221144,0.477557142221144,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.949718502592219 
 01/25  23:00:00,1.83204762416149,18.3908362400434,0.000000000000000E+000,17.5688876338559,0.000000000000000E+000,0.483729186478465,0.483729186478465,0.483729186478465,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.782284851689147 
 01/25  24:00:00,1.54343117357702,19.2583464606462,0.000000000000000E+000,18.6226316648397,0.000000000000000E+000,0.512742220968029,0.512742220968029,0.512742220968029,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.601247731183928 
 01/26  01:00:00,1.24262605320107,19.6302641273067,0.000000000000000E+000,19.1915190360018,0.000000000000000E+000,0.528405558965581,0.528405558965581,0.528405558965581,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.410235578911881 
 01/26  02:00:00,1.13619265057822,20.3585742873272,0.000000000000000E+000,20.0092736147513,0.000000000000000E+000,0.550921028661868,0.550921028661868,0.550921028661868,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.323050921373303 
 01/26  03:00:00,1.08449543458346,20.2635124721743,0.000000000000000E+000,19.9384139132082,0.000000000000000E+000,0.548970028319907,0.548970028319907,0.548970028319907,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.299153152704920 
 01/26  04:00:00,1.09206956727308,20.9949324908181,0.000000000000000E+000,20.6641071928833,0.000000000000000E+000,0.568950748051623,0.568950748051623,0.568950748051623,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.305245105603495 
 01/26  05:00:00,1.09082372559177,21.1447966407702,0.000000000000000E+000,20.7455580267603,0.000000000000000E+000,0.571193357056270,0.571193357056270,0.571193357056270,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.374624716867728 
 01/26  06:00:00,1.13058928625262,20.9239577318502,0.000000000000000E+000,20.2193273475235,0.000000000000000E+000,0.556704497905242,0.556704497905242,0.556704497905242,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.677163253358161 
 01/26  07:00:00,1.36839563552425,22.0559106960012,0.000000000000000E+000,20.7802966256765,0.000000000000000E+000,0.572149824793063,0.572149824793063,0.572149824793063,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.24387850155197 
 01/26  08:00:00,1.64086912013274,20.5516163321772,0.000000000000000E+000,19.1157551419042,0.000000000000000E+000,0.526319530093407,0.526319530093407,0.526319530093407,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.40213977075697 
 01/26  09:00:00,1.58274081558277,20.0595634418795,0.000000000000000E+000,18.6674956238924,0.000000000000000E+000,0.513977473128955,0.513977473128955,0.513977473128955,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.36355830559401 
 01/26  10:00:00,1.39550371256067,19.6959652734854,0.000000000000000E+000,18.4307676744478,0.000000000000000E+000,0.507459575081677,0.507459575081677,0.507459575081677,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.24093369857807 
 01/26  11:00:00,1.44362918133689,21.6487940876992,0.000000000000000E+000,20.5301007531890,0.000000000000000E+000,0.565261110585263,0.565261110585263,0.565261110585263,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.09385878728539 
 01/26  12:00:00,1.38981365094329,18.9662261877320,0.000000000000000E+000,17.9815811846036,0.000000000000000E+000,0.495091995537782,0.495091995537782,0.495091995537782,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.959802847280127 
 01/26  13:00:00,1.35810649900268,18.2697729819963,0.000000000000000E+000,17.3874719004747,0.000000000000000E+000,0.478734215427835,0.478734215427835,0.478734215427835,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.857877399967918 
 01/26  14:00:00,1.32268773819275,17.7119854978476,0.000000000000000E+000,16.8905376094815,0.000000000000000E+000,0.465051982077321,0.465051982077321,0.465051982077321,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.796179649599777 
 01/26  15:00:00,1.32049077160649,17.4403145393122,0.000000000000000E+000,16.6780865935861,0.000000000000000E+000,0.459202507755021,0.459202507755021,0.459202507755021,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.735536894358392 
 01/26  16:00:00,1.38633786459095,17.1980158806576,0.000000000000000E+000,16.4267452611383,0.000000000000000E+000,0.452282255271926,0.452282255271926,0.452282255271926,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.743095886561878 
 01/26  17:00:00,1.64215942163179,16.9408992239221,0.000000000000000E+000,16.0912225276294,0.000000000000000E+000,0.443044212300297,0.443044212300297,0.443044212300297,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.816350925200595 
 01/26  18:00:00,2.19573338348113,19.3935186869143,0.000000000000000E+000,18.3808164688980,0.000000000000000E+000,0.506084254314205,0.506084254314205,0.506084254314205,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.972216732176002 
 01/26  19:00:00,2.48646101333744,17.5587365919406,0.000000000000000E+000,16.4015054163157,0.000000000000000E+000,0.451587319436641,0.451587319436641,0.451587319436641,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.11327615745173 
 01/26  20:00:00,2.44751278573815,17.4394984538679,0.000000000000000E+000,16.2575326134879,0.000000000000000E+000,0.447623275255909,0.447623275255909,0.447623275255909,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.13659561822895 
 01/26  21:00:00,2.29414303620211,17.4612147942540,0.000000000000000E+000,16.3618779623676,0.000000000000000E+000,0.450496245462008,0.450496245462008,0.450496245462008,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.05240684191023 
 01/26  22:00:00,2.13334360381434,17.7948737090012,0.000000000000000E+000,16.7998037025642,0.000000000000000E+000,0.462553779579028,0.462553779579028,0.462553779579028,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.949235658250205 
 01/26  23:00:00,1.82684709712572,18.2017795871320,0.000000000000000E+000,17.3800061735634,0.000000000000000E+000,0.478528659442702,0.478528659442702,0.478528659442702,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.782109659070260 
 01/26  24:00:00,1.51927334223248,18.3803744392198,0.000000000000000E+000,17.7452270421011,0.000000000000000E+000,0.488584389623493,0.488584389623493,0.488584389623493,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.600680332496115 
 01/27  01:00:00,1.21903150394405,18.7728759839959,0.000000000000000E+000,18.3345726365383,0.000000000000000E+000,0.504811009708560,0.504811009708560,0.504811009708560,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.409793835064517 
 01/27  02:00:00,1.10611693539963,19.2660723772617,0.000000000000000E+000,18.9169333647714,0.000000000000000E+000,0.520845313483281,0.520845313483281,0.520845313483281,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.322889261287680 
 01/27  03:00:00,1.07719855712559,19.9980362139979,0.000000000000000E+000,19.6733936834623,0.000000000000000E+000,0.541673150862038,0.541673150862038,0.541673150862038,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.298697124274486 
 01/27  04:00:00,1.07229971071549,20.2768470133640,0.000000000000000E+000,19.9460723955076,0.000000000000000E+000,0.549180891494034,0.549180891494034,0.549180891494034,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.305194425525012 
 01/27  05:00:00,1.08453525206712,20.9165135500340,0.000000000000000E+000,20.5171627017909,0.000000000000000E+000,0.564904883531629,0.564904883531629,0.564904883531629,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.374736951100938 
 01/27  06:00:00,1.12993823875502,20.9010330429649,0.000000000000000E+000,20.1956815129340,0.000000000000000E+000,0.556053450407643,0.556053450407643,0.556053450407643,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.677884399062321 
 01/27  07:00:00,1.34591349378769,21.2397978434228,0.000000000000000E+000,19.9637525076471,0.000000000000000E+000,0.549667683056497,0.549667683056497,0.549667683056497,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.24430976700293 
 01/27  08:00:00,1.69463846852971,22.5057924728139,0.000000000000000E+000,21.0686404887845,0.000000000000000E+000,0.580088878490379,0.580088878490379,0.580088878490379,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.40343056451350 
 01/27  09:00:00,1.64280668989257,22.2418985424873,0.000000000000000E+000,20.8490687558770,0.000000000000000E+000,0.574043347438755,0.574043347438755,0.574043347438755,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.36432027421721 
 01/27  10:00:00,1.47199064816553,22.4741183679298,0.000000000000000E+000,21.2087484427418,0.000000000000000E+000,0.583946510686532,0.583946510686532,0.583946510686532,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.24110602472848 
 01/27  11:00:00,1.44991013131872,21.8770164217252,0.000000000000000E+000,20.7582228255164,0.000000000000000E+000,0.571542060567097,0.571542060567097,0.571542060567097,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.09395904898400 
 01/27  12:00:00,1.43486674016622,20.6034818564694,0.000000000000000E+000,19.6178948167788,0.000000000000000E+000,0.540145084760711,0.540145084760711,0.540145084760711,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.960744883842387 
 01/27  13:00:00,1.38913670231002,19.3966644490238,0.000000000000000E+000,18.5144788506466,0.000000000000000E+000,0.509764418735167,0.509764418735167,0.509764418735167,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.857761916823479 
 01/27  14:00:00,1.32223081570363,17.6949671193419,0.000000000000000E+000,16.8739423324272,0.000000000000000E+000,0.464595059588195,0.464595059588195,0.464595059588195,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.795756548148338 
 01/27  15:00:00,1.30864126166251,17.0100373813800,0.000000000000000E+000,16.2477162240874,0.000000000000000E+000,0.447352997811040,0.447352997811040,0.447352997811040,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.735630105924811 
 01/27  16:00:00,1.37081397467813,16.6344748102162,0.000000000000000E+000,15.8629225993219,0.000000000000000E+000,0.436758365359113,0.436758365359113,0.436758365359113,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.743377477936887 
 01/27  17:00:00,1.63479758887936,16.6740014195224,0.000000000000000E+000,15.8238431425893,0.000000000000000E+000,0.435682379547875,0.435682379547875,0.435682379547875,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.816832505841087 
 01/27  18:00:00,2.20096208134697,19.5842022288166,0.000000000000000E+000,18.5707210846296,0.000000000000000E+000,0.511312952180046,0.511312952180046,0.511312952180046,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.972995658346698 
 01/27  19:00:00,2.49902770842228,18.0159164126736,0.000000000000000E+000,16.8579237182208,0.000000000000000E+000,0.464154014521478,0.464154014521478,0.464154014521478,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.11403767627960 
 01/27  20:00:00,2.46984921019321,18.2516087247240,0.000000000000000E+000,17.0687843269725,0.000000000000000E+000,0.469959699710976,0.469959699710976,0.469959699710976,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.13745417560036 
 01/27  21:00:00,2.32232132309977,18.4849152977831,0.000000000000000E+000,17.3853042307379,0.000000000000000E+000,0.478674532359664,0.478674532359664,0.478674532359664,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.05268107706909 
 01/27  22:00:00,2.15904605927793,18.7283960163894,0.000000000000000E+000,17.7333085738360,0.000000000000000E+000,0.488256235042617,0.488256235042617,0.488256235042617,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.949253094366643 
 01/27  23:00:00,1.85675792544064,19.2879164686185,0.000000000000000E+000,18.4663577859729,0.000000000000000E+000,0.508439487757623,0.508439487757623,0.508439487757623,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.781894928147253 
 01/27  24:00:00,1.55331352730485,19.6162345253811,0.000000000000000E+000,18.9815555566689,0.000000000000000E+000,0.522624574695859,0.522624574695859,0.522624574695859,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.600211904089578 
 01/28  01:00:00,1.26007965894526,20.0413281663723,0.000000000000000E+000,19.5866741181378,0.000000000000000E+000,0.539285476374019,0.539285476374019,0.539285476374019,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.426144535841373 
 01/28  02:00:00,1.13181790519793,20.0645908804818,0.000000000000000E+000,19.7070295243728,0.000000000000000E+000,0.542599256048616,0.542599256048616,0.542599256048616,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.331311604906366 
 01/28  03:00:00,1.07440834286113,19.8073501735594,0.000000000000000E+000,19.4772145924467,0.000000000000000E+000,0.536271696081361,0.536271696081361,0.536271696081361,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.304190174851517 
 01/28  04:00:00,1.06124056241845,19.8316707939664,0.000000000000000E+000,19.4948166277728,0.000000000000000E+000,0.536756337932688,0.536756337932688,0.536756337932688,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.311273973862299 
 01/28  05:00:00,1.05609579350614,19.8005784888221,0.000000000000000E+000,19.3872351772417,0.000000000000000E+000,0.533794267218244,0.533794267218244,0.533794267218244,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.388729414438272 
 01/28  06:00:00,1.11071278945105,20.0953727476594,0.000000000000000E+000,19.3486287414087,0.000000000000000E+000,0.532731305226142,0.532731305226142,0.532731305226142,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.719276875282176 
 01/28  07:00:00,1.33339507896351,20.4953439340837,0.000000000000000E+000,19.1231722525989,0.000000000000000E+000,0.526523747514400,0.526523747514400,0.526523747514400,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.34043611271205 
 01/28  08:00:00,1.68292025032409,21.4288466721496,0.000000000000000E+000,19.8744641557447,0.000000000000000E+000,0.547209281436097,0.547209281436097,0.547209281436097,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.52066109688899 
 01/28  09:00:00,1.61985124478220,20.3529035525045,0.000000000000000E+000,18.8372211904151,0.000000000000000E+000,0.518650575486351,0.518650575486351,0.518650575486351,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.48717284969625 
 01/28  10:00:00,1.45093191369897,20.1869353184444,0.000000000000000E+000,18.8083872258710,0.000000000000000E+000,0.517856681729244,0.517856681729244,0.517856681729244,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.35428419211389 
 01/28  11:00:00,1.51098929943301,22.3441895217285,0.000000000000000E+000,21.1273359979354,0.000000000000000E+000,0.581704958659100,0.581704958659100,0.581704958659100,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.19201897656834 
 01/28  12:00:00,1.46463418707122,19.8592499045225,0.000000000000000E+000,18.7926625647196,0.000000000000000E+000,0.517423730155700,0.517423730155700,0.517423730155700,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.04174518395473 
 01/28  13:00:00,1.41063924870095,18.5117223915604,0.000000000000000E+000,17.5589808721291,0.000000000000000E+000,0.483456420786602,0.483456420786602,0.483456420786602,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.928317837877498 
 01/28  14:00:00,1.35472739879717,17.3538641833612,0.000000000000000E+000,16.4711032095071,0.000000000000000E+000,0.453503575296589,0.453503575296589,0.453503575296589,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.857492735087820 
 01/28  15:00:00,1.33695471446245,16.6727577374297,0.000000000000000E+000,15.8550224077702,0.000000000000000E+000,0.436540847135309,0.436540847135309,0.436540847135309,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.791044278291689 
 01/28  16:00:00,1.39447540983600,16.2028082593712,0.000000000000000E+000,15.3763272856145,0.000000000000000E+000,0.423360798014534,0.423360798014534,0.423360798014534,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.798306240799265 
 01/28  17:00:00,1.65863080516857,16.3022319355183,0.000000000000000E+000,15.3849295952329,0.000000000000000E+000,0.423597647855019,0.423597647855019,0.423597647855019,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.883976569193281 
 01/28  18:00:00,2.21379934941633,18.8469767981033,0.000000000000000E+000,17.7529948086753,0.000000000000000E+000,0.488798261752680,0.488798261752680,0.488798261752680,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.05349650358775 
 01/28  19:00:00,2.50579770863544,17.1196242878930,0.000000000000000E+000,15.8576673741124,0.000000000000000E+000,0.436613671746841,0.436613671746841,0.436613671746841,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.21800189560735 
 01/28  20:00:00,2.47726010131281,17.3929514591574,0.000000000000000E+000,16.0941861021386,0.000000000000000E+000,0.443125809241222,0.443125809241222,0.443125809241222,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.25339513486773 
 01/28  21:00:00,2.32133814527146,17.2938370713834,0.000000000000000E+000,16.0836587377478,0.000000000000000E+000,0.442835956319476,0.442835956319476,0.442835956319476,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.16324834365944 
 01/28  22:00:00,2.14446504096262,16.9983822632373,0.000000000000000E+000,15.9105001195817,0.000000000000000E+000,0.438068330773518,0.438068330773518,0.438068330773518,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.04204779546881 
 01/28  23:00:00,1.80935677945810,16.6115521234859,0.000000000000000E+000,15.7171623613029,0.000000000000000E+000,0.432745107216237,0.432745107216237,0.432745107216237,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.854726007684742 
 01/28  24:00:00,1.47884247900665,16.3931295527958,0.000000000000000E+000,15.7125701528819,0.000000000000000E+000,0.432618668634016,0.432618668634016,0.432618668634016,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.646092335291408 
 01/29  01:00:00,1.15317325178014,16.1592698082842,0.000000000000000E+000,15.7038679792385,0.000000000000000E+000,0.432379069208892,0.432379069208892,0.432379069208892,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.426892316652650 
 01/29  02:00:00,1.02336442853003,16.1264343157796,0.000000000000000E+000,15.7680343213943,0.000000000000000E+000,0.434145779380715,0.434145779380715,0.434145779380715,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.332150243182657 
 01/29  03:00:00,0.968471890501454,15.9610703615074,0.000000000000000E+000,15.6296368984360,0.000000000000000E+000,0.430335243721683,0.430335243721683,0.430335243721683,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.305488056810339 
 01/29  04:00:00,0.952978853152245,15.9013126001902,0.000000000000000E+000,15.5627863548140,0.000000000000000E+000,0.428494628666487,0.428494628666487,0.428494628666487,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.312946053044848 
 01/29  05:00:00,0.953643777864168,16.0811478399605,0.000000000000000E+000,15.6662110980879,0.000000000000000E+000,0.431342251576272,0.431342251576272,0.431342251576272,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.390322844730509 
 01/29  06:00:00,1.00199227444689,16.1487286969118,0.000000000000000E+000,15.3999347924072,0.000000000000000E+000,0.424010790221986,0.424010790221986,0.424010790221986,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.721326773536060 
 01/29  07:00:00,1.22021917669051,16.3871818207867,0.000000000000000E+000,15.0126600786906,0.000000000000000E+000,0.413347845241409,0.413347845241409,0.413347845241409,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.34278617332327 
 01/29  08:00:00,1.54482164057384,16.4159237216879,0.000000000000000E+000,14.8587673052885,0.000000000000000E+000,0.409110671685850,0.409110671685850,0.409110671685850,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.52343499688348 
 01/29  09:00:00,1.50605540558239,16.2231897665103,0.000000000000000E+000,14.7041931077882,0.000000000000000E+000,0.404854736286544,0.404854736286544,0.404854736286544,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.49048714632902 
 01/29  10:00:00,1.33943085914192,16.1409373256218,0.000000000000000E+000,14.7587049794257,0.000000000000000E+000,0.406355627172192,0.406355627172192,0.406355627172192,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.35796844573656 
 01/29  11:00:00,1.38852146939785,17.8990158313647,0.000000000000000E+000,16.6793440123502,0.000000000000000E+000,0.459237128623940,0.459237128623940,0.459237128623940,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.19483727178969 
 01/29  12:00:00,1.35534397908686,15.8928638507062,0.000000000000000E+000,14.8232775508933,0.000000000000000E+000,0.408133522171340,0.408133522171340,0.408133522171340,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.04474414396466 
 01/29  13:00:00,1.31808824406552,15.1529214939842,0.000000000000000E+000,14.1975583111346,0.000000000000000E+000,0.390905416151180,0.390905416151180,0.390905416151180,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.930939501295822 
 01/29  14:00:00,1.28035360739101,14.6549153314420,0.000000000000000E+000,13.7698711552020,0.000000000000000E+000,0.379129783890437,0.379129783890437,0.379129783890437,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.859775937473630 
 01/29  15:00:00,1.27407450006660,14.3909727323129,0.000000000000000E+000,13.5712333539077,0.000000000000000E+000,0.373660632739467,0.373660632739467,0.373660632739467,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.793048327037379 
 01/29  16:00:00,1.34174679590862,14.2896394138431,0.000000000000000E+000,13.4612410781375,0.000000000000000E+000,0.370632184087163,0.370632184087163,0.370632184087163,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.800223602748142 
 01/29  17:00:00,1.60119609733749,14.2181727189092,0.000000000000000E+000,13.2989195789396,0.000000000000000E+000,0.366162940023943,0.366162940023943,0.366162940023943,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.885927368877659 
 01/29  18:00:00,2.07722241765823,13.8880865915651,0.000000000000000E+000,12.7925648108429,0.000000000000000E+000,0.352221329994583,0.352221329994583,0.352221329994583,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.05503629488178 
 01/29  19:00:00,2.40584380753398,13.4924468560790,0.000000000000000E+000,12.2273740072777,0.000000000000000E+000,0.336659770645379,0.336659770645379,0.336659770645379,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.22111783062813 
 01/29  20:00:00,2.36549491582810,13.3363315161414,0.000000000000000E+000,12.0349107058103,0.000000000000000E+000,0.331360623756515,0.331360623756515,0.331360623756515,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.25605058818002 
 01/29  21:00:00,2.22688150231866,13.8662697636158,0.000000000000000E+000,12.6530240092748,0.000000000000000E+000,0.348379313366675,0.348379313366675,0.348379313366675,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.16631576436479 
 01/29  22:00:00,2.07990834017095,14.6571115175699,0.000000000000000E+000,13.5658216219327,0.000000000000000E+000,0.373511629981848,0.373511629981848,0.373511629981848,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.04545554745045 
 01/29  23:00:00,1.76061214080991,14.8439255374263,0.000000000000000E+000,13.9467728477047,0.000000000000000E+000,0.384000468568054,0.384000468568054,0.384000468568054,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.857488935223255 
 01/29  24:00:00,1.45156454234811,15.4045338204102,0.000000000000000E+000,14.7218443140582,0.000000000000000E+000,0.405340731975473,0.405340731975473,0.405340731975473,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.648222441729375 
 01/30  01:00:00,1.12805792593472,15.4705141811919,0.000000000000000E+000,15.0304417005257,0.000000000000000E+000,0.413837431699230,0.413837431699230,0.413837431699230,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.411562968273125 
 01/30  02:00:00,0.999921062570274,15.4103391196313,0.000000000000000E+000,15.0599336031884,0.000000000000000E+000,0.414649440653926,0.414649440653926,0.414649440653926,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.324155765240344 
 01/30  03:00:00,0.950830509895269,15.4094939168525,0.000000000000000E+000,15.0837470705262,0.000000000000000E+000,0.415305103631720,0.415305103631720,0.415305103631720,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.299801440065155 
 01/30  04:00:00,0.937890021082528,15.3965712465000,0.000000000000000E+000,15.0643559308590,0.000000000000000E+000,0.414771201861068,0.414771201861068,0.414771201861068,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.306635123309614 
 01/30  05:00:00,0.930286938618055,15.3160753746830,0.000000000000000E+000,14.9149138351741,0.000000000000000E+000,0.410656570082563,0.410656570082563,0.410656570082563,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.376547642366712 
 01/30  06:00:00,0.973054890363428,15.2057944535204,0.000000000000000E+000,14.4977290292716,0.000000000000000E+000,0.399170102016051,0.399170102016051,0.399170102016051,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.680598293280266 
 01/30  07:00:00,1.18570374855057,15.4257967920479,0.000000000000000E+000,14.1449863661814,0.000000000000000E+000,0.389457937819379,0.389457937819379,0.389457937819379,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.24907485709371 
 01/30  08:00:00,1.49540293813792,15.2748931111594,0.000000000000000E+000,13.8324704499091,0.000000000000000E+000,0.380853348098590,0.380853348098590,0.380853348098590,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.40870124173439 
 01/30  09:00:00,1.44368150810983,15.0152883403320,0.000000000000000E+000,13.6169065428000,0.000000000000000E+000,0.374918165656018,0.374918165656018,0.374918165656018,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.36987228513885 
 01/30  10:00:00,1.26222315764612,14.8608589053804,0.000000000000000E+000,13.5900610176539,0.000000000000000E+000,0.374179020167121,0.374179020167121,0.374179020167121,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.24653398726701 
 01/30  11:00:00,1.30316124753236,16.5520431642779,0.000000000000000E+000,15.4283508192276,0.000000000000000E+000,0.424793176780731,0.424793176780731,0.424793176780731,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.09885779782562 
 01/30  12:00:00,1.26556854929670,14.4586848822340,0.000000000000000E+000,13.4690392687915,0.000000000000000E+000,0.370846893891203,0.370846893891203,0.370846893891203,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.964803457594296 
 01/30  13:00:00,1.23253381988204,13.7131521765096,0.000000000000000E+000,12.8267128000911,0.000000000000000E+000,0.353161536307192,0.353161536307192,0.353161536307192,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.862015694864788 
 01/30  14:00:00,1.19431608360963,13.0536038469871,0.000000000000000E+000,12.2281206253796,0.000000000000000E+000,0.336680327494199,0.336680327494199,0.336680327494199,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.800214982841180 
 01/30  15:00:00,1.18603176229707,12.5605412517572,0.000000000000000E+000,11.7945788542365,0.000000000000000E+000,0.324743498445596,0.324743498445596,0.324743498445596,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.739271346152973 
 01/30  16:00:00,1.25022201530944,12.2581812119308,0.000000000000000E+000,11.4830616297596,0.000000000000000E+000,0.316166405990417,0.316166405990417,0.316166405990417,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.746944849213718 
 01/30  17:00:00,1.50974690289082,12.1359953827630,0.000000000000000E+000,11.2820426639714,0.000000000000000E+000,0.310631693559328,0.310631693559328,0.310631693559328,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.820626947699641 
 01/30  18:00:00,2.03881555688688,13.6989590960620,0.000000000000000E+000,12.6816117480639,0.000000000000000E+000,0.349166427719952,0.349166427719952,0.349166427719952,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.976861862157776 
 01/30  19:00:00,2.33336479696839,12.0038771358734,0.000000000000000E+000,10.8411003431020,0.000000000000000E+000,0.298491103067589,0.298491103067589,0.298491103067589,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.11882177459821 
 01/30  20:00:00,2.28432433955736,11.5178486674320,0.000000000000000E+000,10.3305810169433,0.000000000000000E+000,0.284434829075126,0.284434829075126,0.284434829075126,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.14189742833760 
 01/30  21:00:00,2.12542929537485,11.3390468349085,0.000000000000000E+000,10.2342494509264,0.000000000000000E+000,0.281782504634743,0.281782504634743,0.281782504634743,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.05786739400595 
 01/30  22:00:00,1.95260291005896,11.2356734333000,0.000000000000000E+000,10.2353601498186,0.000000000000000E+000,0.281813085823649,0.281813085823649,0.281813085823649,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.954478935294521 
 01/30  23:00:00,1.63520914860446,11.2462610848847,0.000000000000000E+000,10.4197778514656,0.000000000000000E+000,0.286890710921438,0.286890710921438,0.286890710921438,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.786819478920735 
 01/30  24:00:00,1.32489857480141,11.3252219729175,0.000000000000000E+000,10.6855983421789,0.000000000000000E+000,0.294209622192423,0.294209622192423,0.294209622192423,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.605156566115952 
