Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 01/31  01:00:00,1.01369064900243,11.3189071834143,0.000000000000000E+000,10.8766591842355,0.000000000000000E+000,0.299470154766938,0.299470154766938,0.299470154766938,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.413738486785675 
 01/31  02:00:00,0.888336057996131,11.3600163710364,0.000000000000000E+000,11.0072023192685,0.000000000000000E+000,0.303064436079783,0.303064436079783,0.303064436079783,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.326564300565370 
 01/31  03:00:00,0.842052643352698,11.4611921600081,0.000000000000000E+000,11.1329701321947,0.000000000000000E+000,0.306527237089149,0.306527237089149,0.306527237089149,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.302276621552287 
 01/31  04:00:00,0.835836306868533,11.6924995126752,0.000000000000000E+000,11.3577980307743,0.000000000000000E+000,0.312717487647073,0.312717487647073,0.312717487647073,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.309121289569517 
 01/31  05:00:00,0.834381933230704,11.8354604501081,0.000000000000000E+000,11.4316750514218,0.000000000000000E+000,0.314751564695209,0.314751564695209,0.314751564695209,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.379171501544161 
 01/31  06:00:00,0.885604425611896,12.0324438028643,0.000000000000000E+000,11.3215564275456,0.000000000000000E+000,0.311719637264519,0.311719637264519,0.311719637264519,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.683420244350177 
 01/31  07:00:00,1.10054624181079,12.3359751610152,0.000000000000000E+000,11.0520932579896,0.000000000000000E+000,0.304300431079603,0.304300431079603,0.304300431079603,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.25214633425280 
 01/31  08:00:00,1.43354948600849,13.0313173546785,0.000000000000000E+000,11.5859730695482,0.000000000000000E+000,0.318999895969163,0.318999895969163,0.318999895969163,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.41162286561443 
 01/31  09:00:00,1.37102838533960,12.3793513893116,0.000000000000000E+000,10.9781686169550,0.000000000000000E+000,0.302265042885788,0.302265042885788,0.302265042885788,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.37267325996348 
 01/31  10:00:00,1.19052085466330,12.2588670930436,0.000000000000000E+000,10.9858565590300,0.000000000000000E+000,0.302476717184305,0.302476717184305,0.302476717184305,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.24874663355419 
 01/31  11:00:00,1.17937610813141,12.0585949004269,0.000000000000000E+000,10.9325145834432,0.000000000000000E+000,0.301008037379784,0.301008037379784,0.301008037379784,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.10124576975897 
 01/31  12:00:00,1.18193180438044,11.4248176582865,0.000000000000000E+000,10.4313797382749,0.000000000000000E+000,0.287210148974935,0.287210148974935,0.287210148974935,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.968595764163294 
 01/31  13:00:00,1.14943221551542,10.6979599812922,0.000000000000000E+000,9.80848940129424,0.000000000000000E+000,0.270059931940574,0.270059931940574,0.270059931940574,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.865046898444198 
 01/31  14:00:00,1.10911521968384,9.96201185641402,0.000000000000000E+000,9.13365279821167,0.000000000000000E+000,0.251479463568407,0.251479463568407,0.251479463568407,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.803090819436008 
 01/31  15:00:00,1.08645606110242,8.94671289274045,0.000000000000000E+000,8.17802158572245,0.000000000000000E+000,0.225167797250954,0.225167797250954,0.225167797250954,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.742000255650238 
 01/31  16:00:00,1.14862963829451,8.57152468180262,0.000000000000000E+000,7.79325934756679,0.000000000000000E+000,0.214574028975493,0.214574028975493,0.214574028975493,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.750090601278345 
 01/31  17:00:00,1.42169063428147,8.94135534665325,0.000000000000000E+000,8.08386746202249,0.000000000000000E+000,0.222575424949978,0.222575424949978,0.222575424949978,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.824162113538749 
 01/31  18:00:00,1.99894689159628,12.2552243080660,0.000000000000000E+000,11.2335947166718,0.000000000000000E+000,0.309297762429356,0.309297762429356,0.309297762429356,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.981144105553920 
 01/31  19:00:00,2.32428345934165,11.6768720896024,0.000000000000000E+000,10.5112690970470,0.000000000000000E+000,0.289409765440844,0.289409765440844,0.289409765440844,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.12164797438229 
 01/31  20:00:00,2.31535943461615,12.6480352057030,0.000000000000000E+000,11.4577656339465,0.000000000000000E+000,0.315469924133918,0.315469924133918,0.315469924133918,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.14489934960541 
 01/31  21:00:00,2.17648626867387,13.1951373592204,0.000000000000000E+000,12.0886222113246,0.000000000000000E+000,0.332839477933764,0.332839477933764,0.332839477933764,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.05958515791963 
 01/31  22:00:00,2.02890444073257,14.0079718627932,0.000000000000000E+000,13.0066070709624,0.000000000000000E+000,0.358114616497256,0.358114616497256,0.358114616497256,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.955530443644049 
 01/31  23:00:00,1.73703628319426,14.9450524050180,0.000000000000000E+000,14.1181064528665,0.000000000000000E+000,0.388717845511236,0.388717845511236,0.388717845511236,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.787282197653154 
 01/31  24:00:00,1.44813037968762,15.8006147480241,0.000000000000000E+000,15.1613376473146,0.000000000000000E+000,0.417441427078624,0.417441427078624,0.417441427078624,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.604810036086933 
 02/01  01:00:00,1.16971902351704,16.9971254448761,0.000000000000000E+000,16.5555916418264,0.000000000000000E+000,0.455829819364194,0.455829819364194,0.455829819364194,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.412876189293532 
 02/01  02:00:00,1.07165392108962,17.9331925178530,0.000000000000000E+000,17.5817925843926,0.000000000000000E+000,0.484084502156656,0.484084502156656,0.484084502156656,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.325013819913870 
 02/01  03:00:00,1.04449273250925,18.8455002653435,0.000000000000000E+000,18.5191198965930,0.000000000000000E+000,0.509892201974885,0.509892201974885,0.509892201974885,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.300300181158164 
 02/01  04:00:00,1.05934398268169,19.8425138967209,0.000000000000000E+000,19.5100254712242,0.000000000000000E+000,0.537175087350601,0.537175087350601,0.537175087350601,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.306775349049255 
 02/01  05:00:00,1.08545715315469,20.9888588163669,0.000000000000000E+000,20.5877479712129,0.000000000000000E+000,0.566848327855847,0.566848327855847,0.566848327855847,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.376369083611107 
 02/01  06:00:00,1.17687349547574,22.3762001070127,0.000000000000000E+000,21.6680983724571,0.000000000000000E+000,0.596593923114734,0.596593923114734,0.596593923114734,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.680491917192462 
 02/01  07:00:00,1.41706904043697,24.5806113678326,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.24926263261817 
 02/01  08:00:00,1.69768211424345,24.5001991476371,0.000000000000000E+000,23.0583605153612,0.000000000000000E+000,0.634872406613194,0.634872406613194,0.634872406613194,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.40794203655470 
 02/01  09:00:00,1.63853514178223,24.6967524368837,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.36864651678346 
 02/01  10:00:00,1.48669284608333,24.5685866068453,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.24474835380559 
 02/01  11:00:00,1.47014566619341,24.0244091280588,0.000000000000000E+000,22.9029489975653,0.000000000000000E+000,0.630593417035736,0.630593417035736,0.630593417035736,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.09649657263385 
 02/01  12:00:00,1.46644930716190,23.1631479771767,0.000000000000000E+000,22.1747206843149,0.000000000000000E+000,0.610542899502662,0.610542899502662,0.610542899502662,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.963456086853275 
 02/01  13:00:00,1.42619071228580,22.1557210086056,0.000000000000000E+000,21.2713309444263,0.000000000000000E+000,0.585669612527612,0.585669612527612,0.585669612527612,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.859839506357816 
 02/01  14:00:00,1.37727742679808,21.1050945504149,0.000000000000000E+000,20.2819664228857,0.000000000000000E+000,0.558429157405499,0.558429157405499,0.558429157405499,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.797728625184909 
 02/01  15:00:00,1.35790227397618,20.2415583849771,0.000000000000000E+000,19.4779841822533,0.000000000000000E+000,0.536292885416668,0.536292885416668,0.536292885416668,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.736744496543817 
 02/01  16:00:00,1.40361795631244,19.9690208895201,0.000000000000000E+000,19.1961213883729,0.000000000000000E+000,0.528532276844072,0.528532276844072,0.528532276844072,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.744578405940609 
 02/01  17:00:00,1.60696728304603,19.9794630001252,0.000000000000000E+000,19.1275093564883,0.000000000000000E+000,0.526643162230907,0.526643162230907,0.526643162230907,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.818454751656053 
 02/01  18:00:00,2.07918570593526,22.5967066274273,0.000000000000000E+000,21.5811765387446,0.000000000000000E+000,0.594200679513591,0.594200679513591,0.594200679513591,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.974834288630196 
 02/01  19:00:00,2.36984133003772,20.8229223686360,0.000000000000000E+000,19.6621214701058,0.000000000000000E+000,0.541362789801599,0.541362789801599,0.541362789801599,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.11661754260026 
 02/01  20:00:00,2.49001979356342,20.9797571384384,0.000000000000000E+000,19.7938536032755,0.000000000000000E+000,0.544989808138745,0.544989808138745,0.544989808138745,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.14029762354611 
 02/01  21:00:00,2.42887681601286,21.6365532659706,0.000000000000000E+000,20.5337575156125,0.000000000000000E+000,0.565361793266439,0.565361793266439,0.565361793266439,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.05562196822614 
 02/01  22:00:00,2.25672262690224,21.9886222299396,0.000000000000000E+000,20.9910235224149,0.000000000000000E+000,0.577951828451621,0.577951828451621,0.577951828451621,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.951526258827801 
 02/01  23:00:00,1.94112635500064,22.3279236471549,0.000000000000000E+000,21.5047066963916,0.000000000000000E+000,0.592095213567056,0.592095213567056,0.592095213567056,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.783347150787094 
 02/01  24:00:00,1.64457055868827,22.6802811558921,0.000000000000000E+000,22.0445688082714,0.000000000000000E+000,0.606959390834996,0.606959390834996,0.606959390834996,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.601066233311819 
 02/02  01:00:00,1.33446236205896,22.9769048342848,0.000000000000000E+000,22.5390164261363,0.000000000000000E+000,0.620573157906115,0.620573157906115,0.620573157906115,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.409230794392346 
 02/02  02:00:00,1.21754042836156,23.2286566333239,0.000000000000000E+000,22.8803433545361,0.000000000000000E+000,0.629971009428590,0.629971009428590,0.629971009428590,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.321927165241340 
 02/02  03:00:00,1.17126574613559,23.4470132865836,0.000000000000000E+000,23.1234747580824,0.000000000000000E+000,0.636665215601221,0.636665215601221,0.636665215601221,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.297458340908907 
 02/02  04:00:00,1.16367924075023,23.6293769967358,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.304215613944319 
 02/02  05:00:00,1.16011917071798,23.6983603695975,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.374170301710463 
 02/02  06:00:00,1.22178991778014,24.0060528298993,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.678994706192064 
 02/02  07:00:00,1.41706904043697,24.5800581523745,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.24870941716008 
 02/02  08:00:00,1.70432005304939,24.7416732997216,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.40832839765631 
 02/02  09:00:00,1.63853514178223,24.6973010825458,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.36919516244557 
 02/02  10:00:00,1.48669284608333,24.5694334815144,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.24559522847473 
 02/02  11:00:00,1.48106259457681,24.4217791810657,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.09736731686197 
 02/02  12:00:00,1.49395012668702,24.1627381950455,0.000000000000000E+000,23.1735415567811,0.000000000000000E+000,0.638043719027783,0.638043719027783,0.638043719027783,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.964225432255859 
 02/02  13:00:00,1.45400408235024,23.1658903464716,0.000000000000000E+000,22.2815035514139,0.000000000000000E+000,0.613482982592049,0.613482982592049,0.613482982592049,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.859836237236145 
 02/02  14:00:00,1.40574272584306,22.1388609183297,0.000000000000000E+000,21.3158168796384,0.000000000000000E+000,0.586894456450481,0.586894456450481,0.586894456450481,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.797644536346988 
 02/02  15:00:00,1.38151918574347,21.0991389543717,0.000000000000000E+000,20.3357427808583,0.000000000000000E+000,0.559909797183952,0.559909797183952,0.559909797183952,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.736566467333341 
 02/02  16:00:00,1.41563488604056,20.4053205696810,0.000000000000000E+000,19.6325723902948,0.000000000000000E+000,0.540549206572197,0.540549206572197,0.540549206572197,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.744427084179613 
 02/02  17:00:00,1.60915246696102,20.0588239543139,0.000000000000000E+000,19.2068745296778,0.000000000000000E+000,0.528828346145891,0.528828346145891,0.528828346145891,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.818450532655252 
 02/02  18:00:00,1.99969588469539,19.7098997218851,0.000000000000000E+000,18.6941319352024,0.000000000000000E+000,0.514710858273721,0.514710858273721,0.514710858273721,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.975071986630182 
 02/02  19:00:00,2.34139060065706,19.7916772142409,0.000000000000000E+000,18.6288001788497,0.000000000000000E+000,0.512912060420931,0.512912060420931,0.512912060420931,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.11869367946130 
 02/02  20:00:00,2.46532524905937,20.0840108179902,0.000000000000000E+000,18.8969557321352,0.000000000000000E+000,0.520295263634692,0.520295263634692,0.520295263634692,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.14144917423816 
 02/02  21:00:00,2.39912214314053,20.5568964384698,0.000000000000000E+000,19.4530774183832,0.000000000000000E+000,0.535607120394104,0.535607120394104,0.535607120394104,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.05664523795467 
 02/02  22:00:00,2.23373125195814,21.1547686265026,0.000000000000000E+000,20.1559842189539,0.000000000000000E+000,0.554960453507522,0.554960453507522,0.554960453507522,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.952711958851843 
 02/02  23:00:00,1.92722045345795,21.8239849638461,0.000000000000000E+000,20.9996488489841,0.000000000000000E+000,0.578189312024366,0.578189312024366,0.578189312024366,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.784466314885814 
 02/02  24:00:00,1.64216486406848,22.5939404154242,0.000000000000000E+000,21.9571947575878,0.000000000000000E+000,0.604553696215203,0.604553696215203,0.604553696215203,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.602099543527427 
 02/03  01:00:00,1.34136926245051,23.2283931324708,0.000000000000000E+000,22.7898728149365,0.000000000000000E+000,0.627480058297659,0.627480058297659,0.627480058297659,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.409862703778159 
 02/03  02:00:00,1.22907976435210,23.6481480066708,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.322313586780202 
 02/03  03:00:00,1.17611087595350,23.6234119029212,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.297883408984756 
 02/03  04:00:00,1.16367924075023,23.6300161781116,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.304854795320099 
 02/03  05:00:00,1.16011917071798,23.6994219409624,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.375231873075353 
 02/03  06:00:00,1.22178991778014,24.0075355517349,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.680477428027682 
 02/03  07:00:00,1.41706904043697,24.5818675786275,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25051884341312 
 02/03  08:00:00,1.70432005304939,24.7437179716388,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41037306957356 
 02/03  09:00:00,1.63853514178223,24.6993352777806,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37122935768037 
 02/03  10:00:00,1.48669284608333,24.5712440803212,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.24740582728150 
 02/03  11:00:00,1.48106259457681,24.4230348887012,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.09862302449744 
 02/03  12:00:00,1.48363971746170,23.7891497707906,0.000000000000000E+000,22.7990708276994,0.000000000000000E+000,0.627733309802463,0.627733309802463,0.627733309802463,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.965107737082730 
 02/03  13:00:00,1.40690107854094,21.4558578641037,0.000000000000000E+000,20.5707376843238,0.000000000000000E+000,0.566379978782751,0.566379978782751,0.566379978782751,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.860569621958364 
 02/03  14:00:00,1.32663985077387,19.2671002399629,0.000000000000000E+000,18.4428260358919,0.000000000000000E+000,0.507791581381290,0.507791581381290,0.507791581381290,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.798874701726597 
 02/03  15:00:00,1.28443351854184,17.5749197005502,0.000000000000000E+000,16.8096227417912,0.000000000000000E+000,0.462824129982324,0.462824129982324,0.462824129982324,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.738467252578910 
 02/03  16:00:00,1.32562620211273,17.1384995591945,0.000000000000000E+000,16.3634860953132,0.000000000000000E+000,0.450540522644366,0.450540522644366,0.450540522644366,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.746692368674623 
 02/03  17:00:00,1.53310652527349,17.2991209720518,0.000000000000000E+000,16.4449105178610,0.000000000000000E+000,0.452782404458364,0.452782404458364,0.452782404458364,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.820711562209977 
 02/03  18:00:00,2.01160267066747,20.1447511187786,0.000000000000000E+000,19.1265825515209,0.000000000000000E+000,0.526617644245803,0.526617644245803,0.526617644245803,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.977472767205205 
 02/03  19:00:00,2.30367762258201,18.4227883831991,0.000000000000000E+000,17.2590770100615,0.000000000000000E+000,0.475199082345881,0.475199082345881,0.475199082345881,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.11952801720766 
 02/03  20:00:00,2.41188110130275,18.1438048550275,0.000000000000000E+000,16.9558815673556,0.000000000000000E+000,0.466851115878074,0.466851115878074,0.466851115878074,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.14231737605510 
 02/03  21:00:00,2.33365161354021,18.1803607709482,0.000000000000000E+000,17.0752089539005,0.000000000000000E+000,0.470136590793783,0.470136590793783,0.470136590793783,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.05797803491588 
 02/03  22:00:00,2.15457864488701,18.2812553957696,0.000000000000000E+000,17.2811871249785,0.000000000000000E+000,0.475807846436395,0.475807846436395,0.475807846436395,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.953995822094211 
 02/03  23:00:00,1.83372375526243,18.4296553032709,0.000000000000000E+000,17.6038790036872,0.000000000000000E+000,0.484692613828847,0.484692613828847,0.484692613828847,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.785906499607469 
 02/03  24:00:00,1.53289030506804,18.6266821080941,0.000000000000000E+000,17.9883781097974,0.000000000000000E+000,0.495279137214765,0.495279137214765,0.495279137214765,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.603657883987807 
 02/04  01:00:00,1.23089484264493,18.9960290168980,0.000000000000000E+000,18.5387233760099,0.000000000000000E+000,0.510431950156336,0.510431950156336,0.510431950156336,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.428648027131886 
 02/04  02:00:00,1.11417029142008,19.3422470160953,0.000000000000000E+000,18.9826186538814,0.000000000000000E+000,0.522653845254156,0.522653845254156,0.522653845254156,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.333242248667383 
 02/04  03:00:00,1.07051233148350,19.7016871875091,0.000000000000000E+000,19.3693039064439,0.000000000000000E+000,0.533300560432915,0.533300560432915,0.533300560432915,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.306303093472770 
 02/04  04:00:00,1.06214305014985,19.9014875548635,0.000000000000000E+000,19.5620956188784,0.000000000000000E+000,0.538608749554463,0.538608749554463,0.538608749554463,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.313678859537748 
 02/04  05:00:00,1.06334878966925,20.1035873291123,0.000000000000000E+000,19.6877637725797,0.000000000000000E+000,0.542068806618009,0.542068806618009,0.542068806618009,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.391081794989713 
 02/04  06:00:00,1.12691643719554,20.4556743764163,0.000000000000000E+000,19.7048835003119,0.000000000000000E+000,0.542540168957005,0.542540168957005,0.542540168957005,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.723181058741218 
 02/04  07:00:00,1.32435721970508,20.9253978505240,0.000000000000000E+000,19.5462694801296,0.000000000000000E+000,0.538173003969337,0.538173003969337,0.538173003969337,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.34722794152403 
 02/04  08:00:00,1.64966762748692,22.1081696110111,0.000000000000000E+000,20.5459154453420,0.000000000000000E+000,0.565696541008007,0.565696541008007,0.565696541008007,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.52835756994790 
 02/04  09:00:00,1.57584126933928,21.3680726417528,0.000000000000000E+000,19.8443139100114,0.000000000000000E+000,0.546379146134153,0.546379146134153,0.546379146134153,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.49510111798529 
 02/04  10:00:00,1.43831552291844,21.2928105659035,0.000000000000000E+000,19.9068847817098,0.000000000000000E+000,0.548101927763516,0.548101927763516,0.548101927763516,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.36153583749807 
 02/04  11:00:00,1.48848972892856,22.9429349518702,0.000000000000000E+000,21.7199369614708,0.000000000000000E+000,0.598021209748605,0.598021209748605,0.598021209748605,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.19803443253977 
 02/04  12:00:00,1.42748532493150,19.9254308223851,0.000000000000000E+000,18.8531851511054,0.000000000000000E+000,0.519090115762244,0.519090115762244,0.519090115762244,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.04727446527115 
 02/04  13:00:00,1.36653821347825,18.3265561739947,0.000000000000000E+000,17.3683079666577,0.000000000000000E+000,0.478206569380561,0.478206569380561,0.478206569380561,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.933697649515486 
 02/04  14:00:00,1.31606228990004,17.3638773827957,0.000000000000000E+000,16.4755479325652,0.000000000000000E+000,0.453625953122317,0.453625953122317,0.453625953122317,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.862929947886070 
 02/04  15:00:00,1.29628801561137,16.6419211919059,0.000000000000000E+000,15.8191449755263,0.000000000000000E+000,0.435553023576190,0.435553023576190,0.435553023576190,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.795946510199485 
 02/04  16:00:00,1.34570255159939,16.5782656390922,0.000000000000000E+000,15.7466816293036,0.000000000000000E+000,0.433557869628577,0.433557869628577,0.433557869628577,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.803262914582076 
 02/04  17:00:00,1.55584938928381,16.8895986566710,0.000000000000000E+000,15.9663957283127,0.000000000000000E+000,0.439607320486622,0.439607320486622,0.439607320486622,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.889704036377476 
 02/04  18:00:00,2.04787100898769,20.2600481631948,0.000000000000000E+000,19.1598651703889,0.000000000000000E+000,0.527534024069296,0.527534024069296,0.527534024069296,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.05948719275347 
 02/04  19:00:00,2.35577455942968,19.1735688040073,0.000000000000000E+000,17.9050803475655,0.000000000000000E+000,0.492985676205759,0.492985676205759,0.492985676205759,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.22430510051181 
 02/04  20:00:00,2.48904916012278,19.8201470677870,0.000000000000000E+000,18.5148411166701,0.000000000000000E+000,0.509774393108758,0.509774393108758,0.509774393108758,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.25970003950014 
 02/04  21:00:00,2.44174569239668,20.9516741864084,0.000000000000000E+000,19.7352141523961,0.000000000000000E+000,0.543375271438380,0.543375271438380,0.543375271438380,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.16928625188046 
 02/04  22:00:00,2.28497614671495,21.8171748579940,0.000000000000000E+000,20.7239516419613,0.000000000000000E+000,0.570598462310549,0.570598462310549,0.570598462310549,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.04715076733580 
 02/04  23:00:00,1.97760329959135,22.7002381339455,0.000000000000000E+000,21.8019363984581,0.000000000000000E+000,0.600278923598921,0.600278923598921,0.600278923598921,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.858431935511052 
 02/04  24:00:00,1.68331417781467,23.5702402092299,0.000000000000000E+000,22.8875035161636,0.000000000000000E+000,0.630168152197746,0.630168152197746,0.630168152197746,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.648090578757376 
 02/05  01:00:00,1.36197323790773,23.7555262630511,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.427420342950876 
 02/05  02:00:00,1.23302679158506,23.6579682875274,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.332133867636801 
 02/05  03:00:00,1.17872211646973,23.6312576612492,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.305729167312721 
 02/05  04:00:00,1.16504464601452,23.6385375200400,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.313376137248570 
 02/05  05:00:00,1.16279032847038,23.7157199308805,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.391529862993487 
 02/05  06:00:00,1.22588661365767,24.0514495255524,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.724391401845100 
 02/05  07:00:00,1.42769456115488,24.6805253193497,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.34917658413529 
 02/05  08:00:00,1.72548143189805,24.8639116034706,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.53056670140533 
 02/05  09:00:00,1.67097246862426,24.8258922446717,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.49778632457146 
 02/05  10:00:00,1.53172394057406,24.6886789560616,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.36484070302190 
 02/05  11:00:00,1.53197886459909,24.5251596840416,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.20074781983782 
 02/05  12:00:00,1.54990555458840,24.3755616657728,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.05114215342019 
 02/05  13:00:00,1.52984198951682,24.2590894883151,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.935090624149490 
 02/05  14:00:00,1.50394668219686,24.1870411908733,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.862193382184882 
 02/05  15:00:00,1.44360773668683,21.9901879211063,0.000000000000000E+000,21.1697496075688,0.000000000000000E+000,0.582872744651653,0.582872744651653,0.582872744651653,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.793608607357425 
 02/05  16:00:00,1.46144215193796,20.7804937503721,0.000000000000000E+000,19.9503064879545,0.000000000000000E+000,0.549297469967155,0.549297469967155,0.549297469967155,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.801866167211029 
 02/05  17:00:00,1.64589272000940,20.1583783238701,0.000000000000000E+000,19.2367403837855,0.000000000000000E+000,0.529650651212215,0.529650651212215,0.529650651212215,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.888139048103839 
 02/05  18:00:00,2.12834397995222,23.1816960996370,0.000000000000000E+000,22.0826174540192,0.000000000000000E+000,0.608006995033835,0.608006995033835,0.608006995033835,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.05838284556538 
 02/05  19:00:00,2.42657911707787,21.7445811740487,0.000000000000000E+000,20.4766789859313,0.000000000000000E+000,0.563790233853940,0.563790233853940,0.563790233853940,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.22371883218750 
 02/05  20:00:00,2.55697055280479,22.2867008893410,0.000000000000000E+000,20.9817241357668,0.000000000000000E+000,0.577695785790767,0.577695785790767,0.577695785790767,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.25937084195740 
 02/05  21:00:00,2.50895941779358,23.3924687195953,0.000000000000000E+000,22.1763949245293,0.000000000000000E+000,0.610588996835276,0.610588996835276,0.610588996835276,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.16890001293415 
 02/05  22:00:00,2.33432974779793,23.6091733731853,0.000000000000000E+000,22.5164584742767,0.000000000000000E+000,0.619952063393529,0.619952063393529,0.619952063393529,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.04664245021174 
 02/05  23:00:00,2.00362955988628,23.6450938709830,0.000000000000000E+000,22.7472017564985,0.000000000000000E+000,0.626305183893852,0.626305183893852,0.626305183893852,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.858022314508280 
 02/05  24:00:00,1.68676361977169,23.6952420076371,0.000000000000000E+000,23.0127861326285,0.000000000000000E+000,0.633617594154772,0.633617594154772,0.633617594154772,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.647809760699675 
 02/06  01:00:00,1.35539954957198,23.7383181290521,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.410212208951891 
 02/06  02:00:00,1.22907976435210,23.6487343719564,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.322899952065797 
 02/06  03:00:00,1.17611087595350,23.6244238439662,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.298895350029794 
 02/06  04:00:00,1.16367924075023,23.6312328777472,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.306071494955706 
 02/06  05:00:00,1.16011917071798,23.7008091135516,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.376619045664590 
 02/06  06:00:00,1.22178991778014,24.0093708506881,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.682312726980800 
 02/06  07:00:00,1.41706904043697,24.5848026420046,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25345390679018 
 02/06  08:00:00,1.70432005304939,24.7469440317131,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41359912964778 
 02/06  09:00:00,1.63853514178223,24.7030268580585,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37492093795817 
 02/06  10:00:00,1.48669284608333,24.5748459043787,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25100765133897 
 02/06  11:00:00,1.48106259457681,24.4271327078173,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10272084361356 
 02/06  12:00:00,1.49741675307837,24.2939977967331,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.969578284380488 
 02/06  13:00:00,1.48203144517733,24.1886119742872,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.864613110121515 
 02/06  14:00:00,1.46035861481172,24.1260166568907,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.801168848202232 
 02/06  15:00:00,1.43403812091253,23.0086809055232,0.000000000000000E+000,22.2432135236352,0.000000000000000E+000,0.612428732353011,0.612428732353011,0.612428732353011,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.738637675707940 
 02/06  16:00:00,1.46324125752742,22.1364391687404,0.000000000000000E+000,21.3616204086644,0.000000000000000E+000,0.588155578059050,0.588155578059050,0.588155578059050,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.746497664869329 
 02/06  17:00:00,1.64067243196376,21.2055463123384,0.000000000000000E+000,20.3516694662574,0.000000000000000E+000,0.560348311148637,0.560348311148637,0.560348311148637,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.820377954100152 
 02/06  18:00:00,2.02672971192829,20.6937610699523,0.000000000000000E+000,19.6759917986222,0.000000000000000E+000,0.541744685506624,0.541744685506624,0.541744685506624,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.977073471277543 
 02/06  19:00:00,2.41982223900904,22.6425177536490,0.000000000000000E+000,21.4774119220787,0.000000000000000E+000,0.591343698772914,0.591343698772914,0.591343698772914,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12092247564037 
 02/06  20:00:00,2.46477276962370,20.0655478431905,0.000000000000000E+000,18.8768898576817,0.000000000000000E+000,0.519742784199020,0.519742784199020,0.519742784199020,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.14305207389201 
 02/06  21:00:00,2.36358430597607,19.2675751804865,0.000000000000000E+000,18.1623546641128,0.000000000000000E+000,0.500069283229654,0.500069283229654,0.500069283229654,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.05804673424185 
 02/06  22:00:00,2.17187818630649,18.9106663820994,0.000000000000000E+000,17.9095008753408,0.000000000000000E+000,0.493107387855870,0.493107387855870,0.493107387855870,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.955093058061774 
 02/06  23:00:00,1.84053042548541,18.6776059846097,0.000000000000000E+000,17.8510950651755,0.000000000000000E+000,0.491499284051824,0.491499284051824,0.491499284051824,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.786641119458003 
 02/06  24:00:00,1.52903654133862,18.4875383675305,0.000000000000000E+000,17.8484106573008,0.000000000000000E+000,0.491425373485345,0.491425373485345,0.491425373485345,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.604481595920779 
 02/07  01:00:00,1.20526948448573,18.2876822607904,0.000000000000000E+000,17.8467728885847,0.000000000000000E+000,0.491380280332882,0.491380280332882,0.491380280332882,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.412251758449551 
 02/07  02:00:00,1.07650875666877,18.1094450050300,0.000000000000000E+000,17.7581186427640,0.000000000000000E+000,0.488939337735807,0.488939337735807,0.488939337735807,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.324940248719491 
 02/07  03:00:00,1.01830426214737,17.8947667370872,0.000000000000000E+000,17.5679631213735,0.000000000000000E+000,0.483703731613006,0.483703731613006,0.483703731613006,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.300723428121364 
 02/07  04:00:00,0.999612596103962,17.6740504957780,0.000000000000000E+000,17.3406008255083,0.000000000000000E+000,0.477443700772874,0.477443700772874,0.477443700772874,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.307736593822336 
 02/07  05:00:00,0.989701282330812,17.5127792760389,0.000000000000000E+000,17.1099257065817,0.000000000000000E+000,0.471092457031970,0.471092457031970,0.471092457031970,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.378111807914227 
 02/07  06:00:00,1.04184943587132,17.4754303678178,0.000000000000000E+000,16.7640681891082,0.000000000000000E+000,0.461569863510309,0.461569863510309,0.461569863510309,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.683752361346446 
 02/07  07:00:00,1.24920764683055,18.4896740163179,0.000000000000000E+000,17.2027767703482,0.000000000000000E+000,0.473648951812714,0.473648951812714,0.473648951812714,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25499681709943 
 02/07  08:00:00,1.50169387880489,17.3888166733976,0.000000000000000E+000,15.9401311791396,0.000000000000000E+000,0.438884171174639,0.438884171174639,0.438884171174639,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41478889853680 
 02/07  09:00:00,1.42546984054006,16.9657315007448,0.000000000000000E+000,15.5609854621884,0.000000000000000E+000,0.428445044176969,0.428445044176969,0.428445044176969,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37608842480025 
 02/07  10:00:00,1.27089643502535,16.7384272566475,0.000000000000000E+000,15.4617924368117,0.000000000000000E+000,0.425713934361153,0.425713934361153,0.425713934361153,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25224487314024 
 02/07  11:00:00,1.31875642712027,18.5336035423665,0.000000000000000E+000,17.4045407877699,0.000000000000000E+000,0.479204177962600,0.479204177962600,0.479204177962600,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10409919673688 
