Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 02/07  12:00:00,1.27907642510743,16.3639367075405,0.000000000000000E+000,15.3693981971359,0.000000000000000E+000,0.423170017448193,0.423170017448193,0.423170017448193,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.969567304396051 
 02/07  13:00:00,1.23181662720743,15.1023504118628,0.000000000000000E+000,14.2117270273335,0.000000000000000E+000,0.391295527449238,0.391295527449238,0.391295527449238,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.866072826707721 
 02/07  14:00:00,1.18539353294746,14.1423206371204,0.000000000000000E+000,13.3128054459546,0.000000000000000E+000,0.366545263554876,0.366545263554876,0.366545263554876,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.804115688821461 
 02/07  15:00:00,1.16176681943183,13.1241376927545,0.000000000000000E+000,12.3544078957139,0.000000000000000E+000,0.340157430872316,0.340157430872316,0.340157430872316,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.742900090860539 
 02/07  16:00:00,1.21152828429501,12.9988576536369,0.000000000000000E+000,12.2194866149642,0.000000000000000E+000,0.336442604826646,0.336442604826646,0.336442604826646,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.751049943466021 
 02/07  17:00:00,1.41180652016139,12.8981938367494,0.000000000000000E+000,12.0393335558525,0.000000000000000E+000,0.331482399346260,0.331482399346260,0.331482399346260,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.825361388916127 
 02/07  18:00:00,1.86934148866459,14.9827932901922,0.000000000000000E+000,13.9597024228617,0.000000000000000E+000,0.384356462242927,0.384356462242927,0.384356462242927,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.982395067278072 
 02/07  19:00:00,2.16064173628502,13.2335760307304,0.000000000000000E+000,12.0640598719493,0.000000000000000E+000,0.332163196048897,0.332163196048897,0.332163196048897,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12533280285114 
 02/07  20:00:00,2.26312696120120,12.7465837089368,0.000000000000000E+000,11.5531793001205,0.000000000000000E+000,0.318096975776524,0.318096975776524,0.318096975776524,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.14779849719948 
 02/07  21:00:00,2.17915808195630,12.5750083501099,0.000000000000000E+000,11.4640538439202,0.000000000000000E+000,0.315643059209876,0.315643059209876,0.315643059209876,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06378072405782 
 02/07  22:00:00,1.99497508998766,12.4900966256760,0.000000000000000E+000,11.4844376205625,0.000000000000000E+000,0.316204291537047,0.316204291537047,0.316204291537047,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.959586556416625 
 02/07  23:00:00,1.66916997092658,12.4584036399646,0.000000000000000E+000,11.6273387668475,0.000000000000000E+000,0.320138829493000,0.320138829493000,0.320138829493000,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.791195073140883 
 02/07  24:00:00,1.36178812728467,12.4172852894039,0.000000000000000E+000,11.7740023404369,0.000000000000000E+000,0.324176959431388,0.324176959431388,0.324176959431388,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.608636834658067 
 02/08  01:00:00,1.04299465334807,12.3979309146159,0.000000000000000E+000,11.9530034949791,0.000000000000000E+000,0.329105449195221,0.329105449195221,0.329105449195221,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.416269805880623 
 02/08  02:00:00,0.919032873005202,12.3938745831068,0.000000000000000E+000,12.0386454696261,0.000000000000000E+000,0.331463454072237,0.331463454072237,0.331463454072237,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.328842999934242 
 02/08  03:00:00,0.865089775820750,12.3338043557360,0.000000000000000E+000,12.0032625215448,0.000000000000000E+000,0.330489245286382,0.330489245286382,0.330489245286382,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.304461646598872 
 02/08  04:00:00,0.852945329454109,12.3507387530220,0.000000000000000E+000,12.0136931272258,0.000000000000000E+000,0.330776434123019,0.330776434123019,0.330776434123019,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.311332549348804 
 02/08  05:00:00,0.849343440268759,12.4186079997889,0.000000000000000E+000,12.0121742691077,0.000000000000000E+000,0.330734614969914,0.330734614969914,0.330734614969914,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.381691969138275 
 02/08  06:00:00,0.908640750895108,12.6409656476257,0.000000000000000E+000,11.9259718252352,0.000000000000000E+000,0.328361178534102,0.328361178534102,0.328361178534102,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.687384005027267 
 02/08  07:00:00,1.09612527383226,12.9334674572328,0.000000000000000E+000,11.6428744838845,0.000000000000000E+000,0.320566578814430,0.320566578814430,0.320566578814430,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25869254447797 
 02/08  08:00:00,1.39878303574188,13.6552056469018,0.000000000000000E+000,12.2024426364203,0.000000000000000E+000,0.335973328111625,0.335973328111625,0.335973328111625,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41886641476030 
 02/08  09:00:00,1.31587446320004,12.9889957169256,0.000000000000000E+000,11.5805167960443,0.000000000000000E+000,0.318849666836946,0.318849666836946,0.318849666836946,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37982130712511 
 02/08  10:00:00,1.16353350893419,12.8421895048967,0.000000000000000E+000,11.5624056781393,0.000000000000000E+000,0.318351008269997,0.318351008269997,0.318351008269997,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25539388006183 
 02/08  11:00:00,1.20177337655159,14.2880878804452,0.000000000000000E+000,13.1557542188445,0.000000000000000E+000,0.362221127393914,0.362221127393914,0.362221127393914,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10737010374107 
 02/08  12:00:00,1.17179507420504,12.4708900261604,0.000000000000000E+000,11.4729742229411,0.000000000000000E+000,0.315888666545798,0.315888666545798,0.315888666545798,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.972944597210833 
 02/08  13:00:00,1.13927646083240,11.7446596252327,0.000000000000000E+000,10.8506981084516,0.000000000000000E+000,0.298755361074203,0.298755361074203,0.298755361074203,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.869410958959519 
 02/08  14:00:00,1.10642469598570,11.2773289011628,0.000000000000000E+000,10.4446828229273,0.000000000000000E+000,0.287576426593113,0.287576426593113,0.287576426593113,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.807246575891141 
 02/08  15:00:00,1.09824888407912,10.8202511393865,0.000000000000000E+000,10.0474570229120,0.000000000000000E+000,0.276639495519607,0.276639495519607,0.276639495519607,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.745964410294401 
 02/08  16:00:00,1.14567879661729,10.6098629691614,0.000000000000000E+000,9.82785451565024,0.000000000000000E+000,0.270593117148921,0.270593117148921,0.270593117148921,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.753687358304554 
 02/08  17:00:00,1.34493004763299,10.4717602530945,0.000000000000000E+000,9.61040169884865,0.000000000000000E+000,0.264605926817862,0.264605926817862,0.264605926817862,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.827859662265006 
 02/08  18:00:00,1.78649198819387,11.9761445227056,0.000000000000000E+000,10.9506353560433,0.000000000000000E+000,0.301506961772204,0.301506961772204,0.301506961772204,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.984813366609874 
 02/08  19:00:00,2.08445157792271,10.4685498783019,0.000000000000000E+000,9.29685795713844,0.000000000000000E+000,0.255973037686588,0.255973037686588,0.255973037686588,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12750856523356 
 02/08  20:00:00,2.18957401356130,10.0779408947352,0.000000000000000E+000,8.88176002597695,0.000000000000000E+000,0.244544028136621,0.244544028136621,0.244544028136621,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15057495714145 
 02/08  21:00:00,2.10794708328653,9.99140091586931,0.000000000000000E+000,8.87769339907743,0.000000000000000E+000,0.244432060540105,0.244432060540105,0.244432060540105,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06653373466000 
 02/08  22:00:00,1.92635822407197,10.0007017729794,0.000000000000000E+000,8.99229523850685,0.000000000000000E+000,0.247587425621347,0.247587425621347,0.247587425621347,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.962334085775600 
 02/08  23:00:00,1.60319140970917,10.0647724814829,0.000000000000000E+000,9.23101875830929,0.000000000000000E+000,0.254160268275584,0.254160268275584,0.254160268275584,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.793883923197344 
 02/08  24:00:00,1.30044330337147,10.1918746440412,0.000000000000000E+000,9.54597817241909,0.000000000000000E+000,0.262832135518191,0.262832135518191,0.262832135518191,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.611250357313203 
 02/09  01:00:00,0.986982665488684,10.3661192506906,0.000000000000000E+000,9.91866620800573,0.000000000000000E+000,0.273093461335835,0.273093461335835,0.273093461335835,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.418795428928725 
 02/09  02:00:00,0.868379442342240,10.5565805372274,0.000000000000000E+000,10.1989292472796,0.000000000000000E+000,0.280810023409275,0.280810023409275,0.280810023409275,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.331265176401229 
 02/09  03:00:00,0.821028438591300,10.7358224487524,0.000000000000000E+000,10.4029690010790,0.000000000000000E+000,0.286427908056932,0.286427908056932,0.286427908056932,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.306773260081012 
 02/09  04:00:00,0.809518230201127,10.7756939639418,0.000000000000000E+000,10.4364349249777,0.000000000000000E+000,0.287349334870037,0.287349334870037,0.287349334870037,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.313545962516697 
 02/09  05:00:00,0.804395219121327,10.7880595483469,0.000000000000000E+000,10.3796694115244,0.000000000000000E+000,0.285786393822485,0.285786393822485,0.285786393822485,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.383648375279552 
 02/09  06:00:00,0.860177500825306,10.8827229812097,0.000000000000000E+000,10.1658022538139,0.000000000000000E+000,0.279897928464300,0.279897928464300,0.279897928464300,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.689310910032659 
 02/09  07:00:00,1.04735455281216,11.1642112226292,0.000000000000000E+000,9.87153766697215,0.000000000000000E+000,0.271795857794325,0.271795857794325,0.271795857794325,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26077312678676 
 02/09  08:00:00,1.34722596685516,11.7848970976999,0.000000000000000E+000,10.3299065659883,0.000000000000000E+000,0.284416259224909,0.284416259224909,0.284416259224909,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42109393599043 
 02/09  09:00:00,1.26586719943589,11.1750051533455,0.000000000000000E+000,9.76426914651765,0.000000000000000E+000,0.268842403072797,0.268842403072797,0.268842403072797,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38207839307167 
 02/09  10:00:00,1.11478877635568,11.0740711823704,0.000000000000000E+000,9.79201275302182,0.000000000000000E+000,0.269606275691481,0.269606275691481,0.269606275691481,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25766848265297 
 02/09  11:00:00,1.14875643763850,12.3647481526984,0.000000000000000E+000,11.2301961411194,0.000000000000000E+000,0.309204188480831,0.309204188480831,0.309204188480831,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10958845371930 
 02/09  12:00:00,1.12497368349751,10.7725890752146,0.000000000000000E+000,9.77243645264463,0.000000000000000E+000,0.269067275838270,0.269067275838270,0.269067275838270,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.975181416561440 
 02/09  13:00:00,1.09561030324528,10.1608628886480,0.000000000000000E+000,9.26475738481003,0.000000000000000E+000,0.255089203487091,0.255089203487091,0.255089203487091,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.871554946016402 
 02/09  14:00:00,1.06945889392518,9.93680940987842,0.000000000000000E+000,9.10209684537965,0.000000000000000E+000,0.250610624532600,0.250610624532600,0.250610624532600,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.809313062154412 
 02/09  15:00:00,1.06458693161084,9.59958256912883,0.000000000000000E+000,8.82486579421879,0.000000000000000E+000,0.242977543051324,0.242977543051324,0.242977543051324,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.747887068729987 
 02/09  16:00:00,1.11002258772626,9.31665262559325,0.000000000000000E+000,8.53283253854726,0.000000000000000E+000,0.234936908257894,0.234936908257894,0.234936908257894,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.755498991839357 
 02/09  17:00:00,1.31000236414210,9.20500754083306,0.000000000000000E+000,8.34183952870209,0.000000000000000E+000,0.229678243326971,0.229678243326971,0.229678243326971,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.829669120150165 
 02/09  18:00:00,1.75036876112829,10.6661126143087,0.000000000000000E+000,9.63865142985575,0.000000000000000E+000,0.265383734706620,0.265383734706620,0.265383734706620,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.986765384400418 
 02/09  19:00:00,2.05397650482320,9.36396720986580,0.000000000000000E+000,8.19001315660728,0.000000000000000E+000,0.225497964587077,0.225497964587077,0.225497964587077,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12977069732857 
 02/09  20:00:00,2.16113504944916,9.04721147695292,0.000000000000000E+000,7.84886604546959,0.000000000000000E+000,0.216105064024487,0.216105064024487,0.216105064024487,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15273951986653 
 02/09  21:00:00,2.08157603688870,9.03555850243291,0.000000000000000E+000,7.91990552127021,0.000000000000000E+000,0.218061014142278,0.218061014142278,0.218061014142278,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06847919903082 
 02/09  22:00:00,1.90085814177608,9.07644584700184,0.000000000000000E+000,8.06614049524657,0.000000000000000E+000,0.222087343325462,0.222087343325462,0.222087343325462,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.964232903058394 
 02/09  23:00:00,1.57821937329595,9.15947692656451,0.000000000000000E+000,8.32404247075823,0.000000000000000E+000,0.229188231862369,0.229188231862369,0.229188231862369,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.795564655830029 
 02/09  24:00:00,1.27666341782638,9.32990167976304,0.000000000000000E+000,8.68230041890336,0.000000000000000E+000,0.239052249973096,0.239052249973096,0.239052249973096,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.612955146550753 
 02/10  01:00:00,0.961842382245323,9.45462979627670,0.000000000000000E+000,9.00557924998819,0.000000000000000E+000,0.247953178092474,0.247953178092474,0.247953178092474,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.420392932532330 
 02/10  02:00:00,0.840518837621082,9.54609270939503,0.000000000000000E+000,9.18704109283374,0.000000000000000E+000,0.252949418688117,0.252949418688117,0.252949418688117,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.332665503014773 
 02/10  03:00:00,0.789857467898513,9.60502335118064,0.000000000000000E+000,9.27084942498613,0.000000000000000E+000,0.255256937364147,0.255256937364147,0.255256937364147,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.308093738602158 
 02/10  04:00:00,0.780067916269695,9.70739860225850,0.000000000000000E+000,9.36680904606424,0.000000000000000E+000,0.257899020938604,0.257899020938604,0.257899020938604,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.314876479746896 
 02/10  05:00:00,0.778895857152234,9.86349787407396,0.000000000000000E+000,9.45354083030020,0.000000000000000E+000,0.260287031853390,0.260287031853390,0.260287031853390,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.385215282230843 
 02/10  06:00:00,0.840962003862945,10.1865496367314,0.000000000000000E+000,9.46790161767879,0.000000000000000E+000,0.260682431501939,0.260682431501939,0.260682431501939,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.691038201689436 
 02/10  07:00:00,1.02977152442160,10.5274576096185,0.000000000000000E+000,9.23292776148866,0.000000000000000E+000,0.254212829403766,0.254212829403766,0.254212829403766,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26262941925957 
 02/10  08:00:00,1.33002275108124,11.1617739222899,0.000000000000000E+000,9.70509133192427,0.000000000000000E+000,0.267213043450981,0.267213043450981,0.267213043450981,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42278599464437 
 02/10  09:00:00,1.24953619246393,10.5834328501339,0.000000000000000E+000,9.17113225410307,0.000000000000000E+000,0.252511396100837,0.252511396100837,0.252511396100837,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38364298227469 
 02/10  10:00:00,1.09931665209027,10.5136266433741,0.000000000000000E+000,9.23007020278037,0.000000000000000E+000,0.254134151426077,0.254134151426077,0.254134151426077,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25916649389816 
 02/10  11:00:00,1.13372475082256,11.8202283471887,0.000000000000000E+000,10.6842501366223,0.000000000000000E+000,0.294172501664891,0.294172501664891,0.294172501664891,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11101465270672 
 02/10  12:00:00,1.11424841683505,10.3845574900875,0.000000000000000E+000,9.38289823559453,0.000000000000000E+000,0.258342009175809,0.258342009175809,0.258342009175809,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.976688048484455 
 02/10  13:00:00,1.08818937456019,9.89248805781614,0.000000000000000E+000,8.99523165460454,0.000000000000000E+000,0.247668274801995,0.247668274801995,0.247668274801995,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.872705845390068 
 02/10  14:00:00,1.06053319790387,9.61372437667496,0.000000000000000E+000,8.77791845210545,0.000000000000000E+000,0.241684928511286,0.241684928511286,0.241684928511286,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.810406422225161 
 02/10  15:00:00,1.05624282616026,9.29775575545432,0.000000000000000E+000,8.52181058241004,0.000000000000000E+000,0.234633437600743,0.234633437600743,0.234633437600743,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.749115466864222 
 02/10  16:00:00,1.10735351383684,9.22087564045711,0.000000000000000E+000,8.43589263795715,0.000000000000000E+000,0.232267834368469,0.232267834368469,0.232267834368469,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.756661907293369 
 02/10  17:00:00,1.30786864952984,9.12866862443697,0.000000000000000E+000,8.26434370394453,0.000000000000000E+000,0.227544528714715,0.227544528714715,0.227544528714715,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.830826028511644 
 02/10  18:00:00,1.74611238242346,10.5125240768871,0.000000000000000E+000,9.48406113164247,0.000000000000000E+000,0.261127356001797,0.261127356001797,0.261127356001797,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.987767145192114 
 02/10  19:00:00,2.05233333275926,9.30536743781749,0.000000000000000E+000,8.13033367858221,0.000000000000000E+000,0.223854792523132,0.223854792523132,0.223854792523132,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13085040330536 
 02/10  20:00:00,2.16236256163580,9.09291363456195,0.000000000000000E+000,7.89344889115878,0.000000000000000E+000,0.217332576211119,0.217332576211119,0.217332576211119,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15385883178638 
 02/10  21:00:00,2.08425036924503,9.13365676678362,0.000000000000000E+000,8.01703640767777,0.000000000000000E+000,0.220735346498603,0.220735346498603,0.220735346498603,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06944657697398 
 02/10  22:00:00,1.90490322272294,9.22432216844111,0.000000000000000E+000,8.21305652721599,0.000000000000000E+000,0.226132424272321,0.226132424272321,0.226132424272321,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.965193192528242 
 02/10  23:00:00,1.58406272171337,9.37264841614365,0.000000000000000E+000,8.53627099576914,0.000000000000000E+000,0.235031580279785,0.235031580279785,0.235031580279785,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.796507620398284 
 02/10  24:00:00,1.28285024864683,9.55518437019491,0.000000000000000E+000,8.90700411372378,0.000000000000000E+000,0.245239080793548,0.245239080793548,0.245239080793548,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.613534142162215 
 02/11  01:00:00,0.977054812485564,9.78585986979336,0.000000000000000E+000,9.31933556252921,0.000000000000000E+000,0.256591919996969,0.256591919996969,0.256591919996969,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.437866693507966 
 02/11  02:00:00,0.854260340981095,9.91157725676838,0.000000000000000E+000,9.54277329861898,0.000000000000000E+000,0.262743894815170,0.262743894815170,0.262743894815170,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.342417844602887 
 02/11  03:00:00,0.804494038248735,10.0490607743532,0.000000000000000E+000,9.70760551603712,0.000000000000000E+000,0.267282267198147,0.267282267198147,0.267282267198147,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.315375070723727 
 02/11  04:00:00,0.802881855637462,10.4942369926411,0.000000000000000E+000,10.1458128690878,0.000000000000000E+000,0.279347555042076,0.279347555042076,0.279347555042076,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.322711047105912 
 02/11  05:00:00,0.815145003948123,11.0983297233819,0.000000000000000E+000,10.6730825345553,0.000000000000000E+000,0.293865020896879,0.293865020896879,0.293865020896879,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.400505427283691 
 02/11  06:00:00,0.892424455793802,11.9492359962584,0.000000000000000E+000,11.1882105613085,0.000000000000000E+000,0.308048187555270,0.308048187555270,0.308048187555270,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.733415617586789 
 02/11  07:00:00,1.11848335646717,13.4596475375879,0.000000000000000E+000,12.0689973388596,0.000000000000000E+000,0.332299140731425,0.332299140731425,0.332299140731425,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.35874976985807 
 02/11  08:00:00,1.39996868965292,13.0505919635010,0.000000000000000E+000,11.4769307660517,0.000000000000000E+000,0.315997603174003,0.315997603174003,0.315997603174003,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.53976460172811 
 02/11  09:00:00,1.35129599965074,13.2240810157633,0.000000000000000E+000,11.6889023240550,0.000000000000000E+000,0.321833876445620,0.321833876445620,0.321833876445620,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.50652107795215 
 02/11  10:00:00,1.21837847206894,13.3164853462637,0.000000000000000E+000,11.9188422138699,0.000000000000000E+000,0.328164876914014,0.328164876914014,0.328164876914014,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37325318569819 
 02/11  11:00:00,1.26440670616790,14.8150305642063,0.000000000000000E+000,13.5813140344622,0.000000000000000E+000,0.373938186987944,0.373938186987944,0.373938186987944,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.20875297188438 
 02/11  12:00:00,1.24123481404053,13.1710687348680,0.000000000000000E+000,12.0886268216537,0.000000000000000E+000,0.332839604871268,0.332839604871268,0.332839604871268,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.05747070720575 
 02/11  13:00:00,1.19926933923041,12.2605489610598,0.000000000000000E+000,11.2931565421682,0.000000000000000E+000,0.310937695132727,0.310937695132727,0.310937695132727,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.942841861070049 
 02/11  14:00:00,1.15757525563203,11.6160190778669,0.000000000000000E+000,10.7193500964405,0.000000000000000E+000,0.295138918854307,0.295138918854307,0.295138918854307,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.871269479082023 
 02/11  15:00:00,1.13761627460043,10.8870297031318,0.000000000000000E+000,10.0562386502254,0.000000000000000E+000,0.276881282565252,0.276881282565252,0.276881282565252,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.803961346726391 
 02/11  16:00:00,1.17889227986053,10.5280167145177,0.000000000000000E+000,9.68818649964625,0.000000000000000E+000,0.266747597889724,0.266747597889724,0.266747597889724,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.811509119664876 
 02/11  17:00:00,1.37322262231594,10.2647479973706,0.000000000000000E+000,9.33345060637179,0.000000000000000E+000,0.256980553518758,0.256980553518758,0.256980553518758,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.897798499017988 
 02/11  18:00:00,1.76600711441517,10.0315167081772,0.000000000000000E+000,8.92265966324113,0.000000000000000E+000,0.245670129496785,0.245670129496785,0.245670129496785,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.06816124488358 
 02/11  19:00:00,2.10011900629285,9.89934392664017,0.000000000000000E+000,8.61975332661203,0.000000000000000E+000,0.237330123068922,0.237330123068922,0.237330123068922,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23540724409820 
 02/11  20:00:00,2.21480630999212,9.87051869911286,0.000000000000000E+000,8.55442947930316,0.000000000000000E+000,0.235531542978088,0.235531542978088,0.235531542978088,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.27048330819290 
 02/11  21:00:00,2.13795765423311,9.92909927188962,0.000000000000000E+000,8.70173083942899,0.000000000000000E+000,0.239587233274810,0.239587233274810,0.239587233274810,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.18019465032877 
 02/11  22:00:00,1.96289811316678,10.1307549400503,0.000000000000000E+000,9.02618161089248,0.000000000000000E+000,0.248520428762378,0.248520428762378,0.248520428762378,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.05850088046095 
 02/11  23:00:00,1.63989020809006,10.4458327711701,0.000000000000000E+000,9.53630611829663,0.000000000000000E+000,0.262565832097635,0.262565832097635,0.262565832097635,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.869656852897228 
 02/11  24:00:00,1.33302731285515,10.8588813385097,0.000000000000000E+000,10.1651978498639,0.000000000000000E+000,0.279881287238226,0.279881287238226,0.279881287238226,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.659037374336908 
 02/12  01:00:00,1.01599861113259,11.2003986129556,0.000000000000000E+000,10.7337617364924,0.000000000000000E+000,0.295535718643991,0.295535718643991,0.295535718643991,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.437979262706960 
 02/12  02:00:00,0.898667975713753,11.5240054621750,0.000000000000000E+000,11.1556442324221,0.000000000000000E+000,0.307151529547824,0.307151529547824,0.307151529547824,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.341975116206405 
 02/12  03:00:00,0.853768205806832,11.8382347429618,0.000000000000000E+000,11.4972273484145,0.000000000000000E+000,0.316556434756245,0.316556434756245,0.316556434756245,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.314927206954961 
 02/12  04:00:00,0.848621638916051,12.1549529213794,0.000000000000000E+000,11.8070670073146,0.000000000000000E+000,0.325087338320663,0.325087338320663,0.325087338320663,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.322172837617425 
 02/12  05:00:00,0.854645525330798,12.5322993496283,0.000000000000000E+000,12.1077286982551,0.000000000000000E+000,0.333365542279554,0.333365542279554,0.333365542279554,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.399828889830231 
 02/12  06:00:00,0.922238581097544,13.0315375386834,0.000000000000000E+000,12.2710499516219,0.000000000000000E+000,0.337862312859012,0.337862312859012,0.337862312859012,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.732877769698341 
 02/12  07:00:00,1.14683547171886,14.4890709583107,0.000000000000000E+000,13.0987369968389,0.000000000000000E+000,0.360651255983110,0.360651255983110,0.360651255983110,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.35843353260152 
 02/12  08:00:00,1.42565896498622,13.9835645118968,0.000000000000000E+000,12.4099932589299,0.000000000000000E+000,0.341687878507304,0.341687878507304,0.341687878507304,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.53967465724568 
 02/12  09:00:00,1.37526869590436,14.0944198322873,0.000000000000000E+000,12.5595829001568,0.000000000000000E+000,0.345806572699234,0.345806572699234,0.345806572699234,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.50617931837437 
 02/12  10:00:00,1.23541694128447,13.9355061070236,0.000000000000000E+000,12.5376739062054,0.000000000000000E+000,0.345203346129545,0.345203346129545,0.345203346129545,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37344225412254 
 02/12  11:00:00,1.26157914892717,14.7121435828929,0.000000000000000E+000,13.4786180697999,0.000000000000000E+000,0.371110629747211,0.371110629747211,0.371110629747211,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.20856195523329 
 02/12  12:00:00,1.20818563268653,11.9706999422494,0.000000000000000E+000,10.8882912416851,0.000000000000000E+000,0.299790423517269,0.299790423517269,0.299790423517269,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.05743749455576 
 02/12  13:00:00,1.15157862986678,10.5294219733785,0.000000000000000E+000,9.56104539938559,0.000000000000000E+000,0.263246985769094,0.263246985769094,0.263246985769094,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.943826016171323 
 02/12  14:00:00,1.08977769692992,9.15509187515236,0.000000000000000E+000,8.25696468745041,0.000000000000000E+000,0.227341360152191,0.227341360152191,0.227341360152191,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.872727685357606 
 02/12  15:00:00,1.06101807961426,8.10713077506904,0.000000000000000E+000,7.27421697717893,0.000000000000000E+000,0.200283087579082,0.200283087579082,0.200283087579082,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.806084091710049 
 02/12  16:00:00,1.10172607746053,7.72821477804763,0.000000000000000E+000,6.88553498100088,0.000000000000000E+000,0.189581395489724,0.189581395489724,0.189581395489724,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.814358701840157 
 02/12  17:00:00,1.30438076537833,7.76758309323956,0.000000000000000E+000,6.83313662315337,0.000000000000000E+000,0.188138696581142,0.188138696581142,0.188138696581142,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.900947578105391 
 02/12  18:00:00,1.75789021170500,9.74000273198492,0.000000000000000E+000,8.62785638149536,0.000000000000000E+000,0.237553226786607,0.237553226786607,0.237553226786607,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.07145055043708 
 02/12  19:00:00,2.07615709067887,9.03076145759530,0.000000000000000E+000,7.74946429985576,0.000000000000000E+000,0.213368207454942,0.213368207454942,0.213368207454942,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23711380180963 
 02/12  20:00:00,2.19990459531087,9.33096534035819,0.000000000000000E+000,8.01320402071009,0.000000000000000E+000,0.220629828296837,0.220629828296837,0.220629828296837,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.27215540803131 
 02/12  21:00:00,2.13922242389611,9.97678135676242,0.000000000000000E+000,8.74766686461239,0.000000000000000E+000,0.240852002937813,0.240852002937813,0.240852002937813,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.18194071001818 
 02/12  22:00:00,1.97776576702483,10.6719038791487,0.000000000000000E+000,9.56616999140070,0.000000000000000E+000,0.263388082620423,0.263388082620423,0.263388082620423,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.05966143905111 
 02/12  23:00:00,1.66665079668705,11.4184049135777,0.000000000000000E+000,10.5082420428148,0.000000000000000E+000,0.289326420694626,0.289326420694626,0.289326420694626,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.870293070786605 
 02/12  24:00:00,1.36938680042961,12.1797202062069,0.000000000000000E+000,11.4857626813364,0.000000000000000E+000,0.316240774812684,0.316240774812684,0.316240774812684,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.659311410561612 
 02/13  01:00:00,1.05169562096523,12.7185323536205,0.000000000000000E+000,12.2690198252830,0.000000000000000E+000,0.337806416812387,0.337806416812387,0.337806416812387,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.420854914581301 
 02/13  02:00:00,0.942304232313733,13.2428199193082,0.000000000000000E+000,12.8838537146673,0.000000000000000E+000,0.354734813380768,0.354734813380768,0.354734813380768,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.332580091094421 
 02/13  03:00:00,0.902033876751355,13.6792033722671,0.000000000000000E+000,13.3450603210714,0.000000000000000E+000,0.367433346216989,0.367433346216989,0.367433346216989,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.308062863603263 
 02/13  04:00:00,0.899085614005638,14.0296654524503,0.000000000000000E+000,13.6894933421795,0.000000000000000E+000,0.376916718674550,0.376916718674550,0.376916718674550,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.314459033823479 
 02/13  05:00:00,0.902406710713535,14.3486928001126,0.000000000000000E+000,13.9394150930820,0.000000000000000E+000,0.383797885414690,0.383797885414690,0.383797885414690,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.384535945487713 
 02/13  06:00:00,0.968252556499845,14.8089890737245,0.000000000000000E+000,14.0910533286800,0.000000000000000E+000,0.387972984138842,0.387972984138842,0.387972984138842,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.690325927681339 
 02/13  07:00:00,1.18585104979361,16.1957521323746,0.000000000000000E+000,14.9016856530045,0.000000000000000E+000,0.410292354775774,0.410292354775774,0.410292354775774,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26216605049976 
 02/13  08:00:00,1.45080545573866,15.5475306660963,0.000000000000000E+000,14.0918801086934,0.000000000000000E+000,0.387995748108400,0.387995748108400,0.387995748108400,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42175396168166 
 02/13  09:00:00,1.38660936714590,15.5603901271784,0.000000000000000E+000,14.1495856344650,0.000000000000000E+000,0.389584570782807,0.389584570782807,0.389584570782807,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38214687895729 
 02/13  10:00:00,1.22930232078861,15.2340169151593,0.000000000000000E+000,13.9511076576382,0.000000000000000E+000,0.384119820124419,0.384119820124419,0.384119820124419,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25851931082551 
 02/13  11:00:00,1.26548346608299,16.6045358446903,0.000000000000000E+000,15.4696840692814,0.000000000000000E+000,0.425931216925315,0.425931216925315,0.425931216925315,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10988821754928 
 02/13  12:00:00,1.21988911836483,14.2196732237721,0.000000000000000E+000,13.2197343550977,0.000000000000000E+000,0.363982710705594,0.363982710705594,0.363982710705594,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.974967662665881 
 02/13  13:00:00,1.16586275949431,12.7126873101449,0.000000000000000E+000,11.8163038788865,0.000000000000000E+000,0.325341659736122,0.325341659736122,0.325341659736122,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.871832873436794 
 02/13  14:00:00,1.12995985131923,12.1349615294447,0.000000000000000E+000,11.2994720542953,0.000000000000000E+000,0.311111581926647,0.311111581926647,0.311111581926647,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.810089972804993 
 02/13  15:00:00,1.11244730718505,11.3386521075092,0.000000000000000E+000,10.5631391589063,0.000000000000000E+000,0.290837918625535,0.290837918625535,0.290837918625535,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.748683242422912 
 02/13  16:00:00,1.15622383136731,10.9957971572954,0.000000000000000E+000,10.2108467679204,0.000000000000000E+000,0.281138151898942,0.281138151898942,0.281138151898942,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.756629294168434 
 02/13  17:00:00,1.34829593831037,10.5968374829046,0.000000000000000E+000,9.73264975985405,0.000000000000000E+000,0.267971817495241,0.267971817495241,0.267971817495241,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.830688831069716 
 02/13  18:00:00,1.74068630613117,10.3154441979814,0.000000000000000E+000,9.28698779528649,0.000000000000000E+000,0.255701279709501,0.255701279709501,0.255701279709501,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.987760602642458 
 02/13  19:00:00,2.11435449965015,11.5587409542258,0.000000000000000E+000,10.3829224048474,0.000000000000000E+000,0.285875959414029,0.285875959414029,0.285875959414029,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13163519344849 
 02/13  20:00:00,2.18742549902157,10.0038379053995,0.000000000000000E+000,8.80372667263912,0.000000000000000E+000,0.242395513596887,0.242395513596887,0.242395513596887,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15450532114358 
 02/13  21:00:00,2.09766368430568,9.61968091389474,0.000000000000000E+000,8.50420367334094,0.000000000000000E+000,0.234148661559260,0.234148661559260,0.234148661559260,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06830345842194 
 02/13  22:00:00,1.91238075647873,9.49576045771393,0.000000000000000E+000,8.48463813528502,0.000000000000000E+000,0.233609958028106,0.233609958028106,0.233609958028106,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.965049873732012 
 02/13  23:00:00,1.58713575709961,9.48490769437411,0.000000000000000E+000,8.64788264729853,0.000000000000000E+000,0.238104615666031,0.238104615666031,0.238104615666031,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.797155247099346 
 02/13  24:00:00,1.28186416789957,9.52025190912941,0.000000000000000E+000,8.87118997984336,0.000000000000000E+000,0.244253000046294,0.244253000046294,0.244253000046294,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.614415814977134 
 02/14  01:00:00,0.964442340767814,9.55025708373416,0.000000000000000E+000,9.10000890280052,0.000000000000000E+000,0.250553136614966,0.250553136614966,0.250553136614966,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.421590567177473 
 02/14  02:00:00,0.841440826278509,9.58085354885215,0.000000000000000E+000,9.22052742273654,0.000000000000000E+000,0.253871407345544,0.253871407345544,0.253871407345544,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.333940012569074 
 02/14  03:00:00,0.789161325888817,9.58112502728106,0.000000000000000E+000,9.24556577229890,0.000000000000000E+000,0.254560795354448,0.254560795354448,0.254560795354448,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.309479067389795 
 02/14  04:00:00,0.777248731895344,9.60642032663286,0.000000000000000E+000,9.26441718120148,0.000000000000000E+000,0.255079836564254,0.255079836564254,0.255079836564254,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.316290068984014 
 02/14  05:00:00,0.773694869399656,9.67605533687480,0.000000000000000E+000,9.26464263692201,0.000000000000000E+000,0.255086044100813,0.255086044100813,0.255086044100813,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.386670938409887 
 02/14  06:00:00,0.840796811813014,10.1822106691141,0.000000000000000E+000,9.46190189584190,0.000000000000000E+000,0.260517239452007,0.260517239452007,0.260517239452007,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.692698955909074 
 02/14  07:00:00,1.02358849340625,10.3049379439480,0.000000000000000E+000,9.00836207436075,0.000000000000000E+000,0.248029798388414,0.248029798388414,0.248029798388414,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26467544071698 
 02/14  08:00:00,1.32290935779216,10.9054285822960,0.000000000000000E+000,9.44673518785741,0.000000000000000E+000,0.260099650161906,0.260099650161906,0.260099650161906,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42479679871735 
 02/14  09:00:00,1.24242155667093,10.3271643510581,0.000000000000000E+000,8.91273098269561,0.000000000000000E+000,0.245396760307843,0.245396760307843,0.245396760307843,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38577575460630 
 02/14  10:00:00,1.09136961475041,10.2271821695345,0.000000000000000E+000,8.94143637635657,0.000000000000000E+000,0.246187114086212,0.246187114086212,0.246187114086212,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26135584648234 
 02/14  11:00:00,1.12303271879231,11.4339911028910,0.000000000000000E+000,10.2959189906674,0.000000000000000E+000,0.283480469634641,0.283480469634641,0.283480469634641,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11310855436389 
 02/14  12:00:00,1.11157419460757,10.2890898794129,0.000000000000000E+000,9.28577134903116,0.000000000000000E+000,0.255667786948334,0.255667786948334,0.255667786948334,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.978347324373228 
 02/14  13:00:00,1.06902479737702,9.19829674928196,0.000000000000000E+000,8.29918040838429,0.000000000000000E+000,0.228503697618826,0.228503697618826,0.228503697618826,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.874565783076122 
 02/14  14:00:00,1.03530349088025,8.69948702293894,0.000000000000000E+000,7.86158365130503,0.000000000000000E+000,0.216455221487666,0.216455221487666,0.216455221487666,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.812503869289550 
 02/14  15:00:00,1.02980558459475,8.33965143441939,0.000000000000000E+000,7.56161851751770,0.000000000000000E+000,0.208196196035238,0.208196196035238,0.208196196035238,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.751203210721641 
 02/14  16:00:00,1.07324171119280,7.98420942657368,0.000000000000000E+000,7.19696299634437,0.000000000000000E+000,0.198156031724429,0.198156031724429,0.198156031724429,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.758925335022707 
 02/14  17:00:00,1.27695264496490,8.00813269300417,0.000000000000000E+000,7.14148441516882,0.000000000000000E+000,0.196628524149771,0.196628524149771,0.196628524149771,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.833149385854528 
 02/14  18:00:00,1.71037683726691,9.21721570446602,0.000000000000000E+000,8.18615768702980,0.000000000000000E+000,0.225391810845242,0.225391810845242,0.225391810845242,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.990362217383732 
 02/14  19:00:00,2.01515083082590,7.95717577851436,0.000000000000000E+000,6.77987723172506,0.000000000000000E+000,0.186672290589774,0.186672290589774,0.186672290589774,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13311519085935 
 02/14  20:00:00,2.12160252602440,7.61481904348978,0.000000000000000E+000,6.41305757794935,0.000000000000000E+000,0.176572540599723,0.176572540599723,0.176572540599723,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15615555392365 
 02/14  21:00:00,2.03856979630247,7.47676261956128,0.000000000000000E+000,6.35793276970937,0.000000000000000E+000,0.175054773556047,0.175054773556047,0.175054773556047,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07165606772006 
 02/14  22:00:00,1.85876084606891,7.55114528382928,0.000000000000000E+000,6.53718032777619,0.000000000000000E+000,0.179990047618295,0.179990047618295,0.179990047618295,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.967892507356214 
