Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 02/14  23:00:00,1.53771264099994,7.69215069915700,0.000000000000000E+000,6.85285105205518,0.000000000000000E+000,0.188681499566356,0.188681499566356,0.188681499566356,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.799429847125580 
 02/14  24:00:00,1.23665903528595,7.88047742208795,0.000000000000000E+000,7.22935418088299,0.000000000000000E+000,0.199047867432670,0.199047867432670,0.199047867432670,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.616477126896035 
 02/15  01:00:00,0.925863937474844,8.15100911468466,0.000000000000000E+000,7.69885376994195,0.000000000000000E+000,0.211974733321994,0.211974733321994,0.211974733321994,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.423497730986544 
 02/15  02:00:00,0.808704633491453,8.39340934985658,0.000000000000000E+000,8.03155948631112,0.000000000000000E+000,0.221135214558487,0.221135214558487,0.221135214558487,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.335463749998935 
 02/15  03:00:00,0.764923676632766,8.70224476976183,0.000000000000000E+000,8.36526218882404,0.000000000000000E+000,0.230323146098397,0.230323146098397,0.230323146098397,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.310902393345435 
 02/15  04:00:00,0.763340587820304,9.10279378131456,0.000000000000000E+000,8.75927788574426,0.000000000000000E+000,0.241171692489216,0.241171692489216,0.241171692489216,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.317802819122930 
 02/15  05:00:00,0.772149390996188,9.62124673910773,0.000000000000000E+000,9.20851136105514,0.000000000000000E+000,0.253540565697344,0.253540565697344,0.253540565697344,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.387993616509709 
 02/15  06:00:00,0.845751413789831,10.3632216300942,0.000000000000000E+000,9.64185143751603,0.000000000000000E+000,0.265471841428826,0.265471841428826,0.265471841428826,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.693760375214951 
 02/15  07:00:00,1.06538338335988,11.8236791658337,0.000000000000000E+000,10.5263389626489,0.000000000000000E+000,0.289824688342048,0.289824688342048,0.289824688342048,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26543977431450 
 02/15  08:00:00,1.34247369753385,11.6163391162472,0.000000000000000E+000,10.1573056809355,0.000000000000000E+000,0.279663989903593,0.279663989903593,0.279663989903593,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42513683959048 
 02/15  09:00:00,1.28834183485584,11.9954188190839,0.000000000000000E+000,10.5805406375551,0.000000000000000E+000,0.291317038492755,0.291317038492755,0.291317038492755,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38622056777264 
 02/15  10:00:00,1.14269051353987,12.0916194502367,0.000000000000000E+000,10.8053948252246,0.000000000000000E+000,0.297508012875675,0.297508012875675,0.297508012875675,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26183467831650 
 02/15  11:00:00,1.12889997627665,11.6468661627550,0.000000000000000E+000,10.5090158852575,0.000000000000000E+000,0.289347727118974,0.289347727118974,0.289347727118974,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11288671963789 
 02/15  12:00:00,1.12181272367376,10.6617872570722,0.000000000000000E+000,9.65763141397639,0.000000000000000E+000,0.265906316014519,0.265906316014519,0.265906316014519,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.979184637087291 
 02/15  13:00:00,1.08385115417404,9.73759333569941,0.000000000000000E+000,8.83766889299004,0.000000000000000E+000,0.243330054415851,0.243330054415851,0.243330054415851,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.875373884887814 
 02/15  14:00:00,1.04146707630623,8.92414118156137,0.000000000000000E+000,8.08544308091493,0.000000000000000E+000,0.222618806913646,0.222618806913646,0.222618806913646,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.813298598302080 
 02/15  15:00:00,1.02879051939847,8.30385489636988,0.000000000000000E+000,7.52475167782108,0.000000000000000E+000,0.207181130838958,0.207181130838958,0.207181130838958,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.752273512368748 
 02/15  16:00:00,1.07857319997277,8.17901452795733,0.000000000000000E+000,7.39060094483878,0.000000000000000E+000,0.203487520504405,0.203487520504405,0.203487520504405,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.760092487911951 
 02/15  17:00:00,1.28777612755794,8.40251280080375,0.000000000000000E+000,7.53458980305835,0.000000000000000E+000,0.207452006742810,0.207452006742810,0.207452006742810,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.834424105764592 
 02/15  18:00:00,1.74973113682029,10.6477833040987,0.000000000000000E+000,9.61549312117204,0.000000000000000E+000,0.264746110398624,0.264746110398624,0.264746110398624,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.991594382874158 
 02/15  19:00:00,2.07299103444379,10.0586153679649,0.000000000000000E+000,8.88061472387401,0.000000000000000E+000,0.244512494207662,0.244512494207662,0.244512494207662,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13381728816096 
 02/15  20:00:00,2.20307005880571,10.5742050283112,0.000000000000000E+000,9.37193202516240,0.000000000000000E+000,0.258040073381032,0.258040073381032,0.258040073381032,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15666709153199 
 02/15  21:00:00,2.14742357211721,11.4302925961561,0.000000000000000E+000,10.3114667082599,0.000000000000000E+000,0.283908549370786,0.283908549370786,0.283908549370786,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07165210576426 
 02/15  22:00:00,1.99078148797227,12.3449594211626,0.000000000000000E+000,11.3321273514098,0.000000000000000E+000,0.312010689521655,0.312010689521655,0.312010689521655,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.966759621055914 
 02/15  23:00:00,1.69302796122158,13.3310945397991,0.000000000000000E+000,12.4938532596237,0.000000000000000E+000,0.343996819787997,0.343996819787997,0.343996819787997,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.797371480199204 
 02/15  24:00:00,1.41405832025556,14.3209384938555,0.000000000000000E+000,13.6724388470099,0.000000000000000E+000,0.376447152402278,0.376447152402278,0.376447152402278,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.613853532536639 
 02/16  01:00:00,1.11392010266569,14.9782063693770,0.000000000000000E+000,14.5289928796873,0.000000000000000E+000,0.400030898512841,0.400030898512841,0.400030898512841,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.420555875933598 
 02/16  02:00:00,1.00445427076668,15.4999621192447,0.000000000000000E+000,15.1411230143939,0.000000000000000E+000,0.416884851833712,0.416884851833712,0.416884851833712,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.332452991304258 
 02/16  03:00:00,0.964720217318359,15.9553428361611,0.000000000000000E+000,15.6218079401616,0.000000000000000E+000,0.430119686783991,0.430119686783991,0.430119686783991,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.307454708407139 
 02/16  04:00:00,0.961720050399805,16.3042454172316,0.000000000000000E+000,15.9643558184961,0.000000000000000E+000,0.439551155068718,0.439551155068718,0.439551155068718,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.314176522288147 
 02/16  05:00:00,0.965112182923134,16.6256685789607,0.000000000000000E+000,16.2168575672450,0.000000000000000E+000,0.446503357624292,0.446503357624292,0.446503357624292,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.384069250172846 
 02/16  06:00:00,1.03045061743518,17.0676560805057,0.000000000000000E+000,16.3500667894384,0.000000000000000E+000,0.450171045074173,0.450171045074173,0.450171045074173,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.689979473704137 
 02/16  07:00:00,1.25597218367570,18.7420707816329,0.000000000000000E+000,17.4484625611783,0.000000000000000E+000,0.480413488657864,0.480413488657864,0.480413488657864,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26170779158424 
 02/16  08:00:00,1.52581347587420,18.2715948856931,0.000000000000000E+000,16.8161471453652,0.000000000000000E+000,0.463003768243940,0.463003768243940,0.463003768243940,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42155114460668 
 02/16  09:00:00,1.46807890506553,18.5195288241198,0.000000000000000E+000,17.1085329076535,0.000000000000000E+000,0.471054108702438,0.471054108702438,0.471054108702438,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38233830271008 
 02/16  10:00:00,1.30680264766226,18.0483180668796,0.000000000000000E+000,16.7658944691238,0.000000000000000E+000,0.461620146998064,0.461620146998064,0.461620146998064,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25803365106024 
 02/16  11:00:00,1.32980157244532,18.9397404829786,0.000000000000000E+000,17.8056968944091,0.000000000000000E+000,0.490249323287650,0.490249323287650,0.490249323287650,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10908003070989 
 02/16  12:00:00,1.25521782855764,15.5019455707161,0.000000000000000E+000,14.5028616853815,0.000000000000000E+000,0.399311420898398,0.399311420898398,0.399311420898398,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.974112679326089 
 02/16  13:00:00,1.19031579126348,13.6007238010541,0.000000000000000E+000,12.7044300855916,0.000000000000000E+000,0.349794691505293,0.349794691505293,0.349794691505293,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.871743157641004 
 02/16  14:00:00,1.13063567716700,12.1595584897060,0.000000000000000E+000,11.3240178305508,0.000000000000000E+000,0.311787407774418,0.311787407774418,0.311787407774418,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.810141156810826 
 02/16  15:00:00,1.10313270731050,11.0009321181335,0.000000000000000E+000,10.2248359034387,0.000000000000000E+000,0.281523318750980,0.281523318750980,0.281523318750980,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.749266508514805 
 02/16  16:00:00,1.14223637458714,10.4887729884610,0.000000000000000E+000,9.70282686065956,0.000000000000000E+000,0.267150695118775,0.267150695118775,0.267150695118775,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.757625032594855 
 02/16  17:00:00,1.34561992793088,10.5006529757128,0.000000000000000E+000,9.63545792818759,0.000000000000000E+000,0.265295807115747,0.265295807115747,0.265295807115747,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.831696155544375 
 02/16  18:00:00,1.75463689702450,10.8234384456886,0.000000000000000E+000,9.79366874545842,0.000000000000000E+000,0.269651870602831,0.269651870602831,0.269651870602831,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.989073900177684 
 02/16  19:00:00,2.10280384229690,11.1403504280077,0.000000000000000E+000,9.96340626480661,0.000000000000000E+000,0.274325302060776,0.274325302060776,0.274325302060776,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13276080727120 
 02/16  20:00:00,2.22619965710488,11.4127668119138,0.000000000000000E+000,10.2119915561835,0.000000000000000E+000,0.281169671680199,0.281169671680199,0.281169671680199,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15516934411353 
 02/16  21:00:00,2.15605321811341,11.7418732332039,0.000000000000000E+000,10.6248926603530,0.000000000000000E+000,0.292538195366986,0.292538195366986,0.292538195366986,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06980679071907 
 02/16  22:00:00,1.98342108224325,12.0762340501316,0.000000000000000E+000,11.0647997953980,0.000000000000000E+000,0.304650283792626,0.304650283792626,0.304650283792626,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.965361806036713 
 02/16  23:00:00,1.66907100438679,12.4600117886310,0.000000000000000E+000,11.6237443341242,0.000000000000000E+000,0.320039862953208,0.320039862953208,0.320039862953208,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.796397654530606 
 02/16  24:00:00,1.37348401527915,12.8467304069739,0.000000000000000E+000,12.1987932104053,0.000000000000000E+000,0.335872847425874,0.335872847425874,0.335872847425874,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.613291082259704 
 02/17  01:00:00,1.06789185999653,13.3061910346589,0.000000000000000E+000,12.8572619896714,0.000000000000000E+000,0.354002655843684,0.354002655843684,0.354002655843684,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.420271431231368 
 02/17  02:00:00,0.956779015743206,13.7686148118391,0.000000000000000E+000,13.4095731682486,0.000000000000000E+000,0.369209596810241,0.369209596810241,0.369209596810241,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.332655530043933 
 02/17  03:00:00,0.918154368886755,14.2642740411734,0.000000000000000E+000,13.9305513826944,0.000000000000000E+000,0.383553838352386,0.383553838352386,0.383553838352386,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.307642470886624 
 02/17  04:00:00,0.910776618980679,14.4543060482724,0.000000000000000E+000,14.1141068624606,0.000000000000000E+000,0.388607723649591,0.388607723649591,0.388607723649591,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.314486109364506 
 02/17  05:00:00,0.905836701990046,14.4731861151042,0.000000000000000E+000,14.0639912671203,0.000000000000000E+000,0.387227876691201,0.387227876691201,0.387227876691201,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.384453086441020 
 02/17  06:00:00,0.962627130342002,14.6045690527609,0.000000000000000E+000,13.8867396696693,0.000000000000000E+000,0.382347557980999,0.382347557980999,0.382347557980999,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.690219565728425 
 02/17  07:00:00,1.14984795573342,14.8881074827320,0.000000000000000E+000,13.5940649187269,0.000000000000000E+000,0.374289260715588,0.374289260715588,0.374289260715588,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26214213513484 
 02/17  08:00:00,1.45908759345691,15.8491156547075,0.000000000000000E+000,14.3926846725019,0.000000000000000E+000,0.396277885826652,0.396277885826652,0.396277885826652,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42253438648436 
 02/17  09:00:00,1.39160566196119,15.7428374038207,0.000000000000000E+000,14.3310494465507,0.000000000000000E+000,0.394580865598101,0.394580865598101,0.394580865598101,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38313034351371 
 02/17  10:00:00,1.24257315383758,15.7158426273797,0.000000000000000E+000,14.4331000227098,0.000000000000000E+000,0.397390653173379,0.397390653173379,0.397390653173379,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25835265797428 
 02/17  11:00:00,1.27635495968625,16.9994103632873,0.000000000000000E+000,15.8645332015372,0.000000000000000E+000,0.436802710528575,0.436802710528575,0.436802710528575,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10991360389044 
 02/17  12:00:00,1.23667704922116,14.8299301813640,0.000000000000000E+000,13.8294665752413,0.000000000000000E+000,0.380770641561920,0.380770641561920,0.380770641561920,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.975492400114149 
 02/17  13:00:00,1.20219235462284,14.0322530444274,0.000000000000000E+000,13.1357830263886,0.000000000000000E+000,0.361671254864645,0.361671254864645,0.361671254864645,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.871919460217232 
 02/17  14:00:00,1.16751024589101,13.4986501158507,0.000000000000000E+000,12.6632902428179,0.000000000000000E+000,0.348661976498427,0.348661976498427,0.348661976498427,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.809960370688486 
 02/17  15:00:00,1.17130829465373,13.4760707776802,0.000000000000000E+000,12.7009511904345,0.000000000000000E+000,0.349698906094215,0.349698906094215,0.349698906094215,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.748289881065562 
 02/17  16:00:00,1.22875766161106,13.6296594473790,0.000000000000000E+000,12.8452520277783,0.000000000000000E+000,0.353671982142693,0.353671982142693,0.353671982142693,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.756086324394051 
 02/17  17:00:00,1.43169553404689,13.6250343382417,0.000000000000000E+000,12.7616961088469,0.000000000000000E+000,0.351371413231758,0.351371413231758,0.351371413231758,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.829839337413975 
 02/17  18:00:00,1.88179432502588,15.4393945365744,0.000000000000000E+000,14.4119854127447,0.000000000000000E+000,0.396809298604210,0.396809298604210,0.396809298604210,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.986713323777189 
 02/17  19:00:00,2.18106054374514,13.9794696658168,0.000000000000000E+000,12.8056643562596,0.000000000000000E+000,0.352582003509019,0.352582003509019,0.352582003509019,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12962195362729 
 02/17  20:00:00,2.29208207692507,13.8029732281137,0.000000000000000E+000,12.6048197402629,0.000000000000000E+000,0.347052091500393,0.347052091500393,0.347052091500393,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15254757623401 
 02/17  21:00:00,2.21703027761804,13.9547267526450,0.000000000000000E+000,12.8395597439724,0.000000000000000E+000,0.353515254871619,0.353515254871619,0.353515254871619,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06799322654074 
 02/17  22:00:00,2.03862715722761,14.0795843851323,0.000000000000000E+000,13.0698665873512,0.000000000000000E+000,0.359856358776990,0.359856358776990,0.359856358776990,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.963645349084263 
 02/17  23:00:00,1.71833593670074,14.2477323361041,0.000000000000000E+000,13.4130307454205,0.000000000000000E+000,0.369304795267158,0.369304795267158,0.369304795267158,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.794831790707413 
 02/17  24:00:00,1.41688228369153,14.4213841661158,0.000000000000000E+000,13.7750042858454,0.000000000000000E+000,0.379271115838250,0.379271115838250,0.379271115838250,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.611733765961477 
 02/18  01:00:00,1.11156677077022,14.6695802402922,0.000000000000000E+000,14.2047663915378,0.000000000000000E+000,0.391103878281630,0.391103878281630,0.391103878281630,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.436156234998289 
 02/18  02:00:00,0.991759492046073,14.9036332382762,0.000000000000000E+000,14.5366980034677,0.000000000000000E+000,0.400243045880147,0.400243045880147,0.400243045880147,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.340549121262060 
 02/18  03:00:00,0.944213216242566,15.1217133106438,0.000000000000000E+000,14.7821608810722,0.000000000000000E+000,0.407001445191979,0.407001445191979,0.407001445191979,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.313472241979290 
 02/18  04:00:00,0.935694339884654,15.3158817354103,0.000000000000000E+000,14.9695193505987,0.000000000000000E+000,0.412160039289265,0.412160039289265,0.412160039289265,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.320649308364289 
 02/18  05:00:00,0.935599617165559,15.4709901548423,0.000000000000000E+000,15.0479551363162,0.000000000000000E+000,0.414319634114314,0.414319634114314,0.414319634114314,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.398293256983242 
 02/18  06:00:00,0.997995872497487,15.7814076220291,0.000000000000000E+000,15.0225302783317,0.000000000000000E+000,0.413619604258955,0.413619604258955,0.413619604258955,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.731267526334167 
 02/18  07:00:00,1.19457249182292,16.2213995107900,0.000000000000000E+000,14.8325301307389,0.000000000000000E+000,0.408388276087171,0.408388276087171,0.408388276087171,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.35696895118083 
 02/18  08:00:00,1.51428012138258,17.2012099811132,0.000000000000000E+000,15.6286850026404,0.000000000000000E+000,0.430309034903664,0.430309034903664,0.430309034903664,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.53862838275159 
 02/18  09:00:00,1.44385733764836,16.5846627218214,0.000000000000000E+000,15.0507001894228,0.000000000000000E+000,0.414395214443234,0.414395214443234,0.414395214443234,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.50530491864235 
 02/18  10:00:00,1.30424652889565,16.4334111832617,0.000000000000000E+000,15.0375422714551,0.000000000000000E+000,0.414032933740724,0.414032933740724,0.414032933740724,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37147896511097 
 02/18  11:00:00,1.34719450408844,17.8205243705422,0.000000000000000E+000,16.5881400846103,0.000000000000000E+000,0.456725984908487,0.456725984908487,0.456725984908487,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.20742072807226 
 02/18  12:00:00,1.29756946213302,15.2158127720067,0.000000000000000E+000,14.1346830239580,0.000000000000000E+000,0.389174252963762,0.389174252963762,0.389174252963762,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.05615854204027 
 02/18  13:00:00,1.24785342924161,14.0245165331474,0.000000000000000E+000,13.0577149811861,0.000000000000000E+000,0.359521785143920,0.359521785143920,0.359521785143920,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.942250994139748 
 02/18  14:00:00,1.19826064666592,13.0932464004373,0.000000000000000E+000,12.1970303427318,0.000000000000000E+000,0.335824309888189,0.335824309888189,0.335824309888189,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.870816555361212 
 02/18  15:00:00,1.17954621921503,12.4100050653007,0.000000000000000E+000,11.5791206801285,0.000000000000000E+000,0.318811227179853,0.318811227179853,0.318811227179853,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.804054678992156 
 02/18  16:00:00,1.22862929436630,12.3342282194980,0.000000000000000E+000,11.4946187834966,0.000000000000000E+000,0.316484612395493,0.316484612395493,0.316484612395493,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.811288340794876 
 02/18  17:00:00,1.44090714020511,12.7232864944917,0.000000000000000E+000,11.7917304095885,0.000000000000000E+000,0.324665071407924,0.324665071407924,0.324665071407924,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.898057192922407 
 02/18  18:00:00,1.91173020700955,15.3241015432804,0.000000000000000E+000,14.2152752651375,0.000000000000000E+000,0.391393222091160,0.391393222091160,0.391393222091160,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.06813047809043 
 02/18  19:00:00,2.21880647745911,14.2080676281686,0.000000000000000E+000,12.9304439004985,0.000000000000000E+000,0.356017594235181,0.356017594235181,0.356017594235181,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23344037174009 
 02/18  20:00:00,2.33789041375211,14.3391015431233,0.000000000000000E+000,13.0248043272958,0.000000000000000E+000,0.358615646738085,0.358615646738085,0.358615646738085,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.26869130421069 
 02/18  21:00:00,2.27095455277023,14.7573474870325,0.000000000000000E+000,13.5321351883177,0.000000000000000E+000,0.372584131811928,0.372584131811928,0.372584131811928,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.17803851658295 
 02/18  22:00:00,2.10285806809911,15.2117303086180,0.000000000000000E+000,14.1094819164760,0.000000000000000E+000,0.388480383694708,0.388480383694708,0.388480383694708,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.05617594344517 
 02/18  23:00:00,1.78520831153572,15.7211678202871,0.000000000000000E+000,14.8142126452694,0.000000000000000E+000,0.407883935543298,0.407883935543298,0.407883935543298,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.867085375041534 
 02/18  24:00:00,1.48051179106113,16.2129148143931,0.000000000000000E+000,15.5217864076109,0.000000000000000E+000,0.427365765444208,0.427365765444208,0.427365765444208,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.656482292473267 
 02/19  01:00:00,1.16109218609018,16.4674052589248,0.000000000000000E+000,16.0035134613821,0.000000000000000E+000,0.440629293601583,0.440629293601583,0.440629293601583,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.435234183786518 
 02/19  02:00:00,1.04049660219440,16.6722731253294,0.000000000000000E+000,16.3068140843856,0.000000000000000E+000,0.448980156028479,0.448980156028479,0.448980156028479,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.339072927397292 
 02/19  03:00:00,0.991569881959907,16.8404698179034,0.000000000000000E+000,16.5021396666381,0.000000000000000E+000,0.454358110909320,0.454358110909320,0.454358110909320,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.312249963672902 
 02/19  04:00:00,0.980394927920093,16.9382210810175,0.000000000000000E+000,16.5930302536293,0.000000000000000E+000,0.456860627324707,0.456860627324707,0.456860627324707,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.319477750940849 
 02/19  05:00:00,0.980415890734510,17.0975255024596,0.000000000000000E+000,16.6756677005158,0.000000000000000E+000,0.459135907683266,0.459135907683266,0.459135907683266,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.397116040400850 
 02/19  06:00:00,1.04262566310654,17.4011514847096,0.000000000000000E+000,16.6434698417291,0.000000000000000E+000,0.458249394868006,0.458249394868006,0.458249394868006,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.730071825617365 
 02/19  07:00:00,1.23691770128453,17.7580400414215,0.000000000000000E+000,16.3704944456049,0.000000000000000E+000,0.450733485548780,0.450733485548780,0.450733485548780,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.35564516694626 
 02/19  08:00:00,1.55470715336804,18.6680578762971,0.000000000000000E+000,17.0969817318362,0.000000000000000E+000,0.470736066889124,0.470736066889124,0.470736066889124,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.53717954873965 
 02/19  09:00:00,1.48166614273658,17.9561680427502,0.000000000000000E+000,16.4239037643429,0.000000000000000E+000,0.452204019531460,0.452204019531460,0.452204019531460,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.50360666465109 
 02/19  10:00:00,1.34275437640810,17.8303464235313,0.000000000000000E+000,16.4361348411801,0.000000000000000E+000,0.452540781253174,0.452540781253174,0.452540781253174,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.36982163565565 
 02/19  11:00:00,1.33880450789276,17.5145112693141,0.000000000000000E+000,16.2834181357789,0.000000000000000E+000,0.448335988712810,0.448335988712810,0.448335988712810,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.20612957567544 
 02/19  12:00:00,1.34717624248672,17.0174855591242,0.000000000000000E+000,15.9363852455178,0.000000000000000E+000,0.438781033317465,0.438781033317465,0.438781033317465,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.05612910759792 
 02/19  13:00:00,1.31994735656658,16.6419527635410,0.000000000000000E+000,15.6761431092814,0.000000000000000E+000,0.431615712468897,0.431615712468897,0.431615712468897,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.941259096438077 
 02/19  14:00:00,1.28517878609461,16.2485129202872,0.000000000000000E+000,15.3538690608655,0.000000000000000E+000,0.422742449316883,0.422742449316883,0.422742449316883,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.869244357077274 
 02/19  15:00:00,1.27818428763915,15.9901998543216,0.000000000000000E+000,15.1616234296106,0.000000000000000E+000,0.417449295603967,0.417449295603967,0.417449295603967,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.801746718530912 
 02/19  16:00:00,1.32457624514232,15.8166060582061,0.000000000000000E+000,14.9793810102014,0.000000000000000E+000,0.412431563171506,0.412431563171506,0.412431563171506,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.808903952798006 
 02/19  17:00:00,1.51609493132147,15.4511652208001,0.000000000000000E+000,14.5225266701528,0.000000000000000E+000,0.399852862524287,0.399852862524287,0.399852862524287,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.895139658666565 
 02/19  18:00:00,1.91617077535359,15.4826625563319,0.000000000000000E+000,14.3765552714875,0.000000000000000E+000,0.395833790435204,0.395833790435204,0.395833790435204,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.06541148479188 
 02/19  19:00:00,2.25276041737571,15.4405096283711,0.000000000000000E+000,14.1636400188974,0.000000000000000E+000,0.389971534151783,0.389971534151783,0.389971534151783,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23268625354378 
 02/19  20:00:00,2.36601109210113,15.3591214111083,0.000000000000000E+000,14.0461382718079,0.000000000000000E+000,0.386736325087101,0.386736325087101,0.386736325087101,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.26737722768359 
 02/19  21:00:00,2.28640895681883,15.3173226530269,0.000000000000000E+000,14.0934341460150,0.000000000000000E+000,0.388038535860533,0.388038535860533,0.388038535860533,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.17671472488004 
 02/19  22:00:00,2.10866765543404,15.4216203783459,0.000000000000000E+000,14.3204842498879,0.000000000000000E+000,0.394289971029636,0.394289971029636,0.394289971029636,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.05506367976114 
 02/19  23:00:00,1.78063017678330,15.5541490067165,0.000000000000000E+000,14.6479362714505,0.000000000000000E+000,0.403305800790877,0.403305800790877,0.403305800790877,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.866342935289719 
 02/19  24:00:00,1.46702671553868,15.7225549818740,0.000000000000000E+000,15.0320128251796,0.000000000000000E+000,0.413880689921751,0.413880689921751,0.413880689921751,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.655896042385431 
 02/20  01:00:00,1.14121557044971,15.9667094610944,0.000000000000000E+000,15.5203554433194,0.000000000000000E+000,0.427326366296861,0.427326366296861,0.427326366296861,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.417696404018806 
 02/20  02:00:00,1.02380645824561,16.2003440893290,0.000000000000000E+000,15.8439882058905,0.000000000000000E+000,0.436237039312644,0.436237039312644,0.436237039312644,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.329969769891952 
 02/20  03:00:00,0.977670110981585,16.4235580324960,0.000000000000000E+000,16.0921438905225,0.000000000000000E+000,0.443069580447220,0.443069580447220,0.443069580447220,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.305333954381096 
 02/20  04:00:00,0.978270556116722,16.9034676142810,0.000000000000000E+000,16.5654648343502,0.000000000000000E+000,0.456101660785634,0.456101660785634,0.456101660785634,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.312289703483405 
 02/20  05:00:00,0.988785247314665,17.4838746946963,0.000000000000000E+000,17.0766556110050,0.000000000000000E+000,0.470176422015820,0.470176422015820,0.470176422015820,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.382477322148363 
 02/20  06:00:00,1.06411909336229,18.2885807906826,0.000000000000000E+000,17.5728949480470,0.000000000000000E+000,0.483839521001288,0.483839521001288,0.483839521001288,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.688076025272399 
 02/20  07:00:00,1.29813664360468,20.2712880327519,0.000000000000000E+000,18.9798621114667,0.000000000000000E+000,0.522577948586847,0.522577948586847,0.522577948586847,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25952549241483 
 02/20  08:00:00,1.57434502271647,20.0314744154552,0.000000000000000E+000,18.5787972334782,0.000000000000000E+000,0.511535315086214,0.511535315086214,0.511535315086214,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41878058625578 
 02/20  09:00:00,1.52447064896629,20.5652213830687,0.000000000000000E+000,19.1566628112514,0.000000000000000E+000,0.527445852603197,0.527445852603197,0.527445852603197,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37990095806106 
 02/20  10:00:00,1.36551613697239,20.1787382068318,0.000000000000000E+000,18.8983494152286,0.000000000000000E+000,0.520333636308193,0.520333636308193,0.520333636308193,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25599884490764 
 02/20  11:00:00,1.38724542433852,21.0232700520004,0.000000000000000E+000,19.8920390200818,0.000000000000000E+000,0.547693175180848,0.547693175180848,0.547693175180848,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10626747405894 
 02/20  12:00:00,1.30822784241524,17.4243740191833,0.000000000000000E+000,16.4281682473310,0.000000000000000E+000,0.452321434756006,0.452321434756006,0.452321434756006,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.971234565843789 
 02/20  13:00:00,1.25128380871093,15.8124827798085,0.000000000000000E+000,14.9187687646179,0.000000000000000E+000,0.410762708952740,0.410762708952740,0.410762708952740,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.869163457369135 
 02/20  14:00:00,1.20164086992566,14.7357791848837,0.000000000000000E+000,13.9029034712515,0.000000000000000E+000,0.382792600533077,0.382792600533077,0.382792600533077,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.807476211287874 
 02/20  15:00:00,1.18394160700967,13.9330970278459,0.000000000000000E+000,13.1597890100846,0.000000000000000E+000,0.362332218450154,0.362332218450154,0.362332218450154,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.746478311581185 
 02/20  16:00:00,1.23080540974888,13.7021881767560,0.000000000000000E+000,12.9196255779825,0.000000000000000E+000,0.355719730280512,0.355719730280512,0.355719730280512,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.754241503566948 
 02/20  17:00:00,1.43801159377976,13.8532028594618,0.000000000000000E+000,12.9910933559788,0.000000000000000E+000,0.357687472964627,0.357687472964627,0.357687472964627,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.828610611502228 
 02/20  18:00:00,1.91201844851257,16.5359541993077,0.000000000000000E+000,15.5097158044858,0.000000000000000E+000,0.427033422090909,0.427033422090909,0.427033422090909,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.985542594769417 
 02/20  19:00:00,2.21572990607152,15.2366392718510,0.000000000000000E+000,14.0648443852418,0.000000000000000E+000,0.387251365835392,0.387251365835392,0.387251365835392,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12761153067926 
 02/20  20:00:00,2.33135633082040,15.2276640542762,0.000000000000000E+000,14.0312479419883,0.000000000000000E+000,0.386326345395724,0.386326345395724,0.386326345395724,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15081020067108 
 02/20  21:00:00,2.26030837151554,15.5244871936954,0.000000000000000E+000,14.4114061198919,0.000000000000000E+000,0.396793348769119,0.396793348769119,0.396793348769119,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06590729167169 
 02/20  22:00:00,2.08977257936772,15.9351259757148,0.000000000000000E+000,14.9274517810571,0.000000000000000E+000,0.411001780917103,0.411001780917103,0.411001780917103,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.961601745960887 
 02/20  23:00:00,1.77668611368052,16.3649156142924,0.000000000000000E+000,15.5322903051677,0.000000000000000E+000,0.427654972246932,0.427654972246932,0.427654972246932,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.792755509148442 
 02/20  24:00:00,1.48259962188928,16.8060673045989,0.000000000000000E+000,16.1618367587788,0.000000000000000E+000,0.444988454036003,0.444988454036003,0.444988454036003,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.609584431511274 
 02/21  01:00:00,1.17470206082616,17.1821338850067,0.000000000000000E+000,16.7365739455747,0.000000000000000E+000,0.460812856673310,0.460812856673310,0.460812856673310,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.416902325675858 
 02/21  02:00:00,1.05799940610181,17.4413471617529,0.000000000000000E+000,17.0858650153699,0.000000000000000E+000,0.470429987168847,0.470429987168847,0.470429987168847,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.329096032836471 
 02/21  03:00:00,1.01324941468028,17.7149654655838,0.000000000000000E+000,17.3843726959080,0.000000000000000E+000,0.478648884145909,0.478648884145909,0.478648884145909,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.304512582083440 
 02/21  04:00:00,1.00887736620113,18.0139383449913,0.000000000000000E+000,17.6770942795744,0.000000000000000E+000,0.486708470870043,0.486708470870043,0.486708470870043,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.311130988969534 
 02/21  05:00:00,1.00960814397011,18.2389377637826,0.000000000000000E+000,17.8329364842230,0.000000000000000E+000,0.490999318671271,0.490999318671271,0.490999318671271,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.381259518016709 
 02/21  06:00:00,1.07193473040700,18.5711587592053,0.000000000000000E+000,17.8567563582405,0.000000000000000E+000,0.491655158045998,0.491655158045998,0.491655158045998,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.686792583601716 
 02/21  07:00:00,1.29354132748859,20.1030964080226,0.000000000000000E+000,18.8129617160753,0.000000000000000E+000,0.517982632470758,0.517982632470758,0.517982632470758,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25823426307701 
 02/21  08:00:00,1.55988855055898,19.5056551791141,0.000000000000000E+000,18.0537428393743,0.000000000000000E+000,0.497078842928728,0.497078842928728,0.497078842928728,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41801574401863 
 02/21  09:00:00,1.49973253503147,19.6658376664152,0.000000000000000E+000,18.2581825124745,0.000000000000000E+000,0.502707738668383,0.502707738668383,0.502707738668383,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37899754018451 
 02/21  10:00:00,1.34469183498640,19.4217037741362,0.000000000000000E+000,18.1420175008597,0.000000000000000E+000,0.499509334322203,0.499509334322203,0.499509334322203,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25529632658086 
 02/21  11:00:00,1.37832387782936,20.6991947696621,0.000000000000000E+000,19.5680113357473,0.000000000000000E+000,0.538771628671689,0.538771628671689,0.538771628671689,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10621987605513 
 02/21  12:00:00,1.30625685151677,17.3529809882394,0.000000000000000E+000,16.3565824952395,0.000000000000000E+000,0.450350443857534,0.450350443857534,0.450350443857534,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.971427286991344 
 02/21  13:00:00,1.25267517053957,15.8628574714012,0.000000000000000E+000,14.9693025763223,0.000000000000000E+000,0.412154070781382,0.412154070781382,0.412154070781382,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.869004337257408 
 02/21  14:00:00,1.20782124076114,14.9600415437898,0.000000000000000E+000,14.1273725415066,0.000000000000000E+000,0.388972971368556,0.388972971368556,0.388972971368556,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.807269499938889 
 02/21  15:00:00,1.19437526214359,14.3115699654151,0.000000000000000E+000,13.5387359907138,0.000000000000000E+000,0.372765873584071,0.372765873584071,0.372765873584071,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.746004268521235 
 02/21  16:00:00,1.23886435862164,13.9944387628724,0.000000000000000E+000,13.2123239950931,0.000000000000000E+000,0.363778679153269,0.363778679153269,0.363778679153269,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.753793672572661 
 02/21  17:00:00,1.44487880813494,14.1020311511171,0.000000000000000E+000,13.2405083607713,0.000000000000000E+000,0.364554687319811,0.364554687319811,0.364554687319811,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.828023898364958 
 02/21  18:00:00,1.91782103236611,16.7461257529703,0.000000000000000E+000,15.7204637737184,0.000000000000000E+000,0.432836005944447,0.432836005944447,0.432836005944447,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.984966179199407 
 02/21  19:00:00,2.22437530324980,15.5500074260167,0.000000000000000E+000,14.3788424151748,0.000000000000000E+000,0.395896763013676,0.395896763013676,0.395896763013676,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12698165491198 
 02/21  20:00:00,2.34592695948621,15.7563225872781,0.000000000000000E+000,14.5604484635610,0.000000000000000E+000,0.400896974061537,0.400896974061537,0.400896974061537,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15026821210036 
 02/21  21:00:00,2.28187756915486,16.3071751657176,0.000000000000000E+000,15.1947924035197,0.000000000000000E+000,0.418362546408442,0.418362546408442,0.418362546408442,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06520898006606 
 02/21  22:00:00,2.12399118775504,17.1772344260589,0.000000000000000E+000,16.1702605727289,0.000000000000000E+000,0.445220389304421,0.445220389304421,0.445220389304421,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.960901404633120 
 02/21  23:00:00,1.82640632818526,18.1698896765708,0.000000000000000E+000,17.3381124184132,0.000000000000000E+000,0.477375186751677,0.477375186751677,0.477375186751677,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.791907458181365 
 02/21  24:00:00,1.54840000996363,19.1950357883853,0.000000000000000E+000,18.5516855763750,0.000000000000000E+000,0.510788842110352,0.510788842110352,0.510788842110352,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.608704097701364 
 02/22  01:00:00,1.24840617286404,19.8577447413207,0.000000000000000E+000,19.4134834617720,0.000000000000000E+000,0.534516968711186,0.534516968711186,0.534516968711186,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.415603665792519 
 02/22  02:00:00,1.14065330216782,20.4419034650340,0.000000000000000E+000,20.0878277934598,0.000000000000000E+000,0.553083883234853,0.553083883234853,0.553083883234853,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.327689558027695 
 02/22  03:00:00,1.10225976654513,20.9460822276204,0.000000000000000E+000,20.6171998931836,0.000000000000000E+000,0.567659236010764,0.567659236010764,0.567659236010764,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.302802146844404 
 02/22  04:00:00,1.10653732162474,21.5592593329166,0.000000000000000E+000,21.2240722811615,0.000000000000000E+000,0.584368426293653,0.584368426293653,0.584368426293653,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.309473975307754 
 02/22  05:00:00,1.11921481012523,22.2180107805506,0.000000000000000E+000,21.8138151564809,0.000000000000000E+000,0.600605984826384,0.600605984826384,0.600605984826384,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.379453862526786 
 02/22  06:00:00,1.19480372263257,23.0318014047668,0.000000000000000E+000,22.3193184248611,0.000000000000000E+000,0.614524150271563,0.614524150271563,0.614524150271563,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.684873162542503 
 02/22  07:00:00,1.41706904043697,24.5872084283509,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25585969313654 
 02/22  08:00:00,1.69359761241601,24.3591569243155,0.000000000000000E+000,22.9100127297563,0.000000000000000E+000,0.630787904785753,0.630787904785753,0.630787904785753,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41524759883799 
 02/22  09:00:00,1.63495371626013,24.5741499115127,0.000000000000000E+000,23.1693720894741,0.000000000000000E+000,0.637928919897041,0.637928919897041,0.637928919897041,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37612020828237 
