Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 02/22  10:00:00,1.45553649885581,23.4436875326111,0.000000000000000E+000,22.1678598497809,0.000000000000000E+000,0.610353998191613,0.610353998191613,0.610353998191613,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25143773613466 
 02/22  11:00:00,1.46650981636512,23.8989753364651,0.000000000000000E+000,22.7708961074933,0.000000000000000E+000,0.626957567207452,0.626957567207452,0.626957567207452,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10311567111211 
 02/22  12:00:00,1.36398718210335,19.4467200053218,0.000000000000000E+000,18.4533294344199,0.000000000000000E+000,0.508080774444111,0.508080774444111,0.508080774444111,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.968419364893367 
 02/22  13:00:00,1.29591124249270,17.4310140366508,0.000000000000000E+000,16.5396227288105,0.000000000000000E+000,0.455390142734512,0.455390142734512,0.455390142734512,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.866840750018687 
 02/22  14:00:00,1.23859558800482,16.0758599421618,0.000000000000000E+000,15.2450868821804,0.000000000000000E+000,0.419747318612233,0.419747318612233,0.419747318612233,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.805373557637042 
 02/22  15:00:00,1.21520467918464,15.0666177096970,0.000000000000000E+000,14.2952536822285,0.000000000000000E+000,0.393595290625125,0.393595290625125,0.393595290625125,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.744534321288464 
 02/22  16:00:00,1.25523214992724,14.5877975187721,0.000000000000000E+000,13.8067968826112,0.000000000000000E+000,0.380146470458877,0.380146470458877,0.380146470458877,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.752679540954320 
 02/22  17:00:00,1.45855042959234,14.5971950331397,0.000000000000000E+000,13.7370572312379,0.000000000000000E+000,0.378226308777205,0.378226308777205,0.378226308777205,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.826638909921021 
 02/22  18:00:00,1.86907046929508,14.9742910028251,0.000000000000000E+000,13.9498590869980,0.000000000000000E+000,0.384085442873411,0.384085442873411,0.384085442873411,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.983736115774585 
 02/22  19:00:00,2.22325366969092,15.5096194280560,0.000000000000000E+000,14.3381050470083,0.000000000000000E+000,0.394775129454790,0.394775129454790,0.394775129454790,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12733102511779 
 02/22  20:00:00,2.35220211348087,15.9836529438373,0.000000000000000E+000,14.7883600275082,0.000000000000000E+000,0.407172128056189,0.407172128056189,0.407172128056189,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.14968700471234 
 02/22  21:00:00,2.28701946118810,16.4930769229138,0.000000000000000E+000,15.3815442594805,0.000000000000000E+000,0.423504438441674,0.423504438441674,0.423504438441674,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06435888130138 
 02/22  22:00:00,2.13163990745252,17.4543269549364,0.000000000000000E+000,16.4480595988456,0.000000000000000E+000,0.452869109001903,0.452869109001903,0.452869109001903,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.960194907393909 
 02/22  23:00:00,1.83757309571656,18.5747664425027,0.000000000000000E+000,17.7436858042556,0.000000000000000E+000,0.488541954282981,0.488541954282981,0.488541954282981,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.791210838270900 
 02/22  24:00:00,1.56378196970497,19.7530259651161,0.000000000000000E+000,19.1103533802582,0.000000000000000E+000,0.526170801851696,0.526170801851696,0.526170801851696,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.608026470549004 
 02/23  01:00:00,1.26499325051339,20.4592579843601,0.000000000000000E+000,20.0159207583864,0.000000000000000E+000,0.551104046360543,0.551104046360543,0.551104046360543,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.414679612217488 
 02/23  02:00:00,1.15655842887006,21.0188458149846,0.000000000000000E+000,20.6654968521914,0.000000000000000E+000,0.568989009937099,0.568989009937099,0.568989009937099,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.326962849246676 
 02/23  03:00:00,1.11827831880313,21.5271821745789,0.000000000000000E+000,21.1989885314226,0.000000000000000E+000,0.583677788268760,0.583677788268760,0.583677788268760,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.302113455563910 
 02/23  04:00:00,1.11938214274858,22.0250098140114,0.000000000000000E+000,21.6905920308679,0.000000000000000E+000,0.597213247417485,0.597213247417485,0.597213247417485,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.308704706696146 
 02/23  05:00:00,1.12858808564532,22.5576639521274,0.000000000000000E+000,22.1542494924209,0.000000000000000E+000,0.609979260346471,0.609979260346471,0.609979260346471,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.378672698163644 
 02/23  06:00:00,1.19939020494317,23.1975537676444,0.000000000000000E+000,22.4858979792936,0.000000000000000E+000,0.619110632582163,0.619110632582163,0.619110632582163,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.684045970987611 
 02/23  07:00:00,1.41706904043697,24.5861054033181,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25475666810373 
 02/23  08:00:00,1.68993572910638,24.2254977993177,0.000000000000000E+000,22.7770143120598,0.000000000000000E+000,0.627126021476121,0.627126021476121,0.627126021476121,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41458689153660 
 02/23  09:00:00,1.62765230820217,24.3080227291544,0.000000000000000E+000,22.9041873097981,0.000000000000000E+000,0.630627511839084,0.630627511839084,0.630627511839084,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37517780560015 
 02/23  10:00:00,1.45088547654347,23.2740849893801,0.000000000000000E+000,21.9989362233548,0.000000000000000E+000,0.605702975879274,0.605702975879274,0.605702975879274,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25075881932963 
 02/23  11:00:00,1.47034253067099,24.0375852962263,0.000000000000000E+000,22.9100990517330,0.000000000000000E+000,0.630790281513322,0.630790281513322,0.630790281513322,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10252268663357 
 02/23  12:00:00,1.36878699222709,19.6203561644360,0.000000000000000E+000,18.6276569860439,0.000000000000000E+000,0.512880584567853,0.512880584567853,0.512880584567853,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.967727972383497 
 02/23  13:00:00,1.29732579361720,17.4816600043190,0.000000000000000E+000,16.5909987682418,0.000000000000000E+000,0.456804693859007,0.456804693859007,0.456804693859007,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.866110678255580 
 02/23  14:00:00,1.23642821855833,15.9964760802696,0.000000000000000E+000,15.1663687247261,0.000000000000000E+000,0.417579949165742,0.417579949165742,0.417579949165742,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.804707853199204 
 02/23  15:00:00,1.20820243619119,14.8117037886082,0.000000000000000E+000,14.0409344809570,0.000000000000000E+000,0.386593047631674,0.386593047631674,0.386593047631674,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.743939601471149 
 02/23  16:00:00,1.24640206859983,14.2666652506498,0.000000000000000E+000,13.4860911841013,0.000000000000000E+000,0.371316389131460,0.371316389131460,0.371316389131460,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.752252971341840 
 02/23  17:00:00,1.44878312890840,14.2420275043141,0.000000000000000E+000,13.3823120287591,0.000000000000000E+000,0.368459008093265,0.368459008093265,0.368459008093265,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.826216583574185 
 02/23  18:00:00,1.92244400139205,16.9125316985760,0.000000000000000E+000,15.8883685138534,0.000000000000000E+000,0.437458974970378,0.437458974970378,0.437458974970378,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.983467384670150 
 02/23  19:00:00,2.23594857132470,15.9688919969702,0.000000000000000E+000,14.7991797693143,0.000000000000000E+000,0.407470031088575,0.407470031088575,0.407470031088575,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12552887172598 
 02/23  20:00:00,2.36779901902589,16.5492885725737,0.000000000000000E+000,15.3548345934758,0.000000000000000E+000,0.422769033601209,0.422769033601209,0.422769033601209,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.14884806748109 
 02/23  21:00:00,2.31667753035574,17.5696620006252,0.000000000000000E+000,16.4587157413932,0.000000000000000E+000,0.453162507609316,0.453162507609316,0.453162507609316,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06377247710014 
 02/23  22:00:00,2.14776617657022,18.0386834343607,0.000000000000000E+000,17.0337604785976,0.000000000000000E+000,0.468995378119602,0.468995378119602,0.468995378119602,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.958850507066264 
 02/23  23:00:00,1.83285375296940,18.4022696375412,0.000000000000000E+000,17.5722808017290,0.000000000000000E+000,0.483822611535818,0.483822611535818,0.483822611535818,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.790119035836015 
 02/23  24:00:00,1.53466628185312,18.6947892074494,0.000000000000000E+000,18.0528810123501,0.000000000000000E+000,0.497055113999840,0.497055113999840,0.497055113999840,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.607262080790462 
 02/24  01:00:00,1.24619639471852,19.7766510663723,0.000000000000000E+000,19.3332250340823,0.000000000000000E+000,0.532307190565667,0.532307190565667,0.532307190565667,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.414768418533842 
 02/24  02:00:00,1.15652654507077,21.0177100218518,0.000000000000000E+000,20.6643388429109,0.000000000000000E+000,0.568957126137803,0.568957126137803,0.568957126137803,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.326985065394335 
 02/24  03:00:00,1.14029387987009,22.3267648537489,0.000000000000000E+000,21.9985865904060,0.000000000000000E+000,0.605693349335725,0.605693349335725,0.605693349335725,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.302098075750573 
 02/24  04:00:00,1.13854484357774,22.7205953773401,0.000000000000000E+000,22.3865751285175,0.000000000000000E+000,0.616375948246653,0.616375948246653,0.616375948246653,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.308307172375174 
 02/24  05:00:00,1.14063290249548,22.9945304634410,0.000000000000000E+000,22.5917133455977,0.000000000000000E+000,0.622024077196639,0.622024077196639,0.622024077196639,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.378075356300437 
 02/24  06:00:00,1.20304887741347,23.3296618377424,0.000000000000000E+000,22.6187797803438,0.000000000000000E+000,0.622769305052465,0.622769305052465,0.622769305052465,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.683272240035396 
 02/24  07:00:00,1.39358503456223,23.7322351396385,0.000000000000000E+000,22.4465168067797,0.000000000000000E+000,0.618026339544396,0.618026339544396,0.618026339544396,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25381790398845 
 02/24  08:00:00,1.70432005304939,24.7470783449419,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41373344287659 
 02/24  09:00:00,1.61623933508084,23.8928145026439,0.000000000000000E+000,22.4896718165389,0.000000000000000E+000,0.619214538717746,0.619214538717746,0.619214538717746,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37448507234886 
 02/24  10:00:00,1.44113103169712,22.9190375079247,0.000000000000000E+000,21.6446579407400,0.000000000000000E+000,0.595948531032918,0.595948531032918,0.595948531032918,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.24998962048906 
 02/24  11:00:00,1.47420454526709,24.1772161431179,0.000000000000000E+000,23.0503661730392,0.000000000000000E+000,0.634652296109417,0.634652296109417,0.634652296109417,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10188641221906 
 02/24  12:00:00,1.37991424871920,20.0237534276830,0.000000000000000E+000,19.0317953437189,0.000000000000000E+000,0.524007841059957,0.524007841059957,0.524007841059957,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.966986877955550 
 02/24  13:00:00,1.31050192483696,17.9593161830234,0.000000000000000E+000,17.0695515934998,0.000000000000000E+000,0.469980825078773,0.469980825078773,0.469980825078773,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.865214031702033 
 02/24  14:00:00,1.24897117674378,16.4510597851999,0.000000000000000E+000,15.6219249101213,0.000000000000000E+000,0.430122907351201,0.430122907351201,0.430122907351201,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.803735372734192 
 02/24  15:00:00,1.21767416407071,15.1547286167104,0.000000000000000E+000,14.3849445747560,0.000000000000000E+000,0.396064775511195,0.396064775511195,0.396064775511195,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.742954335774368 
 02/24  16:00:00,1.26190784908929,14.8289218869833,0.000000000000000E+000,14.0492561175176,0.000000000000000E+000,0.386822169620927,0.386822169620927,0.386822169620927,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.751344674259061 
 02/24  17:00:00,1.46696605184547,14.9015798990589,0.000000000000000E+000,14.0427099101896,0.000000000000000E+000,0.386641931030339,0.386641931030339,0.386641931030339,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.825371096888549 
 02/24  18:00:00,1.92900564099907,17.1495533330334,0.000000000000000E+000,16.1266851426038,0.000000000000000E+000,0.444020614577407,0.444020614577407,0.444020614577407,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.982172390377120 
 02/24  19:00:00,2.21899473871057,15.3520705206386,0.000000000000000E+000,14.1834220509732,0.000000000000000E+000,0.390516198474439,0.390516198474439,0.390516198474439,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12446511373545 
 02/24  20:00:00,2.32604123587183,15.0316012546539,0.000000000000000E+000,13.8382054121495,0.000000000000000E+000,0.381011250447154,0.381011250447154,0.381011250447154,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.14778993088763 
 02/24  21:00:00,2.24790039138200,15.0708248967671,0.000000000000000E+000,13.9607522936957,0.000000000000000E+000,0.384385368635579,0.384385368635579,0.384385368635579,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06289882093951 
 02/24  22:00:00,2.07359079665600,15.3449764761617,0.000000000000000E+000,14.3397346655209,0.000000000000000E+000,0.394819998205379,0.394819998205379,0.394819998205379,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.959169361943931 
 02/24  23:00:00,1.75893086260487,15.7180046356595,0.000000000000000E+000,14.8874253274519,0.000000000000000E+000,0.409899721171287,0.409899721171287,0.409899721171287,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.790709508231350 
 02/24  24:00:00,1.46309198593533,16.0959524304824,0.000000000000000E+000,15.4533257289354,0.000000000000000E+000,0.425480818082052,0.425480818082052,0.425480818082052,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.607980587238117 
 02/25  01:00:00,1.15510907654515,16.2474541795491,0.000000000000000E+000,15.7862088574096,0.000000000000000E+000,0.434646184056555,0.434646184056555,0.434646184056555,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.432587708383368 
 02/25  02:00:00,1.03091721394402,16.3222328790812,0.000000000000000E+000,15.9588938007298,0.000000000000000E+000,0.439400767778089,0.439400767778089,0.439400767778089,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.336952964804851 
 02/25  03:00:00,0.976892890420209,16.3052117793561,0.000000000000000E+000,15.9690760798795,0.000000000000000E+000,0.439681119369620,0.439681119369620,0.439681119369620,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.310055511884253 
 02/25  04:00:00,0.960300878957208,16.2062056839189,0.000000000000000E+000,15.8632208929245,0.000000000000000E+000,0.436766578361822,0.436766578361822,0.436766578361822,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.317271714547030 
 02/25  05:00:00,0.955176991943735,16.1786309491505,0.000000000000000E+000,15.7589990577046,0.000000000000000E+000,0.433897008892493,0.433897008892493,0.433897008892493,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.394890129902968 
 02/25  06:00:00,1.01185657809993,16.2808442497484,0.000000000000000E+000,15.5259466238040,0.000000000000000E+000,0.427480309861396,0.427480309861396,0.427480309861396,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.727287808581209 
 02/25  07:00:00,1.22885127362245,17.4611873092337,0.000000000000000E+000,16.0775244012844,0.000000000000000E+000,0.442667057886696,0.442667057886696,0.442667057886696,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.35176247907901 
 02/25  08:00:00,1.49717934021663,16.5741902664491,0.000000000000000E+000,15.0075901604151,0.000000000000000E+000,0.413208253737719,0.413208253737719,0.413208253737719,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.53270351031276 
 02/25  09:00:00,1.43773097353403,16.3566431773432,0.000000000000000E+000,14.8281926258161,0.000000000000000E+000,0.408268850328902,0.408268850328902,0.408268850328902,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.49979293777083 
 02/25  10:00:00,1.29416918360575,16.0630538921102,0.000000000000000E+000,14.6715363491440,0.000000000000000E+000,0.403955588450823,0.403955588450823,0.403955588450823,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.36712759627064 
 02/25  11:00:00,1.34179782454106,17.6202847288823,0.000000000000000E+000,16.3921344285239,0.000000000000000E+000,0.451329305361105,0.451329305361105,0.451329305361105,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.20318674249871 
 02/25  12:00:00,1.30271567282291,15.3984694176761,0.000000000000000E+000,14.3215917321322,0.000000000000000E+000,0.394320463653655,0.394320463653655,0.394320463653655,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.05190647953541 
 02/25  13:00:00,1.25679407680617,14.3453103879910,0.000000000000000E+000,13.3824364096762,0.000000000000000E+000,0.368462432708480,0.368462432708480,0.368462432708480,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.938323420493272 
 02/25  14:00:00,1.20923629250278,13.4882157620181,0.000000000000000E+000,12.5956622504333,0.000000000000000E+000,0.346799955725051,0.346799955725051,0.346799955725051,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.867154009240441 
 02/25  15:00:00,1.18612311971609,12.6450329410398,0.000000000000000E+000,11.8179915796154,0.000000000000000E+000,0.325388127680911,0.325388127680911,0.325388127680911,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.800211655244368 
 02/25  16:00:00,1.21616606784962,11.8780709807238,0.000000000000000E+000,11.0419584265292,0.000000000000000E+000,0.304021385878814,0.304021385878814,0.304021385878814,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.807791458987953 
 02/25  17:00:00,1.40255639632529,11.3265265969686,0.000000000000000E+000,10.3988437929993,0.000000000000000E+000,0.286314327528098,0.286314327528098,0.286314327528098,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.894183911988521 
 02/25  18:00:00,1.79848868586306,11.2073682097817,0.000000000000000E+000,10.1023798349624,0.000000000000000E+000,0.278151700944672,0.278151700944672,0.278151700944672,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.06429257476689 
 02/25  19:00:00,2.14858046346116,11.6558423598581,0.000000000000000E+000,10.3798577804312,0.000000000000000E+000,0.285791580237240,0.285791580237240,0.285791580237240,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23180122349698 
 02/25  20:00:00,2.28036438087781,12.2476716355201,0.000000000000000E+000,10.9354774149634,0.000000000000000E+000,0.301089613863784,0.301089613863784,0.301089613863784,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.26658830893988 
 02/25  21:00:00,2.22333693563504,13.0258431646200,0.000000000000000E+000,11.8026787316372,0.000000000000000E+000,0.324966514676745,0.324966514676745,0.324966514676745,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.17599065085096 
 02/25  22:00:00,2.06239387984226,13.7398864038462,0.000000000000000E+000,12.6398356835181,0.000000000000000E+000,0.348016195437853,0.348016195437853,0.348016195437853,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.05397827163116 
 02/25  23:00:00,1.75182100357814,14.5066229051247,0.000000000000000E+000,13.6015964163956,0.000000000000000E+000,0.374496627585718,0.374496627585718,0.374496627585718,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.865156688752906 
 02/25  24:00:00,1.45548366151011,15.3021089138144,0.000000000000000E+000,14.6127728354332,0.000000000000000E+000,0.402337635893190,0.402337635893190,0.402337635893190,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.654689964072352 
 02/26  01:00:00,1.13191767450503,15.4062417439506,0.000000000000000E+000,14.9439046345020,0.000000000000000E+000,0.411454782016434,0.411454782016434,0.411454782016434,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.433679495692402 
 02/26  02:00:00,1.00689171951548,15.4504312752607,0.000000000000000E+000,15.0862956119877,0.000000000000000E+000,0.415375273349553,0.415375273349553,0.415375273349553,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.337749549726468 
 02/26  03:00:00,0.945463838601907,15.1644131957425,0.000000000000000E+000,14.8275830807612,0.000000000000000E+000,0.408252067551321,0.408252067551321,0.408252067551321,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.310749927388937 
 02/26  04:00:00,0.928571089523100,15.0546318811629,0.000000000000000E+000,14.7108052008467,0.000000000000000E+000,0.405036788927711,0.405036788927711,0.405036788927711,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.318113603868852 
 02/26  05:00:00,0.920623939640035,14.9245109067755,0.000000000000000E+000,14.5040433711358,0.000000000000000E+000,0.399343956588790,0.399343956588790,0.399343956588790,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.395725774096816 
 02/26  06:00:00,0.974820825916873,14.9364368091459,0.000000000000000E+000,14.1808200804247,0.000000000000000E+000,0.390444557678341,0.390444557678341,0.390444557678341,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.728006911357960 
 02/26  07:00:00,1.18827204089233,15.9877964314387,0.000000000000000E+000,14.6036997902586,0.000000000000000E+000,0.402087825156583,0.402087825156583,0.402087825156583,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.35219621230982 
 02/26  08:00:00,1.45692785796899,15.1127043343842,0.000000000000000E+000,13.5456693409309,0.000000000000000E+000,0.372956771490076,0.372956771490076,0.372956771490076,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.53313839773202 
 02/26  09:00:00,1.39568045413093,14.8298514952630,0.000000000000000E+000,13.3009313585839,0.000000000000000E+000,0.366218330925803,0.366218330925803,0.366218330925803,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.50026252292293 
 02/26  10:00:00,1.25197785824090,14.5310777058171,0.000000000000000E+000,13.1391610549122,0.000000000000000E+000,0.361764263085976,0.361764263085976,0.361764263085976,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.36752670420925 
 02/26  11:00:00,1.29744256313395,16.0099678339884,0.000000000000000E+000,14.7811656769692,0.000000000000000E+000,0.406974043953997,0.406974043953997,0.406974043953997,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.20383859915953 
 02/26  12:00:00,1.26111365679828,13.8885130655253,0.000000000000000E+000,12.8106199625775,0.000000000000000E+000,0.352718447629024,0.352718447629024,0.352718447629024,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.05292189693929 
 02/26  13:00:00,1.20979813833411,12.6393512713230,0.000000000000000E+000,11.6755591210140,0.000000000000000E+000,0.321466494236426,0.321466494236426,0.321466494236426,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.939241592487459 
 02/26  14:00:00,1.15466913173329,11.5073552467428,0.000000000000000E+000,10.6138006161647,0.000000000000000E+000,0.292232794955566,0.292232794955566,0.292232794955566,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.868155128233744 
 02/26  15:00:00,1.12314921651227,10.3591007035350,0.000000000000000E+000,9.53079977854239,0.000000000000000E+000,0.262414224477091,0.262414224477091,0.262414224477091,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.801471218812493 
 02/26  16:00:00,1.16758639550476,10.1152690921654,0.000000000000000E+000,9.27756043572405,0.000000000000000E+000,0.255441713533950,0.255441713533950,0.255441713533950,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.809387561234717 
 02/26  17:00:00,1.37071569410046,10.1714332825045,0.000000000000000E+000,9.24239978422766,0.000000000000000E+000,0.254473625303275,0.254473625303275,0.254473625303275,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.895534606296029 
 02/26  18:00:00,1.81439560733738,11.7861761057000,0.000000000000000E+000,10.6801140792353,0.000000000000000E+000,0.294058622418990,0.294058622418990,0.294058622418990,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.06536622641220 
 02/26  19:00:00,2.11677616424304,10.5000841145196,0.000000000000000E+000,9.22473591709152,0.000000000000000E+000,0.253987281019112,0.253987281019112,0.253987281019112,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23116484149815 
 02/26  20:00:00,2.22696923221736,10.3078520767386,0.000000000000000E+000,8.99618288151205,0.000000000000000E+000,0.247694465203329,0.247694465203329,0.247694465203329,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.26606328360977 
 02/26  21:00:00,2.15076109661838,10.3899824118974,0.000000000000000E+000,9.16674772673101,0.000000000000000E+000,0.252390675660080,0.252390675660080,0.252390675660080,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.17606090303450 
 02/26  22:00:00,1.97029033987064,10.3953823141986,0.000000000000000E+000,9.29466489442038,0.000000000000000E+000,0.255912655466233,0.255912655466233,0.255912655466233,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.05464497108130 
 02/26  23:00:00,1.64114762327042,10.4882684522952,0.000000000000000E+000,9.58197503104853,0.000000000000000E+000,0.263823247277995,0.263823247277995,0.263823247277995,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.866423621270398 
 02/26  24:00:00,1.32336237399042,10.5054266518617,0.000000000000000E+000,9.81417039555915,0.000000000000000E+000,0.270216348373499,0.270216348373499,0.270216348373499,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.656610141993674 
 02/27  01:00:00,0.991608743473824,10.5343176091505,0.000000000000000E+000,10.0866838645339,0.000000000000000E+000,0.277719539320975,0.277719539320975,0.277719539320975,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.418976130860409 
 02/27  02:00:00,0.869701024320721,10.6048802773462,0.000000000000000E+000,10.2469286773903,0.000000000000000E+000,0.282131605387757,0.282131605387757,0.282131605387757,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.331565486409321 
 02/27  03:00:00,0.818579024802335,10.6472698691057,0.000000000000000E+000,10.3140070843082,0.000000000000000E+000,0.283978494267969,0.283978494267969,0.283978494267969,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.307182597205201 
 02/27  04:00:00,0.806545127816378,10.6681374001852,0.000000000000000E+000,10.3284528077483,0.000000000000000E+000,0.284376232485287,0.284376232485287,0.284376232485287,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.313971515989504 
 02/27  05:00:00,0.802533454493075,10.7208331269384,0.000000000000000E+000,10.3120507222479,0.000000000000000E+000,0.283924629194233,0.283924629194233,0.283924629194233,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.384040643147630 
 02/27  06:00:00,0.868671292672664,11.1909103497762,0.000000000000000E+000,10.4742940271509,0.000000000000000E+000,0.288391720311658,0.288391720311658,0.288391720311658,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.689006505262180 
 02/27  07:00:00,1.05220957623973,11.3387972161945,0.000000000000000E+000,10.0478705479374,0.000000000000000E+000,0.276650881221895,0.276650881221895,0.276650881221895,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25902623938680 
 02/27  08:00:00,1.35193132717291,11.9533283015909,0.000000000000000E+000,10.5008037312000,0.000000000000000E+000,0.289121619542658,0.289121619542658,0.289121619542658,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41862797466967 
 02/27  09:00:00,1.27100973456059,11.3594326531007,0.000000000000000E+000,9.95104435935287,0.000000000000000E+000,0.273984938197503,0.273984938197503,0.273984938197503,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37973067999167 
 02/27  10:00:00,1.11885492858051,11.2198005757215,0.000000000000000E+000,9.93969408699349,0.000000000000000E+000,0.273672427916310,0.273672427916310,0.273672427916310,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25571654203236 
 02/27  11:00:00,1.15302895224280,12.5183495789191,0.000000000000000E+000,11.3853724899839,0.000000000000000E+000,0.313476703085126,0.313476703085126,0.313476703085126,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10801353107556 
 02/27  12:00:00,1.12896752940846,10.9163810516489,0.000000000000000E+000,9.91749164467736,0.000000000000000E+000,0.273061121749224,0.273061121749224,0.273061121749224,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.973918200962971 
 02/27  13:00:00,1.09661851665959,10.1965066588356,0.000000000000000E+000,9.30137537000081,0.000000000000000E+000,0.256097416901393,0.256097416901393,0.256097416901393,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.870580731013255 
 02/27  14:00:00,1.06140144831231,9.64355115094203,0.000000000000000E+000,8.80945302618206,0.000000000000000E+000,0.242553178919731,0.242553178919731,0.242553178919731,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.808698622415633 
 02/27  15:00:00,1.05232124337024,9.15376311584575,0.000000000000000E+000,8.37937996356247,0.000000000000000E+000,0.230711854810720,0.230711854810720,0.230711854810720,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.747553446103234 
 02/27  16:00:00,1.09730348841796,8.85441889581942,0.000000000000000E+000,8.07087896452740,0.000000000000000E+000,0.222217808949589,0.222217808949589,0.222217808949589,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.755218836085430 
 02/27  17:00:00,1.29255234124164,8.57067515658817,0.000000000000000E+000,7.70806033961031,0.000000000000000E+000,0.212228220426514,0.212228220426514,0.212228220426514,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.829115924997065 
 02/27  18:00:00,1.68760312540655,8.38552991364045,0.000000000000000E+000,7.35902383638675,0.000000000000000E+000,0.202618098984888,0.202618098984888,0.202618098984888,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.985810277201230 
 02/27  19:00:00,2.02205922596551,8.20446397717204,0.000000000000000E+000,7.03078790929177,0.000000000000000E+000,0.193580685729385,0.193580685729385,0.193580685729385,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12949271195035 
 02/27  20:00:00,2.13509838908028,8.10129739332056,0.000000000000000E+000,6.90322296010620,0.000000000000000E+000,0.190068403655602,0.190068403655602,0.190068403655602,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15246852159757 
 02/27  21:00:00,2.05497703638766,8.06873514528062,0.000000000000000E+000,6.95383842414565,0.000000000000000E+000,0.191462013641237,0.191462013641237,0.191462013641237,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06772293900310 
 02/27  22:00:00,1.87379849598713,8.09324079246151,0.000000000000000E+000,7.08334291021957,0.000000000000000E+000,0.195027697536507,0.195027697536507,0.195027697536507,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.963825433545038 
 02/27  23:00:00,1.55145891887118,8.18762532446105,0.000000000000000E+000,7.35211141933176,0.000000000000000E+000,0.202427777437600,0.202427777437600,0.202427777437600,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.795644105153033 
 02/27  24:00:00,1.25475472971964,8.53460522715064,0.000000000000000E+000,7.88658395127697,0.000000000000000E+000,0.217143561866361,0.217143561866361,0.217143561866361,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.613375161564745 
 02/28  01:00:00,0.935503306043191,8.49869739757973,0.000000000000000E+000,8.04895251935075,0.000000000000000E+000,0.221614101890344,0.221614101890344,0.221614101890344,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.421087264472781 
 02/28  02:00:00,0.812817364796816,8.54070771701687,0.000000000000000E+000,8.18093255742592,0.000000000000000E+000,0.225247945863850,0.225247945863850,0.225247945863850,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.333389046044415 
 02/28  03:00:00,0.765945889085421,8.73743747749486,0.000000000000000E+000,8.40238861456112,0.000000000000000E+000,0.231345358551054,0.231345358551054,0.231345358551054,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.308968675341384 
 02/28  04:00:00,0.750658811344771,8.64020509670099,0.000000000000000E+000,8.29867986494186,0.000000000000000E+000,0.228489916013681,0.228489916013681,0.228489916013681,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.315812155311783 
 02/28  05:00:00,0.745947360393555,8.66734016941217,0.000000000000000E+000,8.25686208227635,0.000000000000000E+000,0.227338535094713,0.227338535094713,0.227338535094713,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.385736325592925 
 02/28  06:00:00,0.804061371792413,8.84585760893565,0.000000000000000E+000,8.12768259309390,0.000000000000000E+000,0.223781799431409,0.223781799431409,0.223781799431409,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.690565198478578 
 02/28  07:00:00,1.00213725102911,9.52148849987865,0.000000000000000E+000,8.22925988771334,0.000000000000000E+000,0.226578556011276,0.226578556011276,0.226578556011276,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26032818329502 
 02/28  08:00:00,1.26597478722876,8.83257408094042,0.000000000000000E+000,7.37888999540113,0.000000000000000E+000,0.203165079598503,0.203165079598503,0.203165079598503,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41978748981805 
 02/28  09:00:00,1.19200603188692,8.49122597010687,0.000000000000000E+000,7.08165542494306,0.000000000000000E+000,0.194981235523828,0.194981235523828,0.194981235523828,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38091293140761 
 02/28  10:00:00,1.03900133039700,8.32153160494365,0.000000000000000E+000,7.03943722248966,0.000000000000000E+000,0.193818829732808,0.193818829732808,0.193818829732808,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25770443575839 
 02/28  11:00:00,1.05833814477540,9.08096683350666,0.000000000000000E+000,7.94623298206022,0.000000000000000E+000,0.218785895617725,0.218785895617725,0.218785895617725,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10977029358678 
 02/28  12:00:00,1.04327169485988,7.80577325395022,0.000000000000000E+000,6.80504664454377,0.000000000000000E+000,0.187365287200639,0.187365287200639,0.187365287200639,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.975755403397926 
 02/28  13:00:00,1.01403607465956,7.19922996534823,0.000000000000000E+000,6.30200778048197,0.000000000000000E+000,0.173514974901370,0.173514974901370,0.173514974901370,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.872671627044707 
 02/28  14:00:00,0.992195213345925,7.13176807577720,0.000000000000000E+000,6.29590495078415,0.000000000000000E+000,0.173346943953341,0.173346943953341,0.173346943953341,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.810463622648704 
 02/28  15:00:00,0.988988714815594,6.85563604122356,0.000000000000000E+000,6.07916300571301,0.000000000000000E+000,0.167379326256077,0.167379326256077,0.167379326256077,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.749643329330489 
 02/28  16:00:00,1.03623960230019,6.63863515175659,0.000000000000000E+000,5.85305836639528,0.000000000000000E+000,0.161153922831822,0.161153922831822,0.161153922831822,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.757255690154698 
 02/28  17:00:00,1.23801647833132,6.59183922004752,0.000000000000000E+000,5.72733543346610,0.000000000000000E+000,0.157692357516194,0.157692357516194,0.157692357516194,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.831004894600628 
 02/28  18:00:00,1.66685364513599,7.63372356586266,0.000000000000000E+000,6.60540942252789,0.000000000000000E+000,0.181868618714328,0.181868618714328,0.181868618714328,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.987618343282290 
 02/28  19:00:00,1.98573763824631,6.88621361259287,0.000000000000000E+000,5.71159958830696,0.000000000000000E+000,0.157259098010185,0.157259098010185,0.157259098010185,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13043066835596 
 02/28  20:00:00,2.10661076057043,7.06815545497156,0.000000000000000E+000,5.86856150440984,0.000000000000000E+000,0.161580775145750,0.161580775145750,0.161580775145750,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15398803894494 
 02/28  21:00:00,2.03983054090741,7.52047794078496,0.000000000000000E+000,6.40372260608546,0.000000000000000E+000,0.176315518160988,0.176315518160988,0.176315518160988,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06958155256762 
 02/28  22:00:00,1.87621853352078,8.18290228364992,0.000000000000000E+000,7.17123789089667,0.000000000000000E+000,0.197447735070160,0.197447735070160,0.197447735070160,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.965591944056346 
 02/28  23:00:00,1.57330549290964,8.98256355856074,0.000000000000000E+000,8.14557192408349,0.000000000000000E+000,0.224274351476056,0.224274351476056,0.224274351476056,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.797121834500988 
 02/28  24:00:00,1.29148927170799,9.86980004065210,0.000000000000000E+000,9.22077063778389,0.000000000000000E+000,0.253878103854706,0.253878103854706,0.253878103854706,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.614383288559310 
 03/01  01:00:00,0.971851312239444,11.3018246026193,0.000000000000000E+000,10.8549060461000,0.000000000000000E+000,0.298871219419809,0.298871219419809,0.298871219419809,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.421914109719109 
 03/01  02:00:00,0.882909310245769,12.4204033627873,0.000000000000000E+000,12.0637664587413,0.000000000000000E+000,0.332155117419484,0.332155117419484,0.332155117419484,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.333614394982586 
 03/01  03:00:00,0.861776389146890,13.5395702228676,0.000000000000000E+000,13.2081193530383,0.000000000000000E+000,0.363662911546177,0.363662911546177,0.363662911546177,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.308695288407178 
 03/01  04:00:00,0.882308966616289,14.7315760128768,0.000000000000000E+000,14.3941386176882,0.000000000000000E+000,0.396317917713519,0.396317917713519,0.396317917713519,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.315002126936128 
 03/01  05:00:00,0.912889926799052,16.0003176816965,0.000000000000000E+000,15.5943312716313,0.000000000000000E+000,0.429363163844556,0.429363163844556,0.429363163844556,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.384398637073891 
 03/01  06:00:00,1.00116605089423,17.5252788944977,0.000000000000000E+000,16.8127919030728,0.000000000000000E+000,0.462911387402403,0.462911387402403,0.462911387402403,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.688396771796207 
 03/01  07:00:00,1.21050198442966,20.0648152400030,0.000000000000000E+000,18.7799949563308,0.000000000000000E+000,0.517074949286459,0.517074949286459,0.517074949286459,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25698640387408 
 03/01  08:00:00,1.41298174208949,19.6109476067727,0.000000000000000E+000,18.1665198199190,0.000000000000000E+000,0.500183963650615,0.500183963650615,0.500183963650615,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.41485220419601 
 03/01  09:00:00,1.34823840205389,19.7206083976260,0.000000000000000E+000,18.3196234216606,0.000000000000000E+000,0.504399408718104,0.504399408718104,0.504399408718104,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.37598052916526 
 03/01  10:00:00,1.24925747451616,19.0506363611445,0.000000000000000E+000,17.7771231963067,0.000000000000000E+000,0.489462595520602,0.489462595520602,0.489462595520602,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.25223235863396 
 03/01  11:00:00,1.28309751030698,19.9782614466919,0.000000000000000E+000,18.8525198023365,0.000000000000000E+000,0.519071796525110,0.519071796525110,0.519071796525110,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10396034882412 
 03/01  12:00:00,1.19655954455899,16.1446426722272,0.000000000000000E+000,15.1533915665996,0.000000000000000E+000,0.417222645375419,0.417222645375419,0.417222645375419,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.969463136905325 
 03/01  13:00:00,1.12920346373577,14.1406247178263,0.000000000000000E+000,13.2513593422684,0.000000000000000E+000,0.364853450483505,0.364853450483505,0.364853450483505,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.867844432342310 
 03/01  14:00:00,1.06500693219627,12.5366931667840,0.000000000000000E+000,11.7079016177959,0.000000000000000E+000,0.322356989410794,0.322356989410794,0.322356989410794,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.806629881567967 
 03/01  15:00:00,1.02545773881507,11.2939216613345,0.000000000000000E+000,10.5243433949273,0.000000000000000E+000,0.289769743807671,0.289769743807671,0.289769743807671,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.746168712263942 
 03/01  16:00:00,1.06265793964839,11.2164914757051,0.000000000000000E+000,10.4370433742634,0.000000000000000E+000,0.287366087477492,0.287366087477492,0.287366087477492,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.754737275046998 
 03/01  17:00:00,1.22861270255103,11.4863110625107,0.000000000000000E+000,10.6284408279417,0.000000000000000E+000,0.292635888075654,0.292635888075654,0.292635888075654,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.828641657844996 
 03/01  18:00:00,1.61024030072538,14.0576084771219,0.000000000000000E+000,13.0371920269622,0.000000000000000E+000,0.358956720800764,0.358956720800764,0.358956720800764,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.984908400673710 
 03/01  19:00:00,1.86424079078703,12.7439845109633,0.000000000000000E+000,11.5795739884153,0.000000000000000E+000,0.318823708246004,0.318823708246004,0.318823708246004,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12585949795113 
 03/01  20:00:00,2.04050572855235,12.6192856269424,0.000000000000000E+000,11.4302400336263,0.000000000000000E+000,0.314712053941583,0.314712053941583,0.314712053941583,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14925335518701 
