Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 03/01  21:00:00,2.09127263084049,12.7700160179395,0.000000000000000E+000,11.6640110561161,0.000000000000000E+000,0.321148538076942,0.321148538076942,0.321148538076942,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06484471953261 
 03/01  22:00:00,1.93335115761389,13.1061150022666,0.000000000000000E+000,12.1049273331327,0.000000000000000E+000,0.333288411495869,0.333288411495869,0.333288411495869,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.960988366351825 
 03/01  23:00:00,1.63576067017131,13.4828965126852,0.000000000000000E+000,12.6552336169751,0.000000000000000E+000,0.348440151124737,0.348440151124737,0.348440151124737,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.792875550855744 
 03/01  24:00:00,1.35168580951945,13.8924265926760,0.000000000000000E+000,13.2517118187862,0.000000000000000E+000,0.364863155319846,0.364863155319846,0.364863155319846,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.610485218510923 
 03/02  01:00:00,1.05027238523654,14.1466718784877,0.000000000000000E+000,13.7031340590559,0.000000000000000E+000,0.377292292416904,0.377292292416904,0.377292292416904,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.418533372631580 
 03/02  02:00:00,0.935897009576528,14.3421233182542,0.000000000000000E+000,13.9882625642912,0.000000000000000E+000,0.385142816750243,0.385142816750243,0.385142816750243,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.330838244899545 
 03/02  03:00:00,0.888044818621128,14.4913935683449,0.000000000000000E+000,14.1621802173631,0.000000000000000E+000,0.389931341020418,0.389931341020418,0.389931341020418,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.306457769559803 
 03/02  04:00:00,0.877707588010125,14.5626534165767,0.000000000000000E+000,14.2270180346176,0.000000000000000E+000,0.391716539107356,0.391716539107356,0.391716539107356,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.313200113706546 
 03/02  05:00:00,0.876303386802021,14.6702400122510,0.000000000000000E+000,14.2655199695908,0.000000000000000E+000,0.392776623847525,0.392776623847525,0.392776623847525,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.383132269668834 
 03/02  06:00:00,0.928496766614889,14.8850187903746,0.000000000000000E+000,14.1734669964428,0.000000000000000E+000,0.390242103123061,0.390242103123061,0.390242103123061,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.687461574303111 
 03/02  07:00:00,1.07728183728226,15.2256227132669,0.000000000000000E+000,13.9414822901066,0.000000000000000E+000,0.383854802139065,0.383854802139065,0.383854802139065,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25630654336210 
 03/02  08:00:00,1.31663337118593,16.1124778280518,0.000000000000000E+000,14.6671781439848,0.000000000000000E+000,0.403835592747049,0.403835592747049,0.403835592747049,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.41572410140933 
 03/02  09:00:00,1.23090128960996,15.4594485074445,0.000000000000000E+000,14.0579774399160,0.000000000000000E+000,0.387062296274173,0.387062296274173,0.387062296274173,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.37646662072831 
 03/02  10:00:00,1.14409428987144,15.2317101840099,0.000000000000000E+000,13.9576303356588,0.000000000000000E+000,0.384299410875880,0.384299410875880,0.384299410875880,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.25279904214736 
 03/02  11:00:00,1.19640645021127,16.8308698890324,0.000000000000000E+000,15.7039285321481,0.000000000000000E+000,0.432380736429399,0.432380736429399,0.432380736429399,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10516006135300 
 03/02  12:00:00,1.16141212223462,14.8696608117892,0.000000000000000E+000,13.8768485530760,0.000000000000000E+000,0.382075223051048,0.382075223051048,0.382075223051048,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.971024289990855 
 03/02  13:00:00,1.13020917357971,14.1775243906299,0.000000000000000E+000,13.2878863985931,0.000000000000000E+000,0.365859160327444,0.365859160327444,0.365859160327444,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.868217048821219 
 03/02  14:00:00,1.09840024375860,13.7489721345179,0.000000000000000E+000,12.9207358956528,0.000000000000000E+000,0.355750300973124,0.355750300973124,0.355750300973124,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.806074571445008 
 03/02  15:00:00,1.07951129584830,13.2560340587313,0.000000000000000E+000,12.4875511075745,0.000000000000000E+000,0.343823300840904,0.343823300840904,0.343823300840904,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.745073397013560 
 03/02  16:00:00,1.11267272331848,13.0309972261530,0.000000000000000E+000,12.2535641443422,0.000000000000000E+000,0.337380871147587,0.337380871147587,0.337380871147587,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.752722255416056 
 03/02  17:00:00,1.26545714664518,12.8222970443397,0.000000000000000E+000,11.9666191233937,0.000000000000000E+000,0.329480332169808,0.329480332169808,0.329480332169808,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.826449344222002 
 03/02  18:00:00,1.57150998180807,12.6487436026659,0.000000000000000E+000,11.6305193677513,0.000000000000000E+000,0.320226401883455,0.320226401883455,0.320226401883455,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.982716185428672 
 03/02  19:00:00,1.85757930688611,12.5020906866254,0.000000000000000E+000,11.3376310471966,0.000000000000000E+000,0.312162224345088,0.312162224345088,0.312162224345088,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12590861483197 
 03/02  20:00:00,2.03278932946019,12.3383498973110,0.000000000000000E+000,11.1499829137799,0.000000000000000E+000,0.306995654849425,0.306995654849425,0.306995654849425,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14857474540210 
 03/02  21:00:00,2.07586697623661,12.2096788304862,0.000000000000000E+000,11.1044826624875,0.000000000000000E+000,0.305742883473061,0.305742883473061,0.305742883473061,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06403592570796 
 03/02  22:00:00,1.90752242766030,12.1674058892412,0.000000000000000E+000,11.1668362132162,0.000000000000000E+000,0.307459681542273,0.307459681542273,0.307459681542273,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.960370373242981 
 03/02  23:00:00,1.60084875771790,12.2146230968722,0.000000000000000E+000,11.3872442458100,0.000000000000000E+000,0.313528238671324,0.313528238671324,0.313528238671324,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.792591506207870 
 03/02  24:00:00,1.30616180381759,12.2392746417255,0.000000000000000E+000,11.5982946523720,0.000000000000000E+000,0.319339149617985,0.319339149617985,0.319339149617985,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.610750433974598 
 03/03  01:00:00,1.00204975747388,12.3955202836905,0.000000000000000E+000,11.9517038120220,0.000000000000000E+000,0.329069664654238,0.329069664654238,0.329069664654238,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.418812024868313 
 03/03  02:00:00,0.893021577085979,12.7854803939032,0.000000000000000E+000,12.4310407204674,0.000000000000000E+000,0.342267384259697,0.342267384259697,0.342267384259697,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.331417164372397 
 03/03  03:00:00,0.857639665182455,13.3873062511181,0.000000000000000E+000,13.0578748763042,0.000000000000000E+000,0.359526187581742,0.359526187581742,0.359526187581742,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.306675793391741 
 03/03  04:00:00,0.853587068554175,13.6868355796592,0.000000000000000E+000,13.3509685676073,0.000000000000000E+000,0.367596019651405,0.367596019651405,0.367596019651405,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.313431743799419 
 03/03  05:00:00,0.847154401297609,13.6114282844844,0.000000000000000E+000,13.2068382417090,0.000000000000000E+000,0.363627638343114,0.363627638343114,0.363627638343114,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.383002269784043 
 03/03  06:00:00,0.899909574892565,13.8465773167348,0.000000000000000E+000,13.1351894370644,0.000000000000000E+000,0.361654911400737,0.361654911400737,0.361654911400737,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.687297660041777 
 03/03  07:00:00,1.07534428593554,15.1548815752316,0.000000000000000E+000,13.8711110517217,0.000000000000000E+000,0.381917250792340,0.381917250792340,0.381917250792340,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25593664371185 
 03/03  08:00:00,1.28436517174380,14.9397729807851,0.000000000000000E+000,13.4952075745166,0.000000000000000E+000,0.371567393304924,0.371567393304924,0.371567393304924,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.41498982361077 
 03/03  09:00:00,1.22588062074971,15.2763800374984,0.000000000000000E+000,13.8756283703988,0.000000000000000E+000,0.382041627413916,0.382041627413916,0.382041627413916,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.37574722029940 
 03/03  10:00:00,1.14677824037653,15.3289401330275,0.000000000000000E+000,14.0551105501196,0.000000000000000E+000,0.386983361380977,0.386983361380977,0.386983361380977,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.25254877670417 
 03/03  11:00:00,1.14225521549320,14.8634547243552,0.000000000000000E+000,13.7371731975728,0.000000000000000E+000,0.378229501711332,0.378229501711332,0.378229501711332,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10450023125111 
 03/03  12:00:00,1.14219995740072,14.1723047955629,0.000000000000000E+000,13.1790689387690,0.000000000000000E+000,0.362863058217148,0.362863058217148,0.362863058217148,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.971447888071500 
 03/03  13:00:00,1.12034985487179,13.8195839020557,0.000000000000000E+000,12.9297991312384,0.000000000000000E+000,0.355999841619523,0.355999841619523,0.355999841619523,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.868363827601776 
 03/03  14:00:00,1.09624610785098,13.6708802976729,0.000000000000000E+000,12.8424983760510,0.000000000000000E+000,0.353596165065503,0.353596165065503,0.353596165065503,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.806220254201660 
 03/03  15:00:00,1.08680300731294,13.5207202372515,0.000000000000000E+000,12.7523837101168,0.000000000000000E+000,0.351115012305543,0.351115012305543,0.351115012305543,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.744926972991354 
 03/03  16:00:00,1.12420425831566,13.4494684160627,0.000000000000000E+000,12.6723857665939,0.000000000000000E+000,0.348912406144771,0.348912406144771,0.348912406144771,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.752371823074024 
 03/03  17:00:00,1.28113035081054,13.3910594407170,0.000000000000000E+000,12.5358648305803,0.000000000000000E+000,0.345153536335169,0.345153536335169,0.345153536335169,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.825966033412734 
 03/03  18:00:00,1.64240813063792,15.2231387578994,0.000000000000000E+000,14.2055172075715,0.000000000000000E+000,0.391124550713304,0.391124550713304,0.391124550713304,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.982113500841978 
 03/03  19:00:00,1.89278416409684,13.7788863946761,0.000000000000000E+000,12.6162600772204,0.000000000000000E+000,0.347367081555815,0.347367081555815,0.347367081555815,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12407529285881 
 03/03  20:00:00,2.06908330251635,13.6551116416719,0.000000000000000E+000,12.4681682791326,0.000000000000000E+000,0.343289627905585,0.343289627905585,0.343289627905585,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14715112441026 
 03/03  21:00:00,2.12245719845971,13.9002886123900,0.000000000000000E+000,12.7966244681801,0.000000000000000E+000,0.352333105696154,0.352333105696154,0.352333105696154,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06250390191912 
 03/03  22:00:00,1.96106004291494,14.1104033456888,0.000000000000000E+000,13.1113050873003,0.000000000000000E+000,0.360997296796915,0.360997296796915,0.360997296796915,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.958898955606470 
 03/03  23:00:00,1.65990544938043,14.3580462326149,0.000000000000000E+000,13.5321641903761,0.000000000000000E+000,0.372584930333861,0.372584930333861,0.372584930333861,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.791094697384416 
 03/03  24:00:00,1.37231200298024,14.6404299116599,0.000000000000000E+000,14.0008484955802,0.000000000000000E+000,0.385489348780635,0.385489348780635,0.385489348780635,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.609351860700721 
 03/04  01:00:00,1.07712956604019,14.8991538983522,0.000000000000000E+000,14.4398239466045,0.000000000000000E+000,0.397575784884810,0.397575784884810,0.397575784884810,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.434325504947456 
 03/04  02:00:00,0.961421426018331,15.1341528178180,0.000000000000000E+000,14.7719463630752,0.000000000000000E+000,0.406720205959088,0.406720205959088,0.406720205959088,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.339183945679295 
 03/04  03:00:00,0.913832513479840,15.3392415719341,0.000000000000000E+000,15.0039415447262,0.000000000000000E+000,0.413107795362908,0.413107795362908,0.413107795362908,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.312544445785751 
 03/04  04:00:00,0.905061027553157,15.5130762881529,0.000000000000000E+000,15.1708950361104,0.000000000000000E+000,0.417704573386086,0.417704573386086,0.417704573386086,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.319745983789932 
 03/04  05:00:00,0.904247927855258,15.6018980715359,0.000000000000000E+000,15.1834410786565,0.000000000000000E+000,0.418050007148363,0.418050007148363,0.418050007148363,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.396869219888011 
 03/04  06:00:00,0.959968105273659,15.9195414628628,0.000000000000000E+000,15.1677051703720,0.000000000000000E+000,0.417616745904304,0.417616745904304,0.417616745904304,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.727746072862134 
 03/04  07:00:00,1.14580242499434,17.4214919525183,0.000000000000000E+000,16.0442124023413,0.000000000000000E+000,0.441749869133229,0.441749869133229,0.441749869133229,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.34944567037887 
 03/04  08:00:00,1.35597791989613,16.8864004010537,0.000000000000000E+000,15.3275849936325,0.000000000000000E+000,0.422018762608598,0.422018762608598,0.422018762608598,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.52923982476353 
 03/04  09:00:00,1.30257585618206,17.0042906007241,0.000000000000000E+000,15.4830612991279,0.000000000000000E+000,0.426299536004236,0.426299536004236,0.426299536004236,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.49622485479604 
 03/04  10:00:00,1.23037345222652,16.8411859019931,0.000000000000000E+000,15.4557468224851,0.000000000000000E+000,0.425547478740233,0.425547478740233,0.425547478740233,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.36415827330417 
 03/04  11:00:00,1.28769464003809,18.3925868999479,0.000000000000000E+000,17.1702236047538,0.000000000000000E+000,0.472752656233933,0.472752656233933,0.472752656233933,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.20058199966276 
 03/04  12:00:00,1.23114310487388,15.5750149790748,0.000000000000000E+000,14.5030789962452,0.000000000000000E+000,0.399317404180296,0.399317404180296,0.399317404180296,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.05014801410721 
 03/04  13:00:00,1.17491300975901,14.1337797370929,0.000000000000000E+000,13.1750517628024,0.000000000000000E+000,0.362752452167249,0.362752452167249,0.362752452167249,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.937307031074889 
 03/04  14:00:00,1.12006699186703,13.0133682401145,0.000000000000000E+000,12.1245606680171,0.000000000000000E+000,0.333828981696408,0.333828981696408,0.333828981696408,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.866645904677172 
 03/04  15:00:00,1.08717237703655,12.1684053102498,0.000000000000000E+000,11.3447698324877,0.000000000000000E+000,0.312358778553487,0.312358778553487,0.312358778553487,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.800225923618871 
 03/04  16:00:00,1.12266927779220,12.1028114422026,0.000000000000000E+000,11.2706647828732,0.000000000000000E+000,0.310318423118868,0.310318423118868,0.310318423118868,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.807435832934674 
 03/04  17:00:00,1.28026336779966,12.1227308054608,0.000000000000000E+000,11.1998480317201,0.000000000000000E+000,0.308368605342226,0.308368605342226,0.308368605342226,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.893654197016672 
 03/04  18:00:00,1.65897681998266,14.6216152767730,0.000000000000000E+000,13.5233149457439,0.000000000000000E+000,0.372341281561323,0.372341281561323,0.372341281561323,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.06279228154319 
 03/04  19:00:00,1.92027200363745,13.6342342215777,0.000000000000000E+000,12.3684689581486,0.000000000000000E+000,0.340544578108631,0.340544578108631,0.340544578108631,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.22721423883211 
 03/04  20:00:00,2.10465813769210,13.8185215830451,0.000000000000000E+000,12.5164753953034,0.000000000000000E+000,0.344619681491983,0.344619681491983,0.344619681491983,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.26225394961264 
 03/04  21:00:00,2.16410967264364,14.2570252685600,0.000000000000000E+000,13.0434920695776,0.000000000000000E+000,0.359130181668213,0.359130181668213,0.359130181668213,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.17237295669161 
 03/04  22:00:00,2.01517616455551,14.8749095042469,0.000000000000000E+000,13.7835545422835,0.000000000000000E+000,0.379506532483697,0.379506532483697,0.379506532483697,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.05115565918129 
 03/04  23:00:00,1.71852321559785,15.5316237467725,0.000000000000000E+000,14.6335413744517,0.000000000000000E+000,0.402909461992437,0.402909461992437,0.402909461992437,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.863295027466517 
 03/04  24:00:00,1.43022149991312,16.2240034774364,0.000000000000000E+000,15.5398816879110,0.000000000000000E+000,0.427863987949872,0.427863987949872,0.427863987949872,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.653892234146524 
 03/05  01:00:00,1.12487526598309,16.6328241373153,0.000000000000000E+000,16.1739323294442,0.000000000000000E+000,0.445321484827703,0.445321484827703,0.445321484827703,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.433887361070944 
 03/05  02:00:00,1.01311101616087,17.0110934866176,0.000000000000000E+000,16.6492955626667,0.000000000000000E+000,0.458409796101627,0.458409796101627,0.458409796101627,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.338775414887493 
 03/05  03:00:00,0.966988402252031,17.2690595741429,0.000000000000000E+000,16.9345462364030,0.000000000000000E+000,0.466263684135096,0.466263684135096,0.466263684135096,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.311757756317753 
 03/05  04:00:00,0.958714912325852,17.4608612725601,0.000000000000000E+000,17.1195867814932,0.000000000000000E+000,0.471358458158782,0.471358458158782,0.471358458158782,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.318839222814399 
 03/05  05:00:00,0.957820805190620,17.5465060106299,0.000000000000000E+000,17.1291906601100,0.000000000000000E+000,0.471622884483722,0.471622884483722,0.471622884483722,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.395727577528548 
 03/05  06:00:00,1.01011184233166,17.7391901043792,0.000000000000000E+000,16.9889094858011,0.000000000000000E+000,0.467760482962304,0.467760482962304,0.467760482962304,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.726190398949399 
 03/05  07:00:00,1.16182932438808,18.0013934584140,0.000000000000000E+000,16.6263042058515,0.000000000000000E+000,0.457776768526972,0.457776768526972,0.457776768526972,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.34725537276438 
 03/05  08:00:00,1.40988847744976,18.8426414154906,0.000000000000000E+000,17.2855990114208,0.000000000000000E+000,0.475929320162224,0.475929320162224,0.475929320162224,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.52746682141214 
 03/05  09:00:00,1.32694981028330,17.8876965915742,0.000000000000000E+000,16.3683154305043,0.000000000000000E+000,0.450673490105473,0.450673490105473,0.450673490105473,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.49437671426972 
 03/05  10:00:00,1.24270602361271,17.2867478757352,0.000000000000000E+000,15.9036618273619,0.000000000000000E+000,0.437880050126427,0.437880050126427,0.437880050126427,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.36180524216947 
 03/05  11:00:00,1.29625416228420,18.7019131601188,0.000000000000000E+000,17.4811026849191,0.000000000000000E+000,0.481312178480051,0.481312178480051,0.481312178480051,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.19902917966838 
 03/05  12:00:00,1.24561130173707,16.0989792986457,0.000000000000000E+000,15.0285592278687,0.000000000000000E+000,0.413785601043474,0.413785601043474,0.413785601043474,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.04863210205473 
 03/05  13:00:00,1.20353061561941,15.1719230226010,0.000000000000000E+000,14.2144339538412,0.000000000000000E+000,0.391370058027652,0.391370058027652,0.391370058027652,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.936068125544296 
 03/05  14:00:00,1.16167831210326,14.5231511365329,0.000000000000000E+000,13.6358703635288,0.000000000000000E+000,0.375440301932646,0.375440301932646,0.375440301932646,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.865119105583961 
 03/05  15:00:00,1.13635872411532,13.9529518815182,0.000000000000000E+000,13.1312020534533,0.000000000000000E+000,0.361545125632252,0.361545125632252,0.361545125632252,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.798340273921555 
 03/05  16:00:00,1.16472482148743,13.6284990555657,0.000000000000000E+000,12.7981085307707,0.000000000000000E+000,0.352373966814092,0.352373966814092,0.352373966814092,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.805679698400224 
 03/05  17:00:00,1.31675162345372,13.4457005576258,0.000000000000000E+000,12.5250896782052,0.000000000000000E+000,0.344856860996285,0.344856860996285,0.344856860996285,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.891382302696691 
 03/05  18:00:00,1.62244024613653,13.2924165956801,0.000000000000000E+000,12.1963183981472,0.000000000000000E+000,0.335804707715196,0.335804707715196,0.335804707715196,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.06059014804699 
 03/05  19:00:00,1.90760574204174,13.1736565239585,0.000000000000000E+000,11.9084344327645,0.000000000000000E+000,0.327878316512921,0.327878316512921,0.327878316512921,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.22667106659702 
 03/05  20:00:00,2.08414805596946,13.0726890361949,0.000000000000000E+000,11.7715558592930,0.000000000000000E+000,0.324109599769345,0.324109599769345,0.324109599769345,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.26134093877284 
 03/05  21:00:00,2.12896097946442,12.9794886954360,0.000000000000000E+000,11.7669028990166,0.000000000000000E+000,0.323981488488986,0.323981488488986,0.323981488488986,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.17142555412864 
 03/05  22:00:00,1.96676006268167,13.1159495344678,0.000000000000000E+000,12.0250973780938,0.000000000000000E+000,0.331090430609863,0.331090430609863,0.331090430609863,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.05065285359201 
 03/05  23:00:00,1.65886656872831,13.3648932455035,0.000000000000000E+000,12.4668312507693,0.000000000000000E+000,0.343252815122899,0.343252815122899,0.343252815122899,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.863274649879801 
 03/05  24:00:00,1.35933205311233,13.6496788345936,0.000000000000000E+000,12.9651999029721,0.000000000000000E+000,0.356974541149074,0.356974541149074,0.356974541149074,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.654249376242657 
 03/06  01:00:00,1.04365674355213,13.9054771442247,0.000000000000000E+000,13.4628560923171,0.000000000000000E+000,0.370676650732492,0.370676650732492,0.370676650732492,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.417616605107403 
 03/06  02:00:00,0.932055257407295,14.2024899733451,0.000000000000000E+000,13.8487313677767,0.000000000000000E+000,0.381301064581010,0.381301064581010,0.381301064581010,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.330736096505029 
 03/06  03:00:00,0.887094268414889,14.4567646096339,0.000000000000000E+000,14.1276565412431,0.000000000000000E+000,0.388980790814178,0.388980790814178,0.388980790814178,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.306352486968702 
 03/06  04:00:00,0.878648108940058,14.5966480997934,0.000000000000000E+000,14.2611774506652,0.000000000000000E+000,0.392657060037288,0.392657060037288,0.392657060037288,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.313035380875643 
 03/06  05:00:00,0.877338729231572,14.7072019655472,0.000000000000000E+000,14.3031232718430,0.000000000000000E+000,0.393811966277077,0.393811966277077,0.393811966277077,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.382490920712883 
 03/06  06:00:00,0.929143762505371,14.9067925539451,0.000000000000000E+000,14.1969656779721,0.000000000000000E+000,0.390889099013543,0.390889099013543,0.390889099013543,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.685736656344306 
 03/06  07:00:00,1.08214583601227,15.3987383780672,0.000000000000000E+000,14.1181411511540,0.000000000000000E+000,0.388718800869067,0.388718800869067,0.388718800869067,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25276334711514 
 03/06  08:00:00,1.30445486440405,15.6663074224320,0.000000000000000E+000,14.2248587157184,0.000000000000000E+000,0.391657085965174,0.391657085965174,0.391657085965174,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.41187312405588 
 03/06  09:00:00,1.24452950540526,15.9509326786436,0.000000000000000E+000,14.5529498307706,0.000000000000000E+000,0.400690512069464,0.400690512069464,0.400690512069464,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.37297840107283 
 03/06  10:00:00,1.16305036029592,15.9171699533381,0.000000000000000E+000,14.6461086838264,0.000000000000000E+000,0.403255481300363,0.403255481300363,0.403255481300363,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.24978046330785 
 03/06  11:00:00,1.21638384066101,17.5533303188641,0.000000000000000E+000,16.4295008933784,0.000000000000000E+000,0.452358126879143,0.452358126879143,0.452358126879143,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10204812995432 
 03/06  12:00:00,1.16631213410864,15.0448213018542,0.000000000000000E+000,14.0548153998687,0.000000000000000E+000,0.386975234925065,0.386975234925065,0.386975234925065,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.968217933263271 
 03/06  13:00:00,1.12541285737280,14.0011604950226,0.000000000000000E+000,13.1136857448986,0.000000000000000E+000,0.361062844120533,0.361062844120533,0.361062844120533,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.866053806908477 
 03/06  14:00:00,1.08919677822505,13.4129650316478,0.000000000000000E+000,12.5864690035141,0.000000000000000E+000,0.346546835439577,0.346546835439577,0.346546835439577,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.804334360713590 
 03/06  15:00:00,1.08445791856646,13.4341269550116,0.000000000000000E+000,12.6672108451544,0.000000000000000E+000,0.348769923559066,0.348769923559066,0.348769923559066,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.743506555713855 
 03/06  16:00:00,1.13837151008457,13.9629509727678,0.000000000000000E+000,13.1869357697073,0.000000000000000E+000,0.363079657913680,0.363079657913680,0.363079657913680,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.751304376665679 
 03/06  17:00:00,1.31377960269108,14.5754559093233,0.000000000000000E+000,13.7216751013940,0.000000000000000E+000,0.377802788215703,0.377802788215703,0.377802788215703,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.824552231205321 
 03/06  18:00:00,1.69909686956469,17.2798983937578,0.000000000000000E+000,16.2644338744776,0.000000000000000E+000,0.447813289640076,0.447813289640076,0.447813289640076,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.979956469794296 
 03/06  19:00:00,1.95286626100419,15.9574101025268,0.000000000000000E+000,14.7984224087023,0.000000000000000E+000,0.407449178463168,0.407449178463168,0.407449178463168,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12043666922751 
 03/06  20:00:00,2.13145471795950,15.9169988112164,0.000000000000000E+000,14.7334779195587,0.000000000000000E+000,0.405661043348731,0.405661043348731,0.405661043348731,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14372865352863 
 03/06  21:00:00,2.18431184898469,16.1438301932505,0.000000000000000E+000,15.0431653738802,0.000000000000000E+000,0.414187756221137,0.414187756221137,0.414187756221137,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05950457707958 
 03/06  22:00:00,2.03023396323859,16.6198973531063,0.000000000000000E+000,15.6236795053231,0.000000000000000E+000,0.430171217120565,0.430171217120565,0.430171217120565,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.956018545001127 
 03/06  23:00:00,1.73866546225796,17.2159889412267,0.000000000000000E+000,16.3927023901894,0.000000000000000E+000,0.451344943211388,0.451344943211388,0.451344943211388,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.788499206182866 
 03/06  24:00:00,1.46021460567731,17.8305513398185,0.000000000000000E+000,17.1934426012844,0.000000000000000E+000,0.473391951477700,0.473391951477700,0.473391951477700,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.606879183155166 
 03/07  01:00:00,1.16826955193963,18.4292378571432,0.000000000000000E+000,17.9887529980576,0.000000000000000E+000,0.495289459119995,0.495289459119995,0.495289459119995,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.415480412285450 
 03/07  02:00:00,1.06450771295237,19.0105455732364,0.000000000000000E+000,18.6593617232460,0.000000000000000E+000,0.513753520126090,0.513753520126090,0.513753520126090,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.328161340927049 
 03/07  03:00:00,1.02793635655484,19.5694651637578,0.000000000000000E+000,19.2429956396801,0.000000000000000E+000,0.529822878954128,0.529822878954128,0.529822878954128,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.303713942655568 
 03/07  04:00:00,1.02208192466973,19.8034899240065,0.000000000000000E+000,19.4706472570977,0.000000000000000E+000,0.536090875766955,0.536090875766955,0.536090875766955,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.310407398656267 
 03/07  05:00:00,1.02114538616851,19.9273344377497,0.000000000000000E+000,19.5261345503614,0.000000000000000E+000,0.537618623214016,0.537618623214016,0.537618623214016,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.379612114396996 
 03/07  06:00:00,1.07463117287640,20.1876771825412,0.000000000000000E+000,19.4810213777268,0.000000000000000E+000,0.536376509384570,0.536376509384570,0.536376509384570,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.682565585185676 
 03/07  07:00:00,1.22860630271628,20.7143327943491,0.000000000000000E+000,19.4375379422746,0.000000000000000E+000,0.535179267573083,0.535179267573083,0.535179267573083,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.24896097227646 
 03/07  08:00:00,1.47172767591732,21.7374237711808,0.000000000000000E+000,20.3001531404152,0.000000000000000E+000,0.558929897478441,0.558929897478441,0.558929897478441,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.40769504810789 
 03/07  09:00:00,1.37946292301238,20.8473953504372,0.000000000000000E+000,19.4536879260875,0.000000000000000E+000,0.535623929676584,0.535623929676584,0.535623929676584,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.36870297754954 
 03/07  10:00:00,1.28546271380919,20.3585858521125,0.000000000000000E+000,19.0920857800756,0.000000000000000E+000,0.525667834813634,0.525667834813634,0.525667834813634,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.24521926583299 
 03/07  11:00:00,1.33034886536384,21.6888025041241,0.000000000000000E+000,20.5686737387672,0.000000000000000E+000,0.566323151581973,0.566323151581973,0.566323151581973,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09834746982555 
 03/07  12:00:00,1.26134676923117,18.4930636097507,0.000000000000000E+000,17.5064426170463,0.000000000000000E+000,0.482009870047596,0.482009870047596,0.482009870047596,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.964833023982157 
 03/07  13:00:00,1.20542162287125,16.9041683103063,0.000000000000000E+000,16.0195782361062,0.000000000000000E+000,0.441071609618980,0.441071609618980,0.441071609618980,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.863169130984500 
 03/07  14:00:00,1.15542995964144,15.8161682620102,0.000000000000000E+000,14.9920367353447,0.000000000000000E+000,0.412780016855960,0.412780016855960,0.412780016855960,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.801969859245394 
 03/07  15:00:00,1.12884969957559,15.0443902178708,0.000000000000000E+000,14.2795059768453,0.000000000000000E+000,0.393161704568190,0.393161704568190,0.393161704568190,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.741474686882200 
 03/07  16:00:00,1.15981404522291,14.7395647793460,0.000000000000000E+000,13.9657217122570,0.000000000000000E+000,0.384522193052014,0.384522193052014,0.384522193052014,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.749132240694296 
 03/07  17:00:00,1.32282446417956,14.9021878370263,0.000000000000000E+000,14.0501815459022,0.000000000000000E+000,0.386847649704183,0.386847649704183,0.386847649704183,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.822777714400059 
 03/07  18:00:00,1.71172526992260,17.7369568977247,0.000000000000000E+000,16.7230932919476,0.000000000000000E+000,0.460441689997982,0.460441689997982,0.460441689997982,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.978355556291208 
 03/07  19:00:00,1.96870600476638,16.5314133673489,0.000000000000000E+000,15.3737167801931,0.000000000000000E+000,0.423288922225350,0.423288922225350,0.423288922225350,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.11914556255879 
 03/07  20:00:00,2.15312835593332,16.7027465345272,0.000000000000000E+000,15.5206574423639,0.000000000000000E+000,0.427334681322558,0.427334681322558,0.427334681322558,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14229685403429 
 03/07  21:00:00,2.21349310032212,17.2021931609558,0.000000000000000E+000,16.1030189863837,0.000000000000000E+000,0.443369007558570,0.443369007558570,0.443369007558570,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05801393228130 
 03/07  22:00:00,2.05879889345958,17.6558006290285,0.000000000000000E+000,16.6611485341717,0.000000000000000E+000,0.458736147341555,0.458736147341555,0.458736147341555,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.954452792074767 
 03/07  23:00:00,1.76241063399646,18.0769198995581,0.000000000000000E+000,17.2551193494747,0.000000000000000E+000,0.475090114949885,0.475090114949885,0.475090114949885,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.787013205229024 
 03/07  24:00:00,1.47878228919207,18.5037121888678,0.000000000000000E+000,17.8678148624801,0.000000000000000E+000,0.491959634992463,0.491959634992463,0.491959634992463,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.605667771008782 
 03/08  01:00:00,1.18114848041314,18.8959739278375,0.000000000000000E+000,18.4565115156752,0.000000000000000E+000,0.508168387593504,0.508168387593504,0.508168387593504,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.414457965362160 
 03/08  02:00:00,1.06932190967186,19.1846692689355,0.000000000000000E+000,18.8342117913753,0.000000000000000E+000,0.518567716845575,0.518567716845575,0.518567716845575,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.327434968496835 
 03/08  03:00:00,1.02519652972267,19.4693197561097,0.000000000000000E+000,19.1434860150883,0.000000000000000E+000,0.527083052121963,0.527083052121963,0.527083052121963,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.303078159599270 
 03/08  04:00:00,1.02087896770537,19.7590022046793,0.000000000000000E+000,19.4269562491414,0.000000000000000E+000,0.534887918802598,0.534887918802598,0.534887918802598,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.309610687285424 
 03/08  05:00:00,1.02637988360000,20.1168663570646,0.000000000000000E+000,19.7162498044418,0.000000000000000E+000,0.542853120645502,0.542853120645502,0.542853120645502,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.379028779631445 
 03/08  06:00:00,1.08725346912370,20.6452275697517,0.000000000000000E+000,19.9394590958735,0.000000000000000E+000,0.548998805631877,0.548998805631877,0.548998805631877,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.681678254249487 
 03/08  07:00:00,1.24266226918298,21.2233582218694,0.000000000000000E+000,19.9480460991970,0.000000000000000E+000,0.549235234039783,0.549235234039783,0.549235234039783,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.24747824287427 
 03/08  08:00:00,1.48143656490885,22.0881517913428,0.000000000000000E+000,20.6527768491139,0.000000000000000E+000,0.568638786469974,0.568638786469974,0.568638786469974,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.40579935957126 
 03/08  09:00:00,1.38491787773732,21.0435457517775,0.000000000000000E+000,19.6518101177792,0.000000000000000E+000,0.541078884401533,0.541078884401533,0.541078884401533,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.36673118719809 
 03/08  10:00:00,1.27869779185729,20.1112346329053,0.000000000000000E+000,18.8463860022930,0.000000000000000E+000,0.518902912861734,0.518902912861734,0.518902912861734,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.24356782440844 
 03/08  11:00:00,1.30903063155091,20.9130073736029,0.000000000000000E+000,19.7944023801622,0.000000000000000E+000,0.545004917769046,0.545004917769046,0.545004917769046,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09682369790946 
 03/08  12:00:00,1.22879806220983,17.3095873576100,0.000000000000000E+000,16.3242841030063,0.000000000000000E+000,0.449461163026262,0.449461163026262,0.449461163026262,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.963515285881340 
 03/08  13:00:00,1.16958205289581,15.6017632966985,0.000000000000000E+000,14.7178966437093,0.000000000000000E+000,0.405232039643542,0.405232039643542,0.405232039643542,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.862445709773752 
 03/08  14:00:00,1.11750989954515,14.4384228667423,0.000000000000000E+000,13.6147924145072,0.000000000000000E+000,0.374859956759670,0.374859956759670,0.374859956759670,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.801468784814976 
 03/08  15:00:00,1.08879902405405,13.5894055615766,0.000000000000000E+000,12.8248783927204,0.000000000000000E+000,0.353111029046656,0.353111029046656,0.353111029046656,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.741117614712806 
 03/08  16:00:00,1.11911114917441,13.2610472716967,0.000000000000000E+000,12.4874056894953,0.000000000000000E+000,0.343819297003518,0.343819297003518,0.343819297003518,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.748930755806609 
 03/08  17:00:00,1.28191460646049,13.4160979344037,0.000000000000000E+000,12.5643487421889,0.000000000000000E+000,0.345937791985118,0.345937791985118,0.345937791985118,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.822520615490771 
 03/08  18:00:00,1.66379095450438,15.9956628084907,0.000000000000000E+000,14.9821344560352,0.000000000000000E+000,0.412507374579772,0.412507374579772,0.412507374579772,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.978020302969566 
 03/08  19:00:00,1.92587109725321,14.9753401485887,0.000000000000000E+000,13.8179667904436,0.000000000000000E+000,0.380454014712182,0.380454014712182,0.380454014712182,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.11882233354821 
 03/08  20:00:00,2.11216342374260,15.2144570194528,0.000000000000000E+000,14.0328243516488,0.000000000000000E+000,0.386369749131833,0.386369749131833,0.386369749131833,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14184042967494 
 03/08  21:00:00,2.17348604892865,15.7487054336393,0.000000000000000E+000,14.6499758164839,0.000000000000000E+000,0.403361956165098,0.403361956165098,0.403361956165098,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05756937486468 
 03/08  22:00:00,2.02127551906061,16.2925926155168,0.000000000000000E+000,15.2983117095882,0.000000000000000E+000,0.421212772942582,0.421212772942582,0.421212772942582,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.954081603146619 
 03/08  23:00:00,1.72779597998111,16.8195124128589,0.000000000000000E+000,15.9979263086585,0.000000000000000E+000,0.440475460934540,0.440475460934540,0.440475460934540,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.786798759345951 
 03/08  24:00:00,1.44751526740250,17.3680517129304,0.000000000000000E+000,16.7322067416113,0.000000000000000E+000,0.460692613202896,0.460692613202896,0.460692613202896,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.605615415940148 
 03/09  01:00:00,1.14888718991060,17.7238532522509,0.000000000000000E+000,17.2847918766587,0.000000000000000E+000,0.475907097090965,0.475907097090965,0.475907097090965,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.414056928792050 
 03/09  02:00:00,1.03691735625464,18.0074277567531,0.000000000000000E+000,17.6572888896233,0.000000000000000E+000,0.486163163428358,0.486163163428358,0.486163163428358,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.327116358066313 
 03/09  03:00:00,0.991454595778628,18.2438042018307,0.000000000000000E+000,17.9179898850583,0.000000000000000E+000,0.493341118177915,0.493341118177915,0.493341118177915,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.303058735350325 
 03/09  04:00:00,0.982763053521642,18.3747230666839,0.000000000000000E+000,18.0425985711797,0.000000000000000E+000,0.496772004618869,0.496772004618869,0.496772004618869,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.309689227251720 
 03/09  05:00:00,0.982418577335872,18.5202717445982,0.000000000000000E+000,18.1195893762906,0.000000000000000E+000,0.498891814381377,0.498891814381377,0.498891814381377,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.379094595316242 
 03/09  06:00:00,1.03836239970363,18.8694771892626,0.000000000000000E+000,18.1637512639903,0.000000000000000E+000,0.500107736211805,0.500107736211805,0.500107736211805,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.681635705643623 
 03/09  07:00:00,1.21947201710143,20.3807216768430,0.000000000000000E+000,19.1057836424128,0.000000000000000E+000,0.526044981958229,0.526044981958229,0.526044981958229,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.24710415463212 
