Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 03/09  08:00:00,1.41441875933915,19.6531629700737,0.000000000000000E+000,18.2187118217514,0.000000000000000E+000,0.501620980900266,0.501620980900266,0.501620980900266,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.40487556566470 
 03/09  09:00:00,1.34682477903483,19.6595703965129,0.000000000000000E+000,18.2682810907182,0.000000000000000E+000,0.502985785699032,0.502985785699032,0.502985785699032,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.36628485899454 
 03/09  10:00:00,1.24800588612619,18.9962620326691,0.000000000000000E+000,17.7316659106975,0.000000000000000E+000,0.488211007130629,0.488211007130629,0.488211007130629,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.24331531576782 
 03/09  11:00:00,1.27641205743185,19.7279687891499,0.000000000000000E+000,18.6097063157252,0.000000000000000E+000,0.512386343649986,0.512386343649986,0.512386343649986,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09648117789339 
 03/09  12:00:00,1.19612552710784,16.1226802917841,0.000000000000000E+000,15.1376281931181,0.000000000000000E+000,0.416788627924272,0.416788627924272,0.416788627924272,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.963264129943668 
 03/09  13:00:00,1.13666002868219,14.4058706705016,0.000000000000000E+000,13.5221793699618,0.000000000000000E+000,0.372310015429927,0.372310015429927,0.372310015429927,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.862270357324276 
 03/09  14:00:00,1.08601858309480,13.2945914723623,0.000000000000000E+000,12.4710379840871,0.000000000000000E+000,0.343368640309331,0.343368640309331,0.343368640309331,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.801391820854972 
 03/09  15:00:00,1.05901349514113,12.5075187783607,0.000000000000000E+000,11.7430776140747,0.000000000000000E+000,0.323325500133732,0.323325500133732,0.323325500133732,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.741031610142642 
 03/09  16:00:00,1.08835622500623,12.1439061958633,0.000000000000000E+000,11.3703967886428,0.000000000000000E+000,0.313064372835331,0.313064372835331,0.313064372835331,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.748798580825813 
 03/09  17:00:00,1.24975653206019,12.2477893279082,0.000000000000000E+000,11.3963778786298,0.000000000000000E+000,0.313779717584820,0.313779717584820,0.313779717584820,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.822182872554411 
 03/09  18:00:00,1.57324996191072,12.7069512966593,0.000000000000000E+000,11.6937148824382,0.000000000000000E+000,0.321966381986102,0.321966381986102,0.321966381986102,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.977728364735169 
 03/09  19:00:00,1.88027145563957,13.3201809691183,0.000000000000000E+000,12.1618025521714,0.000000000000000E+000,0.334854373098545,0.334854373098545,0.334854373098545,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.11982739235002 
 03/09  20:00:00,2.07210608591052,13.7596773882994,0.000000000000000E+000,12.5779547945591,0.000000000000000E+000,0.346312411299749,0.346312411299749,0.346312411299749,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14193035561120 
 03/09  21:00:00,2.13020034986143,14.1764097796784,0.000000000000000E+000,13.0778532232595,0.000000000000000E+000,0.360076257097881,0.360076257097881,0.360076257097881,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05739631412814 
 03/09  22:00:00,1.97526996438788,14.6217398508137,0.000000000000000E+000,13.6274048402664,0.000000000000000E+000,0.375207218269857,0.375207218269857,0.375207218269857,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.954135707765280 
 03/09  23:00:00,1.67992641889772,15.0811906878982,0.000000000000000E+000,14.2593193292478,0.000000000000000E+000,0.392605899851146,0.392605899851146,0.392605899851146,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.787084013796110 
 03/09  24:00:00,1.39715945417675,15.5396546898006,0.000000000000000E+000,14.9032998883464,0.000000000000000E+000,0.410336799977141,0.410336799977141,0.410336799977141,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.606125246075309 
 03/10  01:00:00,1.10521885175492,16.1390023047377,0.000000000000000E+000,15.6987719554717,0.000000000000000E+000,0.432238758935278,0.432238758935278,0.432238758935278,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.415225902465909 
 03/10  02:00:00,1.00250495328351,16.7587285729293,0.000000000000000E+000,16.4074415413328,0.000000000000000E+000,0.451750760457222,0.451750760457222,0.451750760457222,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.328264522533116 
 03/10  03:00:00,0.967271956388640,17.3664674006595,0.000000000000000E+000,17.0396842421308,0.000000000000000E+000,0.469158478787927,0.469158478787927,0.469158478787927,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.304027577106587 
 03/10  04:00:00,0.982320220705067,18.3596819451806,0.000000000000000E+000,18.0265150264765,0.000000000000000E+000,0.496329171802298,0.496329171802298,0.496329171802298,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.310731650451496 
 03/10  05:00:00,1.01092396029781,19.5563073081896,0.000000000000000E+000,19.1548956679456,0.000000000000000E+000,0.527397197343312,0.527397197343312,0.527397197343312,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.379823867252681 
 03/10  06:00:00,1.09636499773882,20.9760676821171,0.000000000000000E+000,20.2703868688634,0.000000000000000E+000,0.558110334246988,0.558110334246988,0.558110334246988,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.681590593624994 
 03/10  07:00:00,1.28697804141460,22.8311766212609,0.000000000000000E+000,21.5575806166671,0.000000000000000E+000,0.593551006271397,0.593551006271397,0.593551006271397,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.24576212479572 
 03/10  08:00:00,1.48267203132443,22.1302715469939,0.000000000000000E+000,20.6976485898262,0.000000000000000E+000,0.569874252885549,0.569874252885549,0.569874252885549,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.40304737451000 
 03/10  09:00:00,1.41560048550113,22.1547088266011,0.000000000000000E+000,20.7661925102089,0.000000000000000E+000,0.571761492165336,0.571761492165336,0.571761492165336,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.36351186959197 
 03/10  10:00:00,1.30090284894830,20.9150816841892,0.000000000000000E+000,19.6528664955943,0.000000000000000E+000,0.541107969952749,0.541107969952749,0.541107969952749,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.24093438239108 
 03/10  11:00:00,1.31425573367702,21.1002009806453,0.000000000000000E+000,19.9841763997894,0.000000000000000E+000,0.550230019895155,0.550230019895155,0.550230019895155,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09424328532464 
 03/10  12:00:00,1.21455945246855,16.7902167352907,0.000000000000000E+000,15.8071424014106,0.000000000000000E+000,0.435222553284975,0.435222553284975,0.435222553284975,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.961286365157819 
 03/10  13:00:00,1.14625800553723,14.7529785900230,0.000000000000000E+000,13.8707747857276,0.000000000000000E+000,0.381907992284963,0.381907992284963,0.381907992284963,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.860782861079857 
 03/10  14:00:00,1.08675502732130,13.3200852697306,0.000000000000000E+000,12.4977854002563,0.000000000000000E+000,0.344105084535825,0.344105084535825,0.344105084535825,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.800138202054127 
 03/10  15:00:00,1.05172114019160,12.2416888513965,0.000000000000000E+000,11.4782216403692,0.000000000000000E+000,0.316033145184203,0.316033145184203,0.316033145184203,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.740057656883980 
 03/10  16:00:00,1.07575644396781,11.6857272069403,0.000000000000000E+000,10.9127768156026,0.000000000000000E+000,0.300464591796923,0.300464591796923,0.300464591796923,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.748239564943012 
 03/10  17:00:00,1.23240699865788,11.6169995266682,0.000000000000000E+000,10.7662484356161,0.000000000000000E+000,0.296430184182505,0.296430184182505,0.296430184182505,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.821522514328150 
 03/10  18:00:00,1.55075435077251,11.8891268551473,0.000000000000000E+000,10.8766815600966,0.000000000000000E+000,0.299470770847892,0.299470770847892,0.299470770847892,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.976937245564768 
 03/10  19:00:00,1.85283993994506,12.3231549591853,0.000000000000000E+000,11.1654987724229,0.000000000000000E+000,0.307422857404036,0.307422857404036,0.307422857404036,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.11910516216554 
 03/10  20:00:00,2.04200985330141,12.6660652532873,0.000000000000000E+000,11.4848693581372,0.000000000000000E+000,0.316216178690641,0.316216178690641,0.316216178690641,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14140365702105 
 03/10  21:00:00,2.09885409625530,13.0376872337887,0.000000000000000E+000,11.9393674284335,0.000000000000000E+000,0.328730003491751,0.328730003491751,0.328730003491751,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05715956306446 
 03/10  22:00:00,1.96307726463198,14.1792037040842,0.000000000000000E+000,13.1845699277727,0.000000000000000E+000,0.363014518513952,0.363014518513952,0.363014518513952,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.954434473529462 
 03/10  23:00:00,1.69454303198530,15.6123981394680,0.000000000000000E+000,14.7901899901496,0.000000000000000E+000,0.407222512938730,0.407222512938730,0.407222512938730,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.787420804464020 
 03/10  24:00:00,1.44310558889373,17.2084893414167,0.000000000000000E+000,16.5720486440897,0.000000000000000E+000,0.456282934694125,0.456282934694125,0.456282934694125,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.606211141948092 
 03/11  01:00:00,1.16820646388071,18.2042023022993,0.000000000000000E+000,17.7477074254763,0.000000000000000E+000,0.488652682725325,0.488652682725325,0.488652682725325,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.431490430022801 
 03/11  02:00:00,1.06914666834879,19.0440415813388,0.000000000000000E+000,18.6844923304002,0.000000000000000E+000,0.514445448289543,0.514445448289543,0.514445448289543,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.336526741875145 
 03/11  03:00:00,1.03758916944803,19.8310787857872,0.000000000000000E+000,19.4987432714434,0.000000000000000E+000,0.536864451331098,0.536864451331098,0.536864451331098,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.309579932921754 
 03/11  04:00:00,1.04097480446406,20.4461819788025,0.000000000000000E+000,20.1072394643310,0.000000000000000E+000,0.553618350296993,0.553618350296993,0.553618350296993,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.316507246218961 
 03/11  05:00:00,1.05391865741953,21.0338866333910,0.000000000000000E+000,20.6194335787887,0.000000000000000E+000,0.567720736712637,0.567720736712637,0.567720736712637,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.392865281610888 
 03/11  06:00:00,1.12151064305708,21.7802258401435,0.000000000000000E+000,21.0348779061466,0.000000000000000E+000,0.579159283687729,0.579159283687729,0.579159283687729,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.721257714368127 
 03/11  07:00:00,1.32302515947346,23.8470472522176,0.000000000000000E+000,22.4808848117433,0.000000000000000E+000,0.618972603612353,0.618972603612353,0.618972603612353,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.33832856067620 
 03/11  08:00:00,1.53671446758210,23.4379283877704,0.000000000000000E+000,21.8918779624776,0.000000000000000E+000,0.602755310294563,0.602755310294563,0.602755310294563,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.51647484263518 
 03/11  09:00:00,1.48861322622874,23.7485291855598,0.000000000000000E+000,22.2398784220362,0.000000000000000E+000,0.612336906050916,0.612336906050916,0.612336906050916,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.48364631672348 
 03/11  10:00:00,1.36798009321249,21.8259583437350,0.000000000000000E+000,20.4535755265063,0.000000000000000E+000,0.563154119726208,0.563154119726208,0.563154119726208,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.35110201102483 
 03/11  11:00:00,1.36553151211087,21.2082181999226,0.000000000000000E+000,19.9972336290465,0.000000000000000E+000,0.550589528306717,0.550589528306717,0.550589528306717,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.18920327534485 
 03/11  12:00:00,1.24715085559250,16.1466971373002,0.000000000000000E+000,15.0844753260667,0.000000000000000E+000,0.415325154898908,0.415325154898908,0.415325154898908,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.04043384251114 
 03/11  13:00:00,1.16419774493858,13.7371868290929,0.000000000000000E+000,12.7858768094205,0.000000000000000E+000,0.352037187346813,0.352037187346813,0.352037187346813,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.929889076456885 
 03/11  14:00:00,1.09157037601189,11.9721550572205,0.000000000000000E+000,11.0895727948460,0.000000000000000E+000,0.305332365841264,0.305332365841264,0.305332365841264,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.860420594954386 
 03/11  15:00:00,1.04424540485493,10.6040048067539,0.000000000000000E+000,9.78567608374974,0.000000000000000E+000,0.269431806371860,0.269431806371860,0.269431806371860,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.794919168860848 
 03/11  16:00:00,1.06276097041295,9.92259909357203,0.000000000000000E+000,9.09481443085495,0.000000000000000E+000,0.250410115739611,0.250410115739611,0.250410115739611,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.803073836322358 
 03/11  17:00:00,1.21677169897617,9.81163106092271,0.000000000000000E+000,8.89385115076590,0.000000000000000E+000,0.244876936518737,0.244876936518737,0.244876936518737,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.888551333432817 
 03/11  18:00:00,1.53526166417036,10.1225557592002,0.000000000000000E+000,9.03002049126920,0.000000000000000E+000,0.248626125749024,0.248626125749024,0.248626125749024,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.05702721844505 
 03/11  19:00:00,1.84516610504754,10.9015300775561,0.000000000000000E+000,9.64064700766399,0.000000000000000E+000,0.265438679518713,0.265438679518713,0.265438679518713,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.22233204529513 
 03/11  20:00:00,2.04745633700146,11.7352406158372,0.000000000000000E+000,10.4389244910377,0.000000000000000E+000,0.287417880801343,0.287417880801343,0.287417880801343,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.25652388667055 
 03/11  21:00:00,2.12098999680959,12.6852548254723,0.000000000000000E+000,11.4773993864964,0.000000000000000E+000,0.316010505834161,0.316010505834161,0.316010505834161,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.16669519668518 
 03/11  22:00:00,1.98765624220585,13.8702855263642,0.000000000000000E+000,12.7840398614072,0.000000000000000E+000,0.351986610134038,0.351986610134038,0.351986610134038,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.04604636217491 
 03/11  23:00:00,1.70952733846408,15.2007832340525,0.000000000000000E+000,14.3068140258668,0.000000000000000E+000,0.393913584858663,0.393913584858663,0.393913584858663,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.859181863331363 
 03/11  24:00:00,1.44115330175662,16.6180078472982,0.000000000000000E+000,15.9369211959508,0.000000000000000E+000,0.438795789793365,0.438795789793365,0.438795789793365,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.650857095968527 
 03/12  01:00:00,1.15412764801754,17.6930654280849,0.000000000000000E+000,17.2363693858627,0.000000000000000E+000,0.474573866862154,0.474573866862154,0.474573866862154,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.431691595422006 
 03/12  02:00:00,1.05888045268205,18.6714158612104,0.000000000000000E+000,18.3116266970757,0.000000000000000E+000,0.504179232622808,0.504179232622808,0.504179232622808,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.336766655071192 
 03/12  03:00:00,1.03169277298284,19.6171344088617,0.000000000000000E+000,19.2845880584910,0.000000000000000E+000,0.530968054865910,0.530968054865910,0.530968054865910,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.309790768948545 
 03/12  04:00:00,1.03332905146472,20.1685544639105,0.000000000000000E+000,19.8295481877316,0.000000000000000E+000,0.545972597297653,0.545972597297653,0.545972597297653,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.316571007926409 
 03/12  05:00:00,1.04345004526164,20.6536119282640,0.000000000000000E+000,20.2392169703527,0.000000000000000E+000,0.557252124554749,0.557252124554749,0.557252124554749,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.392807184920035 
 03/12  06:00:00,1.10709630252600,21.2562733738135,0.000000000000000E+000,20.5113537190900,0.000000000000000E+000,0.564744943156646,0.564744943156646,0.564744943156646,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.720829435094756 
 03/12  07:00:00,1.29782388108184,22.9307603142458,0.000000000000000E+000,21.5655825296642,0.000000000000000E+000,0.593771325220727,0.593771325220727,0.593771325220727,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.33734390478345 
 03/12  08:00:00,1.53172034160213,23.2559661418666,0.000000000000000E+000,21.7104929217895,0.000000000000000E+000,0.597761184314593,0.597761184314593,0.597761184314593,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.51589763741941 
 03/12  09:00:00,1.44637295486556,22.2127358469893,0.000000000000000E+000,20.7057254249720,0.000000000000000E+000,0.570096634687732,0.570096634687732,0.570096634687732,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.48200597521712 
 03/12  10:00:00,1.33194137123529,20.5162916328473,0.000000000000000E+000,19.1446607978031,0.000000000000000E+000,0.527115397749000,0.527115397749000,0.527115397749000,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.35035002884042 
 03/12  11:00:00,1.34093337384234,20.3144338900813,0.000000000000000E+000,19.1038372012065,0.000000000000000E+000,0.525991390038192,0.525991390038192,0.525991390038192,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.18881539334341 
 03/12  12:00:00,1.23794691118300,15.8121231241208,0.000000000000000E+000,14.7501910413082,0.000000000000000E+000,0.406121210489408,0.406121210489408,0.406121210489408,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.04014411409023 
 03/12  13:00:00,1.16519398080512,13.7729210094057,0.000000000000000E+000,12.8220597739497,0.000000000000000E+000,0.353033423213354,0.353033423213354,0.353033423213354,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.929440292240483 
 03/12  14:00:00,1.09172439145291,11.9771093909800,0.000000000000000E+000,11.0951665858616,0.000000000000000E+000,0.305486381282296,0.305486381282296,0.305486381282296,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.859781137698177 
 03/12  15:00:00,1.04837981457953,10.7535955905621,0.000000000000000E+000,9.93583650804168,0.000000000000000E+000,0.273566216096471,0.273566216096471,0.273566216096471,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.794349528377039 
 03/12  16:00:00,1.06988169299291,10.1805052326524,0.000000000000000E+000,9.35343677239682,0.000000000000000E+000,0.257530838319572,0.257530838319572,0.257530838319572,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.802357633860891 
 03/12  17:00:00,1.21965625194605,9.91545550848498,0.000000000000000E+000,8.99861718188063,0.000000000000000E+000,0.247761489488616,0.247761489488616,0.247761489488616,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.887609749880346 
 03/12  18:00:00,1.53717442462631,10.1907613355262,0.000000000000000E+000,9.09949133251763,0.000000000000000E+000,0.250538886204974,0.250538886204974,0.250538886204974,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.05576195352264 
 03/12  19:00:00,1.83703367077915,10.6045866731758,0.000000000000000E+000,9.34527962474633,0.000000000000000E+000,0.257306245250324,0.257306245250324,0.257306245250324,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.22075602383259 
 03/12  20:00:00,2.02876138471242,11.0546355388999,0.000000000000000E+000,9.75992986911384,0.000000000000000E+000,0.268722928512301,0.268722928512301,0.268722928512301,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.25491343165697 
 03/12  21:00:00,2.08791277730605,11.4825304222136,0.000000000000000E+000,10.2760454700030,0.000000000000000E+000,0.282933286330623,0.282933286330623,0.282933286330623,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.16532470991986 
 03/12  22:00:00,1.93474559721427,11.9475524851467,0.000000000000000E+000,10.8623423445398,0.000000000000000E+000,0.299075965142456,0.299075965142456,0.299075965142456,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.04501083782488 
 03/12  23:00:00,1.63304311757237,12.4224642252109,0.000000000000000E+000,11.5289318550763,0.000000000000000E+000,0.317429363966952,0.317429363966952,0.317429363966952,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.858745025280179 
 03/12  24:00:00,1.33901675577286,12.9084382591136,0.000000000000000E+000,12.2273548727728,0.000000000000000E+000,0.336659243809607,0.336659243809607,0.336659243809607,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.650853830961929 
 03/13  01:00:00,1.02490513365063,13.2225536219170,0.000000000000000E+000,12.7818036842297,0.000000000000000E+000,0.351925040830994,0.351925040830994,0.351925040830994,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.415745490887166 
 03/13  02:00:00,0.913442380635450,13.5249930056050,0.000000000000000E+000,13.1727177020975,0.000000000000000E+000,0.362688187809168,0.362688187809168,0.362688187809168,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.329252794444108 
 03/13  03:00:00,0.870126342921503,13.8393205399410,0.000000000000000E+000,13.5113869740847,0.000000000000000E+000,0.372012865320790,0.372012865320790,0.372012865320790,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.305177984434203 
 03/13  04:00:00,0.866539630602903,14.1556625309389,0.000000000000000E+000,13.8214014328666,0.000000000000000E+000,0.380548581700133,0.380548581700133,0.380548581700133,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.311825829819803 
 03/13  05:00:00,0.872270753035516,14.5215314316952,0.000000000000000E+000,14.1190560151869,0.000000000000000E+000,0.388743990081021,0.388743990081021,0.388743990081021,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.380887643516946 
 03/13  06:00:00,0.932037571031205,15.0080751288553,0.000000000000000E+000,14.3020678678862,0.000000000000000E+000,0.393782907539377,0.393782907539377,0.393782907539377,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.681917041340455 
 03/13  07:00:00,1.11013322963148,16.4072598109682,0.000000000000000E+000,15.1346342373785,0.000000000000000E+000,0.416706194488278,0.416706194488278,0.416706194488278,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.24479169379158 
 03/13  08:00:00,1.33292264602422,16.6906404694845,0.000000000000000E+000,15.2587993387991,0.000000000000000E+000,0.420124867585342,0.420124867585342,0.420124867585342,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.40226554802766 
 03/13  09:00:00,1.24378650637408,15.9137845679628,0.000000000000000E+000,14.5259643462149,0.000000000000000E+000,0.399947513038285,0.399947513038285,0.399947513038285,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.36281577494770 
 03/13  10:00:00,1.14848787297852,15.3790631020316,0.000000000000000E+000,14.1172038533958,0.000000000000000E+000,0.388692993982969,0.388692993982969,0.388692993982969,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.24057844243193 
 03/13  11:00:00,1.17865098710745,16.1753766948084,0.000000000000000E+000,15.0590558536377,0.000000000000000E+000,0.414625273325581,0.414625273325581,0.414625273325581,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09453954563947 
 03/13  12:00:00,1.11972734993690,13.3466735873631,0.000000000000000E+000,12.3628711024427,0.000000000000000E+000,0.340390450753326,0.340390450753326,0.340390450753326,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.962014516198044 
 03/13  13:00:00,1.06743130920387,11.8903589678584,0.000000000000000E+000,11.0078146643611,0.000000000000000E+000,0.303081295951601,0.303081295951601,0.303081295951601,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.861123360281804 
 03/13  14:00:00,1.01881997358679,10.8530657511949,0.000000000000000E+000,10.0304062161500,0.000000000000000E+000,0.276170030801313,0.276170030801313,0.276170030801313,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.800497867624704 
 03/13  15:00:00,0.992640968721117,10.0963815120322,0.000000000000000E+000,9.33244891677102,0.000000000000000E+000,0.256952973713720,0.256952973713720,0.256952973713720,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.740523041117834 
 03/13  16:00:00,1.01964260182453,9.64771882489077,0.000000000000000E+000,8.87474021397357,0.000000000000000E+000,0.244350749653635,0.244350749653635,0.244350749653635,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.748267784522460 
 03/13  17:00:00,1.17642519297266,9.58372042132468,0.000000000000000E+000,8.73300735544877,0.000000000000000E+000,0.240448378497287,0.240448378497287,0.240448378497287,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.821484489151932 
 03/13  18:00:00,1.49637226512904,9.91347945050566,0.000000000000000E+000,8.90154179455888,0.000000000000000E+000,0.245088685204425,0.245088685204425,0.245088685204425,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.976429606460863 
 03/13  19:00:00,1.80119405452012,10.4463884583778,0.000000000000000E+000,9.28973691404225,0.000000000000000E+000,0.255776971979095,0.255776971979095,0.255776971979095,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.11810051973866 
 03/13  20:00:00,1.99626636312190,11.0035023568242,0.000000000000000E+000,9.82348058646768,0.000000000000000E+000,0.270472688511134,0.270472688511134,0.270472688511134,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14022953222745 
 03/13  21:00:00,2.05777406634479,11.5445290407287,0.000000000000000E+000,10.4473540257536,0.000000000000000E+000,0.287649973581234,0.287649973581234,0.287649973581234,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05601477268433 
 03/13  22:00:00,1.92203459728330,12.6875124597377,0.000000000000000E+000,11.6939135212573,0.000000000000000E+000,0.321971851165278,0.321971851165278,0.321971851165278,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.953399635698312 
 03/13  23:00:00,1.65264323450407,14.0900590288430,0.000000000000000E+000,13.2684028943818,0.000000000000000E+000,0.365322715457491,0.365322715457491,0.365322715457491,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.786868789606875 
 03/13  24:00:00,1.39947079481499,15.6236881155364,0.000000000000000E+000,14.9872470329304,0.000000000000000E+000,0.412648140615382,0.412648140615382,0.412648140615382,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.606211527227064 
 03/14  01:00:00,1.10904484719562,16.2777741596138,0.000000000000000E+000,15.8377308727011,0.000000000000000E+000,0.436064754375980,0.436064754375980,0.436064754375980,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.415038840112520 
 03/14  02:00:00,1.00099167824186,16.7040506377830,0.000000000000000E+000,16.3524798811539,0.000000000000000E+000,0.450237485415575,0.450237485415575,0.450237485415575,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.328548247565646 
 03/14  03:00:00,0.957597649355109,17.0154383148705,0.000000000000000E+000,16.6883165389644,0.000000000000000E+000,0.459484171754399,0.459484171754399,0.459484171754399,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.304366194484019 
 03/14  04:00:00,0.959992579201660,17.5487870489803,0.000000000000000E+000,17.2155823069560,0.000000000000000E+000,0.474001530298888,0.474001530298888,0.474001530298888,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.310769473771741 
 03/14  05:00:00,0.971799012214174,18.1351064729643,0.000000000000000E+000,17.7338902050213,0.000000000000000E+000,0.488272249259679,0.488272249259679,0.488272249259679,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.379628494951620 
 03/14  06:00:00,1.03870913316271,18.8806149644465,0.000000000000000E+000,18.1763445111041,0.000000000000000E+000,0.500454469670886,0.500454469670886,0.500454469670886,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.680180233713682 
 03/14  07:00:00,1.22500790692537,20.5767991694625,0.000000000000000E+000,19.3068453707286,0.000000000000000E+000,0.531580871782168,0.531580871782168,0.531580871782168,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.24211991893574 
 03/14  08:00:00,1.42305321259247,19.9608014387857,0.000000000000000E+000,18.5323123718687,0.000000000000000E+000,0.510255434153596,0.510255434153596,0.510255434153596,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.39891348425921 
 03/14  09:00:00,1.35648744404601,20.0037013879850,0.000000000000000E+000,18.6192259593976,0.000000000000000E+000,0.512648450710216,0.512648450710216,0.512648450710216,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.35947098178720 
 03/14  10:00:00,1.23909469578906,18.6667319528753,0.000000000000000E+000,17.4080143591824,0.000000000000000E+000,0.479299816793502,0.479299816793502,0.479299816793502,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.23743678748909 
 03/14  11:00:00,1.24653469917103,18.6377850829507,0.000000000000000E+000,17.5245703248574,0.000000000000000E+000,0.482508985389157,0.482508985389157,0.482508985389157,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09143346256195 
 03/14  12:00:00,1.15151320600814,14.4983443178469,0.000000000000000E+000,13.5173231166514,0.000000000000000E+000,0.372176306824571,0.372176306824571,0.372176306824571,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.959233232473153 
 03/14  13:00:00,1.08924228214281,12.6806526030663,0.000000000000000E+000,11.7999821486905,0.000000000000000E+000,0.324892268890546,0.324892268890546,0.324892268890546,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.859249511160245 
 03/14  14:00:00,1.03706500577782,11.5141799282665,0.000000000000000E+000,10.6930598856006,0.000000000000000E+000,0.294415062992342,0.294415062992342,0.294415062992342,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.798958375245758 
 03/14  15:00:00,0.998084019604535,10.2926092082399,0.000000000000000E+000,9.53013876478755,0.000000000000000E+000,0.262396024597136,0.262396024597136,0.262396024597136,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.739060889309080 
 03/14  16:00:00,1.02180718924571,9.72542252125490,0.000000000000000E+000,8.95335732916841,0.000000000000000E+000,0.246515337074821,0.246515337074821,0.246515337074821,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.747354365691745 
 03/14  17:00:00,1.17005485241623,9.35128490548469,0.000000000000000E+000,8.50163864635761,0.000000000000000E+000,0.234078037940861,0.234078037940861,0.234078037940861,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.820417682403099 
 03/14  18:00:00,1.52651217759442,11.0067130913181,0.000000000000000E+000,9.99621366923618,0.000000000000000E+000,0.275228597669805,0.275228597669805,0.275228597669805,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.974991372595949 
 03/14  19:00:00,1.79011410279217,10.0416888864789,0.000000000000000E+000,8.88731665010485,0.000000000000000E+000,0.244697020251146,0.244697020251146,0.244697020251146,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.11582121177716 
 03/14  20:00:00,1.97403327540808,10.1945728972222,0.000000000000000E+000,9.01598203001019,0.000000000000000E+000,0.248239600797316,0.248239600797316,0.248239600797316,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.13879862908295 
 03/14  21:00:00,2.03273883350904,10.6347867037211,0.000000000000000E+000,9.53808246457142,0.000000000000000E+000,0.262614740745487,0.262614740745487,0.262614740745487,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05554399685892 
 03/14  22:00:00,1.89235985563507,11.6093788198980,0.000000000000000E+000,10.6161365002409,0.000000000000000E+000,0.292297109517048,0.292297109517048,0.292297109517048,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.953043016875078 
 03/14  23:00:00,1.61808700618638,12.8349164973102,0.000000000000000E+000,12.0133318560119,0.000000000000000E+000,0.330766487139806,0.330766487139806,0.330766487139806,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.786797296443881 
 03/14  24:00:00,1.36005988965766,14.1925192970865,0.000000000000000E+000,13.5558557015569,0.000000000000000E+000,0.373237235458055,0.373237235458055,0.373237235458055,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.606434040150652 
 03/15  01:00:00,1.07770567219403,15.1403290344881,0.000000000000000E+000,14.6995021705032,0.000000000000000E+000,0.404725579374393,0.404725579374393,0.404725579374393,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.415822417184798 
 03/15  02:00:00,0.981883269196645,16.0106034268315,0.000000000000000E+000,15.6584686435416,0.000000000000000E+000,0.431129076370360,0.431129076370360,0.431129076370360,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.329112274226509 
 03/15  03:00:00,0.951623586006649,16.7987846199952,0.000000000000000E+000,16.4713404899260,0.000000000000000E+000,0.453510108405938,0.453510108405938,0.453510108405938,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.304688548647041 
 03/15  04:00:00,0.958371386299151,17.4902718667990,0.000000000000000E+000,17.1567011049671,0.000000000000000E+000,0.472380337396379,0.472380337396379,0.472380337396379,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.311135493579351 
 03/15  05:00:00,0.972690594691937,18.1675028887762,0.000000000000000E+000,17.7662721923108,0.000000000000000E+000,0.489163831737441,0.489163831737441,0.489163831737441,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.379642923474093 
 03/15  06:00:00,1.04108104281419,18.9663117286134,0.000000000000000E+000,18.2624915026632,0.000000000000000E+000,0.502826379322362,0.502826379322362,0.502826379322362,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.679730006321442 
 03/15  07:00:00,1.22745860578961,20.6646501093109,0.000000000000000E+000,19.3958539610182,0.000000000000000E+000,0.534031570646415,0.534031570646415,0.534031570646415,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.24096226849459 
 03/15  08:00:00,1.42470678063209,20.0194499804516,0.000000000000000E+000,18.5923694283686,0.000000000000000E+000,0.511909002193210,0.511909002193210,0.511909002193210,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.39750496942533 
 03/15  09:00:00,1.35685441915092,20.0156358749055,0.000000000000000E+000,18.6325543765427,0.000000000000000E+000,0.513015425815129,0.513015425815129,0.513015425815129,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.35807705156269 
 03/15  10:00:00,1.23513055525721,18.5214646134616,0.000000000000000E+000,17.2640380569135,0.000000000000000E+000,0.475335676261659,0.475335676261659,0.475335676261659,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.23614575034431 
 03/15  11:00:00,1.23727230565961,18.3003273656877,0.000000000000000E+000,17.1881631876176,0.000000000000000E+000,0.473246591877746,0.473246591877746,0.473246591877746,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09038288253884 
 03/15  12:00:00,1.14762023167652,14.3561666742198,0.000000000000000E+000,13.3759315477623,0.000000000000000E+000,0.368283332492952,0.368283332492952,0.368283332492952,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.958447157735232 
 03/15  13:00:00,1.09614034389641,12.9305159394200,0.000000000000000E+000,12.0505175210187,0.000000000000000E+000,0.331790330644144,0.331790330644144,0.331790330644144,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.858577475185783 
 03/15  14:00:00,1.02811739705343,11.1883651230713,0.000000000000000E+000,10.3680856300364,0.000000000000000E+000,0.285467454267953,0.285467454267953,0.285467454267953,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.798117825614716 
 03/15  15:00:00,0.987820791455473,9.91956449228477,0.000000000000000E+000,9.15738163713900,0.000000000000000E+000,0.252132796448075,0.252132796448075,0.252132796448075,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.738773301002449 
 03/15  16:00:00,1.00669314009978,9.17632198367713,0.000000000000000E+000,8.40441995147858,0.000000000000000E+000,0.231401287928886,0.231401287928886,0.231401287928886,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.747191205803800 
 03/15  17:00:00,1.15707733909626,8.87979309002787,0.000000000000000E+000,8.03029955899498,0.000000000000000E+000,0.221100524620891,0.221100524620891,0.221100524620891,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.820264954308886 
 03/15  18:00:00,1.47410554048876,9.10325568383947,0.000000000000000E+000,8.09282155580909,0.000000000000000E+000,0.222821960564144,0.222821960564144,0.222821960564144,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.974926078544447 
 03/15  19:00:00,1.78261334445354,9.77022253326958,0.000000000000000E+000,8.61489153269691,0.000000000000000E+000,0.237196261912518,0.237196261912518,0.237196261912518,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.11677997597578 
 03/15  20:00:00,1.98502481152125,10.5941129966961,0.000000000000000E+000,9.41519106740863,0.000000000000000E+000,0.259231136910477,0.259231136910477,0.259231136910477,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.13912969115850 
 03/15  21:00:00,2.05761119926428,11.5376166641827,0.000000000000000E+000,10.4414387460543,0.000000000000000E+000,0.287487106500723,0.287487106500723,0.287487106500723,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05501767583764 
 03/15  22:00:00,1.91901067414694,12.5762679289962,0.000000000000000E+000,11.5840856107627,0.000000000000000E+000,0.318947928028913,0.318947928028913,0.318947928028913,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.951983015451414 
 03/15  23:00:00,1.64310098358709,13.7423213670707,0.000000000000000E+000,12.9218314266667,0.000000000000000E+000,0.355780464540516,0.355780464540516,0.355780464540516,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.785702595549593 
 03/15  24:00:00,1.38116231289929,14.9580398694216,0.000000000000000E+000,14.3222888899968,0.000000000000000E+000,0.394339658699675,0.394339658699675,0.394339658699675,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.605521424045935 
 03/16  01:00:00,1.10218887923097,16.0290985187915,0.000000000000000E+000,15.5887243331762,0.000000000000000E+000,0.429208786411335,0.429208786411335,0.429208786411335,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.415369738815120 
 03/16  02:00:00,1.00966484919175,17.0192490228406,0.000000000000000E+000,16.6674866454908,0.000000000000000E+000,0.458910656365468,0.458910656365468,0.458910656365468,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.328739868286418 
 03/16  03:00:00,0.984295225039417,17.9850576926426,0.000000000000000E+000,17.6579638548698,0.000000000000000E+000,0.486181747438703,0.486181747438703,0.486181747438703,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.304338256350696 
 03/16  04:00:00,0.990178229023591,18.6447932757144,0.000000000000000E+000,18.3119153476337,0.000000000000000E+000,0.504187180120821,0.504187180120821,0.504187180120821,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.310442659828190 
 03/16  05:00:00,1.00348906960189,19.2855502813833,0.000000000000000E+000,18.8848628420220,0.000000000000000E+000,0.519962306647399,0.519962306647399,0.519962306647399,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.379099666369990 
 03/16  06:00:00,1.06976210774850,20.0069155990760,0.000000000000000E+000,19.3041785067461,0.000000000000000E+000,0.531507444256671,0.531507444256671,0.531507444256671,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.678646872701178 
 03/16  07:00:00,1.25291539300713,21.5873995172723,0.000000000000000E+000,20.3204362410320,0.000000000000000E+000,0.559488357863928,0.559488357863928,0.559488357863928,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.23912939644218 
 03/16  08:00:00,1.44596983632996,20.7898787749242,0.000000000000000E+000,19.3646367356772,0.000000000000000E+000,0.533172057891080,0.533172057891080,0.533172057891080,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.39566645658930 
 03/16  09:00:00,1.37368203016234,20.6249059169634,0.000000000000000E+000,19.2437277670881,0.000000000000000E+000,0.529843036826549,0.529843036826549,0.529843036826549,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.35617370307512 
 03/16  10:00:00,1.25207667313970,19.1352913404168,0.000000000000000E+000,17.8795155786956,0.000000000000000E+000,0.492281794144145,0.492281794144145,0.492281794144145,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.23449495551732 
 03/16  11:00:00,1.25092697731642,18.7948271623857,0.000000000000000E+000,17.6840964468078,0.000000000000000E+000,0.486901263534555,0.486901263534555,0.486901263534555,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.08894942004654 
 03/16  12:00:00,1.15117067684817,14.4839325352785,0.000000000000000E+000,13.5048825683219,0.000000000000000E+000,0.371833777664604,0.371833777664604,0.371833777664604,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.957261998234186 
 03/16  13:00:00,1.09884962058844,13.0280493775922,0.000000000000000E+000,12.1489175743993,0.000000000000000E+000,0.334499607336172,0.334499607336172,0.334499607336172,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.857710859977339 
 03/16  14:00:00,1.03895443929306,11.5812088900106,0.000000000000000E+000,10.7616834999055,0.000000000000000E+000,0.296304496507585,0.296304496507585,0.296304496507585,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.797363722684945 
 03/16  15:00:00,1.01144634229699,10.7767461795789,0.000000000000000E+000,10.0154540041266,0.000000000000000E+000,0.275758347289591,0.275758347289591,0.275758347289591,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.737882621308989 
 03/16  16:00:00,1.03898520341796,10.3479077423672,0.000000000000000E+000,9.57725724920837,0.000000000000000E+000,0.263693351247063,0.263693351247063,0.263693351247063,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.745939666764037 
 03/16  17:00:00,1.19467524255571,10.2437350652998,0.000000000000000E+000,9.39584325495495,0.000000000000000E+000,0.258698428080334,0.258698428080334,0.258698428080334,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.818663233620882 
 03/16  18:00:00,1.50521770564096,10.2312695921463,0.000000000000000E+000,9.22280533368328,0.000000000000000E+000,0.253934125716342,0.253934125716342,0.253934125716342,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.972956208977114 
