Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 03/24  06:00:00,0.798122944761928,10.1431583651870,0.000000000000000E+000,9.43833194452263,0.000000000000000E+000,0.259868281270100,0.259868281270100,0.259868281270100,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.680736201035645 
 03/24  07:00:00,0.957628084661347,10.8581364214700,0.000000000000000E+000,9.59569668624446,0.000000000000000E+000,0.264201049518148,0.264201049518148,0.264201049518148,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.23460585542746 
 03/24  08:00:00,1.15141270886915,10.0852329597109,0.000000000000000E+000,8.66641711452009,0.000000000000000E+000,0.238614930430275,0.238614930430275,0.238614930430275,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.38924026253307 
 03/24  09:00:00,1.07209558765673,9.66652873858269,0.000000000000000E+000,8.29020569650828,0.000000000000000E+000,0.228256594320932,0.228256594320932,0.228256594320932,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.35131859527423 
 03/24  10:00:00,0.981921104532400,9.32004474270100,0.000000000000000E+000,8.06755268459093,0.000000000000000E+000,0.222126225536843,0.222126225536843,0.222126225536843,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.23121125190624 
 03/24  11:00:00,1.00242748987740,9.76780957900141,0.000000000000000E+000,8.65867541800788,0.000000000000000E+000,0.238401776095530,0.238401776095530,0.238401776095530,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.08735286546221 
 03/24  12:00:00,0.977221983028239,8.16617082209735,0.000000000000000E+000,7.18712225696532,0.000000000000000E+000,0.197885083844667,0.197885083844667,0.197885083844667,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.957260596409678 
 03/24  13:00:00,0.933674073924109,7.02862868709209,0.000000000000000E+000,6.14979513084283,0.000000000000000E+000,0.169324060671844,0.169324060671844,0.169324060671844,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.857412613033725 
 03/24  14:00:00,0.892676782023074,6.26912713324844,0.000000000000000E+000,5.44892628831546,0.000000000000000E+000,0.150026839237600,0.150026839237600,0.150026839237600,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.798039177512823 
 03/24  15:00:00,0.865038636202544,5.46025189432555,0.000000000000000E+000,4.69797346128479,0.000000000000000E+000,0.129350641195145,0.129350641195145,0.129350641195145,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.738868878897427 
 03/24  16:00:00,0.891669438209519,4.99868622842637,0.000000000000000E+000,4.22679629297716,0.000000000000000E+000,0.116377586038627,0.116377586038627,0.116377586038627,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.747179109054470 
 03/24  17:00:00,1.04864336208207,4.94020378581823,0.000000000000000E+000,4.09201257713364,0.000000000000000E+000,0.112666547606695,0.112666547606695,0.112666547606695,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.818962631960598 
 03/24  18:00:00,1.36578251205428,5.16568042309575,0.000000000000000E+000,4.15856419048666,0.000000000000000E+000,0.114498932129666,0.114498932129666,0.114498932129666,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.971608183123164 
 03/24  19:00:00,1.66320704850792,5.42786569712472,0.000000000000000E+000,4.27809347526376,0.000000000000000E+000,0.117789965966899,0.117789965966899,0.117789965966899,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.11122119726404 
 03/24  20:00:00,1.85109220711283,5.72386039083820,0.000000000000000E+000,4.55080218384503,0.000000000000000E+000,0.125298532502063,0.125298532502063,0.125298532502063,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.13326596886414 
 03/24  21:00:00,1.90672581568510,6.05303789623925,0.000000000000000E+000,4.96133040487243,0.000000000000000E+000,0.136601722921549,0.136601722921549,0.136601722921549,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05054724907606 
 03/24  22:00:00,1.75153897078184,6.49094552884269,0.000000000000000E+000,5.50156749832123,0.000000000000000E+000,0.151476224663816,0.151476224663816,0.151476224663816,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.949178727739419 
 03/24  23:00:00,1.45739725260117,6.99737590171327,0.000000000000000E+000,6.17713196655968,0.000000000000000E+000,0.170076733554601,0.170076733554601,0.170076733554601,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.785456590299214 
 03/24  24:00:00,1.17710330441023,7.54915664507826,0.000000000000000E+000,6.91093168635215,0.000000000000000E+000,0.190280650210618,0.190280650210618,0.190280650210618,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.607995403347181 
 03/25  01:00:00,0.888245364601545,8.04143535872772,0.000000000000000E+000,7.57961082809353,0.000000000000000E+000,0.208691583446160,0.208691583446160,0.208691583446160,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.436820083833990 
 03/25  02:00:00,0.778254848695997,8.48618791484776,0.000000000000000E+000,8.11939550361348,0.000000000000000E+000,0.223553628636753,0.223553628636753,0.223553628636753,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.343769902170871 
 03/25  03:00:00,0.737214669588069,8.92947482125867,0.000000000000000E+000,8.58923856585899,0.000000000000000E+000,0.236489951471136,0.236489951471136,0.236489951471136,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.317480673977592 
 03/25  04:00:00,0.739592146579074,9.50807064104265,0.000000000000000E+000,9.16111878527639,0.000000000000000E+000,0.252235692412004,0.252235692412004,0.252235692412004,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.324516587513737 
 03/25  05:00:00,0.754410234210838,10.1623802310680,0.000000000000000E+000,9.74138449712317,0.000000000000000E+000,0.268212313503944,0.268212313503944,0.268212313503944,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.399407960953546 
 03/25  06:00:00,0.825353161025812,11.0238545532949,0.000000000000000E+000,10.2785339244822,0.000000000000000E+000,0.283001801656457,0.283001801656457,0.283001801656457,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.721230409183999 
 03/25  07:00:00,1.01343203144977,12.5903766873359,0.000000000000000E+000,11.2365625121947,0.000000000000000E+000,0.309379475588657,0.309379475588657,0.309379475588657,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.32598029534308 
 03/25  08:00:00,1.23132316241498,12.3303824465259,0.000000000000000E+000,10.8001645103751,0.000000000000000E+000,0.297364005127442,0.297364005127442,0.297364005127442,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.50064235349308 
 03/25  09:00:00,1.17923606714119,12.4958278492511,0.000000000000000E+000,11.0034000444126,0.000000000000000E+000,0.302959746963368,0.302959746963368,0.302959746963368,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.46742335803835 
 03/25  10:00:00,1.09134443447079,11.7659185079410,0.000000000000000E+000,10.4062578541270,0.000000000000000E+000,0.286518460984499,0.286518460984499,0.286518460984499,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.33837984761017 
 03/25  11:00:00,1.10405029230476,11.7014350215316,0.000000000000000E+000,10.5003202784572,0.000000000000000E+000,0.289108308500615,0.289108308500615,0.289108308500615,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.17933344754311 
 03/25  12:00:00,1.04468286874721,8.78626757342871,0.000000000000000E+000,7.73090351404995,0.000000000000000E+000,0.212857168053624,0.212857168053624,0.212857168053624,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.03357609065644 
 03/25  13:00:00,1.00184290730974,7.83507010661926,0.000000000000000E+000,6.88920160592652,0.000000000000000E+000,0.189682349717981,0.189682349717981,0.189682349717981,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.924447557477229 
 03/25  14:00:00,0.947508266851868,6.73550711605035,0.000000000000000E+000,5.85728357418864,0.000000000000000E+000,0.161270256681249,0.161270256681249,0.161270256681249,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.856061874441538 
 03/25  15:00:00,0.918115574878892,6.01992344871210,0.000000000000000E+000,5.20468144445916,0.000000000000000E+000,0.143301976395829,0.143301976395829,0.143301976395829,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.791832450109634 
 03/25  16:00:00,0.940158885861596,5.46615641674761,0.000000000000000E+000,4.64194636465440,0.000000000000000E+000,0.127808031188263,0.127808031188263,0.127808031188263,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.799499225698491 
 03/25  17:00:00,1.10477535095829,5.73837586276968,0.000000000000000E+000,4.82618000598180,0.000000000000000E+000,0.132880588500857,0.132880588500857,0.132880588500857,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.882967280063903 
 03/25  18:00:00,1.44860040874507,6.96612582580329,0.000000000000000E+000,5.88251171707280,0.000000000000000E+000,0.161964870323731,0.161964870323731,0.161964870323731,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.04810605924454 
 03/25  19:00:00,1.72216405784361,6.42092968439036,0.000000000000000E+000,5.17325242725394,0.000000000000000E+000,0.142436632314785,0.142436632314785,0.142436632314785,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.20912623253950 
 03/25  20:00:00,1.91276312698605,6.83018039821420,0.000000000000000E+000,5.54691065777806,0.000000000000000E+000,0.152724670785934,0.152724670785934,0.152724670785934,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.24347750230712 
 03/25  21:00:00,1.97633392191649,7.42059241731385,0.000000000000000E+000,6.22353752247856,0.000000000000000E+000,0.171354430941057,0.171354430941057,0.171354430941057,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.15589465254454 
 03/25  22:00:00,1.82484071025654,7.94815632719017,0.000000000000000E+000,6.87063238916407,0.000000000000000E+000,0.189171078184732,0.189171078184732,0.189171078184732,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.03732463524406 
 03/25  23:00:00,1.52490740526398,8.49049252756620,0.000000000000000E+000,7.60147775088295,0.000000000000000E+000,0.209293651658568,0.209293651658568,0.209293651658568,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.854227431828876 
 03/25  24:00:00,1.23258451940218,9.04245481349815,0.000000000000000E+000,8.36177046379952,0.000000000000000E+000,0.230227007438926,0.230227007438926,0.230227007438926,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.650454794319705 
 03/26  01:00:00,0.934192733067866,9.70936220577527,0.000000000000000E+000,9.24840439321393,0.000000000000000E+000,0.254638951912483,0.254638951912483,0.254638951912483,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.435953365761164 
 03/26  02:00:00,0.830255659010515,10.3738422162486,0.000000000000000E+000,10.0080481192148,0.000000000000000E+000,0.275554438951271,0.275554438951271,0.275554438951271,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.342771587970393 
 03/26  03:00:00,0.795194629850259,11.0342633327328,0.000000000000000E+000,10.6950519741371,0.000000000000000E+000,0.294469911733324,0.294469911733324,0.294469911733324,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.316455777173555 
 03/26  04:00:00,0.799518826805194,11.6832615628819,0.000000000000000E+000,11.3376364331517,0.000000000000000E+000,0.312162372638126,0.312162372638126,0.312162372638126,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.323189861477685 
 03/26  05:00:00,0.815355114378417,12.3743241227540,0.000000000000000E+000,11.9548828376262,0.000000000000000E+000,0.329157193671522,0.329157193671522,0.329157193671522,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.397853512136425 
 03/26  06:00:00,0.886137517375952,13.2294159177001,0.000000000000000E+000,12.4862020918431,0.000000000000000E+000,0.343786158006598,0.343786158006598,0.343786158006598,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.719123606228319 
 03/26  07:00:00,1.06830532731782,14.5802068770089,0.000000000000000E+000,13.2295428742511,0.000000000000000E+000,0.364252771456706,0.364252771456706,0.364252771456706,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.32283012295967 
 03/26  08:00:00,1.29930189784503,14.7960605839697,0.000000000000000E+000,13.2691301995385,0.000000000000000E+000,0.365342740557495,0.365342740557495,0.365342740557495,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.49735480177351 
 03/26  09:00:00,1.21779249070784,13.8927318674635,0.000000000000000E+000,12.4037568807185,0.000000000000000E+000,0.341516170530015,0.341516170530015,0.341516170530015,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.46397053994491 
 03/26  10:00:00,1.12265395217860,12.8998621010072,0.000000000000000E+000,11.5434094130051,0.000000000000000E+000,0.317827978692316,0.317827978692316,0.317827978692316,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.33517188179821 
 03/26  11:00:00,1.13323560398315,12.7588767163150,0.000000000000000E+000,11.5603213612314,0.000000000000000E+000,0.318293620179001,0.318293620179001,0.318293620179001,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.17677405955233 
 03/26  12:00:00,1.07321352986948,9.82026611179085,0.000000000000000E+000,8.76712790031432,0.000000000000000E+000,0.241387829175895,0.241387829175895,0.241387829175895,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.03135024275422 
 03/26  13:00:00,1.00986507971002,8.12428997741250,0.000000000000000E+000,7.18056431344883,0.000000000000000E+000,0.197704522118261,0.197704522118261,0.197704522118261,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.922304720748147 
 03/26  14:00:00,0.954142873763305,6.97480606200830,0.000000000000000E+000,6.09825035184043,0.000000000000000E+000,0.167904863592685,0.167904863592685,0.167904863592685,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.854394042747673 
 03/26  15:00:00,0.921418420975155,6.13842465648119,0.000000000000000E+000,5.32463974666458,0.000000000000000E+000,0.146604822492093,0.146604822492093,0.146604822492093,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.790375355673265 
 03/26  16:00:00,0.945250765157279,5.64941501610062,0.000000000000000E+000,4.82688177415961,0.000000000000000E+000,0.132899910483947,0.132899910483947,0.132899910483947,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.797822415546266 
 03/26  17:00:00,1.09881701064863,5.52047524023338,0.000000000000000E+000,4.60977501262845,0.000000000000000E+000,0.126922248191197,0.126922248191197,0.126922248191197,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.881471650880954 
 03/26  18:00:00,1.41565461977095,5.76786681546501,0.000000000000000E+000,4.68593131490850,0.000000000000000E+000,0.129019081349613,0.129019081349613,0.129019081349613,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.04642745107058 
 03/26  19:00:00,1.70975635460351,5.96930240456349,0.000000000000000E+000,4.72260865773799,0.000000000000000E+000,0.130028929074685,0.130028929074685,0.130028929074685,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.20814272222860 
 03/26  20:00:00,1.89725268094985,6.26521614784741,0.000000000000000E+000,4.98357627321300,0.000000000000000E+000,0.137214224749733,0.137214224749733,0.137214224749733,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.24184763650538 
 03/26  21:00:00,1.95335090296619,6.58412783851903,0.000000000000000E+000,5.38880170601036,0.000000000000000E+000,0.148371411990758,0.148371411990758,0.148371411990758,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.15416589021789 
 03/26  22:00:00,1.80933373846360,7.38416236165527,0.000000000000000E+000,6.30742418799054,0.000000000000000E+000,0.173664106391785,0.173664106391785,0.173664106391785,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.03653887088268 
 03/26  23:00:00,1.52193040364846,8.38215384493124,0.000000000000000E+000,7.49335401485261,0.000000000000000E+000,0.206316650043043,0.206316650043043,0.206316650043043,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.854012485224272 
 03/26  24:00:00,1.24578665981471,9.52177186430029,0.000000000000000E+000,8.84126793452822,0.000000000000000E+000,0.243429147851453,0.243429147851453,0.243429147851453,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.650274374393147 
 03/27  01:00:00,0.948097250881849,10.4362607626836,0.000000000000000E+000,9.99216621872363,0.000000000000000E+000,0.275117158062213,0.275117158062213,0.275117158062213,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.419090097159773 
 03/27  02:00:00,0.852669684108051,11.3220947284710,0.000000000000000E+000,10.9654730157282,0.000000000000000E+000,0.301915491281766,0.301915491281766,0.301915491281766,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.333599203679377 
 03/27  03:00:00,0.824418684711415,12.1835963167255,0.000000000000000E+000,11.8512996079578,0.000000000000000E+000,0.326305207110701,0.326305207110701,0.326305207110701,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.309541127345559 
 03/27  04:00:00,0.830301962695750,12.8434157433610,0.000000000000000E+000,12.5052610523189,0.000000000000000E+000,0.344310913792977,0.344310913792977,0.344310913792977,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.315719422789606 
 03/27  05:00:00,0.843616095539836,13.4827196234396,0.000000000000000E+000,13.0783281207359,0.000000000000000E+000,0.360089332585341,0.360089332585341,0.360089332585341,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.382803729712300 
 03/27  06:00:00,0.909888027467754,14.1989652362812,0.000000000000000E+000,13.4976036079551,0.000000000000000E+000,0.371633363975926,0.371633363975926,0.371633363975926,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.677271408697468 
 03/27  07:00:00,1.08263471601023,15.3917590266773,0.000000000000000E+000,14.1358971145956,0.000000000000000E+000,0.389207680867035,0.389207680867035,0.389207680867035,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.22802803228357 
 03/27  08:00:00,1.29863838541712,15.4248517276222,0.000000000000000E+000,14.0136060797343,0.000000000000000E+000,0.385840606978244,0.385840606978244,0.385840606978244,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.38167006523022 
 03/27  09:00:00,1.19987628435357,14.2989530883075,0.000000000000000E+000,12.9311592812735,0.000000000000000E+000,0.356037291017783,0.356037291017783,0.356037291017783,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.34278936023386 
 03/27  10:00:00,1.09293306946732,13.3440380904484,0.000000000000000E+000,12.0994713541127,0.000000000000000E+000,0.333138190471761,0.333138190471761,0.333138190471761,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.22328593013181 
 03/27  11:00:00,1.10024617320420,13.3135305441193,0.000000000000000E+000,12.2114183657128,0.000000000000000E+000,0.336220459422336,0.336220459422336,0.336220459422336,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.08033088287526 
 03/27  12:00:00,1.03689915787389,10.3273441294093,0.000000000000000E+000,9.35457795010234,0.000000000000000E+000,0.257562258690323,0.257562258690323,0.257562258690323,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.950978210584588 
 03/27  13:00:00,0.982158111098708,8.78466754347575,0.000000000000000E+000,7.91071968318863,0.000000000000000E+000,0.217808097846441,0.217808097846441,0.217808097846441,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.852526917071607 
 03/27  14:00:00,0.931699173700640,7.68196530632369,0.000000000000000E+000,6.86620693573407,0.000000000000000E+000,0.189049230915166,0.189049230915166,0.189049230915166,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.793596703169443 
 03/27  15:00:00,0.905706530225600,6.93371543033802,0.000000000000000E+000,6.17501822180076,0.000000000000000E+000,0.170018535218204,0.170018535218204,0.170018535218204,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.735287654393920 
 03/27  16:00:00,0.933642953312665,6.51902597841125,0.000000000000000E+000,5.75126078893526,0.000000000000000E+000,0.158351101141773,0.158351101141773,0.158351101141773,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.743054363081243 
 03/27  17:00:00,1.09264650546670,6.53404139650519,0.000000000000000E+000,5.69019251597323,0.000000000000000E+000,0.156669690991329,0.156669690991329,0.156669690991329,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.814620303807983 
 03/27  18:00:00,1.41244635424927,6.85541299899765,0.000000000000000E+000,5.85337984975277,0.000000000000000E+000,0.161162774324656,0.161162774324656,0.161162774324656,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.966525099758939 
 03/27  19:00:00,1.71340459379313,7.24520821622096,0.000000000000000E+000,6.10125208810568,0.000000000000000E+000,0.167987511252109,0.167987511252109,0.167987511252109,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.10540510351835 
 03/27  20:00:00,1.90537395628751,7.68938216201595,0.000000000000000E+000,6.52229776128140,0.000000000000000E+000,0.179580281676748,0.179580281676748,0.179580281676748,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.12729216260550 
 03/27  21:00:00,1.96533801264897,8.17605532962053,0.000000000000000E+000,7.09010644571512,0.000000000000000E+000,0.195213919885420,0.195213919885420,0.195213919885420,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.04478864161464 
 03/27  22:00:00,1.81477403493957,8.78229440080101,0.000000000000000E+000,7.79824458079101,0.000000000000000E+000,0.214711288821547,0.214711288821547,0.214711288821547,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.943850517227951 
 03/27  23:00:00,1.52537276101065,9.46157224685263,0.000000000000000E+000,8.64598045137933,0.000000000000000E+000,0.238052241964083,0.238052241964083,0.238052241964083,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.780804450618919 
 03/27  24:00:00,1.24947647083585,10.1738145022148,0.000000000000000E+000,9.53950168828797,0.000000000000000E+000,0.262653816636240,0.262653816636240,0.262653816636240,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.604083258547920 
 03/28  01:00:00,0.970301533068728,11.2414630161093,0.000000000000000E+000,10.7986185677573,0.000000000000000E+000,0.297321440249092,0.297321440249092,0.297321440249092,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.417840001551778 
 03/28  02:00:00,0.883673373555517,12.4474495512938,0.000000000000000E+000,12.0915169910833,0.000000000000000E+000,0.332919180729231,0.332919180729231,0.332919180729231,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.332910051147081 
 03/28  03:00:00,0.866415061421525,13.7082413154299,0.000000000000000E+000,13.3765944300884,0.000000000000000E+000,0.368301583820815,0.368301583820815,0.368301583820815,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.308891303919376 
 03/28  04:00:00,0.878721493677988,14.6008815986921,0.000000000000000E+000,14.2638427606170,0.000000000000000E+000,0.392730444775216,0.392730444775216,0.392730444775216,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.314603569822591 
 03/28  05:00:00,0.898377547205338,15.4704347508209,0.000000000000000E+000,15.0672463375218,0.000000000000000E+000,0.414850784250842,0.414850784250842,0.414850784250842,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.381600640307762 
 03/28  06:00:00,0.972369289781004,16.4664045428411,0.000000000000000E+000,15.7669028511832,0.000000000000000E+000,0.434114626289176,0.434114626289176,0.434114626289176,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.675411472029187 
 03/28  07:00:00,1.14259355154718,17.5665652674858,0.000000000000000E+000,16.3135826329623,0.000000000000000E+000,0.449166516403984,0.449166516403984,0.449166516403984,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.22514875472538 
 03/28  08:00:00,1.32517993016517,16.3850581954767,0.000000000000000E+000,14.9775864024891,0.000000000000000E+000,0.412382151726294,0.412382151726294,0.412382151726294,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.37789621032989 
 03/28  09:00:00,1.23765964492380,15.6683945276363,0.000000000000000E+000,14.3034387195275,0.000000000000000E+000,0.393820651588008,0.393820651588008,0.393820651588008,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.33995136130860 
 03/28  10:00:00,1.13532253950615,14.8808584563430,0.000000000000000E+000,13.6390431988316,0.000000000000000E+000,0.375527660510594,0.375527660510594,0.375527660510594,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.22053445130767 
 03/28  11:00:00,1.15040952149641,15.1328687168172,0.000000000000000E+000,14.0333349548269,0.000000000000000E+000,0.386383807714546,0.386383807714546,0.386383807714546,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.07775246645902 
 03/28  12:00:00,1.08469735255359,12.0609178542709,0.000000000000000E+000,11.0905929248079,0.000000000000000E+000,0.305360453370020,0.305360453370020,0.305360453370020,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.948536960740675 
 03/28  13:00:00,1.03002974527772,10.5210996628727,0.000000000000000E+000,9.64940195676189,0.000000000000000E+000,0.265679732025454,0.265679732025454,0.265679732025454,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.850276762895327 
 03/28  14:00:00,0.980132265123010,9.43876216308608,0.000000000000000E+000,8.62528115483279,0.000000000000000E+000,0.237482322337535,0.237482322337535,0.237482322337535,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.791319340833116 
 03/28  15:00:00,0.954866877707983,8.71680267734823,0.000000000000000E+000,7.96050614583310,0.000000000000000E+000,0.219178882700586,0.219178882700586,0.219178882700586,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.732886977371804 
 03/28  16:00:00,0.984321987794885,8.35720487383405,0.000000000000000E+000,7.59190693371794,0.000000000000000E+000,0.209030135623993,0.209030135623993,0.209030135623993,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.740587113721392 
 03/28  17:00:00,1.14559999951774,8.45492458137931,0.000000000000000E+000,7.61344629682455,0.000000000000000E+000,0.209623185042372,0.209623185042372,0.209623185042372,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.812249707830760 
 03/28  18:00:00,1.50685058439705,10.2811317329008,0.000000000000000E+000,9.28211096209577,0.000000000000000E+000,0.255567004472439,0.255567004472439,0.255567004472439,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.963512721319102 
 03/28  19:00:00,1.77392590411364,9.43864025494752,0.000000000000000E+000,8.29936650872912,0.000000000000000E+000,0.228508821572618,0.228508821572618,0.228508821572618,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.10072272162148 
 03/28  20:00:00,1.95726414732394,9.56978564933495,0.000000000000000E+000,8.40693272047221,0.000000000000000E+000,0.231470472713171,0.231470472713171,0.231470472713171,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.12306069073370 
 03/28  21:00:00,2.01313284260724,9.90845159003954,0.000000000000000E+000,8.82599921482625,0.000000000000000E+000,0.243008749843684,0.243008749843684,0.243008749843684,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.04129213292254 
 03/28  22:00:00,1.85984528251886,10.4160752498723,0.000000000000000E+000,9.43521771859744,0.000000000000000E+000,0.259782536400834,0.259782536400834,0.259782536400834,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.940658228492789 
 03/28  23:00:00,1.56848867190403,11.0248249801271,0.000000000000000E+000,10.2119363930327,0.000000000000000E+000,0.281168152857462,0.281168152857462,0.281168152857462,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.778101242239957 
 03/28  24:00:00,1.29108116277409,11.6827533650472,0.000000000000000E+000,11.0505706461596,0.000000000000000E+000,0.304258508574479,0.304258508574479,0.304258508574479,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.601953163508690 
 03/29  01:00:00,1.01166191978760,12.7419925475576,0.000000000000000E+000,12.3008144390604,0.000000000000000E+000,0.338681826967970,0.338681826967970,0.338681826967970,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.416173661696957 
 03/29  02:00:00,0.923851337758998,13.9051964065908,0.000000000000000E+000,13.5507676589763,0.000000000000000E+000,0.373097144932713,0.373097144932713,0.373097144932713,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.331406238551154 
 03/29  03:00:00,0.906217131975853,15.1524314258447,0.000000000000000E+000,14.8221927621934,0.000000000000000E+000,0.408103654375143,0.408103654375143,0.408103654375143,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.307483082229102 
 03/29  04:00:00,0.913315660112252,15.8558835047758,0.000000000000000E+000,15.5202916991132,0.000000000000000E+000,0.427324611209479,0.427324611209479,0.427324611209479,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.313156537410132 
 03/29  05:00:00,0.926777912156648,16.5004561578684,0.000000000000000E+000,16.0987384089895,0.000000000000000E+000,0.443251149202152,0.443251149202152,0.443251149202152,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.380129975887560 
 03/29  06:00:00,0.993038770975720,17.2153120789662,0.000000000000000E+000,16.5176117244760,0.000000000000000E+000,0.454784107483892,0.454784107483892,0.454784107483892,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.673610134861504 
 03/29  07:00:00,1.16944830969940,18.5389449590497,0.000000000000000E+000,17.2889387652757,0.000000000000000E+000,0.476021274556204,0.476021274556204,0.476021274556204,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.22217231397580 
 03/29  08:00:00,1.38674303179130,18.6184187303282,0.000000000000000E+000,17.2135383464580,0.000000000000000E+000,0.473945253352419,0.473945253352419,0.473945253352419,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.37530480121244 
 03/29  09:00:00,1.28456662090005,17.3685191333082,0.000000000000000E+000,16.0070849191091,0.000000000000000E+000,0.440727627564259,0.440727627564259,0.440727627564259,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.33642976739894 
 03/29  10:00:00,1.16801275845083,16.0649101002070,0.000000000000000E+000,14.8263413801680,0.000000000000000E+000,0.408217879455276,0.408217879455276,0.408217879455276,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.21728791383517 
 03/29  11:00:00,1.17074366756891,15.8685507822483,0.000000000000000E+000,14.7718645649150,0.000000000000000E+000,0.406717953787044,0.406717953787044,0.406717953787044,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.07490492180201 
 03/29  12:00:00,1.08986751258006,12.2462311323352,0.000000000000000E+000,11.2783714651424,0.000000000000000E+000,0.310530613396489,0.310530613396489,0.310530613396489,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.946071698470517 
 03/29  13:00:00,1.03516596859779,10.7058059134134,0.000000000000000E+000,9.83594792689371,0.000000000000000E+000,0.270815955345524,0.270815955345524,0.270815955345524,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.848437043304097 
 03/29  14:00:00,0.993415984932969,9.91964306545499,0.000000000000000E+000,9.10774156289667,0.000000000000000E+000,0.250766042147495,0.250766042147495,0.250766042147495,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.789739835138132 
 03/29  15:00:00,0.986119053716915,9.84996590403908,0.000000000000000E+000,9.09557507274982,0.000000000000000E+000,0.250431058709517,0.250431058709517,0.250431058709517,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.730981277145948 
 03/29  16:00:00,1.02020972233331,9.65867233954011,0.000000000000000E+000,8.89533784746819,0.000000000000000E+000,0.244917870162421,0.244917870162421,0.244917870162421,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.738623665677201 
 03/29  17:00:00,1.17652437620305,9.57531403420907,0.000000000000000E+000,8.73660965830444,0.000000000000000E+000,0.240547561727673,0.240547561727673,0.240547561727673,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.809475799180643 
 03/29  18:00:00,1.48519465220243,9.49150173102736,0.000000000000000E+000,8.49557450746584,0.000000000000000E+000,0.233911072277813,0.233911072277813,0.233911072277813,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.960419174075597 
 03/29  19:00:00,1.77863746734064,9.60815559631866,0.000000000000000E+000,8.47048896159889,0.000000000000000E+000,0.233220384799614,0.233220384799614,0.233220384799614,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.09911561012287 
 03/29  20:00:00,1.96404568170323,9.81418054115187,0.000000000000000E+000,8.65323585624601,0.000000000000000E+000,0.238252007092465,0.238252007092465,0.238252007092465,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.12115244677682 
 03/29  21:00:00,2.01807993553929,10.0860508705672,0.000000000000000E+000,9.00567603042273,0.000000000000000E+000,0.247955842775739,0.247955842775739,0.247955842775739,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.03921459785370 
 03/29  22:00:00,1.87185991473916,10.8509042952628,0.000000000000000E+000,9.87158527577807,0.000000000000000E+000,0.271797168621136,0.271797168621136,0.271797168621136,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.939119716702658 
 03/29  23:00:00,1.58998750346491,11.8044174811696,0.000000000000000E+000,10.9927670034450,0.000000000000000E+000,0.302666984418335,0.302666984418335,0.302666984418335,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.776863132870187 
 03/29  24:00:00,1.32505983299952,12.9158256362697,0.000000000000000E+000,12.2846649613783,0.000000000000000E+000,0.338237178799910,0.338237178799910,0.338237178799910,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.600931119512447 
 03/30  01:00:00,1.03937979963576,13.7473663163013,0.000000000000000E+000,13.3075188722704,0.000000000000000E+000,0.366399706816123,0.366399706816123,0.366399706816123,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.414842997230705 
 03/30  02:00:00,0.941097683012036,14.5303502238050,0.000000000000000E+000,14.1771493417752,0.000000000000000E+000,0.390343490185753,0.390343490185753,0.390343490185753,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.330178372966429 
 03/30  03:00:00,0.908840290350287,15.2466006368497,0.000000000000000E+000,14.9174650261263,0.000000000000000E+000,0.410726812749573,0.410726812749573,0.410726812749573,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.306380029301252 
 03/30  04:00:00,0.905268879803899,15.5631124129858,0.000000000000000E+000,15.2280352403269,0.000000000000000E+000,0.419277830901127,0.419277830901127,0.419277830901127,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.312641904406365 
 03/30  05:00:00,0.907950048503447,15.8161263660793,0.000000000000000E+000,15.4149164892977,0.000000000000000E+000,0.424423285548951,0.424423285548951,0.424423285548951,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.379622103790282 
 03/30  06:00:00,0.963529427191625,16.1424575423470,0.000000000000000E+000,15.4458419004018,0.000000000000000E+000,0.425274763699797,0.425274763699797,0.425274763699797,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.672525422316566 
 03/30  07:00:00,1.13161251168515,17.1628188296026,0.000000000000000E+000,15.9147548160108,0.000000000000000E+000,0.438185476541951,0.438185476541951,0.438185476541951,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.22023013379366 
 03/30  08:00:00,1.31731409499880,16.0943330950054,0.000000000000000E+000,14.6919018127491,0.000000000000000E+000,0.404516316559925,0.404516316559925,0.404516316559925,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.37285569959858 
 03/30  09:00:00,1.23453350319119,15.5501121475023,0.000000000000000E+000,14.1898982626707,0.000000000000000E+000,0.390694509855397,0.390694509855397,0.390694509855397,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.33520943803145 
 03/30  10:00:00,1.12601930129416,14.5384998210497,0.000000000000000E+000,13.3011525952745,0.000000000000000E+000,0.366224422298609,0.366224422298609,0.366224422298609,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.21606641957144 
 03/30  11:00:00,1.14226530897247,14.8332604615273,0.000000000000000E+000,13.7375397894763,0.000000000000000E+000,0.378239595190606,0.378239595190606,0.378239595190606,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.07393937651969 
 03/30  12:00:00,1.07827051705518,11.8241380951070,0.000000000000000E+000,10.8571723376924,0.000000000000000E+000,0.298933617871614,0.298933617871614,0.298933617871614,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.945177788692284 
 03/30  13:00:00,1.01317186075794,9.90575880851751,0.000000000000000E+000,9.03712904218206,0.000000000000000E+000,0.248821847505675,0.248821847505675,0.248821847505675,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.847208823119941 
 03/30  14:00:00,0.953514141424014,8.46943266478163,0.000000000000000E+000,7.65851950934226,0.000000000000000E+000,0.210864198638541,0.210864198638541,0.210864198638541,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.788751488019188 
 03/30  15:00:00,0.916858084943156,7.33429763977981,0.000000000000000E+000,6.58003908316711,0.000000000000000E+000,0.181170089935760,0.181170089935760,0.181170089935760,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.730849002469381 
 03/30  16:00:00,0.938536950955646,6.69300225955127,0.000000000000000E+000,5.92900920080145,0.000000000000000E+000,0.163245098784753,0.163245098784753,0.163245098784753,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.739282232355079 
 03/30  17:00:00,1.09360380179778,6.56467355594342,0.000000000000000E+000,5.72496120916600,0.000000000000000E+000,0.157626987322410,0.157626987322410,0.157626987322410,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.810483770053425 
 03/30  18:00:00,1.44789657054104,8.13778663031068,0.000000000000000E+000,7.14092024226073,0.000000000000000E+000,0.196612990616428,0.196612990616428,0.196612990616428,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.961358338564036 
 03/30  19:00:00,1.71430071227156,7.27093922624356,0.000000000000000E+000,6.13379882147274,0.000000000000000E+000,0.168883629730540,0.168883629730540,0.168883629730540,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.09858938017390 
 03/30  20:00:00,1.89807752602928,7.41816628050733,0.000000000000000E+000,6.25729377368140,0.000000000000000E+000,0.172283851418507,0.172283851418507,0.172283851418507,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.12108026869690 
 03/30  21:00:00,1.95407500165740,7.76185311355480,0.000000000000000E+000,6.68103752851711,0.000000000000000E+000,0.183950908893848,0.183950908893848,0.183950908893848,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.03965534274694 
 03/30  22:00:00,1.80213459278374,8.31866840265156,0.000000000000000E+000,7.33918412879094,0.000000000000000E+000,0.202071846665715,0.202071846665715,0.202071846665715,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.939284971078590 
 03/30  23:00:00,1.51245363342541,8.98876976169022,0.000000000000000E+000,8.17676191502224,0.000000000000000E+000,0.225133114378837,0.225133114378837,0.225133114378837,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.777220501813601 
 03/30  24:00:00,1.23641285049717,9.69698101301394,0.000000000000000E+000,9.06503522184946,0.000000000000000E+000,0.249590196297560,0.249590196297560,0.249590196297560,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.601716235785545 
 03/31  01:00:00,0.941980352327640,10.2112335090712,0.000000000000000E+000,9.77000244119976,0.000000000000000E+000,0.269000259508003,0.269000259508003,0.269000259508003,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.416226621071255 
 03/31  02:00:00,0.835043072901677,10.6798626146367,0.000000000000000E+000,10.3252801964673,0.000000000000000E+000,0.284288880075394,0.284288880075394,0.284288880075394,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.331559909106035 
 03/31  03:00:00,0.794194749137452,11.0843182599603,0.000000000000000E+000,10.7535760411466,0.000000000000000E+000,0.296081271536742,0.296081271536742,0.296081271536742,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.307986637391591 
 03/31  04:00:00,0.804452086470957,11.9034755956694,0.000000000000000E+000,11.5664019066703,0.000000000000000E+000,0.318461037568185,0.318461037568185,0.318461037568185,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.314638420746541 
 03/31  05:00:00,0.826839098493930,12.8721057692435,0.000000000000000E+000,12.4689930130513,0.000000000000000E+000,0.343312335539435,0.343312335539435,0.343312335539435,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.381524983200876 
 03/31  06:00:00,0.906901516776669,14.0870115911740,0.000000000000000E+000,13.3891345053753,0.000000000000000E+000,0.368646853284841,0.368646853284841,0.368646853284841,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.673786866170012 
 03/31  07:00:00,1.08625892517697,15.5153453237895,0.000000000000000E+000,14.2675272196045,0.000000000000000E+000,0.392831890033775,0.392831890033775,0.392831890033775,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.21998422438692 
 03/31  08:00:00,1.28132170981515,14.7865448855032,0.000000000000000E+000,13.3846700214041,0.000000000000000E+000,0.368523931376270,0.368523931376270,0.368523931376270,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.37229928144145 
 03/31  09:00:00,1.20729906438361,14.5599390056796,0.000000000000000E+000,13.2007522517284,0.000000000000000E+000,0.363460071047813,0.363460071047813,0.363460071047813,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.33418230715110 
 03/31  10:00:00,1.10423544267754,13.7462505032738,0.000000000000000E+000,12.5099698943640,0.000000000000000E+000,0.344440563681986,0.344440563681986,0.344440563681986,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.21499980270598 
 03/31  11:00:00,1.11396932555789,13.8045776098327,0.000000000000000E+000,12.7098388216695,0.000000000000000E+000,0.349943611776021,0.349943611776021,0.349943611776021,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.07295749263191 
 03/31  12:00:00,1.04462716903470,10.6016043797584,0.000000000000000E+000,9.63525681652712,0.000000000000000E+000,0.265290269851126,0.265290269851126,0.265290269851126,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.944559594508996 
 03/31  13:00:00,0.988280996954851,9.00152698050107,0.000000000000000E+000,8.13310091758267,0.000000000000000E+000,0.223930983702585,0.223930983702585,0.223930983702585,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.847005119702862 
 03/31  14:00:00,0.936951021348412,7.86775316065613,0.000000000000000E+000,7.05695234405958,0.000000000000000E+000,0.194301078562937,0.194301078562937,0.194301078562937,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.788639149176365 
 03/31  15:00:00,0.910827058533925,7.11521196349652,0.000000000000000E+000,6.36099415418108,0.000000000000000E+000,0.175139063526527,0.175139063526527,0.175139063526527,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.730808255172114 
 03/31  16:00:00,0.937555574937935,6.65656495745498,0.000000000000000E+000,5.89336594117670,0.000000000000000E+000,0.162263722767042,0.162263722767042,0.162263722767042,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.738488189883549 
