Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 03/31  17:00:00,1.09405383956324,6.58022337505971,0.000000000000000E+000,5.74130643528297,0.000000000000000E+000,0.158077025087870,0.158077025087870,0.158077025087870,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.809688363052758 
 03/31  18:00:00,1.41294185954763,6.86719139406703,0.000000000000000E+000,5.87137644196237,0.000000000000000E+000,0.161658279623019,0.161658279623019,0.161658279623019,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.960306902618749 
 03/31  19:00:00,1.71508465533934,7.29910396957131,0.000000000000000E+000,6.16227138019774,0.000000000000000E+000,0.169667572798310,0.169667572798310,0.169667572798310,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.09828156477665 
 03/31  20:00:00,1.91062614835983,7.87295523047931,0.000000000000000E+000,6.71305567899508,0.000000000000000E+000,0.184832473749064,0.184832473749064,0.184832473749064,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.12010731335520 
 03/31  21:00:00,1.97250423539829,8.42959487618506,0.000000000000000E+000,7.35038133869492,0.000000000000000E+000,0.202380142634735,0.202380142634735,0.202380142634735,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.03805329519934 
 03/31  22:00:00,1.82319272462270,9.08195680564446,0.000000000000000E+000,8.10400866780841,0.000000000000000E+000,0.223129978504679,0.223129978504679,0.223129978504679,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.937748835054004 
 03/31  23:00:00,1.53250316263930,9.71556605140629,0.000000000000000E+000,8.90495433283943,0.000000000000000E+000,0.245182643592724,0.245182643592724,0.245182643592724,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.775824373712480 
 03/31  24:00:00,1.25249889811653,10.2801104643920,0.000000000000000E+000,9.64927526978807,0.000000000000000E+000,0.265676243916926,0.265676243916926,0.265676243916926,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.600605639224969 
 04/01  01:00:00,0.960758993005771,10.7279669120726,0.000000000000000E+000,10.2710883097951,0.000000000000000E+000,0.282796799426920,0.282796799426920,0.282796799426920,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.431923522598328 
 04/01  02:00:00,0.854102692857299,11.1283288693841,0.000000000000000E+000,10.7655536812035,0.000000000000000E+000,0.296411055311410,0.296411055311410,0.296411055311410,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.339798133231878 
 04/01  03:00:00,0.808423569896864,11.5213764404960,0.000000000000000E+000,11.1844531235484,0.000000000000000E+000,0.307944732951381,0.307944732951381,0.307944732951381,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.314212662635926 
 04/01  04:00:00,0.807060287467425,11.9634530112929,0.000000000000000E+000,11.6201156499180,0.000000000000000E+000,0.319939953357586,0.319939953357586,0.319939953357586,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.320946387827713 
 04/01  05:00:00,0.819265157352865,12.5216333578614,0.000000000000000E+000,12.1052012165986,0.000000000000000E+000,0.333295952407329,0.333295952407329,0.333295952407329,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.394886989738386 
 04/01  06:00:00,0.887899356413506,13.3388445899502,0.000000000000000E+000,12.6021250043804,0.000000000000000E+000,0.346977896569934,0.346977896569934,0.346977896569934,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.712676928072672 
 04/01  07:00:00,1.07864124639708,14.7825495763030,0.000000000000000E+000,13.4452062487332,0.000000000000000E+000,0.370190692562787,0.370190692562787,0.370190692562787,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.30956440113754 
 04/01  08:00:00,1.32226720764250,14.8837991302859,0.000000000000000E+000,13.3722556204495,0.000000000000000E+000,0.368182122139423,0.368182122139423,0.368182122139423,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.48202631924714 
 04/01  09:00:00,1.23688835664164,13.8736119881728,0.000000000000000E+000,12.3998840506626,0.000000000000000E+000,0.341409538797185,0.341409538797185,0.341409538797185,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.44877285783106 
 04/01  10:00:00,1.12185049669002,12.8129623440190,0.000000000000000E+000,11.4703067304002,0.000000000000000E+000,0.315815221714022,0.315815221714022,0.315815221714022,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.32141682282697 
 04/01  11:00:00,1.13543356389906,12.8415609340379,0.000000000000000E+000,11.6549554365279,0.000000000000000E+000,0.320899207123966,0.320899207123966,0.320899207123966,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.16486720552372 
 04/01  12:00:00,1.06692037386241,9.59736044197079,0.000000000000000E+000,8.55462058719766,0.000000000000000E+000,0.235536804806171,0.235536804806171,0.235536804806171,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,1.02099490277087 
 04/01  13:00:00,1.01580221478717,8.34801026562701,0.000000000000000E+000,7.41315824647396,0.000000000000000E+000,0.204108597114179,0.204108597114179,0.204108597114179,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.913473368026796 
 04/01  14:00:00,0.952769457670487,6.93243803659880,0.000000000000000E+000,6.06422832822781,0.000000000000000E+000,0.166968125527791,0.166968125527791,0.166968125527791,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.846091795476820 
 04/01  15:00:00,0.916384151462957,5.96496213539359,0.000000000000000E+000,5.15857172982608,0.000000000000000E+000,0.142032424491745,0.142032424491745,0.142032424491745,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.783027069694941 
 04/01  16:00:00,0.928068974279949,5.48054441468458,0.000000000000000E+000,4.66488041737582,0.000000000000000E+000,0.128439480992985,0.128439480992985,0.128439480992985,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.791001958330416 
 04/01  17:00:00,1.03996655505368,5.43418259355854,0.000000000000000E+000,4.53153981680467,0.000000000000000E+000,0.124768176264817,0.124768176264817,0.124768176264817,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.873471906992803 
 04/01  18:00:00,1.28216444472401,6.98222294663544,0.000000000000000E+000,5.91007753829975,0.000000000000000E+000,0.162723847929748,0.162723847929748,0.162723847929748,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,1.03670746358715 
 04/01  19:00:00,1.38592583207634,6.33224897702121,0.000000000000000E+000,5.09839999028684,0.000000000000000E+000,0.140375698851345,0.140375698851345,0.140375698851345,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.19537407472303 
 04/01  20:00:00,1.51078010059246,6.66318288706521,0.000000000000000E+000,5.39436080410127,0.000000000000000E+000,0.148524472221611,0.148524472221611,0.148524472221611,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.22910840799015 
 04/01  21:00:00,1.76928558535251,6.97723642288809,0.000000000000000E+000,5.79362902818296,0.000000000000000E+000,0.159517637938576,0.159517637938576,0.159517637938576,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.14252841646629 
 04/01  22:00:00,1.81736127606467,7.68856736491450,0.000000000000000E+000,6.62242839674117,0.000000000000000E+000,0.182337206977994,0.182337206977994,0.182337206977994,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,1.02601903222797 
 04/01  23:00:00,1.52711031751350,8.62899698067995,0.000000000000000E+000,7.74865262897212,0.000000000000000E+000,0.213345859489356,0.213345859489356,0.213345859489356,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.845625688679440 
 04/01  24:00:00,1.24452668683609,9.70364075455923,0.000000000000000E+000,9.02921415435952,0.000000000000000E+000,0.248603924645261,0.248603924645261,0.248603924645261,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.644256728049573 
 04/02  01:00:00,0.839173432385173,10.5873005389516,0.000000000000000E+000,10.2233277683930,0.000000000000000E+000,0.281481794839283,0.281481794839283,0.281481794839283,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.340995715609807 
 04/02  02:00:00,0.808070726710142,11.5088466729784,0.000000000000000E+000,11.1716379731023,0.000000000000000E+000,0.307591889764659,0.307591889764659,0.307591889764659,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.314498045564416 
 04/02  03:00:00,0.817631637058906,12.3473206415739,0.000000000000000E+000,12.0040636487209,0.000000000000000E+000,0.330511302949067,0.330511302949067,0.330511302949067,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.320866019305843 
 04/02  04:00:00,0.833558940519099,13.0401452016809,0.000000000000000E+000,12.6243467991475,0.000000000000000E+000,0.347589735573566,0.347589735573566,0.347589735573566,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.394253251008921 
 04/02  05:00:00,0.901070132042837,13.8156635149868,0.000000000000000E+000,13.0804833163255,0.000000000000000E+000,0.360148672199266,0.360148672199266,0.360148672199266,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.711137541164175 
 04/02  06:00:00,1.10012692767177,15.5602724133761,0.000000000000000E+000,14.2255592450035,0.000000000000000E+000,0.391676373837476,0.391676373837476,0.391676373837476,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.30693424194035 
 04/02  07:00:00,1.31565386941990,14.6403427220595,0.000000000000000E+000,13.1320613146990,0.000000000000000E+000,0.361568783916829,0.361568783916829,0.361568783916829,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.47876421677121 
 04/02  08:00:00,1.24415288905588,14.1346776397679,0.000000000000000E+000,12.6637295188828,0.000000000000000E+000,0.348674071211420,0.348674071211420,0.348674071211420,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.44599304120595 
 04/02  09:00:00,1.14187179827874,13.5374586126065,0.000000000000000E+000,12.1974739299992,0.000000000000000E+000,0.335836523302748,0.335836523302748,0.335836523302748,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.31874589181556 
 04/02  10:00:00,1.16277521193561,13.8318021201761,0.000000000000000E+000,12.6479952519990,0.000000000000000E+000,0.348240855160514,0.348240855160514,0.348240855160514,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.16206857619086 
 04/02  11:00:00,1.09903903419942,10.7611503265520,0.000000000000000E+000,9.72115994472309,0.000000000000000E+000,0.267655465143179,0.267655465143179,0.267655465143179,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,1.01824542982665 
 04/02  12:00:00,1.02540203968794,8.69364632055358,0.000000000000000E+000,7.76182078266305,0.000000000000000E+000,0.213708422014946,0.213708422014946,0.213708422014946,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.910446886764271 
 04/02  13:00:00,0.967884545790350,7.47892161112684,0.000000000000000E+000,6.61320344111477,0.000000000000000E+000,0.182083213647655,0.182083213647655,0.182083213647655,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.843600257117885 
 04/02  14:00:00,0.940725203360680,6.84637808992112,0.000000000000000E+000,6.04263086381016,0.000000000000000E+000,0.166373476389468,0.166373476389468,0.166373476389468,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.780383890238402 
 04/02  15:00:00,0.958021934587509,6.56493074131528,0.000000000000000E+000,5.75276225013415,0.000000000000000E+000,0.158392441300547,0.158392441300547,0.158392441300547,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.787506452202752 
 04/02  16:00:00,1.06926486919283,6.49476941519224,0.000000000000000E+000,5.59564511241334,0.000000000000000E+000,0.154066490403971,0.154066490403971,0.154066490403971,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.869953433017820 
 04/02  17:00:00,1.29261085555704,7.35747387519367,0.000000000000000E+000,6.28948780179594,0.000000000000000E+000,0.173170258762777,0.173170258762777,0.173170258762777,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,1.03254812864920 
 04/02  18:00:00,1.41878450564077,7.52255889978817,0.000000000000000E+000,6.29181638894095,0.000000000000000E+000,0.173234372415774,0.173234372415774,0.173234372415774,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.19226759883589 
 04/02  19:00:00,1.51094807200081,6.66476352531047,0.000000000000000E+000,5.40046147133714,0.000000000000000E+000,0.148692443629960,0.148692443629960,0.148692443629960,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.22458837899953 
 04/02  20:00:00,1.75483443328933,6.44870911987267,0.000000000000000E+000,5.26876785818383,0.000000000000000E+000,0.145066485875395,0.145066485875395,0.145066485875395,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.13886228344996 
 04/02  21:00:00,1.78333326596239,6.44961452229691,0.000000000000000E+000,5.38654207314977,0.000000000000000E+000,0.148309196875710,0.148309196875710,0.148309196875710,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,1.02295251320180 
 04/02  22:00:00,1.47045966040622,6.56929126391700,0.000000000000000E+000,5.69111908143596,0.000000000000000E+000,0.156695202382081,0.156695202382081,0.156695202382081,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.843453519452667 
 04/02  23:00:00,1.16302026221184,6.74237720741681,0.000000000000000E+000,6.06892716798677,0.000000000000000E+000,0.167097500021006,0.167097500021006,0.167097500021006,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.643280167279903 
 04/02  24:00:00,0.856439603414204,6.93958951980351,0.000000000000000E+000,6.48224181262747,0.000000000000000E+000,0.178477409835354,0.178477409835354,0.178477409835354,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.432392627496878 
 04/03  01:00:00,0.740828962751643,7.15011171328174,0.000000000000000E+000,6.79484318483403,0.000000000000000E+000,0.187084352438716,0.187084352438716,0.187084352438716,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.332291473498933 
 04/03  02:00:00,0.691223389042311,7.35420923905985,0.000000000000000E+000,7.02261986402812,0.000000000000000E+000,0.193355792613050,0.193355792613050,0.193355792613050,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.308878720720046 
 04/03  03:00:00,0.683886991076925,7.53373292717849,0.000000000000000E+000,7.19609243210776,0.000000000000000E+000,0.198132062231384,0.198132062231384,0.198132062231384,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.315249521523529 
 04/03  04:00:00,0.685742530941189,7.75621177528671,0.000000000000000E+000,7.35271818712529,0.000000000000000E+000,0.202444483748054,0.202444483748054,0.202444483748054,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.381948436636983 
 04/03  05:00:00,0.741007318360939,8.11261931256576,0.000000000000000E+000,7.41584435099462,0.000000000000000E+000,0.204182554394893,0.204182554394893,0.204182554394893,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.672732304073988 
 04/03  06:00:00,0.915958755689013,9.16659787964121,0.000000000000000E+000,7.92254626794969,0.000000000000000E+000,0.218133722572634,0.218133722572634,0.218133722572634,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.21627268525924 
 04/03  07:00:00,1.14197346022557,8.99000696126809,0.000000000000000E+000,7.59261945121537,0.000000000000000E+000,0.209049753571160,0.209049753571160,0.209049753571160,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.36787031946344 
 04/03  08:00:00,1.07955856940280,9.21907223412500,0.000000000000000E+000,7.86383027437257,0.000000000000000E+000,0.216517078400376,0.216517078400376,0.216517078400376,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.33028688007327 
 04/03  09:00:00,0.987624987342566,9.46414591002031,0.000000000000000E+000,8.23079442477869,0.000000000000000E+000,0.226620806857301,0.226620806857301,0.226620806857301,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.21211269444985 
 04/03  10:00:00,1.01874539149024,10.3582024757196,0.000000000000000E+000,9.26614120990179,0.000000000000000E+000,0.255127304737427,0.255127304737427,0.255127304737427,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.07032297383148 
 04/03  11:00:00,0.989394348576951,8.60922877190667,0.000000000000000E+000,7.64527671572973,0.000000000000000E+000,0.210499581030733,0.210499581030733,0.210499581030733,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.942207104174708 
 04/03  12:00:00,0.944736769952581,7.43383864056093,0.000000000000000E+000,6.56854778021458,0.000000000000000E+000,0.180853696619083,0.180853696619083,0.180853696619083,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.843912209220105 
 04/03  13:00:00,0.907484964006832,6.81029906499342,0.000000000000000E+000,6.00261467435004,0.000000000000000E+000,0.165271699249281,0.165271699249281,0.165271699249281,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.785566477749213 
 04/03  14:00:00,0.888935684836376,6.33371217608652,0.000000000000000E+000,5.58268156425690,0.000000000000000E+000,0.153709561340830,0.153709561340830,0.153709561340830,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.727667275957074 
 04/03  15:00:00,0.912371654955348,6.20040917193034,0.000000000000000E+000,5.44072984286464,0.000000000000000E+000,0.149801164170825,0.149801164170825,0.149801164170825,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.735017290087339 
 04/03  16:00:00,1.01810560933489,5.87698520412746,0.000000000000000E+000,5.04208559352380,0.000000000000000E+000,0.138825178528093,0.138825178528093,0.138825178528093,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.805728740842602 
 04/03  17:00:00,1.24441808567380,6.81376181592406,0.000000000000000E+000,5.82311368445230,0.000000000000000E+000,0.160329447376260,0.160329447376260,0.160329447376260,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.955210186723224 
 04/03  18:00:00,1.36941730392364,6.87598252100898,0.000000000000000E+000,5.74495614868916,0.000000000000000E+000,0.158177513686446,0.158177513686446,0.158177513686446,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.09255146030847 
 04/03  19:00:00,1.45834794468880,5.88677112172719,0.000000000000000E+000,4.73380125008894,0.000000000000000E+000,0.130337097907302,0.130337097907302,0.130337097907302,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.11325619666445 
 04/03  20:00:00,1.70278520310198,5.71831488115827,0.000000000000000E+000,4.64429344064561,0.000000000000000E+000,0.127872653899928,0.127872653899928,0.127872653899928,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.03294246227379 
 04/03  21:00:00,1.73326647886000,5.83588050932940,0.000000000000000E+000,4.86136313919743,0.000000000000000E+000,0.133849295727111,0.133849295727111,0.133849295727111,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.934397434186630 
 04/03  22:00:00,1.43694273626874,6.31031226621089,0.000000000000000E+000,5.50139636507599,0.000000000000000E+000,0.151471512803439,0.151471512803439,0.151471512803439,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.774197238106492 
 04/03  23:00:00,1.15372458465909,6.92599687709618,0.000000000000000E+000,6.29553217574049,0.000000000000000E+000,0.173336680231905,0.173336680231905,0.173336680231905,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.600294829205554 
 04/03  24:00:00,0.869285919475926,7.62910544724186,0.000000000000000E+000,7.18757009267606,0.000000000000000E+000,0.197897414232825,0.197897414232825,0.197897414232825,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.416580274886656 
 04/04  01:00:00,0.773393370474726,8.33310528123945,0.000000000000000E+000,7.97757194328439,0.000000000000000E+000,0.219648760161798,0.219648760161798,0.219648760161798,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.332556283006277 
 04/04  02:00:00,0.737114458141809,9.02089485375455,0.000000000000000E+000,8.68936865435045,0.000000000000000E+000,0.239246861712548,0.239246861712548,0.239246861712548,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.308815545092430 
 04/04  03:00:00,0.743824719964817,9.71028632361526,0.000000000000000E+000,9.37301136380587,0.000000000000000E+000,0.258069791119276,0.258069791119276,0.258069791119276,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.314883986262199 
 04/04  04:00:00,0.752327118354471,10.1736554085145,0.000000000000000E+000,9.77104887113232,0.000000000000000E+000,0.269029071161338,0.269029071161338,0.269029071161338,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.381061385857781 
 04/04  05:00:00,0.812205978527085,10.6967391950778,0.000000000000000E+000,10.0017566653755,0.000000000000000E+000,0.275381214561039,0.275381214561039,0.275381214561039,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.670939872205146 
 04/04  06:00:00,0.994141287452741,12.0029904710453,0.000000000000000E+000,10.7621105404447,0.000000000000000E+000,0.296316254336364,0.296316254336364,0.296316254336364,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.21310100416836 
 04/04  07:00:00,1.23076604061406,12.2114272129851,0.000000000000000E+000,10.8175372588882,0.000000000000000E+000,0.297842333959652,0.297842333959652,0.297842333959652,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.36437276350763 
 04/04  08:00:00,1.14128896847313,11.4567288492752,0.000000000000000E+000,10.1058584074176,0.000000000000000E+000,0.278247477470707,0.278247477470707,0.278247477470707,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.32591536217837 
 04/04  09:00:00,1.03459793007555,11.1661085904770,0.000000000000000E+000,9.93683651563382,0.000000000000000E+000,0.273593749590287,0.273593749590287,0.273593749590287,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.20803328405138 
 04/04  10:00:00,1.06324065410111,11.9709849011215,0.000000000000000E+000,10.8821947599062,0.000000000000000E+000,0.299622567348298,0.299622567348298,0.299622567348298,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.06705184922889 
 04/04  11:00:00,1.01776019293082,9.63655596992614,0.000000000000000E+000,8.67551501026101,0.000000000000000E+000,0.238865425384602,0.238865425384602,0.238865425384602,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.939296007662888 
 04/04  12:00:00,0.960394142898855,8.00052051808318,0.000000000000000E+000,7.13721850264301,0.000000000000000E+000,0.196511069565355,0.196511069565355,0.196511069565355,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.841923364313916 
 04/04  13:00:00,0.901963633447674,6.60810897814298,0.000000000000000E+000,5.80208173382309,0.000000000000000E+000,0.159750368690122,0.159750368690122,0.159750368690122,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.783909331425730 
 04/04  14:00:00,0.877544447929402,5.91902447369110,0.000000000000000E+000,5.16895552327472,0.000000000000000E+000,0.142318324433855,0.142318324433855,0.142318324433855,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.726705614543824 
 04/04  15:00:00,0.885735069586253,5.23238550160905,0.000000000000000E+000,4.47329767548592,0.000000000000000E+000,0.123164578801732,0.123164578801732,0.123164578801732,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.734425787144762 
 04/04  16:00:00,0.989273276506085,4.82885788101121,0.000000000000000E+000,3.99490458842678,0.000000000000000E+000,0.109992845699284,0.109992845699284,0.109992845699284,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.804782422823373 
 04/04  17:00:00,1.22665931575650,6.16828406049349,0.000000000000000E+000,5.17812090354541,0.000000000000000E+000,0.142570677458959,0.142570677458959,0.142570677458959,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.954725212199539 
 04/04  18:00:00,1.33516151889458,5.63013651832653,0.000000000000000E+000,4.50079711341064,0.000000000000000E+000,0.123921728657384,0.123921728657384,0.123921728657384,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.09086449290456 
 04/04  19:00:00,1.45531456352877,5.77629026486479,0.000000000000000E+000,4.62362982723332,0.000000000000000E+000,0.127303716747278,0.127303716747278,0.127303716747278,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.11294676265768 
 04/04  20:00:00,1.71205933701598,6.05443955178202,0.000000000000000E+000,4.98112698551087,0.000000000000000E+000,0.137146787813924,0.137146787813924,0.137146787813924,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.03223358803228 
 04/04  21:00:00,1.74948628836641,6.42351694851336,0.000000000000000E+000,5.45046137562009,0.000000000000000E+000,0.150069105233519,0.150069105233519,0.150069105233519,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.932935636947929 
 04/04  22:00:00,1.45257960651256,6.87670088105478,0.000000000000000E+000,6.06932243598117,0.000000000000000E+000,0.167108383047261,0.167108383047261,0.167108383047261,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.772659782045189 
 04/04  23:00:00,1.16588670370414,7.36652506043661,0.000000000000000E+000,6.73725640670454,0.000000000000000E+000,0.185498799276955,0.185498799276955,0.185498799276955,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.599098781581953 
 04/04  24:00:00,0.875796638749928,7.86456692077420,0.000000000000000E+000,7.42403731139663,0.000000000000000E+000,0.204408133506827,0.204408133506827,0.204408133506827,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.415574529698416 
 04/05  01:00:00,0.775049552809966,8.39252443057089,0.000000000000000E+000,8.03772395015590,0.000000000000000E+000,0.221304942497037,0.221304942497037,0.221304942497037,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.331823425466214 
 04/05  02:00:00,0.733559086064802,8.89149715414209,0.000000000000000E+000,8.56023869018142,0.000000000000000E+000,0.235691489635541,0.235691489635541,0.235691489635541,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.308547809648992 
 04/05  03:00:00,0.734142041651050,9.35825194354890,0.000000000000000E+000,9.02133961844823,0.000000000000000E+000,0.248387112805511,0.248387112805511,0.248387112805511,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.314521351553491 
 04/05  04:00:00,0.740338645586729,9.73797662203031,0.000000000000000E+000,9.33563141680960,0.000000000000000E+000,0.257040598393593,0.257040598393593,0.257040598393593,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.380800053696269 
 04/05  05:00:00,0.798802156421381,10.2089486699963,0.000000000000000E+000,9.51493418076656,0.000000000000000E+000,0.261977392455335,0.261977392455335,0.261977392455335,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.669971831732575 
 04/05  06:00:00,0.980012191570809,11.4878835210662,0.000000000000000E+000,10.2489463468083,0.000000000000000E+000,0.282187158454432,0.282187158454432,0.282187158454432,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.21115824782561 
 04/05  07:00:00,1.19710614209284,10.9860867983534,0.000000000000000E+000,9.59502062888786,0.000000000000000E+000,0.264182435438421,0.264182435438421,0.264182435438421,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.36154897887628 
 04/05  08:00:00,1.12754991696138,10.9554187865125,0.000000000000000E+000,9.60686049918105,0.000000000000000E+000,0.264508425958954,0.264508425958954,0.264508425958954,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.32360320765232 
 04/05  09:00:00,1.02545335252556,10.8322594588474,0.000000000000000E+000,9.60470841601583,0.000000000000000E+000,0.264449172040298,0.264449172040298,0.264449172040298,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.20631225203973 
 04/05  10:00:00,1.05456175594936,11.6541622371063,0.000000000000000E+000,10.5669799854499,0.000000000000000E+000,0.290943669196546,0.290943669196546,0.290943669196546,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.06544395967016 
 04/05  11:00:00,1.01479862491962,9.52753750615377,0.000000000000000E+000,8.56795181774919,0.000000000000000E+000,0.235903857373404,0.235903857373404,0.235903857373404,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.937840736402328 
 04/05  12:00:00,0.950515625067636,7.64026086146560,0.000000000000000E+000,6.77843392933830,0.000000000000000E+000,0.186632551734136,0.186632551734136,0.186632551734136,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.840448281001045 
 04/05  13:00:00,0.891723052428563,6.23510121877340,0.000000000000000E+000,5.43014714261115,0.000000000000000E+000,0.149509787671011,0.149509787671011,0.149509787671011,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.782836163268096 
 04/05  14:00:00,0.865218866426034,5.47064605611179,0.000000000000000E+000,4.72129438868191,0.000000000000000E+000,0.129992742930487,0.129992742930487,0.129992742930487,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.725988331557326 
 04/05  15:00:00,0.871820215257050,4.72647569680506,0.000000000000000E+000,3.96791466576730,0.000000000000000E+000,0.109249724472530,0.109249724472530,0.109249724472530,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.733898992059402 
 04/05  16:00:00,0.976144361659876,4.35160320261314,0.000000000000000E+000,3.51806664658840,0.000000000000000E+000,9.686393085307268E-002,9.686393085307268E-002,9.686393085307268E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.804365686263681 
 04/05  17:00:00,1.21508336233851,5.74749670838047,0.000000000000000E+000,4.75768601861344,0.000000000000000E+000,0.130994724040974,0.130994724040974,0.130994724040974,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.954372745018496 
 04/05  18:00:00,1.32748987384356,5.35043311650357,0.000000000000000E+000,4.22216544586668,0.000000000000000E+000,0.116250083606364,0.116250083606364,0.116250083606364,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.08979275862556 
 04/05  19:00:00,1.45452946700276,5.74653472606838,0.000000000000000E+000,4.59511537527803,0.000000000000000E+000,0.126518620221267,0.126518620221267,0.126518620221267,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.11170567581658 
 04/05  20:00:00,1.72062607673893,6.36436435520672,0.000000000000000E+000,5.29226820210067,0.000000000000000E+000,0.145713527536869,0.145713527536869,0.145713527536869,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.03101717486716 
 04/05  21:00:00,1.76785278232463,7.08930269929796,0.000000000000000E+000,6.11752649717898,0.000000000000000E+000,0.168435599191739,0.168435599191739,0.168435599191739,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.931656266173622 
 04/05  22:00:00,1.47897762590916,7.83415025494594,0.000000000000000E+000,7.02808996438172,0.000000000000000E+000,0.193506402443858,0.193506402443858,0.193506402443858,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.771341627535805 
 04/05  23:00:00,1.20003520652567,8.60539169185754,0.000000000000000E+000,7.97751898689656,0.000000000000000E+000,0.219647302098491,0.219647302098491,0.219647302098491,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.597702832810839 
 04/05  24:00:00,0.916489295490094,9.34168721441052,0.000000000000000E+000,8.90198144579060,0.000000000000000E+000,0.245100790246992,0.245100790246992,0.245100790246992,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.414750688940769 
 04/06  01:00:00,0.817553645019651,9.93544665689597,0.000000000000000E+000,9.58145883505571,0.000000000000000E+000,0.263809034706723,0.263809034706723,0.263809034706723,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.331010766891466 
 04/06  02:00:00,0.777215149934000,10.4756964781201,0.000000000000000E+000,10.1458128132523,0.000000000000000E+000,0.279347553504739,0.279347553504739,0.279347553504739,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.307173010556129 
 04/06  03:00:00,0.777197788564914,10.9209698627670,0.000000000000000E+000,10.5851104238203,0.000000000000000E+000,0.291442859719373,0.291442859719373,0.291442859719373,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.313468465399572 
 04/06  04:00:00,0.783567961196229,11.3065293977533,0.000000000000000E+000,10.9057061810819,0.000000000000000E+000,0.300269914003095,0.300269914003095,0.300269914003095,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.379278065146937 
 04/06  05:00:00,0.841774986497845,11.7677515694536,0.000000000000000E+000,11.0756934734163,0.000000000000000E+000,0.304950222531799,0.304950222531799,0.304950222531799,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.668015438540154 
 04/06  06:00:00,1.02466902695626,13.1065928220785,0.000000000000000E+000,11.8708681677393,0.000000000000000E+000,0.326843993839886,0.326843993839886,0.326843993839886,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.20794572790696 
 04/06  07:00:00,1.24390261674257,12.6826384634418,0.000000000000000E+000,11.2946534560222,0.000000000000000E+000,0.310978910088157,0.310978910088157,0.310978910088157,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.35846781683025 
 04/06  08:00:00,1.17627418336223,12.7217382545181,0.000000000000000E+000,11.3765100993435,0.000000000000000E+000,0.313232692359801,0.313232692359801,0.313232692359801,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.32027307549539 
 04/06  09:00:00,1.07818997584840,12.7445152797698,0.000000000000000E+000,11.5200855221461,0.000000000000000E+000,0.317185795363131,0.317185795363131,0.317185795363131,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.20319096683199 
 04/06  10:00:00,1.12296681185136,14.1358739634592,0.000000000000000E+000,13.0514294962992,0.000000000000000E+000,0.359348725098553,0.359348725098553,0.359348725098553,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.06270617517366 
 04/06  11:00:00,1.07974130348643,11.8837389516765,0.000000000000000E+000,10.9266489033811,0.000000000000000E+000,0.300846535940211,0.300846535940211,0.300846535940211,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.935345096293165 
 04/06  12:00:00,1.03899182152743,10.8513595538348,0.000000000000000E+000,9.99186077502709,0.000000000000000E+000,0.275108748193932,0.275108748193932,0.275108748193932,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.838120127681471 
 04/06  13:00:00,0.987107338197625,9.69647178072697,0.000000000000000E+000,8.89447355820749,0.000000000000000E+000,0.244894073440075,0.244894073440075,0.244894073440075,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.779880309625310 
 04/06  14:00:00,0.968395489781019,9.21449350609716,0.000000000000000E+000,8.46863598566265,0.000000000000000E+000,0.233169366285472,0.233169366285472,0.233169366285472,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.722494184561952 
 04/06  15:00:00,0.973594187920149,8.41878251316087,0.000000000000000E+000,7.66431244318091,0.000000000000000E+000,0.211023697135628,0.211023697135628,0.211023697135628,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.729808031001602 
 04/06  16:00:00,1.08417983678558,8.27100349909395,0.000000000000000E+000,7.44188016871979,0.000000000000000E+000,0.204899405978782,0.204899405978782,0.204899405978782,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.799952460613101 
 04/06  17:00:00,1.33369460847171,10.0504666942518,0.000000000000000E+000,9.06560812394731,0.000000000000000E+000,0.249605970174171,0.249605970174171,0.249605970174171,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.949420625555932 
 04/06  18:00:00,1.42752022082442,8.97822367662022,0.000000000000000E+000,7.85523530232144,0.000000000000000E+000,0.216280430587222,0.216280430587222,0.216280430587222,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.08451346228745 
 04/06  19:00:00,1.54671233039124,9.08908963954962,0.000000000000000E+000,7.94316716522562,0.000000000000000E+000,0.218701483609737,0.218701483609737,0.218701483609737,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.10620879935022 
 04/06  20:00:00,1.80226080398282,9.32419026037769,0.000000000000000E+000,8.25721509813082,0.000000000000000E+000,0.227348254780766,0.227348254780766,0.227348254780766,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.02589618400800 
 04/06  21:00:00,1.83952758308028,9.68781610382626,0.000000000000000E+000,8.72073208380531,0.000000000000000E+000,0.240110399947384,0.240110399947384,0.240110399947384,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.926964084075618 
 04/06  22:00:00,1.54504683548987,10.2299156837591,0.000000000000000E+000,9.42770229216277,0.000000000000000E+000,0.259575612024571,0.259575612024571,0.259575612024571,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.767494728567956 
 04/06  23:00:00,1.26236385860708,10.8660951278572,0.000000000000000E+000,10.2412754758521,0.000000000000000E+000,0.281975954179891,0.281975954179891,0.281975954179891,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.594649779854974 
 04/06  24:00:00,0.976061136388368,11.5029026680182,0.000000000000000E+000,11.0656114440196,0.000000000000000E+000,0.304672631145265,0.304672631145265,0.304672631145265,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.412336144319457 
 04/07  01:00:00,0.871766121747223,11.9023886436093,0.000000000000000E+000,11.5504384596129,0.000000000000000E+000,0.318021511434295,0.318021511434295,0.318021511434295,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.328973129047615 
 04/07  02:00:00,0.825059142736522,12.2118730496679,0.000000000000000E+000,11.8834911609696,0.000000000000000E+000,0.327191546307261,0.327191546307261,0.327191546307261,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.305671234386606 
 04/07  03:00:00,0.818954504613968,12.4359897487756,0.000000000000000E+000,12.1017008482381,0.000000000000000E+000,0.333199575768428,0.333199575768428,0.333199575768428,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.311897926990306 
 04/07  04:00:00,0.826897522846295,12.8787877900531,0.000000000000000E+000,12.4794218491319,0.000000000000000E+000,0.343599475653161,0.343599475653161,0.343599475653161,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.377820789396742 
 04/07  05:00:00,0.888940017457003,13.4786643064142,0.000000000000000E+000,12.7887121465323,0.000000000000000E+000,0.352115253490958,0.352115253490958,0.352115253490958,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.665909502384751 
 04/07  06:00:00,1.07850501198789,15.0585848004530,0.000000000000000E+000,13.8261737356426,0.000000000000000E+000,0.380679978871517,0.380679978871517,0.380679978871517,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.20463213837814 
 04/07  07:00:00,1.31002969049904,15.0808391085787,0.000000000000000E+000,13.6963673919558,0.000000000000000E+000,0.377105983844629,0.377105983844629,0.377105983844629,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.35495452603356 
 04/07  08:00:00,1.20968030087927,13.9310543853867,0.000000000000000E+000,12.5898094853346,0.000000000000000E+000,0.346638809876843,0.346638809876843,0.346638809876843,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.31628982037291 
 04/07  09:00:00,1.09342997482134,13.2942100528898,0.000000000000000E+000,12.0735973568257,0.000000000000000E+000,0.332425794336078,0.332425794336078,0.332425794336078,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.19937390527231 
 04/07  10:00:00,1.12256638982885,14.1181826421250,0.000000000000000E+000,13.0368862979224,0.000000000000000E+000,0.358948303076043,0.358948303076043,0.358948303076043,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.05955805221627 
 04/07  11:00:00,1.06675733044971,11.4094674092113,0.000000000000000E+000,10.4550752011949,0.000000000000000E+000,0.287862562903488,0.287862562903488,0.287862562903488,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.932647256014150 
 04/07  12:00:00,1.02228239778482,10.2424935160711,0.000000000000000E+000,9.38497990786770,0.000000000000000E+000,0.258399324451324,0.258399324451324,0.258399324451324,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.836134957077189 
 04/07  13:00:00,0.973835663868908,9.21269336850849,0.000000000000000E+000,8.41245063812726,0.000000000000000E+000,0.231622399111357,0.231622399111357,0.231622399111357,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.778124817487050 
 04/07  14:00:00,0.948880137497275,8.50397335635280,0.000000000000000E+000,7.75984470121641,0.000000000000000E+000,0.213654014001729,0.213654014001729,0.213654014001729,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.720765319263825 
 04/07  15:00:00,0.960747907649953,7.95075689112559,0.000000000000000E+000,7.19773969775040,0.000000000000000E+000,0.198177416865430,0.198177416865430,0.198177416865430,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.728355154396827 
 04/07  16:00:00,1.06582345629966,7.60268683566491,0.000000000000000E+000,6.77518236520425,0.000000000000000E+000,0.186543025492856,0.186543025492856,0.186543025492856,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.798333600699589 
 04/07  17:00:00,1.29162547120654,8.51972085915135,0.000000000000000E+000,7.53767066198507,0.000000000000000E+000,0.207536832909005,0.207536832909005,0.207536832909005,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.946612252417746 
 04/07  18:00:00,1.41189754020994,8.40904808953984,0.000000000000000E+000,7.28782459416551,0.000000000000000E+000,0.200657749972741,0.200657749972741,0.200657749972741,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.08274858336300 
 04/07  19:00:00,1.49795195205107,7.31520803879678,0.000000000000000E+000,6.17220599110409,0.000000000000000E+000,0.169941105269567,0.169941105269567,0.169941105269567,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.10328837271887 
 04/07  20:00:00,1.73928967443930,7.03464205367820,0.000000000000000E+000,5.97012403550296,0.000000000000000E+000,0.164377125237243,0.164377125237243,0.164377125237243,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.02343903993637 
 04/07  21:00:00,1.76713370062681,7.05737366612714,0.000000000000000E+000,6.09140968243701,0.000000000000000E+000,0.167716517493919,0.167716517493919,0.167716517493919,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.925844047744776 
 04/07  22:00:00,1.46143618466347,7.19288001495869,0.000000000000000E+000,6.39099049055244,0.000000000000000E+000,0.175964961198174,0.175964961198174,0.175964961198174,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.767170861377840 
 04/07  23:00:00,1.16681068008396,7.39609748354906,0.000000000000000E+000,6.77081493004183,0.000000000000000E+000,0.186422775656774,0.186422775656774,0.186422775656774,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.595112681357095 
 04/07  24:00:00,0.869292890550445,7.62596902929134,0.000000000000000E+000,7.18782327984836,0.000000000000000E+000,0.197904385307343,0.197904385307343,0.197904385307343,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.413190669763821 
 04/08  01:00:00,0.765197248787834,7.89831131661161,0.000000000000000E+000,7.53653670113334,0.000000000000000E+000,0.207505611241946,0.207505611241946,0.207505611241946,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.338797560529493 
 04/08  02:00:00,0.715580824299707,8.14855698501087,0.000000000000000E+000,7.81243462516134,0.000000000000000E+000,0.215101987354226,0.215101987354226,0.215101987354226,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.313411705537836 
