Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 04/08  03:00:00,0.708527894453112,8.38403054894571,0.000000000000000E+000,8.04145099714865,0.000000000000000E+000,0.221407560343275,0.221407560343275,0.221407560343275,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.320188578249860 
 04/08  04:00:00,0.715771614971323,8.76110193533100,0.000000000000000E+000,8.34634922305248,0.000000000000000E+000,0.229802410025788,0.229802410025788,0.229802410025788,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.393207560754077 
 04/08  05:00:00,0.777737787593580,9.33147174340292,0.000000000000000E+000,8.60109244677034,0.000000000000000E+000,0.236816327750008,0.236816327750008,0.236816327750008,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.706336639135459 
 04/08  06:00:00,0.967800479334728,10.7418506518314,0.000000000000000E+000,9.41950543058432,0.000000000000000E+000,0.259349925500435,0.259349925500435,0.259349925500435,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.29456629481483 
 04/08  07:00:00,1.19482948231270,10.2372873590582,0.000000000000000E+000,8.74375864483235,0.000000000000000E+000,0.240744396809630,0.240744396809630,0.240744396809630,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.46401152363657 
 04/08  08:00:00,1.13283003553313,10.0772449419556,0.000000000000000E+000,8.62051947638015,0.000000000000000E+000,0.237351217688671,0.237351217688671,0.237351217688671,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.43177038589624 
 04/08  09:00:00,1.04063286462320,9.84799295480795,0.000000000000000E+000,8.52050859632942,0.000000000000000E+000,0.234597589647206,0.234597589647206,0.234597589647206,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.30624556768675 
 04/08  10:00:00,1.07008599770622,10.4548704489743,0.000000000000000E+000,9.28155296324351,0.000000000000000E+000,0.255551640931133,0.255551640931133,0.255551640931133,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.15157919374448 
 04/08  11:00:00,1.02530664765382,8.07449983166625,0.000000000000000E+000,7.04322350754824,0.000000000000000E+000,0.193923078597581,0.193923078597581,0.193923078597581,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,1.00953137211576 
 04/08  12:00:00,0.974668236115173,6.84354597442423,0.000000000000000E+000,5.91918544222187,0.000000000000000E+000,0.162974618442178,0.162974618442178,0.162974618442178,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.902981881076091 
 04/08  13:00:00,0.930348687847369,6.10882235713431,0.000000000000000E+000,5.24991321824958,0.000000000000000E+000,0.144547355704674,0.144547355704674,0.144547355704674,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.836791225990554 
 04/08  14:00:00,0.904491876877036,5.52391860892871,0.000000000000000E+000,4.72664816236053,0.000000000000000E+000,0.130140149905824,0.130140149905824,0.130140149905824,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.773907110695638 
 04/08  15:00:00,0.916516428128756,5.05112574231108,0.000000000000000E+000,4.24529567680471,0.000000000000000E+000,0.116886934841793,0.116886934841793,0.116886934841793,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.781168026528016 
 04/08  16:00:00,1.01978095900271,4.69009589724516,0.000000000000000E+000,3.79840549546355,0.000000000000000E+000,0.104582580213854,0.104582580213854,0.104582580213854,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.862519532020549 
 04/08  17:00:00,1.22126372946654,4.75706870147525,0.000000000000000E+000,3.69818325305085,0.000000000000000E+000,0.101823132672285,0.101823132672285,0.101823132672285,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,1.02344750367586 
 04/08  18:00:00,1.35110888749731,5.05390062921152,0.000000000000000E+000,3.83385982161038,0.000000000000000E+000,0.105558754272312,0.105558754272312,0.105558754272312,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.18156589558982 
 04/08  19:00:00,1.47133394529804,5.21581740926181,0.000000000000000E+000,3.96168919914718,0.000000000000000E+000,0.109078316927194,0.109078316927194,0.109078316927194,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.21441453514084 
 04/08  20:00:00,1.72353723962207,5.30200955484022,0.000000000000000E+000,4.13206390447353,0.000000000000000E+000,0.113769292208133,0.113769292208133,0.113769292208133,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.12886667212784 
 04/08  21:00:00,1.75783180531410,5.51456388205338,0.000000000000000E+000,4.46033726857590,0.000000000000000E+000,0.122807736227423,0.122807736227423,0.122807736227423,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,1.01410667753213 
 04/08  22:00:00,1.45166906277961,5.88002785542805,0.000000000000000E+000,5.00865065177968,0.000000000000000E+000,0.137904604755474,0.137904604755474,0.137904604755474,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.836658540619947 
 04/08  23:00:00,1.15072469767987,6.29139899758312,0.000000000000000E+000,5.62235624008881,0.000000000000000E+000,0.154801935489036,0.154801935489036,0.154801935489036,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.638872885344160 
 04/08  24:00:00,0.851016361655509,6.74066692500536,0.000000000000000E+000,6.28527142561528,0.000000000000000E+000,0.173054168076658,0.173054168076658,0.173054168076658,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.430440419710932 
 04/09  01:00:00,0.742923373477176,7.09074882345824,0.000000000000000E+000,6.72755675234768,0.000000000000000E+000,0.185231735931287,0.185231735931287,0.185231735931287,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.340215016161787 
 04/09  02:00:00,0.694760713973724,7.39330735438518,0.000000000000000E+000,7.05625495052850,0.000000000000000E+000,0.194281877028242,0.194281877028242,0.194281877028242,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.314341749545010 
 04/09  03:00:00,0.689009068660536,7.67587153630057,0.000000000000000E+000,7.33253355598482,0.000000000000000E+000,0.201888734550699,0.201888734550699,0.201888734550699,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.320947006768550 
 04/09  04:00:00,0.696115790630067,8.04772148939954,0.000000000000000E+000,7.63245603890053,0.000000000000000E+000,0.210146585684532,0.210146585684532,0.210146585684532,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.393720298974557 
 04/09  05:00:00,0.757020240220369,8.57877978637770,0.000000000000000E+000,7.84863782541735,0.000000000000000E+000,0.216098780376797,0.216098780376797,0.216098780376797,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.706099303463202 
 04/09  06:00:00,0.944063647968020,9.87804063718016,0.000000000000000E+000,8.55739139090558,0.000000000000000E+000,0.235613094133728,0.235613094133728,0.235613094133728,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.29287031984230 
 04/09  07:00:00,1.17357372122709,9.46338446595677,0.000000000000000E+000,7.97175627548203,0.000000000000000E+000,0.219488635724013,0.219488635724013,0.219488635724013,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.46211099988547 
 04/09  08:00:00,1.11401274835696,9.39184598008630,0.000000000000000E+000,7.93708169091413,0.000000000000000E+000,0.218533930512502,0.218533930512502,0.218533930512502,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.42980920949301 
 04/09  09:00:00,1.02507871762785,9.28127056355926,0.000000000000000E+000,7.95558700705935,0.000000000000000E+000,0.219043442651859,0.219043442651859,0.219043442651859,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.30444476570814 
 04/09  10:00:00,1.05981865991739,10.0805657982806,0.000000000000000E+000,8.90864657480742,0.000000000000000E+000,0.245284303142302,0.245284303142302,0.245284303142302,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.15018093148685 
 04/09  11:00:00,1.02657944167802,8.11960636298437,0.000000000000000E+000,7.08945097493544,0.000000000000000E+000,0.195195872621779,0.195195872621779,0.195195872621779,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,1.00841043604668 
 04/09  12:00:00,0.993625897992471,7.53102981398395,0.000000000000000E+000,6.60772159144118,0.000000000000000E+000,0.181932280319476,0.181932280319476,0.181932280319476,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.901929571416510 
 04/09  13:00:00,0.953961854500751,6.96491753653477,0.000000000000000E+000,6.10753579552864,0.000000000000000E+000,0.168160522358055,0.168160522358055,0.168160522358055,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.835263828111961 
 04/09  14:00:00,0.932684151201824,6.54628038817598,0.000000000000000E+000,5.75058244956133,0.000000000000000E+000,0.158332424230613,0.158332424230613,0.158332424230613,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.772334602742096 
 04/09  15:00:00,0.948002461375429,6.19290960856839,0.000000000000000E+000,5.38885822297591,0.000000000000000E+000,0.148372968088465,0.148372968088465,0.148372968088465,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.779389346614115 
 04/09  16:00:00,1.05276948831092,5.88624269641206,0.000000000000000E+000,4.99653821274137,0.000000000000000E+000,0.137571109522059,0.137571109522059,0.137571109522059,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.860533613909643 
 04/09  17:00:00,1.24968199275834,5.78660949759239,0.000000000000000E+000,4.73032538645734,0.000000000000000E+000,0.130241395964079,0.130241395964079,0.130241395964079,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,1.02084616638650 
 04/09  18:00:00,1.37062439605912,5.75963996342670,0.000000000000000E+000,4.54265678202541,0.000000000000000E+000,0.125074262834121,0.125074262834121,0.125074262834121,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.17850826938994 
 04/09  19:00:00,1.48832145658426,5.82994772389048,0.000000000000000E+000,4.57867011596777,0.000000000000000E+000,0.126065828213409,0.126065828213409,0.126065828213409,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.21156393294890 
 04/09  20:00:00,1.73901229487010,5.86158400468081,0.000000000000000E+000,4.69411290705610,0.000000000000000E+000,0.129244347456161,0.129244347456161,0.129244347456161,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.12639211938584 
 04/09  21:00:00,1.77196230253047,6.02566225016064,0.000000000000000E+000,4.97355235822609,0.000000000000000E+000,0.136938233443795,0.136938233443795,0.136938233443795,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,1.01198995598921 
 04/09  22:00:00,1.46135029861093,6.23000883533744,0.000000000000000E+000,5.36027000664107,0.000000000000000E+000,0.147585840586786,0.147585840586786,0.147585840586786,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.835020165667954 
 04/09  23:00:00,1.15614386782427,6.48709243777644,0.000000000000000E+000,5.81917874738669,0.000000000000000E+000,0.160221105633444,0.160221105633444,0.160221105633444,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.637743818239605 
 04/09  24:00:00,0.851647574717801,6.76310881656089,0.000000000000000E+000,6.30819687992824,0.000000000000000E+000,0.173685381138952,0.173685381138952,0.173685381138952,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.429956856953488 
 04/10  01:00:00,0.740510800384400,7.13759024427532,0.000000000000000E+000,6.78328763053693,0.000000000000000E+000,0.186766190071472,0.186766190071472,0.186766190071472,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.331325558789607 
 04/10  02:00:00,0.696577205421310,7.54822236405975,0.000000000000000E+000,7.21706874369918,0.000000000000000E+000,0.198709608992050,0.198709608992050,0.198709608992050,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.308442966048870 
 04/10  03:00:00,0.694767179553902,7.92797232220414,0.000000000000000E+000,7.59125735936550,0.000000000000000E+000,0.209012250708362,0.209012250708362,0.209012250708362,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.314323989291474 
 04/10  04:00:00,0.697069050387725,8.16554384036718,0.000000000000000E+000,7.76409371087139,0.000000000000000E+000,0.213771003194589,0.213771003194589,0.213771003194589,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.379904977971350 
 04/10  05:00:00,0.751566776848354,8.48915905464278,0.000000000000000E+000,7.79936046874291,0.000000000000000E+000,0.214742012882308,0.214742012882308,0.214742012882308,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.665755928402725 
 04/10  06:00:00,0.908599370622223,8.88385923614859,0.000000000000000E+000,7.65525578206037,0.000000000000000E+000,0.210774337505846,0.210774337505846,0.210774337505846,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.20082452765594 
 04/10  07:00:00,1.15694515279698,9.51596253336558,0.000000000000000E+000,8.13638648415095,0.000000000000000E+000,0.224021446142571,0.224021446142571,0.224021446142571,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.35005885862534 
 04/10  08:00:00,1.07596448902526,9.07096855841032,0.000000000000000E+000,7.73329443724468,0.000000000000000E+000,0.212922998022830,0.212922998022830,0.212922998022830,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.31271904148646 
 04/10  09:00:00,0.972533714469144,8.89995638720677,0.000000000000000E+000,7.68268427394159,0.000000000000000E+000,0.211529533983878,0.211529533983878,0.211529533983878,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.19603332247339 
 04/10  10:00:00,1.00052159982889,9.68298017565853,0.000000000000000E+000,8.60425898962093,0.000000000000000E+000,0.236903513076080,0.236903513076080,0.236903513076080,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.05698289405126 
 04/10  11:00:00,0.977479715276760,8.16533895008646,0.000000000000000E+000,7.21254108699178,0.000000000000000E+000,0.198584947730542,0.198584947730542,0.198584947730542,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.931052911092436 
 04/10  12:00:00,0.944455970054583,7.41430093014222,0.000000000000000E+000,6.55834921871890,0.000000000000000E+000,0.180572896721083,0.180572896721083,0.180572896721083,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.834573060297061 
 04/10  13:00:00,0.912582919403440,6.98649992584161,0.000000000000000E+000,6.18777076587604,0.000000000000000E+000,0.170369654645888,0.170369654645888,0.170369654645888,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.776611247071403 
 04/10  14:00:00,0.886311953479084,6.23038269320356,0.000000000000000E+000,5.48738848977186,0.000000000000000E+000,0.151085829983538,0.151085829983538,0.151085829983538,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.719630867559133 
 04/10  15:00:00,0.890216978466282,5.38798998518979,0.000000000000000E+000,4.63607915673511,0.000000000000000E+000,0.127646487681762,0.127646487681762,0.127646487681762,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.727248789476324 
 04/10  16:00:00,1.00363728583522,5.34285897318134,0.000000000000000E+000,4.51660076250375,0.000000000000000E+000,0.124356855028416,0.124356855028416,0.124356855028416,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.797087340916521 
 04/10  17:00:00,1.19819107924900,5.12463500719734,0.000000000000000E+000,4.14416375910422,0.000000000000000E+000,0.114102440951468,0.114102440951468,0.114102440951468,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.945033303344577 
 04/10  18:00:00,1.32620117085485,5.29403494939096,0.000000000000000E+000,4.17536017003269,0.000000000000000E+000,0.114961380617654,0.114961380617654,0.114961380617654,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.08019986734694 
 04/10  19:00:00,1.44722675530673,5.47137035981856,0.000000000000000E+000,4.32988324788858,0.000000000000000E+000,0.119215908525234,0.119215908525234,0.119215908525234,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.10177343695620 
 04/10  20:00:00,1.70028219447537,5.61621641223962,0.000000000000000E+000,4.55338497670171,0.000000000000000E+000,0.125369645273312,0.125369645273312,0.125369645273312,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.02175245729904 
 04/10  21:00:00,1.73458304760432,5.87322842178095,0.000000000000000E+000,4.90918049026444,0.000000000000000E+000,0.135165864471431,0.135165864471431,0.135165864471431,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.923927995571147 
 04/10  22:00:00,1.43520223619354,6.23881815475461,0.000000000000000E+000,5.43818196515426,0.000000000000000E+000,0.149731012728242,0.149731012728242,0.149731012728242,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.765917526571956 
 04/10  23:00:00,1.14672767822954,6.66636348481797,0.000000000000000E+000,6.04140679674443,0.000000000000000E+000,0.166339773802359,0.166339773802359,0.166339773802359,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.594786815923403 
 04/10  24:00:00,0.854877292596365,7.10324149004887,0.000000000000000E+000,6.66425342359497,0.000000000000000E+000,0.183488787353261,0.183488787353261,0.183488787353261,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.414032986774749 
 04/11  01:00:00,0.750184968475267,7.48910079155481,0.000000000000000E+000,7.13465028735075,0.000000000000000E+000,0.196440358162338,0.196440358162338,0.196440358162338,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.331473449255297 
 04/11  02:00:00,0.704131226097100,7.82251050538831,0.000000000000000E+000,7.49142833196995,0.000000000000000E+000,0.206263629667840,0.206263629667840,0.206263629667840,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.308371519106682 
 04/11  03:00:00,0.699206672994005,8.08909185213775,0.000000000000000E+000,7.75249832555198,0.000000000000000E+000,0.213451744148464,0.213451744148464,0.213451744148464,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.314202553038580 
 04/11  04:00:00,0.701886727374852,8.34012827427589,0.000000000000000E+000,7.93907018119612,0.000000000000000E+000,0.218588680181717,0.218588680181717,0.218588680181717,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.379512941555335 
 04/11  05:00:00,0.756258676200812,8.65868161435253,0.000000000000000E+000,7.96976873604803,0.000000000000000E+000,0.219433912234767,0.219433912234767,0.219433912234767,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.664870220807359 
 04/11  06:00:00,0.913123269765831,9.04587142113210,0.000000000000000E+000,7.81956233610464,0.000000000000000E+000,0.215298236649453,0.215298236649453,0.215298236649453,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.19853015859517 
 04/11  07:00:00,1.16079942029629,9.65330057340375,0.000000000000000E+000,8.27637223340668,0.000000000000000E+000,0.227875713641873,0.227875713641873,0.227875713641873,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.34741114940778 
 04/11  08:00:00,1.07766019483163,9.12991114176751,0.000000000000000E+000,7.79488192380738,0.000000000000000E+000,0.214618703829202,0.214618703829202,0.214618703829202,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.31007413828097 
 04/11  09:00:00,0.972899023617238,8.91110362245278,0.000000000000000E+000,7.69595218407368,0.000000000000000E+000,0.211894843131972,0.211894843131972,0.211894843131972,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.19391264758729 
 04/11  10:00:00,0.998515722890936,9.60829352026814,0.000000000000000E+000,8.53140618785646,0.000000000000000E+000,0.234897636138128,0.234897636138128,0.234897636138128,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.05514904042535 
 04/11  11:00:00,0.971193841687743,7.93547547835372,0.000000000000000E+000,6.98424019084360,0.000000000000000E+000,0.192299074141525,0.192299074141525,0.192299074141525,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.929490335507862 
 04/11  12:00:00,0.939376429292248,7.22855771568894,0.000000000000000E+000,6.37386194075514,0.000000000000000E+000,0.175493355958749,0.175493355958749,0.175493355958749,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.833317123807521 
 04/11  13:00:00,0.906570406082736,6.76696879724684,0.000000000000000E+000,5.96939822627901,0.000000000000000E+000,0.164357141325184,0.164357141325184,0.164357141325184,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.775452658073655 
 04/11  14:00:00,0.889056059716151,6.32916222632017,0.000000000000000E+000,5.58705354096579,0.000000000000000E+000,0.153829936220604,0.153829936220604,0.153829936220604,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.718745349481825 
 04/11  15:00:00,0.907169319584264,6.00269859387167,0.000000000000000E+000,5.25178270441808,0.000000000000000E+000,0.144598828799742,0.144598828799742,0.144598828799742,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.726253850475229 
 04/11  16:00:00,1.01873193751169,5.88938476490224,0.000000000000000E+000,5.06483363037502,0.000000000000000E+000,0.139451506704888,0.139451506704888,0.139451506704888,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.795380264766158 
 04/11  17:00:00,1.25189343194105,7.07278617563302,0.000000000000000E+000,6.09461584364522,0.000000000000000E+000,0.167804793643514,0.167804793643514,0.167804793643514,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.942732387239262 
 04/11  18:00:00,1.36028100173983,6.52831672868315,0.000000000000000E+000,5.41312860769487,0.000000000000000E+000,0.149041211502635,0.149041211502635,0.149041211502635,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.07671320897696 
 04/11  19:00:00,1.47165472323628,6.35514249883132,0.000000000000000E+000,5.21709914404325,0.000000000000000E+000,0.143643876454782,0.143643876454782,0.143643876454782,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.09832967981428 
 04/11  20:00:00,1.72084222712158,6.35978415703748,0.000000000000000E+000,5.30011871410408,0.000000000000000E+000,0.145929677919522,0.145929677919522,0.145929677919522,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.01858646469451 
 04/11  21:00:00,1.75009679076505,6.43394639355164,0.000000000000000E+000,5.47263462532617,0.000000000000000E+000,0.150679607632160,0.150679607632160,0.150679607632160,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.921191832280123 
 04/11  22:00:00,1.44829034826344,6.71209793092760,0.000000000000000E+000,5.91353796335100,0.000000000000000E+000,0.162819124798141,0.162819124798141,0.162819124798141,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.763841304548180 
 04/11  23:00:00,1.15818328011505,7.08092741361390,0.000000000000000E+000,6.45747055293386,0.000000000000000E+000,0.177795375687868,0.177795375687868,0.177795375687868,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.593286988529886 
 04/11  24:00:00,0.865352713400539,7.48259237748475,0.000000000000000E+000,7.04471731986254,0.000000000000000E+000,0.193964208157438,0.193964208157438,0.193964208157438,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.412919977943043 
 04/12  01:00:00,0.758590332225658,7.79366041856357,0.000000000000000E+000,7.43993038080013,0.000000000000000E+000,0.204845721912731,0.204845721912731,0.204845721912731,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.330752982814652 
 04/12  02:00:00,0.711085299502437,8.07447844846956,0.000000000000000E+000,7.74399802937725,0.000000000000000E+000,0.213217703073177,0.213217703073177,0.213217703073177,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.307769764780618 
 04/12  03:00:00,0.704177431342855,8.26916630336378,0.000000000000000E+000,7.93303466143407,0.000000000000000E+000,0.218422502497317,0.218422502497317,0.218422502497317,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.313740668382517 
 04/12  04:00:00,0.706622139989876,8.51148787969102,0.000000000000000E+000,8.11105883612718,0.000000000000000E+000,0.223324092796742,0.223324092796742,0.223324092796742,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.378883892039385 
 04/12  05:00:00,0.761861865342238,8.86099040718952,0.000000000000000E+000,8.17327475381310,0.000000000000000E+000,0.225037101376194,0.225037101376194,0.225037101376194,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.663672995879300 
 04/12  06:00:00,0.936916049065587,9.90768135474710,0.000000000000000E+000,8.68370838662037,0.000000000000000E+000,0.239091015949209,0.239091015949209,0.239091015949209,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.19619404169445 
 04/12  07:00:00,1.17234846969717,10.0700881096580,0.000000000000000E+000,8.69582997313722,0.000000000000000E+000,0.239424763042754,0.239424763042754,0.239424763042754,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.34474094593146 
 04/12  08:00:00,1.08829773329653,9.51331787360054,0.000000000000000E+000,8.18123388109009,0.000000000000000E+000,0.225256242294106,0.225256242294106,0.225256242294106,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.30712891283129 
 04/12  09:00:00,0.984621506356105,9.33414663957539,0.000000000000000E+000,8.12170896655831,0.000000000000000E+000,0.223617325870839,0.223617325870839,0.223617325870839,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.19119888222531 
 04/12  10:00:00,1.01907476513298,10.3527903288194,0.000000000000000E+000,9.27810395409970,0.000000000000000E+000,0.255456678380171,0.255456678380171,0.255456678380171,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.05294808273332 
 04/12  11:00:00,0.997713948288445,8.89672337102309,0.000000000000000E+000,7.94744188701901,0.000000000000000E+000,0.218819180742227,0.218819180742227,0.218819180742227,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.927536532001824 
 04/12  12:00:00,0.967806573958534,8.25927898193743,0.000000000000000E+000,7.40643560184119,0.000000000000000E+000,0.203923500625035,0.203923500625035,0.203923500625035,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.831464728969981 
 04/12  13:00:00,0.934791838688914,7.79053415367056,0.000000000000000E+000,6.99439153283130,0.000000000000000E+000,0.192578573931364,0.192578573931364,0.192578573931364,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.774024707945079 
 04/12  14:00:00,0.922263425245511,7.53339182211930,0.000000000000000E+000,6.79313431903286,0.000000000000000E+000,0.187037301749963,0.187037301749963,0.187037301749963,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.716894167213900 
 04/12  15:00:00,0.942672009679004,7.29006014377209,0.000000000000000E+000,6.54122892848187,0.000000000000000E+000,0.180101518894483,0.180101518894483,0.180101518894483,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.724169176311839 
 04/12  16:00:00,1.05479795266879,7.19720096587022,0.000000000000000E+000,6.37473963854646,0.000000000000000E+000,0.175517521861988,0.175517521861988,0.175517521861988,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.793290457562678 
 04/12  17:00:00,1.29393053613385,8.59699316343089,0.000000000000000E+000,7.62138987477710,0.000000000000000E+000,0.209841897836306,0.209841897836306,0.209841897836306,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.940165343905257 
 04/12  18:00:00,1.39398681205647,7.74952145904587,0.000000000000000E+000,6.63731273925847,0.000000000000000E+000,0.182747021819275,0.182747021819275,0.182747021819275,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.07373380777605 
 04/12  19:00:00,1.50894782872577,7.70661851544607,0.000000000000000E+000,6.57157267629421,0.000000000000000E+000,0.180936981944271,0.180936981944271,0.180936981944271,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.09533216417806 
 04/12  20:00:00,1.75991299545108,7.77621743168736,0.000000000000000E+000,6.71915638587781,0.000000000000000E+000,0.185000446249022,0.185000446249022,0.185000446249022,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.01598206757067 
 04/12  21:00:00,1.79184512051829,7.94779279682160,0.000000000000000E+000,6.98892046219170,0.000000000000000E+000,0.192427937385396,0.192427937385396,0.192427937385396,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.918752398684556 
 04/12  22:00:00,1.49533840084051,8.41875388908989,0.000000000000000E+000,7.62230801945576,0.000000000000000E+000,0.209867177375213,0.209867177375213,0.209867177375213,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.761727206605736 
 04/12  23:00:00,1.21083672974623,8.99130279328470,0.000000000000000E+000,8.36982681747840,0.000000000000000E+000,0.230448825319049,0.230448825319049,0.230448825319049,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.591306103656179 
 04/12  24:00:00,0.923750371156311,9.60211600733399,0.000000000000000E+000,9.16570136604059,0.000000000000000E+000,0.252361865913208,0.252361865913208,0.252361865913208,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.411459561614258 
 04/13  01:00:00,0.823231997579813,10.1397516857352,0.000000000000000E+000,9.78769476388438,0.000000000000000E+000,0.269487387266886,0.269487387266886,0.269487387266886,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.329079866902008 
 04/13  02:00:00,0.783089702059972,10.6881691348946,0.000000000000000E+000,10.3591746468679,0.000000000000000E+000,0.285222105630710,0.285222105630710,0.285222105630710,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.306283833715015 
 04/13  03:00:00,0.786532796413470,11.2588163549114,0.000000000000000E+000,10.9241548903045,0.000000000000000E+000,0.300777867567929,0.300777867567929,0.300777867567929,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.312270491059637 
 04/13  04:00:00,0.793780080557120,11.6752985616166,0.000000000000000E+000,11.2766070540707,0.000000000000000E+000,0.310482033363984,0.310482033363984,0.310482033363984,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.377146356021463 
 04/13  05:00:00,0.852967749606873,12.1673947665736,0.000000000000000E+000,11.4822110102357,0.000000000000000E+000,0.316142985640828,0.316142985640828,0.316142985640828,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.661141098840759 
 04/13  06:00:00,1.03759757184295,13.5603901709717,0.000000000000000E+000,12.3404287374394,0.000000000000000E+000,0.339772538726569,0.339772538726569,0.339772538726569,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.19218250710003 
 04/13  07:00:00,1.27437676217956,13.7711392946519,0.000000000000000E+000,12.4014645641505,0.000000000000000E+000,0.341453055525145,0.341453055525145,0.341453055525145,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.34015753991209 
 04/13  08:00:00,1.18459183454939,13.0057443039267,0.000000000000000E+000,11.6786045008591,0.000000000000000E+000,0.321550343546961,0.321550343546961,0.321550343546961,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.30218472338846 
 04/13  09:00:00,1.07898053112679,12.7567604156063,0.000000000000000E+000,11.5487982342229,0.000000000000000E+000,0.317976350641527,0.317976350641527,0.317976350641527,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.18672339059160 
 04/13  10:00:00,1.11163255382322,13.7100938479867,0.000000000000000E+000,12.6397729097713,0.000000000000000E+000,0.348014467070407,0.348014467070407,0.348014467070407,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.04858264622902 
 04/13  11:00:00,1.05798815139235,11.0816927264037,0.000000000000000E+000,10.1365814534403,0.000000000000000E+000,0.279093383846134,0.279093383846134,0.279093383846134,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.923366320961202 
 04/13  12:00:00,0.998843624565274,9.38329170191686,0.000000000000000E+000,8.53369124371337,0.000000000000000E+000,0.234960551231774,0.234960551231774,0.234960551231774,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.828221807077229 
 04/13  13:00:00,0.945867649904776,8.19040849404180,0.000000000000000E+000,7.39666141470848,0.000000000000000E+000,0.203654385147224,0.203654385147224,0.203654385147224,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.771629166439134 
 04/13  14:00:00,0.913432368371907,7.21125967562004,0.000000000000000E+000,6.47239318900094,0.000000000000000E+000,0.178206244876360,0.178206244876360,0.178206244876360,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.715503150746571 
 04/13  15:00:00,0.924569054445749,6.63161816234984,0.000000000000000E+000,5.88373544819559,0.000000000000000E+000,0.161998563661228,0.161998563661228,0.161998563661228,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.723220675175888 
 04/13  16:00:00,1.03298708482544,6.40408118936994,0.000000000000000E+000,5.58257597125507,0.000000000000000E+000,0.153706654018639,0.153706654018639,0.153706654018639,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.792334348353819 
 04/13  17:00:00,1.28042223838720,8.10570135971304,0.000000000000000E+000,7.13077286867240,0.000000000000000E+000,0.196333600089659,0.196333600089659,0.196333600089659,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.939490546292100 
 04/13  18:00:00,1.38182387615275,7.30646469023599,0.000000000000000E+000,6.19555884025161,0.000000000000000E+000,0.170584085915553,0.170584085915553,0.170584085915553,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.07243093797305 
 04/13  19:00:00,1.50642449916199,7.61379864405285,0.000000000000000E+000,6.47992616248345,0.000000000000000E+000,0.178413652380490,0.178413652380490,0.178413652380490,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.09415880659560 
 04/13  20:00:00,1.76966737857075,8.12945490722472,0.000000000000000E+000,7.07343242659930,0.000000000000000E+000,0.194754829368689,0.194754829368689,0.194754829368689,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.01494350238655 
 04/13  21:00:00,1.81468692641960,8.77600785149566,0.000000000000000E+000,7.81852746638333,0.000000000000000E+000,0.215269743286706,0.215269743286706,0.215269743286706,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.917360449166997 
 04/13  22:00:00,1.52418796059948,9.46503538252069,0.000000000000000E+000,8.67011470108563,0.000000000000000E+000,0.238716737134180,0.238716737134180,0.238716737134180,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.760202018406659 
 04/13  23:00:00,1.24509840646206,10.2342979218032,0.000000000000000E+000,9.61419983691485,0.000000000000000E+000,0.264710502034870,0.264710502034870,0.264710502034870,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.589928212738229 
 04/13  24:00:00,0.962304214015897,11.0010996393129,0.000000000000000E+000,10.5659644719005,0.000000000000000E+000,0.290915708772795,0.290915708772795,0.290915708772795,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.410180087733283 
 04/14  01:00:00,0.870978770884759,11.8729501456864,0.000000000000000E+000,11.5218421308866,0.000000000000000E+000,0.317234160571831,0.317234160571831,0.317234160571831,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.328130959850991 
 04/14  02:00:00,0.840074794422426,12.7566566088797,0.000000000000000E+000,12.4288547747289,0.000000000000000E+000,0.342207197993164,0.342207197993164,0.342207197993164,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.305091179839151 
 04/14  03:00:00,0.851020859895574,13.5996674120198,0.000000000000000E+000,13.2663405030647,0.000000000000000E+000,0.365265931050033,0.365265931050033,0.365265931050033,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.310935935407999 
 04/14  04:00:00,0.852481686991340,13.8055740714731,0.000000000000000E+000,13.4086304179649,0.000000000000000E+000,0.369183639798206,0.369183639798206,0.369183639798206,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.375398501983684 
 04/14  05:00:00,0.905190644895631,14.0614205679650,0.000000000000000E+000,13.3789296802878,0.000000000000000E+000,0.368365880929586,0.368365880929586,0.368365880929586,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.658448230180016 
 04/14  06:00:00,1.07888044678335,15.0558228809604,0.000000000000000E+000,13.8398094060126,0.000000000000000E+000,0.381055413666970,0.381055413666970,0.381055413666970,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.18823454851554 
 04/14  07:00:00,1.28937381075468,14.3112586215332,0.000000000000000E+000,12.9461525189416,0.000000000000000E+000,0.356450104100261,0.356450104100261,0.356450104100261,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.33558891200238 
 04/14  08:00:00,1.21399993415221,14.0705032558309,0.000000000000000E+000,12.7466971690077,0.000000000000000E+000,0.350958443149780,0.350958443149780,0.350958443149780,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.29885100714404 
 04/14  09:00:00,1.10982339786364,13.8737065786756,0.000000000000000E+000,12.6690011807319,0.000000000000000E+000,0.348819217378373,0.348819217378373,0.348819217378373,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.18346660715188 
 04/14  10:00:00,1.14423090497510,14.8910149067333,0.000000000000000E+000,13.8237344825800,0.000000000000000E+000,0.380612818222294,0.380612818222294,0.380612818222294,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.04554213216696 
 04/14  11:00:00,1.08872924834795,12.1954677203817,0.000000000000000E+000,11.2530881544029,0.000000000000000E+000,0.309834480801736,0.309834480801736,0.309834480801736,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.920634613976569 
 04/14  12:00:00,1.03018304578745,10.5190401720821,0.000000000000000E+000,9.67192888856359,0.000000000000000E+000,0.266299972453953,0.266299972453953,0.266299972453953,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.825732632392225 
 04/14  13:00:00,0.975596690555956,9.26767871854224,0.000000000000000E+000,8.47641055795394,0.000000000000000E+000,0.233383425798406,0.233383425798406,0.233383425798406,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.769150247694117 
 04/14  14:00:00,0.944042904625325,8.32055094469798,0.000000000000000E+000,7.58415796747852,0.000000000000000E+000,0.208816781129778,0.208816781129778,0.208816781129778,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.713029641346912 
 04/14  15:00:00,0.952381417975850,7.63940795400284,0.000000000000000E+000,6.89387149818159,0.000000000000000E+000,0.189810927191329,0.189810927191329,0.189810927191329,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.720874416842883 
 04/14  16:00:00,1.05503850652319,7.20259099230718,0.000000000000000E+000,6.38347647675265,0.000000000000000E+000,0.175758075716389,0.175758075716389,0.175758075716389,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.789943645793486 
 04/14  17:00:00,1.29956124442489,8.79734459633124,0.000000000000000E+000,7.82589537915782,0.000000000000000E+000,0.215472606127355,0.215472606127355,0.215472606127355,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.936011272424891 
 04/14  18:00:00,1.39426345424324,7.75512072573167,0.000000000000000E+000,6.64736029402665,0.000000000000000E+000,0.183023664006043,0.183023664006043,0.183023664006043,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.06928551969370 
 04/14  19:00:00,1.51076387724214,7.76807458808698,0.000000000000000E+000,6.63753097116992,0.000000000000000E+000,0.182753030460641,0.182753030460641,0.182753030460641,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.09082994194324 
 04/14  20:00:00,1.76526555268266,7.96658519050072,0.000000000000000E+000,6.91355953372167,0.000000000000000E+000,0.190353003480599,0.190353003480599,0.190353003480599,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.01194667854018 
 04/14  21:00:00,1.80130486872082,8.28775519215313,0.000000000000000E+000,7.33249545799606,0.000000000000000E+000,0.201887685587925,0.201887685587925,0.201887685587925,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.915139798211714 
 04/14  22:00:00,1.51498809636912,9.12970100618327,0.000000000000000E+000,8.33597860711416,0.000000000000000E+000,0.229516872903821,0.229516872903821,0.229516872903821,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.759003736040714 
 04/14  23:00:00,1.24371089248531,10.1833377879069,0.000000000000000E+000,9.56380577794703,0.000000000000000E+000,0.263322988058124,0.263322988058124,0.263322988058124,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.589362137809716 
 04/14  24:00:00,0.972100171250237,11.3566071961155,0.000000000000000E+000,10.9217504710234,0.000000000000000E+000,0.300711666007135,0.300711666007135,0.300711666007135,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.409901645412962 
 04/15  01:00:00,0.888132463225383,12.3605250427584,0.000000000000000E+000,12.0015039370795,0.000000000000000E+000,0.330440825679494,0.330440825679494,0.330440825679494,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.336044050730070 
 04/15  02:00:00,0.857094641847829,13.2855148759575,0.000000000000000E+000,12.9521707184922,0.000000000000000E+000,0.356615804902349,0.356615804902349,0.356615804902349,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.310633503153581 
 04/15  03:00:00,0.868229452742629,14.1810260937058,0.000000000000000E+000,13.8417599530051,0.000000000000000E+000,0.381109118632790,0.381109118632790,0.381109118632790,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.316875167153548 
 04/15  04:00:00,0.887836327877650,15.0052966770888,0.000000000000000E+000,14.5956839568323,0.000000000000000E+000,0.401867122932113,0.401867122932113,0.401867122932113,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.388067568732054 
 04/15  05:00:00,0.959692584174717,15.9292685233004,0.000000000000000E+000,15.2096318215542,0.000000000000000E+000,0.418771124331145,0.418771124331145,0.418771124331145,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.695594044249026 
 04/15  06:00:00,1.16676250919983,17.9471449658699,0.000000000000000E+000,16.6457420187698,0.000000000000000E+000,0.458311955365540,0.458311955365540,0.458311955365540,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.27362402066780 
 04/15  07:00:00,1.40872481656367,17.9823247326208,0.000000000000000E+000,16.5123680194677,0.000000000000000E+000,0.454639731060599,0.454639731060599,0.454639731060599,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.44043952256383 
 04/15  08:00:00,1.31092713437301,16.5210337083501,0.000000000000000E+000,15.0889485166295,0.000000000000000E+000,0.415448316528548,0.415448316528548,0.415448316528548,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.40713011204138 
 04/15  09:00:00,1.20182320612045,15.6800964566542,0.000000000000000E+000,14.3748896768765,0.000000000000000E+000,0.395787931144450,0.395787931144450,0.395787931144450,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.28396798898598 
 04/15  10:00:00,1.23361734629206,16.3748170335410,0.000000000000000E+000,15.2209586642582,0.000000000000000E+000,0.419082989516965,0.419082989516965,0.419082989516965,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.13212007729644 
 04/15  11:00:00,1.16338258448263,13.0722173871455,0.000000000000000E+000,12.0580968848297,0.000000000000000E+000,0.331999015426397,0.331999015426397,0.331999015426397,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,0.992375550313611 
 04/15  12:00:00,1.08825288328916,10.9539467638311,0.000000000000000E+000,10.0445430987621,0.000000000000000E+000,0.276559265616164,0.276559265616164,0.276559265616164,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.888025013942757 
