Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 04/15  13:00:00,1.03609105509945,9.93579169997283,0.000000000000000E+000,9.09044180391187,0.000000000000000E+000,0.250289722956753,0.250289722956753,0.250289722956753,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.823231983166774 
 04/15  14:00:00,0.988389941347418,8.55873905932391,0.000000000000000E+000,7.77379873458204,0.000000000000000E+000,0.214038214376205,0.214038214376205,0.214038214376205,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.761576988869312 
 04/15  15:00:00,0.997650567751763,7.98589320236376,0.000000000000000E+000,7.19206139231446,0.000000000000000E+000,0.198021074464798,0.198021074464798,0.198021074464798,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.769169771070938 
 04/15  16:00:00,1.09295471602213,7.33442458704203,0.000000000000000E+000,6.45605268888630,0.000000000000000E+000,0.177756337233268,0.177756337233268,0.177756337233268,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.849201028394665 
 04/15  17:00:00,1.31905608199502,8.29283432036618,0.000000000000000E+000,7.24996987467484,0.000000000000000E+000,0.199615485200763,0.199615485200763,0.199615485200763,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,1.00742650094281 
 04/15  18:00:00,1.44219614855051,8.34371191158358,0.000000000000000E+000,7.14211968901568,0.000000000000000E+000,0.196646015325510,0.196646015325510,0.196646015325510,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.16311731055657 
 04/15  19:00:00,1.52568943938113,7.17004336877572,0.000000000000000E+000,5.93586316781071,0.000000000000000E+000,0.163433811010286,0.163433811010286,0.163433811010286,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.19446652599123 
 04/15  20:00:00,1.76975130363815,6.96303875777105,0.000000000000000E+000,5.81054376572240,0.000000000000000E+000,0.159983356224217,0.159983356224217,0.159983356224217,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.11141601380978 
 04/15  21:00:00,1.80216769144007,7.11015709695590,0.000000000000000E+000,6.07060231618502,0.000000000000000E+000,0.167143622353396,0.167143622353396,0.167143622353396,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,0.999434844825536 
 04/15  22:00:00,1.49240913648397,7.34802094429694,0.000000000000000E+000,6.48831695498008,0.000000000000000E+000,0.178644678459823,0.178644678459823,0.178644678459823,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.824985326288441 
 04/15  23:00:00,1.18875122103664,7.66423321734847,0.000000000000000E+000,7.00346727212081,0.000000000000000E+000,0.192828458845805,0.192828458845805,0.192828458845805,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.630596073077527 
 04/15  24:00:00,0.885926710090223,8.00416878318265,0.000000000000000E+000,7.55320399212705,0.000000000000000E+000,0.207964516511375,0.207964516511375,0.207964516511375,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.426009711376458 
 04/16  01:00:00,0.777803693594385,8.35455691618988,0.000000000000000E+000,7.99439870007759,0.000000000000000E+000,0.220112056048497,0.220112056048497,0.220112056048497,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.337181161163496 
 04/16  02:00:00,0.729468665173129,8.65127212594786,0.000000000000000E+000,8.31683651490111,0.000000000000000E+000,0.228989828227648,0.228989828227648,0.228989828227648,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.311724956735074 
 04/16  03:00:00,0.722748523215362,8.89859681004856,0.000000000000000E+000,8.55793963540004,0.000000000000000E+000,0.235628189105523,0.235628189105523,0.235628189105523,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.318266201101324 
 04/16  04:00:00,0.729251583962145,9.24724576970400,0.000000000000000E+000,8.83593733790597,0.000000000000000E+000,0.243282379016609,0.243282379016609,0.243282379016609,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.389763280273603 
 04/16  05:00:00,0.789053063802471,9.73300107502941,0.000000000000000E+000,9.01205961976082,0.000000000000000E+000,0.248131603958899,0.248131603958899,0.248131603958899,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.696898797771442 
 04/16  06:00:00,0.976332094547981,11.0308254061208,0.000000000000000E+000,9.72937093634002,0.000000000000000E+000,0.267881540713688,0.267881540713688,0.267881540713688,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.27367554334855 
 04/16  07:00:00,1.22239512463958,11.2145579946324,0.000000000000000E+000,9.74493386049738,0.000000000000000E+000,0.268310039136512,0.268310039136512,0.268310039136512,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.44010694354573 
 04/16  08:00:00,1.14704566395510,10.5695637653504,0.000000000000000E+000,9.13682650388955,0.000000000000000E+000,0.251566846110641,0.251566846110641,0.251566846110641,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.40778218178171 
 04/16  09:00:00,1.05468735053172,10.3367256360160,0.000000000000000E+000,9.03096297985741,0.000000000000000E+000,0.248652075555724,0.248652075555724,0.248652075555724,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.28452386536677 
 04/16  10:00:00,1.08965459563532,11.1469679805273,0.000000000000000E+000,9.99227811231140,0.000000000000000E+000,0.275120238860229,0.275120238860229,0.275120238860229,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.13295157622953 
 04/16  11:00:00,1.06039001970435,9.33286266106399,0.000000000000000E+000,8.31744023583723,0.000000000000000E+000,0.229006450648109,0.229006450648109,0.229006450648109,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,0.993677473224512 
 04/16  12:00:00,1.01923514771328,8.44811243218901,0.000000000000000E+000,7.53784126027424,0.000000000000000E+000,0.207541530040284,0.207541530040284,0.207541530040284,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.888892520788512 
 04/16  13:00:00,0.978748464096723,7.85344659981556,0.000000000000000E+000,7.00777744103722,0.000000000000000E+000,0.192947131954027,0.192947131954027,0.192947131954027,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.823551245884178 
 04/16  14:00:00,0.943069412625043,6.91296148307698,0.000000000000000E+000,6.12777178626645,0.000000000000000E+000,0.168717685653830,0.168717685653830,0.168717685653830,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.761826360937990 
 04/16  15:00:00,0.955783457289893,6.46536106510471,0.000000000000000E+000,5.67146147852047,0.000000000000000E+000,0.156153964002930,0.156153964002930,0.156153964002930,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.769237547605885 
 04/16  16:00:00,1.05853042515564,6.08395284871980,0.000000000000000E+000,5.20577357608050,0.000000000000000E+000,0.143332046366776,0.143332046366776,0.143332046366776,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.849008402878229 
 04/16  17:00:00,1.27885782022563,6.83216317176625,0.000000000000000E+000,5.78998200575134,0.000000000000000E+000,0.159417223431370,0.159417223431370,0.159417223431370,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,1.00674322126637 
 04/16  18:00:00,1.40344501163632,6.93501418340160,0.000000000000000E+000,5.73469092688982,0.000000000000000E+000,0.157894878411321,0.157894878411321,0.157894878411321,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.16184834450046 
 04/16  19:00:00,1.49281267196768,5.97487989190106,0.000000000000000E+000,4.74178960641073,0.000000000000000E+000,0.130557043596829,0.130557043596829,0.130557043596829,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.19337661051653 
 04/16  20:00:00,1.73814965684149,5.81422689355866,0.000000000000000E+000,4.66278217280064,0.000000000000000E+000,0.128381709427560,0.128381709427560,0.128381709427560,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.11036574251914 
 04/16  21:00:00,1.77035945791179,5.95395983075086,0.000000000000000E+000,4.91533755997254,0.000000000000000E+000,0.135335388825110,0.135335388825110,0.135335388825110,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,0.998502334832968 
 04/16  22:00:00,1.46840504492140,6.47603537422913,0.000000000000000E+000,5.61649611140941,0.000000000000000E+000,0.154640586897263,0.154640586897263,0.154640586897263,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.824820599791319 
 04/16  23:00:00,1.17520359599906,7.17250488736012,0.000000000000000E+000,6.51142191152656,0.000000000000000E+000,0.179280833808231,0.179280833808231,0.179280833808231,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.630913103683418 
 04/16  24:00:00,0.884366892037081,7.94807966386731,0.000000000000000E+000,7.49655190482084,0.000000000000000E+000,0.206404698458231,0.206404698458231,0.206404698458231,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.426572679367326 
 04/17  01:00:00,0.784135078790889,8.71987262833116,0.000000000000000E+000,8.36770731588041,0.000000000000000E+000,0.230390468477962,0.230390468477962,0.230390468477962,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.329188257501979 
 04/17  02:00:00,0.749913691678562,9.48306836501240,0.000000000000000E+000,9.15423267763537,0.000000000000000E+000,0.252046095249302,0.252046095249302,0.252046095249302,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.306125033065350 
 04/17  03:00:00,0.758455226393985,10.2387089097484,0.000000000000000E+000,9.90438662638143,0.000000000000000E+000,0.272700297548444,0.272700297548444,0.272700297548444,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.311931309819718 
 04/17  04:00:00,0.772248746195511,10.8920621989222,0.000000000000000E+000,10.4945959524460,0.000000000000000E+000,0.288950699002377,0.288950699002377,0.288950699002377,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.375921094951830 
 04/17  05:00:00,0.839143537882549,11.6612770247619,0.000000000000000E+000,10.9801201106160,0.000000000000000E+000,0.302318773916503,0.302318773916503,0.302318773916503,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.657114256648707 
 04/17  06:00:00,1.03069060628387,13.2998669246120,0.000000000000000E+000,12.0895699817754,0.000000000000000E+000,0.332865573167493,0.332865573167493,0.332865573167493,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.18251801640430 
 04/17  07:00:00,1.26285844121972,13.3415948782412,0.000000000000000E+000,11.9831228714623,0.000000000000000E+000,0.329934734565307,0.329934734565307,0.329934734565307,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.32895481618966 
 04/17  08:00:00,1.16371928774783,12.2363744839878,0.000000000000000E+000,10.9205203503892,0.000000000000000E+000,0.300677796745401,0.300677796745401,0.300677796745401,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.29089905391947 
 04/17  09:00:00,1.04717544931700,11.5915733301596,0.000000000000000E+000,10.3936479474070,0.000000000000000E+000,0.286171268831737,0.286171268831737,0.286171268831737,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.17668659196075 
 04/17  10:00:00,1.06734850138327,12.0931973424047,0.000000000000000E+000,11.0313904448777,0.000000000000000E+000,0.303730414630457,0.303730414630457,0.303730414630457,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.04006860554068 
 04/17  11:00:00,1.01819796087929,9.62954382481356,0.000000000000000E+000,8.69141460059245,0.000000000000000E+000,0.239303193333072,0.239303193333072,0.239303193333072,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.916384272218859 
 04/17  12:00:00,0.950332146918348,7.61518616729331,0.000000000000000E+000,6.77177006228580,0.000000000000000E+000,0.186449073584848,0.186449073584848,0.186449073584848,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.822037453881270 
 04/17  13:00:00,0.896898246839896,6.40661146393318,0.000000000000000E+000,5.61810853017592,0.000000000000000E+000,0.154684982082345,0.154684982082345,0.154684982082345,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.766385020863087 
 04/17  14:00:00,0.864342758069520,5.42395325710002,0.000000000000000E+000,4.68947441647234,0.000000000000000E+000,0.129116634573971,0.129116634573971,0.129116634573971,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.711115504755115 
 04/17  15:00:00,0.868762177706744,4.60060695575320,0.000000000000000E+000,3.85684773078949,0.000000000000000E+000,0.106191686922222,0.106191686922222,0.106191686922222,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.719097185985339 
 04/17  16:00:00,0.970290624486640,4.12238956690615,0.000000000000000E+000,3.30546080532547,0.000000000000000E+000,9.101019367983865E-002,9.101019367983865E-002,9.101019367983865E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.787757891819623 
 04/17  17:00:00,1.19874393704140,5.13249391691929,0.000000000000000E+000,4.16424337535154,0.000000000000000E+000,0.114655298743865,0.114655298743865,0.114655298743865,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.932812596819197 
 04/17  18:00:00,1.30144910468285,4.38037673945117,0.000000000000000E+000,3.27637313051288,0.000000000000000E+000,9.020931444565605E-002,9.020931444565605E-002,9.020931444565605E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.06552869692693 
 04/17  19:00:00,1.42096951730229,4.50325127507439,0.000000000000000E+000,3.37622885412798,0.000000000000000E+000,9.295867052079304E-002,9.295867052079304E-002,9.295867052079304E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.08730874597263 
 04/17  20:00:00,1.67704698057936,4.75971926570109,0.000000000000000E+000,3.70948952135535,0.000000000000000E+000,0.102134431377304,0.102134431377304,0.102134431377304,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.00915076610688 
 04/17  21:00:00,1.71600361354183,5.18734597413029,0.000000000000000E+000,4.23438145297476,0.000000000000000E+000,0.116586430408937,0.116586430408937,0.116586430408937,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.912844585210170 
 04/17  22:00:00,1.42600940116169,5.89663064282463,0.000000000000000E+000,5.10430116939950,0.000000000000000E+000,0.140538177696387,0.140538177696387,0.140538177696387,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.757610810396730 
 04/17  23:00:00,1.14857555985059,6.72785578762427,0.000000000000000E+000,6.10852125968851,0.000000000000000E+000,0.168187655423408,0.168187655423408,0.168187655423408,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.589164655785611 
 04/17  24:00:00,0.869798698879855,7.64227601840826,0.000000000000000E+000,7.20619407481398,0.000000000000000E+000,0.198410193636753,0.198410193636753,0.198410193636753,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.411126863915114 
 04/18  01:00:00,0.776606258083332,8.44665918629467,0.000000000000000E+000,8.09426298230712,0.000000000000000E+000,0.222861647770403,0.222861647770403,0.222861647770403,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.329419149038772 
 04/18  02:00:00,0.741597753658459,9.18117310804472,0.000000000000000E+000,8.85220049779334,0.000000000000000E+000,0.243730157229199,0.243730157229199,0.243730157229199,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.306261955939697 
 04/18  03:00:00,0.747753828154953,9.85006015074940,0.000000000000000E+000,9.51571530275221,0.000000000000000E+000,0.261998899309413,0.261998899309413,0.261998899309413,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.311953874450003 
 04/18  04:00:00,0.760120257754842,10.4516236793576,0.000000000000000E+000,10.0540931741582,0.000000000000000E+000,0.276822210561706,0.276822210561706,0.276822210561706,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.375985353674970 
 04/18  05:00:00,0.825123615235186,11.1513052402860,0.000000000000000E+000,10.4709210535568,0.000000000000000E+000,0.288298851269141,0.288298851269141,0.288298851269141,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.656341529232037 
 04/18  06:00:00,1.01344390855463,12.6713715004492,0.000000000000000E+000,11.4631754971549,0.000000000000000E+000,0.315618875438254,0.315618875438254,0.315618875438254,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.18041707686198 
 04/18  07:00:00,1.24242678212553,12.5970343484251,0.000000000000000E+000,11.2410516199584,0.000000000000000E+000,0.309503075471121,0.309503075471121,0.309503075471121,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.32646553787738 
 04/18  08:00:00,1.14113595959756,11.4137744628748,0.000000000000000E+000,10.1003011745338,0.000000000000000E+000,0.278094468595130,0.278094468595130,0.278094468595130,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.28851820866186 
 04/18  09:00:00,1.02230378295791,10.6861706994580,0.000000000000000E+000,9.49031706776600,0.000000000000000E+000,0.261299602472647,0.261299602472647,0.261299602472647,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.17461484090022 
 04/18  10:00:00,1.03864329075901,11.0490250705214,0.000000000000000E+000,9.98882647714373,0.000000000000000E+000,0.275025204006204,0.275025204006204,0.275025204006204,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.03846030139134 
 04/18  11:00:00,0.987397276512323,8.50971807595532,0.000000000000000E+000,7.57274370411717,0.000000000000000E+000,0.208502508966104,0.208502508966104,0.208502508966104,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.915229419835897 
 04/18  12:00:00,0.925936072404640,6.72834139161097,0.000000000000000E+000,5.88571252468136,0.000000000000000E+000,0.162052999071141,0.162052999071141,0.162052999071141,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.821250215803339 
 04/18  13:00:00,0.869630750654399,5.41556071354680,0.000000000000000E+000,4.62776188595727,0.000000000000000E+000,0.127417485896849,0.127417485896849,0.127417485896849,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.765680914695344 
 04/18  14:00:00,0.834279240889498,4.33154573341712,0.000000000000000E+000,3.59757719385601,0.000000000000000E+000,9.905311739395024E-002,9.905311739395024E-002,9.905311739395024E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.710605203688547 
 04/18  15:00:00,0.842135045056369,3.63306703605969,0.000000000000000E+000,2.88975888309803,0.000000000000000E+000,7.956455427184805E-002,7.956455427184805E-002,7.956455427184805E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.718646113983309 
 04/18  16:00:00,0.946842476712514,3.26996333438835,0.000000000000000E+000,2.45383166038034,0.000000000000000E+000,6.756204590571266E-002,6.756204590571266E-002,6.756204590571266E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.786960804246968 
 04/18  17:00:00,1.16900408358767,4.05117491969529,0.000000000000000E+000,3.08410151461382,0.000000000000000E+000,8.491544529013105E-002,8.491544529013105E-002,8.491544529013105E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.931635460332914 
 04/18  18:00:00,1.29883166919290,4.28446476043651,0.000000000000000E+000,3.18130871989375,0.000000000000000E+000,8.759187895570265E-002,8.759187895570265E-002,8.759187895570265E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.06468112853142 
 04/18  19:00:00,1.39926825760341,3.71267793679214,0.000000000000000E+000,2.58804611920065,0.000000000000000E+000,7.125741082191193E-002,7.125741082191193E-002,7.125741082191193E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.08491814261771 
 04/18  20:00:00,1.64749229214037,3.68429438704910,0.000000000000000E+000,2.63607279407783,0.000000000000000E+000,7.257974293830817E-002,7.257974293830817E-002,7.257974293830817E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.00714261473239 
 04/18  21:00:00,1.68244363224508,3.96729995929471,0.000000000000000E+000,3.01549378425810,0.000000000000000E+000,8.302644911218560E-002,8.302644911218560E-002,8.302644911218560E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.911686239091244 
 04/18  22:00:00,1.38803937993210,4.51695078557679,0.000000000000000E+000,3.72524227635627,0.000000000000000E+000,0.102568156466802,0.102568156466802,0.102568156466802,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.756989846192134 
 04/18  23:00:00,1.10612758502805,5.18608481251767,0.000000000000000E+000,4.56682454014374,0.000000000000000E+000,0.125739680600870,0.125739680600870,0.125739680600870,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.589090400223801 
 04/18  24:00:00,0.822604053663689,5.92867744835416,0.000000000000000E+000,5.49209982145959,0.000000000000000E+000,0.151215548420586,0.151215548420586,0.151215548420586,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.411622547215408 
 04/19  01:00:00,0.726302171450500,6.62057033383886,0.000000000000000E+000,6.26723482217087,0.000000000000000E+000,0.172557561137572,0.172557561137572,0.172557561137572,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.330358456719221 
 04/19  02:00:00,0.689364729691876,7.28533081240907,0.000000000000000E+000,6.95511395743782,0.000000000000000E+000,0.191497133262615,0.191497133262615,0.191497133262615,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.307506200659547 
 04/19  03:00:00,0.694245915623577,7.90794629302819,0.000000000000000E+000,7.57232522197236,0.000000000000000E+000,0.208490986778037,0.208490986778037,0.208490986778037,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.313230097508641 
 04/19  04:00:00,0.705977675466211,8.48621871683410,0.000000000000000E+000,8.08765209302216,0.000000000000000E+000,0.222679628273076,0.222679628273076,0.222679628273076,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.377021472287509 
 04/19  05:00:00,0.770932002829178,9.18315383415697,0.000000000000000E+000,8.50269921441212,0.000000000000000E+000,0.234107238863134,0.234107238863134,0.234107238863134,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.656411962247711 
 04/19  06:00:00,0.956731018453789,10.6105008409482,0.000000000000000E+000,9.40338166741609,0.000000000000000E+000,0.258905985337410,0.258905985337410,0.258905985337410,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.17934024709980 
 04/19  07:00:00,1.18926258693832,10.6645209515455,0.000000000000000E+000,9.31014524197373,0.000000000000000E+000,0.256338880283902,0.256338880283902,0.256338880283902,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.32485851898245 
 04/19  08:00:00,1.09634310134907,9.78552687939318,0.000000000000000E+000,8.47343904720170,0.000000000000000E+000,0.233301610346639,0.233301610346639,0.233301610346639,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.28713275251234 
 04/19  09:00:00,0.983731020340270,9.28394164626279,0.000000000000000E+000,8.08936680241146,0.000000000000000E+000,0.222726839855005,0.222726839855005,0.222726839855005,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.17333605305955 
 04/19  10:00:00,1.00334767856485,9.76618380006501,0.000000000000000E+000,8.70690125546821,0.000000000000000E+000,0.239729591812046,0.239729591812046,0.239729591812046,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.03754425261047 
 04/19  11:00:00,0.962449671307132,7.60302255980685,0.000000000000000E+000,6.66665475014148,0.000000000000000E+000,0.183554903760914,0.183554903760914,0.183554903760914,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.914622857663129 
 04/19  12:00:00,0.908340130310062,6.08877842511395,0.000000000000000E+000,5.24663359764363,0.000000000000000E+000,0.144457056976562,0.144457056976562,0.144457056976562,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.820766176344046 
 04/19  13:00:00,0.856006222363744,4.92039799427566,0.000000000000000E+000,4.13292342407859,0.000000000000000E+000,0.113792957606193,0.113792957606193,0.113792957606193,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.765356657302889 
 04/19  14:00:00,0.823634672579508,3.94458750549748,0.000000000000000E+000,3.21096991487299,0.000000000000000E+000,8.840854908396019E-002,8.840854908396019E-002,8.840854908396019E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.710254254751949 
 04/19  15:00:00,0.833554573892137,3.32093255176328,0.000000000000000E+000,2.57811894500084,0.000000000000000E+000,7.098408310761493E-002,7.098408310761493E-002,7.098408310761493E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.718151567784078 
 04/19  16:00:00,0.937143411670235,2.91729932350487,0.000000000000000E+000,2.10156475434188,0.000000000000000E+000,5.786298086343321E-002,5.786298086343321E-002,5.786298086343321E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.786563699401928 
 04/19  17:00:00,1.16014546031536,3.72864676140363,0.000000000000000E+000,2.76235918189501,0.000000000000000E+000,7.605682201782782E-002,7.605682201782782E-002,7.605682201782782E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.930849634760095 
 04/19  18:00:00,1.29094097415131,3.99661978977172,0.000000000000000E+000,2.89472122752421,0.000000000000000E+000,7.970118391410695E-002,7.970118391410695E-002,7.970118391410695E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.06342365023618 
 04/19  19:00:00,1.39045214389711,3.39100243313316,0.000000000000000E+000,2.26784772017332,0.000000000000000E+000,6.244129711561662E-002,6.244129711561662E-002,6.244129711561662E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.08344103798606 
 04/19  20:00:00,1.64060701257665,3.43298420199166,0.000000000000000E+000,2.38600166675311,0.000000000000000E+000,6.569446337459643E-002,6.569446337459643E-002,6.569446337459643E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.00590355699969 
 04/19  21:00:00,1.67769319347167,3.79374201001246,0.000000000000000E+000,2.84295938411335,0.000000000000000E+000,7.827601033877428E-002,7.827601033877428E-002,7.827601033877428E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.910662689953764 
 04/19  22:00:00,1.38865786270035,4.53890372821108,0.000000000000000E+000,3.74770537050579,0.000000000000000E+000,0.103186639235045,0.103186639235045,0.103186639235045,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.756479694676885 
 04/19  23:00:00,1.11417093750604,5.47821681380231,0.000000000000000E+000,4.85895650123940,0.000000000000000E+000,0.133783033078852,0.133783033078852,0.133783033078852,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.589090440412775 
 04/19  24:00:00,0.839022526919101,6.52527987726075,0.000000000000000E+000,6.08841346100604,0.000000000000000E+000,0.167634021675999,0.167634021675999,0.167634021675999,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.411911336575564 
 04/20  01:00:00,0.747281303557014,7.38259206016556,0.000000000000000E+000,7.02919011645118,0.000000000000000E+000,0.193536693244087,0.193536693244087,0.193536693244087,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.330424888765583 
 04/20  02:00:00,0.713639684779230,8.16682020665963,0.000000000000000E+000,7.83677247664238,0.000000000000000E+000,0.215772088349970,0.215772088349970,0.215772088349970,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.307337075705564 
 04/20  03:00:00,0.720624525248570,8.86560103517182,0.000000000000000E+000,8.53038779374464,0.000000000000000E+000,0.234869596403030,0.234869596403030,0.234869596403030,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.312822267880003 
 04/20  04:00:00,0.733680354176650,9.49177479172590,0.000000000000000E+000,9.09380442582578,0.000000000000000E+000,0.250382306983514,0.250382306983514,0.250382306983514,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.376425214375686 
 04/20  05:00:00,0.799062739262880,10.2034747382572,0.000000000000000E+000,9.52439846530759,0.000000000000000E+000,0.262237975296836,0.262237975296836,0.262237975296836,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.655033615452473 
 04/20  06:00:00,0.987025733631177,11.7078872885646,0.000000000000000E+000,10.5036759265365,0.000000000000000E+000,0.289200700514800,0.289200700514800,0.289200700514800,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.17643243559582 
 04/20  07:00:00,1.21896179504578,11.7399815364034,0.000000000000000E+000,10.3888108768779,0.000000000000000E+000,0.286038088391363,0.286038088391363,0.286038088391363,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.32165346893619 
 04/20  08:00:00,1.12329715934329,10.7612226538822,0.000000000000000E+000,9.45240171766696,0.000000000000000E+000,0.260255668340863,0.260255668340863,0.260255668340863,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.28386585653608 
 04/20  09:00:00,1.00940810671641,10.2136795103170,0.000000000000000E+000,9.02195027663042,0.000000000000000E+000,0.248403926231144,0.248403926231144,0.248403926231144,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.17049044289476 
 04/20  10:00:00,1.02619844312973,10.5934661414711,0.000000000000000E+000,9.53683363542347,0.000000000000000E+000,0.262580356376915,0.262580356376915,0.262580356376915,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.03489421406126 
 04/20  11:00:00,0.983082433815029,8.35007647165367,0.000000000000000E+000,7.41603001260237,0.000000000000000E+000,0.204187666268812,0.204187666268812,0.204187666268812,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.912301507049036 
 04/20  12:00:00,0.926203394852609,6.73544239080674,0.000000000000000E+000,5.89542158955005,0.000000000000000E+000,0.162320321519111,0.162320321519111,0.162320321519111,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.818642150130427 
 04/20  13:00:00,0.873283562185099,5.54584771156848,0.000000000000000E+000,4.76043081957628,0.000000000000000E+000,0.131070297427547,0.131070297427547,0.131070297427547,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.763298979098011 
 04/20  14:00:00,0.843236591701820,4.65473634944057,0.000000000000000E+000,3.92290527890374,0.000000000000000E+000,0.108010468206274,0.108010468206274,0.108010468206274,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.708467734664262 
 04/20  15:00:00,0.860363293761254,4.29248561951414,0.000000000000000E+000,3.55180298175889,0.000000000000000E+000,9.779280297673255E-002,9.779280297673255E-002,9.779280297673255E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.716020598776868 
 04/20  16:00:00,0.967486058303433,4.01679196687970,0.000000000000000E+000,3.20359986843804,0.000000000000000E+000,8.820562749662998E-002,8.820562749662998E-002,8.820562749662998E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.784021228680620 
 04/20  17:00:00,1.19754440504602,5.08412260226447,0.000000000000000E+000,4.12067676116077,0.000000000000000E+000,0.113455766748481,0.113455766748481,0.113455766748481,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.928007896355156 
 04/20  18:00:00,1.30603549267407,4.54103319406734,0.000000000000000E+000,3.44294925929604,0.000000000000000E+000,9.479570243687599E-002,9.479570243687599E-002,9.479570243687599E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.05960902275997 
 04/20  19:00:00,1.42415708152405,4.61253411363803,0.000000000000000E+000,3.49200015592897,0.000000000000000E+000,9.614623474254987E-002,9.614623474254987E-002,9.614623474254987E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.08082028273527 
 04/20  20:00:00,1.67792027357130,4.78522169344451,0.000000000000000E+000,3.74120724043390,0.000000000000000E+000,0.103007724369243,0.103007724369243,0.103007724369243,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.00293547477175 
 04/20  21:00:00,1.71241103706808,5.05154163808310,0.000000000000000E+000,4.10390023714651,0.000000000000000E+000,0.112993853935189,0.112993853935189,0.112993853935189,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.907521464991238 
 04/20  22:00:00,1.41399934795165,5.45639073165504,0.000000000000000E+000,4.66809992039114,0.000000000000000E+000,0.128528124486354,0.128528124486354,0.128528124486354,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.753572148235486 
 04/20  23:00:00,1.12618333669366,5.91206249528830,0.000000000000000E+000,5.29524295539511,0.000000000000000E+000,0.145795432266473,0.145795432266473,0.145795432266473,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.586649667743034 
 04/20  24:00:00,0.835785259930715,6.40607790442972,0.000000000000000E+000,5.97083697079295,0.000000000000000E+000,0.164396754687612,0.164396754687612,0.164396754687612,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.410285853957598 
 04/21  01:00:00,0.733075379025090,6.86601207385107,0.000000000000000E+000,6.51323553109034,0.000000000000000E+000,0.179330768712161,0.179330768712161,0.179330768712161,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.329799487811940 
 04/21  02:00:00,0.688756985239017,7.26297341195383,0.000000000000000E+000,6.93304087543065,0.000000000000000E+000,0.190889388809755,0.190889388809755,0.190889388809755,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.307221882211487 
 04/21  03:00:00,0.686049651858291,7.61020006587329,0.000000000000000E+000,7.27463957236731,0.000000000000000E+000,0.200294723012750,0.200294723012750,0.200294723012750,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.313169519958785 
 04/21  04:00:00,0.689986365405959,7.90493729918672,0.000000000000000E+000,7.50685288259617,0.000000000000000E+000,0.206688318212824,0.206688318212824,0.206688318212824,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.376539265066118 
 04/21  05:00:00,0.746614822141858,8.29829289473159,0.000000000000000E+000,7.61950707507084,0.000000000000000E+000,0.209790058175812,0.209790058175812,0.209790058175812,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.654743162163624 
 04/21  06:00:00,0.906070838326857,8.76593976395045,0.000000000000000E+000,7.56342030672077,0.000000000000000E+000,0.208245805210479,0.208245805210479,0.208245805210479,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.17474053079740 
 04/21  07:00:00,1.15256422981150,9.32632170931648,0.000000000000000E+000,7.97727277793670,0.000000000000000E+000,0.219640523157084,0.219640523157084,0.219640523157084,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.31953174079049 
 04/21  08:00:00,1.06802716375413,8.75278573760904,0.000000000000000E+000,7.44501335001700,0.000000000000000E+000,0.204985672751703,0.204985672751703,0.204985672751703,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.28281730791291 
 04/21  09:00:00,0.961342483656233,8.46687810585137,0.000000000000000E+000,7.27622238962167,0.000000000000000E+000,0.200338303170967,0.200338303170967,0.200338303170967,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.16941692543791 
 04/21  10:00:00,0.989158141083410,9.24750380144207,0.000000000000000E+000,8.19154184248193,0.000000000000000E+000,0.225540054330601,0.225540054330601,0.225540054330601,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.03422366697384 
 04/21  11:00:00,0.966671518037487,7.75356947552029,0.000000000000000E+000,6.81999085820843,0.000000000000000E+000,0.187776750491271,0.187776750491271,0.187776750491271,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.911833665309615 
 04/21  12:00:00,0.936010192631997,7.09107746206154,0.000000000000000E+000,6.25160131376372,0.000000000000000E+000,0.172127119298498,0.172127119298498,0.172127119298498,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.818097497171577 
 04/21  13:00:00,0.904750701794596,6.68725668482646,0.000000000000000E+000,5.90330715495481,0.000000000000000E+000,0.162537437037046,0.162537437037046,0.162537437037046,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.761831616977475 
 04/21  14:00:00,0.886563956335595,6.22633916005618,0.000000000000000E+000,5.49654115203243,0.000000000000000E+000,0.151337832840047,0.151337832840047,0.151337832840047,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.706434672151183 
 04/21  15:00:00,0.906516157083576,5.96673827875128,0.000000000000000E+000,5.22806005360025,0.000000000000000E+000,0.143945666299055,0.143945666299055,0.143945666299055,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.714016186172659 
 04/21  16:00:00,1.01676619886381,5.80403947690137,0.000000000000000E+000,4.99343863832680,0.000000000000000E+000,0.137485768057009,0.137485768057009,0.137485768057009,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.781429968813492 
 04/21  17:00:00,1.24726184483931,6.88682463816161,0.000000000000000E+000,5.92639809778371,0.000000000000000E+000,0.163173206541777,0.163173206541777,0.163173206541777,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.924988595629362 
 04/21  18:00:00,1.34738076265156,6.03919844625084,0.000000000000000E+000,4.94459609544004,0.000000000000000E+000,0.136140972414362,0.136140972414362,0.136140972414362,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.05612743879946 
 04/21  19:00:00,1.46054511261341,5.93074554555972,0.000000000000000E+000,4.81360167863290,0.000000000000000E+000,0.132534265831913,0.132534265831913,0.132534265831913,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.07743019195302 
 04/21  20:00:00,1.70937408188422,5.92447552338654,0.000000000000000E+000,4.88359938743141,0.000000000000000E+000,0.134461532682161,0.134461532682161,0.134461532682161,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,0.999797157716261 
 04/21  21:00:00,1.74043378527956,6.06653253705237,0.000000000000000E+000,5.12167739072983,0.000000000000000E+000,0.141016602146663,0.141016602146663,0.141016602146663,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.904735210377206 
 04/21  22:00:00,1.43856151927434,6.34625280782527,0.000000000000000E+000,5.56019004038870,0.000000000000000E+000,0.153090295809046,0.153090295809046,0.153090295809046,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.751344104408161 
 04/21  23:00:00,1.14750321177582,6.68472497947290,0.000000000000000E+000,6.06957392436795,0.000000000000000E+000,0.167115307348632,0.167115307348632,0.167115307348632,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.584981182954816 
 04/21  24:00:00,0.853921810537894,7.06370846259278,0.000000000000000E+000,6.62955062419676,0.000000000000000E+000,0.182533305294791,0.182533305294791,0.182533305294791,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.409202758716878 
 04/22  01:00:00,0.751281072079974,7.39131714198559,0.000000000000000E+000,7.03110566304942,0.000000000000000E+000,0.193589434534084,0.193589434534084,0.193589434534084,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.337234423987390 
 04/22  02:00:00,0.702479055418095,7.67188763659575,0.000000000000000E+000,7.33658261597917,0.000000000000000E+000,0.202000218472612,0.202000218472612,0.202000218472612,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.312594366304887 
 04/22  03:00:00,0.694772180417397,7.88306996229131,0.000000000000000E+000,7.54184791142970,0.000000000000000E+000,0.207651846307558,0.207651846307558,0.207651846307558,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.318831077314427 
 04/22  04:00:00,0.699906034556499,8.18074628748266,0.000000000000000E+000,7.77011647269240,0.000000000000000E+000,0.213936829610965,0.213936829610965,0.213936829610965,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.389084663265798 
 04/22  05:00:00,0.759488820261137,8.65359618735288,0.000000000000000E+000,7.93829585425610,0.000000000000000E+000,0.218567360417565,0.218567360417565,0.218567360417565,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.691257675599656 
 04/22  06:00:00,0.943842188197477,9.83599223467249,0.000000000000000E+000,8.54934804365082,0.000000000000000E+000,0.235391634363184,0.235391634363184,0.235391634363184,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.25886526458938 
 04/22  07:00:00,1.18756568695585,9.93187008635355,0.000000000000000E+000,8.47993994629775,0.000000000000000E+000,0.233480601452773,0.233480601452773,0.233480601452773,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.42241294946653 
 04/22  08:00:00,1.11365206724327,9.33944359449698,0.000000000000000E+000,7.92398186949503,0.000000000000000E+000,0.218173249398812,0.218173249398812,0.218173249398812,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.39050664532278 
 04/22  09:00:00,1.01791093994051,8.98567374770819,0.000000000000000E+000,7.69525563923303,0.000000000000000E+000,0.211875664964512,0.211875664964512,0.211875664964512,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.26917931768336 
 04/22  10:00:00,1.05213466859233,9.77147925611990,0.000000000000000E+000,8.62956649458231,0.000000000000000E+000,0.237600311817235,0.237600311817235,0.237600311817235,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.12017446955125 
 04/22  11:00:00,1.02636371346559,8.08651982762863,0.000000000000000E+000,7.08161579601805,0.000000000000000E+000,0.194980144409350,0.194980144409350,0.194980144409350,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,0.983159079608309 
 04/22  12:00:00,0.986923261913186,7.26575299070291,0.000000000000000E+000,6.36428401641117,0.000000000000000E+000,0.175229644240192,0.175229644240192,0.175229644240192,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.880090323165484 
 04/22  13:00:00,0.946757972492700,6.68402105052703,0.000000000000000E+000,5.84589313044907,0.000000000000000E+000,0.160956640350004,0.160956640350004,0.160956640350004,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.816010007183789 
 04/22  14:00:00,0.919733907066173,6.05904797283728,0.000000000000000E+000,5.28023377015541,0.000000000000000E+000,0.145382180094962,0.145382180094962,0.145382180094962,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.755450866809315 
 04/22  15:00:00,0.925239879228500,5.34938077192275,0.000000000000000E+000,4.56212859992552,0.000000000000000E+000,0.125610385941535,0.125610385941535,0.125610385941535,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.762590133018877 
 04/22  16:00:00,1.03508331163386,5.22433132621744,0.000000000000000E+000,4.35418199484609,0.000000000000000E+000,0.119884932844995,0.119884932844995,0.119884932844995,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.840978461610303 
 04/22  17:00:00,1.25404531026556,5.92102545390574,0.000000000000000E+000,4.88879966739408,0.000000000000000E+000,0.134604713471305,0.134604713471305,0.134604713471305,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,0.996787841763105 
 04/22  18:00:00,1.38015961701471,6.07658053948690,0.000000000000000E+000,4.88897292381624,0.000000000000000E+000,0.134609483789716,0.134609483789716,0.134609483789716,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.14913270365932 
 04/22  19:00:00,1.46979007798151,5.12561824111165,0.000000000000000E+000,3.90561643743704,0.000000000000000E+000,0.107534449610667,0.107534449610667,0.107534449610667,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.18028812870079 
 04/22  20:00:00,1.71584954345293,4.99238183409752,0.000000000000000E+000,3.85284926550989,0.000000000000000E+000,0.106081596038998,0.106081596038998,0.106081596038998,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.09845359034878 
 04/22  21:00:00,1.74927508825939,5.17792549613744,0.000000000000000E+000,4.14956007205557,0.000000000000000E+000,0.114251019172716,0.114251019172716,0.114251019172716,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,0.988245488136525 
