Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 04/22  22:00:00,1.44532746684931,5.63022712364515,0.000000000000000E+000,4.77832593821433,0.000000000000000E+000,0.131563008825168,0.131563008825168,0.131563008825168,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.817182522402426 
 04/22  23:00:00,1.14834632855256,6.19244717347194,0.000000000000000E+000,5.53597464245634,0.000000000000000E+000,0.152423566361730,0.152423566361730,0.152423566361730,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.626302658865471 
 04/22  24:00:00,0.853061291201479,6.80968247935621,0.000000000000000E+000,6.35954260547493,0.000000000000000E+000,0.175099097622629,0.175099097622629,0.175099097622629,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.425184794202122 
 04/23  01:00:00,0.751003616238640,7.38152120593280,0.000000000000000E+000,7.02102855661052,0.000000000000000E+000,0.193311978692750,0.193311978692750,0.193311978692750,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.337515594373490 
 04/23  02:00:00,0.708843910483736,7.90336944981964,0.000000000000000E+000,7.56775209381886,0.000000000000000E+000,0.208365073538254,0.208365073538254,0.208365073538254,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.312906701689083 
 04/23  03:00:00,0.708518589669315,8.38261706591365,0.000000000000000E+000,8.04111305040993,0.000000000000000E+000,0.221398255559477,0.221398255559477,0.221398255559477,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.319113041956540 
 04/23  04:00:00,0.718765189094586,8.86544775356706,0.000000000000000E+000,8.45507486720498,0.000000000000000E+000,0.232795984149051,0.232795984149051,0.232795984149051,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.388827734837636 
 04/23  05:00:00,0.782002083925086,9.46992356759879,0.000000000000000E+000,8.75597031062445,0.000000000000000E+000,0.241080624081513,0.241080624081513,0.241080624081513,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.689910599477219 
 04/23  06:00:00,0.972660948127950,10.8797782855907,0.000000000000000E+000,9.59603608546928,0.000000000000000E+000,0.264210394293659,0.264210394293659,0.264210394293659,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.25596327368917 
 04/23  07:00:00,1.21611385616300,10.9652836181827,0.000000000000000E+000,9.51680022054364,0.000000000000000E+000,0.262028770659927,0.262028770659927,0.262028770659927,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.41896620704973 
 04/23  08:00:00,1.13618299922162,10.1539691240153,0.000000000000000E+000,8.74229803332903,0.000000000000000E+000,0.240704181377157,0.240704181377157,0.240704181377157,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.38671601100712 
 04/23  09:00:00,1.03872135888420,9.73802774611105,0.000000000000000E+000,8.45108332599484,0.000000000000000E+000,0.232686083908204,0.232686083908204,0.232686083908204,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.26570562932444 
 04/23  10:00:00,1.06757645123991,10.3292258182773,0.000000000000000E+000,9.19040704707576,0.000000000000000E+000,0.253042094464816,0.253042094464816,0.253042094464816,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.11708047921527 
 04/23  11:00:00,1.03875749635133,8.53409394098805,0.000000000000000E+000,7.53175398276503,0.000000000000000E+000,0.207373927295092,0.207373927295092,0.207373927295092,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,0.980595006220761 
 04/23  12:00:00,0.995809154472517,7.58625322461547,0.000000000000000E+000,6.68701676081699,0.000000000000000E+000,0.184115536799522,0.184115536799522,0.184115536799522,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.877857812672222 
 04/23  13:00:00,0.953728911766355,6.93525476393204,0.000000000000000E+000,6.09907539073991,0.000000000000000E+000,0.167927579623658,0.167927579623658,0.167927579623658,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.814061460297967 
 04/23  14:00:00,0.930500292448372,6.44821101965627,0.000000000000000E+000,5.67126540581014,0.000000000000000E+000,0.156148565477159,0.156148565477159,0.156148565477159,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.753582277973582 
 04/23  15:00:00,0.946308808422135,6.11249012490071,0.000000000000000E+000,5.32734529537327,0.000000000000000E+000,0.146679315135173,0.146679315135173,0.146679315135173,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.760482790549082 
 04/23  16:00:00,1.05736819039526,6.03164153517642,0.000000000000000E+000,5.16356158540471,0.000000000000000E+000,0.142169811606399,0.142169811606399,0.142169811606399,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.838909080010641 
 04/23  17:00:00,1.25174715512221,5.83442328820373,0.000000000000000E+000,4.80533141572075,0.000000000000000E+000,0.132306558327953,0.132306558327953,0.132306558327953,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,0.993653927734428 
 04/23  18:00:00,1.40483684531258,6.96958001308627,0.000000000000000E+000,5.78524187594716,0.000000000000000E+000,0.159286712087582,0.159286712087582,0.159286712087582,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.14586322512777 
 04/23  19:00:00,1.49908860418448,6.18668646658916,0.000000000000000E+000,4.96972943513484,0.000000000000000E+000,0.136832975813634,0.136832975813634,0.136832975813634,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.17724335648053 
 04/23  20:00:00,1.74272294485758,5.96503755224331,0.000000000000000E+000,4.82888251472309,0.000000000000000E+000,0.132954997443650,0.132954997443650,0.132954997443650,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.09507605928135 
 04/23  21:00:00,1.77254648251278,6.01992565529906,0.000000000000000E+000,4.99476958628258,0.000000000000000E+000,0.137522413426102,0.137522413426102,0.137522413426102,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,0.985036133071126 
 04/23  22:00:00,1.46556687807099,6.36266149206437,0.000000000000000E+000,5.51341480915423,0.000000000000000E+000,0.151802420046850,0.151802420046850,0.151802420046850,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.814528019881714 
 04/23  23:00:00,1.16440430794817,6.77363702877179,0.000000000000000E+000,6.11919526158446,0.000000000000000E+000,0.168481545757344,0.168481545757344,0.168481545757344,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.624271895037194 
 04/23  24:00:00,0.864826350485305,7.23581538262295,0.000000000000000E+000,6.78684575430484,0.000000000000000E+000,0.186864156906454,0.186864156906454,0.186864156906454,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.424014548638968 
 04/24  01:00:00,0.753690180240437,7.61361025489422,0.000000000000000E+000,7.26195844521383,0.000000000000000E+000,0.199945569927510,0.199945569927510,0.199945569927510,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.328674754731616 
 04/24  02:00:00,0.707388322835603,7.93876928958880,0.000000000000000E+000,7.60972503229502,0.000000000000000E+000,0.209520726406342,0.209520726406342,0.209520726406342,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.306333602982078 
 04/24  03:00:00,0.702868234888719,8.21976458145465,0.000000000000000E+000,7.88548506956259,0.000000000000000E+000,0.217113306043180,0.217113306043180,0.217113306043180,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.311888538344881 
 04/24  04:00:00,0.707201897050690,8.52864573019485,0.000000000000000E+000,8.13211542510522,0.000000000000000E+000,0.223903849857555,0.223903849857555,0.223903849857555,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.374985153565188 
 04/24  05:00:00,0.765041237920376,8.96380371002879,0.000000000000000E+000,8.28874853776664,0.000000000000000E+000,0.228216473954330,0.228216473954330,0.228216473954330,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.651012514765009 
 04/24  06:00:00,0.943209365593961,10.1069487703179,0.000000000000000E+000,8.91227960791920,0.000000000000000E+000,0.245384332477582,0.245384332477582,0.245384332477582,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.16689023596638 
 04/24  07:00:00,1.17604279416810,10.1699737806221,0.000000000000000E+000,8.83000664332200,0.000000000000000E+000,0.243119087513689,0.243119087513689,0.243119087513689,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.31044994671080 
 04/24  08:00:00,1.08765282766574,9.45633288844651,0.000000000000000E+000,8.15781111711673,0.000000000000000E+000,0.224611336663309,0.224611336663309,0.224611336663309,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.27356669165062 
 04/24  09:00:00,0.979649758977075,9.12367157503328,0.000000000000000E+000,7.94113670942004,0.000000000000000E+000,0.218645578491810,0.218645578491810,0.218645578491810,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.16129607482146 
 04/24  10:00:00,1.01401911825820,10.1436258598449,0.000000000000000E+000,9.09448449440572,0.000000000000000E+000,0.250401031505395,0.250401031505395,0.250401031505395,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.02740307345287 
 04/24  11:00:00,0.992506539208863,8.68618503009771,0.000000000000000E+000,7.75831047312044,0.000000000000000E+000,0.213611771662646,0.213611771662646,0.213611771662646,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.906129604975023 
 04/24  12:00:00,0.964263685065914,8.11180400061420,0.000000000000000E+000,7.27775902289250,0.000000000000000E+000,0.200380611732415,0.200380611732415,0.200380611732415,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.812666326595427 
 04/24  13:00:00,0.940612200008133,7.98526463640204,0.000000000000000E+000,7.20578517386872,0.000000000000000E+000,0.198398935250581,0.198398935250581,0.198398935250581,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.757361549639144 
 04/24  14:00:00,0.942056221042363,8.23764640381746,0.000000000000000E+000,7.51200226216081,0.000000000000000E+000,0.206830097546815,0.206830097546815,0.206830097546815,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.702280805784095 
 04/24  15:00:00,0.977928833141210,8.55543311760541,0.000000000000000E+000,7.82174535595561,0.000000000000000E+000,0.215358342356688,0.215358342356688,0.215358342356688,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.709025722671441 
 04/24  16:00:00,1.09222568748536,8.53883258493146,0.000000000000000E+000,7.73410286442309,0.000000000000000E+000,0.212945256678556,0.212945256678556,0.212945256678556,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.775558850747306 
 04/24  17:00:00,1.29462075465726,8.59916751399140,0.000000000000000E+000,7.64645838835793,0.000000000000000E+000,0.210532116359721,0.210532116359721,0.210532116359721,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.917271180884927 
 04/24  18:00:00,1.41596393492048,8.52184385433341,0.000000000000000E+000,7.43551473513983,0.000000000000000E+000,0.204724144683282,0.204724144683282,0.204724144683282,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.04785420718223 
 04/24  19:00:00,1.53608434710697,8.66572629384477,0.000000000000000E+000,7.55716224901380,0.000000000000000E+000,0.208073500325467,0.208073500325467,0.208073500325467,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.06885036985718 
 04/24  20:00:00,1.78673267917298,8.72589402051435,0.000000000000000E+000,7.69323862622359,0.000000000000000E+000,0.211820129970920,0.211820129970920,0.211820129970920,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,0.991576416051898 
 04/24  21:00:00,1.81872797142274,8.90249911992374,0.000000000000000E+000,7.96529691418205,0.000000000000000E+000,0.219310788289848,0.219310788289848,0.219310788289848,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.897082269796350 
 04/24  22:00:00,1.51889271816744,9.25744073224833,0.000000000000000E+000,8.47779320822764,0.000000000000000E+000,0.233421494702142,0.233421494702142,0.233421494702142,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.744928860992290 
 04/24  23:00:00,1.22968166930080,9.66433800963075,0.000000000000000E+000,9.05426892838599,0.000000000000000E+000,0.249293764873613,0.249293764873613,0.249293764873613,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.579899209094610 
 04/24  24:00:00,0.937404023542294,10.0923750589728,0.000000000000000E+000,9.66159760564393,0.000000000000000E+000,0.266015518299191,0.266015518299191,0.266015518299191,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.405822373649695 
 04/25  01:00:00,0.828734141067038,10.3365014835883,0.000000000000000E+000,9.98753083616305,0.000000000000000E+000,0.274989530754111,0.274989530754111,0.274989530754111,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.325993592476488 
 04/25  02:00:00,0.780977839635333,10.6092699612564,0.000000000000000E+000,10.2824724864985,0.000000000000000E+000,0.283110243206074,0.283110243206074,0.283110243206074,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.304086820446231 
 04/25  03:00:00,0.776447343933437,10.8903244968674,0.000000000000000E+000,10.5578545174694,0.000000000000000E+000,0.290692415087896,0.290692415087896,0.290692415087896,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.310079005850876 
 04/25  04:00:00,0.779127233099385,11.1389596815933,0.000000000000000E+000,10.7444203725618,0.000000000000000E+000,0.295829185906251,0.295829185906251,0.295829185906251,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.372994157507065 
 04/25  05:00:00,0.835253949413008,11.5111643175263,0.000000000000000E+000,10.8388515151426,0.000000000000000E+000,0.298429185446963,0.298429185446963,0.298429185446963,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.648270144886509 
 04/25  06:00:00,0.993693382836937,11.9362349103183,0.000000000000000E+000,10.7458427896335,0.000000000000000E+000,0.295868349720560,0.295868349720560,0.295868349720560,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.16261319425250 
 04/25  07:00:00,1.22248897888152,11.8521024151361,0.000000000000000E+000,10.5169170532394,0.000000000000000E+000,0.289565272227110,0.289565272227110,0.289565272227110,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.30566817130744 
 04/25  08:00:00,1.15008257055785,11.7197425373911,0.000000000000000E+000,10.4252391916285,0.000000000000000E+000,0.287041079555419,0.287041079555419,0.287041079555419,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.26954826608350 
 04/25  09:00:00,1.04463607947521,11.4798360821363,0.000000000000000E+000,10.3014188558857,0.000000000000000E+000,0.283631898989946,0.283631898989946,0.283631898989946,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.15717843545881 
 04/25  10:00:00,1.08111863186257,12.5766106673593,0.000000000000000E+000,11.5315171311660,0.000000000000000E+000,0.317500545109763,0.317500545109763,0.317500545109763,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.02335524420697 
 04/25  11:00:00,1.04867424658780,10.7221425934883,0.000000000000000E+000,9.79830344269037,0.000000000000000E+000,0.269779479041583,0.269779479041583,0.269779479041583,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.902094198795715 
 04/25  12:00:00,1.01112430590279,9.81071092858502,0.000000000000000E+000,8.97972161880157,0.000000000000000E+000,0.247241232569294,0.247241232569294,0.247241232569294,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.809610658657198 
 04/25  13:00:00,0.973719272468356,9.18463178185607,0.000000000000000E+000,8.40822334009565,0.000000000000000E+000,0.231506007710805,0.231506007710805,0.231506007710805,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.754290528866263 
 04/25  14:00:00,0.954167862639279,8.67446993345687,0.000000000000000E+000,7.95189316853108,0.000000000000000E+000,0.218941739143731,0.218941739143731,0.218941739143731,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.699213429053226 
 04/25  15:00:00,0.969166625315883,8.23450094664565,0.000000000000000E+000,7.50350480109401,0.000000000000000E+000,0.206596134531362,0.206596134531362,0.206596134531362,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.706334106573278 
 04/25  16:00:00,1.05836296949631,7.30654599088284,0.000000000000000E+000,6.50421989693525,0.000000000000000E+000,0.179082538689503,0.179082538689503,0.179082538689503,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.773155224186529 
 04/25  17:00:00,1.27787193129110,7.98923300946082,0.000000000000000E+000,7.03814653961164,0.000000000000000E+000,0.193783292993568,0.193783292993568,0.193783292993568,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.915648525100637 
 04/25  18:00:00,1.36448482419297,6.64947824542948,0.000000000000000E+000,5.56581007984167,0.000000000000000E+000,0.153245033955776,0.153245033955776,0.153245033955776,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.04519325357648 
 04/25  19:00:00,1.47274993696291,6.36202340970780,0.000000000000000E+000,5.25687695244534,0.000000000000000E+000,0.144739090181413,0.144739090181413,0.144739090181413,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.06543278228867 
 04/25  20:00:00,1.71768516541387,6.21701537296854,0.000000000000000E+000,5.18545525375005,0.000000000000000E+000,0.142772616211814,0.142772616211814,0.142772616211814,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,0.990481140979609 
 04/25  21:00:00,1.74673005963490,6.28722680918417,0.000000000000000E+000,5.35035603934794,0.000000000000000E+000,0.147312876502011,0.147312876502011,0.147312876502011,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.896750833890885 
 04/25  22:00:00,1.44604014251814,6.61188647027950,0.000000000000000E+000,5.83181121831013,0.000000000000000E+000,0.160568919052845,0.160568919052845,0.160568919052845,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.745356588940972 
 04/25  23:00:00,1.15705311390003,7.02753605913690,0.000000000000000E+000,6.41642328145557,0.000000000000000E+000,0.176665209472843,0.176665209472843,0.176665209472843,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.580942905531194 
 04/25  24:00:00,0.865960877427087,7.49898893965099,0.000000000000000E+000,7.06680564065035,0.000000000000000E+000,0.194572372183985,0.194572372183985,0.194572372183985,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.407228219321484 
 04/26  01:00:00,0.761245328095089,7.88714891478519,0.000000000000000E+000,7.53635897225630,0.000000000000000E+000,0.207500717782160,0.207500717782160,0.207500717782160,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.327812887580131 
 04/26  02:00:00,0.714715943768167,8.20374759237974,0.000000000000000E+000,7.87586185510067,0.000000000000000E+000,0.216848347338908,0.216848347338908,0.216848347338908,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.305175082967357 
 04/26  03:00:00,0.709439678956009,8.45781470849741,0.000000000000000E+000,8.12415779313934,0.000000000000000E+000,0.223684750110470,0.223684750110470,0.223684750110470,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.311265941810876 
 04/26  04:00:00,0.711082512023916,8.66852955970590,0.000000000000000E+000,8.27305810609411,0.000000000000000E+000,0.227784464830780,0.227784464830780,0.227784464830780,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.373926302087383 
 04/26  05:00:00,0.764865489522849,8.95480818914771,0.000000000000000E+000,8.28236541279867,0.000000000000000E+000,0.228040725556804,0.228040725556804,0.228040725556804,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.648400118851913 
 04/26  06:00:00,0.921313906288044,9.30605573699480,0.000000000000000E+000,8.11704360606086,0.000000000000000E+000,0.223488873171665,0.223488873171665,0.223488873171665,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.16123320450164 
 04/26  07:00:00,1.14988761346697,9.21353586712491,0.000000000000000E+000,7.88005893781597,0.000000000000000E+000,0.216963906812550,0.216963906812550,0.216963906812550,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.30395973871965 
 04/26  08:00:00,1.07880567030987,9.12949085642248,0.000000000000000E+000,7.83648522277527,0.000000000000000E+000,0.215764179307443,0.215764179307443,0.215764179307443,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.26805055396804 
 04/26  09:00:00,0.975788085016835,8.97815515722435,0.000000000000000E+000,7.80088195989791,0.000000000000000E+000,0.214783904531568,0.214783904531568,0.214783904531568,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.15603440653466 
 04/26  10:00:00,0.996976514539946,9.51969149070760,0.000000000000000E+000,8.47550263826799,0.000000000000000E+000,0.233358427787136,0.233358427787136,0.233358427787136,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.02245056045328 
 04/26  11:00:00,0.955802909110754,7.34881830075408,0.000000000000000E+000,6.42524649647120,0.000000000000000E+000,0.176908141564537,0.176908141564537,0.176908141564537,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.901826852280616 
 04/26  12:00:00,0.903891510454408,5.91630104678066,0.000000000000000E+000,5.08506116299545,0.000000000000000E+000,0.140008437120909,0.140008437120909,0.140008437120909,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.809861232658943 
 04/26  13:00:00,0.855872477859587,4.90585717511888,0.000000000000000E+000,4.12806586693536,0.000000000000000E+000,0.113659213102036,0.113659213102036,0.113659213102036,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.755673395289341 
 04/26  14:00:00,0.824994583571269,3.98534980144285,0.000000000000000E+000,3.26036144235187,0.000000000000000E+000,8.976846007572145E-002,8.976846007572145E-002,8.976846007572145E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.701625023218414 
 04/26  15:00:00,0.838597766387304,3.49537194785463,0.000000000000000E+000,2.76128606565475,0.000000000000000E+000,7.602727560278350E-002,7.602727560278350E-002,7.602727560278350E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.709423843221515 
 04/26  16:00:00,0.959220514777137,3.70865179663101,0.000000000000000E+000,2.90339800031549,0.000000000000000E+000,7.994008397033435E-002,7.994008397033435E-002,7.994008397033435E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.776082926554458 
 04/26  17:00:00,1.18601333049002,4.65489875226049,0.000000000000000E+000,3.70187186198426,0.000000000000000E+000,0.101924692192488,0.101924692192488,0.101924692192488,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.917588945527697 
 04/26  18:00:00,1.29483039686874,4.12116534418803,0.000000000000000E+000,3.03598380293488,0.000000000000000E+000,8.359060663154652E-002,8.359060663154652E-002,8.359060663154652E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.04670662924181 
 04/26  19:00:00,1.41263058851993,4.18083736840347,0.000000000000000E+000,3.07336165723511,0.000000000000000E+000,8.461974173843369E-002,8.461974173843369E-002,8.461974173843369E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.06776203619458 
 04/26  20:00:00,1.66571266250521,4.33003484150018,0.000000000000000E+000,3.29783075397585,0.000000000000000E+000,9.080011330314892E-002,9.080011330314892E-002,9.080011330314892E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,0.991125109285445 
 04/26  21:00:00,1.69919605193075,4.56102367013602,0.000000000000000E+000,3.62393625016635,0.000000000000000E+000,9.977886879785590E-002,9.977886879785590E-002,9.977886879785590E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.896967484024347 
 04/26  22:00:00,1.40011551570693,4.94421655286847,0.000000000000000E+000,4.16384362274943,0.000000000000000E+000,0.114644292241630,0.114644292241630,0.114644292241630,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.745654267090609 
 04/26  23:00:00,1.11112736947570,5.36026266753040,0.000000000000000E+000,4.74841509454801,0.000000000000000E+000,0.130739465048514,0.130739465048514,0.130739465048514,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.581677700832249 
 04/26  24:00:00,0.818449753433818,5.77454625099761,0.000000000000000E+000,5.34121698044836,0.000000000000000E+000,0.147061248190714,0.147061248190714,0.147061248190714,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.408374190870072 
 04/27  01:00:00,0.713662341903736,6.15989690113380,0.000000000000000E+000,5.80816030025738,0.000000000000000E+000,0.159917731590807,0.159917731590807,0.159917731590807,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.328759545927635 
 04/27  02:00:00,0.667543894658411,6.49190116771997,0.000000000000000E+000,6.16258828502441,0.000000000000000E+000,0.169676298229151,0.169676298229151,0.169676298229151,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.306602228383884 
 04/27  03:00:00,0.663294739639039,6.78300371909002,0.000000000000000E+000,6.44818851861002,0.000000000000000E+000,0.177539810793498,0.177539810793498,0.177539810793498,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.312424226932812 
 04/27  04:00:00,0.665788297204901,7.02462579114944,0.000000000000000E+000,6.62798687023970,0.000000000000000E+000,0.182490250011767,0.182490250011767,0.182490250011767,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.375093769385303 
 04/27  05:00:00,0.720754212409664,7.35273491372998,0.000000000000000E+000,6.68025809190428,0.000000000000000E+000,0.183929448443619,0.183929448443619,0.183929448443619,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.648434164328566 
 04/27  06:00:00,0.878061350749296,7.73382766867874,0.000000000000000E+000,6.54612477507324,0.000000000000000E+000,0.180236317632919,0.180236317632919,0.180236317632919,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.15992396717321 
 04/27  07:00:00,1.10743498822070,7.66990979861449,0.000000000000000E+000,6.33819331638521,0.000000000000000E+000,0.174511281566286,0.174511281566286,0.174511281566286,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.30219929164002 
 04/27  08:00:00,1.03652891269313,7.59234588935996,0.000000000000000E+000,6.30100705678008,0.000000000000000E+000,0.173487421690701,0.173487421690701,0.173487421690701,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.26638375290073 
 04/27  09:00:00,0.932419354754207,7.40169377584717,0.000000000000000E+000,6.22574370050523,0.000000000000000E+000,0.171415174268939,0.171415174268939,0.171415174268939,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.15471128455015 
 04/27  10:00:00,0.955995361054269,8.03045503073772,0.000000000000000E+000,6.98708039536559,0.000000000000000E+000,0.192377274301460,0.192377274301460,0.192377274301460,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.02163634338580 
 04/27  11:00:00,0.937496079382497,6.68343391504758,0.000000000000000E+000,5.76034836045147,0.000000000000000E+000,0.158601311836281,0.158601311836281,0.158601311836281,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.901340602593839 
 04/27  12:00:00,0.917198234716142,6.39835602205844,0.000000000000000E+000,5.56835708530908,0.000000000000000E+000,0.153315161382644,0.153315161382644,0.153315161382644,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.808620285623092 
 04/27  13:00:00,0.879426692814905,5.75978665500744,0.000000000000000E+000,4.98354733760346,0.000000000000000E+000,0.137213428057355,0.137213428057355,0.137213428057355,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.754121404509813 
 04/27  14:00:00,0.861654042058291,5.31462924114274,0.000000000000000E+000,4.59182112036982,0.000000000000000E+000,0.126427918562744,0.126427918562744,0.126427918562744,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.699444784900352 
 04/27  15:00:00,0.875092934318951,4.81807667138800,0.000000000000000E+000,4.08677876382653,0.000000000000000E+000,0.112522443534429,0.112522443534429,0.112522443534429,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.706635868583101 
 04/27  16:00:00,0.976926252974677,4.34909052406902,0.000000000000000E+000,3.54646468630906,0.000000000000000E+000,9.764582216787634E-002,9.764582216787634E-002,9.764582216787634E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.773454967998893 
 04/27  17:00:00,1.19860475247524,5.10931949161080,0.000000000000000E+000,4.15918823691526,0.000000000000000E+000,0.114516114177700,0.114516114177700,0.114516114177700,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.914693309946987 
 04/27  18:00:00,1.32933501791141,5.37217488529883,0.000000000000000E+000,4.28918048176358,0.000000000000000E+000,0.118095227674209,0.118095227674209,0.118095227674209,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.04451949152393 
 04/27  19:00:00,1.42429111965298,4.60085397916771,0.000000000000000E+000,3.49686837742899,0.000000000000000E+000,9.628027287147890E-002,9.628027287147890E-002,9.628027287147890E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.06427192676492 
 04/27  20:00:00,1.66952149581410,4.46547423348761,0.000000000000000E+000,3.43616634812777,0.000000000000000E+000,9.460894661204673E-002,9.460894661204673E-002,9.460894661204673E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,0.988228907120990 
 04/27  21:00:00,1.70209517554124,4.66456667267371,0.000000000000000E+000,3.72923148223669,0.000000000000000E+000,0.102677992408351,0.102677992408351,0.102677992408351,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.895215254491686 
 04/27  22:00:00,1.40342292285444,5.06309612297094,0.000000000000000E+000,4.28396758086127,0.000000000000000E+000,0.117951699389140,0.117951699389140,0.117951699389140,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.744409879081260 
 04/27  23:00:00,1.11632222127607,5.54814119072454,0.000000000000000E+000,4.93709043212610,0.000000000000000E+000,0.135934316848882,0.135934316848882,0.135934316848882,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.580880886448315 
 04/27  24:00:00,0.827016356226642,6.08525560291698,0.000000000000000E+000,5.65235322378052,0.000000000000000E+000,0.155627850983540,0.155627850983540,0.155627850983540,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.407947299457309 
 04/28  01:00:00,0.724350739668998,6.54828529622352,0.000000000000000E+000,6.19635945088321,0.000000000000000E+000,0.170606129356070,0.170606129356070,0.170606129356070,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.328948790391533 
 04/28  02:00:00,0.680130089969773,6.94924280882452,0.000000000000000E+000,6.61971482885127,0.000000000000000E+000,0.182262493540513,0.182262493540513,0.182262493540513,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.306817325661570 
 04/28  03:00:00,0.677401441792128,7.29544911286165,0.000000000000000E+000,6.96053937925624,0.000000000000000E+000,0.191646512946590,0.191646512946590,0.191646512946590,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.312518760058219 
 04/28  04:00:00,0.682654424967636,7.63688201090792,0.000000000000000E+000,7.24055917673818,0.000000000000000E+000,0.199356377774501,0.199356377774501,0.199356377774501,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.374777682645312 
 04/28  05:00:00,0.740727787566262,8.07713235899688,0.000000000000000E+000,7.40569188292124,0.000000000000000E+000,0.203903023600216,0.203903023600216,0.203903023600216,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.647397818578502 
 04/28  06:00:00,0.917605721090289,9.16744362489192,0.000000000000000E+000,7.98236351876012,0.000000000000000E+000,0.219780687973912,0.219780687973912,0.219780687973912,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.15730117969953 
 04/28  07:00:00,1.14983605978451,9.20665836026007,0.000000000000000E+000,7.87818652473984,0.000000000000000E+000,0.216912353130101,0.216912353130101,0.216912353130101,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.29895464493096 
 04/28  08:00:00,1.06337936107841,8.56353263432713,0.000000000000000E+000,7.27620665975175,0.000000000000000E+000,0.200337870075979,0.200337870075979,0.200337870075979,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.26237089489623 
 04/28  09:00:00,0.956302578039712,8.26564340944346,0.000000000000000E+000,7.09317464733734,0.000000000000000E+000,0.195298397554446,0.195298397554446,0.195298397554446,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.15122997131432 
 04/28  10:00:00,0.977522991139312,8.80937256424041,0.000000000000000E+000,7.76895695886329,0.000000000000000E+000,0.213904904386502,0.213904904386502,0.213904904386502,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.01867731339080 
 04/28  11:00:00,0.942206860958586,6.85199165369383,0.000000000000000E+000,5.93144242401303,0.000000000000000E+000,0.163312093412369,0.163312093412369,0.163312093412369,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.898804277678544 
 04/28  12:00:00,0.893308489906220,5.52934097295877,0.000000000000000E+000,4.70068927881897,0.000000000000000E+000,0.129425416572722,0.129425416572722,0.129425416572722,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.807273043013540 
 04/28  13:00:00,0.846580335471624,4.56605750804411,0.000000000000000E+000,3.79057826011879,0.000000000000000E+000,0.104367070714072,0.104367070714072,0.104367070714072,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.753361335031147 
 04/28  14:00:00,0.819733227219124,3.79220680092421,0.000000000000000E+000,3.06927068095819,0.000000000000000E+000,8.450710372357638E-002,8.450710372357638E-002,8.450710372357638E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.699572784093449 
 04/28  15:00:00,0.834795315347573,3.35474838755548,0.000000000000000E+000,2.62318227345521,0.000000000000000E+000,7.222482456305203E-002,7.222482456305203E-002,7.222482456305203E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.706904075121910 
 04/28  16:00:00,0.941269584089804,3.05393623662023,0.000000000000000E+000,2.25142600237827,0.000000000000000E+000,6.198915328300045E-002,6.198915328300045E-002,6.198915328300045E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.773339364480902 
 04/28  17:00:00,1.16562135100878,3.91071766351710,0.000000000000000E+000,2.96124176119154,0.000000000000000E+000,8.153271271124075E-002,8.153271271124075E-002,8.153271271124075E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.914037957577003 
 04/28  18:00:00,1.29593854039439,4.15820363336697,0.000000000000000E+000,3.07623121745609,0.000000000000000E+000,8.469875015718925E-002,8.469875015718925E-002,8.469875015718925E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.04349750389955 
 04/28  19:00:00,1.39761084036390,3.63064939716828,0.000000000000000E+000,2.52784926100538,0.000000000000000E+000,6.959999358240254E-002,6.959999358240254E-002,6.959999358240254E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.06308646118911 
 04/28  20:00:00,1.64802932355893,3.68377223597788,0.000000000000000E+000,2.65557760154519,0.000000000000000E+000,7.311677435687240E-002,7.311677435687240E-002,7.311677435687240E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,0.987115656193835 
 04/28  21:00:00,1.68195411520554,3.93194668015872,0.000000000000000E+000,2.99771468367269,0.000000000000000E+000,8.253693207264727E-002,8.253693207264727E-002,8.253693207264727E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.894112060540679 
 04/28  22:00:00,1.38374443083724,4.34760339948313,0.000000000000000E+000,3.56925111404888,0.000000000000000E+000,9.827320737193938E-002,9.827320737193938E-002,9.827320737193938E-002,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.743633622405850 
 04/28  23:00:00,1.09638208512906,4.82356366106912,0.000000000000000E+000,4.21287113512471,0.000000000000000E+000,0.115994180701879,0.115994180701879,0.115994180701879,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.580522653794265 
 04/28  24:00:00,0.806620397253507,5.34480192855465,0.000000000000000E+000,4.91157858912923,0.000000000000000E+000,0.135231892010405,0.135231892010405,0.135231892010405,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.408268259746255 
 04/29  01:00:00,0.710515072041684,5.91070336560171,0.000000000000000E+000,5.55049772378385,0.000000000000000E+000,0.152823434495794,0.152823434495794,0.152823434495794,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.337228586869079 
 04/29  02:00:00,0.668657258404523,6.44384544322426,0.000000000000000E+000,6.10818588508860,0.000000000000000E+000,0.168178421459041,0.168178421459041,0.168178421459041,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.312948903823964 
 04/29  03:00:00,0.668681762744999,6.93565926593078,0.000000000000000E+000,6.59425237818574,0.000000000000000E+000,0.181561428635160,0.181561428635160,0.181561428635160,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.319015914197844 
 04/29  04:00:00,0.676725552545234,7.33744001114415,0.000000000000000E+000,6.92820886170174,0.000000000000000E+000,0.190756347599700,0.190756347599700,0.190756347599700,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.387685997917953 
 04/29  05:00:00,0.736731884744536,7.81955100261877,0.000000000000000E+000,7.11177131499331,0.000000000000000E+000,0.195810424900963,0.195810424900963,0.195810424900963,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.683737030128314 
 04/29  06:00:00,0.920261347574778,8.96067278065338,0.000000000000000E+000,7.69289953735318,0.000000000000000E+000,0.211810793740486,0.211810793740486,0.211810793740486,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.23999431686791 
 04/29  07:00:00,1.14437101485838,8.34009358634992,0.000000000000000E+000,6.91112342318004,0.000000000000000E+000,0.190285929355302,0.190285929355302,0.190285929355302,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.39945297258060 
 04/29  08:00:00,1.07840021853268,8.03725241444509,0.000000000000000E+000,6.64364612339148,0.000000000000000E+000,0.182921400688226,0.182921400688226,0.182921400688226,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.36865121137447 
 04/29  09:00:00,0.982354109367600,7.67448110993070,0.000000000000000E+000,6.40384305050912,0.000000000000000E+000,0.176318834391605,0.176318834391605,0.176318834391605,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.24939926862978 
 04/29  10:00:00,1.00175247481708,7.92456765877133,0.000000000000000E+000,6.79970150829024,0.000000000000000E+000,0.187218118041987,0.187218118041987,0.187218118041987,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.10312785849475 
 04/29  11:00:00,0.975367298056414,6.22049661066903,0.000000000000000E+000,5.22944247859700,0.000000000000000E+000,0.143983729000176,0.143983729000176,0.143983729000176,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,0.969309180069776 
 04/29  12:00:00,0.919717371205664,4.81316704317847,0.000000000000000E+000,3.92338779766245,0.000000000000000E+000,0.108023753532669,0.108023753532669,0.108023753532669,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.868400594389756 
 04/29  13:00:00,0.867960951104178,3.81254192314115,0.000000000000000E+000,2.98401079348345,0.000000000000000E+000,8.215961896148315E-002,8.215961896148315E-002,8.215961896148315E-002,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.806413216763532 
 04/29  14:00:00,0.831780209460591,2.85676421944196,0.000000000000000E+000,2.08578391389590,0.000000000000000E+000,5.742848248937729E-002,5.742848248937729E-002,5.742848248937729E-002,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.747616969673519 
 04/29  15:00:00,0.839803433358873,2.23876856109492,0.000000000000000E+000,1.45910451273553,0.000000000000000E+000,4.017394007190828E-002,4.017394007190828E-002,4.017394007190828E-002,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.755002009381033 
 04/29  16:00:00,0.947323545058727,2.02776708572106,0.000000000000000E+000,1.16677565090306,0.000000000000000E+000,3.212516626986634E-002,3.212516626986634E-002,3.212516626986634E-002,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.831820565056942 
 04/29  17:00:00,1.16587052238370,2.70663075941103,0.000000000000000E+000,1.68631988379211,0.000000000000000E+000,4.642992558944298E-002,4.642992558944298E-002,4.642992558944298E-002,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,0.984872930870387 
 04/29  18:00:00,1.28077326313262,2.45180121167161,0.000000000000000E+000,1.27929268846654,0.000000000000000E+000,3.522312990762472E-002,3.522312990762472E-002,3.522312990762472E-002,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.13403361119373 
 04/29  19:00:00,1.40072837538119,2.60268015941353,0.000000000000000E+000,1.39731773083858,0.000000000000000E+000,3.847274701034326E-002,3.847274701034326E-002,3.847274701034326E-002,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.16564875360116 
 04/29  20:00:00,1.65398389512365,2.73170368644993,0.000000000000000E+000,1.60590892311401,0.000000000000000E+000,4.421594770971597E-002,4.421594770971597E-002,4.421594770971597E-002,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.08471578509706 
 04/29  21:00:00,1.69098700693636,3.04857172089781,0.000000000000000E+000,2.03255580648207,0.000000000000000E+000,5.596293784968918E-002,5.596293784968918E-002,5.596293784968918E-002,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,0.975895978470386 
 04/29  22:00:00,1.39385040823433,3.75183965172818,0.000000000000000E+000,2.90869581497954,0.000000000000000E+000,8.008595021018780E-002,8.008595021018780E-002,8.008595021018780E-002,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.808425173720224 
 04/29  23:00:00,1.10429070574499,4.58748009743145,0.000000000000000E+000,3.93588866794528,0.000000000000000E+000,0.108367943554154,0.108367943554154,0.108367943554154,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.621421557336048 
 04/29  24:00:00,0.818216839569948,5.54302777601609,0.000000000000000E+000,5.09400338954642,0.000000000000000E+000,0.140254645991098,0.140254645991098,0.140254645991098,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.424069306790507 
 04/30  01:00:00,0.721701312066590,6.31743686256995,0.000000000000000E+000,5.95677834429731,0.000000000000000E+000,0.164009674520701,0.164009674520701,0.164009674520701,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.337681463323846 
 04/30  02:00:00,0.684832344733635,7.03150077206978,0.000000000000000E+000,6.69565979017357,0.000000000000000E+000,0.184353507788152,0.184353507788152,0.184353507788152,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.313130327584539 
 04/30  03:00:00,0.688727544370295,7.66362845600108,0.000000000000000E+000,7.32230868479715,0.000000000000000E+000,0.201607210260457,0.201607210260457,0.201607210260457,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.318928797656753 
 04/30  04:00:00,0.699538461735436,8.16551280086193,0.000000000000000E+000,7.75676634669003,0.000000000000000E+000,0.213569256789902,0.213569256789902,0.213569256789902,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.387201302647478 
 04/30  05:00:00,0.761717343268109,8.72550080401225,0.000000000000000E+000,8.01923508925247,0.000000000000000E+000,0.220795883424539,0.220795883424539,0.220795883424539,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.682223057262637 
