Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 04/30  06:00:00,0.947857010144771,9.95975300575606,0.000000000000000E+000,8.69516507854066,0.000000000000000E+000,0.239406456310479,0.239406456310479,0.239406456310479,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.23680900078313 
 04/30  07:00:00,1.16915689374051,9.23646302718276,0.000000000000000E+000,7.81133852939824,0.000000000000000E+000,0.215071808237435,0.215071808237435,0.215071808237435,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.39560730719525 
 04/30  08:00:00,1.09923912255469,8.79025182271216,0.000000000000000E+000,7.40050837898683,0.000000000000000E+000,0.203760304710235,0.203760304710235,0.203760304710235,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.36478836404620 
 04/30  09:00:00,0.998108708677420,8.24315781915020,0.000000000000000E+000,6.97604500302245,0.000000000000000E+000,0.192073433701425,0.192073433701425,0.192073433701425,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.24587402533596 
 04/30  10:00:00,1.01426404047996,8.37594922893411,0.000000000000000E+000,7.25411752741674,0.000000000000000E+000,0.199729683704872,0.199729683704872,0.199729683704872,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.10009340953103 
 04/30  11:00:00,0.975432147709472,6.22023841786906,0.000000000000000E+000,5.23179779702625,0.000000000000000E+000,0.144048578653234,0.144048578653234,0.144048578653234,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,0.966695668840566 
 04/30  12:00:00,0.914469361916288,4.62051323778958,0.000000000000000E+000,3.73278179727272,0.000000000000000E+000,0.102775744243294,0.102775744243294,0.102775744243294,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.866352789390622 
 04/30  13:00:00,0.856994325731548,3.41260555433190,0.000000000000000E+000,2.58570650612593,0.000000000000000E+000,7.119299358885237E-002,7.119299358885237E-002,7.119299358885237E-002,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.804781135311796 
 04/30  14:00:00,0.822368139579888,2.51370147743082,0.000000000000000E+000,1.74394057932299,0.000000000000000E+000,4.801641260867602E-002,4.801641260867602E-002,4.801641260867602E-002,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.746397562235269 
 04/30  15:00:00,0.829263321093862,1.85470531590463,0.000000000000000E+000,1.07629104352923,0.000000000000000E+000,2.963382780689967E-002,2.963382780689967E-002,2.963382780689967E-002,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.753752233397040 
 04/30  16:00:00,0.933251439449021,1.51546294329387,0.000000000000000E+000,0.655681325525499,0.000000000000000E+000,1.805306066016203E-002,1.805306066016203E-002,1.805306066016203E-002,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.830610748007306 
 04/30  17:00:00,1.14611742868231,1.98678645082599,0.000000000000000E+000,0.968893907933028,0.000000000000000E+000,2.667683188804830E-002,2.667683188804830E-002,2.667683188804830E-002,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,0.982454598144419 
 04/30  18:00:00,1.27217870902207,2.13767493196345,0.000000000000000E+000,0.967141262312796,0.000000000000000E+000,2.662857579706929E-002,2.662857579706929E-002,2.662857579706929E-002,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.13205875763932 
 04/30  19:00:00,1.38423136017759,2.00100916906729,0.000000000000000E+000,0.798151473131245,0.000000000000000E+000,2.197573180673991E-002,2.197573180673991E-002,2.197573180673991E-002,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.16314402096225 
 04/30  20:00:00,1.64026757027530,2.23163621313201,0.000000000000000E+000,1.10773643994310,0.000000000000000E+000,3.049962286136071E-002,3.049962286136071E-002,3.049962286136071E-002,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.08282079495005 
 04/30  21:00:00,1.67976089163125,2.63940852229524,0.000000000000000E+000,1.62482692868562,0.000000000000000E+000,4.473682254457551E-002,4.473682254457551E-002,4.473682254457551E-002,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,0.974461657664272 
 04/30  22:00:00,1.38697322728734,3.50114312847998,0.000000000000000E+000,2.65891882679556,0.000000000000000E+000,7.320876926320272E-002,7.320876926320272E-002,7.320876926320272E-002,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.807505638656016 
 04/30  23:00:00,1.10018417228440,4.43785870840840,0.000000000000000E+000,3.78674070054878,0.000000000000000E+000,0.104261410093573,0.104261410093573,0.104261410093573,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.620948135709506 
 04/30  24:00:00,0.812756198259966,5.34459614704175,0.000000000000000E+000,4.89567466292507,0.000000000000000E+000,0.134794004681116,0.134794004681116,0.134794004681116,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.423966404437519 
 05/01  01:00:00,0.709436879712697,6.08264131608855,0.000000000000000E+000,5.72992240298284,0.000000000000000E+000,0.157763585284613,0.157763585284613,0.157763585284613,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.329696404042293 
 05/01  02:00:00,0.673744125657350,6.76064609434649,0.000000000000000E+000,6.43020353819763,0.000000000000000E+000,0.177044625206054,0.177044625206054,0.177044625206054,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.307686974726752 
 05/01  03:00:00,0.677628603552230,7.34703548822819,0.000000000000000E+000,7.01156920964321,0.000000000000000E+000,0.193051531798873,0.193051531798873,0.193051531798873,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.313031010332458 
 05/01  04:00:00,0.688047497676697,7.87550707570504,0.000000000000000E+000,7.47948214397023,0.000000000000000E+000,0.205934711871617,0.205934711871617,0.205934711871617,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.374437158743460 
 05/01  05:00:00,0.749569086583765,8.45864772424979,0.000000000000000E+000,7.79041999039362,0.000000000000000E+000,0.214495852145854,0.214495852145854,0.214495852145854,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.644137514227513 
 05/01  06:00:00,0.911031308708144,9.70985797431758,0.000000000000000E+000,8.53241415188728,0.000000000000000E+000,0.234925388698836,0.234925388698836,0.234925388698836,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.14960994263219 
 05/01  07:00:00,1.09852386286801,9.62813509606608,0.000000000000000E+000,8.30926768866411,0.000000000000000E+000,0.228781433579420,0.228781433579420,0.228781433579420,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.28929182474425 
 05/01  08:00:00,1.03620511822287,9.78513816305380,0.000000000000000E+000,8.50677854668389,0.000000000000000E+000,0.234219556280282,0.234219556280282,0.234219556280282,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.25335516956972 
 05/01  09:00:00,0.983864612085135,10.0163232616644,0.000000000000000E+000,8.85197280409258,0.000000000000000E+000,0.243723888073694,0.243723888073694,0.243723888073694,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.14306965136796 
 05/01  10:00:00,1.02996323064684,11.2130037130685,0.000000000000000E+000,10.1800162453450,0.000000000000000E+000,0.280289286340977,0.280289286340977,0.280289286340977,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,1.01120617219226 
 05/01  11:00:00,1.00688028309803,9.69929254651794,0.000000000000000E+000,8.78555375173871,0.000000000000000E+000,0.241895153390464,0.241895153390464,0.241895153390464,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.891950826056884 
 05/01  12:00:00,0.974774027471090,8.98558368600573,0.000000000000000E+000,8.16378378012574,0.000000000000000E+000,0.224775783694827,0.224775783694827,0.224775783694827,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.800378962664444 
 05/01  13:00:00,0.941588010922109,8.51453947765119,0.000000000000000E+000,7.74661793252500,0.000000000000000E+000,0.213289837612638,0.213289837612638,0.213289837612638,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.745759877706008 
 05/01  14:00:00,0.925805399196899,8.14135709780872,0.000000000000000E+000,7.42625427022180,0.000000000000000E+000,0.204469173665505,0.204469173665505,0.204469173665505,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.691693273443593 
 05/01  15:00:00,0.943943759678748,7.81172490045387,0.000000000000000E+000,7.08828596775899,0.000000000000000E+000,0.195163796147420,0.195163796147420,0.195163796147420,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.698728106300157 
 05/01  16:00:00,1.05269726680984,7.60549822297927,0.000000000000000E+000,6.81212648535258,0.000000000000000E+000,0.187560218473820,0.187560218473820,0.187560218473820,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.764143160902684 
 05/01  17:00:00,1.23792576276455,7.47927636845697,0.000000000000000E+000,6.54019095389433,0.000000000000000E+000,0.180072940044570,0.180072940044570,0.180072940044570,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.903577365076719 
 05/01  18:00:00,1.36531347429576,8.70030930182682,0.000000000000000E+000,7.63006594519937,0.000000000000000E+000,0.210080778554008,0.210080778554008,0.210080778554008,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.03169233203052 
 05/01  19:00:00,1.39753733472641,7.57503849903690,0.000000000000000E+000,6.48341124370560,0.000000000000000E+000,0.178509608114258,0.178509608114258,0.178509608114258,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.05183501720225 
 05/01  20:00:00,1.60339188021205,7.27350531430071,0.000000000000000E+000,6.25666438825262,0.000000000000000E+000,0.172266522370260,0.172266522370260,0.172266522370260,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.975680683757306 
 05/01  21:00:00,1.73684062063125,7.17282367548804,0.000000000000000E+000,6.24902942071004,0.000000000000000E+000,0.172056306634630,0.172056306634630,0.172056306634630,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.883594951995977 
 05/01  22:00:00,1.46688552300825,7.43008900514603,0.000000000000000E+000,6.66040163110104,0.000000000000000E+000,0.183382734853615,0.183382734853615,0.183382734853615,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.734900029190611 
 05/01  23:00:00,1.18247033088019,7.83804224695184,0.000000000000000E+000,7.23424665095663,0.000000000000000E+000,0.199182573204482,0.199182573204482,0.199182573204482,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.573566040616271 
 05/01  24:00:00,0.889262870943978,8.30091676103618,0.000000000000000E+000,7.87329435012469,0.000000000000000E+000,0.216777655493232,0.216777655493232,0.216777655493232,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.402617964111305 
 05/02  01:00:00,0.782436458444119,8.72886975206760,0.000000000000000E+000,8.38124349730807,0.000000000000000E+000,0.230763164016034,0.230763164016034,0.230763164016034,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.324603745696106 
 05/02  02:00:00,0.738646469427761,9.11301793757871,0.000000000000000E+000,8.78743567706720,0.000000000000000E+000,0.241946968976466,0.241946968976466,0.241946968976466,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.302826679089424 
 05/02  03:00:00,0.736211841585627,9.47002590423969,0.000000000000000E+000,9.13929347149529,0.000000000000000E+000,0.251634769832271,0.251634769832271,0.251634769832271,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.308297164491904 
 05/02  04:00:00,0.743566330472772,9.88730709583596,0.000000000000000E+000,9.49590819851118,0.000000000000000E+000,0.261453544667691,0.261453544667691,0.261453544667691,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.369811124333457 
 05/02  05:00:00,0.804051341924426,10.4326404178950,0.000000000000000E+000,9.76919788694239,0.000000000000000E+000,0.268978107486515,0.268978107486515,0.268978107486515,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.639352311323943 
 05/02  06:00:00,0.966320014704190,11.7116410155765,0.000000000000000E+000,10.5404820754652,0.000000000000000E+000,0.290214094694884,0.290214094694884,0.290214094694884,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.14332506031324 
 05/02  07:00:00,1.13370097403792,10.8990760836358,0.000000000000000E+000,9.58688899145733,0.000000000000000E+000,0.263958544749325,0.263958544749325,0.263958544749325,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.28261150952072 
 05/02  08:00:00,1.05332876397587,10.4007459080867,0.000000000000000E+000,9.12870382331772,0.000000000000000E+000,0.251343202033285,0.251343202033285,0.251343202033285,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.24703763796880 
 05/02  09:00:00,0.979238361691127,9.84213772856836,0.000000000000000E+000,8.68394888573008,0.000000000000000E+000,0.239097637679685,0.239097637679685,0.239097637679685,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.13690803663443 
 05/02  10:00:00,1.00332937062477,10.2402400948425,0.000000000000000E+000,9.21268306168903,0.000000000000000E+000,0.253655426318911,0.253655426318911,0.253655426318911,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,1.00577573762214 
 05/02  11:00:00,0.959842003687991,7.98629794408127,0.000000000000000E+000,7.07713865390034,0.000000000000000E+000,0.194856873980425,0.194856873980425,0.194856873980425,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.887371321458620 
 05/02  12:00:00,0.907846343211296,6.55135725377753,0.000000000000000E+000,5.73299192959754,0.000000000000000E+000,0.157848099435034,0.157848099435034,0.157848099435034,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.796944380964428 
 05/02  13:00:00,0.861259426135987,5.59463201871320,0.000000000000000E+000,4.82910970820606,0.000000000000000E+000,0.132961252826517,0.132961252826517,0.132961252826517,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.743360643086972 
 05/02  14:00:00,0.831152594220935,4.70195767707335,0.000000000000000E+000,3.98849500049864,0.000000000000000E+000,0.109816368689541,0.109816368689541,0.109816368689541,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.690053122431390 
 05/02  15:00:00,0.838151699080098,3.96823709639144,0.000000000000000E+000,3.24595253581809,0.000000000000000E+000,8.937173554876846E-002,8.937173554876846E-002,8.937173554876846E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.697573734178602 
 05/02  16:00:00,0.946549479728172,3.74926528716497,0.000000000000000E+000,2.95687318257657,0.000000000000000E+000,8.141243139215411E-002,8.141243139215411E-002,8.141243139215411E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.763163527864414 
 05/02  17:00:00,1.16329024947365,4.76757109828858,0.000000000000000E+000,3.82945324536598,0.000000000000000E+000,0.105437426753674,0.105437426753674,0.105437426753674,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.902609803436662 
 05/02  18:00:00,1.23965169718948,4.13429092753815,0.000000000000000E+000,3.06607083478798,0.000000000000000E+000,8.441900144772158E-002,8.441900144772158E-002,8.441900144772158E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.02966906815326 
 05/02  19:00:00,1.30403990453198,4.17797193941229,0.000000000000000E+000,3.08761481244473,0.000000000000000E+000,8.501217791982375E-002,8.501217791982375E-002,8.501217791982375E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.05056488883853 
 05/02  20:00:00,1.52317279211517,4.35939954428821,0.000000000000000E+000,3.34313304827988,0.000000000000000E+000,9.204743427337712E-002,9.204743427337712E-002,9.204743427337712E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.975106253717543 
 05/02  21:00:00,1.66649115503517,4.61683996077112,0.000000000000000E+000,3.69395957851760,0.000000000000000E+000,0.101706841038546,0.101706841038546,0.101706841038546,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.882681079471476 
 05/02  22:00:00,1.40166094290662,5.06022969726652,0.000000000000000E+000,4.29146597287995,0.000000000000000E+000,0.118158154751977,0.118158154751977,0.118158154751977,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.733976379532189 
 05/02  23:00:00,1.12056659093631,5.58892798480800,0.000000000000000E+000,4.98592283343574,0.000000000000000E+000,0.137278833260597,0.137278833260597,0.137278833260597,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.572775595993346 
 05/02  24:00:00,0.829792411827004,6.14058299741288,0.000000000000000E+000,5.71334650540969,0.000000000000000E+000,0.157307196376260,0.157307196376260,0.157307196376260,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.402232045203020 
 05/03  01:00:00,0.725509093472824,6.66102291598651,0.000000000000000E+000,6.31366000962722,0.000000000000000E+000,0.173835799044740,0.173835799044740,0.173835799044740,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.324340397295891 
 05/03  02:00:00,0.684593371640304,7.14917428881472,0.000000000000000E+000,6.82424464407799,0.000000000000000E+000,0.187893871189008,0.187893871189008,0.187893871189008,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.302174063314624 
 05/03  03:00:00,0.683872127342914,7.56867142657071,0.000000000000000E+000,7.23833197481028,0.000000000000000E+000,0.199295055589560,0.199295055589560,0.199295055589560,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.307904183507911 
 05/03  04:00:00,0.690212085814444,7.94861804949846,0.000000000000000E+000,7.55809928519026,0.000000000000000E+000,0.208099300009362,0.208099300009362,0.208099300009362,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.368930991316854 
 05/03  05:00:00,0.748318387688731,8.40684916783973,0.000000000000000E+000,7.74499501095289,0.000000000000000E+000,0.213245153250819,0.213245153250819,0.213245153250819,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.637763937258167 
 05/03  06:00:00,0.905860015306935,9.51252330234130,0.000000000000000E+000,8.34459444774883,0.000000000000000E+000,0.229754095297629,0.229754095297629,0.229754095297629,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.14009497479435 
 05/03  07:00:00,1.07822205280232,8.88053856673823,0.000000000000000E+000,7.57191251188702,0.000000000000000E+000,0.208479623513725,0.208479623513725,0.208479623513725,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.27905047219349 
 05/03  08:00:00,1.00298997823550,8.56901302041590,0.000000000000000E+000,7.30041540281590,0.000000000000000E+000,0.201004416292914,0.201004416292914,0.201004416292914,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.24359317079984 
 05/03  09:00:00,0.933113096510613,8.16372892057180,0.000000000000000E+000,7.00869416947504,0.000000000000000E+000,0.192972372499172,0.192972372499172,0.192972372499172,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.13375394489290 
 05/03  10:00:00,0.958387209373526,8.60520214953899,0.000000000000000E+000,7.58039829757551,0.000000000000000E+000,0.208713265067663,0.208713265067663,0.208713265067663,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,1.00302255643216 
 05/03  11:00:00,0.925884333181185,6.75066550484647,0.000000000000000E+000,5.84380704167156,0.000000000000000E+000,0.160899203473618,0.160899203473618,0.160899203473618,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.885070494452599 
 05/03  12:00:00,0.880208141390905,5.54536427422656,0.000000000000000E+000,4.72918137659119,0.000000000000000E+000,0.130209897614644,0.130209897614644,0.130209897614644,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.794761954419858 
 05/03  13:00:00,0.831943856018441,4.52784674355014,0.000000000000000E+000,3.76437768104207,0.000000000000000E+000,0.103645682708970,0.103645682708970,0.103645682708970,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.741307395087886 
 05/03  14:00:00,0.803283654372990,3.68790011952646,0.000000000000000E+000,2.97630411694317,0.000000000000000E+000,8.194742884159757E-002,8.194742884159757E-002,8.194742884159757E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.688186448439949 
 05/03  15:00:00,0.815630260105033,3.14831283868128,0.000000000000000E+000,2.42798115479358,0.000000000000000E+000,6.685029657370364E-002,6.685029657370364E-002,6.685029657370364E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.695620857492955 
 05/03  16:00:00,0.922286933447982,2.86583115251417,0.000000000000000E+000,2.07566534723569,0.000000000000000E+000,5.714988511196346E-002,5.714988511196346E-002,5.714988511196346E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.760937228554487 
 05/03  17:00:00,1.13242938949603,3.64373788126436,0.000000000000000E+000,2.70859679017022,0.000000000000000E+000,7.457656677605264E-002,7.457656677605264E-002,7.457656677605264E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.899633041608213 
 05/03  18:00:00,1.21094206691738,3.08855397593229,0.000000000000000E+000,2.02334634687366,0.000000000000000E+000,5.570937117562740E-002,5.570937117562740E-002,5.570937117562740E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.02665660446172 
 05/03  19:00:00,1.27659398666055,3.17809950492301,0.000000000000000E+000,2.09078795028750,0.000000000000000E+000,5.756626004839314E-002,5.756626004839314E-002,5.756626004839314E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.04751931650648 
 05/03  20:00:00,1.49683149041991,3.40003609462837,0.000000000000000E+000,2.38642548845161,0.000000000000000E+000,6.570613257811679E-002,6.570613257811679E-002,6.570613257811679E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.972450363885974 
 05/03  21:00:00,1.64042298599419,3.66749060559014,0.000000000000000E+000,2.74717210837254,0.000000000000000E+000,7.563867199756946E-002,7.563867199756946E-002,7.563867199756946E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.880119194435556 
 05/03  22:00:00,1.37522024124212,4.09778232677493,0.000000000000000E+000,3.33114823831101,0.000000000000000E+000,9.171745308747849E-002,9.171745308747849E-002,9.171745308747849E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.731846743609535 
 05/03  23:00:00,1.09312530286783,4.59065261232398,0.000000000000000E+000,3.98926412422458,0.000000000000000E+000,0.109837545192118,0.109837545192118,0.109837545192118,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.571158932720472 
 05/03  24:00:00,0.801673743351018,5.11849231704361,0.000000000000000E+000,4.69208555883614,0.000000000000000E+000,0.129188527900274,0.129188527900274,0.129188527900274,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.401402311407273 
 05/04  01:00:00,0.696447438483652,5.60450132777342,0.000000000000000E+000,5.25815009781957,0.000000000000000E+000,0.144774144055567,0.144774144055567,0.144774144055567,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.323328720890428 
 05/04  02:00:00,0.654597404442394,6.05934646446304,0.000000000000000E+000,5.73480081496890,0.000000000000000E+000,0.157897903991097,0.157897903991097,0.157897903991097,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.301790068072039 
 05/04  03:00:00,0.652705454964746,6.43616245087054,0.000000000000000E+000,6.10636851211437,0.000000000000000E+000,0.168128383211391,0.168128383211391,0.168128383211391,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.307358670503645 
 05/04  04:00:00,0.656194474846749,6.71258824207994,0.000000000000000E+000,6.32259065480445,0.000000000000000E+000,0.174081689041668,0.174081689041668,0.174081689041668,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.368409814284149 
 05/04  05:00:00,0.711204280588455,7.05701517630451,0.000000000000000E+000,6.39702264231716,0.000000000000000E+000,0.176131046150544,0.176131046150544,0.176131046150544,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.635902314358670 
 05/04  06:00:00,0.855950044731241,7.69652177006816,0.000000000000000E+000,6.53188045536613,0.000000000000000E+000,0.179844124721935,0.179844124721935,0.179844124721935,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.13680743490390 
 05/04  07:00:00,1.05892991711856,8.17660782345905,0.000000000000000E+000,6.87122838217272,0.000000000000000E+000,0.189187487829966,0.189187487829966,0.189187487829966,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.27580385862862 
 05/04  08:00:00,0.981458120723468,7.78356650106186,0.000000000000000E+000,6.51838530053696,0.000000000000000E+000,0.179472558780883,0.179472558780883,0.179472558780883,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.24017675372470 
 05/04  09:00:00,0.925929619121258,7.89933562612253,0.000000000000000E+000,6.74779259354848,0.000000000000000E+000,0.185788895109817,0.185788895109817,0.185788895109817,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.13026222637020 
 05/04  10:00:00,0.960228830368850,8.66916078140016,0.000000000000000E+000,7.64728537661774,0.000000000000000E+000,0.210554886062988,0.210554886062988,0.210554886062988,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,1.00009410925111 
 05/04  11:00:00,0.943785844671238,7.39823344753916,0.000000000000000E+000,6.49398415034383,0.000000000000000E+000,0.178800714963673,0.178800714963673,0.178800714963673,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.882461328472987 
 05/04  12:00:00,0.924405628523347,7.14729625570165,0.000000000000000E+000,6.33441981750799,0.000000000000000E+000,0.174407384747085,0.174407384747085,0.174407384747085,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.791455494978114 
 05/04  13:00:00,0.889249059446381,6.60536534919789,0.000000000000000E+000,5.84568413929021,0.000000000000000E+000,0.160950886136911,0.160950886136911,0.160950886136911,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.737519542487484 
 05/04  14:00:00,0.872808640672015,6.20888971077421,0.000000000000000E+000,5.50142913767068,0.000000000000000E+000,0.151472415140622,0.151472415140622,0.151472415140622,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.684051018960208 
 05/04  15:00:00,0.901277208935265,6.25434828030004,0.000000000000000E+000,5.53865064144433,0.000000000000000E+000,0.152497245403936,0.152497245403936,0.152497245403936,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.690986812460988 
 05/04  16:00:00,1.00510220691395,5.86865755579137,0.000000000000000E+000,5.08348930030908,0.000000000000000E+000,0.139965158577931,0.139965158577931,0.139965158577931,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.755939678758295 
 05/04  17:00:00,1.21959756373374,6.80417769640669,0.000000000000000E+000,5.87451669171607,0.000000000000000E+000,0.161744741013766,0.161744741013766,0.161744741013766,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.894152955204725 
 05/04  18:00:00,1.29234221450040,6.03896508392745,0.000000000000000E+000,4.97977338547452,0.000000000000000E+000,0.137109518758646,0.137109518758646,0.137109518758646,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.02064067385602 
 05/04  19:00:00,1.34554848533321,5.67601092076024,0.000000000000000E+000,4.59519304489880,0.000000000000000E+000,0.126520758721054,0.126520758721054,0.126520758721054,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.04102563773242 
 05/04  20:00:00,1.55546158230570,5.52333896920531,0.000000000000000E+000,4.51585146707206,0.000000000000000E+000,0.124336224463911,0.124336224463911,0.124336224463911,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.966327259842478 
 05/04  21:00:00,1.69391151478567,5.60483935718493,0.000000000000000E+000,4.68985817798701,0.000000000000000E+000,0.129127200789043,0.129127200789043,0.129127200789043,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.874781876415861 
 05/04  22:00:00,1.41749256472689,5.62839712088776,0.000000000000000E+000,4.86646535806673,0.000000000000000E+000,0.133989776572246,0.133989776572246,0.133989776572246,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.727144417966661 
 05/04  23:00:00,1.12675509000411,5.80838502236836,0.000000000000000E+000,5.21068711846030,0.000000000000000E+000,0.143467332328395,0.143467332328395,0.143467332328395,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.567468348529127 
 05/04  24:00:00,0.831326422715306,6.19227630419061,0.000000000000000E+000,5.76906128483389,0.000000000000000E+000,0.158841207264562,0.158841207264562,0.158841207264562,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.398210572556534 
 05/05  01:00:00,0.717121550336659,6.35279217231925,0.000000000000000E+000,6.00902715512413,0.000000000000000E+000,0.165448255908575,0.165448255908575,0.165448255908575,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.320742508131721 
 05/05  02:00:00,0.669865791616824,6.61164610886541,0.000000000000000E+000,6.28934369994680,0.000000000000000E+000,0.173166291165527,0.173166291165527,0.173166291165527,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.299546827496523 
 05/05  03:00:00,0.664025204976300,6.84520020573842,0.000000000000000E+000,6.51749817217089,0.000000000000000E+000,0.179448133222944,0.179448133222944,0.179448133222944,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.305266765314986 
 05/05  04:00:00,0.664806356739677,7.02336540375783,0.000000000000000E+000,6.63537142041086,0.000000000000000E+000,0.182693570934596,0.182693570934596,0.182693570934596,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.366406210355609 
 05/05  05:00:00,0.718010160625719,7.30173871020296,0.000000000000000E+000,6.64421000451597,0.000000000000000E+000,0.182936926187808,0.182936926187808,0.182936926187808,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.633438486058325 
 05/05  06:00:00,0.860080937365783,7.84259155588309,0.000000000000000E+000,6.68191314008404,0.000000000000000E+000,0.183975017356476,0.183975017356476,0.183975017356476,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.13284453600092 
 05/05  07:00:00,1.04543831183735,7.68220717477054,0.000000000000000E+000,6.38121764101497,0.000000000000000E+000,0.175695882548754,0.175695882548754,0.175695882548754,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.27141395109785 
 05/05  08:00:00,0.976877719446825,7.61318060521078,0.000000000000000E+000,6.35202660729144,0.000000000000000E+000,0.174892157504242,0.174892157504242,0.174892157504242,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.23614955111914 
 05/05  09:00:00,0.913658189845312,7.45031291459309,0.000000000000000E+000,6.30209825034493,0.000000000000000E+000,0.173517465833871,0.173517465833871,0.173517465833871,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.12693385804433 
 05/05  10:00:00,0.940635017654898,7.95428919872507,0.000000000000000E+000,6.93564443471736,0.000000000000000E+000,0.190961073349036,0.190961073349036,0.190961073349036,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.996863468476384 
 05/05  11:00:00,0.921239271722194,6.57645951070607,0.000000000000000E+000,5.67509991151169,0.000000000000000E+000,0.156254142014627,0.156254142014627,0.156254142014627,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.879571630472041 
 05/05  12:00:00,0.888214825891142,5.83092493209727,0.000000000000000E+000,5.01998156859210,0.000000000000000E+000,0.138216582114880,0.138216582114880,0.138216582114880,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.789522420289656 
 05/05  13:00:00,0.848027794621029,5.10659579658070,0.000000000000000E+000,4.34854113017334,0.000000000000000E+000,0.119729621311559,0.119729621311559,0.119729621311559,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.735892998987181 
 05/05  14:00:00,0.831103731300270,4.69291860313435,0.000000000000000E+000,3.98672031502048,0.000000000000000E+000,0.109767505768877,0.109767505768877,0.109767505768877,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.682788733970559 
 05/05  15:00:00,0.849555259648836,4.37445612700391,0.000000000000000E+000,3.66012616821054,0.000000000000000E+000,0.100775296117507,0.100775296117507,0.100775296117507,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.689619132398623 
 05/05  16:00:00,0.959687836769841,4.21768797191009,0.000000000000000E+000,3.43405406190083,0.000000000000000E+000,9.455078843382522E-002,9.455078843382522E-002,9.455078843382522E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.754405333285273 
 05/05  17:00:00,1.16874024062027,4.95534145942125,0.000000000000000E+000,4.02739516149791,0.000000000000000E+000,0.110887417900294,0.110887417900294,0.110887417900294,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.892438248437405 
 05/05  18:00:00,1.24584026072554,4.34827056124794,0.000000000000000E+000,3.29083746127900,0.000000000000000E+000,9.060756498378093E-002,9.060756498378093E-002,9.060756498378093E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.01888207537205 
 05/05  19:00:00,1.30811138202121,4.31476238448740,0.000000000000000E+000,3.23548955829763,0.000000000000000E+000,8.908365540905813E-002,8.908365540905813E-002,8.908365540905813E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.03948058806075 
 05/05  20:00:00,1.52267205433791,4.33096484070302,0.000000000000000E+000,3.32494641412861,0.000000000000000E+000,9.154669649611305E-002,9.154669649611305E-002,9.154669649611305E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.964858184283641 
 05/05  21:00:00,1.66129173533195,4.41881264926179,0.000000000000000E+000,3.50511833618495,0.000000000000000E+000,9.650742133532418E-002,9.650742133532418E-002,9.650742133532418E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.873495010294810 
 05/05  22:00:00,1.39052784296570,4.64824509271499,0.000000000000000E+000,3.88711538303357,0.000000000000000E+000,0.107025054811059,0.107025054811059,0.107025054811059,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.726342364827049 
 05/05  23:00:00,1.10352638980044,4.96419709693314,0.000000000000000E+000,4.36702823831363,0.000000000000000E+000,0.120238632124731,0.120238632124731,0.120238632124731,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.566939303240599 
 05/05  24:00:00,0.807101850541558,5.31226045023291,0.000000000000000E+000,4.88923265675963,0.000000000000000E+000,0.134616635090813,0.134616635090813,0.134616635090813,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.398023346673114 
 05/06  01:00:00,0.705723148614006,5.80364804820245,0.000000000000000E+000,5.45168613756592,0.000000000000000E+000,0.150102826952961,0.150102826952961,0.150102826952961,9.560938723744861E-002,2.083084947716625E-002,8.781613688563442E-002,0.334251934371197,0.328939401573102 
 05/06  02:00:00,0.663549227133274,6.29304122408095,0.000000000000000E+000,5.96508870925704,0.000000000000000E+000,0.164238486165757,0.164238486165757,0.164238486165757,6.373958313234182E-002,1.388723116350104E-002,7.419536335721098E-002,0.330376549624864,0.305196933401826 
 05/06  03:00:00,0.663688961394430,6.78942761400383,0.000000000000000E+000,6.45569483632451,0.000000000000000E+000,0.177746484376775,0.177746484376775,0.177746484376775,6.373958313234182E-002,1.388723116350104E-002,6.547756110294642E-002,0.325726087929265,0.311297509426786 
 05/06  04:00:00,0.670814592427053,7.15650368571617,0.000000000000000E+000,6.75657301192911,0.000000000000000E+000,0.186030648869573,0.186030648869573,0.186030648869573,6.373958313234182E-002,1.388723116350104E-002,7.662337421237893E-002,0.313421741359659,0.378342900795712 
 05/06  05:00:00,0.729695935189187,7.61214479372213,0.000000000000000E+000,6.91984288837902,0.000000000000000E+000,0.190526004873749,0.190526004873749,0.190526004873749,6.728067897902401E-002,1.465874390473574E-002,9.036502038555042E-002,0.349753473356527,0.668211685714446 
 05/06  06:00:00,0.892340526665592,8.70826151480672,0.000000000000000E+000,7.46765551536938,0.000000000000000E+000,0.205609085938370,0.205609085938370,0.205609085938370,9.560938723744861E-002,2.083084947716625E-002,0.149073445899162,0.404105744423842,1.21277211963923 
 05/06  07:00:00,1.07812166934553,8.19814156324650,0.000000000000000E+000,6.79969218017270,0.000000000000000E+000,0.187217861208270,0.187217861208270,0.187217861208270,0.159348978729081,3.471808246194374E-002,0.235332091362966,0.429392629893665,1.36887380041608 
 05/06  08:00:00,1.01678938918503,7.98682169911372,0.000000000000000E+000,6.62349232437101,0.000000000000000E+000,0.182366500400411,0.182366500400411,0.182366500400411,0.120397024727063,2.623144412963851E-002,0.307655740125598,0.363026666112717,1.33832492794254 
 05/06  09:00:00,0.963080779631541,7.70421121495071,0.000000000000000E+000,6.46159593944020,0.000000000000000E+000,0.177908961129372,0.177908961129372,0.177908961129372,6.373958313234182E-002,1.388723116350104E-002,0.381467941615351,0.308965048901375,1.22133446930666 
 05/06  10:00:00,0.995235532039094,8.16923992279199,0.000000000000000E+000,7.06945499860192,0.000000000000000E+000,0.194645317710948,0.194645317710948,0.194645317710948,5.311632902945728E-002,1.157269293979695E-002,0.402557783368541,0.316231395300750,1.07800362865877 
 05/06  11:00:00,0.976470357637950,6.74333110520326,0.000000000000000E+000,5.77469879438084,0.000000000000000E+000,0.158996426420364,0.158996426420364,0.158996426420364,5.311632902945728E-002,1.157269293979695E-002,0.419344615639324,0.316328279919408,0.946844342100093 
 05/06  12:00:00,0.939419783914062,6.01243760580954,0.000000000000000E+000,5.14326557595389,0.000000000000000E+000,0.141610995798305,0.141610995798305,0.141610995798305,5.311632902945728E-002,1.157269293979695E-002,0.405008126563703,0.310999625893199,0.847751086640124 
 05/06  13:00:00,0.903254704215621,5.57948093600193,0.000000000000000E+000,4.77126011567551,0.000000000000000E+000,0.131368463521007,0.131368463521007,0.131368463521007,5.311632902945728E-002,1.157269293979695E-002,0.368331386471487,0.321753818564274,0.786059152906228 
 05/06  14:00:00,0.882798492314476,5.19452137615611,0.000000000000000E+000,4.44322805244782,0.000000000000000E+000,0.122336663307417,0.122336663307417,0.122336663307417,5.311632902945728E-002,1.157269293979695E-002,0.338789551094827,0.339871242253379,0.727883769564969 
 05/06  15:00:00,0.899764093504574,4.89725326694665,0.000000000000000E+000,4.13772379082269,0.000000000000000E+000,0.113925127470803,0.113925127470803,0.113925127470803,5.311632902945728E-002,1.157269293979695E-002,0.345274187483165,0.358763742891751,0.734818649729208 
 05/06  16:00:00,1.00663853169575,4.67389777538656,0.000000000000000E+000,3.83475986334385,0.000000000000000E+000,0.105583535377673,0.105583535377673,0.105583535377673,5.665741651684890E-002,1.234420750230810E-002,0.390586728885886,0.424354629723432,0.809909335318730 
 05/06  17:00:00,1.19130299618070,4.55743962074120,0.000000000000000E+000,3.56289544637819,0.000000000000000E+000,9.809821496399947E-002,9.809821496399947E-002,9.809821496399947E-002,7.082176646641590E-002,1.543025664597044E-002,0.474317688533803,0.515523055880909,0.959036124877072 
 05/06  18:00:00,1.30263982686701,5.25201260180666,0.000000000000000E+000,4.10763877408789,0.000000000000000E+000,0.113096788137454,0.113096788137454,0.113096788137454,0.123938103855164,2.700295504959676E-002,0.431787500146093,0.559702441989101,1.10582280312185 
 05/06  19:00:00,1.34674012185791,4.57120354309624,0.000000000000000E+000,3.39471350424116,0.000000000000000E+000,9.346761365640527E-002,9.346761365640527E-002,9.346761365640527E-002,0.247876207710328,5.400589188642894E-002,0.356555413855597,0.577722981059548,1.13669780072604 
 05/06  20:00:00,1.55494695307043,4.32953827803391,0.000000000000000E+000,3.23122350747082,0.000000000000000E+000,8.896619701676095E-002,8.896619701676095E-002,8.896619701676095E-002,0.435553819464216,9.489607992080321E-002,0.320834515094546,0.597584327884505,1.05715452827232 
 05/06  21:00:00,1.68974042790401,4.23636772427658,0.000000000000000E+000,3.24513506723956,0.000000000000000E+000,8.934922795359738E-002,8.934922795359738E-002,8.934922795359738E-002,0.570115244296592,0.124213567730275,0.305317431436236,0.583632942797706,0.951033354254991 
 05/06  22:00:00,1.41024238827111,4.39768161776140,0.000000000000000E+000,3.57554016336056,0.000000000000000E+000,9.844636555762944E-002,9.844636555762944E-002,9.844636555762944E-002,0.446177140441427,9.721061268067793E-002,0.246236738835966,0.505059517065810,0.787354109546450 
 05/06  23:00:00,1.11025683195081,4.68225370039096,0.000000000000000E+000,4.04725471024193,0.000000000000000E+000,0.111434216511452,0.111434216511452,0.111434216511452,0.311615799201959,6.789314308397101E-002,0.163314336941647,0.438887322522180,0.604769434770108 
 05/06  24:00:00,0.804848214066564,5.00558709499411,0.000000000000000E+000,4.56862707404410,0.000000000000000E+000,0.125789310280074,0.125789310280074,0.125789310280074,0.159348978729081,3.471808246194374E-002,0.104853162793151,0.363026666112717,0.411955574149818 
 05/07  01:00:00,0.694615870872188,5.39940926067662,0.000000000000000E+000,5.04827340164096,0.000000000000000E+000,0.138995549211143,0.138995549211143,0.138995549211143,9.560938723744861E-002,2.083084947716625E-002,8.781613688563442E-002,0.334251934371197,0.328113349972231 
 05/07  02:00:00,0.650405254425312,5.81509929420349,0.000000000000000E+000,5.48770387074900,0.000000000000000E+000,0.151094513457796,0.151094513457796,0.151094513457796,6.373958313234182E-002,1.388723116350104E-002,7.419536335721098E-002,0.330376549624864,0.304639842032373 
 05/07  03:00:00,0.647607855645767,6.20471900776960,0.000000000000000E+000,5.87163427553180,0.000000000000000E+000,0.161665378628112,0.161665378628112,0.161665378628112,6.373958313234182E-002,1.388723116350104E-002,6.547756110294642E-002,0.325726087929265,0.310649463985256 
 05/07  04:00:00,0.653796815238864,6.53781616130422,0.000000000000000E+000,6.13849284733563,0.000000000000000E+000,0.169012871681384,0.169012871681384,0.169012871681384,6.373958313234182E-002,1.388723116350104E-002,7.662337421237893E-002,0.313421741359659,0.377735540977230 
 05/07  05:00:00,0.712137593161019,6.97279628729598,0.000000000000000E+000,6.28212958359495,0.000000000000000E+000,0.172967662845581,0.172967662845581,0.172967662845581,6.728067897902401E-002,1.465874390473574E-002,9.036502038555042E-002,0.349753473356527,0.666576484072349 
 05/07  06:00:00,0.874375592794603,8.05251022649408,0.000000000000000E+000,6.81517492632999,0.000000000000000E+000,0.187644152067384,0.187644152067384,0.187644152067384,9.560938723744861E-002,2.083084947716625E-002,0.149073445899162,0.404105744423842,1.20950142036597 
 05/07  07:00:00,1.05647742571248,7.40783921764041,0.000000000000000E+000,6.01358025031971,0.000000000000000E+000,0.165573617575223,0.165573617575223,0.165573617575223,0.159348978729081,3.471808246194374E-002,0.235332091362966,0.429392629893665,1.36468338466302 
 05/07  08:00:00,0.990270730042181,7.01993476984138,0.000000000000000E+000,5.66034319939685,0.000000000000000E+000,0.155847841257564,0.155847841257564,0.155847841257564,0.120397024727063,2.623144412963851E-002,0.307655740125598,0.363026666112717,1.33458712364436 
 05/07  09:00:00,0.929862780903013,6.49441386522605,0.000000000000000E+000,5.25512896701773,0.000000000000000E+000,0.144690962400845,0.144690962400845,0.144690962400845,6.373958313234182E-002,1.388723116350104E-002,0.381467941615351,0.308965048901375,1.21800409200447 
 05/07  10:00:00,0.957152246513896,6.78351602108136,0.000000000000000E+000,5.68628238296721,0.000000000000000E+000,0.156562032185749,0.156562032185749,0.156562032185749,5.311632902945728E-002,1.157269293979695E-002,0.402557783368541,0.316231395300750,1.07545234258284 
 05/07  11:00:00,0.939198089281042,5.38783442443484,0.000000000000000E+000,4.42098206004732,0.000000000000000E+000,0.121724158063457,0.121724158063457,0.121724158063457,5.311632902945728E-002,1.157269293979695E-002,0.419344615639324,0.316328279919408,0.945064395665170 
 05/07  12:00:00,0.895887415218145,4.43008129560534,0.000000000000000E+000,3.56218402157835,0.000000000000000E+000,9.807862710238696E-002,9.807862710238696E-002,9.807862710238696E-002,5.311632902945728E-002,1.157269293979695E-002,0.405008126563703,0.310999625893199,0.846476330811442 
 05/07  13:00:00,0.850417882802890,3.66005759104554,0.000000000000000E+000,2.85224384732036,0.000000000000000E+000,7.853164210827591E-002,7.853164210827591E-002,7.853164210827591E-002,5.311632902945728E-002,1.157269293979695E-002,0.368331386471487,0.321753818564274,0.785652076304989 
