Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 05/07  14:00:00,0.819822722213742,2.90742267995912,0.000000000000000E+000,2.15596844628265,0.000000000000000E+000,5.936089320668380E-002,5.936089320668380E-002,5.936089320668380E-002,5.311632902945728E-002,1.157269293979695E-002,0.338789551094827,0.339871242253379,0.728044679533128 
 05/07  15:00:00,0.829943858039122,2.36166597100553,0.000000000000000E+000,1.60187541584251,0.000000000000000E+000,4.410489200535037E-002,4.410489200535037E-002,4.410489200535037E-002,5.311632902945728E-002,1.157269293979695E-002,0.345274187483165,0.358763742891751,0.735079728768279 
 05/07  16:00:00,0.934093652909608,2.03938913984828,0.000000000000000E+000,1.19995332399904,0.000000000000000E+000,3.303865659153218E-002,3.303865659153218E-002,3.303865659153218E-002,5.665741651684890E-002,1.234420750230810E-002,0.390586728885886,0.424354629723432,0.810207239125259 
 05/07  17:00:00,1.12109508780672,2.00747748426395,0.000000000000000E+000,1.01296691671880,0.000000000000000E+000,2.789030659002742E-002,2.789030659002742E-002,2.789030659002742E-002,7.082176646641590E-002,1.543025664597044E-002,0.474317688533803,0.515523055880909,0.959002518059226 
 05/07  18:00:00,1.21504006353748,2.07013194757571,0.000000000000000E+000,0.926043696286270,0.000000000000000E+000,2.549702480792486E-002,2.549702480792486E-002,2.549702480792486E-002,0.123938103855164,2.700295504959676E-002,0.431787500146093,0.559702441989101,1.10553722669253 
 05/07  19:00:00,1.28232949859351,2.23165083819391,0.000000000000000E+000,1.05534049514693,0.000000000000000E+000,2.905699039200733E-002,2.905699039200733E-002,2.905699039200733E-002,0.247876207710328,5.400589188642894E-002,0.356555413855597,0.577722981059548,1.13651810491794 
 05/07  20:00:00,1.50025836344156,2.34338279765119,0.000000000000000E+000,1.24495161629489,0.000000000000000E+000,3.427760738789619E-002,3.427760738789619E-002,3.427760738789619E-002,0.435553819464216,9.489607992080321E-002,0.320834515094546,0.597584327884505,1.05727093906554 
 05/07  21:00:00,1.64270611533894,2.52794279635793,0.000000000000000E+000,1.53686404392780,0.000000000000000E+000,4.231491538852968E-002,4.231491538852968E-002,4.231491538852968E-002,0.570115244296592,0.124213567730275,0.305317431436236,0.583632942797706,0.950879449648098 
 05/07  22:00:00,1.36795502980327,2.86182584171056,0.000000000000000E+000,2.03967697788143,0.000000000000000E+000,5.615900708979001E-002,5.615900708979001E-002,5.615900708979001E-002,0.446177140441427,9.721061268067793E-002,0.246236738835966,0.505059517065810,0.787361518974753 
 05/07  23:00:00,1.07349868602702,3.34748703801743,0.000000000000000E+000,2.71221073643211,0.000000000000000E+000,7.467607058765841E-002,7.467607058765841E-002,7.467607058765841E-002,0.311615799201959,6.789314308397101E-002,0.163314336941647,0.438887322522180,0.605046746206401 
 05/07  24:00:00,0.774247590638396,3.89490672322650,0.000000000000000E+000,3.45722232617415,0.000000000000000E+000,9.518868685190494E-002,9.518868685190494E-002,9.518868685190494E-002,0.159348978729081,3.471808246194374E-002,0.104853162793151,0.363026666112717,0.412679950252152 
 05/08  01:00:00,0.669277764158416,4.61555797245142,0.000000000000000E+000,4.27135631193384,0.000000000000000E+000,0.117604469730332,0.117604469730332,0.117604469730332,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.321179151454160 
 05/08  02:00:00,0.636489093817632,5.39956942488995,0.000000000000000E+000,5.07711282859479,0.000000000000000E+000,0.139789593366335,0.139789593366335,0.139789593366335,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.299701014873040 
 05/08  03:00:00,0.645410292921704,6.16887081810476,0.000000000000000E+000,5.84141058568023,0.000000000000000E+000,0.160833221168348,0.160833221168348,0.160833221168348,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.305024964172018 
 05/08  04:00:00,0.653675224859859,6.61769394761062,0.000000000000000E+000,6.23109230990725,0.000000000000000E+000,0.171562439054778,0.171562439054778,0.171562439054778,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.365013864712019 
 05/08  05:00:00,0.712039747229475,7.08079685569754,0.000000000000000E+000,6.42736652056185,0.000000000000000E+000,0.176966512791564,0.176966512791564,0.176966512791564,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.629340115506984 
 05/08  06:00:00,0.851720848191164,7.52984451289185,0.000000000000000E+000,6.37827740458676,0.000000000000000E+000,0.175614928181858,0.175614928181858,0.175614928181858,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.12373322850695 
 05/08  07:00:00,1.04097591465729,7.50947931915568,0.000000000000000E+000,6.21914481839932,0.000000000000000E+000,0.171233485368693,0.171233485368693,0.171233485368693,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.26075891809864 
 05/08  08:00:00,0.971134516768928,7.39405311001862,0.000000000000000E+000,6.14343534315662,0.000000000000000E+000,0.169148954826344,0.169148954826344,0.169148954826344,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.22561332006182 
 05/08  09:00:00,0.906863429984566,7.19379734928544,0.000000000000000E+000,6.05531476936141,0.000000000000000E+000,0.166722705973125,0.166722705973125,0.166722705973125,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.11720177372020 
 05/08  10:00:00,0.936229865304082,7.78579442898778,0.000000000000000E+000,6.77565072578919,0.000000000000000E+000,0.186555920998220,0.186555920998220,0.186555920998220,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.988362407667291 
 05/08  11:00:00,0.915811471952264,6.37183556841321,0.000000000000000E+000,5.47796397900537,0.000000000000000E+000,0.150826342244699,0.150826342244699,0.150826342244699,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.872083620685510 
 05/08  12:00:00,0.886870880716184,5.77550793044151,0.000000000000000E+000,4.97116991441675,0.000000000000000E+000,0.136872636939921,0.136872636939921,0.136872636939921,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.782917072809232 
 05/08  13:00:00,0.856049121244405,5.39164824865243,0.000000000000000E+000,4.63987311935200,0.000000000000000E+000,0.127750947934935,0.127750947934935,0.127750947934935,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.729613461880241 
 05/08  14:00:00,0.843439248568303,5.13486579923035,0.000000000000000E+000,4.43474231337310,0.000000000000000E+000,0.122103023036911,0.122103023036911,0.122103023036911,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.676713931713934 
 05/08  15:00:00,0.865821382263002,4.95940168095306,0.000000000000000E+000,4.25090648173113,0.000000000000000E+000,0.117041418731673,0.117041418731673,0.117041418731673,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.683784372827183 
 05/08  16:00:00,0.971563199524974,4.64259968132819,0.000000000000000E+000,3.86536339714080,0.000000000000000E+000,0.106426151188957,0.106426151188957,0.106426151188957,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.748007707463423 
 05/08  17:00:00,1.16054411074870,4.64976491382840,0.000000000000000E+000,3.72971437486945,0.000000000000000E+000,0.102691288028727,0.102691288028727,0.102691288028727,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.884542489473048 
 05/08  18:00:00,1.27271014034583,5.31553548900988,0.000000000000000E+000,4.26674280042315,0.000000000000000E+000,0.117477444604076,0.117477444604076,0.117477444604076,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.01024166398980 
 05/08  19:00:00,1.31827078609329,4.67481253972507,0.000000000000000E+000,3.60447582904294,0.000000000000000E+000,9.924305948114018E-002,9.924305948114018E-002,9.924305948114018E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.03054447255310 
 05/08  20:00:00,1.52529897044553,4.41713267009623,0.000000000000000E+000,3.42035515771588,0.000000000000000E+000,9.417361260373676E-002,9.417361260373676E-002,9.417361260373676E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.955617270089563 
 05/08  21:00:00,1.65604550169707,4.22035281874453,0.000000000000000E+000,3.31457682699251,0.000000000000000E+000,9.126118770045091E-002,9.126118770045091E-002,9.126118770045091E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.865576688969997 
 05/08  22:00:00,1.38405880405504,4.40736922475128,0.000000000000000E+000,3.65216198163194,0.000000000000000E+000,0.100556015900403,0.100556015900403,0.100556015900403,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.720419898264946 
 05/08  23:00:00,1.09986156923447,4.82702680457713,0.000000000000000E+000,4.23392314041644,0.000000000000000E+000,0.116573811558752,0.116573811558752,0.116573811558752,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.562874108781749 
 05/08  24:00:00,0.807508962235786,5.32474890828408,0.000000000000000E+000,4.90401882185009,0.000000000000000E+000,0.135023746785043,0.135023746785043,0.135023746785043,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.395725639633814 
 05/09  01:00:00,0.701217596170314,5.77367092787591,0.000000000000000E+000,5.43140068251732,0.000000000000000E+000,0.149544301742230,0.149544301742230,0.149544301742230,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.319247736295190 
 05/09  02:00:00,0.658473458108703,6.19627041592067,0.000000000000000E+000,5.87557783076556,0.000000000000000E+000,0.161773957657406,0.161773957657406,0.161773957657406,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.297937003733012 
 05/09  03:00:00,0.656702995056773,6.57742362743166,0.000000000000000E+000,6.25155787560910,0.000000000000000E+000,0.172125923303417,0.172125923303417,0.172125923303417,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.303430483570051 
 05/09  04:00:00,0.659316550662557,6.82061892724233,0.000000000000000E+000,6.43598343887785,0.000000000000000E+000,0.177203764857478,0.177203764857478,0.177203764857478,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.363047715373140 
 05/09  05:00:00,0.714346423353593,7.16222409582055,0.000000000000000E+000,6.51114425150121,0.000000000000000E+000,0.179273188915681,0.179273188915681,0.179273188915681,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.626989624690671 
 05/09  06:00:00,0.849865375295406,7.45879493850884,0.000000000000000E+000,6.31088722899999,0.000000000000000E+000,0.173759455286100,0.173759455286100,0.173759455286100,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.12007382971072 
 05/09  07:00:00,1.03865251244801,7.42120123641518,0.000000000000000E+000,6.13475960145559,0.000000000000000E+000,0.168910083159418,0.168910083159418,0.168910083159418,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.25686605230189 
 05/09  08:00:00,0.971538982449653,7.40512825768517,0.000000000000000E+000,6.15812540589219,0.000000000000000E+000,0.169553420507068,0.169553420507068,0.169553420507068,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.22199840499279 
 05/09  09:00:00,0.908961932190467,7.26678278289788,0.000000000000000E+000,6.13153169090640,0.000000000000000E+000,0.168821208179025,0.168821208179025,0.168821208179025,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.11397028578765 
 05/09  10:00:00,0.933873798453616,7.69735553055439,0.000000000000000E+000,6.69007913963983,0.000000000000000E+000,0.184199854147754,0.184199854147754,0.184199854147754,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.985495095383235 
 05/09  11:00:00,0.917917025786786,6.44599540738498,0.000000000000000E+000,5.55443701342164,0.000000000000000E+000,0.152931896079219,0.152931896079219,0.152931896079219,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.869770425240986 
 05/09  12:00:00,0.880692757388039,5.54898486035714,0.000000000000000E+000,4.74678247290130,0.000000000000000E+000,0.130694513611778,0.130694513611778,0.130694513611778,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.780781444240306 
 05/09  13:00:00,0.844655896925794,4.97635010193556,0.000000000000000E+000,4.22607489622180,0.000000000000000E+000,0.116357723616323,0.116357723616323,0.116357723616323,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.728113538293590 
 05/09  14:00:00,0.822657993750002,4.37894307003768,0.000000000000000E+000,3.67997385821490,0.000000000000000E+000,0.101321768218607,0.101321768218607,0.101321768218607,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.675559657679455 
 05/09  15:00:00,0.836749712892840,3.90252979004270,0.000000000000000E+000,3.19503285084426,0.000000000000000E+000,8.796974936151181E-002,8.796974936151181E-002,8.796974936151181E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.682786112803695 
 05/09  16:00:00,0.950034837835926,3.85950288416989,0.000000000000000E+000,3.08346026202215,0.000000000000000E+000,8.489778949990893E-002,8.489778949990893E-002,8.489778949990893E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.746814045423747 
 05/09  17:00:00,1.13647481440757,3.77433740334190,0.000000000000000E+000,2.85552531482565,0.000000000000000E+000,7.862199168759275E-002,7.862199168759275E-002,7.862199168759275E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.883304039030341 
 05/09  18:00:00,1.23322012969686,3.87958445322308,0.000000000000000E+000,2.83247838317259,0.000000000000000E+000,7.798743395510059E-002,7.798743395510059E-002,7.798743395510059E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.00855504545355 
 05/09  19:00:00,1.30060478431931,4.03141300065190,0.000000000000000E+000,2.96285235710385,0.000000000000000E+000,8.157705770715896E-002,8.157705770715896E-002,8.157705770715896E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.02876840541901 
 05/09  20:00:00,1.51745319330650,4.13113525316467,0.000000000000000E+000,3.13539906904294,0.000000000000000E+000,8.632783546470951E-002,8.632783546470951E-002,8.632783546470951E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.954575941830951 
 05/09  21:00:00,1.65669976086733,4.24256243449365,0.000000000000000E+000,3.33833930849467,0.000000000000000E+000,9.191544687071310E-002,9.191544687071310E-002,9.191544687071310E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.864023823216933 
 05/09  22:00:00,1.38702299468341,4.51332872630312,0.000000000000000E+000,3.75982042675121,0.000000000000000E+000,0.103520206528768,0.103520206528768,0.103520206528768,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.718720954697518 
 05/09  23:00:00,1.10112777055205,4.87137195807400,0.000000000000000E+000,4.27991116283119,0.000000000000000E+000,0.117840012876334,0.117840012876334,0.117840012876334,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.561231239863894 
 05/09  24:00:00,0.805293821990059,5.24336115171459,0.000000000000000E+000,4.82356564441465,0.000000000000000E+000,0.132808606539314,0.132808606539314,0.132808606539314,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.394791060499757 
 05/10  01:00:00,0.695267028562861,5.55653383804110,0.000000000000000E+000,5.21527799119475,0.000000000000000E+000,0.143593734134778,0.143593734134778,0.143593734134778,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.318233337782908 
 05/10  02:00:00,0.648103428723325,5.81904035136236,0.000000000000000E+000,5.49894171674935,0.000000000000000E+000,0.151403928272030,0.151403928272030,0.151403928272030,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.297343053190883 
 05/10  03:00:00,0.647791351513436,6.25314981486871,0.000000000000000E+000,5.92788986379107,0.000000000000000E+000,0.163214279760082,0.163214279760082,0.163214279760082,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.302824682825108 
 05/10  04:00:00,0.650245183708522,6.49064960877806,0.000000000000000E+000,6.10651432443144,0.000000000000000E+000,0.168132397903442,0.168132397903442,0.168132397903442,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.362547511355274 
 05/10  05:00:00,0.709229066180949,6.97512320223457,0.000000000000000E+000,6.32528349374336,0.000000000000000E+000,0.174155831743038,0.174155831743038,0.174155831743038,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.625749488862546 
 05/10  06:00:00,0.868944503845089,8.14894324664974,0.000000000000000E+000,7.00383500848272,0.000000000000000E+000,0.192838583835781,0.192838583835781,0.192838583835781,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.11727435836889 
 05/10  07:00:00,1.06121272953972,8.23716635880593,0.000000000000000E+000,6.95413939113731,0.000000000000000E+000,0.191470300251127,0.191470300251127,0.191470300251127,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.25345138501092 
 05/10  08:00:00,0.983559070203010,7.83767262622220,0.000000000000000E+000,6.59469110626928,0.000000000000000E+000,0.181573508260425,0.181573508260425,0.181573508260425,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.21797707315274 
 05/10  09:00:00,0.927316880827350,7.92962567382821,0.000000000000000E+000,6.79817749012778,0.000000000000000E+000,0.187176156815911,0.187176156815911,0.187176156815911,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.11016737749660 
 05/10  10:00:00,0.958470148172972,8.58771083609809,0.000000000000000E+000,7.58341060795227,0.000000000000000E+000,0.208796203867110,0.208796203867110,0.208796203867110,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.982518932614501 
 05/10  11:00:00,0.942644976651228,7.34160444518386,0.000000000000000E+000,6.45254819276901,0.000000000000000E+000,0.177659846943662,0.177659846943662,0.177659846943662,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.867268283692525 
 05/10  12:00:00,0.924518990455684,7.13729875067657,0.000000000000000E+000,6.33853708623364,0.000000000000000E+000,0.174520746679421,0.174520746679421,0.174520746679421,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.777340721227393 
 05/10  13:00:00,0.889796441829001,6.61280147022167,0.000000000000000E+000,5.86556489042499,0.000000000000000E+000,0.161498268519531,0.161498268519531,0.161498268519531,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.725074912376496 
 05/10  14:00:00,0.876248008092932,6.32241054190030,0.000000000000000E+000,5.62634585024188,0.000000000000000E+000,0.154911782561539,0.154911782561539,0.154911782561539,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.672655137515093 
 05/10  15:00:00,0.904638788910994,6.36493512340158,0.000000000000000E+000,5.66074213915970,0.000000000000000E+000,0.155858825379664,0.155858825379664,0.155858825379664,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.679482157847164 
 05/10  16:00:00,1.00945452555656,6.01392238787217,0.000000000000000E+000,5.24156410603976,0.000000000000000E+000,0.144317477220547,0.144317477220547,0.144317477220547,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.743129705108408 
 05/10  17:00:00,1.22096137086541,6.83833236257587,0.000000000000000E+000,5.92404972573638,0.000000000000000E+000,0.163108548145430,0.163108548145430,0.163108548145430,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.878774587353577 
 05/10  18:00:00,1.29633982596641,6.16682295309005,0.000000000000000E+000,5.12496534124933,0.000000000000000E+000,0.141107130224657,0.141107130224657,0.141107130224657,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.00330658724381 
 05/10  19:00:00,1.34988738406143,5.81581414148651,0.000000000000000E+000,4.75278044367823,0.000000000000000E+000,0.130859657449277,0.130859657449277,0.130859657449277,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.02324145967925 
 05/10  20:00:00,1.55945047293868,5.65162986128599,0.000000000000000E+000,4.66072668501109,0.000000000000000E+000,0.128325115096891,0.128325115096891,0.128325115096891,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.949742933984117 
 05/10  21:00:00,1.69569329376627,5.65476948003952,0.000000000000000E+000,4.75457181440510,0.000000000000000E+000,0.130908979769645,0.130908979769645,0.130908979769645,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.859998362852401 
 05/10  22:00:00,1.41793678502110,5.63274276425169,0.000000000000000E+000,4.88259929550912,0.000000000000000E+000,0.134433996866459,0.134433996866459,0.134433996866459,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.715356123888188 
 05/10  23:00:00,1.12621690175273,5.78012555171730,0.000000000000000E+000,5.19114029519927,0.000000000000000E+000,0.142929144077017,0.142929144077017,0.142929144077017,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.558755701139120 
 05/10  24:00:00,0.829490488255285,6.12018144432590,0.000000000000000E+000,5.70238073891505,0.000000000000000E+000,0.157005272804540,0.157005272804540,0.157005272804540,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.392796258610658 
 05/11  01:00:00,0.712317050086968,6.17474556154069,0.000000000000000E+000,5.83452925964223,0.000000000000000E+000,0.160643755658884,0.160643755658884,0.160643755658884,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.317193792835065 
 05/11  02:00:00,0.661669379779189,6.31041464593332,0.000000000000000E+000,5.99165267240189,0.000000000000000E+000,0.164969879327891,0.164969879327891,0.164969879327891,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.296006392109316 
 05/11  03:00:00,0.656217619197025,6.55799346173446,0.000000000000000E+000,6.23392918133460,0.000000000000000E+000,0.171640547443670,0.171640547443670,0.171640547443670,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.301629012147347 
 05/11  04:00:00,0.653657098609416,6.61361199662156,0.000000000000000E+000,6.23043397035255,0.000000000000000E+000,0.171544312804338,0.171544312804338,0.171544312804338,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.361590253277646 
 05/11  05:00:00,0.704744652664640,6.81026862761949,0.000000000000000E+000,6.16241104491448,0.000000000000000E+000,0.169671418226730,0.169671418226730,0.169671418226730,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.623767363076355 
 05/11  06:00:00,0.838929300646054,7.05531163517238,0.000000000000000E+000,5.91369253403296,0.000000000000000E+000,0.162823380636746,0.162823380636746,0.162823380636746,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.11378522134129 
 05/11  07:00:00,1.02614105010878,6.95968973049325,0.000000000000000E+000,5.68034733501073,0.000000000000000E+000,0.156398620820185,0.156398620820185,0.156398620820185,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.24976681282482 
 05/11  08:00:00,0.956068410967778,6.83644164696408,0.000000000000000E+000,5.59623925224638,0.000000000000000E+000,0.154082849025193,0.154082849025193,0.154082849025193,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.21519794791751 
 05/11  09:00:00,0.892171119214222,6.65101596975585,0.000000000000000E+000,5.52169479309949,0.000000000000000E+000,0.152030395202782,0.152030395202782,0.152030395202782,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.10804037045254 
 05/11  10:00:00,0.921597604793383,7.24649095441746,0.000000000000000E+000,6.24421175553963,0.000000000000000E+000,0.171923660487522,0.171923660487522,0.171923660487522,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.980497903346517 
 05/11  11:00:00,0.905987252491094,6.00846208386107,0.000000000000000E+000,5.12115150494281,0.000000000000000E+000,0.141002122783528,0.141002122783528,0.141002122783528,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.865522610195926 
 05/11  12:00:00,0.871038582759103,5.19469504039029,0.000000000000000E+000,4.39614597215963,0.000000000000000E+000,0.121040338982841,0.121040338982841,0.121040338982841,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.777128125015114 
 05/11  13:00:00,0.840489860377845,4.82155044954972,0.000000000000000E+000,4.07476579593314,0.000000000000000E+000,0.112191687068376,0.112191687068376,0.112191687068376,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.724622986196395 
 05/11  14:00:00,0.829311639421970,4.61729440103934,0.000000000000000E+000,3.92163211749285,0.000000000000000E+000,0.107975413890577,0.107975413890577,0.107975413890577,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.672252729403170 
 05/11  15:00:00,0.852125501500609,4.45738206377755,0.000000000000000E+000,3.75347652115156,0.000000000000000E+000,0.103345537969280,0.103345537969280,0.103345537969280,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.679194716231255 
 05/11  16:00:00,0.951089963710457,3.89363083361984,0.000000000000000E+000,3.12178209259879,0.000000000000000E+000,8.595291537443950E-002,8.595291537443950E-002,8.595291537443950E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.742620164297059 
 05/11  17:00:00,1.15030076653703,4.27128980001880,0.000000000000000E+000,3.35767942539722,0.000000000000000E+000,9.244794381705589E-002,9.244794381705589E-002,9.244794381705589E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.878102325135643 
 05/11  18:00:00,1.22167907342245,3.45402843835535,0.000000000000000E+000,2.41331095121086,0.000000000000000E+000,6.644637768069017E-002,6.644637768069017E-002,6.644637768069017E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.00216646254758 
 05/11  19:00:00,1.27952089840394,3.25927180053147,0.000000000000000E+000,2.19709243835921,0.000000000000000E+000,6.049317179178954E-002,6.049317179178954E-002,6.049317179178954E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.02238712404321 
 05/11  20:00:00,1.48974281350174,3.11960351077923,0.000000000000000E+000,2.12896703498389,0.000000000000000E+000,5.861745565995201E-002,5.861745565995201E-002,5.861745565995201E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.949476233504571 
 05/11  21:00:00,1.62199065083709,2.97790656107476,0.000000000000000E+000,2.07771565576060,0.000000000000000E+000,5.720633684046536E-002,5.720633684046536E-002,5.720633684046536E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.859991602532129 
 05/11  22:00:00,1.34874324640769,3.12050089837669,0.000000000000000E+000,2.36951234754592,0.000000000000000E+000,6.524045825304790E-002,6.524045825304790E-002,6.524045825304790E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.716201205976384 
 05/11  23:00:00,1.06476025672154,3.54942024485637,0.000000000000000E+000,2.95905482033446,0.000000000000000E+000,8.147249904582737E-002,8.147249904582737E-002,8.147249904582737E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.560135869142962 
 05/11  24:00:00,0.773459196544440,4.08692045300669,0.000000000000000E+000,3.66734234229880,0.000000000000000E+000,0.100973981093696,0.100973981093696,0.100973981093696,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.394573663907715 
 05/12  01:00:00,0.666870618082151,4.52581980425400,0.000000000000000E+000,4.18392954482046,0.000000000000000E+000,0.115197323654066,0.115197323654066,0.115197323654066,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.318867750370127 
 05/12  02:00:00,0.623454202397894,4.92385053565978,0.000000000000000E+000,4.60368978720249,0.000000000000000E+000,0.126754701946598,0.126754701946598,0.126754701946598,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.297405167035179 
 05/12  03:00:00,0.620937300483768,5.27782879825599,0.000000000000000E+000,4.95255941394008,0.000000000000000E+000,0.136360228730412,0.136360228730412,0.136360228730412,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.302834116063382 
 05/12  04:00:00,0.625836876501831,5.60413278404700,0.000000000000000E+000,5.22001249937344,0.000000000000000E+000,0.143724090696751,0.143724090696751,0.143724090696751,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.362532511682219 
 05/12  05:00:00,0.682168405720657,5.99040062466836,0.000000000000000E+000,5.34244905618158,0.000000000000000E+000,0.147095171282746,0.147095171282746,0.147095171282746,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.623861348858116 
 05/12  06:00:00,0.835475555963088,6.92806646592579,0.000000000000000E+000,5.78825364395318,0.000000000000000E+000,0.159369635953780,0.159369635953780,0.159369635953780,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.11197894217451 
 05/12  07:00:00,1.02988727548010,7.09331478025312,0.000000000000000E+000,5.81640902911464,0.000000000000000E+000,0.160144846191501,0.160144846191501,0.160144846191501,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.24733016848077 
 05/12  08:00:00,0.952862796068146,6.71694029190985,0.000000000000000E+000,5.47981235566191,0.000000000000000E+000,0.150877234125563,0.150877234125563,0.150877234125563,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.21212348944775 
 05/12  09:00:00,0.890706235846405,6.59497628496522,0.000000000000000E+000,5.46849070286612,0.000000000000000E+000,0.150565511834964,0.150565511834964,0.150565511834964,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.10520477589528 
 05/12  10:00:00,0.917324013835771,7.08877103536751,0.000000000000000E+000,6.08899631387074,0.000000000000000E+000,0.167650069529907,0.167650069529907,0.167650069529907,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.977993425965476 
 05/12  11:00:00,0.894388869269779,5.58499993884360,0.000000000000000E+000,4.69990197680680,0.000000000000000E+000,0.129403739562213,0.129403739562213,0.129403739562213,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.863309993314487 
 05/12  12:00:00,0.854485520740970,4.59175254726840,0.000000000000000E+000,3.79494411227192,0.000000000000000E+000,0.104487276964708,0.104487276964708,0.104487276964708,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.775387491780958 
 05/12  13:00:00,0.811560748111537,3.76971411916452,0.000000000000000E+000,3.02406979296084,0.000000000000000E+000,8.326257480206767E-002,8.326257480206767E-002,8.326257480206767E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.723482658783500 
 05/12  14:00:00,0.784700592555327,2.99656019035482,0.000000000000000E+000,2.30137332075876,0.000000000000000E+000,6.336436702393307E-002,6.336436702393307E-002,6.336436702393307E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.671777315452714 
 05/12  15:00:00,0.797909743905684,2.48813099117409,0.000000000000000E+000,1.78437773655297,0.000000000000000E+000,4.912978037435452E-002,4.912978037435452E-002,4.912978037435452E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.679042428226388 
 05/12  16:00:00,0.903217837853362,2.15492982987464,0.000000000000000E+000,1.38308196143657,0.000000000000000E+000,3.808078951734502E-002,3.808078951734502E-002,3.808078951734502E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.742619291714075 
 05/12  17:00:00,1.10790690724166,2.73117151141371,0.000000000000000E+000,1.81794816430047,0.000000000000000E+000,5.005408452168919E-002,5.005408452168919E-002,5.005408452168919E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.877715297627315 
 05/12  18:00:00,1.20529268333087,2.85884952291771,0.000000000000000E+000,1.81816256180049,0.000000000000000E+000,5.005998758911331E-002,5.005998758911331E-002,5.005998758911331E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.00213593652031 
 05/12  19:00:00,1.25355647993676,2.31536069990406,0.000000000000000E+000,1.25407315550555,0.000000000000000E+000,3.452875332460890E-002,3.452875332460890E-002,3.452875332460890E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.02149530626947 
 05/12  20:00:00,1.46533898510927,2.23234709651096,0.000000000000000E+000,1.24262787900994,0.000000000000000E+000,3.421362726747742E-002,3.421362726747742E-002,3.421362726747742E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.948558975210251 
 05/12  21:00:00,1.60393466333418,2.32161862933043,0.000000000000000E+000,1.42192802825297,0.000000000000000E+000,3.915034933755664E-002,3.915034933755664E-002,3.915034933755664E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.859491298295419 
 05/12  22:00:00,1.33915424731061,2.77186278907448,0.000000000000000E+000,2.02124300104629,0.000000000000000E+000,5.565145915597337E-002,5.565145915597337E-002,5.565145915597337E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.715832443173808 
 05/12  23:00:00,1.06071897350061,3.40246080557774,0.000000000000000E+000,2.81227672054285,0.000000000000000E+000,7.743121582490060E-002,7.743121582490060E-002,7.743121582490060E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.559954529655963 
 05/12  24:00:00,0.775146146320407,4.14824624312945,0.000000000000000E+000,3.72861181266851,0.000000000000000E+000,0.102660930869661,0.102660930869661,0.102660930869661,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.394629983660768 
 05/13  01:00:00,0.678020771146950,4.79487612265019,0.000000000000000E+000,4.44554474582453,0.000000000000000E+000,0.122400449485905,0.122400449485905,0.122400449485905,9.560938723744861E-002,2.083084947716625E-002,8.781613688563442E-002,0.334251934371197,0.326308867762219 
 05/13  02:00:00,0.638858449942454,5.39402934713961,0.000000000000000E+000,5.06832766571511,0.000000000000000E+000,0.139547708974935,0.139547708974935,0.139547708974935,6.373958313234182E-002,1.388723116350104E-002,7.419536335721098E-002,0.330376549624864,0.302946100002414 
 05/13  03:00:00,0.639841593091179,5.92080836495221,0.000000000000000E+000,5.58956613085385,0.000000000000000E+000,0.153899116073525,0.153899116073525,0.153899116073525,6.373958313234182E-002,1.388723116350104E-002,6.547756110294642E-002,0.325726087929265,0.308806965845842 
 05/13  04:00:00,0.650761286903446,6.42389826762417,0.000000000000000E+000,6.02824343976403,0.000000000000000E+000,0.165977343345966,0.165977343345966,0.165977343345966,6.373958313234182E-002,1.388723116350104E-002,7.662337421237893E-002,0.313421741359659,0.374067054868793 
 05/13  05:00:00,0.714303352513925,7.04239335569709,0.000000000000000E+000,6.36078926297089,0.000000000000000E+000,0.175133422198487,0.175133422198487,0.175133422198487,6.728067897902401E-002,1.465874390473574E-002,9.036502038555042E-002,0.349753473356527,0.657513873097547 
 05/13  06:00:00,0.878933823618413,8.19873347730448,0.000000000000000E+000,6.98072839589764,0.000000000000000E+000,0.192202382891191,0.192202382891191,0.192202382891191,9.560938723744861E-002,2.083084947716625E-002,0.149073445899162,0.404105744423842,1.19017120160873 
 05/13  07:00:00,1.06298882808152,7.62160622927722,0.000000000000000E+000,6.25007227883132,0.000000000000000E+000,0.172085019944267,0.172085019944267,0.172085019944267,0.159348978729081,3.471808246194374E-002,0.235332091362966,0.429392629893665,1.34195836778820 
 05/13  08:00:00,0.999148470590593,7.32004479737357,0.000000000000000E+000,5.98277986540217,0.000000000000000E+000,0.164725581805976,0.164725581805976,0.164725581805976,0.120397024727063,2.623144412963851E-002,0.307655740125598,0.363026666112717,1.31226048517122 
 05/13  09:00:00,0.943232224751909,6.95967215681277,0.000000000000000E+000,5.74070284445596,0.000000000000000E+000,0.158060406249740,0.158060406249740,0.158060406249740,6.373958313234182E-002,1.388723116350104E-002,0.381467941615351,0.308965048901375,1.19768850615298 
 05/13  10:00:00,0.971758513006994,7.29612661977546,0.000000000000000E+000,6.21677725890302,0.000000000000000E+000,0.171168298678849,0.171168298678849,0.171168298678849,5.311632902945728E-002,1.157269293979695E-002,0.402557783368541,0.316231395300750,1.05756806534116 
 05/13  11:00:00,0.946687129025075,5.64427795851567,0.000000000000000E+000,4.69298156188894,0.000000000000000E+000,0.129213197807489,0.129213197807489,0.129213197807489,5.311632902945728E-002,1.157269293979695E-002,0.419344615639324,0.316328279919408,0.929508427904392 
 05/13  12:00:00,0.901019411515775,4.60292944133016,0.000000000000000E+000,3.74857646762202,0.000000000000000E+000,0.103210623400017,0.103210623400017,0.103210623400017,5.311632902945728E-002,1.157269293979695E-002,0.405008126563703,0.310999625893199,0.832932030492616 
 05/13  13:00:00,0.852568217580645,3.72595017820506,0.000000000000000E+000,2.93034331111447,0.000000000000000E+000,8.068197688602932E-002,8.068197688602932E-002,8.068197688602932E-002,5.311632902945728E-002,1.157269293979695E-002,0.368331386471487,0.321753818564274,0.773445199670437 
 05/13  14:00:00,0.824415134247894,3.06327294787704,0.000000000000000E+000,2.32276336635710,0.000000000000000E+000,6.395330524083409E-002,6.395330524083409E-002,6.395330524083409E-002,5.311632902945728E-002,1.157269293979695E-002,0.338789551094827,0.339871242253379,0.717100027376616 
 05/13  15:00:00,0.839888705789610,2.71177777176107,0.000000000000000E+000,1.96306907036662,0.000000000000000E+000,5.404973975583859E-002,5.404973975583859E-002,5.404973975583859E-002,5.311632902945728E-002,1.157269293979695E-002,0.345274187483165,0.358763742891751,0.723997874999714 
 05/13  16:00:00,0.945470315034225,2.43976431162630,0.000000000000000E+000,1.61315001359890,0.000000000000000E+000,4.441531871614905E-002,4.441531871614905E-002,4.441531871614905E-002,5.665741651684890E-002,1.234420750230810E-002,0.390586728885886,0.424354629723432,0.797385721303414 
 05/13  17:00:00,1.12803469749709,2.24384760459802,0.000000000000000E+000,1.26501129667511,0.000000000000000E+000,3.482991628038656E-002,3.482991628038656E-002,3.482991628038656E-002,7.082176646641590E-002,1.543025664597044E-002,0.474317688533803,0.515523055880909,0.943328258436989 
 05/13  18:00:00,1.23167292752883,2.65573701998164,0.000000000000000E+000,1.53014393803636,0.000000000000000E+000,4.212988879927380E-002,4.212988879927380E-002,4.212988879927380E-002,0.123938103855164,2.700295504959676E-002,0.431787500146093,0.559702441989101,1.08704205734836 
 05/13  19:00:00,1.28826051189619,2.42815236202838,0.000000000000000E+000,1.27075298044341,0.000000000000000E+000,3.498800369469167E-002,3.498800369469167E-002,3.498800369469167E-002,0.247876207710328,5.400589188642894E-002,0.356555413855597,0.577722981059548,1.11760714345594 
 05/13  20:00:00,1.50524045710554,2.50717953538743,0.000000000000000E+000,1.42589964715696,0.000000000000000E+000,3.925970105187516E-002,3.925970105187516E-002,3.925970105187516E-002,0.435553819464216,9.489607992080321E-002,0.320834515094546,0.597584327884505,1.04011964593970 
 05/13  21:00:00,1.64910110488850,2.74557550368753,0.000000000000000E+000,1.76912799647907,0.000000000000000E+000,4.870990493808944E-002,4.870990493808944E-002,4.870990493808944E-002,0.570115244296592,0.124213567730275,0.305317431436236,0.583632942797706,0.936248204426425 
 05/13  22:00:00,1.37660617460597,3.16455734781155,0.000000000000000E+000,2.35388375967468,0.000000000000000E+000,6.481015189249087E-002,6.481015189249087E-002,6.481015189249087E-002,0.446177140441427,9.721061268067793E-002,0.246236738835966,0.505059517065810,0.775886243282498 
 05/13  23:00:00,1.08383467863029,3.71479694110984,0.000000000000000E+000,3.08761064552832,0.000000000000000E+000,8.501206319092726E-002,8.501206319092726E-002,8.501206319092726E-002,0.311615799201959,6.789314308397101E-002,0.163314336941647,0.438887322522180,0.596956740202599 
 05/13  24:00:00,0.786232539306056,4.32559912716462,0.000000000000000E+000,3.89251178632130,0.000000000000000E+000,0.107173635519563,0.107173635519563,0.107173635519563,0.159348978729081,3.471808246194374E-002,0.104853162793151,0.363026666112717,0.408082894043148 
 05/14  01:00:00,0.678564893684314,4.81430747261731,0.000000000000000E+000,4.46530710043368,0.000000000000000E+000,0.122944572023268,0.122944572023268,0.122944572023268,9.560938723744861E-002,2.083084947716625E-002,8.781613688563442E-002,0.334251934371197,0.325977863120224 
 05/14  02:00:00,0.634158512471821,5.22284300081550,0.000000000000000E+000,4.89762745655714,0.000000000000000E+000,0.134847771504303,0.134847771504303,0.134847771504303,6.373958313234182E-002,1.388723116350104E-002,7.419536335721098E-002,0.330376549624864,0.302459962836282 
 05/14  03:00:00,0.630636572514816,5.58616352927855,0.000000000000000E+000,5.25524276006282,0.000000000000000E+000,0.144694095497160,0.144694095497160,0.144694095497160,6.373958313234182E-002,1.388723116350104E-002,6.547756110294642E-002,0.325726087929265,0.308485500963214 
 05/14  04:00:00,0.638602741434168,5.98188836130011,0.000000000000000E+000,5.58664899991646,0.000000000000000E+000,0.153818797876688,0.153818797876688,0.153818797876688,6.373958313234182E-002,1.388723116350104E-002,7.662337421237893E-002,0.313421741359659,0.373651588392320 
 05/14  05:00:00,0.698550983830262,6.46897748155448,0.000000000000000E+000,5.78866832607832,0.000000000000000E+000,0.159381053514825,0.159381053514825,0.159381053514825,6.728067897902401E-002,1.465874390473574E-002,9.036502038555042E-002,0.349753473356527,0.656218935847473 
 05/14  06:00:00,0.860389197993152,7.52225020629532,0.000000000000000E+000,6.30719358979267,0.000000000000000E+000,0.173657757265933,0.173657757265933,0.173657757265933,9.560938723744861E-002,2.083084947716625E-002,0.149073445899162,0.404105744423842,1.18722273670452 
 05/14  07:00:00,1.04895459422510,7.10865346599281,0.000000000000000E+000,5.74035344328655,0.000000000000000E+000,0.158050786087840,0.158050786087840,0.158050786087840,0.159348978729081,3.471808246194374E-002,0.235332091362966,0.429392629893665,1.33872444004854 
 05/14  08:00:00,0.990841949955876,7.01511971647489,0.000000000000000E+000,5.68108972195211,0.000000000000000E+000,0.156419061171259,0.156419061171259,0.156419061171259,0.120397024727063,2.623144412963851E-002,0.307655740125598,0.363026666112717,1.30902554772259 
 05/14  09:00:00,0.941197820029654,6.88283246319534,0.000000000000000E+000,5.66681392279029,0.000000000000000E+000,0.156026001527484,0.156026001527484,0.156026001527484,6.373958313234182E-002,1.388723116350104E-002,0.381467941615351,0.308965048901375,1.19473773420120 
 05/14  10:00:00,0.971473328310255,7.28313810476638,0.000000000000000E+000,6.20641944293500,0.000000000000000E+000,0.170883113982110,0.170883113982110,0.170883113982110,5.311632902945728E-002,1.157269293979695E-002,0.402557783368541,0.316231395300750,1.05493736630008 
 05/14  11:00:00,0.948386801483168,5.70377508683950,0.000000000000000E+000,4.75471311595950,0.000000000000000E+000,0.130912870265583,0.130912870265583,0.130912870265583,5.311632902945728E-002,1.157269293979695E-002,0.419344615639324,0.316328279919408,0.927274002157650 
 05/14  12:00:00,0.902586759250971,4.65792966836086,0.000000000000000E+000,3.80550203054558,0.000000000000000E+000,0.104777971135213,0.104777971135213,0.104777971135213,5.311632902945728E-002,1.157269293979695E-002,0.405008126563703,0.310999625893199,0.831006694599763 
 05/14  13:00:00,0.855562925334798,3.83306081844334,0.000000000000000E+000,3.03911012837430,0.000000000000000E+000,8.367668464018277E-002,8.367668464018277E-002,8.367668464018277E-002,5.311632902945728E-002,1.157269293979695E-002,0.368331386471487,0.321753818564274,0.771789022648855 
 05/14  14:00:00,0.826504484213756,3.13768635058371,0.000000000000000E+000,2.39864788150343,0.000000000000000E+000,6.604265520669717E-002,6.604265520669717E-002,6.604265520669717E-002,5.311632902945728E-002,1.157269293979695E-002,0.338789551094827,0.339871242253379,0.715628914936941 
 05/14  15:00:00,0.841100475034069,2.75413517005827,0.000000000000000E+000,2.00708013748680,0.000000000000000E+000,5.526150900029933E-002,5.526150900029933E-002,5.526150900029933E-002,5.311632902945728E-002,1.157269293979695E-002,0.345274187483165,0.358763742891751,0.722344206176730 
 05/14  16:00:00,0.947063559379897,2.49604434413589,0.000000000000000E+000,1.67101613304105,0.000000000000000E+000,4.600856306182294E-002,4.600856306182294E-002,4.600856306182294E-002,5.665741651684890E-002,1.234420750230810E-002,0.390586728885886,0.424354629723432,0.795799634370851 
 05/14  17:00:00,1.13562096294585,2.51742748007616,0.000000000000000E+000,1.54054200467370,0.000000000000000E+000,4.241618172915379E-002,4.241618172915379E-002,4.241618172915379E-002,7.082176646641590E-002,1.543025664597044E-002,0.474317688533803,0.515523055880909,0.941377425916536 
 05/14  18:00:00,1.23123830021966,2.63771100220785,0.000000000000000E+000,1.51435841470889,0.000000000000000E+000,4.169526149010834E-002,4.169526149010834E-002,4.169526149010834E-002,0.123938103855164,2.700295504959676E-002,0.431787500146093,0.559702441989101,1.08480156290204 
 05/14  19:00:00,1.29944391790864,2.83183818085362,0.000000000000000E+000,1.67693067054050,0.000000000000000E+000,4.617140970713294E-002,4.617140970713294E-002,4.617140970713294E-002,0.247876207710328,5.400589188642894E-002,0.356555413855597,0.577722981059548,1.11511527218409 
