Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 05/14  20:00:00,1.51853655068565,2.98738986078667,0.000000000000000E+000,1.90880946655130,0.000000000000000E+000,5.255579463197928E-002,5.255579463197928E-002,5.255579463197928E-002,0.435553819464216,9.489607992080321E-002,0.320834515094546,0.597584327884505,1.03742015194461 
 05/14  21:00:00,1.65992356541981,3.13565090916703,0.000000000000000E+000,2.16219626341707,0.000000000000000E+000,5.953236546939927E-002,5.953236546939927E-002,5.953236546939927E-002,0.570115244296592,0.124213567730275,0.305317431436236,0.583632942797706,0.933255342967910 
 05/14  22:00:00,1.38520016187129,3.47436080788659,0.000000000000000E+000,2.66601459819271,0.000000000000000E+000,7.340413915780934E-002,7.340413915780934E-002,7.340413915780934E-002,0.446177140441427,9.721061268067793E-002,0.246236738835966,0.505059517065810,0.773558864839500 
 05/14  23:00:00,1.09311507010844,4.05043878427316,0.000000000000000E+000,3.42467146310042,0.000000000000000E+000,9.429245466908338E-002,9.429245466908338E-002,9.429245466908338E-002,0.311615799201959,6.789314308397101E-002,0.163314336941647,0.438887322522180,0.595537765793829 
 05/14  24:00:00,0.796797456614977,4.70867499542187,0.000000000000000E+000,4.27622616670153,0.000000000000000E+000,0.117738552828485,0.117738552828485,0.117738552828485,0.159348978729081,3.471808246194374E-002,0.104853162793151,0.363026666112717,0.407444381920145 
 05/15  01:00:00,0.688201542502552,5.29929951218027,0.000000000000000E+000,4.95866182218528,0.000000000000000E+000,0.136528248074467,0.136528248074467,0.136528248074467,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.317615180931564 
 05/15  02:00:00,0.649657816263034,5.87489886445944,0.000000000000000E+000,5.55539656956359,0.000000000000000E+000,0.152958315811737,0.152958315811737,0.152958315811737,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.296746713473767 
 05/15  03:00:00,0.650873036398801,6.36422730984519,0.000000000000000E+000,6.03981566233150,0.000000000000000E+000,0.166295964645446,0.166295964645446,0.166295964645446,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.301976379261166 
 05/15  04:00:00,0.657668431045124,6.75810502476350,0.000000000000000E+000,6.37612426730986,0.000000000000000E+000,0.175555645240044,0.175555645240044,0.175555645240044,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.360392984462304 
 05/15  05:00:00,0.715366874372483,7.19155582582575,0.000000000000000E+000,6.54820670253345,0.000000000000000E+000,0.180293639934570,0.180293639934570,0.180293639934570,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.619258903663618 
 05/15  06:00:00,0.853178743006068,7.56183811074143,0.000000000000000E+000,6.43122767283811,0.000000000000000E+000,0.177072822996762,0.177072822996762,0.177072822996762,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.10277655810521 
 05/15  07:00:00,1.04113371433185,7.49108244006691,0.000000000000000E+000,6.22487605155311,0.000000000000000E+000,0.171391285043253,0.171391285043253,0.171391285043253,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.23663080585609 
 05/15  08:00:00,0.970515525386658,7.34813188923942,0.000000000000000E+000,6.12095377631007,0.000000000000000E+000,0.168529963444073,0.168529963444073,0.168529963444073,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.20217366612918 
 05/15  09:00:00,0.904090691827447,7.07196935880549,0.000000000000000E+000,5.95460981608960,0.000000000000000E+000,0.163949967816007,0.163949967816007,0.163949967816007,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.09607873651204 
 05/15  10:00:00,0.926302685821170,7.40697212257251,0.000000000000000E+000,6.41509877703022,0.000000000000000E+000,0.176628741515308,0.176628741515308,0.176628741515308,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.970092050010972 
 05/15  11:00:00,0.899229019606268,5.75416594191324,0.000000000000000E+000,4.87569467191337,0.000000000000000E+000,0.134243889898703,0.134243889898703,0.134243889898703,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.856683301277534 
 05/15  12:00:00,0.856018409728094,4.64177379186251,0.000000000000000E+000,3.85061814460811,0.000000000000000E+000,0.106020165951832,0.106020165951832,0.106020165951832,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.769734704038876 
 05/15  13:00:00,0.811278967234016,3.75452445449724,0.000000000000000E+000,3.01383560260614,0.000000000000000E+000,8.298079392454592E-002,8.298079392454592E-002,8.298079392454592E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.718527184470918 
 05/15  14:00:00,0.784610680463892,2.98899065286197,0.000000000000000E+000,2.29810774267195,0.000000000000000E+000,6.327445493249956E-002,6.327445493249956E-002,6.327445493249956E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.667473356046688 
 05/15  15:00:00,0.798803539213509,2.51628540183324,0.000000000000000E+000,1.81684009311487,0.000000000000000E+000,5.002357568218047E-002,5.002357568218047E-002,5.002357568218047E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.674734482323643 
 05/15  16:00:00,0.903670211649852,2.16637195437497,0.000000000000000E+000,1.39951203144514,0.000000000000000E+000,3.853316331383460E-002,3.853316331383460E-002,3.853316331383460E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.737631346205838 
 05/15  17:00:00,1.10857004132643,2.74897380761276,0.000000000000000E+000,1.84203297982757,0.000000000000000E+000,5.071721860645381E-002,5.071721860645381E-002,5.071721860645381E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.871432778299265 
 05/15  18:00:00,1.20487857657685,2.83638285060435,0.000000000000000E+000,1.80312233840027,0.000000000000000E+000,4.964588083509094E-002,4.964588083509094E-002,4.964588083509094E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.994709487607153 
 05/15  19:00:00,1.25218355854525,2.25784564114263,0.000000000000000E+000,1.20420909451469,0.000000000000000E+000,3.315583193309516E-002,3.315583193309516E-002,3.315583193309516E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.01384430849891 
 05/15  20:00:00,1.46271351901345,2.12999443380327,0.000000000000000E+000,1.14727179938255,0.000000000000000E+000,3.158816117165872E-002,3.158816117165872E-002,3.158816117165872E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.941562392129956 
 05/15  21:00:00,1.59862452406738,2.12256628137331,0.000000000000000E+000,1.22906548717353,0.000000000000000E+000,3.384021007075695E-002,3.384021007075695E-002,3.384021007075695E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.853301491417750 
 05/15  22:00:00,1.33136417604537,2.48429575837513,0.000000000000000E+000,1.73831013169593,0.000000000000000E+000,4.786138789072551E-002,4.786138789072551E-002,4.786138789072551E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.711198281824823 
 05/15  23:00:00,1.05303052816111,3.12033927265387,0.000000000000000E+000,2.53303487195369,0.000000000000000E+000,6.974277048539704E-002,6.974277048539704E-002,6.974277048539704E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.557074845321248 
 05/15  24:00:00,0.767399591099734,3.86572459704945,0.000000000000000E+000,3.44725943198576,0.000000000000000E+000,9.491437564898977E-002,9.491437564898977E-002,9.491437564898977E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.393460718263503 
 05/16  01:00:00,0.670239624388937,4.64758433605636,0.000000000000000E+000,4.30629076447849,0.000000000000000E+000,0.118566329960853,0.118566329960853,0.118566329960853,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.318271062514427 
 05/16  02:00:00,0.637179284154511,5.42207499321277,0.000000000000000E+000,5.10218031844982,0.000000000000000E+000,0.140479783703215,0.140479783703215,0.140479783703215,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.297139093340843 
 05/16  03:00:00,0.645800186911950,6.18024126519058,0.000000000000000E+000,5.85557140932957,0.000000000000000E+000,0.161223115158594,0.161223115158594,0.161223115158594,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.302234587608474 
 05/16  04:00:00,0.654324320604124,6.63691259665839,0.000000000000000E+000,6.25466725744689,0.000000000000000E+000,0.172211534799045,0.172211534799045,0.172211534799045,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.360657566220142 
 05/16  05:00:00,0.712559533201523,7.08870551098593,0.000000000000000E+000,6.44624497898819,0.000000000000000E+000,0.177486298763610,0.177486298763610,0.177486298763610,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.618370312369071 
 05/16  06:00:00,0.850593188894518,7.46527869062309,0.000000000000000E+000,6.33732118357331,0.000000000000000E+000,0.174487268885211,0.174487268885211,0.174487268885211,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.10012362725164 
 05/16  07:00:00,1.03790765453165,7.37072505151118,0.000000000000000E+000,6.10770660279118,0.000000000000000E+000,0.168165225243056,0.168165225243056,0.168165225243056,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.23344286606231 
 05/16  08:00:00,0.966486662993906,7.19871116660038,0.000000000000000E+000,5.97462679698145,0.000000000000000E+000,0.164501101051323,0.164501101051323,0.164501101051323,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.19907992281875 
 05/16  09:00:00,0.899601713253170,6.90620233242381,0.000000000000000E+000,5.79157156583144,0.000000000000000E+000,0.159460989241730,0.159460989241730,0.159460989241730,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.09334996038855 
 05/16  10:00:00,0.930848941105976,7.56988136755106,0.000000000000000E+000,6.58021729889382,0.000000000000000E+000,0.181174996800115,0.181174996800115,0.181174996800115,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.967882773125930 
 05/16  11:00:00,0.911374124125499,6.19323917027934,0.000000000000000E+000,5.31680094080149,0.000000000000000E+000,0.146388994417934,0.146388994417934,0.146388994417934,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.854650260755512 
 05/16  12:00:00,0.890954993219980,5.90756103262754,0.000000000000000E+000,5.11950355991288,0.000000000000000E+000,0.140956749443718,0.140956749443718,0.140956749443718,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.766636529499152 
 05/16  13:00:00,0.856207190843738,5.38339421205401,0.000000000000000E+000,4.64561415608624,0.000000000000000E+000,0.127909017534267,0.127909017534267,0.127909017534267,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.715618388547589 
 05/16  14:00:00,0.842464762298507,5.08719637933146,0.000000000000000E+000,4.39934928716470,0.000000000000000E+000,0.121128536767114,0.121128536767114,0.121128536767114,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.664437538023411 
 05/16  15:00:00,0.869683193398656,5.08709037367596,0.000000000000000E+000,4.39116621341988,0.000000000000000E+000,0.120903229867327,0.120903229867327,0.120903229867327,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.671213333861343 
 05/16  16:00:00,0.974897428539313,4.74937875707711,0.000000000000000E+000,3.98646151678275,0.000000000000000E+000,0.109760380203297,0.109760380203297,0.109760380203297,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.733688663570384 
 05/16  17:00:00,1.18509333628413,5.52372127639385,0.000000000000000E+000,4.62133430805966,0.000000000000000E+000,0.127240513564153,0.127240513564153,0.127240513564153,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.866878918848264 
 05/16  18:00:00,1.26381649176603,4.97146524893913,0.000000000000000E+000,3.94372835986183,0.000000000000000E+000,0.108583796024275,0.108583796024275,0.108583796024275,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.989185864480386 
 05/16  19:00:00,1.31803085479724,4.64437689961327,0.000000000000000E+000,3.59576160195456,0.000000000000000E+000,9.900312818508501E-002,9.900312818508501E-002,9.900312818508501E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.00882305952965 
 05/16  20:00:00,1.52739466885587,4.47447323563342,0.000000000000000E+000,3.49647024631276,0.000000000000000E+000,9.626931101407636E-002,9.626931101407636E-002,9.626931101407636E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.936842747029895 
 05/16  21:00:00,1.66289372675263,4.45221257905332,0.000000000000000E+000,3.56330214656294,0.000000000000000E+000,9.810941275600575E-002,9.810941275600575E-002,9.810941275600575E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.848711129708352 
 05/16  22:00:00,1.38605719062595,4.46643837328112,0.000000000000000E+000,3.72474273568739,0.000000000000000E+000,0.102554402471307,0.102554402471307,0.102554402471307,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.706908292739335 
 05/16  23:00:00,1.09577383992412,4.66908074143308,0.000000000000000E+000,4.08545813367609,0.000000000000000E+000,0.112486082248409,0.112486082248409,0.112486082248409,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.553393052378060 
 05/16  24:00:00,0.800684540102153,5.07177104443840,0.000000000000000E+000,4.65615801670685,0.000000000000000E+000,0.128199324651407,0.128199324651407,0.128199324651407,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.390608580931368 
 05/17  01:00:00,0.685268028468404,5.19146448317949,0.000000000000000E+000,4.85211754104843,0.000000000000000E+000,0.133594734040320,0.133594734040320,0.133594734040320,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.316324433067644 
 05/17  02:00:00,0.635487050049880,5.35872462951386,0.000000000000000E+000,5.04071892297180,0.000000000000000E+000,0.138787549598585,0.138787549598585,0.138787549598585,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.295250125119956 
 05/17  03:00:00,0.630564884416226,5.62563490985119,0.000000000000000E+000,5.30223014918406,0.000000000000000E+000,0.145987812662872,0.145987812662872,0.145987812662872,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.300969492414582 
 05/17  04:00:00,0.627958792879855,5.67833559482212,0.000000000000000E+000,5.29707981607880,0.000000000000000E+000,0.145846007074776,0.145846007074776,0.145846007074776,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.359668005751977 
 05/17  05:00:00,0.679548634774337,5.88818109872514,0.000000000000000E+000,5.24729982254231,0.000000000000000E+000,0.144475400336424,0.144475400336424,0.144475400336424,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.616791056554139 
 05/17  06:00:00,0.818434313555510,6.29452388727555,0.000000000000000E+000,5.16932123017923,0.000000000000000E+000,0.142328393546203,0.142328393546203,0.142328393546203,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.09736877729820 
 05/17  07:00:00,1.00390344944539,6.13272728384443,0.000000000000000E+000,4.87268486968389,0.000000000000000E+000,0.134161020156790,0.134161020156790,0.134161020156790,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.23046683150283 
 05/17  08:00:00,0.933858814637946,6.01098211424507,0.000000000000000E+000,4.78959389525911,0.000000000000000E+000,0.131873252695363,0.131873252695363,0.131873252695363,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.19638377218579 
 05/17  09:00:00,0.875253605174249,6.01963433610720,0.000000000000000E+000,4.90725615362798,0.000000000000000E+000,0.135112881162808,0.135112881162808,0.135112881162808,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.09109737627539 
 05/17  10:00:00,0.900299964171062,6.45836845685760,0.000000000000000E+000,5.47068833495831,0.000000000000000E+000,0.150626019865198,0.150626019865198,0.150626019865198,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.965898826367993 
 05/17  11:00:00,0.888500977516322,5.36118935681619,0.000000000000000E+000,4.48605565223437,0.000000000000000E+000,0.123515847808754,0.123515847808754,0.123515847808754,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.853345735859476 
 05/17  12:00:00,0.869992882887594,5.14521222674515,0.000000000000000E+000,4.35816649096471,0.000000000000000E+000,0.119994639111331,0.119994639111331,0.119994639111331,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.765624792564930 
 05/17  13:00:00,0.835399801082589,4.62664218907310,0.000000000000000E+000,3.88989648825495,0.000000000000000E+000,0.107101627773120,0.107101627773120,0.107101627773120,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.714584033397961 
 05/17  14:00:00,0.820676291822458,4.29490930004783,0.000000000000000E+000,3.60799908501121,0.000000000000000E+000,9.934006629106529E-002,9.934006629106529E-002,9.934006629106529E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.663500660893279 
 05/17  15:00:00,0.837632023637649,3.92219451628644,0.000000000000000E+000,3.22707809179105,0.000000000000000E+000,8.885206010632093E-002,8.885206010632093E-002,8.885206010632093E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.670405598100663 
 05/17  16:00:00,0.941676271960054,3.54195228043156,0.000000000000000E+000,2.77987985224280,0.000000000000000E+000,7.653922362403713E-002,7.653922362403713E-002,7.653922362403713E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.732843851464787 
 05/17  17:00:00,1.13829957974248,3.82301117809147,0.000000000000000E+000,2.92180020173199,0.000000000000000E+000,8.044675702250136E-002,8.044675702250136E-002,8.044675702250136E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.865702926873537 
 05/17  18:00:00,1.21029172083204,3.02599780677011,0.000000000000000E+000,1.99972598735027,0.000000000000000E+000,5.505902509028038E-002,5.505902509028038E-002,5.505902509028038E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.987720794822934 
 05/17  19:00:00,1.26860170346174,2.84791687694301,0.000000000000000E+000,1.80051080889762,0.000000000000000E+000,4.957397684958476E-002,4.957397684958476E-002,4.957397684958476E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.00761382991635 
 05/17  20:00:00,1.47822028021342,2.68777602621528,0.000000000000000E+000,1.71047235188722,0.000000000000000E+000,4.709492237162886E-002,4.709492237162886E-002,4.709492237162886E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.936143432037283 
 05/17  21:00:00,1.61248741992979,2.62105136008325,0.000000000000000E+000,1.73256138217973,0.000000000000000E+000,4.770310593317116E-002,4.770310593317116E-002,4.770310593317116E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.848290675121478 
 05/17  22:00:00,1.34180998502057,2.85977082779911,0.000000000000000E+000,2.11769853591040,0.000000000000000E+000,5.830719686592629E-002,5.830719686592629E-002,5.830719686592629E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.707284947034324 
 05/17  23:00:00,1.05819872402415,3.30514923366624,0.000000000000000E+000,2.72074207450733,0.000000000000000E+000,7.491096634843181E-002,7.491096634843181E-002,7.491096634843181E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.554177603780009 
 05/17  24:00:00,0.766777797396155,3.84141375462929,0.000000000000000E+000,3.42467608573551,0.000000000000000E+000,9.429258194541187E-002,9.429258194541187E-002,9.429258194541187E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.391733222093608 
 05/18  01:00:00,0.662921973663127,4.38077430449078,0.000000000000000E+000,4.04051605635820,0.000000000000000E+000,0.111248679235042,0.111248679235042,0.111248679235042,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.317235739069155 
 05/18  02:00:00,0.623193023809248,4.91342223207097,0.000000000000000E+000,4.59420386531779,0.000000000000000E+000,0.126493523357952,0.126493523357952,0.126493523357952,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.296462785331069 
 05/18  03:00:00,0.624716243739648,5.41412582490606,0.000000000000000E+000,5.08980941103169,0.000000000000000E+000,0.140139171986293,0.140139171986293,0.140139171986293,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.301881145621840 
 05/18  04:00:00,0.632066766626048,5.82796658300095,0.000000000000000E+000,5.44628009418292,0.000000000000000E+000,0.149953980820968,0.149953980820968,0.149953980820968,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.360098715826703 
 05/18  05:00:00,0.690566614846772,6.28750164688399,0.000000000000000E+000,5.64746929599063,0.000000000000000E+000,0.155493380408860,0.155493380408860,0.155493380408860,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.615942131264661 
 05/18  06:00:00,0.828630050977905,6.66232269530011,0.000000000000000E+000,5.53962711645915,0.000000000000000E+000,0.152524130968599,0.152524130968599,0.152524130968599,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.09486169904283 
 05/18  07:00:00,1.01351566111964,6.47853008789906,0.000000000000000E+000,5.22179728948063,0.000000000000000E+000,0.143773231831044,0.143773231831044,0.143773231831044,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.22715721576072 
 05/18  08:00:00,0.938469718208668,6.17500005779701,0.000000000000000E+000,4.95706042196239,0.000000000000000E+000,0.136484156266084,0.136484156266084,0.136484156266084,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.19293518903444 
 05/18  09:00:00,0.866931307787611,5.71408844396363,0.000000000000000E+000,4.60499300364973,0.000000000000000E+000,0.126790583776169,0.126790583776169,0.126790583776169,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.08781463411006 
 05/18  10:00:00,0.878203134084801,5.65309397810381,0.000000000000000E+000,4.66813861147337,0.000000000000000E+000,0.128529189778940,0.128529189778940,0.128529189778940,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.963174071099138 
 05/18  11:00:00,0.857337531533971,4.22724505893281,0.000000000000000E+000,3.35420937119127,0.000000000000000E+000,9.235240182640374E-002,9.235240182640374E-002,9.235240182640374E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.851247719019219 
 05/18  12:00:00,0.816492282651853,3.20153376663388,0.000000000000000E+000,2.41504199039797,0.000000000000000E+000,6.649403887559327E-002,6.649403887559327E-002,6.649403887559327E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.765070833020379 
 05/18  13:00:00,0.772432058826178,2.33943375651589,0.000000000000000E+000,1.60292845079966,0.000000000000000E+000,4.413388551670822E-002,4.413388551670822E-002,4.413388551670822E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.714343638296048 
 05/18  14:00:00,0.747388169962844,1.63339037692612,0.000000000000000E+000,0.946198197573469,0.000000000000000E+000,2.605194443145009E-002,2.605194443145009E-002,2.605194443145009E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.663782625209331 
 05/18  15:00:00,0.763290069976909,1.22264402105795,0.000000000000000E+000,0.527002374104304,0.000000000000000E+000,1.451010644558065E-002,1.451010644558065E-002,1.451010644558065E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.670930820558913 
 05/18  16:00:00,0.868767292971567,0.894152349768360,0.000000000000000E+000,0.131849311284518,0.000000000000000E+000,3.630244635551135E-003,3.630244635551135E-003,3.630244635551135E-003,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.733074461759850 
 05/18  17:00:00,1.05785282271998,0.901144444466423,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.865636394980498 
 05/18  18:00:00,1.15523269574176,1.02631996399819,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.987768939401269 
 05/18  19:00:00,1.21902772661215,1.04734122193660,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.00754898380757 
 05/18  20:00:00,1.43112535784179,0.976702391192652,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.935542148901881 
 05/18  21:00:00,1.56564013579521,0.919054640888627,0.000000000000000E+000,3.108317098548300E-002,0.000000000000000E+000,8.558217985869604E-004,8.558217985869604E-004,8.558217985869604E-004,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.847772167121105 
 05/18  22:00:00,1.29614818852444,1.20108820880820,0.000000000000000E+000,0.459276852404846,0.000000000000000E+000,1.264540036980284E-002,1.264540036980284E-002,1.264540036980284E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.707024011548979 
 05/18  23:00:00,1.01242927992931,1.64305467279701,0.000000000000000E+000,1.05841066502573,0.000000000000000E+000,2.914152225360109E-002,2.914152225360109E-002,2.914152225360109E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.554414452392357 
 05/18  24:00:00,0.720389899924970,2.15746094202733,0.000000000000000E+000,1.73988264960823,0.000000000000000E+000,4.790468447422525E-002,4.790468447422525E-002,4.790468447422525E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.392573845618920 
 05/19  01:00:00,0.620178166755817,2.82961307060778,0.000000000000000E+000,2.48807481115500,0.000000000000000E+000,6.850487232773207E-002,6.850487232773207E-002,6.850487232773207E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.318515750389358 
 05/19  02:00:00,0.585872494560885,3.55938066307167,0.000000000000000E+000,3.23873431101224,0.000000000000000E+000,8.917299410958821E-002,8.917299410958821E-002,8.917299410958821E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.297890770637306 
 05/19  03:00:00,0.594533442703315,4.31913147927484,0.000000000000000E+000,3.99357983732584,0.000000000000000E+000,0.109956370949960,0.109956370949960,0.109956370949960,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.303116373696469 
 05/19  04:00:00,0.603785261681306,4.80142561981634,0.000000000000000E+000,4.41910497971913,0.000000000000000E+000,0.121672475876227,0.121672475876227,0.121672475876227,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.360732867105854 
 05/19  05:00:00,0.663497435460932,5.30448821332481,0.000000000000000E+000,4.66432545380768,0.000000000000000E+000,0.128424201023021,0.128424201023021,0.128424201023021,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.616072539888471 
 05/19  06:00:00,0.818041290221325,6.27607769194883,0.000000000000000E+000,5.15504674976999,0.000000000000000E+000,0.141935370212019,0.141935370212019,0.141935370212019,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.09319706238072 
 05/19  07:00:00,0.992447316878599,5.71059566901819,0.000000000000000E+000,4.45660183932201,0.000000000000000E+000,0.122704887590002,0.122704887590002,0.122704887590002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.22441824703849 
 05/19  08:00:00,0.916055243416767,5.35819036149378,0.000000000000000E+000,4.14297394548237,0.000000000000000E+000,0.114069681474183,0.114069681474183,0.114069681474183,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.19021196921122 
 05/19  09:00:00,0.845632855663729,4.93817276043658,0.000000000000000E+000,3.83144010959422,0.000000000000000E+000,0.105492131652288,0.105492131652288,0.105492131652288,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.08545184463851 
 05/19  10:00:00,0.852518158027142,4.71825395684259,0.000000000000000E+000,3.73526858657281,0.000000000000000E+000,0.102844213721280,0.102844213721280,0.102844213721280,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.961204074738483 
 05/19  11:00:00,0.835918996737871,3.44799691788191,0.000000000000000E+000,2.57629511331079,0.000000000000000E+000,7.093386703030322E-002,7.093386703030322E-002,7.093386703030322E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.849913835848794 
 05/19  12:00:00,0.793924199711877,2.38089252028061,0.000000000000000E+000,1.59537651565063,0.000000000000000E+000,4.392595593561525E-002,4.392595593561525E-002,4.392595593561525E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.764095061414443 
 05/19  13:00:00,0.754185318371083,1.67592767346351,0.000000000000000E+000,0.940212737750597,0.000000000000000E+000,2.588714506161187E-002,2.588714506161187E-002,2.588714506161187E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.713553268292736 
 05/19  14:00:00,0.727536031462871,0.911641903910454,0.000000000000000E+000,0.225174946657183,0.000000000000000E+000,6.199805931475778E-003,6.199805931475778E-003,6.199805931475778E-003,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.663057403109945 
 05/19  15:00:00,0.748779963531328,0.694690507919331,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.669979681524597 
 05/19  16:00:00,0.865137048336018,0.761471607886866,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.732243031162876 
 05/19  17:00:00,1.05785282271998,0.899624920200463,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.864116870714535 
 05/19  18:00:00,1.15523269574176,1.02396181328500,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.985410788688078 
 05/19  19:00:00,1.21902772661215,1.04472410993415,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.00493187180512 
 05/19  20:00:00,1.43112535784179,0.974198286720275,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.933038044429502 
 05/19  21:00:00,1.56478431399662,0.885645716364792,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.845446413582756 
 05/19  22:00:00,1.28350278815464,0.740035601207549,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.705248256353173 
 05/19  23:00:00,0.992550406438579,0.920295427961467,0.000000000000000E+000,0.336416407890030,0.000000000000000E+000,9.262648762865136E-003,9.262648762865136E-003,9.262648762865136E-003,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.553649464692515 
 05/19  24:00:00,0.703896425084551,1.55865488021146,0.000000000000000E+000,1.14084497674692,0.000000000000000E+000,3.141120963380621E-002,3.141120963380621E-002,3.141120963380621E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.392805456664361 
 05/20  01:00:00,0.607402782439557,2.23014585598343,0.000000000000000E+000,1.88072223105911,0.000000000000000E+000,5.178246077850965E-002,5.178246077850965E-002,5.178246077850965E-002,9.560938723744861E-002,2.083084947716625E-002,8.781613688563442E-002,0.334251934371197,0.326401115860900 
 05/20  02:00:00,0.569797104523466,2.88640574201916,0.000000000000000E+000,2.56004193182733,0.000000000000000E+000,7.048636355594934E-002,7.048636355594934E-002,7.048636355594934E-002,6.373958313234182E-002,1.388723116350104E-002,7.419536335721098E-002,0.330376549624864,0.303608228769744 
 05/20  03:00:00,0.572963065017794,3.49223934138790,0.000000000000000E+000,3.16055961712075,0.000000000000000E+000,8.702058800013887E-002,8.702058800013887E-002,8.702058800013887E-002,6.373958313234182E-002,1.388723116350104E-002,6.547756110294642E-002,0.325726087929265,0.309244456014650 
 05/20  04:00:00,0.584947476008506,4.03230179600349,0.000000000000000E+000,3.63790710966433,0.000000000000000E+000,0.100163532451026,0.100163532451026,0.100163532451026,6.373958313234182E-002,1.388723116350104E-002,7.662337421237893E-002,0.313421741359659,0.372806913347809 
 05/20  05:00:00,0.648306076335080,4.63783319380459,0.000000000000000E+000,3.96378953308520,0.000000000000000E+000,0.109136146019641,0.109136146019641,0.109136146019641,6.728067897902401E-002,1.465874390473574E-002,9.036502038555042E-002,0.349753473356527,0.649953441090709 
 05/20  06:00:00,0.808337248554640,5.61491448317449,0.000000000000000E+000,4.41668361774426,0.000000000000000E+000,0.121605807827419,0.121605807827419,0.121605807827419,9.560938723744861E-002,2.083084947716625E-002,0.149073445899162,0.404105744423842,1.17039698563211 
 05/20  07:00:00,0.998535815162933,5.25710590510639,0.000000000000000E+000,3.90915969120397,0.000000000000000E+000,0.107632007025677,0.107632007025677,0.107632007025677,0.159348978729081,3.471808246194374E-002,0.235332091362966,0.429392629893665,1.31837063124472 
 05/20  08:00:00,0.938746684194313,5.10296845437855,0.000000000000000E+000,3.78900651505740,0.000000000000000E+000,0.104323795409696,0.104323795409696,0.104323795409696,0.120397024727063,2.623144412963851E-002,0.307655740125598,0.363026666112717,1.28895749252098 
 05/20  09:00:00,0.885185204461641,4.83044112273111,0.000000000000000E+000,3.63245383764258,0.000000000000000E+000,0.100013385959472,0.100013385959472,0.100013385959472,6.373958313234182E-002,1.388723116350104E-002,0.381467941615351,0.308965048901375,1.17670647888468 
 05/20  10:00:00,0.905174722682774,4.85991051996303,0.000000000000000E+000,3.79847552491299,0.000000000000000E+000,0.104584508354628,0.104584508354628,0.104584508354628,5.311632902945728E-002,1.157269293979695E-002,0.402557783368541,0.316231395300750,1.03965369951873 
 05/20  11:00:00,0.892653851992238,3.66712110237142,0.000000000000000E+000,2.73051041229832,0.000000000000000E+000,7.517992077465184E-002,7.517992077465184E-002,7.517992077465184E-002,5.311632902945728E-002,1.157269293979695E-002,0.419344615639324,0.316328279919408,0.914822721350767 
 05/20  12:00:00,0.851241709782340,2.78236530670860,0.000000000000000E+000,1.94066643681965,0.000000000000000E+000,5.343292166658369E-002,5.343292166658369E-002,5.343292166658369E-002,5.311632902945728E-002,1.157269293979695E-002,0.405008126563703,0.310999625893199,0.820277926673427 
 05/20  13:00:00,0.807582771611267,2.08073305362481,0.000000000000000E+000,1.29648646003505,0.000000000000000E+000,3.569653091665077E-002,3.569653091665077E-002,3.569653091665077E-002,5.311632902945728E-002,1.157269293979695E-002,0.368331386471487,0.321753818564274,0.762084926169573 
 05/20  14:00:00,0.779750158941853,1.43088608813154,0.000000000000000E+000,0.700545906142513,0.000000000000000E+000,1.928832993479410E-002,1.928832993479410E-002,1.928832993479410E-002,5.311632902945728E-002,1.157269293979695E-002,0.338789551094827,0.339871242253379,0.706930627845700 
 05/20  15:00:00,0.794347896847159,1.04729306668835,0.000000000000000E+000,0.309041615687878,0.000000000000000E+000,8.508930813389177E-003,8.508930813389177E-003,8.508930813389177E-003,5.311632902945728E-002,1.157269293979695E-002,0.345274187483165,0.358763742891751,0.713540624605732 
 05/20  16:00:00,0.901054996318076,0.814862439105085,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.390586728885886,0.424354629723432,0.785633862381093 
 05/20  17:00:00,1.09395450499357,0.991071664740186,0.000000000000000E+000,2.722972514463816E-002,0.000000000000000E+000,7.497237768693722E-004,7.497237768693722E-004,7.497237768693722E-004,7.082176646641590E-002,1.543025664597044E-002,0.474317688533803,0.515523055880909,0.928333890109621 
 05/20  18:00:00,1.18954303872956,1.10775261548239,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.431787500146093,0.559702441989101,1.06920159088547 
 05/20  19:00:00,1.25327250820150,1.13860448758182,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.356555413855597,0.577722981059548,1.09881224945279 
 05/20  20:00:00,1.46598075605367,1.06380514106935,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.320834515094546,0.597584327884505,1.02264489877858 
 05/20  21:00:00,1.60039119995041,0.960818983496639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.305317431436236,0.583632942797706,0.920619680714603 
 05/20  22:00:00,1.32054221422030,1.11695752642689,0.000000000000000E+000,0.317658847352383,0.000000000000000E+000,8.746191506817136E-003,8.746191506817136E-003,8.746191506817136E-003,0.446177140441427,9.721061268067793E-002,0.246236738835966,0.505059517065810,0.764511334220134 
 05/20  23:00:00,1.02774641889892,1.67116113595552,0.000000000000000E+000,1.05050318882811,0.000000000000000E+000,2.892380345956648E-002,2.892380345956648E-002,2.892380345956648E-002,0.311615799201959,6.789314308397101E-002,0.163314336941647,0.438887322522180,0.590428391748491 
 05/20  24:00:00,0.731252312304776,2.32689891224405,0.000000000000000E+000,1.89564772008330,0.000000000000000E+000,5.219340851828313E-002,5.219340851828313E-002,5.219340851828313E-002,0.159348978729081,3.471808246194374E-002,0.104853162793151,0.363026666112717,0.406246745360564 
 05/21  01:00:00,0.628311776943778,2.98889004623765,0.000000000000000E+000,2.64013015030392,0.000000000000000E+000,7.269145528273242E-002,7.269145528273242E-002,7.269145528273242E-002,9.560938723744861E-002,2.083084947716625E-002,8.781613688563442E-002,0.334251934371197,0.325737386870307 
 05/21  02:00:00,0.590845682808999,3.65017008730996,0.000000000000000E+000,3.32451948887335,0.000000000000000E+000,9.153494184148100E-002,9.153494184148100E-002,9.153494184148100E-002,6.373958313234182E-002,1.388723116350104E-002,7.419536335721098E-002,0.330376549624864,0.302895017014503 
 05/21  03:00:00,0.594237483272178,4.26394937006093,0.000000000000000E+000,3.93323960880784,0.000000000000000E+000,0.108295006254526,0.108295006254526,0.108295006254526,6.373958313234182E-002,1.388723116350104E-002,6.547756110294642E-002,0.325726087929265,0.308274493000592 
 05/21  04:00:00,0.604125956234323,4.72809810970374,0.000000000000000E+000,4.33446330989793,0.000000000000000E+000,0.119342012676844,0.119342012676844,0.119342012676844,6.373958313234182E-002,1.388723116350104E-002,7.662337421237893E-002,0.313421741359659,0.372047026814467 
 05/21  05:00:00,0.661065187485310,5.09948921767805,0.000000000000000E+000,4.42719632426556,0.000000000000000E+000,0.121895257169871,0.121895257169871,0.121895257169871,6.728067897902401E-002,1.465874390473574E-002,9.036502038555042E-002,0.349753473356527,0.648202673783816 
 05/21  06:00:00,0.804977690762173,5.48909885227282,0.000000000000000E+000,4.29466556507115,0.000000000000000E+000,0.118246250034954,0.118246250034954,0.118246250034954,9.560938723744861E-002,2.083084947716625E-002,0.149073445899162,0.404105744423842,1.16659940740355 
 05/21  07:00:00,1.00590561386579,5.52128530809527,0.000000000000000E+000,4.17682839698791,0.000000000000000E+000,0.115001805728532,0.115001805728532,0.115001805728532,0.159348978729081,3.471808246194374E-002,0.235332091362966,0.429392629893665,1.31488132844966 
 05/21  08:00:00,0.948454822820640,5.45199773242903,0.000000000000000E+000,4.14160297073445,0.000000000000000E+000,0.114031934036024,0.114031934036024,0.114031934036024,0.120397024727063,2.623144412963851E-002,0.307655740125598,0.363026666112717,1.28539031489439 
 05/21  09:00:00,0.896789834944808,5.24861234463641,0.000000000000000E+000,4.05393026430898,0.000000000000000E+000,0.111618016442639,0.111618016442639,0.111618016442639,6.373958313234182E-002,1.388723116350104E-002,0.381467941615351,0.308965048901375,1.17340127412358 
 05/21  10:00:00,0.919090225674420,5.36242271926327,0.000000000000000E+000,4.30388209384181,0.000000000000000E+000,0.118500011346274,0.118500011346274,0.118500011346274,5.311632902945728E-002,1.157269293979695E-002,0.402557783368541,0.316231395300750,1.03675932989016 
 05/21  11:00:00,0.905508321694131,4.13141310617292,0.000000000000000E+000,3.19738059523982,0.000000000000000E+000,8.803439047654353E-002,8.803439047654353E-002,8.803439047654353E-002,5.311632902945728E-002,1.157269293979695E-002,0.419344615639324,0.316328279919408,0.912244542210761 
 05/21  12:00:00,0.866134020363559,3.32105585050042,0.000000000000000E+000,2.48155034154055,0.000000000000000E+000,6.832523224780374E-002,6.832523224780374E-002,6.832523224780374E-002,5.311632902945728E-002,1.157269293979695E-002,0.405008126563703,0.310999625893199,0.818084565744346 
 05/21  13:00:00,0.825066342869766,2.71373180116945,0.000000000000000E+000,1.93148411464276,0.000000000000000E+000,5.318010217515214E-002,5.318010217515214E-002,5.318010217515214E-002,5.311632902945728E-002,1.157269293979695E-002,0.368331386471487,0.321753818564274,0.760086019106509 
 05/21  14:00:00,0.801960560670030,2.23537212297809,0.000000000000000E+000,1.50722051493735,0.000000000000000E+000,4.149873166297238E-002,4.149873166297238E-002,4.149873166297238E-002,5.311632902945728E-002,1.157269293979695E-002,0.338789551094827,0.339871242253379,0.704742053897412 
 05/21  15:00:00,0.820828264824645,2.00679362291385,0.000000000000000E+000,1.27080001791793,0.000000000000000E+000,3.498929879087303E-002,3.498929879087303E-002,3.498929879087303E-002,5.311632902945728E-002,1.157269293979695E-002,0.345274187483165,0.358763742891751,0.711282778601184 
 05/21  16:00:00,0.928045578081132,1.79291418937183,0.000000000000000E+000,0.980289201938901,0.000000000000000E+000,2.699058176305583E-002,2.699058176305583E-002,2.699058176305583E-002,5.665741651684890E-002,1.234420750230810E-002,0.390586728885886,0.424354629723432,0.783396410708944 
 05/21  17:00:00,1.11598308575209,1.78828730637509,0.000000000000000E+000,0.827300655115286,0.000000000000000E+000,2.277830453539008E-002,2.277830453539008E-002,2.277830453539008E-002,7.082176646641590E-002,1.543025664597044E-002,0.474317688533803,0.515523055880909,0.925478601773884 
 05/21  18:00:00,1.22069338877014,2.23573154355848,0.000000000000000E+000,1.13137064067275,0.000000000000000E+000,3.115035004058121E-002,3.115035004058121E-002,3.115035004058121E-002,0.123938103855164,2.700295504959676E-002,0.431787500146093,0.559702441989101,1.06580987828881 
 05/21  19:00:00,1.28027817617838,2.11604491674462,0.000000000000000E+000,0.980837128346625,0.000000000000000E+000,2.700566797687779E-002,2.700566797687779E-002,2.700566797687779E-002,0.247876207710328,5.400589188642894E-002,0.356555413855597,0.577722981059548,1.09541555026896 
 05/21  20:00:00,1.49707868749710,2.19015827136433,0.000000000000000E+000,1.12946681417425,0.000000000000000E+000,3.109793144342747E-002,3.109793144342747E-002,3.109793144342747E-002,0.435553819464216,9.489607992080321E-002,0.320834515094546,0.597584327884505,1.01953121489931 
 05/21  21:00:00,1.63896316381055,2.35904415248015,0.000000000000000E+000,1.40092125474034,0.000000000000000E+000,3.857196386013918E-002,3.857196386013918E-002,3.857196386013918E-002,0.570115244296592,0.124213567730275,0.305317431436236,0.583632942797706,0.917923594957772 
 05/21  22:00:00,1.36156904535678,2.60448350543132,0.000000000000000E+000,1.80774008776175,0.000000000000000E+000,4.977302264329986E-002,4.977302264329986E-002,4.977302264329986E-002,0.446177140441427,9.721061268067793E-002,0.246236738835966,0.505059517065810,0.761956072815187 
 05/21  23:00:00,1.06931356425873,3.17865657431322,0.000000000000000E+000,2.56020846711225,0.000000000000000E+000,7.049094881937505E-002,7.049094881937505E-002,7.049094881937505E-002,0.311615799201959,6.789314308397101E-002,0.163314336941647,0.438887322522180,0.588218551822057 
