Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 05/21  24:00:00,0.772156617649130,3.81070535429315,0.000000000000000E+000,3.38127886334265,0.000000000000000E+000,9.309771386263900E-002,9.309771386263900E-002,9.309771386263900E-002,0.159348978729081,3.471808246194374E-002,0.104853162793151,0.363026666112717,0.404422044150301 
 05/22  01:00:00,0.665128406582744,4.46033251152285,0.000000000000000E+000,4.12065298652489,0.000000000000000E+000,0.113455112154660,0.113455112154660,0.113455112154660,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.316657015934532 
 05/22  02:00:00,0.628516943092513,5.10660008371619,0.000000000000000E+000,4.78756689213937,0.000000000000000E+000,0.131817442641218,0.131817442641218,0.131817442641218,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.296277610154723 
 05/22  03:00:00,0.632365358814463,5.69112780869749,0.000000000000000E+000,5.36762279712519,0.000000000000000E+000,0.147788287061107,0.147788287061107,0.147788287061107,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.301069743319794 
 05/22  04:00:00,0.640147570922286,6.11989073340239,0.000000000000000E+000,5.73977229320722,0.000000000000000E+000,0.158034785117207,0.158034785117207,0.158034785117207,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.358530667203815 
 05/22  05:00:00,0.697502152322700,6.53481952613005,0.000000000000000E+000,5.89936577443570,0.000000000000000E+000,0.162428917884790,0.162428917884790,0.162428917884790,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.611363532065651 
 05/22  06:00:00,0.835457120874256,6.89905501307282,0.000000000000000E+000,5.78758408748809,0.000000000000000E+000,0.159351200864951,0.159351200864951,0.159351200864951,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.08363704578662 
 05/22  07:00:00,1.02579432782164,6.91150988332801,0.000000000000000E+000,5.66775449365813,0.000000000000000E+000,0.156051898533043,0.156051898533043,0.156051898533043,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.21417980701216 
 05/22  08:00:00,0.957215620337495,6.84323689235491,0.000000000000000E+000,5.63790552559203,0.000000000000000E+000,0.155230058394911,0.155230058394911,0.155230058394911,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.18032691996269 
 05/22  09:00:00,0.894663398946527,6.71000556347393,0.000000000000000E+000,5.61221358707128,0.000000000000000E+000,0.154522674935087,0.154522674935087,0.154522674935087,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.07651117019881 
 05/22  10:00:00,0.918097950068689,7.09210529467934,0.000000000000000E+000,6.11710542758973,0.000000000000000E+000,0.168424005762826,0.168424005762826,0.168424005762826,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.953218571558311 
 05/22  11:00:00,0.898718377548171,5.72131325119761,0.000000000000000E+000,4.85714831748488,0.000000000000000E+000,0.133733247840606,0.133733247840606,0.133733247840606,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.842376964990388 
 05/22  12:00:00,0.862913245210186,4.87972631046256,0.000000000000000E+000,4.10103633979834,0.000000000000000E+000,0.112915001433923,0.112915001433923,0.112915001433923,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.757269027448698 
 05/22  13:00:00,0.823384319449612,4.18269384827890,0.000000000000000E+000,3.45349808068059,0.000000000000000E+000,9.508614614014245E-002,9.508614614014245E-002,9.508614614014245E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.707034100178122 
 05/22  14:00:00,0.799748127398815,3.52825599838518,0.000000000000000E+000,2.84789492049184,0.000000000000000E+000,7.841190186742186E-002,7.841190186742186E-002,7.841190186742186E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.656951523750012 
 05/22  15:00:00,0.814894405039039,3.08990957847471,0.000000000000000E+000,2.40125513674329,0.000000000000000E+000,6.611444150770839E-002,6.611444150770839E-002,6.611444150770839E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.663943615336692 
 05/22  16:00:00,0.918915321033630,2.70776795080903,0.000000000000000E+000,1.95320947459365,0.000000000000000E+000,5.377827269761291E-002,5.377827269761291E-002,5.377827269761291E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.725329899491386 
 05/22  17:00:00,1.11628107988658,3.01377568585209,0.000000000000000E+000,2.12209540688483,0.000000000000000E+000,5.842825716660306E-002,5.842825716660306E-002,5.842825716660306E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.856172229481341 
 05/22  18:00:00,1.19449788431689,2.44105619892277,0.000000000000000E+000,1.42609895222717,0.000000000000000E+000,3.926518857513100E-002,3.926518857513100E-002,3.926518857513100E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.976406222098692 
 05/22  19:00:00,1.25641182519730,2.39386523999039,0.000000000000000E+000,1.35777837206171,0.000000000000000E+000,3.738409858514855E-002,3.738409858514855E-002,3.738409858514855E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.996294629799647 
 05/22  20:00:00,1.46859329229305,2.32735904718979,0.000000000000000E+000,1.36082326360981,0.000000000000000E+000,3.746793445126442E-002,3.746793445126442E-002,3.746793445126442E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.925375541289207 
 05/22  21:00:00,1.60364461954864,2.29030320610873,0.000000000000000E+000,1.41139373175098,0.000000000000000E+000,3.886030555201790E-002,3.886030555201790E-002,3.886030555201790E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.838710171575709 
 05/22  22:00:00,1.33226072365902,2.50568165607216,0.000000000000000E+000,1.77087245111540,0.000000000000000E+000,4.875793550437608E-002,4.875793550437608E-002,4.875793550437608E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.700021860102387 
 05/22  23:00:00,1.05056122075369,3.02322499654462,0.000000000000000E+000,2.44335042539324,0.000000000000000E+000,6.727346307797434E-002,6.727346307797434E-002,6.727346307797434E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.549645015772453 
 05/22  24:00:00,0.761128279745370,3.63435992097900,0.000000000000000E+000,3.21948743149125,0.000000000000000E+000,8.864306429462358E-002,8.864306429462358E-002,8.864306429462358E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.389868042687554 
 05/23  01:00:00,0.661377499777949,4.32398881599717,0.000000000000000E+000,3.98442126427082,0.000000000000000E+000,0.109704205349864,0.109704205349864,0.109704205349864,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.316545042662937 
 05/23  02:00:00,0.626130978949360,5.01971676171509,0.000000000000000E+000,4.70090944598721,0.000000000000000E+000,0.129431478498064,0.129431478498064,0.129431478498064,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.296051734305776 
 05/23  03:00:00,0.632741146391862,5.70480696861053,0.000000000000000E+000,5.38127128042133,0.000000000000000E+000,0.148164074638505,0.148164074638505,0.148164074638505,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.301100419936677 
 05/23  04:00:00,0.641354155413625,6.16340975107094,0.000000000000000E+000,5.78359505177051,0.000000000000000E+000,0.159241369608544,0.159241369608544,0.159241369608544,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.358226926309070 
 05/23  05:00:00,0.697460953168227,6.53204861934088,0.000000000000000E+000,5.89786943446741,0.000000000000000E+000,0.162387718730316,0.162387718730316,0.162387718730316,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.610088965244787 
 05/23  06:00:00,0.834802228077229,6.87241607998710,0.000000000000000E+000,5.76379859286669,0.000000000000000E+000,0.158696308067924,0.158696308067924,0.158696308067924,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.08078360732231 
 05/23  07:00:00,1.01915883505680,6.66709979144615,0.000000000000000E+000,5.42675554209732,0.000000000000000E+000,0.149416405768207,0.149416405768207,0.149416405768207,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.21076866669114 
 05/23  08:00:00,0.943557225921805,6.34381983529072,0.000000000000000E+000,5.14183705700305,0.000000000000000E+000,0.141571663979220,0.141571663979220,0.141571663979220,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.17697833148748 
 05/23  09:00:00,0.870907210081033,5.84420685665711,0.000000000000000E+000,4.74939648929599,0.000000000000000E+000,0.130766486069591,0.130766486069591,0.130766486069591,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.07352956115729 
 05/23  10:00:00,0.883589257488518,5.83652397214572,0.000000000000000E+000,4.86376087183536,0.000000000000000E+000,0.133915313182657,0.133915313182657,0.133915313182657,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.950981804779041 
 05/23  11:00:00,0.861076374176484,4.35269379394086,0.000000000000000E+000,3.49000292697233,0.000000000000000E+000,9.609124446891712E-002,9.609124446891712E-002,9.609124446891712E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.840902898246208 
 05/23  12:00:00,0.820493605261384,3.33805401045057,0.000000000000000E+000,2.56036873370531,0.000000000000000E+000,7.049536148512212E-002,7.049536148512212E-002,7.049536148512212E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.756264333529733 
 05/23  13:00:00,0.777759921454578,2.52508633062739,0.000000000000000E+000,1.79643469864133,0.000000000000000E+000,4.946174814510659E-002,4.946174814510659E-002,4.946174814510659E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.706489964565883 
 05/23  14:00:00,0.753580700774256,1.85128784122673,0.000000000000000E+000,1.17110891422247,0.000000000000000E+000,3.224447524286317E-002,3.224447524286317E-002,3.224447524286317E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.656769372860942 
 05/23  15:00:00,0.769760303584000,1.45030074049574,0.000000000000000E+000,0.761999166494148,0.000000000000000E+000,2.098034005267209E-002,2.098034005267209E-002,2.098034005267209E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.663590747606860 
 05/23  16:00:00,0.877307270440491,1.19601307262494,0.000000000000000E+000,0.442018531462059,0.000000000000000E+000,1.217022210447256E-002,1.217022210447256E-002,1.217022210447256E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.724765964438888 
 05/23  17:00:00,1.06272095377833,1.06765884578777,0.000000000000000E+000,0.176808945876751,0.000000000000000E+000,4.868131058352314E-003,4.868131058352314E-003,4.868131058352314E-003,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.855341850425097 
 05/23  18:00:00,1.15523269574176,1.01417673405493,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.975625709458007 
 05/23  19:00:00,1.22106562159694,1.10936322794894,0.000000000000000E+000,7.401568687200101E-002,0.000000000000000E+000,2.037894984782250E-003,2.037894984782250E-003,2.037894984782250E-003,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.995555302947902 
 05/23  20:00:00,1.43841498331746,1.23071994564073,0.000000000000000E+000,0.264756840097537,0.000000000000000E+000,7.289625475672881E-003,7.289625475672881E-003,7.289625475672881E-003,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.924802863252421 
 05/23  21:00:00,1.58071898141282,1.45713128854058,0.000000000000000E+000,0.578741967909893,0.000000000000000E+000,1.593466741619523E-002,1.593466741619523E-002,1.593466741619523E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.838190017848644 
 05/23  22:00:00,1.31418945533632,1.84885884870848,0.000000000000000E+000,1.11452982917417,0.000000000000000E+000,3.068666718167633E-002,3.068666718167633E-002,3.068666718167633E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.699541674679931 
 05/23  23:00:00,1.03356639812210,2.40570744853984,0.000000000000000E+000,1.82610396287289,0.000000000000000E+000,5.027864044638657E-002,5.027864044638657E-002,5.027864044638657E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.549373930288026 
 05/23  24:00:00,0.745231982644879,3.05723710412409,0.000000000000000E+000,2.64213906104026,0.000000000000000E+000,7.274676719413220E-002,7.274676719413220E-002,7.274676719413220E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.390093596283647 
 05/24  01:00:00,0.643793740846558,3.68560863896505,0.000000000000000E+000,3.34578482578055,0.000000000000000E+000,9.212044641847400E-002,9.212044641847400E-002,9.212044641847400E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.316801304121082 
 05/24  02:00:00,0.605918937062384,4.28585083811918,0.000000000000000E+000,3.96681462043363,0.000000000000000E+000,0.109219436611087,0.109219436611087,0.109219436611087,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.296280636263433 
 05/24  03:00:00,0.608750565732202,4.83370695992161,0.000000000000000E+000,4.50994114847514,0.000000000000000E+000,0.124173493978846,0.124173493978846,0.124173493978846,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.301330543193967 
 05/24  04:00:00,0.618302643939544,5.32640061616528,0.000000000000000E+000,4.94637160898643,0.000000000000000E+000,0.136189858134465,0.136189858134465,0.136189858134465,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.358441234187494 
 05/24  05:00:00,0.677459252230851,5.80499491787319,0.000000000000000E+000,5.17141412418727,0.000000000000000E+000,0.142386017792939,0.142386017792939,0.142386017792939,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.609490574057252 
 05/24  06:00:00,0.817435004457086,6.23957857812476,0.000000000000000E+000,5.13302664686184,0.000000000000000E+000,0.141329084447779,0.141329084447779,0.141329084447779,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.07871805146480 
 05/24  07:00:00,1.00850606804021,6.27771215007426,0.000000000000000E+000,5.03985048874147,0.000000000000000E+000,0.138763638751610,0.138763638751610,0.138763638751610,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.20828607867510 
 05/24  08:00:00,0.940625110185019,6.23490456072305,0.000000000000000E+000,5.03534356157424,0.000000000000000E+000,0.138639548242435,0.138639548242435,0.138639548242435,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.17455655234863 
 05/24  09:00:00,0.876557417032186,6.04722955596166,0.000000000000000E+000,4.95461017870664,0.000000000000000E+000,0.136416693020745,0.136416693020745,0.136416693020745,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.07133857105118 
 05/24  10:00:00,0.897873098667946,6.35318228506562,0.000000000000000E+000,5.38254536463826,0.000000000000000E+000,0.148199154362083,0.148199154362083,0.148199154362083,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.948855624896048 
 05/24  11:00:00,0.875211363117566,4.86396129490509,0.000000000000000E+000,4.00338115461161,0.000000000000000E+000,0.110226233410001,0.110226233410001,0.110226233410001,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.838792171571164 
 05/24  12:00:00,0.836566423674365,3.91994454019726,0.000000000000000E+000,3.14412830114585,0.000000000000000E+000,8.656817989810350E-002,8.656817989810350E-002,8.656817989810350E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.754395295835876 
 05/24  13:00:00,0.796483687176746,3.20344067659774,0.000000000000000E+000,2.47647581513923,0.000000000000000E+000,6.818551386727606E-002,6.818551386727606E-002,6.818551386727606E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.704803194038315 
 05/24  14:00:00,0.773112899153191,2.55910827766607,0.000000000000000E+000,1.88051204339864,0.000000000000000E+000,5.177667362179687E-002,5.177667362179687E-002,5.177667362179687E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.655186680124100 
 05/24  15:00:00,0.793032155638078,2.29380545261709,0.000000000000000E+000,1.60722530789423,0.000000000000000E+000,4.425219210674897E-002,4.425219210674897E-002,4.425219210674897E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.661869318328125 
 05/24  16:00:00,0.904779200619251,2.19190796677306,0.000000000000000E+000,1.43979015221015,0.000000000000000E+000,3.964215228323284E-002,3.964215228323284E-002,3.964215228323284E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.722889237838914 
 05/24  17:00:00,1.10715144511169,2.67888998169744,0.000000000000000E+000,1.79051002402660,0.000000000000000E+000,4.929862239171470E-002,4.929862239171470E-002,4.929862239171470E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.852871908184914 
 05/24  18:00:00,1.18962304111311,2.25978247123591,0.000000000000000E+000,1.24904622339898,0.000000000000000E+000,3.439034537135262E-002,3.439034537135262E-002,3.439034537135262E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.972185223240009 
 05/24  19:00:00,1.25431598097866,2.31330256523300,0.000000000000000E+000,1.28165798775442,0.000000000000000E+000,3.528825436650618E-002,3.528825436650618E-002,3.528825436650618E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.991852339349548 
 05/24  20:00:00,1.46933668342984,2.35028459644731,0.000000000000000E+000,1.38782298931437,0.000000000000000E+000,3.821132558805101E-002,3.821132558805101E-002,3.821132558805101E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.921301364842177 
 05/24  21:00:00,1.60728301416559,2.41879135846152,0.000000000000000E+000,1.54353904772464,0.000000000000000E+000,4.249870016897099E-002,4.249870016897099E-002,4.249870016897099E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.835053007954844 
 05/24  22:00:00,1.33841711988809,2.72621965933205,0.000000000000000E+000,1.99447077141851,0.000000000000000E+000,5.491433173345468E-002,5.491433173345468E-002,5.491433173345468E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.696961543059161 
 05/24  23:00:00,1.05584207870719,3.21267058735572,0.000000000000000E+000,2.63514947864229,0.000000000000000E+000,7.255432103148012E-002,7.255432103148012E-002,7.255432103148012E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.547291553334520 
 05/24  24:00:00,0.764211633629743,3.74493911599140,0.000000000000000E+000,3.33147384753608,0.000000000000000E+000,9.172641817899889E-002,9.172641817899889E-002,9.172641817899889E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.388460821655123 
 05/25  01:00:00,0.658529006525748,4.21980522683118,0.000000000000000E+000,3.88096491044183,0.000000000000000E+000,0.106855712097663,0.106855712097663,0.106855712097663,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.315817807325921 
 05/25  02:00:00,0.616369884304560,4.66477544509448,0.000000000000000E+000,4.34638964484316,0.000000000000000E+000,0.119670383853264,0.119670383853264,0.119670383853264,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.295630218829219 
 05/25  03:00:00,0.615155944114103,5.06556379994444,0.000000000000000E+000,4.74258242005776,0.000000000000000E+000,0.130578872360749,0.130578872360749,0.130578872360749,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.300546111634144 
 05/25  04:00:00,0.621195307764204,5.43042376553656,0.000000000000000E+000,5.05143222372405,0.000000000000000E+000,0.139082521959124,0.139082521959124,0.139082521959124,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.357403768821161 
 05/25  05:00:00,0.675158855144885,5.71992304055444,0.000000000000000E+000,5.08786444588313,0.000000000000000E+000,0.140085620706972,0.140085620706972,0.140085620706972,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.607968375042622 
 05/25  06:00:00,0.812903530702393,6.07196197621933,0.000000000000000E+000,4.96844498539220,0.000000000000000E+000,0.136797610693085,0.136797610693085,0.136797610693085,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.07568311102900 
 05/25  07:00:00,1.00073068581361,5.99193373786032,0.000000000000000E+000,4.75745112052494,0.000000000000000E+000,0.130988256525010,0.130988256525010,0.130988256525010,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.20490703467770 
 05/25  08:00:00,0.929407740893312,5.82426005779904,0.000000000000000E+000,4.62793233615657,0.000000000000000E+000,0.127422178950727,0.127422178950727,0.127422178950727,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.17132327484228 
 05/25  09:00:00,0.861902496642185,5.51211885322039,0.000000000000000E+000,4.42234820896810,0.000000000000000E+000,0.121761772630744,0.121761772630744,0.121761772630744,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.06848983804843 
 05/25  10:00:00,0.876822269442827,5.58634498640761,0.000000000000000E+000,4.61798605419425,0.000000000000000E+000,0.127148325136963,0.127148325136963,0.127148325136963,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.946577636682048 
 05/25  11:00:00,0.859920511434450,4.30693833437980,0.000000000000000E+000,3.44802236594232,0.000000000000000E+000,9.493538172688379E-002,9.493538172688379E-002,9.493538172688379E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.837127999715120 
 05/25  12:00:00,0.830434125852903,3.69563259407415,0.000000000000000E+000,2.92140522721484,0.000000000000000E+000,8.043588207664001E-002,8.043588207664001E-002,8.043588207664001E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.752806423643765 
 05/25  13:00:00,0.791344337432150,3.01488380692478,0.000000000000000E+000,2.28981629427953,0.000000000000000E+000,6.304616412267816E-002,6.304616412267816E-002,6.304616412267816E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.702905845225068 
 05/25  14:00:00,0.773537405156357,2.57291810261568,0.000000000000000E+000,1.89592996416506,0.000000000000000E+000,5.220117962496362E-002,5.220117962496362E-002,5.220117962496362E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.653578584307294 
 05/25  15:00:00,0.794870079803027,2.35890217296007,0.000000000000000E+000,1.67397811925258,0.000000000000000E+000,4.609011627169713E-002,4.609011627169713E-002,4.609011627169713E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.660213227312756 
 05/25  16:00:00,0.902404594456726,2.10367255023152,0.000000000000000E+000,1.35354522424172,0.000000000000000E+000,3.726754612070776E-002,3.726754612070776E-002,3.726754612070776E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.720898749265810 
 05/25  17:00:00,1.10259070626458,2.51114445068467,0.000000000000000E+000,1.62486546386351,0.000000000000000E+000,4.473788354460237E-002,4.473788354460237E-002,4.473788354460237E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.850770937335227 
 05/25  18:00:00,1.18298199737194,2.01620558429503,0.000000000000000E+000,1.00784566217263,0.000000000000000E+000,2.774930163018068E-002,2.774930163018068E-002,2.774930163018068E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.969808897525478 
 05/25  19:00:00,1.24376872211625,1.92776138163195,0.000000000000000E+000,0.898584956441529,0.000000000000000E+000,2.474099550409890E-002,2.474099550409890E-002,2.474099550409890E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.989384187061394 
 05/25  20:00:00,1.45496371589544,1.82603038384574,0.000000000000000E+000,0.865801456118619,0.000000000000000E+000,2.383835805364599E-002,2.383835805364599E-002,2.383835805364599E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.919068685436346 
 05/25  21:00:00,1.58968851327740,1.77795770345895,0.000000000000000E+000,0.904512464836918,0.000000000000000E+000,2.490419928078087E-002,2.490419928078087E-002,2.490419928078087E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.833245935839996 
 05/25  22:00:00,1.31908518665116,2.02296974216413,0.000000000000000E+000,1.29234120744186,0.000000000000000E+000,3.558239849652019E-002,3.558239849652019E-002,3.558239849652019E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.695841189867901 
 05/25  23:00:00,1.03382598589690,2.41267654566669,0.000000000000000E+000,1.83553210691317,0.000000000000000E+000,5.053822822118745E-002,5.053822822118745E-002,5.053822822118745E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.546914883374598 
 05/25  24:00:00,0.740956883797691,2.90058615098298,0.000000000000000E+000,2.48686885330969,0.000000000000000E+000,6.847166834694529E-002,6.847166834694529E-002,6.847166834694529E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.388712850873112 
 05/26  01:00:00,0.618864384909817,3.39330821420393,0.000000000000000E+000,3.12347591183695,0.000000000000000E+000,8.599955178188833E-002,8.599955178188833E-002,8.599955178188833E-002,9.560938723744861E-002,2.083084947716625E-002,6.506064835251926E-002,0.334251934371197,0.246809793303571 
 05/26  02:00:00,0.581530059153292,3.80511569125751,0.000000000000000E+000,3.53658289340477,0.000000000000000E+000,9.737374394971200E-002,9.737374394971200E-002,9.737374394971200E-002,6.373958313234182E-002,1.388723116350104E-002,5.904093759327229E-002,0.330376549624864,0.245777216430634 
 05/26  03:00:00,0.589439408423936,4.31894249780521,0.000000000000000E+000,4.05126229580830,0.000000000000000E+000,0.111544558506128,0.111544558506128,0.111544558506128,6.373958313234182E-002,1.388723116350104E-002,5.742993400310045E-002,0.325726087929265,0.245244933744386 
 05/26  04:00:00,0.585815990286762,4.48800365535650,0.000000000000000E+000,4.22144412119401,0.000000000000000E+000,0.116230223168734,0.116230223168734,0.116230223168734,6.373958313234182E-002,1.388723116350104E-002,6.142519777292807E-002,0.313421741359659,0.244971761171131 
 05/26  05:00:00,0.635266958496491,4.63595325793064,0.000000000000000E+000,4.36717011716230,0.000000000000000E+000,0.120242538515476,0.120242538515476,0.120242538515476,6.728067897902401E-002,1.465874390473574E-002,6.621951005112676E-002,0.349753473356527,0.244692921139669 
 05/26  06:00:00,0.760760295578569,5.19859273286689,0.000000000000000E+000,4.92641364155707,0.000000000000000E+000,0.135640349733616,0.135640349733616,0.135640349733616,9.560938723744861E-002,2.083084947716625E-002,8.746195101689457E-002,0.404105744423842,0.244345211511712 
 05/26  07:00:00,0.902501631414664,5.09051014174233,0.000000000000000E+000,4.81666395103233,0.000000000000000E+000,0.132618580249958,0.132618580249958,0.132618580249958,0.159348978729081,3.471808246194374E-002,0.114311334390417,0.429392629893665,0.244270608052304 
 05/26  08:00:00,0.769072613346396,4.69926275373883,0.000000000000000E+000,4.43056475595725,0.000000000000000E+000,0.121988001158898,0.121988001158898,0.121988001158898,0.120397024727063,2.623144412963851E-002,0.120317463528479,0.363026666112717,0.243693550981424 
 05/26  09:00:00,0.653091148448448,4.81816018108514,0.000000000000000E+000,4.55319056902024,0.000000000000000E+000,0.125364292591254,0.125364292591254,0.125364292591254,6.373958313234182E-002,1.388723116350104E-002,0.124022978970375,0.308965048901375,0.243688805861088 
 05/26  10:00:00,0.651032802659159,5.30288330116891,0.000000000000000E+000,5.03714098847409,0.000000000000000E+000,0.138689037309139,0.138689037309139,0.138689037309139,5.311632902945728E-002,1.157269293979695E-002,0.114311334390417,0.316231395300750,0.243961017163505 
 05/26  11:00:00,0.635418047249381,4.38288929782547,0.000000000000000E+000,4.11775027977634,0.000000000000000E+000,0.113375191103121,0.113375191103121,0.113375191103121,5.311632902945728E-002,1.157269293979695E-002,0.123913540567998,0.316328279919408,0.243351049326803 
 05/26  12:00:00,0.638070028788465,4.22125122017750,0.000000000000000E+000,3.95633143353431,0.000000000000000E+000,0.108930800040794,0.108930800040794,0.108930800040794,5.311632902945728E-002,1.157269293979695E-002,0.136338567195616,0.310999625893199,0.243498843427638 
 05/26  13:00:00,0.620663360912572,3.72306917551537,0.000000000000000E+000,3.45690825972045,0.000000000000000E+000,9.518003957079518E-002,9.518003957079518E-002,9.518003957079518E-002,5.311632902945728E-002,1.157269293979695E-002,0.121928467118650,0.321753818564274,0.243999248374757 
 05/26  14:00:00,0.625448088352940,3.37404916273637,0.000000000000000E+000,3.10624108817302,0.000000000000000E+000,8.552502047382830E-002,8.552502047382830E-002,8.552502047382830E-002,5.311632902945728E-002,1.157269293979695E-002,0.118250789966879,0.339871242253379,0.244398520420020 
 05/26  15:00:00,0.651691621295566,2.98584030227847,0.000000000000000E+000,2.71628598435792,0.000000000000000E+000,7.478827554934590E-002,7.478827554934590E-002,7.478827554934590E-002,5.311632902945728E-002,1.157269293979695E-002,0.136338567195616,0.358763742891751,0.244843491525816 
 05/26  16:00:00,0.767945731897472,2.81168677680646,0.000000000000000E+000,2.53742932608157,0.000000000000000E+000,6.986376424234945E-002,6.986376424234945E-002,6.986376424234945E-002,5.665741651684890E-002,1.234420750230810E-002,0.187613700222932,0.424354629723432,0.245028874000901 
 05/26  17:00:00,0.978825140882992,3.45887828115936,0.000000000000000E+000,3.17765157554389,0.000000000000000E+000,8.749118575883927E-002,8.749118575883927E-002,8.749118575883927E-002,7.082176646641590E-002,1.543025664597044E-002,0.272446862441257,0.515523055880909,0.245718656129533 
 05/26  18:00:00,1.06553623178628,3.13303415931468,0.000000000000000E+000,2.84895578561206,0.000000000000000E+000,7.844111096888912E-002,7.844111096888912E-002,7.844111096888912E-002,0.123938103855164,2.700295504959676E-002,0.229339582233923,0.559702441989101,0.245527349105712 
 05/26  19:00:00,1.11864257796706,2.88054902814110,0.000000000000000E+000,2.59522834316507,0.000000000000000E+000,7.145516103967338E-002,7.145516103967338E-002,7.145516103967338E-002,0.247876207710328,5.400589188642894E-002,0.150470322581479,0.577722981059548,0.245528446846995 
 05/26  20:00:00,1.32776598289281,2.74896839714566,0.000000000000000E+000,2.46205199696065,0.000000000000000E+000,6.778837877376019E-002,6.778837877376019E-002,6.778837877376019E-002,0.435553819464216,9.489607992080321E-002,0.114831363159931,0.597584327884505,0.245756157894244 
 05/26  21:00:00,1.45948614957230,2.65470070087589,0.000000000000000E+000,2.36866730674263,0.000000000000000E+000,6.521719150396091E-002,6.521719150396091E-002,6.521719150396091E-002,0.570115244296592,0.124213567730275,9.919518955416261E-002,0.583632942797706,0.245834091351230 
 05/26  22:00:00,1.22227168393132,2.92623409066357,0.000000000000000E+000,2.64534809498486,0.000000000000000E+000,7.283512243959522E-002,7.283512243959522E-002,7.283512243959522E-002,0.446177140441427,9.721061268067793E-002,8.387727761420452E-002,0.505059517065810,0.246098650824340 
 05/26  23:00:00,0.994224670195333,3.38574705264206,0.000000000000000E+000,3.10936058791823,0.000000000000000E+000,8.561091054868253E-002,8.561091054868253E-002,8.561091054868253E-002,0.311615799201959,6.789314308397101E-002,7.310548114894036E-002,0.438887322522180,0.246156909344902 
 05/26  24:00:00,0.741676149692178,3.94583421915488,0.000000000000000E+000,3.67495878637729,0.000000000000000E+000,0.101183686817514,0.101183686817514,0.101183686817514,0.159348978729081,3.471808246194374E-002,6.628672188132230E-002,0.363026666112717,0.245870985977405 
 05/27  01:00:00,0.645295545523373,4.35197161838090,0.000000000000000E+000,4.08344711852078,0.000000000000000E+000,0.112430712395442,0.112430712395442,0.112430712395442,9.560938723744861E-002,2.083084947716625E-002,6.506064835251926E-002,0.334251934371197,0.245501990796707 
 05/27  02:00:00,0.606514121268348,4.71159924386110,0.000000000000000E+000,4.44399595055805,0.000000000000000E+000,0.122357806064768,0.122357806064768,0.122357806064768,6.373958313234182E-002,1.388723116350104E-002,5.904093759327229E-002,0.330376549624864,0.244847711880955 
 05/27  03:00:00,0.608235828146898,5.00104684836511,0.000000000000000E+000,4.73394218212152,0.000000000000000E+000,0.130340978229089,0.130340978229089,0.130340978229089,6.373958313234182E-002,1.388723116350104E-002,5.742993400310045E-002,0.325726087929265,0.244669397991071 
 05/27  04:00:00,0.606110312079256,5.22426571925268,0.000000000000000E+000,4.95852732630983,0.000000000000000E+000,0.136524544961226,0.136524544961226,0.136524544961226,6.373958313234182E-002,1.388723116350104E-002,6.142519777292807E-002,0.313421741359659,0.244150619951511 
 05/27  05:00:00,0.654756732114022,5.34317611835047,0.000000000000000E+000,5.07503239272283,0.000000000000000E+000,0.139732312133007,0.139732312133007,0.139732312133007,6.728067897902401E-002,1.465874390473574E-002,6.621951005112676E-002,0.349753473356527,0.244053505998973 
 05/27  06:00:00,0.763188769618116,5.28623642332556,0.000000000000000E+000,5.01461503340018,0.000000000000000E+000,0.138068823773163,0.138068823773163,0.138068823773163,9.560938723744861E-002,2.083084947716625E-002,8.746195101689457E-002,0.404105744423842,0.243787510127263 
 05/27  07:00:00,0.904459074933664,5.16105360234272,0.000000000000000E+000,4.88775766668198,0.000000000000000E+000,0.134576023768959,0.134576023768959,0.134576023768959,0.159348978729081,3.471808246194374E-002,0.114311334390417,0.429392629893665,0.243720353003042 
 05/27  08:00:00,0.778271157402686,5.03333179849705,0.000000000000000E+000,4.76465290163344,0.000000000000000E+000,0.131186545215189,0.131186545215189,0.131186545215189,0.120397024727063,2.623144412963851E-002,0.120317463528479,0.363026666112717,0.243674450063424 
 05/27  09:00:00,0.655680587182670,4.91219638304352,0.000000000000000E+000,4.64723814652432,0.000000000000000E+000,0.127953731325477,0.127953731325477,0.127953731325477,6.373958313234182E-002,1.388723116350104E-002,0.124022978970375,0.308965048901375,0.243677430315371 
 05/27  10:00:00,0.648606861434810,5.21440029956015,0.000000000000000E+000,4.94903158766002,0.000000000000000E+000,0.136263096084791,0.136263096084791,0.136263096084791,5.311632902945728E-002,1.157269293979695E-002,0.114311334390417,0.316231395300750,0.243587416368842 
 05/27  11:00:00,0.627322005249186,4.08850158175543,0.000000000000000E+000,3.82370465227164,0.000000000000000E+000,0.105279149102927,0.105279149102927,0.105279149102927,5.311632902945728E-002,1.157269293979695E-002,0.123913540567998,0.316328279919408,0.243008960761454 
 05/27  12:00:00,0.617025193913774,3.45713508119777,0.000000000000000E+000,3.19198983595963,0.000000000000000E+000,8.788596516610561E-002,8.788596516610561E-002,8.788596516610561E-002,5.311632902945728E-002,1.157269293979695E-002,0.136338567195616,0.310999625893199,0.243724302022620 
 05/27  13:00:00,0.608148553523212,3.26876628096832,0.000000000000000E+000,3.00237450213662,0.000000000000000E+000,8.266523218143479E-002,8.266523218143479E-002,8.266523218143479E-002,5.311632902945728E-002,1.157269293979695E-002,0.121928467118650,0.321753818564274,0.244230111411506 
 05/27  14:00:00,0.615551032564810,3.01490720146958,0.000000000000000E+000,2.74678322226773,0.000000000000000E+000,7.562796468569917E-002,7.562796468569917E-002,7.562796468569917E-002,5.311632902945728E-002,1.157269293979695E-002,0.118250789966879,0.339871242253379,0.244714425058509 
 05/27  15:00:00,0.658601932553452,3.23737492659245,0.000000000000000E+000,2.96726625472074,0.000000000000000E+000,8.169858680723160E-002,8.169858680723160E-002,8.169858680723160E-002,5.311632902945728E-002,1.157269293979695E-002,0.136338567195616,0.358763742891751,0.245397845476974 
 05/27  16:00:00,0.772356190627172,2.97223110600907,0.000000000000000E+000,2.69761576097497,0.000000000000000E+000,7.427422297205000E-002,7.427422297205000E-002,7.427422297205000E-002,5.665741651684890E-002,1.234420750230810E-002,0.187613700222932,0.424354629723432,0.245386768310098 
 05/27  17:00:00,0.972816461798158,3.24027712531210,0.000000000000000E+000,2.95941829415380,0.000000000000000E+000,8.148250667400485E-002,8.148250667400485E-002,8.148250667400485E-002,7.082176646641590E-002,1.543025664597044E-002,0.272446862441257,0.515523055880909,0.245350781672377 
 05/27  18:00:00,1.05168638953460,2.62959021164389,0.000000000000000E+000,2.34593399352673,0.000000000000000E+000,6.459126871721058E-002,6.459126871721058E-002,6.459126871721058E-002,0.123938103855164,2.700295504959676E-002,0.229339582233923,0.559702441989101,0.245105193520235 
 05/27  19:00:00,1.10743341491761,2.47268293820183,0.000000000000000E+000,2.18811516581255,0.000000000000000E+000,6.024599799022066E-002,6.024599799022066E-002,6.024599799022066E-002,0.247876207710328,5.400589188642894E-002,0.150470322581479,0.577722981059548,0.244775534260245 
 05/27  20:00:00,1.31632480647804,2.33319333864660,0.000000000000000E+000,2.04651216920349,0.000000000000000E+000,5.634720235898166E-002,5.634720235898166E-002,5.634720235898166E-002,0.435553819464216,9.489607992080321E-002,0.114831363159931,0.597584327884505,0.245520927152336 
 05/27  21:00:00,1.44958308039860,2.29537928886172,0.000000000000000E+000,2.00899103661811,0.000000000000000E+000,5.531412233026607E-002,5.531412233026607E-002,5.531412233026607E-002,0.570115244296592,0.124213567730275,9.919518955416261E-002,0.583632942797706,0.246188949461576 
 05/27  22:00:00,1.21212898233125,2.55822415495678,0.000000000000000E+000,2.27696845262245,0.000000000000000E+000,6.269242083953461E-002,6.269242083953461E-002,6.269242083953461E-002,0.446177140441427,9.721061268067793E-002,8.387727761420452E-002,0.505059517065810,0.246468357479949 
 05/27  23:00:00,0.984347812199281,3.02740293233963,0.000000000000000E+000,2.75063629929001,0.000000000000000E+000,7.573405255262995E-002,7.573405255262995E-002,7.573405255262995E-002,0.311615799201959,6.789314308397101E-002,7.310548114894036E-002,0.438887322522180,0.246537077670693 
 05/27  24:00:00,0.732376561757336,3.60840774538600,0.000000000000000E+000,3.33720075970569,0.000000000000000E+000,9.188409888267085E-002,9.188409888267085E-002,9.188409888267085E-002,0.159348978729081,3.471808246194374E-002,6.628672188132230E-002,0.363026666112717,0.246202538880132 
 05/28  01:00:00,0.640042303301136,4.16137716989502,0.000000000000000E+000,3.89265105970161,0.000000000000000E+000,0.107177470173206,0.107177470173206,0.107177470173206,9.560938723744861E-002,2.083084947716625E-002,6.506064835251926E-002,0.334251934371197,0.245703601130008 
 05/28  02:00:00,0.605856913716143,4.68810548977095,0.000000000000000E+000,4.42012638477714,0.000000000000000E+000,0.121700598512564,0.121700598512564,0.121700598512564,6.373958313234182E-002,1.388723116350104E-002,5.904093759327229E-002,0.330376549624864,0.245223523571711 
 05/28  03:00:00,0.613168339950241,5.18031188716158,0.000000000000000E+000,4.91308941583814,0.000000000000000E+000,0.135273490032433,0.135273490032433,0.135273490032433,6.373958313234182E-002,1.388723116350104E-002,5.742993400310045E-002,0.325726087929265,0.244787203070928 
 05/28  04:00:00,0.614800550738183,5.54015705803679,0.000000000000000E+000,5.27415398431978,0.000000000000000E+000,0.145214783620153,0.145214783620153,0.145214783620153,6.373958313234182E-002,1.388723116350104E-002,6.142519777292807E-002,0.313421741359659,0.244415300725666 
 05/28  05:00:00,0.666202819856888,5.75885551919134,0.000000000000000E+000,5.49075059832796,0.000000000000000E+000,0.151178399875873,0.151178399875873,0.151178399875873,6.728067897902401E-002,1.465874390473574E-002,6.621951005112676E-002,0.349753473356527,0.244014701234674 
 05/28  06:00:00,0.790810542820286,6.28947832591389,0.000000000000000E+000,6.01782890430513,0.000000000000000E+000,0.165690596975332,0.165690596975332,0.165690596975332,9.560938723744861E-002,2.083084947716625E-002,8.746195101689457E-002,0.404105744423842,0.243815541810625 
 05/28  07:00:00,0.916826327464942,5.60960013022935,0.000000000000000E+000,5.33693227953363,0.000000000000000E+000,0.146943276300235,0.146943276300235,0.146943276300235,0.159348978729081,3.471808246194374E-002,0.114311334390417,0.429392629893665,0.243092268038006 
 05/28  08:00:00,0.784295216565385,5.25160136940968,0.000000000000000E+000,4.98344478247833,0.000000000000000E+000,0.137210604377889,0.137210604377889,0.137210604377889,0.120397024727063,2.623144412963851E-002,0.120317463528479,0.363026666112717,0.243152140131189 
 05/28  09:00:00,0.653976090077462,4.84991317534391,0.000000000000000E+000,4.58533136283060,0.000000000000000E+000,0.126249234220268,0.126249234220268,0.126249234220268,6.373958313234182E-002,1.388723116350104E-002,0.124022978970375,0.308965048901375,0.243301006309485 
 05/28  10:00:00,0.642206478884616,4.98175560650110,0.000000000000000E+000,4.71657176306956,0.000000000000000E+000,0.129862713534596,0.129862713534596,0.129862713534596,5.311632902945728E-002,1.157269293979695E-002,0.114311334390417,0.316231395300750,0.243402547900249 
 05/28  11:00:00,0.618912188391941,3.78310151822257,0.000000000000000E+000,3.51826282342134,0.000000000000000E+000,9.686933224568130E-002,9.686933224568130E-002,9.686933224568130E-002,5.311632902945728E-002,1.157269293979695E-002,0.123913540567998,0.316328279919408,0.243050726078897 
 05/28  12:00:00,0.609213312335935,3.17352246199863,0.000000000000000E+000,2.90826482310852,0.000000000000000E+000,8.007408358826590E-002,8.007408358826590E-002,8.007408358826590E-002,5.311632902945728E-002,1.157269293979695E-002,0.136338567195616,0.310999625893199,0.243836695674574 
 05/28  13:00:00,0.591251208226124,2.65521268359816,0.000000000000000E+000,2.38866838488498,0.000000000000000E+000,6.576788688434713E-002,6.576788688434713E-002,6.576788688434713E-002,5.311632902945728E-002,1.157269293979695E-002,0.121928467118650,0.321753818564274,0.244382631293003 
 05/28  14:00:00,0.600508882287152,2.46883801999731,0.000000000000000E+000,2.20045718822441,0.000000000000000E+000,6.058581440803914E-002,6.058581440803914E-002,6.058581440803914E-002,5.311632902945728E-002,1.157269293979695E-002,0.118250789966879,0.339871242253379,0.244971277629564 
 05/28  15:00:00,0.633248105552904,2.31655910411743,0.000000000000000E+000,2.04642345649381,0.000000000000000E+000,5.634475980668206E-002,5.634475980668206E-002,5.634475980668206E-002,5.311632902945728E-002,1.157269293979695E-002,0.136338567195616,0.358763742891751,0.245424821228888 
 05/28  16:00:00,0.750421154107885,2.17591101796576,0.000000000000000E+000,1.90094232752478,0.000000000000000E+000,5.233918645276400E-002,5.233918645276400E-002,5.233918645276400E-002,5.665741651684890E-002,1.234420750230810E-002,0.187613700222932,0.424354629723432,0.245740113716990 
 05/28  17:00:00,0.946516120697963,2.28553276126438,0.000000000000000E+000,2.00419840989325,0.000000000000000E+000,5.518216557380964E-002,5.518216557380964E-002,5.518216557380964E-002,7.082176646641590E-002,1.543025664597044E-002,0.272446862441257,0.515523055880909,0.245826301885209 
 05/28  18:00:00,1.02830719288537,1.78121207978523,0.000000000000000E+000,1.49680913114199,0.000000000000000E+000,4.121207206798821E-002,4.121207206798821E-002,4.121207206798821E-002,0.123938103855164,2.700295504959676E-002,0.229339582233923,0.559702441989101,0.245851924046315 
 05/28  19:00:00,1.08660178427628,1.71733394752600,0.000000000000000E+000,1.43151707705171,0.000000000000000E+000,3.941436734889504E-002,3.941436734889504E-002,3.941436734889504E-002,0.247876207710328,5.400589188642894E-002,0.150470322581479,0.577722981059548,0.246024632345259 
 05/28  20:00:00,1.29896693714896,1.70389505618632,0.000000000000000E+000,1.41607996802545,0.000000000000000E+000,3.898933302990591E-002,3.898933302990591E-002,3.898933302990591E-002,0.435553819464216,9.489607992080321E-002,0.114831363159931,0.597584327884505,0.246654845870103 
 05/28  21:00:00,1.43632140289199,1.81444212099760,0.000000000000000E+000,1.52733119788438,0.000000000000000E+000,4.205244482365895E-002,4.205244482365895E-002,4.205244482365895E-002,0.570115244296592,0.124213567730275,9.919518955416261E-002,0.583632942797706,0.246911620331187 
 05/28  22:00:00,1.20291828894917,2.22442730848003,0.000000000000000E+000,1.94243904736195,0.000000000000000E+000,5.348172745744774E-002,5.348172745744774E-002,5.348172745744774E-002,0.446177140441427,9.721061268067793E-002,8.387727761420452E-002,0.505059517065810,0.247200916263704 
 05/28  23:00:00,0.978371021289605,2.81084367336303,0.000000000000000E+000,2.53356118611024,0.000000000000000E+000,6.975726164295272E-002,6.975726164295272E-002,6.975726164295272E-002,0.311615799201959,6.789314308397101E-002,7.310548114894036E-002,0.438887322522180,0.247052931873876 
 05/28  24:00:00,0.729370440865894,3.49962695616258,0.000000000000000E+000,3.22801942099008,0.000000000000000E+000,8.887797799122885E-002,8.887797799122885E-002,8.887797799122885E-002,0.159348978729081,3.471808246194374E-002,6.628672188132230E-002,0.363026666112717,0.246603088372307 
 05/29  01:00:00,0.650547312878134,3.92913623106844,0.000000000000000E+000,3.59107237812705,0.000000000000000E+000,9.887401845004815E-002,9.887401845004815E-002,9.887401845004815E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.315041343877976 
 05/29  02:00:00,0.607464777506064,4.34094324747876,0.000000000000000E+000,4.02295904548394,0.000000000000000E+000,0.110765277054768,0.110765277054768,0.110765277054768,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.295228620572699 
 05/29  03:00:00,0.605784985948707,4.72484785723001,0.000000000000000E+000,4.40223224969079,0.000000000000000E+000,0.121207914195352,0.121207914195352,0.121207914195352,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.300180339286699 
