Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 05/29  04:00:00,0.610900957157061,5.05558088956453,0.000000000000000E+000,4.67754473846180,0.000000000000000E+000,0.128788171351982,0.128788171351982,0.128788171351982,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.356448378111363 
 05/29  05:00:00,0.667006596551317,5.41934256640995,0.000000000000000E+000,4.79177704988535,0.000000000000000E+000,0.131933362113404,0.131933362113404,0.131933362113404,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.603475296895907 
 05/29  06:00:00,0.805796609475611,5.80305327417738,0.000000000000000E+000,4.71032390453500,0.000000000000000E+000,0.129690689466304,0.129690689466304,0.129690689466304,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.06489548984425 
 05/29  07:00:00,0.993855490560670,5.72949341555551,0.000000000000000E+000,4.50774625210673,0.000000000000000E+000,0.124113061272074,0.124113061272074,0.124113061272074,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.19217158079108 
 05/29  08:00:00,0.924296550707627,5.62621086334937,0.000000000000000E+000,4.44229556137088,0.000000000000000E+000,0.122310988765042,0.122310988765042,0.122310988765042,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.15891085517829 
 05/29  09:00:00,0.858889685827482,5.39155171383734,0.000000000000000E+000,4.31292389440299,0.000000000000000E+000,0.118748961816043,0.118748961816043,0.118748961816043,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.05734701323051 
 05/29  10:00:00,0.878620128803035,5.64207218805828,0.000000000000000E+000,4.68328372479982,0.000000000000000E+000,0.128946184497171,0.128946184497171,0.128946184497171,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.937007167727146 
 05/29  11:00:00,0.862986987832799,4.41006818536900,0.000000000000000E+000,3.55939579715222,0.000000000000000E+000,9.800185812523322E-002,9.800185812523322E-002,9.800185812523322E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.828884419494444 
 05/29  12:00:00,0.833814500148858,3.81139250720232,0.000000000000000E+000,3.04417932856357,0.000000000000000E+000,8.381625637259728E-002,8.381625637259728E-002,8.381625637259728E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.745792235423203 
 05/29  13:00:00,0.799808085597582,3.31614051409934,0.000000000000000E+000,2.59721689080395,0.000000000000000E+000,7.150991228811156E-002,7.150991228811156E-002,7.150991228811156E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.696761955875221 
 05/29  14:00:00,0.776959163098355,2.69133016837803,0.000000000000000E+000,2.02020710615613,0.000000000000000E+000,5.562293756696084E-002,5.562293756696084E-002,5.562293756696084E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.647713508078578 
 05/29  15:00:00,0.792079321469542,2.25190351181306,0.000000000000000E+000,1.57261867900219,0.000000000000000E+000,4.329935793821281E-002,4.329935793821281E-002,4.329935793821281E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.654574006416133 
 05/29  16:00:00,0.903361370776032,2.13197620547889,0.000000000000000E+000,1.38829503077504,0.000000000000000E+000,3.822432244001543E-002,3.822432244001543E-002,3.822432244001543E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.714452597979854 
 05/29  17:00:00,1.08530038204907,1.87477663950930,0.000000000000000E+000,0.996886479368709,0.000000000000000E+000,2.744755932909181E-002,2.744755932909181E-002,2.744755932909181E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.842382110654658 
 05/29  18:00:00,1.19012138190946,2.26598827458377,0.000000000000000E+000,1.26714579997853,0.000000000000000E+000,3.488868616770216E-002,3.488868616770216E-002,3.488868616770216E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.960291450008320 
 05/29  19:00:00,1.24555053527874,1.98276094356504,0.000000000000000E+000,0.963299834334806,0.000000000000000E+000,2.652280866659210E-002,2.652280866659210E-002,2.652280866659210E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.979668871101198 
 05/29  20:00:00,1.45854146324513,1.94721474612548,0.000000000000000E+000,0.995744082956287,0.000000000000000E+000,2.741610540333772E-002,2.741610540333772E-002,2.741610540333772E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.910310420878418 
 05/29  21:00:00,1.59717599308352,2.04243860481358,0.000000000000000E+000,1.17645531023783,0.000000000000000E+000,3.239167908689698E-002,3.239167908689698E-002,3.239167908689698E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.825783991793712 
 05/29  22:00:00,1.32908937122355,2.38049122864838,0.000000000000000E+000,1.65568995615044,0.000000000000000E+000,4.558658306891589E-002,4.558658306891589E-002,4.558658306891589E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.690013927643562 
 05/29  23:00:00,1.04685395373951,2.88180589797185,0.000000000000000E+000,2.30870368622303,0.000000000000000E+000,6.356619606379672E-002,6.356619606379672E-002,6.356619606379672E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.542872656369886 
 05/29  24:00:00,0.762114512697836,3.66691139350757,0.000000000000000E+000,3.25530709341581,0.000000000000000E+000,8.962929724709098E-002,8.962929724709098E-002,8.962929724709098E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.386599853291566 
 05/30  01:00:00,0.654216491165596,4.06191822310095,0.000000000000000E+000,3.72433574705946,0.000000000000000E+000,0.102543196737513,0.102543196737513,0.102543196737513,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.314559966978053 
 05/30  02:00:00,0.612414506869480,4.52043546969665,0.000000000000000E+000,4.20273161541488,0.000000000000000E+000,0.115715006418183,0.115715006418183,0.115715006418183,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.294948272859671 
 05/30  03:00:00,0.615170607463662,5.06533352624316,0.000000000000000E+000,4.74311498817215,0.000000000000000E+000,0.130593535710307,0.130593535710307,0.130593535710307,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.299783269818482 
 05/30  04:00:00,0.619225318519203,5.35726621763105,0.000000000000000E+000,4.97988285136284,0.000000000000000E+000,0.137112532714122,0.137112532714122,0.137112532714122,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.355795593276869 
 05/30  05:00:00,0.677021632958926,5.78162731491398,0.000000000000000E+000,5.15551993373981,0.000000000000000E+000,0.141948398521013,0.141948398521013,0.141948398521013,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.602017161545491 
 05/30  06:00:00,0.835399934274624,6.87533420187702,0.000000000000000E+000,5.78550708868127,0.000000000000000E+000,0.159294014265317,0.159294014265317,0.159294014265317,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.06199323339760 
 05/30  07:00:00,1.01657319965012,6.55103532879863,0.000000000000000E+000,5.33284610021977,0.000000000000000E+000,0.146830770361527,0.146830770361527,0.146830770361527,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.18861364592116 
 05/30  08:00:00,0.952190506210934,6.63526889291976,0.000000000000000E+000,5.45539500544018,0.000000000000000E+000,0.150204944268352,0.150204944268352,0.150204944268352,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.15486944067940 
 05/30  09:00:00,0.900386023962974,6.89558314329082,0.000000000000000E+000,5.82005747719615,0.000000000000000E+000,0.160245299951532,0.160245299951532,0.160245299951532,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.05424485989082 
 05/30  10:00:00,0.935824658813900,7.71679456225527,0.000000000000000E+000,6.76093375709368,0.000000000000000E+000,0.186150714508038,0.186150714508038,0.186150714508038,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.934079509630304 
 05/30  11:00:00,0.923969231885514,6.62224182486989,0.000000000000000E+000,5.77425118188147,0.000000000000000E+000,0.158984102177949,0.158984102177949,0.158984102177949,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.826202674266069 
 05/30  12:00:00,0.906567378618903,6.44990517847060,0.000000000000000E+000,5.68654034916881,0.000000000000000E+000,0.156569134842642,0.156569134842642,0.156569134842642,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.741943886086251 
 05/30  13:00:00,0.873558371118879,5.99123291127116,0.000000000000000E+000,5.27580341298841,0.000000000000000E+000,0.145260197809410,0.145260197809410,0.145260197809410,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.693267830862563 
 05/30  14:00:00,0.858273560013729,5.64117193911811,0.000000000000000E+000,4.97351970823656,0.000000000000000E+000,0.136937334482335,0.136937334482335,0.136937334482335,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.644242676738221 
 05/30  15:00:00,0.876086044986459,5.29922680896847,0.000000000000000E+000,4.62371571265783,0.000000000000000E+000,0.127306081455129,0.127306081455129,0.127306081455129,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.650800269915894 
 05/30  16:00:00,0.982443291199407,5.00021991831193,0.000000000000000E+000,4.26052480856131,0.000000000000000E+000,0.117306242863388,0.117306242863388,0.117306242863388,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.710466533026636 
 05/30  17:00:00,1.18628156858533,5.53787022199169,0.000000000000000E+000,4.66449052101176,0.000000000000000E+000,0.128428745865360,0.128428745865360,0.128428745865360,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.837871651494002 
 05/30  18:00:00,1.25480601907593,4.60994743366675,0.000000000000000E+000,3.61647090539074,0.000000000000000E+000,9.957332333417411E-002,9.957332333417411E-002,9.957332333417411E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.954925503679069 
 05/30  19:00:00,1.31324746051043,4.43607087024397,0.000000000000000E+000,3.42203026821966,0.000000000000000E+000,9.421973389827404E-002,9.421973389827404E-002,9.421973389827404E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.974248363895270 
 05/30  20:00:00,1.52517075182582,4.36263153806041,0.000000000000000E+000,3.41569829890901,0.000000000000000E+000,9.404539398403000E-002,9.404539398403000E-002,9.404539398403000E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.905772996860623 
 05/30  21:00:00,1.66114633136097,4.36142056526208,0.000000000000000E+000,3.49983731097697,0.000000000000000E+000,9.636201736434638E-002,9.636201736434638E-002,9.636201736434638E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.821383951503049 
 05/30  22:00:00,1.38767742129550,4.50450362805099,0.000000000000000E+000,3.78358898968663,0.000000000000000E+000,0.104174633140864,0.104174633140864,0.104174633140864,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.686127293509971 
 05/30  23:00:00,1.09826645634405,4.74587813305850,0.000000000000000E+000,4.17598915603346,0.000000000000000E+000,0.114978698668335,0.114978698668335,0.114978698668335,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.539659421646111 
 05/30  24:00:00,0.799852209253100,5.03504332837475,0.000000000000000E+000,4.62592802941244,0.000000000000000E+000,0.127366993802356,0.127366993802356,0.127366993802356,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.384110852162119 
 05/31  01:00:00,0.690797749325016,5.38890225629491,0.000000000000000E+000,5.05295521446574,0.000000000000000E+000,0.139124454896931,0.139124454896931,0.139124454896931,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.312924532765737 
 05/31  02:00:00,0.646154901949527,5.74440346568760,0.000000000000000E+000,5.42817185440209,0.000000000000000E+000,0.149455401498231,0.149455401498231,0.149455401498231,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.293476029863397 
 05/31  03:00:00,0.642563382647748,6.05884847685568,0.000000000000000E+000,5.73801172510926,0.000000000000000E+000,0.157986310894392,0.157986310894392,0.157986310894392,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.298401483493918 
 05/31  04:00:00,0.645016537283831,6.29261468887656,0.000000000000000E+000,5.91661157702581,0.000000000000000E+000,0.162903751478751,0.162903751478751,0.162903751478751,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.354415338859400 
 05/31  05:00:00,0.699169480991146,6.58368001933239,0.000000000000000E+000,5.95992261252491,0.000000000000000E+000,0.164096246553234,0.164096246553234,0.164096246553234,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.599667187178788 
 05/31  06:00:00,0.835983082123892,6.89284578784264,0.000000000000000E+000,5.80668682999961,0.000000000000000E+000,0.159877162114586,0.159877162114586,0.159877162114586,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.05832507804490 
 05/31  07:00:00,1.02199430673121,6.74407144885248,0.000000000000000E+000,5.52973895643163,0.000000000000000E+000,0.152251877442617,0.152251877442617,0.152251877442617,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.18475690976317 
 05/31  08:00:00,0.949936764040700,6.55033823961118,0.000000000000000E+000,5.37353981858903,0.000000000000000E+000,0.147951202098116,0.147951202098116,0.147951202098116,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.15179397422197 
 05/31  09:00:00,0.883260230248963,6.27029063866730,0.000000000000000E+000,5.19805418731316,0.000000000000000E+000,0.143119506237523,0.143119506237523,0.143119506237523,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.05095564515032 
 05/31  10:00:00,0.914123233115126,6.92611758273616,0.000000000000000E+000,5.97274499310387,0.000000000000000E+000,0.164449288809263,0.164449288809263,0.164449288809263,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.931591294100997 
 05/31  11:00:00,0.901191920665754,5.79297018738783,0.000000000000000E+000,4.94698660366862,0.000000000000000E+000,0.136206790958187,0.136206790958187,0.136206790958187,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.824195614996881 
 05/31  12:00:00,0.883340771930577,5.60548164679937,0.000000000000000E+000,4.84295750482227,0.000000000000000E+000,0.133342528154316,0.133342528154316,0.133342528154316,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.741103198761587 
 05/31  13:00:00,0.848937412863856,5.09620572490860,0.000000000000000E+000,4.38157817061801,0.000000000000000E+000,0.120639239554387,0.120639239554387,0.120639239554387,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.692465886870433 
 05/31  14:00:00,0.834264160360672,4.76833673762345,0.000000000000000E+000,4.10150607653554,0.000000000000000E+000,0.112927934829280,0.112927934829280,0.112927934829280,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.643421106944590 
 05/31  15:00:00,0.853749832738917,4.48712346093781,0.000000000000000E+000,3.81247170648187,0.000000000000000E+000,0.104969869207587,0.104969869207587,0.104969869207587,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.649940928061207 
 05/31  16:00:00,0.959657771676042,4.17157758392695,0.000000000000000E+000,3.43296210741585,0.000000000000000E+000,9.452072334002456E-002,9.452072334002456E-002,9.452072334002456E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.709386899787096 
 05/31  17:00:00,1.16038157126117,4.59571175699183,0.000000000000000E+000,3.72381099324113,0.000000000000000E+000,0.102528748541194,0.102528748541194,0.102528748541194,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.836392714264742 
 05/31  18:00:00,1.23256341749253,3.80047534343395,0.000000000000000E+000,2.80862680826632,0.000000000000000E+000,7.733072175077095E-002,7.733072175077095E-002,7.733072175077095E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.953297510570718 
 05/31  19:00:00,1.29287233409997,3.69473647794785,0.000000000000000E+000,2.68201226550847,0.000000000000000E+000,7.384460748781844E-002,7.384460748781844E-002,7.384460748781844E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.972931974310348 
 05/31  20:00:00,1.50559500713830,3.65005823595886,0.000000000000000E+000,2.70471358188606,0.000000000000000E+000,7.446964929650761E-002,7.446964929650761E-002,7.446964929650761E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.904184411782045 
 05/31  21:00:00,1.64902234069605,3.91976312109227,0.000000000000000E+000,3.05949789045013,0.000000000000000E+000,8.423802669942911E-002,8.423802669942911E-002,8.423802669942911E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.820065927860095 
 05/31  22:00:00,1.37413691903623,4.01162687085651,0.000000000000000E+000,3.29180232609700,0.000000000000000E+000,9.063413088158864E-002,9.063413088158864E-002,9.063413088158864E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.685037199905155 
 05/31  23:00:00,1.08689800208464,4.33239840646970,0.000000000000000E+000,3.76309057344366,0.000000000000000E+000,0.103610244408921,0.103610244408921,0.103610244408921,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.539078277647105 
 05/31  24:00:00,0.789782796657290,4.66911940579112,0.000000000000000E+000,4.26021021998559,0.000000000000000E+000,0.117297581206545,0.117297581206545,0.117297581206545,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.383904739005332 
 06/01  01:00:00,0.634620298258413,4.84269973270521,0.000000000000000E+000,4.50932568986947,0.000000000000000E+000,0.124156548381787,0.124156548381787,0.124156548381787,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.313169688879795 
 06/01  02:00:00,0.586453112699226,5.08478749759974,0.000000000000000E+000,4.77162174145198,0.000000000000000E+000,0.131378420266493,0.131378420266493,0.131378420266493,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.293195655571037 
 06/01  03:00:00,0.580229568183425,5.28409930303548,0.000000000000000E+000,4.96582787164409,0.000000000000000E+000,0.136725552954959,0.136725552954959,0.136725552954959,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.298582434869671 
 06/01  04:00:00,0.582691692480331,5.48135355703167,0.000000000000000E+000,5.10817984680547,0.000000000000000E+000,0.140644970425972,0.140644970425972,0.140644970425972,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.354228468183462 
 06/01  05:00:00,0.629667512691249,5.70084387620209,0.000000000000000E+000,5.08080298614880,0.000000000000000E+000,0.139891195525150,0.139891195525150,0.139891195525150,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.598899522580540 
 06/01  06:00:00,0.749334623757714,5.92876268246280,0.000000000000000E+000,4.84836474184113,0.000000000000000E+000,0.133491407151026,0.133491407151026,0.133491407151026,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.05597116950564 
 06/01  07:00:00,0.919871818793447,5.90204974021329,0.000000000000000E+000,4.69409978218185,0.000000000000000E+000,0.129243986085260,0.129243986085260,0.129243986085260,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.18199468361615 
 06/01  08:00:00,0.863252344141570,5.87414328069953,0.000000000000000E+000,4.70314456324442,0.000000000000000E+000,0.129493018618022,0.129493018618022,0.129493018618022,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.14905503215860 
 06/01  09:00:00,0.819845070681796,5.74679250577355,0.000000000000000E+000,4.67978555293475,0.000000000000000E+000,0.128849868335003,0.128849868335003,0.128849868335003,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.04833110218212 
 06/01  10:00:00,0.842323918455432,5.92462508220733,0.000000000000000E+000,4.97656687185962,0.000000000000000E+000,0.137021232906138,0.137021232906138,0.137021232906138,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.928943134605038 
 06/01  11:00:00,0.820944418625259,4.66696285780055,0.000000000000000E+000,3.82590448405058,0.000000000000000E+000,0.105339717697763,0.105339717697763,0.105339717697763,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.821937441672816 
 06/01  12:00:00,0.784955301023672,3.83231715301410,0.000000000000000E+000,3.07387319610076,0.000000000000000E+000,8.463382608369698E-002,8.463382608369698E-002,8.463382608369698E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.739645123232611 
 06/01  13:00:00,0.752585170392366,3.39118422474479,0.000000000000000E+000,2.68077529942348,0.000000000000000E+000,7.381054974833812E-002,7.381054974833812E-002,7.381054974833812E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.690960038513272 
 06/01  14:00:00,0.733589337670201,2.97687711329792,0.000000000000000E+000,2.31390562670888,0.000000000000000E+000,6.370942257259866E-002,6.370942257259866E-002,6.370942257259866E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.642427465233267 
 06/01  15:00:00,0.753539985099561,2.71421681024763,0.000000000000000E+000,2.04354511309730,0.000000000000000E+000,5.626550955825330E-002,5.626550955825330E-002,5.626550955825330E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.648985690570945 
 06/01  16:00:00,0.844115386668677,2.46594403980768,0.000000000000000E+000,1.73200624622374,0.000000000000000E+000,4.768782121680368E-002,4.768782121680368E-002,4.768782121680368E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.708287048561599 
 06/01  17:00:00,1.01033489439853,2.37316079528856,0.000000000000000E+000,1.50712280717663,0.000000000000000E+000,4.149604144737104E-002,4.149604144737104E-002,4.149604144737104E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.834876432343928 
 06/01  18:00:00,1.08610748843882,2.33461191521848,0.000000000000000E+000,1.34908161230138,0.000000000000000E+000,3.714464822201036E-002,3.714464822201036E-002,3.714464822201036E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.951698258626217 
 06/01  19:00:00,1.12329995477866,2.28909048591082,0.000000000000000E+000,1.28328904026693,0.000000000000000E+000,3.533316259982302E-002,3.533316259982302E-002,3.533316259982302E-002,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.970880123139733 
 06/01  20:00:00,1.30353990075007,2.17944978719602,0.000000000000000E+000,1.24159136465149,0.000000000000000E+000,3.418508862246818E-002,3.418508862246818E-002,3.418508862246818E-002,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.901736551471981 
 06/01  21:00:00,1.47634480559352,2.05652794723481,0.000000000000000E+000,1.20380430796893,0.000000000000000E+000,3.314468682985603E-002,3.314468682985603E-002,3.314468682985603E-002,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.817445080358438 
 06/01  22:00:00,1.26095679771151,2.22847535281328,0.000000000000000E+000,1.51467696175683,0.000000000000000E+000,4.170403213669485E-002,4.170403213669485E-002,4.170403213669485E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.683269319412279 
 06/01  23:00:00,0.984594997637432,2.65930884363526,0.000000000000000E+000,2.09476496281980,0.000000000000000E+000,5.767576026701602E-002,5.767576026701602E-002,5.767576026701602E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.538014685621121 
 06/01  24:00:00,0.704377319865683,3.23462934681113,0.000000000000000E+000,2.82912062140049,0.000000000000000E+000,7.789498374400826E-002,7.789498374400826E-002,7.789498374400826E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.383565040114109 
 06/02  01:00:00,0.605822983030018,3.79615676890660,0.000000000000000E+000,3.46341651269619,0.000000000000000E+000,9.535923315339216E-002,9.535923315339216E-002,9.535923315339216E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.312535902254450 
 06/02  02:00:00,0.566983168860542,4.37717654290343,0.000000000000000E+000,4.06447967704703,0.000000000000000E+000,0.111908476427810,0.111908476427810,0.111908476427810,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.292726765279664 
 06/02  03:00:00,0.570902423985099,4.94433510320281,0.000000000000000E+000,4.62706901039336,0.000000000000000E+000,0.127398408756631,0.127398408756631,0.127398408756631,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.297577096287725 
 06/02  04:00:00,0.576474966493376,5.25406967104254,0.000000000000000E+000,4.88239036920462,0.000000000000000E+000,0.134428244439019,0.134428244439019,0.134428244439019,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.352734059795172 
 06/02  05:00:00,0.623555085785842,5.47605547363132,0.000000000000000E+000,4.85880161746343,0.000000000000000E+000,0.133778768619741,0.133778768619741,0.133778768619741,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.596112488695143 
 06/02  06:00:00,0.752585562473049,6.04219241792248,0.000000000000000E+000,4.96643778475599,0.000000000000000E+000,0.136742345866359,0.136742345866359,0.136742345866359,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.05132786205047 
 06/02  07:00:00,0.910999243549212,5.57432861000063,0.000000000000000E+000,4.37185071835389,0.000000000000000E+000,0.120371410841022,0.120371410841022,0.120371410841022,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.17652261723141 
 06/02  08:00:00,0.847038525464659,5.27997393742972,0.000000000000000E+000,4.11426391181188,0.000000000000000E+000,0.113279199941111,0.113279199941111,0.113279199941111,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.14376634032132 
 06/02  09:00:00,0.797319004063682,4.92392010599885,0.000000000000000E+000,3.86164609741110,0.000000000000000E+000,0.106323801716889,0.106323801716889,0.106323801716889,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.04359815793109 
 06/02  10:00:00,0.814926644148874,4.92553415723417,0.000000000000000E+000,3.98150672824914,0.000000000000000E+000,0.109623958599580,0.109623958599580,0.109623958599580,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.924912353242368 
 06/02  11:00:00,0.796269176409829,3.76734326922426,0.000000000000000E+000,2.92970766579142,0.000000000000000E+000,8.066447548233181E-002,8.066447548233181E-002,8.066447548233181E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.818514671355677 
 06/02  12:00:00,0.763764332072527,3.05951450444734,0.000000000000000E+000,2.30422405612316,0.000000000000000E+000,6.344285713255149E-002,6.344285713255149E-002,6.344285713255149E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.736491614643426 
 06/02  13:00:00,0.728249153693193,2.50449958782105,0.000000000000000E+000,1.79689904222255,0.000000000000000E+000,4.947453304916367E-002,4.947453304916367E-002,4.947453304916367E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.688151658790464 
 06/02  14:00:00,0.709932102279786,2.11487624885047,0.000000000000000E+000,1.45468248715087,0.000000000000000E+000,4.005218718218439E-002,4.005218718218439E-002,4.005218718218439E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.639649740343816 
 06/02  15:00:00,0.728509663996812,1.80245860245555,0.000000000000000E+000,1.13445194446934,0.000000000000000E+000,3.123518845550411E-002,3.123518845550411E-002,3.123518845550411E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.646320651406827 
 06/02  16:00:00,0.822087612660714,1.66289564716739,0.000000000000000E+000,0.931964617172456,0.000000000000000E+000,2.566004720883990E-002,2.566004720883990E-002,2.566004720883990E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.705280284972596 
 06/02  17:00:00,0.998280537050343,1.93205140300151,0.000000000000000E+000,1.06931244619667,0.000000000000000E+000,2.944168409918205E-002,2.944168409918205E-002,2.944168409918205E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.831577401036841 
 06/02  18:00:00,1.06715254155963,1.64213564278864,0.000000000000000E+000,0.660644070935748,0.000000000000000E+000,1.818970134282963E-002,1.818970134282963E-002,1.818970134282963E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.947659527562013 
 06/02  19:00:00,1.10540215777250,1.63510757852187,0.000000000000000E+000,0.633246840448831,0.000000000000000E+000,1.743536559366923E-002,1.743536559366923E-002,1.743536559366923E-002,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.966939415568877 
 06/02  20:00:00,1.29002597356325,1.68514212751290,0.000000000000000E+000,0.750769899100305,0.000000000000000E+000,2.067116143565453E-002,2.067116143565453E-002,2.067116143565453E-002,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.898250357340039 
 06/02  21:00:00,1.46776258255671,1.74185567052376,0.000000000000000E+000,0.892100742426184,0.000000000000000E+000,2.456246379304450E-002,2.456246379304450E-002,2.456246379304450E-002,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.814476369190141 
 06/02  22:00:00,1.25536218584078,2.02258307994314,0.000000000000000E+000,1.31148246769017,0.000000000000000E+000,3.610942026597144E-002,3.610942026597144E-002,3.610942026597144E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.680571540608811 
 06/02  23:00:00,0.979831860820931,2.48379789259022,0.000000000000000E+000,1.92176937385605,0.000000000000000E+000,5.291262345051462E-002,5.291262345051462E-002,5.291262345051462E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.535499323539830 
 06/02  24:00:00,0.698854313587531,3.03188723182312,0.000000000000000E+000,2.62852681930165,0.000000000000000E+000,7.237197746585815E-002,7.237197746585815E-002,7.237197746585815E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.381416727224977 
 06/03  01:00:00,0.603477590256455,3.57281532215639,0.000000000000000E+000,3.23487785278099,0.000000000000000E+000,8.906681314686768E-002,8.906681314686768E-002,8.906681314686768E-002,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.317733115419422 
 06/03  02:00:00,0.561870281738207,4.10004184654719,0.000000000000000E+000,3.78394185889451,0.000000000000000E+000,0.104184348789254,0.104184348789254,0.104184348789254,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.296129887075923 
 06/03  03:00:00,0.562741912914081,4.60217719595945,0.000000000000000E+000,4.28109080940238,0.000000000000000E+000,0.117872492421317,0.117872492421317,0.117872492421317,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.301397390035352 
 06/03  04:00:00,0.569589684799700,4.91656896903647,0.000000000000000E+000,4.53530357870074,0.000000000000000E+000,0.124871804992943,0.124871804992943,0.124871804992943,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.362320148292981 
 06/03  05:00:00,0.619899419554156,5.22493457706651,0.000000000000000E+000,4.57723833246665,0.000000000000000E+000,0.126026406510530,0.126026406510530,0.126026406510530,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.626554877127090 
 06/03  06:00:00,0.759086818958883,5.96408069371560,0.000000000000000E+000,4.81664584147215,0.000000000000000E+000,0.132618081634280,0.132618081634280,0.132618081634280,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.12300808112744 
 06/03  07:00:00,0.926980771030787,5.47365441582150,0.000000000000000E+000,4.18372019166217,0.000000000000000E+000,0.115191559473939,0.115191559473939,0.115191559473939,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.26397894974403 
 06/03  08:00:00,0.872332622459884,5.11215936679886,0.000000000000000E+000,3.85482411361613,0.000000000000000E+000,0.106135970094303,0.106135970094303,0.106135970094303,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.23539156788623 
 06/03  09:00:00,0.832222433930328,4.64045163676776,0.000000000000000E+000,3.49381259315378,0.000000000000000E+000,9.619613709280561E-002,9.619613709280561E-002,9.619613709280561E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.12796319295729 
 06/03  10:00:00,0.850113050495935,4.42656663833917,0.000000000000000E+000,3.41020316598585,0.000000000000000E+000,9.389409492435667E-002,9.389409492435667E-002,9.389409492435667E-002,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.997248396610659 
 06/03  11:00:00,0.834645332264393,3.31475706275433,0.000000000000000E+000,2.41714093906125,0.000000000000000E+000,6.655182982687655E-002,6.655182982687655E-002,6.655182982687655E-002,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.878495191615935 
 06/03  12:00:00,0.795253044902060,2.51853400880039,0.000000000000000E+000,1.71142041352138,0.000000000000000E+000,4.712102562259034E-002,4.712102562259034E-002,4.712102562259034E-002,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.788314761598252 
 06/03  13:00:00,0.756565716030339,1.99442499707192,0.000000000000000E+000,1.24224291708488,0.000000000000000E+000,3.420302800116551E-002,3.420302800116551E-002,3.420302800116551E-002,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.732733193179013 
 06/03  14:00:00,0.731800570609994,1.52889143112460,0.000000000000000E+000,0.827908918948297,0.000000000000000E+000,2.279505203672532E-002,2.279505203672532E-002,2.279505203672532E-002,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.680438490820513 
 06/03  15:00:00,0.748358777915393,1.21796441502617,0.000000000000000E+000,0.509394356106339,0.000000000000000E+000,1.402529987164367E-002,1.402529987164367E-002,1.402529987164367E-002,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.686884052340444 
 06/03  16:00:00,0.839243374524815,1.03149706670383,0.000000000000000E+000,0.250528084323243,0.000000000000000E+000,6.897861090884180E-003,6.897861090884180E-003,6.897861090884180E-003,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.755318237358251 
 06/03  17:00:00,1.00470586845397,0.941624902981934,0.000000000000000E+000,1.870670391196888E-002,0.000000000000000E+000,5.150570060902724E-004,5.150570060902724E-004,5.150570060902724E-004,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.891756643301961 
 06/03  18:00:00,1.08327318320460,1.06029953085484,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,1.02646748656397 
 06/03  19:00:00,1.12221157376818,1.09010180675085,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,1.05518048424669 
 06/03  20:00:00,1.30421021033948,1.01833017318627,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.982208302113719 
 06/03  21:00:00,1.47880700471745,0.919938303679368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.884659744771932 
 06/03  22:00:00,1.25419779476285,1.00782566558665,0.000000000000000E+000,0.241591030002929,0.000000000000000E+000,6.651794629194890E-003,6.651794629194890E-003,6.651794629194890E-003,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.735705563939552 
 06/03  23:00:00,0.963655553220459,1.36626672414840,0.000000000000000E+000,0.770030101978141,0.000000000000000E+000,2.120145808639712E-002,2.120145808639712E-002,2.120145808639712E-002,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.569707426975927 
 06/03  24:00:00,0.671993448655954,1.83001304428010,0.000000000000000E+000,1.41419465605526,0.000000000000000E+000,3.893742419853277E-002,3.893742419853277E-002,3.893742419853277E-002,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.393874702928332 
 06/04  01:00:00,0.568290803812635,2.29431360620833,0.000000000000000E+000,1.95690514716777,0.000000000000000E+000,5.388002670304716E-002,5.388002670304716E-002,5.388002670304716E-002,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.317204105084603 
 06/04  02:00:00,0.524938241217888,2.75803391068763,0.000000000000000E+000,2.44258208956955,0.000000000000000E+000,6.725230826893440E-002,6.725230826893440E-002,6.725230826893440E-002,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.295481720541332 
 06/04  03:00:00,0.523536733735146,3.17782896651844,0.000000000000000E+000,2.85717137904033,0.000000000000000E+000,7.866731324238108E-002,7.866731324238108E-002,7.866731324238108E-002,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.300968590956397 
 06/04  04:00:00,0.532814763639506,3.58011068216398,0.000000000000000E+000,3.19965033372930,0.000000000000000E+000,8.809688383274929E-002,8.809688383274929E-002,8.809688383274929E-002,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.361515106391932 
 06/04  05:00:00,0.588252685321544,4.07425179585358,0.000000000000000E+000,3.42783917845051,0.000000000000000E+000,9.437967227791742E-002,9.437967227791742E-002,9.437967227791742E-002,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.625271249930336 
 06/04  06:00:00,0.733135109214818,5.01853944399573,0.000000000000000E+000,3.87408813533258,0.000000000000000E+000,0.106666371890217,0.106666371890217,0.106666371890217,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.12002453754713 
 06/04  07:00:00,0.921498279286909,5.27149003859721,0.000000000000000E+000,3.98459786434724,0.000000000000000E+000,0.109709067730060,0.109709067730060,0.109709067730060,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.26093689983470 
 06/04  08:00:00,0.869947116989045,5.02200611288306,0.000000000000000E+000,3.76818332629417,0.000000000000000E+000,0.103750464623464,0.103750464623464,0.103750464623464,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.23187910129241 
 06/04  09:00:00,0.847231267774666,5.18219292920964,0.000000000000000E+000,4.03892858511209,0.000000000000000E+000,0.111204970937144,0.111204970937144,0.111204970937144,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.12458849344088 
 06/04  10:00:00,0.890328350464905,5.88405972039754,0.000000000000000E+000,4.87080985680849,0.000000000000000E+000,0.134109394893327,0.134109394893327,0.134109394893327,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.994134787846369 
 06/04  11:00:00,0.878502954644226,4.90421010984837,0.000000000000000E+000,4.01003560206222,0.000000000000000E+000,0.110409452206709,0.110409452206709,0.110409452206709,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.875053575708989 
 06/04  12:00:00,0.848230240281155,4.43910439414570,0.000000000000000E+000,3.63553501894341,0.000000000000000E+000,0.100098221001684,0.100098221001684,0.100098221001684,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.784770541521539 
 06/04  13:00:00,0.812499099097018,4.02232903379204,0.000000000000000E+000,3.27372530340487,0.000000000000000E+000,9.013641106784449E-002,9.013641106784449E-002,9.013641106784449E-002,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.729154843579153 
 06/04  14:00:00,0.786544047474479,3.51308840957098,0.000000000000000E+000,2.81617429677366,0.000000000000000E+000,7.753852890121211E-002,7.753852890121211E-002,7.753852890121211E-002,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.676370091441540 
 06/04  15:00:00,0.803448091288020,3.21449586731736,0.000000000000000E+000,2.51022040407741,0.000000000000000E+000,6.911461324427136E-002,6.911461324427136E-002,6.911461324427136E-002,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.682589456660556 
 06/04  16:00:00,0.890326925811318,2.88250453278467,0.000000000000000E+000,2.10586614863250,0.000000000000000E+000,5.798141237738501E-002,5.798141237738501E-002,5.798141237738501E-002,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.750987639129833 
 06/04  17:00:00,1.05515587461916,2.76916203889155,0.000000000000000E+000,1.85103461427883,0.000000000000000E+000,5.096506317127959E-002,5.096506317127959E-002,5.096506317127959E-002,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.886965868844713 
 06/04  18:00:00,1.14503689060946,3.29839732563772,0.000000000000000E+000,2.24323788098458,0.000000000000000E+000,6.176370740486056E-002,6.176370740486056E-002,6.176370740486056E-002,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,1.02132740036226 
 06/04  19:00:00,1.16805110980022,2.74965078310039,0.000000000000000E+000,1.66487712597585,0.000000000000000E+000,4.583953603203449E-002,4.583953603203449E-002,4.583953603203449E-002,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,1.04985233462039 
 06/04  20:00:00,1.34772007759804,2.59365614891497,0.000000000000000E+000,1.58026430944704,0.000000000000000E+000,4.350986725856818E-002,4.350986725856818E-002,4.350986725856818E-002,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.977269968395372 
 06/04  21:00:00,1.52668402643996,2.65442834036693,0.000000000000000E+000,1.73887794741095,0.000000000000000E+000,4.787702172250924E-002,4.787702172250924E-002,4.787702172250924E-002,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.880271834048554 
 06/04  22:00:00,1.30466635339331,2.83679467758548,0.000000000000000E+000,2.07459275990943,0.000000000000000E+000,5.712035325965911E-002,5.712035325965911E-002,5.712035325965911E-002,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.731672846031897 
 06/04  23:00:00,1.01226949103482,3.12826566921662,0.000000000000000E+000,2.53567260355538,0.000000000000000E+000,6.981539590075786E-002,6.981539590075786E-002,6.981539590075786E-002,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.566063870466912 
 06/04  24:00:00,0.718912739425329,3.53089733618883,0.000000000000000E+000,3.11828812494100,0.000000000000000E+000,8.585671496790814E-002,8.585671496790814E-002,8.585671496790814E-002,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.390665525951326 
 06/05  01:00:00,0.607012694812753,3.83417147840223,0.000000000000000E+000,3.50662645993903,0.000000000000000E+000,9.654894493612805E-002,9.654894493612805E-002,9.654894493612805E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.307340664507243 
 06/05  02:00:00,0.559504482817484,4.10036861664452,0.000000000000000E+000,3.79285621827682,0.000000000000000E+000,0.104429790384752,0.104429790384752,0.104429790384752,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.287542297790940 
 06/05  03:00:00,0.554383476278512,4.33962729073836,0.000000000000000E+000,4.02710617126986,0.000000000000000E+000,0.110879461050047,0.110879461050047,0.110879461050047,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.292832122946805 
 06/05  04:00:00,0.557056848604917,4.54354591207207,0.000000000000000E+000,4.17713060655326,0.000000000000000E+000,0.115010126550558,0.115010126550558,0.115010126550558,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.347470063476062 
 06/05  05:00:00,0.605009301876596,4.79538653453582,0.000000000000000E+000,4.18522474285859,0.000000000000000E+000,0.115232984710496,0.115232984710496,0.115232984710496,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.589020424204479 
 06/05  06:00:00,0.728076407772758,5.14068814428406,0.000000000000000E+000,4.07627321134060,0.000000000000000E+000,0.112233191166070,0.112233191166070,0.112233191166070,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.03998816182743 
 06/05  07:00:00,0.898807123559940,5.11918704190272,0.000000000000000E+000,3.92903686279695,0.000000000000000E+000,0.108179290851753,0.108179290851753,0.108179290851753,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.16419490469048 
