Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 06/05  08:00:00,0.840982832285755,5.04786645475254,0.000000000000000E+000,3.89432309372770,0.000000000000000E+000,0.107223506762207,0.107223506762207,0.107223506762207,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.13159967572834 
 06/05  09:00:00,0.796327407974036,4.87657231953310,0.000000000000000E+000,3.82563164807840,0.000000000000000E+000,0.105332205627243,0.105332205627243,0.105332205627243,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.03226482079805 
 06/05  10:00:00,0.818372404938828,5.04023912400624,0.000000000000000E+000,4.10665564591636,0.000000000000000E+000,0.113069719389532,0.113069719389532,0.113069719389532,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.914468402347223 
 06/05  11:00:00,0.797123900674321,3.78876648598512,0.000000000000000E+000,2.96075097469344,0.000000000000000E+000,8.151919974682291E-002,8.151919974682291E-002,8.151919974682291E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.808894579214529 
 06/05  12:00:00,0.761510389503944,2.96879187956063,0.000000000000000E+000,2.22236159086886,0.000000000000000E+000,6.118891456396915E-002,6.118891456396915E-002,6.118891456396915E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.727631455011032 
 06/05  13:00:00,0.725040382390617,2.37968078513521,0.000000000000000E+000,1.68035750610381,0.000000000000000E+000,4.626576174658951E-002,4.626576174658951E-002,4.626576174658951E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.679874392223367 
 06/05  14:00:00,0.703133988662763,1.86042809727868,0.000000000000000E+000,1.20777719882385,0.000000000000000E+000,3.325407356516173E-002,3.325407356516173E-002,3.325407356516173E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.632106877099039 
 06/05  15:00:00,0.718966027636962,1.44809533154517,0.000000000000000E+000,0.787830157917180,0.000000000000000E+000,2.169155209565415E-002,2.169155209565415E-002,2.169155209565415E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.638579167048603 
 06/05  16:00:00,0.809140074622872,1.18447792490062,0.000000000000000E+000,0.461714222363902,0.000000000000000E+000,1.271250917099809E-002,1.271250917099809E-002,1.271250917099809E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.697112957514378 
 06/05  17:00:00,0.974018458666110,1.04159178676073,0.000000000000000E+000,0.188121604685689,0.000000000000000E+000,5.179605714949868E-003,5.179605714949868E-003,5.179605714949868E-003,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.822308626307041 
 06/05  18:00:00,1.04918188662204,0.979710372834766,0.000000000000000E+000,7.955694607306567E-003,0.000000000000000E+000,2.190464052401079E-004,2.190464052401079E-004,2.190464052401079E-004,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.937922633936582 
 06/05  19:00:00,1.08796679217883,0.991885741231636,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.956964418727481 
 06/05  20:00:00,1.26935481212760,0.924927841354853,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.888805970282299 
 06/05  21:00:00,1.44320011876366,0.840995858912074,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.805717300004638 
 06/05  22:00:00,1.22233670417225,0.815866217844666,0.000000000000000E+000,0.112007652634178,0.000000000000000E+000,3.083938597437682E-003,3.083938597437682E-003,3.083938597437682E-003,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.673329493566320 
 06/05  23:00:00,0.942698848839834,1.12987523146025,0.000000000000000E+000,0.573110386061920,0.000000000000000E+000,1.577961146941705E-002,1.577961146941705E-002,1.577961146941705E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.530235650203995 
 06/05  24:00:00,0.659736193983808,1.60774286404941,0.000000000000000E+000,1.20776936455960,0.000000000000000E+000,3.325385786213306E-002,3.325385786213306E-002,3.325385786213306E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.378029814193296 
 06/06  01:00:00,0.560650537646477,2.15105514364909,0.000000000000000E+000,1.82276790336272,0.000000000000000E+000,5.018678776985226E-002,5.018678776985226E-002,5.018678776985226E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.308082886330420 
 06/06  02:00:00,0.521561927673378,2.72340490175857,0.000000000000000E+000,2.41479488457670,0.000000000000000E+000,6.648723524064563E-002,6.648723524064563E-002,6.648723524064563E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.288639916605115 
 06/06  03:00:00,0.525805031889514,3.30234692774268,0.000000000000000E+000,2.98914631220914,0.000000000000000E+000,8.230101666104621E-002,8.230101666104621E-002,8.230101666104621E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.293511619011841 
 06/06  04:00:00,0.535849972477521,3.77390567955596,0.000000000000000E+000,3.40690372307799,0.000000000000000E+000,9.380325042316197E-002,9.380325042316197E-002,9.380325042316197E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.348056714435199 
 06/06  05:00:00,0.590053221383952,4.25160399497606,0.000000000000000E+000,3.64202473557543,0.000000000000000E+000,0.100276904217851,0.100276904217851,0.100276904217851,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.588437891927881 
 06/06  06:00:00,0.729880359676248,5.20404797770044,0.000000000000000E+000,4.14179216114808,0.000000000000000E+000,0.114037143069560,0.114037143069560,0.114037143069560,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.03782904543634 
 06/06  07:00:00,0.892352963873289,4.88113929964704,0.000000000000000E+000,3.69462386999973,0.000000000000000E+000,0.101725131165100,0.101725131165100,0.101725131165100,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.16056015523199 
 06/06  08:00:00,0.835008001531975,4.82731831568437,0.000000000000000E+000,3.67731917277637,0.000000000000000E+000,0.101248676008429,0.101248676008429,0.101248676008429,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.12805545761150 
 06/06  09:00:00,0.790105470722471,4.64728348004431,0.000000000000000E+000,3.59965289903199,0.000000000000000E+000,9.911026837567821E-002,9.911026837567821E-002,9.911026837567821E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.02895473035566 
 06/06  10:00:00,0.821007799596673,5.13326297693982,0.000000000000000E+000,4.20237232770601,0.000000000000000E+000,0.115705114047377,0.115705114047377,0.115705114047377,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.911775573491133 
 06/06  11:00:00,0.810729063869471,4.28068569326306,0.000000000000000E+000,3.45488610256525,0.000000000000000E+000,9.512436294197309E-002,9.512436294197309E-002,9.512436294197309E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.806678658620655 
 06/06  12:00:00,0.785696293393323,3.84501282661291,0.000000000000000E+000,3.10078579935865,0.000000000000000E+000,8.537481845334956E-002,8.537481845334956E-002,8.537481845334956E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.725428193573491 
 06/06  13:00:00,0.755869875267469,3.49681717365597,0.000000000000000E+000,2.80007471834257,0.000000000000000E+000,7.709525462344213E-002,7.709525462344213E-002,7.709525462344213E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.677293568505368 
 06/06  14:00:00,0.742188654510538,3.27623621261962,0.000000000000000E+000,2.62623003366816,0.000000000000000E+000,7.230873941293442E-002,7.230873941293442E-002,7.230873941293442E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.629462157595684 
 06/06  15:00:00,0.768953948266764,3.26099830137778,0.000000000000000E+000,2.60337527105912,0.000000000000000E+000,7.167947272545647E-002,7.167947272545647E-002,7.167947272545647E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.635937023739273 
 06/06  16:00:00,0.863139901430108,3.14269536755303,0.000000000000000E+000,2.42297047057716,0.000000000000000E+000,6.671233597823387E-002,6.671233597823387E-002,6.671233597823387E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.694074151953536 
 06/06  17:00:00,1.04696356549983,3.68717107062766,0.000000000000000E+000,2.83746429730040,0.000000000000000E+000,7.812471254866671E-002,7.812471254866671E-002,7.812471254866671E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.818545217559256 
 06/06  18:00:00,1.11242111559737,3.27164517714941,0.000000000000000E+000,2.30478404190553,0.000000000000000E+000,6.345827538056968E-002,6.345827538056968E-002,6.345827538056968E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.933029090953009 
 06/06  19:00:00,1.14806789906816,3.16945333944409,0.000000000000000E+000,2.18285276788040,0.000000000000000E+000,6.010110688933287E-002,6.010110688933287E-002,6.010110688933287E-002,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.951679249059537 
 06/06  20:00:00,1.32820623452737,3.05774157852317,0.000000000000000E+000,2.13746463131828,0.000000000000000E+000,5.885142239976637E-002,5.885142239976637E-002,5.885142239976637E-002,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.884155076132337 
 06/06  21:00:00,1.50293719143371,3.00639220999032,0.000000000000000E+000,2.16963116275031,0.000000000000000E+000,5.973707267004657E-002,5.973707267004657E-002,5.973707267004657E-002,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.801482488332561 
 06/06  22:00:00,1.28538519847845,3.10181792080568,0.000000000000000E+000,2.40190857842583,0.000000000000000E+000,6.613243290364039E-002,6.613243290364039E-002,6.613243290364039E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.669380270735694 
 06/06  23:00:00,1.00303345159157,3.31742570194294,0.000000000000000E+000,2.76444364816126,0.000000000000000E+000,7.611421422114932E-002,7.611421422114932E-002,7.611421422114932E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.526452858587336 
 06/06  24:00:00,0.715119299021884,3.61576030963063,0.000000000000000E+000,3.21926583081913,0.000000000000000E+000,8.863696290021081E-002,8.863696290021081E-002,8.863696290021081E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.374550793514989 
 06/07  01:00:00,0.608379722110610,3.88140734638281,0.000000000000000E+000,3.55627644935422,0.000000000000000E+000,9.791597223398484E-002,9.791597223398484E-002,9.791597223398484E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.304926543072653 
 06/07  02:00:00,0.560486653657514,4.13422947617705,0.000000000000000E+000,3.82852834559120,0.000000000000000E+000,0.105411961224783,0.105411961224783,0.105411961224783,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.285731030009094 
 06/07  03:00:00,0.556624522307662,4.41921473304482,0.000000000000000E+000,4.10850023838220,0.000000000000000E+000,0.113120507079196,0.113120507079196,0.113120507079196,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.291025498140915 
 06/07  04:00:00,0.559141325532819,4.61715558969091,0.000000000000000E+000,4.25283813453667,0.000000000000000E+000,0.117094603478462,0.117094603478462,0.117094603478462,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.345372213111474 
 06/07  05:00:00,0.607709346350866,4.88975168366919,0.000000000000000E+000,4.28328948507560,0.000000000000000E+000,0.117933029184765,0.117933029184765,0.117933029184765,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.585320831120863 
 06/07  06:00:00,0.730892624509193,5.23633419603984,0.000000000000000E+000,4.17855729255388,0.000000000000000E+000,0.115049407902504,0.115049407902504,0.115049407902504,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.03335013236993 
 06/07  07:00:00,0.901233735477820,5.19979508972452,0.000000000000000E+000,4.01717062298320,0.000000000000000E+000,0.110605902769632,0.110605902769632,0.110605902769632,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.15666919232603 
 06/07  08:00:00,0.844110331896381,5.15415033851855,0.000000000000000E+000,4.00791286827492,0.000000000000000E+000,0.110351006372832,0.110351006372832,0.110351006372832,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.12429378494711 
 06/07  09:00:00,0.802058493841168,5.07807736883123,0.000000000000000E+000,4.03378283356427,0.000000000000000E+000,0.111063291494374,0.111063291494374,0.111063291494374,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.02561868461029 
 06/07  10:00:00,0.832765809943034,5.55725114640355,0.000000000000000E+000,4.62941946140658,0.000000000000000E+000,0.127463124393738,0.127463124393738,0.127463124393738,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.908716609254278 
 06/07  11:00:00,0.818404056402696,4.55660894385799,0.000000000000000E+000,3.73363934958051,0.000000000000000E+000,0.102799355475198,0.102799355475198,0.102799355475198,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.803848662200324 
 06/07  12:00:00,0.795541296899881,4.19928333250365,0.000000000000000E+000,3.45835314322888,0.000000000000000E+000,9.521982195990607E-002,9.521982195990607E-002,9.521982195990607E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.722131355594006 
 06/07  13:00:00,0.763253691840915,3.76248240152343,0.000000000000000E+000,3.06825254865344,0.000000000000000E+000,8.447907119688623E-002,8.447907119688623E-002,8.447907119688623E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.674780966061941 
 06/07  14:00:00,0.742639678324401,3.29028715078939,0.000000000000000E+000,2.64261107274430,0.000000000000000E+000,7.275976322679874E-002,7.275976322679874E-002,7.275976322679874E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.627132056689294 
 06/07  15:00:00,0.756826284927441,2.81828395212530,0.000000000000000E+000,2.16290246018542,0.000000000000000E+000,5.955180938613217E-002,5.955180938613217E-002,5.955180938613217E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.633695485360513 
 06/07  16:00:00,0.843501517055704,2.42743474802593,0.000000000000000E+000,1.70971070038191,0.000000000000000E+000,4.707395160383060E-002,4.707395160383060E-002,4.707395160383060E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.692073302621680 
 06/07  17:00:00,1.01701317109748,2.59709993235744,0.000000000000000E+000,1.74967565738965,0.000000000000000E+000,4.817431814631701E-002,4.817431814631701E-002,4.817431814631701E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.816262719199781 
 06/07  18:00:00,1.07513210710170,1.91507358071344,0.000000000000000E+000,0.950459311145185,0.000000000000000E+000,2.616926688489707E-002,2.616926688489707E-002,2.616926688489707E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.930782225277376 
 06/07  19:00:00,1.11033915689768,1.79741945419694,0.000000000000000E+000,0.812557052243297,0.000000000000000E+000,2.237236471884276E-002,2.237236471884276E-002,2.237236471884276E-002,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.949941079449489 
 06/07  20:00:00,1.29082214667976,1.69871068902139,0.000000000000000E+000,0.779686649240834,0.000000000000000E+000,2.146733455216560E-002,2.146733455216560E-002,2.146733455216560E-002,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.882902168708000 
 06/07  21:00:00,1.46674588351821,1.69129537886975,0.000000000000000E+000,0.855174562108538,0.000000000000000E+000,2.354576475454698E-002,2.354576475454698E-002,2.354576475454698E-002,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.800842257853783 
 06/07  22:00:00,1.25118801210114,1.85969381584119,0.000000000000000E+000,1.15987782723019,0.000000000000000E+000,3.193524652632373E-002,3.193524652632373E-002,3.193524652632373E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.669286916966839 
 06/07  23:00:00,0.972417112898326,2.20570088977134,0.000000000000000E+000,1.65246812694568,0.000000000000000E+000,4.549787552791075E-002,4.549787552791075E-002,4.549787552791075E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.526703567631323 
 06/07  24:00:00,0.688063720013636,2.63374434610277,0.000000000000000E+000,2.23661594995232,0.000000000000000E+000,6.158138389196047E-002,6.158138389196047E-002,6.158138389196047E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.375184710853940 
 06/08  01:00:00,0.586704178200598,3.09485426195648,0.000000000000000E+000,2.76902770356305,0.000000000000000E+000,7.624042832397081E-002,7.624042832397081E-002,7.624042832397081E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.305622204437482 
 06/08  02:00:00,0.544655067711164,3.56004540243996,0.000000000000000E+000,3.25353026333357,0.000000000000000E+000,8.958037527843178E-002,8.958037527843178E-002,8.958037527843178E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.286545038529653 
 06/08  03:00:00,0.544696737506952,3.98617020925012,0.000000000000000E+000,3.67528695139810,0.000000000000000E+000,0.101192722278487,0.101192722278487,0.101192722278487,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.291194261330317 
 06/08  04:00:00,0.551609693047799,4.34372671470831,0.000000000000000E+000,3.97929167811518,0.000000000000000E+000,0.109562970993441,0.109562970993441,0.109562970993441,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.345489794550384 
 06/08  05:00:00,0.603373242911769,4.73145562940395,0.000000000000000E+000,4.12580361029339,0.000000000000000E+000,0.113596925745669,0.113596925745669,0.113596925745669,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.584510651637819 
 06/08  06:00:00,0.728584872759512,5.14995194023103,0.000000000000000E+000,4.09474049524186,0.000000000000000E+000,0.112741656152823,0.112741656152823,0.112741656152823,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.03078467387317 
 06/08  07:00:00,0.899911303827603,5.14859176357412,0.000000000000000E+000,3.96914033306986,0.000000000000000E+000,0.109283471119416,0.109283471119416,0.109283471119416,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.15349615608894 
 06/08  08:00:00,0.841678581280865,5.06247148940756,0.000000000000000E+000,3.91959247225216,0.000000000000000E+000,0.107919255757317,0.107919255757317,0.107919255757317,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.12093533185888 
 06/08  09:00:00,0.795710841524242,4.84431386437994,0.000000000000000E+000,3.80323815399523,0.000000000000000E+000,0.104715639177447,0.104715639177447,0.104715639177447,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.02239985972804 
 06/08  10:00:00,0.817199145922763,4.98899092614571,0.000000000000000E+000,4.06404325783887,0.000000000000000E+000,0.111896460373469,0.111896460373469,0.111896460373469,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.905832592564164 
 06/08  11:00:00,0.796624660457427,3.76317845959080,0.000000000000000E+000,2.94261873145060,0.000000000000000E+000,8.101995952993020E-002,8.101995952993020E-002,8.101995952993020E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.801438796063046 
 06/08  12:00:00,0.763128508569063,3.02100182241502,0.000000000000000E+000,2.28113115207772,0.000000000000000E+000,6.280703362908699E-002,6.280703362908699E-002,6.280703362908699E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.721071836656558 
 06/08  13:00:00,0.724135002888167,2.34074487766462,0.000000000000000E+000,1.64747441533902,0.000000000000000E+000,4.536038224413898E-002,4.536038224413898E-002,4.536038224413898E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.673821575517565 
 06/08  14:00:00,0.700958200701887,1.77596859058156,0.000000000000000E+000,1.12875328364931,0.000000000000000E+000,3.107828560428581E-002,3.107828560428581E-002,3.107828560428581E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.626671285576461 
 06/08  15:00:00,0.715903629658059,1.33166048490233,0.000000000000000E+000,0.676604853582794,0.000000000000000E+000,1.862915411675123E-002,1.862915411675123E-002,1.862915411675123E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.633369624740147 
 06/08  16:00:00,0.804950682639375,1.02643571374486,0.000000000000000E+000,0.309556860208298,0.000000000000000E+000,8.523117187500850E-003,8.523117187500850E-003,8.523117187500850E-003,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.691228108514219 
 06/08  17:00:00,0.980535423080794,1.27157943444443,0.000000000000000E+000,0.424815644896416,0.000000000000000E+000,1.169657012963476E-002,1.169657012963476E-002,1.169657012963476E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.815602233780004 
 06/08  18:00:00,1.04896284021680,0.963431839351294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.929599795060416 
 06/08  19:00:00,1.08796679217883,0.983491560474094,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.948570237969939 
 06/08  20:00:00,1.26935481212760,0.917500546470294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.881378675397740 
 06/08  21:00:00,1.44543318490295,0.915473374096697,0.000000000000000E+000,8.110424009286933E-002,0.000000000000000E+000,2.233066139285643E-003,2.233066139285643E-003,2.233066139285643E-003,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.799090575096393 
 06/08  22:00:00,1.23140930653740,1.14010316786533,0.000000000000000E+000,0.441521636812660,0.000000000000000E+000,1.215654096258532E-002,1.215654096258532E-002,1.215654096258532E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.668052459408501 
 06/08  23:00:00,0.953857335500080,1.53101413154277,0.000000000000000E+000,0.978383013345248,0.000000000000000E+000,2.693809812966376E-002,2.693809812966376E-002,2.693809812966376E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.526101923003188 
 06/08  24:00:00,0.673912028490939,2.11982386335388,0.000000000000000E+000,1.72263108994986,0.000000000000000E+000,4.742969236926437E-002,4.742969236926437E-002,4.742969236926437E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.375249088107514 
 06/09  01:00:00,0.577821501677526,2.77249731707699,0.000000000000000E+000,2.44641176455425,0.000000000000000E+000,6.735775180090027E-002,6.735775180090027E-002,6.735775180090027E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.305881198566794 
 06/09  02:00:00,0.541668705913140,3.45155822593765,0.000000000000000E+000,3.14506656850155,0.000000000000000E+000,8.659401348040703E-002,8.659401348040703E-002,8.659401348040703E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.286521556859357 
 06/09  03:00:00,0.548791407725839,4.13494095227617,0.000000000000000E+000,3.82400404969226,0.000000000000000E+000,0.105287392497371,0.105287392497371,0.105287392497371,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.291247906062200 
 06/09  04:00:00,0.558323530453056,4.58716695117951,0.000000000000000E+000,4.22313608168247,0.000000000000000E+000,0.116276808398698,0.116276808398698,0.116276808398698,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.345085627454281 
 06/09  05:00:00,0.610189594770424,4.97773178192916,0.000000000000000E+000,4.37337130565888,0.000000000000000E+000,0.120413277604322,0.120413277604322,0.120413277604322,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.583219108797533 
 06/09  06:00:00,0.734322683206710,5.35537503095887,0.000000000000000E+000,4.30313591530128,0.000000000000000E+000,0.118479466600021,0.118479466600021,0.118479466600021,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.02781234454157 
 06/09  07:00:00,0.903961048268616,5.29215727990916,0.000000000000000E+000,4.11622574163899,0.000000000000000E+000,0.113333215560429,0.113333215560429,0.113333215560429,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.14997626385487 
 06/09  08:00:00,0.844394955274374,5.15778516506750,0.000000000000000E+000,4.01825029732767,0.000000000000000E+000,0.110635629750827,0.110635629750827,0.110635629750827,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.11759118244333 
 06/09  09:00:00,0.796405810930183,4.86651294765849,0.000000000000000E+000,3.82847921809323,0.000000000000000E+000,0.105410608583390,0.105410608583390,0.105410608583390,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.01935787890858 
 06/09  10:00:00,0.812670365850814,4.82175957205510,0.000000000000000E+000,3.89955943005547,0.000000000000000E+000,0.107367680301520,0.107367680301520,0.107367680301520,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.903085066256953 
 06/09  11:00:00,0.786622002500132,3.39745397939081,0.000000000000000E+000,2.57932542890880,0.000000000000000E+000,7.101730157263442E-002,7.101730157263442E-002,7.101730157263442E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.799007618404844 
 06/09  12:00:00,0.744668879417910,2.34837227145983,0.000000000000000E+000,1.61068339042771,0.000000000000000E+000,4.434740447793353E-002,4.434740447793353E-002,4.434740447793353E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.718890047351364 
 06/09  13:00:00,0.707007738877075,1.71727766669543,0.000000000000000E+000,1.02541772474137,0.000000000000000E+000,2.823311823304540E-002,2.823311823304540E-002,2.823311823304540E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.672411055146025 
 06/09  14:00:00,0.686956262078709,1.26601111982826,0.000000000000000E+000,0.620207400533101,0.000000000000000E+000,1.707634698110682E-002,1.707634698110682E-002,1.707634698110682E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.625259697939369 
 06/09  15:00:00,0.712691886148025,1.21399522095311,0.000000000000000E+000,0.559955367850219,0.000000000000000E+000,1.541741060671742E-002,1.541741060671742E-002,1.541741060671742E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.632353846523500 
 06/09  16:00:00,0.805323424714019,1.03886713488655,0.000000000000000E+000,0.323094731829148,0.000000000000000E+000,8.895859262143327E-003,8.895859262143327E-003,8.895859262143327E-003,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.690121658035057 
 06/09  17:00:00,0.971273941185420,0.932893008823943,0.000000000000000E+000,8.844161725634941E-002,0.000000000000000E+000,2.435088234260865E-003,2.435088234260865E-003,2.435088234260865E-003,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.813289835799590 
 06/09  18:00:00,1.04896284021680,0.960859014812205,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.927026970521328 
 06/09  19:00:00,1.08796679217883,0.980627157741990,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.945705835237832 
 06/09  20:00:00,1.26935481212760,0.914607084091551,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.878485213019000 
 06/09  21:00:00,1.44320011876366,0.831842805084287,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.796564246176854 
 06/09  22:00:00,1.22349099985355,0.850517115025309,0.000000000000000E+000,0.153931298525047,0.000000000000000E+000,4.238234278737461E-003,4.238234278737461E-003,4.238234278737461E-003,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.666056744856095 
 06/09  23:00:00,0.946607103107543,1.26656112756978,0.000000000000000E+000,0.715056917289015,0.000000000000000E+000,1.968786573712638E-002,1.968786573712638E-002,1.968786573712638E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.524975015086429 
 06/09  24:00:00,0.665934653287574,1.82958206650682,0.000000000000000E+000,1.43289540213385,0.000000000000000E+000,3.945231716589987E-002,3.945231716589987E-002,3.945231716589987E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.374742979076463 
 06/10  01:00:00,0.571066724009966,2.39043116447002,0.000000000000000E+000,2.05772567111121,0.000000000000000E+000,5.665594690037987E-002,5.665594690037987E-002,5.665594690037987E-002,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.312501139402853 
 06/10  02:00:00,0.530911044292954,2.97079697189993,0.000000000000000E+000,2.65951236588572,0.000000000000000E+000,7.322511134399971E-002,7.322511134399971E-002,7.322511134399971E-002,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.291314505437443 
 06/10  03:00:00,0.532854272006226,3.51186209456521,0.000000000000000E+000,3.19558135611962,0.000000000000000E+000,8.798485151346157E-002,8.798485151346157E-002,8.798485151346157E-002,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.296591741923848 
 06/10  04:00:00,0.543425489661624,3.95996526211212,0.000000000000000E+000,3.58502847176012,0.000000000000000E+000,9.870760985486748E-002,9.870760985486748E-002,9.870760985486748E-002,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.355991548309255 
 06/10  05:00:00,0.597568053566849,4.40172707268156,0.000000000000000E+000,3.76617034089533,0.000000000000000E+000,0.103695040523222,0.103695040523222,0.103695040523222,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.614415364313473 
 06/10  06:00:00,0.729756177322214,4.87510008421961,0.000000000000000E+000,3.75136642160718,0.000000000000000E+000,0.103287439997612,0.103287439997612,0.103287439997612,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.09930689149641 
 06/10  07:00:00,0.909824804392050,4.82342993505217,0.000000000000000E+000,3.56062103090980,0.000000000000000E+000,9.803559283520151E-002,9.803559283520151E-002,9.803559283520151E-002,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.23685362972708 
 06/10  08:00:00,0.860152950044318,4.64283720218529,0.000000000000000E+000,3.41246234991106,0.000000000000000E+000,9.395629767873828E-002,9.395629767873828E-002,9.395629767873828E-002,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.20843116697772 
 06/10  09:00:00,0.822995532178002,4.28037927508701,0.000000000000000E+000,3.15869450512733,0.000000000000000E+000,8.696923534047872E-002,8.696923534047872E-002,8.696923534047872E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.10300891930300 
 06/10  10:00:00,0.841824738598330,4.10335988471036,0.000000000000000E+000,3.10917435797975,0.000000000000000E+000,8.560578302675136E-002,8.560578302675136E-002,8.560578302675136E-002,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.975070450987962 
 06/10  11:00:00,0.828873986781639,3.08565618051427,0.000000000000000E+000,2.20752753735436,0.000000000000000E+000,6.078048434412302E-002,6.078048434412302E-002,6.078048434412302E-002,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.859007711082758 
 06/10  12:00:00,0.793197181244543,2.42633808878262,0.000000000000000E+000,1.63675211026599,0.000000000000000E+000,4.506516196507267E-002,4.506516196507267E-002,4.506516196507267E-002,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.770787144835878 
 06/10  13:00:00,0.754133022056624,1.88999264694096,0.000000000000000E+000,1.15388825859730,0.000000000000000E+000,3.177033402744939E-002,3.177033402744939E-002,3.177033402744939E-002,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.716655501535623 
 06/10  14:00:00,0.731733337235165,1.51107494849146,0.000000000000000E+000,0.825467024515233,0.000000000000000E+000,2.272781866189874E-002,2.272781866189874E-002,2.272781866189874E-002,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.665063902620438 
 06/10  15:00:00,0.747178975353963,1.15971084542861,0.000000000000000E+000,0.466544308577120,0.000000000000000E+000,1.284549731021513E-002,1.284549731021513E-002,1.284549731021513E-002,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.671480530272103 
 06/10  16:00:00,0.839618891100939,1.02818597086245,0.000000000000000E+000,0.264166724940686,0.000000000000000E+000,7.273377667006728E-003,7.273377667006728E-003,7.273377667006728E-003,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.738368500899428 
 06/10  17:00:00,1.01092066579391,1.14777356848686,0.000000000000000E+000,0.244426133676988,0.000000000000000E+000,6.729854346031614E-003,6.729854346031614E-003,6.729854346031614E-003,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.872185879041870 
 06/10  18:00:00,1.08327318320460,1.03807763150927,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,1.00424558721840 
 06/10  19:00:00,1.12221157376818,1.06757232849949,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,1.03265100599534 
 06/10  20:00:00,1.30421021033948,0.997557562717720,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.961435691645166 
 06/10  21:00:00,1.48044087850487,0.960713067006267,0.000000000000000E+000,5.934176762842695E-002,0.000000000000000E+000,1.633873787420490E-003,1.633873787420490E-003,1.633873787420490E-003,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.866092740470405 
 06/10  22:00:00,1.25724777341981,1.10347427657990,0.000000000000000E+000,0.352365268580148,0.000000000000000E+000,9.701773286151530E-003,9.701773286151530E-003,9.701773286151530E-003,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.720579936355582 
 06/10  23:00:00,0.963600563752095,1.35292413813341,0.000000000000000E+000,0.768032902268664,0.000000000000000E+000,2.114646861803492E-002,2.114646861803492E-002,2.114646861803492E-002,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.558362040670411 
 06/10  24:00:00,0.668425460170474,1.69303938893529,0.000000000000000E+000,1.28460646801010,0.000000000000000E+000,3.536943571305176E-002,3.536943571305176E-002,3.536943571305176E-002,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.386489235628691 
 06/11  01:00:00,0.562192715400874,2.06732386137879,0.000000000000000E+000,1.73542454793517,0.000000000000000E+000,4.778193829128589E-002,4.778193829128589E-002,4.778193829128589E-002,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.311694959487665 
 06/11  02:00:00,0.516434463639043,2.44433275464948,0.000000000000000E+000,2.13372763769396,0.000000000000000E+000,5.874853069008945E-002,5.874853069008945E-002,5.874853069008945E-002,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.290635016378760 
 06/11  03:00:00,0.512954049498700,2.78860816143280,0.000000000000000E+000,2.47281170959753,0.000000000000000E+000,6.808462900593491E-002,6.808462900593491E-002,6.808462900593491E-002,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.296107455313544 
 06/11  04:00:00,0.518717749597715,3.06218660485868,0.000000000000000E+000,2.68765134215267,0.000000000000000E+000,7.399986979095541E-002,7.399986979095541E-002,7.399986979095541E-002,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.355590020663253 
 06/11  05:00:00,0.570104153350913,3.40268278150977,0.000000000000000E+000,2.76869036580047,0.000000000000000E+000,7.623114030728706E-002,7.623114030728706E-002,7.623114030728706E-002,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.612851048236552 
 06/11  06:00:00,0.699874133565206,3.78707934044738,0.000000000000000E+000,2.66606025503337,0.000000000000000E+000,7.340539624060501E-002,7.340539624060501E-002,7.340539624060501E-002,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.09659231429800 
 06/11  07:00:00,0.883012361635980,3.84676911175794,0.000000000000000E+000,2.58680178010143,0.000000000000000E+000,7.122315007913115E-002,7.122315007913115E-002,7.122315007913115E-002,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.23401205724122 
 06/11  08:00:00,0.839259719573586,3.88154434539880,0.000000000000000E+000,2.65362697526515,0.000000000000000E+000,7.306306720800616E-002,7.306306720800616E-002,7.306306720800616E-002,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.20597368483715 
 06/11  09:00:00,0.812569709539381,3.89987888813873,0.000000000000000E+000,2.78003199819465,0.000000000000000E+000,7.654341270185812E-002,7.654341270185812E-002,7.654341270185812E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.10117103928740 
 06/11  10:00:00,0.844142577054985,4.18584796411294,0.000000000000000E+000,3.19335750122743,0.000000000000000E+000,8.792362148340646E-002,8.792362148340646E-002,8.792362148340646E-002,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.973375387142831 
 06/11  11:00:00,0.837647100683631,3.40254031163943,0.000000000000000E+000,2.52616419739377,0.000000000000000E+000,6.955359824611297E-002,6.955359824611297E-002,6.955359824611297E-002,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.857255182168500 
 06/11  12:00:00,0.801666041621856,2.73208419343474,0.000000000000000E+000,1.94433838067283,0.000000000000000E+000,5.353402234238666E-002,5.353402234238666E-002,5.353402234238666E-002,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.768946979081163 
 06/11  13:00:00,0.759523621343122,2.08403322004588,0.000000000000000E+000,1.34967308157466,0.000000000000000E+000,3.716093331394953E-002,3.716093331394953E-002,3.716093331394953E-002,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.714911251663191 
 06/11  14:00:00,0.732285487305266,1.52977520144477,0.000000000000000E+000,0.845520936517569,0.000000000000000E+000,2.327996873199814E-002,2.327996873199814E-002,2.327996873199814E-002,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.663710243571403 
 06/11  15:00:00,0.744122016553484,1.04719880408952,0.000000000000000E+000,0.355516553444257,0.000000000000000E+000,9.788538509735737E-003,9.788538509735737E-003,9.788538509735737E-003,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.669996244065872 
 06/11  16:00:00,0.832539433320533,0.769551766835288,0.000000000000000E+000,7.043107575253497E-003,0.000000000000000E+000,1.939198866006954E-004,1.939198866006954E-004,1.939198866006954E-004,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.736857914237696 
 06/11  17:00:00,1.00419081144788,0.901545747334937,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.870384191566935 
 06/11  18:00:00,1.08327318320460,1.03544726224256,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,1.00161521795168 
 06/11  19:00:00,1.12221157376818,1.06445228181077,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,1.02953095930662 
 06/11  20:00:00,1.30421021033948,0.994385386794540,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.958263515721985 
 06/11  21:00:00,1.47880700471745,0.898338431539498,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.863059872632062 
 06/11  22:00:00,1.24754600013365,0.748632801797726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.718103730153561 
 06/11  23:00:00,0.943430360842082,0.618886300248616,0.000000000000000E+000,3.545765482930505E-002,0.000000000000000E+000,9.762657080213554E-004,9.762657080213554E-004,9.762657080213554E-004,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.556899450224973 
 06/11  24:00:00,0.649953785433926,1.02201304036963,0.000000000000000E+000,0.613721214593643,0.000000000000000E+000,1.689776097650422E-002,1.689776097650422E-002,1.689776097650422E-002,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.386348140479485 
 06/12  01:00:00,0.544158718460374,1.54901810848016,0.000000000000000E+000,1.22379036333073,0.000000000000000E+000,3.369496858374719E-002,3.369496858374719E-002,3.369496858374719E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.305023391193479 
 06/12  02:00:00,0.505668556659080,2.14354499131347,0.000000000000000E+000,1.83755278863007,0.000000000000000E+000,5.059386422634762E-002,5.059386422634762E-002,5.059386422634762E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.286022102106643 
 06/12  03:00:00,0.510483171578330,2.74308310007811,0.000000000000000E+000,2.43266130019550,0.000000000000000E+000,6.697915634986332E-002,6.697915634986332E-002,6.697915634986332E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.290732803360893 
 06/12  04:00:00,0.518962190532645,3.15665296557032,0.000000000000000E+000,2.79354494368631,0.000000000000000E+000,7.691546847828722E-002,7.691546847828722E-002,7.691546847828722E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.344162779841265 
 06/12  05:00:00,0.567489161735938,3.42363295972079,0.000000000000000E+000,2.82250538549134,0.000000000000000E+000,7.771284456983925E-002,7.771284456983925E-002,7.771284456983925E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.579986206756703 
 06/12  06:00:00,0.698553666645325,4.04866269271262,0.000000000000000E+000,3.00401680008854,0.000000000000000E+000,8.271045003863764E-002,8.271045003863764E-002,8.271045003863764E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.02021912150806 
 06/12  07:00:00,0.859079633006423,3.65302114445472,0.000000000000000E+000,2.48614725220505,0.000000000000000E+000,6.845180029823421E-002,6.845180029823421E-002,6.845180029823421E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.14091861783438 
 06/12  08:00:00,0.795914560689900,3.38819491340915,0.000000000000000E+000,2.25745804267727,0.000000000000000E+000,6.215523516635280E-002,6.215523516635280E-002,6.215523516635280E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.10879318543538 
