Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 06/12  09:00:00,0.745537478949950,3.01127442142992,0.000000000000000E+000,1.98095784939413,0.000000000000000E+000,5.454227660315693E-002,5.454227660315693E-002,5.454227660315693E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.01164072137910 
 06/12  10:00:00,0.751131488047124,2.58031546747701,0.000000000000000E+000,1.66448728748433,0.000000000000000E+000,4.582880249782961E-002,4.582880249782961E-002,4.582880249782961E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.896713104250001 
 06/12  11:00:00,0.739225406644772,1.67124332829208,0.000000000000000E+000,0.857896393641788,0.000000000000000E+000,2.362070571727326E-002,2.362070571727326E-002,2.362070571727326E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.794226002573138 
 06/12  12:00:00,0.705405636667811,0.918269032030060,0.000000000000000E+000,0.184655109936542,0.000000000000000E+000,5.084161727835657E-003,5.084161727835657E-003,5.084161727835657E-003,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.714815088412763 
 06/12  13:00:00,0.678774620644029,0.687603148243853,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.668154261435820 
 06/12  14:00:00,0.669879915097603,0.641683632283398,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.621139610927608 
 06/12  15:00:00,0.697274475541306,0.648740124748304,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.627054118168915 
 06/12  16:00:00,0.796427565451873,0.709558468584457,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.683907723562119 
 06/12  17:00:00,0.968838852951159,0.836903582905433,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.805742027137428 
 06/12  18:00:00,1.04896284021680,0.952131007963758,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.918298963672878 
 06/12  19:00:00,1.08796679217883,0.971497678002912,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.936576355498757 
 06/12  20:00:00,1.26935481212760,0.905829214488531,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.869707343415979 
 06/12  21:00:00,1.44320011876366,0.823579747100223,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.788301188192788 
 06/12  22:00:00,1.21925276557481,0.689449944429664,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.658920872785499 
 06/12  23:00:00,0.926919237370416,0.545748240420238,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.519219045225901 
 06/12  24:00:00,0.626482336121673,0.392973809001226,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.371030123704720 
 06/13  01:00:00,0.510463749876626,0.323866084374224,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.303661730418273 
 06/13  02:00:00,0.459793926611894,0.477180498903385,0.000000000000000E+000,0.171401059371921,0.000000000000000E+000,4.719234179160684E-003,4.719234179160684E-003,4.719234179160684E-003,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.285809338954713 
 06/13  03:00:00,0.465289745701371,1.10227062968826,0.000000000000000E+000,0.791250686125306,0.000000000000000E+000,2.178573047290405E-002,2.178573047290405E-002,2.178573047290405E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.291330947041238 
 06/13  04:00:00,0.477933680466458,1.66701343596302,0.000000000000000E+000,1.30340272509294,0.000000000000000E+000,3.588695841209876E-002,3.588695841209876E-002,3.588695841209876E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.344665468827321 
 06/13  05:00:00,0.534500370914996,2.22527405870493,0.000000000000000E+000,1.62436317015549,0.000000000000000E+000,4.472405374889687E-002,4.472405374889687E-002,4.472405374889687E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.579769521076687 
 06/13  06:00:00,0.669308409737602,2.98443924550843,0.000000000000000E+000,1.94183852596876,0.000000000000000E+000,5.346519313091279E-002,5.346519313091279E-002,5.346519313091279E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.01817394842364 
 06/13  07:00:00,0.837284499708942,2.85903888605045,0.000000000000000E+000,1.69455505853162,0.000000000000000E+000,4.665666700075346E-002,4.665666700075346E-002,4.665666700075346E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.13852855310352 
 06/13  08:00:00,0.781559512792193,2.86447385013097,0.000000000000000E+000,1.73608734489190,0.000000000000000E+000,4.780018726864617E-002,4.780018726864617E-002,4.780018726864617E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.10644281994257 
 06/13  09:00:00,0.737781706250968,2.72730807736307,0.000000000000000E+000,1.69927069287965,0.000000000000000E+000,4.678650390417290E-002,4.678650390417290E-002,4.678650390417290E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.00936153382675 
 06/13  10:00:00,0.752055457706482,2.61177879546168,0.000000000000000E+000,1.69804556673669,0.000000000000000E+000,4.675277215718807E-002,4.675277215718807E-002,4.675277215718807E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.894618152982308 
 06/13  11:00:00,0.742888789135717,1.80229903111134,0.000000000000000E+000,0.990949261118775,0.000000000000000E+000,2.728408820821949E-002,2.728408820821949E-002,2.728408820821949E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.792228837915413 
 06/13  12:00:00,0.713165748034981,1.19832130967172,0.000000000000000E+000,0.466499845476586,0.000000000000000E+000,1.284427309500603E-002,1.284427309500603E-002,1.284427309500603E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.713022630514376 
 06/13  13:00:00,0.679091680233857,0.697386477293152,0.000000000000000E+000,1.151550177790366E-002,0.000000000000000E+000,3.170595898275495E-004,3.170595898275495E-004,3.170595898275495E-004,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.666422088707217 
 06/13  14:00:00,0.669879915097603,0.640238338991328,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.619694317635535 
 06/13  15:00:00,0.697274475541306,0.647498998173701,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.625812991594312 
 06/13  16:00:00,0.796427565451873,0.708118224266721,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.682467479244380 
 06/13  17:00:00,0.968838852951159,0.835240128353107,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.804078572585102 
 06/13  18:00:00,1.04896284021680,0.950155996914450,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.916323952623570 
 06/13  19:00:00,1.08796679217883,0.969610644180859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.934689321676703 
 06/13  20:00:00,1.26935481212760,0.904280937070860,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.868159065998308 
 06/13  21:00:00,1.44320011876366,0.822500397291228,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.787221838383795 
 06/13  22:00:00,1.21925276557481,0.688791342044372,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.658262270400206 
 06/13  23:00:00,0.926919237370416,0.545456984965008,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.518927789770672 
 06/13  24:00:00,0.626482336121673,0.392957211094142,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.371013525797633 
 06/14  01:00:00,0.518546964554523,0.617518669615099,0.000000000000000E+000,0.293579743306676,0.000000000000000E+000,8.083214677896347E-003,8.083214677896347E-003,8.083214677896347E-003,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.303734572352469 
 06/14  02:00:00,0.477805044480071,1.13088219821855,0.000000000000000E+000,0.825559036255276,0.000000000000000E+000,2.273035204734042E-002,2.273035204734042E-002,2.273035204734042E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.285353061386519 
 06/14  03:00:00,0.479909770609879,1.63214751459565,0.000000000000000E+000,1.32224526325982,0.000000000000000E+000,3.640575538141212E-002,3.640575538141212E-002,3.640575538141212E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.290213254814121 
 06/14  04:00:00,0.490005267772031,2.10427121028037,0.000000000000000E+000,1.74183887255360,0.000000000000000E+000,4.795854571767199E-002,4.795854571767199E-002,4.795854571767199E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.343487095684018 
 06/14  05:00:00,0.544813513032820,2.59752779231945,0.000000000000000E+000,1.99893315700929,0.000000000000000E+000,5.503719586672064E-002,5.503719586672064E-002,5.503719586672064E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.577453267837417 
 06/14  06:00:00,0.671448071588761,3.05932473561869,0.000000000000000E+000,2.01955035252014,0.000000000000000E+000,5.560485498207145E-002,5.560485498207145E-002,5.560485498207145E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.01534761198253 
 06/14  07:00:00,0.845491135518276,3.15405165775209,0.000000000000000E+000,1.99261741742258,0.000000000000000E+000,5.486330281008797E-002,5.486330281008797E-002,5.486330281008797E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.13547896591420 
 06/14  08:00:00,0.790491978206546,3.18591435099847,0.000000000000000E+000,2.06051160033233,0.000000000000000E+000,5.673265268300000E-002,5.673265268300000E-002,5.673265268300000E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.10345906536964 
 06/14  09:00:00,0.747436383529981,3.07528875600573,0.000000000000000E+000,2.04992544970956,0.000000000000000E+000,5.644118118318660E-002,5.644118118318660E-002,5.644118118318660E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.00668745563950 
 06/14  10:00:00,0.763957526624277,3.04160891274141,0.000000000000000E+000,2.13032486116880,0.000000000000000E+000,5.865484107498199E-002,5.865484107498199E-002,5.865484107498199E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.892168975829935 
 06/14  11:00:00,0.750800050903499,2.08730000593193,0.000000000000000E+000,1.27828373033289,0.000000000000000E+000,3.519534997600051E-002,3.519534997600051E-002,3.519534997600051E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.789895343521889 
 06/14  12:00:00,0.718199621771413,1.37909450772615,0.000000000000000E+000,0.649328511826494,0.000000000000000E+000,1.787814683143747E-002,1.787814683143747E-002,1.787814683143747E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.710967162218900 
 06/14  13:00:00,0.685021857448464,0.911018394135088,0.000000000000000E+000,0.226897620625777,0.000000000000000E+000,6.247236804434946E-003,6.247236804434946E-003,6.247236804434946E-003,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.664671886701278 
 06/14  14:00:00,0.669879915097603,0.638793844857203,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.618249823501413 
 06/14  15:00:00,0.697274475541306,0.646076411108393,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.624390404529005 
 06/14  16:00:00,0.796427565451873,0.706625449229285,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.680974704206947 
 06/14  17:00:00,0.968838852951159,0.833272250156414,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.802110694388409 
 06/14  18:00:00,1.04896284021680,0.947801586796282,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.913969542505402 
 06/14  19:00:00,1.08796679217883,0.967093530250800,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.932172207746645 
 06/14  20:00:00,1.26935481212760,0.901895536557560,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.865773665485006 
 06/14  21:00:00,1.44320011876366,0.820227278012092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.784948719104656 
 06/14  22:00:00,1.21925276557481,0.686975347134502,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.656446275490336 
 06/14  23:00:00,0.926919237370416,0.544157849935257,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.517628654740920 
 06/14  24:00:00,0.626482336121673,0.392280685835623,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.370337000539116 
 06/15  01:00:00,0.511820045822137,0.372675084505304,0.000000000000000E+000,4.926023016805955E-002,0.000000000000000E+000,1.356295945511016E-003,1.356295945511016E-003,1.356295945511016E-003,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.303210500381292 
 06/15  02:00:00,0.467697069269623,0.763485128600559,0.000000000000000E+000,0.458440645134392,0.000000000000000E+000,1.262237683689094E-002,1.262237683689094E-002,1.262237683689094E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.285074382889416 
 06/15  03:00:00,0.471483757926807,1.32610477688529,0.000000000000000E+000,1.01621520725256,0.000000000000000E+000,2.797974269833959E-002,2.797974269833959E-002,2.797974269833959E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.290200573111017 
 06/15  04:00:00,0.482738565470410,1.84008605493103,0.000000000000000E+000,1.47791459472520,0.000000000000000E+000,4.069184341605175E-002,4.069184341605175E-002,4.069184341605175E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.343226218163077 
 06/15  05:00:00,0.538069198358411,2.35185203385583,0.000000000000000E+000,1.75398182888154,0.000000000000000E+000,4.829288119231182E-002,4.829288119231182E-002,4.829288119231182E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.576728837501540 
 06/15  06:00:00,0.663713638169686,2.77592150084707,0.000000000000000E+000,1.73863823175168,0.000000000000000E+000,4.787042156299633E-002,4.787042156299633E-002,4.787042156299633E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.01285649797938 
 06/15  07:00:00,0.836594221047250,2.82790944779705,0.000000000000000E+000,1.66948436074798,0.000000000000000E+000,4.596638833906069E-002,4.596638833906069E-002,4.596638833906069E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.13246981263379 
 06/15  08:00:00,0.780175761874463,2.80828337783304,0.000000000000000E+000,1.68582995901067,0.000000000000000E+000,4.641643635091548E-002,4.641643635091548E-002,4.641643635091548E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.10050973352586 
 06/15  09:00:00,0.735415304427073,2.63597062173731,0.000000000000000E+000,1.61332374383732,0.000000000000000E+000,4.442010208027852E-002,4.442010208027852E-002,4.442010208027852E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.00397102724332 
 06/15  10:00:00,0.748567146873619,2.48042154858896,0.000000000000000E+000,1.57135124526994,0.000000000000000E+000,4.326446132432414E-002,4.326446132432414E-002,4.326446132432414E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.889955227576343 
 06/15  11:00:00,0.737491185572571,1.60224647370587,0.000000000000000E+000,0.794910045078558,0.000000000000000E+000,2.188648464507360E-002,2.188648464507360E-002,2.188648464507360E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.788215496550157 
 06/15  12:00:00,0.706007521472079,0.934856018656803,0.000000000000000E+000,0.206515371401636,0.000000000000000E+000,5.686046532104003E-003,5.686046532104003E-003,5.686046532104003E-003,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.709541813574413 
 06/15  13:00:00,0.678774620644029,0.682830255221037,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.663381368413003 
 06/15  14:00:00,0.669879915097603,0.637324824785082,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.616780803429292 
 06/15  15:00:00,0.697274475541306,0.644696614000148,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.623010607420759 
 06/15  16:00:00,0.796427565451873,0.705294363394962,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.679643618372624 
 06/15  17:00:00,0.969620559423316,0.860817257488277,0.000000000000000E+000,2.839132629550342E-002,0.000000000000000E+000,7.817064721561024E-004,7.817064721561024E-004,7.817064721561024E-004,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.801264375424771 
 06/15  18:00:00,1.04896284021680,0.947319994353339,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.913487950062459 
 06/15  19:00:00,1.09272534400746,1.13972667519359,0.000000000000000E+000,0.172829063686895,0.000000000000000E+000,4.758551828630945E-003,4.758551828630945E-003,4.758551828630945E-003,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.931976289002543 
 06/15  20:00:00,1.27922676048902,1.26037716482907,0.000000000000000E+000,0.358545972286182,0.000000000000000E+000,9.871948361426205E-003,9.871948361426205E-003,9.871948361426205E-003,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.865709321470339 
 06/15  21:00:00,1.46468202490076,1.60055151979476,0.000000000000000E+000,0.780215884493536,0.000000000000000E+000,2.148190613709341E-002,2.148190613709341E-002,2.148190613709341E-002,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.785057076393786 
 06/15  22:00:00,1.25487483719218,1.98078209681312,0.000000000000000E+000,1.29378212236225,0.000000000000000E+000,3.562207161736616E-002,3.562207161736616E-002,3.562207161736616E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.656470902806699 
 06/15  23:00:00,0.978727620102570,2.42577370872776,0.000000000000000E+000,1.88166370803334,0.000000000000000E+000,5.180838273215441E-002,5.180838273215441E-002,5.180838273215441E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.517580805500077 
 06/15  24:00:00,0.696884022061113,2.94836036735888,0.000000000000000E+000,2.55696646817712,0.000000000000000E+000,7.040168593943980E-002,7.040168593943980E-002,7.040168593943980E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.369450213885254 
 06/16  01:00:00,0.593547822830106,3.33914193983728,0.000000000000000E+000,3.01758666354065,0.000000000000000E+000,8.308407295348075E-002,8.308407295348075E-002,8.308407295348075E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.301350922340678 
 06/16  02:00:00,0.547157970316857,3.64739226120759,0.000000000000000E+000,3.34443487663176,0.000000000000000E+000,9.208327788412309E-002,9.208327788412309E-002,9.208327788412309E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.282987283999071 
 06/16  03:00:00,0.541430660014529,3.86398351932404,0.000000000000000E+000,3.55666407299454,0.000000000000000E+000,9.792664478606149E-002,9.792664478606149E-002,9.792664478606149E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.287630449807784 
 06/16  04:00:00,0.543819505129414,4.05581260801335,0.000000000000000E+000,3.69635457196060,0.000000000000000E+000,0.101772783075057,0.101772783075057,0.101772783075057,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.340512794009978 
 06/16  05:00:00,0.591052422084587,4.27271654727778,0.000000000000000E+000,3.67831538192020,0.000000000000000E+000,0.101276104918486,0.101276104918486,0.101276104918486,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.573259797884821 
 06/16  06:00:00,0.712147357886322,4.53053568730723,0.000000000000000E+000,3.49773527029503,0.000000000000000E+000,9.630414127963249E-002,9.630414127963249E-002,9.630414127963249E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.00837364589617 
 06/16  07:00:00,0.882053350303777,4.47442923887611,0.000000000000000E+000,3.32054523564604,0.000000000000000E+000,9.142551759558806E-002,9.142551759558806E-002,9.142551759558806E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.12792872881476 
 06/16  08:00:00,0.824364795588125,4.40903286360841,0.000000000000000E+000,3.29076137449091,0.000000000000000E+000,9.060547006457723E-002,9.060547006457723E-002,9.060547006457723E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.09632780382099 
 06/16  09:00:00,0.779773736850193,4.24338739899420,0.000000000000000E+000,3.22440766566821,0.000000000000000E+000,8.877853450339884E-002,8.877853450339884E-002,8.877853450339884E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.00030388266931 
 06/16  10:00:00,0.802933209563584,4.45170822127509,0.000000000000000E+000,3.54590906231759,0.000000000000000E+000,9.763052401428839E-002,9.763052401428839E-002,9.763052401428839E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.886684083214835 
 06/16  11:00:00,0.781464426835377,3.19603980031707,0.000000000000000E+000,2.39200394852250,0.000000000000000E+000,6.585972590787857E-002,6.585972590787857E-002,6.585972590787857E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.784914919717428 
 06/16  12:00:00,0.744259588627586,2.32129250480797,0.000000000000000E+000,1.59581808127174,0.000000000000000E+000,4.393811368761005E-002,4.393811368761005E-002,4.393811368761005E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.706675589855470 
 06/16  13:00:00,0.708256232233238,1.75119077121873,0.000000000000000E+000,1.07076259972353,0.000000000000000E+000,2.948161158921096E-002,2.948161158921096E-002,2.948161158921096E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.660979284687163 
 06/16  14:00:00,0.687188173773391,1.26397531215277,0.000000000000000E+000,0.628630358292751,0.000000000000000E+000,1.730825867578728E-002,1.730825867578728E-002,1.730825867578728E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.614800932504225 
 06/16  15:00:00,0.705663494871358,0.947566174483183,0.000000000000000E+000,0.304686469387725,0.000000000000000E+000,8.389019330051511E-003,8.389019330051511E-003,8.389019330051511E-003,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.621193698516070 
 06/16  16:00:00,0.797987122120015,0.760138446160390,0.000000000000000E+000,5.664259388746302E-002,0.000000000000000E+000,1.559556668141723E-003,1.559556668141723E-003,1.559556668141723E-003,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.677845107250588 
 06/16  17:00:00,0.968838852951159,0.829811627015034,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.798650071247029 
 06/16  18:00:00,1.04896284021680,0.943926415009497,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.910094370718620 
 06/16  19:00:00,1.08796679217883,0.963258004529968,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.928336682025813 
 06/16  20:00:00,1.26935481212760,0.898335369865890,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.862213498793336 
 06/16  21:00:00,1.44320011876366,0.817021857165516,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.781743298258083 
 06/16  22:00:00,1.21925276557481,0.684564348766452,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.654035277122286 
 06/16  23:00:00,0.926919237370416,0.542776979752439,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.516247784558103 
 06/16  24:00:00,0.627744677381265,0.437746128279822,0.000000000000000E+000,4.584782635668841E-002,0.000000000000000E+000,1.262341259590569E-003,1.262341259590569E-003,1.262341259590569E-003,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.369954616626626 
 06/17  01:00:00,0.528416636884332,0.838801544306476,0.000000000000000E+000,0.508688298073216,0.000000000000000E+000,1.400585977474697E-002,1.400585977474697E-002,1.400585977474697E-002,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.309908892277310 
 06/17  02:00:00,0.486421743988278,1.35343696984029,0.000000000000000E+000,1.04367536491429,0.000000000000000E+000,2.873581103932433E-002,2.873581103932433E-002,2.873581103932433E-002,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.289791504349251 
 06/17  03:00:00,0.487414073924508,1.85971031038405,0.000000000000000E+000,1.54520805536907,0.000000000000000E+000,4.254465343174412E-002,4.254465343174412E-002,4.254465343174412E-002,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.294813258493268 
 06/17  04:00:00,0.497966809271284,2.30596166368781,0.000000000000000E+000,1.93398389953681,0.000000000000000E+000,5.324892946452672E-002,5.324892946452672E-002,5.324892946452672E-002,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.353032522108242 
 06/17  05:00:00,0.553314415665103,2.78571745053532,0.000000000000000E+000,2.15889252219431,0.000000000000000E+000,5.944140262147572E-002,5.944140262147572E-002,5.944140262147572E-002,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.605683560868253 
 06/17  06:00:00,0.685928281812264,3.26387086992016,0.000000000000000E+000,2.15955142890782,0.000000000000000E+000,5.945954448766198E-002,5.945954448766198E-002,5.945954448766198E-002,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.07989266989632 
 06/17  07:00:00,0.870019617792371,3.35519814077253,0.000000000000000E+000,2.11490952504528,0.000000000000000E+000,5.823040623552438E-002,5.823040623552438E-002,5.823040623552438E-002,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.21433334131197 
 06/17  08:00:00,0.826216226043896,3.38829672866313,0.000000000000000E+000,2.17989150802092,0.000000000000000E+000,6.001957367831636E-002,6.001957367831636E-002,6.001957367831636E-002,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.18646153534571 
 06/17  09:00:00,0.796259644729170,3.28961154873355,0.000000000000000E+000,2.18765571832288,0.000000000000000E+000,6.023334789164671E-002,6.023334789164671E-002,6.023334789164671E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.08327997975399 
 06/17  10:00:00,0.826164484366950,3.51763443740116,0.000000000000000E+000,2.54039898820794,0.000000000000000E+000,6.994552879537326E-002,6.994552879537326E-002,6.994552879537326E-002,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.958120373450538 
 06/17  11:00:00,0.816530320836976,2.62267977778862,0.000000000000000E+000,1.75920958170145,0.000000000000000E+000,4.843681839945816E-002,4.843681839945816E-002,4.843681839945816E-002,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.844349264010018 
 06/17  12:00:00,0.790460899159447,2.31421608355357,0.000000000000000E+000,1.53737122974157,0.000000000000000E+000,4.232887987997626E-002,4.232887987997626E-002,4.232887987997626E-002,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.758046020131239 
 06/17  13:00:00,0.752050770609907,1.80265261155112,0.000000000000000E+000,1.07826155937105,0.000000000000000E+000,2.968808258073456E-002,2.968808258073456E-002,2.968808258073456E-002,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.704942165372034 
 06/17  14:00:00,0.731968886736105,1.50919861504301,0.000000000000000E+000,0.834022106221848,0.000000000000000E+000,2.296336816283722E-002,2.296336816283722E-002,2.296336816283722E-002,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.654632487465368 
 06/17  15:00:00,0.743883243334260,1.02917198141529,0.000000000000000E+000,0.346844387331952,0.000000000000000E+000,9.549765290512232E-003,9.549765290512232E-003,9.549765290512232E-003,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.660641587503947 
 06/17  16:00:00,0.832345513433931,0.752064107660908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.726413362638570 
 06/17  17:00:00,1.00419081144788,0.888197854477679,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.857036298709674 
 06/17  18:00:00,1.08327318320460,1.01985375490242,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,0.986021710611540 
 06/17  19:00:00,1.12221157376818,1.04851834811445,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,1.01359702561030 
 06/17  20:00:00,1.30421021033948,0.979724003785501,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.943602132712947 
 06/17  21:00:00,1.47880700471745,0.885397962181300,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.850119403273865 
 06/17  22:00:00,1.24754600013365,0.738539629828192,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.708010558184024 
 06/17  23:00:00,0.942454095134062,0.576469176274486,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.549939981080150 
 06/17  24:00:00,0.636895751260446,0.544058870409484,0.000000000000000E+000,0.139457635868840,0.000000000000000E+000,3.839726803024596E-003,3.839726803024596E-003,3.839726803024596E-003,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.382657549244136 
 06/18  01:00:00,0.535305853287351,1.08910556629645,0.000000000000000E+000,0.758902410128520,0.000000000000000E+000,2.089507617776518E-002,2.089507617776518E-002,2.089507617776518E-002,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.309998802211982 
 06/18  02:00:00,0.498681633159971,1.79880809236094,0.000000000000000E+000,1.48895057526301,0.000000000000000E+000,4.099570021101809E-002,4.099570021101809E-002,4.099570021101809E-002,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.289887416521178 
 06/18  03:00:00,0.506050477143544,2.53665866066280,0.000000000000000E+000,2.22207619400269,0.000000000000000E+000,6.118105665077783E-002,6.118105665077783E-002,6.118105665077783E-002,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.294893470138393 
 06/18  04:00:00,0.519444452676077,3.08559349528696,0.000000000000000E+000,2.71404496297157,0.000000000000000E+000,7.472657286931908E-002,7.472657286931908E-002,7.472657286931908E-002,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.352603290272634 
 06/18  05:00:00,0.573987036250103,3.53517334576719,0.000000000000000E+000,2.90971541712700,0.000000000000000E+000,8.011402320647534E-002,8.011402320647534E-002,8.011402320647534E-002,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.604316561167443 
 06/18  06:00:00,0.715560238797202,4.33728982648550,0.000000000000000E+000,3.23577452478838,0.000000000000000E+000,8.909150147260055E-002,8.909150147260055E-002,8.909150147260055E-002,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.07708853058109 
 06/18  07:00:00,0.886683807312156,3.95648021222836,0.000000000000000E+000,2.72014749985870,0.000000000000000E+000,7.489459575530867E-002,7.489459575530867E-002,7.489459575530867E-002,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.21037743795438 
 06/18  08:00:00,0.836405425035485,3.75442951357365,0.000000000000000E+000,2.54995992060818,0.000000000000000E+000,7.020877266990459E-002,7.020877266990459E-002,7.020877266990459E-002,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.18252590766895 
 06/18  09:00:00,0.800040825173293,3.42338265466041,0.000000000000000E+000,2.32498696936805,0.000000000000000E+000,6.401452833577087E-002,6.401452833577087E-002,6.401452833577087E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.07971983463568 
 06/18  10:00:00,0.819976604054386,3.28985280767817,0.000000000000000E+000,2.31565717617331,0.000000000000000E+000,6.375764848280797E-002,6.375764848280797E-002,6.375764848280797E-002,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.955080555762189 
 06/18  11:00:00,0.807685628138111,2.29924810611432,0.000000000000000E+000,1.43797320290535,0.000000000000000E+000,3.959212570059439E-002,3.959212570059439E-002,3.959212570059439E-002,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.842153971131810 
 06/18  12:00:00,0.771200568717873,1.61310507971174,0.000000000000000E+000,0.837842256138866,0.000000000000000E+000,2.306854943840203E-002,2.306854943840203E-002,2.306854943840203E-002,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.756463989892116 
 06/18  13:00:00,0.733747842366160,1.13712978217891,0.000000000000000E+000,0.413505124007143,0.000000000000000E+000,1.138515433698818E-002,1.138515433698818E-002,1.138515433698818E-002,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.704175771363736 
 06/18  14:00:00,0.714180551352145,0.862447735810817,0.000000000000000E+000,0.187955517126283,0.000000000000000E+000,5.175032778878411E-003,5.175032778878411E-003,5.175032778878411E-003,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.653948197328745 
 06/18  15:00:00,0.734661874766505,0.693927743222309,0.000000000000000E+000,1.192726277986437E-002,0.000000000000000E+000,3.283967227555430E-004,3.283967227555430E-004,3.283967227555430E-004,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.660314473863057 
 06/18  16:00:00,0.832345513433931,0.751611454847505,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.725960709825167 
 06/18  17:00:00,1.00655908818158,0.973154866081601,0.000000000000000E+000,8.601504516027303E-002,0.000000000000000E+000,2.368276733702088E-003,2.368276733702088E-003,2.368276733702088E-003,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.855978265153323 
 06/18  18:00:00,1.08327318320460,1.01807429105957,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,0.984242246768692 
 06/18  19:00:00,1.12221157376818,1.04658813326949,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,1.01166681076533 
 06/18  20:00:00,1.30421021033948,0.977954091048889,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.941832219976337 
 06/18  21:00:00,1.47880700471745,0.883862043501055,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.848583484593622 
 06/18  22:00:00,1.24754600013365,0.737300511258951,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.706771439614783 
 06/18  23:00:00,0.947419502522846,0.755963119175686,0.000000000000000E+000,0.180341990742756,0.000000000000000E+000,4.965407388786094E-003,4.965407388786094E-003,4.965407388786094E-003,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.549091933238595 
 06/18  24:00:00,0.652820525661539,1.12182863992513,0.000000000000000E+000,0.717840292669272,0.000000000000000E+000,1.976450120411862E-002,1.976450120411862E-002,1.976450120411862E-002,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.382044661959354 
 06/19  01:00:00,0.543671618436488,1.52874340577820,0.000000000000000E+000,1.20609904797225,0.000000000000000E+000,3.320786855986192E-002,3.320786855986192E-002,3.320786855986192E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.302440003849996 
 06/19  02:00:00,0.500149271375430,1.94104946200551,0.000000000000000E+000,1.63709413184825,0.000000000000000E+000,4.507457894269792E-002,4.507457894269792E-002,4.507457894269792E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.283985229580505 
 06/19  03:00:00,0.498724183215538,2.31366726516176,0.000000000000000E+000,2.00557864525447,0.000000000000000E+000,5.522016798707265E-002,5.522016798707265E-002,5.522016798707265E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.288399623385572 
 06/19  04:00:00,0.504716528157252,2.63595907458000,0.000000000000000E+000,2.27614709270044,0.000000000000000E+000,6.266980610289533E-002,6.266980610289533E-002,6.266980610289533E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.340866739836807 
 06/19  05:00:00,0.555407807387679,2.97620475397984,0.000000000000000E+000,2.38371450219857,0.000000000000000E+000,6.563149022157906E-002,6.563149022157906E-002,6.563149022157906E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.571348884308536 
 06/19  06:00:00,0.678609632727730,3.30650013247699,0.000000000000000E+000,2.27965593731964,0.000000000000000E+000,6.276641612104217E-002,6.276641612104217E-002,6.276641612104217E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.00241742404134 
