Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 06/19  07:00:00,0.849002857646943,3.26666623102903,0.000000000000000E+000,2.12016202958254,0.000000000000000E+000,5.837502493875342E-002,5.837502493875342E-002,5.837502493875342E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.12054892703120 
 06/19  08:00:00,0.791030153972811,3.19100283863495,0.000000000000000E+000,2.08005797013815,0.000000000000000E+000,5.727082844926500E-002,5.727082844926500E-002,5.727082844926500E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.08900118320029 
 06/19  09:00:00,0.745834905890164,3.00409671572070,0.000000000000000E+000,1.99176029968653,0.000000000000000E+000,5.483970354337162E-002,5.483970354337162E-002,5.483970354337162E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.993660565377486 
 06/19  10:00:00,0.765319149516338,3.08014129321873,0.000000000000000E+000,2.17977856431308,0.000000000000000E+000,6.001646396704415E-002,6.001646396704415E-002,6.001646396704415E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.881247653162981 
 06/19  11:00:00,0.759350405367622,2.38876456171956,0.000000000000000E+000,1.58882983962066,0.000000000000000E+000,4.374570444012417E-002,4.374570444012417E-002,4.374570444012417E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.780813790021738 
 06/19  12:00:00,0.734433191751625,1.96085606962476,0.000000000000000E+000,1.23892652420816,0.000000000000000E+000,3.411171681165078E-002,3.411171681165078E-002,3.411171681165078E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.703130711735847 
 06/19  13:00:00,0.704528375344352,1.61197212869071,0.000000000000000E+000,0.935368042961777,0.000000000000000E+000,2.575375470032250E-002,2.575375470032250E-002,2.575375470032250E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.657155198920902 
 06/19  14:00:00,0.685922759476266,1.21458079789498,0.000000000000000E+000,0.582670920206563,0.000000000000000E+000,1.604284437866371E-002,1.604284437866371E-002,1.604284437866371E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.611365856332627 
 06/19  15:00:00,0.708430791691883,1.04463417188167,0.000000000000000E+000,0.405193795073935,0.000000000000000E+000,1.115631615057570E-002,1.115631615057570E-002,1.115631615057570E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.617754370228354 
 06/19  16:00:00,0.803777983278167,0.966262468261851,0.000000000000000E+000,0.266964798614139,0.000000000000000E+000,7.350417826291390E-003,7.350417826291390E-003,7.350417826291390E-003,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.673646924625375 
 06/19  17:00:00,0.974824745032900,1.04191110691890,0.000000000000000E+000,0.217405664806109,0.000000000000000E+000,5.985892081739501E-003,5.985892081739501E-003,5.985892081739501E-003,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.793343886344785 
 06/19  18:00:00,1.06347866555730,1.46501115298071,0.000000000000000E+000,0.527210082518562,0.000000000000000E+000,1.451582534050148E-002,1.451582534050148E-002,1.451582534050148E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.903969026171270 
 06/19  19:00:00,1.09409452271281,1.17973983362038,0.000000000000000E+000,0.222557191526308,0.000000000000000E+000,6.127730533974894E-003,6.127730533974894E-003,6.127730533974894E-003,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.922261319589918 
 06/19  20:00:00,1.27408752357151,1.06494343057684,0.000000000000000E+000,0.171890549269566,0.000000000000000E+000,4.732711443909126E-003,4.732711443909126E-003,4.732711443909126E-003,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.856931010234718 
 06/19  21:00:00,1.44918024614812,1.03000718026669,0.000000000000000E+000,0.217196292864987,0.000000000000000E+000,5.980127384459803E-003,5.980127384459803E-003,5.980127384459803E-003,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.777532328494271 
 06/19  22:00:00,1.23140746826295,1.12303310509427,0.000000000000000E+000,0.441454871279017,0.000000000000000E+000,1.215470268813412E-002,1.215470268813412E-002,1.215470268813412E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.651049162171088 
 06/19  23:00:00,0.949061187454937,1.34482174856605,0.000000000000000E+000,0.804188467231803,0.000000000000000E+000,2.214195008452145E-002,2.214195008452145E-002,2.214195008452145E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.514104086139918 
 06/19  24:00:00,0.660992333047816,1.64372099649543,0.000000000000000E+000,1.25339192917831,0.000000000000000E+000,3.450999692614184E-002,3.450999692614184E-002,3.450999692614184E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.368385382020612 
 06/20  01:00:00,0.556123472315966,1.98007538037934,0.000000000000000E+000,1.65834635443384,0.000000000000000E+000,4.565972243933984E-002,4.565972243933984E-002,4.565972243933984E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.301524671989550 
 06/20  02:00:00,0.510649928369557,2.32159033979230,0.000000000000000E+000,2.01847459837443,0.000000000000000E+000,5.557523593682513E-002,5.557523593682513E-002,5.557523593682513E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.283145640841115 
 06/20  03:00:00,0.511128497457940,2.76372860731794,0.000000000000000E+000,2.45609932746984,0.000000000000000E+000,6.762448222947277E-002,6.762448222947277E-002,6.762448222947277E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.287940283326387 
 06/20  04:00:00,0.518027690147093,3.11877883104701,0.000000000000000E+000,2.75960419186380,0.000000000000000E+000,7.598096809273418E-002,7.598096809273418E-002,7.598096809273418E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.340229397140472 
 06/20  05:00:00,0.570233910919969,3.51362997051864,0.000000000000000E+000,2.92219378831108,0.000000000000000E+000,8.045759375386878E-002,8.045759375386878E-002,8.045759375386878E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.570294814734801 
 06/20  06:00:00,0.707201317913321,4.34239361706559,0.000000000000000E+000,3.31809669783098,0.000000000000000E+000,9.135810130663286E-002,9.135810130663286E-002,9.135810130663286E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.999870148118584 
 06/20  07:00:00,0.884412401967558,4.54972752818361,0.000000000000000E+000,3.40622522924981,0.000000000000000E+000,9.378456925936955E-002,9.378456925936955E-002,9.378456925936955E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.11754702451850 
 06/20  08:00:00,0.823110294584789,4.35287400209239,0.000000000000000E+000,3.24519830370623,0.000000000000000E+000,8.935096906124279E-002,8.935096906124279E-002,8.935096906124279E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.08573201308965 
 06/20  09:00:00,0.785169875139586,4.42992013305758,0.000000000000000E+000,3.42039366343955,0.000000000000000E+000,9.417467279279185E-002,9.417467279279185E-002,9.417467279279185E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.990850618961369 
 06/20  10:00:00,0.817531884665251,4.97389828962303,0.000000000000000E+000,4.07612822137136,0.000000000000000E+000,0.112229199115956,0.112229199115956,0.112229199115956,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.878654992508998 
 06/20  11:00:00,0.806492433782898,4.09815902998849,0.000000000000000E+000,3.30101306778095,0.000000000000000E+000,9.088773285540118E-002,9.088773285540118E-002,9.088773285540118E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.778025030130404 
 06/20  12:00:00,0.784620894722758,3.78068002485691,0.000000000000000E+000,3.06172766738542,0.000000000000000E+000,8.429941978278270E-002,8.429941978278270E-002,8.429941978278270E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.700153523790724 
 06/20  13:00:00,0.752106339155568,3.33723462155326,0.000000000000000E+000,2.66338430373824,0.000000000000000E+000,7.333171851154065E-002,7.333171851154065E-002,7.333171851154065E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.654401431007001 
 06/20  14:00:00,0.732856437016186,2.91646257236475,0.000000000000000E+000,2.28728691194636,0.000000000000000E+000,6.297652191858334E-002,6.297652191858334E-002,6.297652191858334E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.608631639062605 
 06/20  15:00:00,0.747745099451098,2.46961974025781,0.000000000000000E+000,1.83307674018383,0.000000000000000E+000,5.047062390979127E-002,5.047062390979127E-002,5.047062390979127E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.614856993494590 
 06/20  16:00:00,0.833874394143290,2.05644844081970,0.000000000000000E+000,1.36005670923686,0.000000000000000E+000,3.744682869141509E-002,3.744682869141509E-002,3.744682869141509E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.670740986560504 
 06/20  17:00:00,0.996290926240795,1.81840256111466,0.000000000000000E+000,0.997050424955957,0.000000000000000E+000,2.745207328963381E-002,2.745207328963381E-002,2.745207328963381E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.790190580390697 
 06/20  18:00:00,1.05958448030074,1.32003535793778,0.000000000000000E+000,0.385774533227060,0.000000000000000E+000,1.062164008394196E-002,1.062164008394196E-002,1.062164008394196E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.900428780419840 
 06/20  19:00:00,1.09398955682682,1.17249566266827,0.000000000000000E+000,0.218744864488992,0.000000000000000E+000,6.022764647984642E-003,6.022764647984642E-003,6.022764647984642E-003,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.918829475675123 
 06/20  20:00:00,1.27191030467939,0.983296588153044,0.000000000000000E+000,9.281466313522332E-002,0.000000000000000E+000,2.555492551796845E-003,2.555492551796845E-003,2.555492551796845E-003,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.854360053945268 
 06/20  21:00:00,1.44418474063232,0.846603597958953,0.000000000000000E+000,3.576114788161375E-002,0.000000000000000E+000,9.846218686591092E-004,9.846218686591092E-004,9.846218686591092E-004,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.775563891169905 
 06/20  22:00:00,1.22639263244434,0.939737529875120,0.000000000000000E+000,0.259317655948246,0.000000000000000E+000,7.139866869523425E-003,7.139866869523425E-003,7.139866869523425E-003,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.649890802282706 
 06/20  23:00:00,0.945618949834074,1.21920232875038,0.000000000000000E+000,0.679167509926659,0.000000000000000E+000,1.869971246365831E-002,1.869971246365831E-002,1.869971246365831E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.513505623629384 
 06/20  24:00:00,0.660025782700237,1.60858925874484,0.000000000000000E+000,1.21828713309870,0.000000000000000E+000,3.354344657856274E-002,3.354344657856274E-002,3.354344657856274E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.368358440349636 
 06/21  01:00:00,0.556530597725419,1.99512606205680,0.000000000000000E+000,1.67313301765676,0.000000000000000E+000,4.606684784879185E-002,4.606684784879185E-002,4.606684784879185E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.301788690444090 
 06/21  02:00:00,0.511954327309390,2.36925166039577,0.000000000000000E+000,2.06584994607765,0.000000000000000E+000,5.687963487665622E-002,5.687963487665622E-002,5.687963487665622E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.283431613741365 
 06/21  03:00:00,0.513425481340865,2.84708559271585,0.000000000000000E+000,2.53952503934320,0.000000000000000E+000,6.992146611239786E-002,6.992146611239786E-002,6.992146611239786E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.287871556850922 
 06/21  04:00:00,0.521265807192454,3.23587344008338,0.000000000000000E+000,2.87721155587129,0.000000000000000E+000,7.921908513809547E-002,7.921908513809547E-002,7.921908513809547E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.339716642169324 
 06/21  05:00:00,0.573862848483012,3.64438896430359,0.000000000000000E+000,3.05399562714477,0.000000000000000E+000,8.408653131691207E-002,8.408653131691207E-002,8.408653131691207E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.569251969686053 
 06/21  06:00:00,0.711923969746259,4.51155527562605,0.000000000000000E+000,3.48962188528294,0.000000000000000E+000,9.608075313957073E-002,9.608075313957073E-002,9.608075313957073E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.997506619227096 
 06/21  07:00:00,0.888545787157489,4.69707681623895,0.000000000000000E+000,3.55634844277351,0.000000000000000E+000,9.791795444930061E-002,9.791795444930061E-002,9.791795444930061E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.11477309905014 
 06/21  08:00:00,0.826277046344414,4.46508402368667,0.000000000000000E+000,3.36021370361251,0.000000000000000E+000,9.251772082086716E-002,9.251772082086716E-002,9.251772082086716E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.08292663477767 
 06/21  09:00:00,0.786103740370984,4.46107729505420,0.000000000000000E+000,3.45431134666851,0.000000000000000E+000,9.510853802418925E-002,9.510853802418925E-002,9.510853802418925E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.988090097729018 
 06/21  10:00:00,0.816439669699411,4.93208943034617,0.000000000000000E+000,4.03645932699146,0.000000000000000E+000,0.111136984150115,0.111136984150115,0.111136984150115,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.876515027612039 
 06/21  11:00:00,0.807465464418841,4.13168934792478,0.000000000000000E+000,3.33635322583845,0.000000000000000E+000,9.186076349134395E-002,9.186076349134395E-002,9.186076349134395E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.776215190009172 
 06/21  12:00:00,0.785492262380504,3.81085093648712,0.000000000000000E+000,3.09337545894861,0.000000000000000E+000,8.517078744052795E-002,8.517078744052795E-002,8.517078744052795E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.698676643857765 
 06/21  13:00:00,0.756201679960971,3.48450017004755,0.000000000000000E+000,2.81212575751783,0.000000000000000E+000,7.742705931694152E-002,7.742705931694152E-002,7.742705931694152E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.652925525721667 
 06/21  14:00:00,0.742077625316892,3.25029640558766,0.000000000000000E+000,2.62219748925746,0.000000000000000E+000,7.219771021928947E-002,7.219771021928947E-002,7.219771021928947E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.607554894974408 
 06/21  15:00:00,0.765021140281445,3.09584192638492,0.000000000000000E+000,2.46053695674817,0.000000000000000E+000,6.774666474013788E-002,6.774666474013788E-002,6.774666474013788E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.613618963057378 
 06/21  16:00:00,0.859144514233645,2.97271527277890,0.000000000000000E+000,2.27785929955309,0.000000000000000E+000,6.271694878177055E-002,6.271694878177055E-002,6.271694878177055E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.669205228203476 
 06/21  17:00:00,1.02277658908583,2.77819221366108,0.000000000000000E+000,1.95900113506332,0.000000000000000E+000,5.393773613466911E-002,5.393773613466911E-002,5.393773613466911E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.788029522829744 
 06/21  18:00:00,1.11123577984377,3.19361492205325,0.000000000000000E+000,2.26173303062585,0.000000000000000E+000,6.227293962696934E-002,6.227293962696934E-002,6.227293962696934E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.898049847136528 
 06/21  19:00:00,1.13435425665134,2.63616576154144,0.000000000000000E+000,1.68477770975539,0.000000000000000E+000,4.638746447251105E-002,4.638746447251105E-002,4.638746447251105E-002,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.916466729281891 
 06/21  20:00:00,1.31275177334515,2.46392308648994,0.000000000000000E+000,1.57616359854674,0.000000000000000E+000,4.339696121755258E-002,4.339696121755258E-002,4.339696121755258E-002,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.851637616870651 
 06/21  21:00:00,1.49017776304699,2.51447559385817,0.000000000000000E+000,1.70621284964307,0.000000000000000E+000,4.697764428332258E-002,4.697764428332258E-002,4.697764428332258E-002,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.772984185307667 
 06/21  22:00:00,1.27484443021916,2.69695562212996,0.000000000000000E+000,2.01907128371918,0.000000000000000E+000,5.559166464434558E-002,5.559166464434558E-002,5.559166464434558E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.647355266766616 
 06/21  23:00:00,0.994938706125742,3.00821089318576,0.000000000000000E+000,2.47044511036564,0.000000000000000E+000,6.801946875532452E-002,6.801946875532452E-002,6.801946875532452E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.511236587625798 
 06/21  24:00:00,0.711143120042044,3.46326481410411,0.000000000000000E+000,3.07485229601156,0.000000000000000E+000,8.466078392036906E-002,8.466078392036906E-002,8.466078392036906E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.366468832796021 
 06/22  01:00:00,0.605181313049796,3.76036961403698,0.000000000000000E+000,3.44011126650542,0.000000000000000E+000,9.471756317316991E-002,9.471756317316991E-002,9.471756317316991E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.300053993575606 
 06/22  02:00:00,0.556920770880758,4.00076265406720,0.000000000000000E+000,3.69901663620600,0.000000000000000E+000,0.101846078448025,0.101846078448025,0.101846078448025,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.281775917284451 
 06/22  03:00:00,0.550882125475748,4.20570172514766,0.000000000000000E+000,3.89993824231288,0.000000000000000E+000,0.107378110247281,0.107378110247281,0.107378110247281,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.286074486313067 
 06/22  04:00:00,0.553056233161749,4.38889540646835,0.000000000000000E+000,4.03182954729950,0.000000000000000E+000,0.111009511107391,0.111009511107391,0.111009511107391,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.338120617126083 
 06/22  05:00:00,0.601209560393869,4.63526560124407,0.000000000000000E+000,4.04721936089329,0.000000000000000E+000,0.111433243227769,0.111433243227769,0.111433243227769,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.566904872878019 
 06/22  06:00:00,0.723003239153787,4.91052518518214,0.000000000000000E+000,3.89201736756326,0.000000000000000E+000,0.107160022547098,0.107160022547098,0.107160022547098,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.994081046502845 
 06/22  07:00:00,0.894301900980921,4.90255534475105,0.000000000000000E+000,3.76540863553911,0.000000000000000E+000,0.103674068272731,0.103674068272731,0.103674068272731,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.11119143479665 
 06/22  08:00:00,0.837963777307352,4.88661413161532,0.000000000000000E+000,3.78467199315606,0.000000000000000E+000,0.104204451783804,0.104204451783804,0.104204451783804,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.07999845316277 
 06/22  09:00:00,0.794266962690959,4.75508528285168,0.000000000000000E+000,3.75079694166421,0.000000000000000E+000,0.103271760344166,0.103271760344166,0.103271760344166,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.985612490530784 
 06/22  10:00:00,0.819784910989471,5.05109702971564,0.000000000000000E+000,4.15795740892671,0.000000000000000E+000,0.114482225440177,0.114482225440177,0.114482225440177,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.874024545046254 
 06/22  11:00:00,0.799741078426590,3.84895352415191,0.000000000000000E+000,3.05580602436322,0.000000000000000E+000,8.413637749909120E-002,8.413637749909120E-002,8.413637749909120E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.774026567711534 
 06/22  12:00:00,0.772197106886361,3.32649853492400,0.000000000000000E+000,2.61049971053302,0.000000000000000E+000,7.187563194638427E-002,7.187563194638427E-002,7.187563194638427E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.697199990710241 
 06/22  13:00:00,0.736327532745347,2.76168108257978,0.000000000000000E+000,2.09030315716591,0.000000000000000E+000,5.755291210131756E-002,5.755291210131756E-002,5.755291210131756E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.651929038605836 
 06/22  14:00:00,0.712596954853524,2.17873535917528,0.000000000000000E+000,1.55146907092021,0.000000000000000E+000,4.271703975592113E-002,4.271703975592113E-002,4.271703975592113E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.606722266899284 
 06/22  15:00:00,0.725669257800925,1.66620150774859,0.000000000000000E+000,1.03128930991071,0.000000000000000E+000,2.839478225961875E-002,2.839478225961875E-002,2.839478225961875E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.613226191258485 
 06/22  16:00:00,0.810535067294232,1.20708559452949,0.000000000000000E+000,0.512379905101768,0.000000000000000E+000,1.410750184235736E-002,1.410750184235736E-002,1.410750184235736E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.669054944405383 
 06/22  17:00:00,0.980123333037200,1.22884830055716,0.000000000000000E+000,0.409848667766839,0.000000000000000E+000,1.128448008604085E-002,1.128448008604085E-002,1.128448008604085E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.787838077022318 
 06/22  18:00:00,1.05377927271526,1.10647479956921,0.000000000000000E+000,0.174931270898471,0.000000000000000E+000,4.816432498452389E-003,4.816432498452389E-003,4.816432498452389E-003,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.897711484379863 
 06/22  19:00:00,1.08796679217883,0.950783006783225,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.915861684279070 
 06/22  20:00:00,1.26935481212760,0.887370974869267,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.851249103796713 
 06/22  21:00:00,1.44320011876366,0.807689661627701,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.772411102720266 
 06/22  22:00:00,1.21925276557481,0.677867013154710,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.647337941510544 
 06/22  23:00:00,0.934785338720809,0.824471574713163,0.000000000000000E+000,0.285694257457631,0.000000000000000E+000,7.866101350391435E-003,7.866101350391435E-003,7.866101350391435E-003,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.512248122061195 
 06/22  24:00:00,0.655635543294215,1.44917127580938,0.000000000000000E+000,1.05883505750314,0.000000000000000E+000,2.915320717253958E-002,2.915320717253958E-002,2.915320717253958E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.368392533009743 
 06/23  01:00:00,0.559838796540210,2.11565790092788,0.000000000000000E+000,1.79328572886825,0.000000000000000E+000,4.937504666358295E-002,4.937504666358295E-002,4.937504666358295E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.302167818103678 
 06/23  02:00:00,0.524487036604438,2.82471982396122,0.000000000000000E+000,2.52103389508736,0.000000000000000E+000,6.941234417170675E-002,6.941234417170675E-002,6.941234417170675E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.283715828297095 
 06/23  03:00:00,0.531832447091673,3.51577850297311,0.000000000000000E+000,3.20806008332193,0.000000000000000E+000,8.832843186320535E-002,8.832843186320535E-002,8.832843186320535E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.288029423129474 
 06/23  04:00:00,0.543955514597750,4.05972852404942,0.000000000000000E+000,3.70129439187039,0.000000000000000E+000,0.101908792543391,0.101908792543391,0.101908792543391,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.339488890136253 
 06/23  05:00:00,0.597102871884165,4.48645077277450,0.000000000000000E+000,3.89806576216281,0.000000000000000E+000,0.107326554718065,0.107326554718065,0.107326554718065,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.567243643138949 
 06/23  06:00:00,0.721483710912976,4.85389071073071,0.000000000000000E+000,3.83682859321289,0.000000000000000E+000,0.105640494306289,0.105640494306289,0.105640494306289,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.992635346401806 
 06/23  07:00:00,0.890785285463030,4.77262973544298,0.000000000000000E+000,3.63768629706485,0.000000000000000E+000,0.100157452754841,0.100157452754841,0.100157452754841,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.10898816396283 
 06/23  08:00:00,0.830321191189085,4.60663921526520,0.000000000000000E+000,3.50709573665312,0.000000000000000E+000,9.656186566553740E-002,9.656186566553740E-002,9.656186566553740E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.07759979331556 
 06/23  09:00:00,0.779774558499264,4.22637741033842,0.000000000000000E+000,3.22443750769683,0.000000000000000E+000,8.877935615247144E-002,8.877935615247144E-002,8.877935615247144E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.983264051984893 
 06/23  10:00:00,0.794975857021232,4.14817846026572,0.000000000000000E+000,3.25690059107500,0.000000000000000E+000,8.967317147193618E-002,8.967317147193618E-002,8.967317147193618E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.872162793448051 
 06/23  11:00:00,0.775313377527622,2.96061964891371,0.000000000000000E+000,2.16859982667289,0.000000000000000E+000,5.970867660012390E-002,5.970867660012390E-002,5.970867660012390E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.772898890163665 
 06/23  12:00:00,0.738829491201028,2.11375758411572,0.000000000000000E+000,1.39859869861967,0.000000000000000E+000,3.850801626105280E-002,3.850801626105280E-002,3.850801626105280E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.696360051815293 
 06/23  13:00:00,0.701455229658571,1.49489948102113,0.000000000000000E+000,0.823752385388973,0.000000000000000E+000,2.268060901454175E-002,2.268060901454175E-002,2.268060901454175E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.651698208824119 
 06/23  14:00:00,0.679073801437851,0.961292861092640,0.000000000000000E+000,0.333918978935628,0.000000000000000E+000,9.193886340247492E-003,9.193886340247492E-003,9.193886340247492E-003,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.606829860801222 
 06/23  15:00:00,0.697274475541306,0.634768221501424,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.613082214922038 
 06/23  16:00:00,0.796427565451873,0.694071391493369,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.668420646471031 
 06/23  17:00:00,0.968838852951159,0.817843554141464,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.786681998373459 
 06/23  18:00:00,1.04896284021680,0.929800629943545,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.895968585652667 
 06/23  19:00:00,1.08796679217883,0.948782039706241,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.913860717202086 
 06/23  20:00:00,1.26935481212760,0.885312927692714,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.849191056620160 
 06/23  21:00:00,1.44320011876366,0.805789706251708,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.770511147344272 
 06/23  22:00:00,1.21925276557481,0.676300224057227,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.645771152413061 
 06/23  23:00:00,0.928238714138558,0.585501920415175,0.000000000000000E+000,4.792296955184275E-002,0.000000000000000E+000,1.319476768140578E-003,1.319476768140578E-003,1.319476768140578E-003,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.511049755668997 
 06/23  24:00:00,0.646872898235429,1.13034256035409,0.000000000000000E+000,0.740578622463791,0.000000000000000E+000,2.039056211375678E-002,2.039056211375678E-002,2.039056211375678E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.367820252593789 
 06/24  01:00:00,0.553844008783761,1.76091234556647,0.000000000000000E+000,1.43220222324587,0.000000000000000E+000,3.943323167417426E-002,3.943323167417426E-002,3.943323167417426E-002,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.308505768364651 
 06/24  02:00:00,0.515461869984816,2.40678957427267,0.000000000000000E+000,2.09840335067109,0.000000000000000E+000,5.777593703586293E-002,5.777593703586293E-002,5.777593703586293E-002,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.288416123024836 
 06/24  03:00:00,0.519343555676315,3.01769636240358,0.000000000000000E+000,2.70487650785290,0.000000000000000E+000,7.447413518355049E-002,7.447413518355049E-002,7.447413518355049E-002,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.293130858028965 
 06/24  04:00:00,0.529354787017999,3.44287044232932,0.000000000000000E+000,3.07398510165689,0.000000000000000E+000,8.463690721124244E-002,8.463690721124244E-002,8.463690721124244E-002,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.349940098629669 
 06/24  05:00:00,0.583153033141248,3.86103550993124,0.000000000000000E+000,3.24262146028962,0.000000000000000E+000,8.928002009762144E-002,8.928002009762144E-002,8.928002009762144E-002,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.597272682168875 
 06/24  06:00:00,0.723817359815052,4.62109438857055,0.000000000000000E+000,3.53567049012768,0.000000000000000E+000,9.734862249045069E-002,9.734862249045069E-002,9.734862249045069E-002,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.06099712732684 
 06/24  07:00:00,0.893097884711811,4.17089881459516,0.000000000000000E+000,2.95310471695319,0.000000000000000E+000,8.130867315496426E-002,8.130867315496426E-002,8.130867315496426E-002,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.19183882322668 
 06/24  08:00:00,0.840180588883153,3.87340948737106,0.000000000000000E+000,2.68707265081558,0.000000000000000E+000,7.398393651757214E-002,7.398393651757214E-002,7.398393651757214E-002,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.16439315125896 
 06/24  09:00:00,0.799631768803992,3.39224179694657,0.000000000000000E+000,2.31013017430780,0.000000000000000E+000,6.360547196646908E-002,6.360547196646908E-002,6.360547196646908E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.06343577198208 
 06/24  10:00:00,0.812492672016290,3.00411370505587,0.000000000000000E+000,2.04384318455963,0.000000000000000E+000,5.627371644471047E-002,5.627371644471047E-002,5.627371644471047E-002,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.941155444753576 
 06/24  11:00:00,0.801249495380636,2.05394291745418,0.000000000000000E+000,1.20421494234672,0.000000000000000E+000,3.315599294311980E-002,3.315599294311980E-002,3.315599294311980E-002,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.830607043030311 
 06/24  12:00:00,0.762401434735924,1.28360290114537,0.000000000000000E+000,0.518260555209263,0.000000000000000E+000,1.426941545645440E-002,1.426941545645440E-002,1.426941545645440E-002,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.746543512255351 
 06/24  13:00:00,0.724862976176112,0.805249957401492,0.000000000000000E+000,9.080965700169776E-002,0.000000000000000E+000,2.500288146938239E-003,2.500288146938239E-003,2.500288146938239E-003,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.694991413591761 
 06/24  14:00:00,0.709005518573267,0.666395018646208,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.645850997290418 
 06/24  15:00:00,0.734333478043748,0.673951462162030,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.652265455582641 
 06/24  16:00:00,0.832345513433931,0.741946650971999,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.716295905949661 
 06/24  17:00:00,1.00419081144788,0.875161752295642,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.844000196527636 
 06/24  18:00:00,1.08327318320460,1.00409419394152,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,0.970262149650640 
 06/24  19:00:00,1.12221157376818,1.03216707696353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,0.997245754459379 
 06/24  20:00:00,1.30421021033948,0.964866811680487,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.928744940607936 
 06/24  21:00:00,1.47880700471745,0.872590400428867,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.837311841521435 
 06/24  22:00:00,1.24754600013365,0.728797874489458,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.698268802845292 
 06/24  23:00:00,0.945217229177890,0.670526307184972,0.000000000000000E+000,0.100356134982730,0.000000000000000E+000,2.763134043829319E-003,2.763134043829319E-003,2.763134043829319E-003,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.543640977007906 
 06/24  24:00:00,0.653114028131110,1.13020412265883,0.000000000000000E+000,0.728500207456897,0.000000000000000E+000,2.005800367368938E-002,2.005800367368938E-002,2.005800367368938E-002,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.379760229905427 
 06/25  01:00:00,0.550629391705519,1.64372268368423,0.000000000000000E+000,1.31544837044517,0.000000000000000E+000,3.621861459593211E-002,3.621861459593211E-002,3.621861459593211E-002,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.308069959283109 
 06/25  02:00:00,0.509211861749472,2.17963874896399,0.000000000000000E+000,1.87140507257085,0.000000000000000E+000,5.152592880051868E-002,5.152592880051868E-002,5.152592880051868E-002,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.288263575816390 
 06/25  03:00:00,0.509625803993328,2.66475903656097,0.000000000000000E+000,2.35193090906648,0.000000000000000E+000,6.475638350056397E-002,6.475638350056397E-002,6.475638350056397E-002,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.293139130972775 
 06/25  04:00:00,0.518128259795357,3.03493499785794,0.000000000000000E+000,2.66624126314899,0.000000000000000E+000,7.341037998859980E-002,7.341037998859980E-002,7.341037998859980E-002,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.349748492666195 
 06/25  05:00:00,0.570728748106367,3.40886834421141,0.000000000000000E+000,2.79137544534907,0.000000000000000E+000,7.685573506273970E-002,7.685573506273970E-002,7.685573506273970E-002,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.596351531389588 
 06/25  06:00:00,0.700864334929797,3.78551314768168,0.000000000000000E+000,2.70202404840295,0.000000000000000E+000,7.439559760519379E-002,7.439559760519379E-002,7.439559760519379E-002,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.05906232816271 
 06/25  07:00:00,0.882457773592376,3.78254126069331,0.000000000000000E+000,2.56665932168980,0.000000000000000E+000,7.066856203552856E-002,7.066856203552856E-002,7.066856203552856E-002,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.18992666458821 
 06/25  08:00:00,0.835858136254777,3.71451319158498,0.000000000000000E+000,2.53008256906461,0.000000000000000E+000,6.966148388919724E-002,6.966148388919724E-002,6.966148388919724E-002,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.16248693722386 
 06/25  09:00:00,0.803308477075651,3.52399324431815,0.000000000000000E+000,2.44366702983125,0.000000000000000E+000,6.728218023812835E-002,6.728218023812835E-002,6.728218023812835E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.06165036383022 
 06/25  10:00:00,0.828624302565428,3.58831797658842,0.000000000000000E+000,2.62973878976793,0.000000000000000E+000,7.240534699385069E-002,7.240534699385069E-002,7.240534699385069E-002,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.939464111077818 
 06/25  11:00:00,0.820918492238635,2.76646313904469,0.000000000000000E+000,1.91858654804720,0.000000000000000E+000,5.282498980111636E-002,5.282498980111636E-002,5.282498980111636E-002,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.828755658920338 
 06/25  12:00:00,0.786560652629077,2.15926747544484,0.000000000000000E+000,1.39571553694527,0.000000000000000E+000,3.842863334960681E-002,3.842863334960681E-002,3.842863334960681E-002,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.744753104818813 
 06/25  13:00:00,0.753118404437072,1.82968398788168,0.000000000000000E+000,1.11703767474272,0.000000000000000E+000,3.075571640789761E-002,3.075571640789761E-002,3.075571640789761E-002,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.693197426330925 
 06/25  14:00:00,0.735479960255950,1.62642829678608,0.000000000000000E+000,0.961543161119169,0.000000000000000E+000,2.647444168268182E-002,2.647444168268182E-002,2.647444168268182E-002,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.644341114311121 
 06/25  15:00:00,0.764723500794078,1.77601887106980,0.000000000000000E+000,1.10375579935079,0.000000000000000E+000,3.039002275032847E-002,3.039002275032847E-002,3.039002275032847E-002,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.650577065139627 
 06/25  16:00:00,0.857746568359786,1.66243963593996,0.000000000000000E+000,0.922558101202371,0.000000000000000E+000,2.540105492585460E-002,2.540105492585460E-002,2.540105492585460E-002,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.714230789715255 
 06/25  17:00:00,1.03071517339233,1.83583235795606,0.000000000000000E+000,0.963356248884271,0.000000000000000E+000,2.652436194444822E-002,2.652436194444822E-002,2.652436194444822E-002,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.841314553303787 
 06/25  18:00:00,1.09513769811829,1.43182676523106,0.000000000000000E+000,0.430915345146386,0.000000000000000E+000,1.186451491368556E-002,1.186451491368556E-002,1.186451491368556E-002,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,0.967079375793793 
 06/25  19:00:00,1.13020480886256,1.31951605457897,0.000000000000000E+000,0.290311713929208,0.000000000000000E+000,7.993235094379349E-003,7.993235094379349E-003,7.993235094379349E-003,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,0.994283018145606 
 06/25  20:00:00,1.30894933269082,1.13443298205362,0.000000000000000E+000,0.172123391354669,0.000000000000000E+000,4.739122351346875E-003,4.739122351346875E-003,4.739122351346875E-003,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.926187719626394 
 06/25  21:00:00,1.48100600354074,0.950371856511671,0.000000000000000E+000,7.986692619178429E-002,0.000000000000000E+000,2.198998823285682E-003,2.198998823285682E-003,2.198998823285682E-003,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.835226371412451 
 06/25  22:00:00,1.25593966309388,1.03227477931482,0.000000000000000E+000,0.304855124534288,0.000000000000000E+000,8.393662960231273E-003,8.393662960231273E-003,8.393662960231273E-003,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.696890583136370 
 06/25  23:00:00,0.962424795481284,1.29462380059562,0.000000000000000E+000,0.725329378870133,0.000000000000000E+000,1.997070034722366E-002,1.997070034722366E-002,1.997070034722366E-002,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.542765226531148 
 06/25  24:00:00,0.669699123898795,1.73183513827002,0.000000000000000E+000,1.33086552276989,0.000000000000000E+000,3.664309944137444E-002,3.664309944137444E-002,3.664309944137444E-002,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.379025930203621 
 06/26  01:00:00,0.561039311863840,2.15791455825322,0.000000000000000E+000,1.83688805722303,0.000000000000000E+000,5.057556198721555E-002,5.057556198721555E-002,5.057556198721555E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.300822147074245 
 06/26  02:00:00,0.518344658240303,2.60072440444801,0.000000000000000E+000,2.29794469910616,0.000000000000000E+000,6.326996580757131E-002,6.326996580757131E-002,6.326996580757131E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.282809604765106 
 06/26  03:00:00,0.518507041369729,3.03092043933186,0.000000000000000E+000,2.72408565641439,0.000000000000000E+000,7.500302614126207E-002,7.500302614126207E-002,7.500302614126207E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.287145786395748 
 06/26  04:00:00,0.526883592286076,3.43863057352426,0.000000000000000E+000,3.08124769390038,0.000000000000000E+000,8.483687023171882E-002,8.483687023171882E-002,8.483687023171882E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.338437637581105 
 06/26  05:00:00,0.580367727280052,3.87579853284929,0.000000000000000E+000,3.29025072163064,0.000000000000000E+000,9.059141011395150E-002,9.059141011395150E-002,9.059141011395150E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.564406443745891 
 06/26  06:00:00,0.718237984420269,4.72979936958866,0.000000000000000E+000,3.71894485653834,0.000000000000000E+000,0.102394767813581,0.102394767813581,0.102394767813581,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.986427741934298 
