Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 06/26  07:00:00,0.879679823452126,4.36175713854464,0.000000000000000E+000,3.23433950789959,0.000000000000000E+000,8.905199074393837E-002,8.905199074393837E-002,8.905199074393837E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.10146235622975 
 06/26  08:00:00,0.820155039671482,4.23009488089559,0.000000000000000E+000,3.13786440086837,0.000000000000000E+000,8.639571414793436E-002,8.639571414793436E-002,8.639571414793436E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.07028679473071 
 06/26  09:00:00,0.774447386977672,4.02653349463883,0.000000000000000E+000,3.03095636063090,0.000000000000000E+000,8.345218463087957E-002,8.345218463087957E-002,8.345218463087957E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.976901283351249 
 06/26  10:00:00,0.791060255022762,4.00029428059914,0.000000000000000E+000,3.11468719264268,0.000000000000000E+000,8.575756947346709E-002,8.575756947346709E-002,8.575756947346709E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.866492012213783 
 06/26  11:00:00,0.771999598343346,2.83528482322057,0.000000000000000E+000,2.04824443824619,0.000000000000000E+000,5.639489741584822E-002,5.639489741584822E-002,5.639489741584822E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.767919452897243 
 06/26  12:00:00,0.733456480833899,1.91420879918559,0.000000000000000E+000,1.20345269950629,0.000000000000000E+000,3.313500589392323E-002,3.313500589392323E-002,3.313500589392323E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.691957265998545 
 06/26  13:00:00,0.694734474221865,1.24687332980006,0.000000000000000E+000,0.579656721156461,0.000000000000000E+000,1.595985357783573E-002,1.595985357783573E-002,1.595985357783573E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.647767721835568 
 06/26  14:00:00,0.671403176587486,0.679255434780894,0.000000000000000E+000,5.532436474955722E-002,0.000000000000000E+000,1.523261489883389E-003,1.523261489883389E-003,1.523261489883389E-003,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.603387048675547 
 06/26  15:00:00,0.697274475541306,0.631278616913137,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.609592610333751 
 06/26  16:00:00,0.796427565451873,0.689948828708280,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.664298083685942 
 06/26  17:00:00,0.968838852951159,0.812525897000689,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.781364341232684 
 06/26  18:00:00,1.04896284021680,0.923436055964404,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.889604011673526 
 06/26  19:00:00,1.08796679217883,0.942352892937289,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.907431570433134 
 06/26  20:00:00,1.26935481212760,0.879440274082576,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.843318403010022 
 06/26  21:00:00,1.44320011876366,0.800549477961228,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.765270919053793 
 06/26  22:00:00,1.21925276557481,0.672068398427719,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.641539326783554 
 06/26  23:00:00,0.926919237370416,0.534464773407729,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.507935578213393 
 06/26  24:00:00,0.626482336121673,0.387917738685087,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.365974053388578 
 06/27  01:00:00,0.524429218235903,0.828762123389090,0.000000000000000E+000,0.507221294924347,0.000000000000000E+000,1.396546835927705E-002,1.396546835927705E-002,1.396546835927705E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.301336474508792 
 06/27  02:00:00,0.486855861312777,1.45790593573703,0.000000000000000E+000,1.15428177694006,0.000000000000000E+000,3.178116888004643E-002,3.178116888004643E-002,3.178116888004643E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.283654058220218 
 06/27  03:00:00,0.493411446827969,2.12053831930252,0.000000000000000E+000,1.81262177758847,0.000000000000000E+000,4.990743159950334E-002,4.990743159950334E-002,4.990743159950334E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.288227545192335 
 06/27  04:00:00,0.506272466137385,2.69071242957556,0.000000000000000E+000,2.33265825700952,0.000000000000000E+000,6.422574408302721E-002,6.422574408302721E-002,6.422574408302721E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.339108930523277 
 06/27  05:00:00,0.560565656519089,3.15637309759699,0.000000000000000E+000,2.57104591480525,0.000000000000000E+000,7.078933935298728E-002,7.078933935298728E-002,7.078933935298728E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.564185815318980 
 06/27  06:00:00,0.686785431653478,3.58576018321166,0.000000000000000E+000,2.57659831057017,0.000000000000000E+000,7.094221504678996E-002,7.094221504678996E-002,7.094221504678996E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.984735101525454 
 06/27  07:00:00,0.857289037268887,3.54666880945097,0.000000000000000E+000,2.42111339402613,0.000000000000000E+000,6.666120456069766E-002,6.666120456069766E-002,6.666120456069766E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.09960014100954 
 06/27  08:00:00,0.798480575131638,3.44093250353752,0.000000000000000E+000,2.35065485745277,0.000000000000000E+000,6.472124960809049E-002,6.472124960809049E-002,6.472124960809049E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.06833396078825 
 06/27  09:00:00,0.750214836725561,3.14434064303447,0.000000000000000E+000,2.15083797133026,0.000000000000000E+000,5.921963437876682E-002,5.921963437876682E-002,5.921963437876682E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.974826821047538 
 06/27  10:00:00,0.760396055359499,2.88499494612283,0.000000000000000E+000,2.00097337647218,0.000000000000000E+000,5.509336981020475E-002,5.509336981020475E-002,5.509336981020475E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.864906493907991 
 06/27  11:00:00,0.748589343150015,1.98416296402303,0.000000000000000E+000,1.19799153958251,0.000000000000000E+000,3.298464222251656E-002,3.298464222251656E-002,3.298464222251656E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.767050492363370 
 06/27  12:00:00,0.715679128131744,1.26792088631603,0.000000000000000E+000,0.557784997862494,0.000000000000000E+000,1.535765319176892E-002,1.535765319176892E-002,1.535765319176892E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.691337054772782 
 06/27  13:00:00,0.680988613194130,0.746908315334035,0.000000000000000E+000,8.041149350135916E-002,0.000000000000000E+000,2.213992550101707E-003,2.213992550101707E-003,2.213992550101707E-003,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.647047935024642 
 06/27  14:00:00,0.669879915097603,0.623151951110904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.602607929755114 
 06/27  15:00:00,0.697274475541306,0.630226402371032,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.608540395791647 
 06/27  16:00:00,0.796427565451873,0.688512060997194,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.662861315974856 
 06/27  17:00:00,0.968838852951159,0.810601038251992,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.779439482483987 
 06/27  18:00:00,1.04896284021680,0.921093859177081,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.887261814886203 
 06/27  19:00:00,1.08796679217883,0.939902700473859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.904981377969701 
 06/27  20:00:00,1.26935481212760,0.877076698666092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.840954827593541 
 06/27  21:00:00,1.44320011876366,0.798352933170863,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.763074374263430 
 06/27  22:00:00,1.21925276557481,0.670226271971900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.639697200327731 
 06/27  23:00:00,0.926919237370416,0.533084499802920,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.506555304608583 
 06/27  24:00:00,0.626482336121673,0.387041318466563,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.365097633170056 
 06/28  01:00:00,0.510862317658999,0.335261941610464,0.000000000000000E+000,1.447585297459170E-002,0.000000000000000E+000,3.985677823727014E-004,3.985677823727014E-004,3.985677823727014E-004,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.300581734679920 
 06/28  02:00:00,0.468641260303431,0.796063091458936,0.000000000000000E+000,0.492733358167943,0.000000000000000E+000,1.356656787069850E-002,1.356656787069850E-002,1.356656787069850E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.283359632714239 
 06/28  03:00:00,0.474128866885809,1.42020837138685,0.000000000000000E+000,1.11228470931908,0.000000000000000E+000,3.062485165734228E-002,3.062485165734228E-002,3.062485165734228E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.288234665546062 
 06/28  04:00:00,0.488246372815125,2.03602522521486,0.000000000000000E+000,1.67795637647641,0.000000000000000E+000,4.619965076076632E-002,4.619965076076632E-002,4.619965076076632E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.339123606695693 
 06/28  05:00:00,0.545644171831874,2.61386924166024,0.000000000000000E+000,2.02910241598846,0.000000000000000E+000,5.586785466577464E-002,5.586785466577464E-002,5.586785466577464E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.563625458199036 
 06/28  06:00:00,0.675291313960219,3.16638316736420,0.000000000000000E+000,2.15913567269769,0.000000000000000E+000,5.944809735352983E-002,5.944809735352983E-002,5.944809735352983E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.982820723550475 
 06/28  07:00:00,0.851296382233233,3.32683946381972,0.000000000000000E+000,2.20346210092074,0.000000000000000E+000,6.066854952504412E-002,6.066854952504412E-002,6.066854952504412E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.09742208848369 
 06/28  08:00:00,0.797907201239420,3.41798315051928,0.000000000000000E+000,2.32983010309398,0.000000000000000E+000,6.414787571587090E-002,6.414787571587090E-002,6.414787571587090E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.06620936212880 
 06/28  09:00:00,0.756769638411988,3.38064610788808,0.000000000000000E+000,2.38890624901560,0.000000000000000E+000,6.577443606519454E-002,6.577443606519454E-002,6.577443606519454E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.973064008215798 
 06/28  10:00:00,0.777025733730717,3.48726686227304,0.000000000000000E+000,2.60495791752923,0.000000000000000E+000,7.172304818142292E-002,7.172304818142292E-002,7.172304818142292E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.863193869001123 
 06/28  11:00:00,0.763389262286974,2.51962079153767,0.000000000000000E+000,1.73551981692369,0.000000000000000E+000,4.778456135947739E-002,4.778456135947739E-002,4.778456135947739E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.764980042536825 
 06/28  12:00:00,0.730480624797007,1.80353766645040,0.000000000000000E+000,1.09537057052150,0.000000000000000E+000,3.015914985703225E-002,3.015914985703225E-002,3.015914985703225E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.689368262248146 
 06/28  13:00:00,0.695128917243419,1.25875894035411,0.000000000000000E+000,0.593982764151995,0.000000000000000E+000,1.635429659939226E-002,1.635429659939226E-002,1.635429659939226E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.645327289394082 
 06/28  14:00:00,0.675791465077909,0.836132665637220,0.000000000000000E+000,0.214705583721381,0.000000000000000E+000,5.911549980306478E-003,5.911549980306478E-003,5.911549980306478E-003,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.600883060560047 
 06/28  15:00:00,0.697274475541306,0.628692016048313,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.607006009468925 
 06/28  16:00:00,0.796427565451873,0.687322335112581,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.661671590090240 
 06/28  17:00:00,0.968838852951159,0.809420034648215,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.778258478880210 
 06/28  18:00:00,1.04896284021680,0.919886580040306,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.886054535749428 
 06/28  19:00:00,1.08796679217883,0.938666812204466,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.903745489700308 
 06/28  20:00:00,1.26935481212760,0.876063373882547,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.839941502809995 
 06/28  21:00:00,1.44320011876366,0.797606653063556,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.762328094156124 
 06/28  22:00:00,1.21925276557481,0.669920393353591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.639391321709423 
 06/28  23:00:00,0.926919237370416,0.533153148789533,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.506623953595197 
 06/28  24:00:00,0.636438975578659,0.749066121626201,0.000000000000000E+000,0.361621925491134,0.000000000000000E+000,9.956639456985997E-003,9.956639456985997E-003,9.956639456985997E-003,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.365500510838558 
 06/29  01:00:00,0.540104451288768,1.39761603093800,0.000000000000000E+000,1.07654069064898,0.000000000000000E+000,2.964070141214188E-002,2.964070141214188E-002,2.964070141214188E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.300870986333074 
 06/29  02:00:00,0.505981400051102,2.15193675558811,0.000000000000000E+000,1.84891515946705,0.000000000000000E+000,5.090670761836990E-002,5.090670761836990E-002,5.090670761836990E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.283051495544304 
 06/29  03:00:00,0.516268892249575,2.94993270770822,0.000000000000000E+000,2.64279680410005,0.000000000000000E+000,7.276487702110893E-002,7.276487702110893E-002,7.276487702110893E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.287446907086450 
 06/29  04:00:00,0.527242251454964,3.45110596958771,0.000000000000000E+000,3.09427407893803,0.000000000000000E+000,8.519552940060511E-002,8.519552940060511E-002,8.519552940060511E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.337886648606911 
 06/29  05:00:00,0.577879706204442,3.78275978157724,0.000000000000000E+000,3.19988660069287,0.000000000000000E+000,8.810338903834095E-002,8.810338903834095E-002,8.810338903834095E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.561731813411622 
 06/29  06:00:00,0.712136389123161,4.50127264044251,0.000000000000000E+000,3.49733688836391,0.000000000000000E+000,9.629317251647221E-002,9.629317251647221E-002,9.629317251647221E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.979508980962580 
 06/29  07:00:00,0.873721169119998,4.13742156875886,0.000000000000000E+000,3.01792310935181,0.000000000000000E+000,8.309333641181149E-002,8.309333641181149E-002,8.309333641181149E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.09354318499177 
 06/29  08:00:00,0.814658490890852,4.02294787323381,0.000000000000000E+000,2.93823152652417,0.000000000000000E+000,8.089916536730551E-002,8.089916536730551E-002,8.089916536730551E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.06277266141312 
 06/29  09:00:00,0.767779889221162,3.77759179189113,0.000000000000000E+000,2.78879499812157,0.000000000000000E+000,7.678468687436674E-002,7.678468687436674E-002,7.678468687436674E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.970120943112881 
 06/29  10:00:00,0.787059919335901,3.84936727199763,0.000000000000000E+000,2.96939629404747,0.000000000000000E+000,8.175723378660525E-002,8.175723378660525E-002,8.175723378660525E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.860855902207465 
 06/29  11:00:00,0.772958664520334,2.86546957702405,0.000000000000000E+000,2.08307741167006,0.000000000000000E+000,5.735396359283750E-002,5.735396359283750E-002,5.735396359283750E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.763271233276845 
 06/29  12:00:00,0.739496945850075,2.12966491468515,0.000000000000000E+000,1.42284043564437,0.000000000000000E+000,3.917547091009860E-002,3.917547091009860E-002,3.917547091009860E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.688025645360029 
 06/29  13:00:00,0.712093364323286,1.87333280910058,0.000000000000000E+000,1.21012599645604,0.000000000000000E+000,3.331874367925751E-002,3.331874367925751E-002,3.331874367925751E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.643757925836515 
 06/29  14:00:00,0.694466169430680,1.51335867356348,0.000000000000000E+000,0.892964807147235,0.000000000000000E+000,2.458625433307695E-002,2.458625433307695E-002,2.458625433307695E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.599849845060450 
 06/29  15:00:00,0.718070439946237,1.38286369092288,0.000000000000000E+000,0.755302702588017,0.000000000000000E+000,2.079596440493035E-002,2.079596440493035E-002,2.079596440493035E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.605874981755478 
 06/29  16:00:00,0.811674810507376,1.23980863137401,0.000000000000000E+000,0.553775010054937,0.000000000000000E+000,1.524724505550195E-002,1.524724505550195E-002,1.524724505550195E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.660382876296728 
 06/29  17:00:00,0.978086650060841,1.14366908610089,0.000000000000000E+000,0.335877000648766,0.000000000000000E+000,9.247797109679380E-003,9.247797109679380E-003,9.247797109679380E-003,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.776630529684124 
 06/29  18:00:00,1.05531047802690,1.14866433457803,0.000000000000000E+000,0.230544152685505,0.000000000000000E+000,6.347637810092296E-003,6.347637810092296E-003,6.347637810092296E-003,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.884288137601650 
 06/29  19:00:00,1.09474832587425,1.18351021508573,0.000000000000000E+000,0.246303110935682,0.000000000000000E+000,6.781533695419505E-003,6.781533695419505E-003,6.781533695419505E-003,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.902285781645898 
 06/29  20:00:00,1.27693692849910,1.15027543472268,0.000000000000000E+000,0.275380014854040,0.000000000000000E+000,7.582116371503966E-003,7.582116371503966E-003,7.582116371503966E-003,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.838773548796083 
 06/29  21:00:00,1.45155976902040,1.10031232491706,0.000000000000000E+000,0.303619794141855,0.000000000000000E+000,8.359650256739910E-003,8.359650256739910E-003,8.359650256739910E-003,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.761413971867765 
 06/29  22:00:00,1.23551841929505,1.25992649510360,0.000000000000000E+000,0.590763283444804,0.000000000000000E+000,1.626565372023976E-002,1.626565372023976E-002,1.626565372023976E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.638634140014631 
 06/29  23:00:00,0.955451387654932,1.56866684242320,0.000000000000000E+000,1.03627847215554,0.000000000000000E+000,2.853215028451585E-002,2.853215028451585E-002,2.853215028451585E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.505859175073319 
 06/29  24:00:00,0.669621098497572,1.95314180478015,0.000000000000000E+000,1.56678590010922,0.000000000000000E+000,4.313876237589812E-002,4.313876237589812E-002,4.313876237589812E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.364412219374423 
 06/30  01:00:00,0.565491609318778,2.31836373764984,0.000000000000000E+000,1.99859406108799,0.000000000000000E+000,5.502785944215206E-002,5.502785944215206E-002,5.502785944215206E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.299565322605894 
 06/30  02:00:00,0.519823420313587,2.65335499472981,0.000000000000000E+000,2.35165285943419,0.000000000000000E+000,6.474872788085531E-002,6.474872788085531E-002,6.474872788085531E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.281732034718861 
 06/30  03:00:00,0.516488763972464,2.95644918384259,0.000000000000000E+000,2.65078247397750,0.000000000000000E+000,7.298474874399812E-002,7.298474874399812E-002,7.298474874399812E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.285977713343388 
 06/30  04:00:00,0.522157035034494,3.26512508060159,0.000000000000000E+000,2.90958066290611,0.000000000000000E+000,8.011031298013661E-002,8.011031298013661E-002,8.011031298013661E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.336599175652733 
 06/30  05:00:00,0.571453245728384,3.54789964824423,0.000000000000000E+000,2.96647963426770,0.000000000000000E+000,8.167692856228390E-002,8.167692856228390E-002,8.167692856228390E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.560278646503781 
 06/30  06:00:00,0.693246481546775,3.81320335514349,0.000000000000000E+000,2.81126155344464,0.000000000000000E+000,7.740326494008658E-002,7.740326494008658E-002,7.740326494008658E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.977515030582849 
 06/30  07:00:00,0.863018862662166,3.74683467007309,0.000000000000000E+000,2.62921879950927,0.000000000000000E+000,7.239102995397624E-002,7.239102995397624E-002,7.239102995397624E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.09166059614853 
 06/30  08:00:00,0.804456176673657,3.65052263204616,0.000000000000000E+000,2.56768677318376,0.000000000000000E+000,7.069685115010846E-002,7.069685115010846E-002,7.069685115010846E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.06089217356588 
 06/30  09:00:00,0.757874665334028,3.41612067209907,0.000000000000000E+000,2.42904046950173,0.000000000000000E+000,6.687946298723398E-002,6.687946298723398E-002,6.687946298723398E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.968404351940676 
 06/30  10:00:00,0.776627352648338,3.46908265036207,0.000000000000000E+000,2.59048884543803,0.000000000000000E+000,7.132466709904386E-002,7.132466709904386E-002,7.132466709904386E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.859478729181347 
 06/30  11:00:00,0.764814603397099,2.56864330442175,0.000000000000000E+000,1.78728774514399,0.000000000000000E+000,4.920990246960131E-002,4.920990246960131E-002,4.920990246960131E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.762234627200606 
 06/30  12:00:00,0.738292558979830,2.08497127629808,0.000000000000000E+000,1.37909749396860,0.000000000000000E+000,3.797108403985543E-002,3.797108403985543E-002,3.797108403985543E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.687074948648722 
 06/30  13:00:00,0.710152001606300,1.80209780594607,0.000000000000000E+000,1.13961633033563,0.000000000000000E+000,3.137738096227108E-002,3.137738096227108E-002,3.137738096227108E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.643032588802404 
 06/30  14:00:00,0.694333456753974,1.50744577123244,0.000000000000000E+000,0.888144725643334,0.000000000000000E+000,2.445354165637059E-002,2.445354165637059E-002,2.445354165637059E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.598757024233319 
 06/30  15:00:00,0.714522315642551,1.25307780317922,0.000000000000000E+000,0.626435975202354,0.000000000000000E+000,1.724784010124454E-002,1.724784010124454E-002,1.724784010124454E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.604955821397473 
 06/30  16:00:00,0.807089178383629,1.07210839841389,0.000000000000000E+000,0.387226334134000,0.000000000000000E+000,1.066161293175558E-002,1.066161293175558E-002,1.066161293175558E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.659231319257550 
 06/30  17:00:00,0.975619152708478,1.05249219826711,0.000000000000000E+000,0.246258294702798,0.000000000000000E+000,6.780299757316772E-003,6.780299757316772E-003,6.780299757316772E-003,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.775072347796304 
 06/30  18:00:00,1.05111008888326,0.994285562048299,0.000000000000000E+000,7.798737722963769E-002,0.000000000000000E+000,2.147248666454262E-003,2.147248666454262E-003,2.147248666454262E-003,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.882466140527784 
 06/30  19:00:00,1.09193620663278,1.07970867741430,0.000000000000000E+000,0.144167849414450,0.000000000000000E+000,3.969414453947217E-003,3.969414453947217E-003,3.969414453947217E-003,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.900619505495695 
 06/30  20:00:00,1.27659196330745,1.13637851086290,0.000000000000000E+000,0.262850990641488,0.000000000000000E+000,7.237151179853034E-003,7.237151179853034E-003,7.237151179853034E-003,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.837405649148864 
 06/30  21:00:00,1.45347928749620,1.16894915751377,0.000000000000000E+000,0.373336084485704,0.000000000000000E+000,1.027916873253343E-002,1.027916873253343E-002,1.027916873253343E-002,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.760334514120630 
 06/30  22:00:00,1.23910847673456,1.38958274696469,0.000000000000000E+000,0.721153008764101,0.000000000000000E+000,1.985571115975055E-002,1.985571115975055E-002,1.985571115975055E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.637900666556425 
 06/30  23:00:00,0.960655332987404,1.75718917679025,0.000000000000000E+000,1.22528408387914,0.000000000000000E+000,3.373609561698712E-002,3.373609561698712E-002,3.373609561698712E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.505375897716775 
 06/30  24:00:00,0.675718346621434,2.17451708961764,0.000000000000000E+000,1.78823598035705,0.000000000000000E+000,4.923601049976022E-002,4.923601049976022E-002,4.923601049976022E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.364337423964087 
 07/01  01:00:00,0.577257185419929,2.56734787750989,0.000000000000000E+000,2.24126559119909,0.000000000000000E+000,6.170940378852936E-002,6.170940378852936E-002,6.170940378852936E-002,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.305968840584118 
 07/01  02:00:00,0.530206171486281,2.92950904444908,0.000000000000000E+000,2.62319818628948,0.000000000000000E+000,7.222526269564976E-002,7.222526269564976E-002,7.222526269564976E-002,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.286430611803662 
 07/01  03:00:00,0.526389529193084,3.25996287097327,0.000000000000000E+000,2.94940361760084,0.000000000000000E+000,8.120676973249936E-002,8.120676973249936E-002,8.120676973249936E-002,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.290958846261407 
 07/01  04:00:00,0.533271670900165,3.56776304351079,0.000000000000000E+000,3.20192080297937,0.000000000000000E+000,8.815939730919420E-002,8.815939730919420E-002,8.815939730919420E-002,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.346982241422493 
 07/01  05:00:00,0.585878993413222,3.93869599124072,0.000000000000000E+000,3.32834200362439,0.000000000000000E+000,9.164018822869388E-002,9.164018822869388E-002,9.164018822869388E-002,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.589307744406666 
 07/01  06:00:00,0.721174411988149,4.32844782539655,0.000000000000000E+000,3.25957540045910,0.000000000000000E+000,8.974681776043927E-002,8.974681776043927E-002,8.974681776043927E-002,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,1.04455556055309 
 07/01  07:00:00,0.926431828111064,4.83449745932734,0.000000000000000E+000,3.63562442982419,0.000000000000000E+000,0.100100682776927,0.100100682776927,0.100100682776927,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.17303453922471 
 07/01  08:00:00,0.874213990256930,4.58498764367968,0.000000000000000E+000,3.41725894242199,0.000000000000000E+000,9.408836362631207E-002,9.408836362631207E-002,9.408836362631207E-002,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.14588375020324 
 07/01  09:00:00,0.834832669252707,4.47916651715668,0.000000000000000E+000,3.41405418481622,0.000000000000000E+000,9.400012612250379E-002,9.400012612250379E-002,9.400012612250379E-002,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,1.04652051250789 
 07/01  10:00:00,0.870605854361776,5.08323690120243,0.000000000000000E+000,4.13778143155900,0.000000000000000E+000,0.113926714509611,0.113926714509611,0.113926714509611,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.926426400990728 
 07/01  11:00:00,0.864063009641760,4.15689363935364,0.000000000000000E+000,3.32059309867316,0.000000000000000E+000,9.142683542194453E-002,9.142683542194453E-002,9.142683542194453E-002,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.817265642043488 
 07/01  12:00:00,0.835392835940495,3.75430338055702,0.000000000000000E+000,3.00117686971383,0.000000000000000E+000,8.263225742687667E-002,8.263225742687667E-002,8.263225742687667E-002,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.734412261341003 
 07/01  13:00:00,0.799997259062479,3.35955724942307,0.000000000000000E+000,2.65663151090154,0.000000000000000E+000,7.314579194331229E-002,7.314579194331229E-002,7.314579194331229E-002,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.683564360765493 
 07/01  14:00:00,0.777704102425898,2.99109879861704,0.000000000000000E+000,2.33538387068191,0.000000000000000E+000,6.430078918046742E-002,6.430078918046742E-002,6.430078918046742E-002,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.635263343120862 
 07/01  15:00:00,0.789191296385799,2.63983281829153,0.000000000000000E+000,1.97709382841026,0.000000000000000E+000,5.443588741301509E-002,5.443588741301509E-002,5.443588741301509E-002,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.641150558134628 
 07/01  16:00:00,0.883518142118887,2.42146044115759,0.000000000000000E+000,1.69194750494536,0.000000000000000E+000,4.658487248528567E-002,4.658487248528567E-002,4.658487248528567E-002,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.703977605115747 
 07/01  17:00:00,1.06395705692041,2.99522279762182,0.000000000000000E+000,2.13476790718942,0.000000000000000E+000,5.877717272635528E-002,5.877717272635528E-002,5.877717272635528E-002,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.829433544139163 
 07/01  18:00:00,1.12396555927138,2.41050516741631,0.000000000000000E+000,1.42346818273950,0.000000000000000E+000,3.919275484963852E-002,3.919275484963852E-002,3.919275484963852E-002,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.953357165557097 
 07/01  19:00:00,1.15768031929559,2.32923694636579,0.000000000000000E+000,1.31424122125432,0.000000000000000E+000,3.618537781348937E-002,3.618537781348937E-002,3.618537781348937E-002,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.980231528917799 
 07/01  20:00:00,1.34511527145618,2.32529272770137,0.000000000000000E+000,1.37599004800366,0.000000000000000E+000,3.788552584516670E-002,3.788552584516670E-002,3.788552584516670E-002,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.913343336728965 
 07/01  21:00:00,1.52291345525106,2.35163797423925,0.000000000000000E+000,1.49293994251254,0.000000000000000E+000,4.110554059558866E-002,4.110554059558866E-002,4.110554059558866E-002,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.823578206492646 
 07/01  22:00:00,1.29737268665888,2.48786110530867,0.000000000000000E+000,1.77038213773960,0.000000000000000E+000,4.874443556656920E-002,4.874443556656920E-002,4.874443556656920E-002,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.687087259576851 
 07/01  23:00:00,1.00012674609271,2.73176253400520,0.000000000000000E+000,2.17032848455168,0.000000000000000E+000,5.975627222978648E-002,5.975627222978648E-002,5.975627222978648E-002,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.535024220716756 
 07/01  24:00:00,0.709049602753892,3.06172352180577,0.000000000000000E+000,2.66597622814488,0.000000000000000E+000,7.340308270435529E-002,7.340308270435529E-002,7.340308270435529E-002,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.373902342606432 
 07/02  01:00:00,0.599163473893543,3.36013582739529,0.000000000000000E+000,3.03689490492648,0.000000000000000E+000,8.361569226214363E-002,8.361569226214363E-002,8.361569226214363E-002,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.303127476742149 
 07/02  02:00:00,0.549646671652422,3.63300886992016,0.000000000000000E+000,3.32927086602867,0.000000000000000E+000,9.166576286179218E-002,9.166576286179218E-002,9.166576286179218E-002,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.283857757535541 
 07/02  03:00:00,0.542697222968167,3.85009443621350,0.000000000000000E+000,3.54169378224340,0.000000000000000E+000,9.751446350758174E-002,9.751446350758174E-002,9.751446350758174E-002,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.288800246859057 
 07/02  04:00:00,0.546364492004616,4.04061087078717,0.000000000000000E+000,3.67744783178833,0.000000000000000E+000,0.101252218413645,0.101252218413645,0.101252218413645,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.344303039889884 
 07/02  05:00:00,0.595606243700464,4.28891714209389,0.000000000000000E+000,3.68163258864585,0.000000000000000E+000,0.101367438515936,0.101367438515936,0.101367438515936,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.586238310238376 
 07/02  06:00:00,0.737104510550556,4.90252348366284,0.000000000000000E+000,3.83815142907685,0.000000000000000E+000,0.105676916322848,0.105676916322848,0.105676916322848,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,1.04005519020165 
 07/02  07:00:00,0.916768486408591,4.47845639832522,0.000000000000000E+000,3.28465498393605,0.000000000000000E+000,9.043734107445610E-002,9.043734107445610E-002,9.043734107445610E-002,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.16796292411073 
 07/02  08:00:00,0.866325322011745,4.29360568832505,0.000000000000000E+000,3.13074506264274,0.000000000000000E+000,8.619969538112808E-002,8.619969538112808E-002,8.619969538112808E-002,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.14101567462787 
 07/02  09:00:00,0.822744254401463,4.03570597509517,0.000000000000000E+000,2.97500686633820,0.000000000000000E+000,8.191171127126048E-002,8.191171127126048E-002,8.191171127126048E-002,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,1.04210728892439 
 07/02  10:00:00,0.840239266698201,3.97610309791463,0.000000000000000E+000,3.03487678698113,0.000000000000000E+000,8.356012684603605E-002,8.356012684603605E-002,8.356012684603605E-002,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.922197242280784 
 07/02  11:00:00,0.828026520070039,2.84444083636940,0.000000000000000E+000,2.01175945021529,0.000000000000000E+000,5.539034585022429E-002,5.539034585022429E-002,5.539034585022429E-002,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.813646487517119 
 07/02  12:00:00,0.787462871598643,2.01042132001792,0.000000000000000E+000,1.26037606348791,0.000000000000000E+000,3.470229308502475E-002,3.470229308502475E-002,3.470229308502475E-002,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.731331007027804 
 07/02  13:00:00,0.744327017211598,1.33527526611293,0.000000000000000E+000,0.634706328449901,0.000000000000000E+000,1.747555009243464E-002,1.747555009243464E-002,1.747555009243464E-002,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.681207559906998 
 07/02  14:00:00,0.717191040166656,0.791524366591103,0.000000000000000E+000,0.137569016976556,0.000000000000000E+000,3.787726921223779E-003,3.787726921223779E-003,3.787726921223779E-003,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.633503764800290 
 07/02  15:00:00,0.734755408972785,0.661235922194770,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.639647490448136 
 07/02  16:00:00,0.836933269633602,0.727665076963840,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.702129745867361 
 07/02  17:00:00,1.00517988419406,0.857982209219702,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.826960862926469 
 07/02  18:00:00,1.08477280442174,0.984080907642930,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.950401088523212 
 07/02  19:00:00,1.12149494148210,1.01154954576820,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.976785349574524 
 07/02  20:00:00,1.30722974561102,0.945349523634133,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.909390180665393 
 07/02  21:00:00,1.48180791465547,0.854701632983057,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.819581807748997 
 07/02  22:00:00,1.24862825109231,0.713938163755274,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.683546455763049 
 07/02  23:00:00,0.940370473862924,0.558820606707197,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.532410777970426 
 07/02  24:00:00,0.635646520049537,0.394109517217331,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.372264566162876 
 07/03  01:00:00,0.511600754398437,0.316456416878800,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.296342971152121 
 07/03  02:00:00,0.466568268251097,0.705987352430166,0.000000000000000E+000,0.406729529965341,0.000000000000000E+000,1.119859997668634E-002,1.119859997668634E-002,1.119859997668634E-002,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.279377576108890 
 07/03  03:00:00,0.470725236668296,1.28102856718013,0.000000000000000E+000,0.977285590429836,0.000000000000000E+000,2.690788247201037E-002,2.690788247201037E-002,2.690788247201037E-002,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.284142569639257 
 07/03  04:00:00,0.481873117643788,1.78520879291410,0.000000000000000E+000,1.43215755480315,0.000000000000000E+000,3.943200180522009E-002,3.943200180522009E-002,3.943200180522009E-002,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.334191239002025 
 07/03  05:00:00,0.535759246569163,2.23358001933865,0.000000000000000E+000,1.65679967456905,0.000000000000000E+000,4.561713726216034E-002,4.561713726216034E-002,4.561713726216034E-002,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.555734101559939 
