Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/03  06:00:00,0.665000178688553,2.59877738097327,0.000000000000000E+000,1.60526088815924,0.000000000000000E+000,4.419810517875947E-002,4.419810517875947E-002,4.419810517875947E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.969199628429691 
 07/03  07:00:00,0.845807565741986,2.58366133168237,0.000000000000000E+000,1.47595172832635,0.000000000000000E+000,4.063779925650867E-002,4.063779925650867E-002,4.063779925650867E-002,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.08187111307757 
 07/03  08:00:00,0.787936299048896,2.53475126240511,0.000000000000000E+000,1.46179431851050,0.000000000000000E+000,4.024799926031142E-002,4.024799926031142E-002,4.024799926031142E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.05111199284015 
 07/03  09:00:00,0.732345014107879,2.30492095667102,0.000000000000000E+000,1.32725048105707,0.000000000000000E+000,3.654356546840620E-002,3.654356546840620E-002,3.654356546840620E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.959078655781380 
 07/03  10:00:00,0.735776656412063,1.95994497810063,0.000000000000000E+000,1.09009102338365,0.000000000000000E+000,3.001378658218006E-002,3.001378658218006E-002,3.001378658218006E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.850824886064256 
 07/03  11:00:00,0.733112907216018,1.24457639374241,0.000000000000000E+000,0.470904020720771,0.000000000000000E+000,1.296553450622208E-002,1.296553450622208E-002,1.296553450622208E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.754637474384655 
 07/03  12:00:00,0.704950034174123,0.698734710274940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.680020460772728 
 07/03  13:00:00,0.683263399734021,0.655700502830080,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.636339125074051 
 07/03  14:00:00,0.674277709769767,0.612579074325026,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.592127489510771 
 07/03  15:00:00,0.697696406470343,0.619376795837324,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.597788364090689 
 07/03  16:00:00,0.801015321651545,0.676795565802845,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.651260234706365 
 07/03  17:00:00,0.969827925697337,0.796880840847307,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.765859494554072 
 07/03  18:00:00,1.05046246143394,0.905643168461966,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.871963349342252 
 07/03  19:00:00,1.08725015989275,0.924142117998995,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.889377921805318 
 07/03  20:00:00,1.27237434739914,0.862245278956010,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.826285935987270 
 07/03  21:00:00,1.44620102870169,0.784685252585155,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.749565427351093 
 07/03  22:00:00,1.22033501653347,0.658464159438395,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.628072451446170 
 07/03  23:00:00,0.924835616099282,0.523362984171280,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.496953155434512 
 07/03  24:00:00,0.629072831713790,0.379409922993773,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.357564971939321 
 07/04  01:00:00,0.511600754398437,0.314056781594749,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.293943335868072 
 07/04  02:00:00,0.455369668274410,0.296960097064585,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.277079850708652 
 07/04  03:00:00,0.449794265355569,0.518853852077961,0.000000000000000E+000,0.217079480606541,0.000000000000000E+000,5.976911159282268E-003,5.976911159282268E-003,5.976911159282268E-003,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.282173964360380 
 07/04  04:00:00,0.459898827890637,0.985568744391409,0.000000000000000E+000,0.634058456591884,0.000000000000000E+000,1.745771205206736E-002,1.745771205206736E-002,1.745771205206736E-002,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.332650288690596 
 07/04  05:00:00,0.515709693605000,1.50345121261155,0.000000000000000E+000,0.928606394149604,0.000000000000000E+000,2.556758429799938E-002,2.556758429799938E-002,2.556758429799938E-002,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.553798575252286 
 07/04  06:00:00,0.656486626623798,2.28691923195844,0.000000000000000E+000,1.29605143011609,0.000000000000000E+000,3.568455311400437E-002,3.568455311400437E-002,3.568455311400437E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.966550937458009 
 07/04  07:00:00,0.842921173637391,2.47602019824103,0.000000000000000E+000,1.37111890043348,0.000000000000000E+000,3.775140715191489E-002,3.775140715191489E-002,3.775140715191489E-002,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.07906280752910 
 07/04  08:00:00,0.783714855028727,2.37830253736783,0.000000000000000E+000,1.30847283674735,0.000000000000000E+000,3.602655524014253E-002,3.602655524014253E-002,3.602655524014253E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.04798474956603 
 07/04  09:00:00,0.733621457530008,2.34858662766168,0.000000000000000E+000,1.37361049339704,0.000000000000000E+000,3.782000889053458E-002,3.782000889053458E-002,3.782000889053458E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.956384314432062 
 07/04  10:00:00,0.750936528014700,2.50814693965137,0.000000000000000E+000,1.64069265788370,0.000000000000000E+000,4.517365818481763E-002,4.517365818481763E-002,4.517365818481763E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.848425213114953 
 07/04  11:00:00,0.748143327221080,1.78779440537437,0.000000000000000E+000,1.01680401505645,0.000000000000000E+000,2.799595451128430E-002,2.799595451128430E-002,2.799595451128430E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.751955491680934 
 07/04  12:00:00,0.720470995205157,1.25995190841398,0.000000000000000E+000,0.563716285777229,0.000000000000000E+000,1.552096103103336E-002,1.552096103103336E-002,1.552096103103336E-002,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.677521373134537 
 07/04  13:00:00,0.692984249784895,1.00622365903294,0.000000000000000E+000,0.353058130506245,0.000000000000000E+000,9.720850050875458E-003,9.720850050875458E-003,9.720850050875458E-003,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.633804150770673 
 07/04  14:00:00,0.676602365788132,0.694876481879405,0.000000000000000E+000,8.443075488449653E-002,0.000000000000000E+000,2.324656018366066E-003,2.324656018366066E-003,2.324656018366066E-003,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.589994142180653 
 07/04  15:00:00,0.697696406470343,0.617955037214329,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.596366605467694 
 07/04  16:00:00,0.801015321651545,0.675399630282769,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.649864299186290 
 07/04  17:00:00,0.969827925697337,0.795414532016786,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.764393185723554 
 07/04  18:00:00,1.05046246143394,0.904009742205001,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.870329923085287 
 07/04  19:00:00,1.08725015989275,0.922553265202811,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.887789069009134 
 07/04  20:00:00,1.27237434739914,0.860856984214128,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.824897641245388 
 07/04  21:00:00,1.44620102870169,0.783515619267413,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.748395794033351 
 07/04  22:00:00,1.22033501653347,0.657666749873298,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.627275041881074 
 07/04  23:00:00,0.924835616099282,0.522986631583904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.496576802847136 
 07/04  24:00:00,0.639597587720333,0.761623963493492,0.000000000000000E+000,0.382255734864513,0.000000000000000E+000,1.052475600654496E-002,1.052475600654496E-002,1.052475600654496E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.357523277574527 
 07/05  01:00:00,0.535224385210268,1.17188589112050,0.000000000000000E+000,0.858002632130187,0.000000000000000E+000,2.362363081182883E-002,2.362363081182883E-002,2.362363081182883E-002,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.293769813263638 
 07/05  02:00:00,0.490829517460186,1.58385642734705,0.000000000000000E+000,1.28789025610331,0.000000000000000E+000,3.545984918577693E-002,3.545984918577693E-002,3.545984918577693E-002,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.276085924887815 
 07/05  03:00:00,0.489190144946356,1.94830082110797,0.000000000000000E+000,1.64792508826196,0.000000000000000E+000,4.537279075006856E-002,4.537279075006856E-002,4.537279075006856E-002,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.280775325734970 
 07/05  04:00:00,0.495102023567152,2.26187215278546,0.000000000000000E+000,1.91262714023051,0.000000000000000E+000,5.266090772858359E-002,5.266090772858359E-002,5.266090772858359E-002,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.330385013446027 
 07/05  05:00:00,0.542942453864771,2.48980286451820,0.000000000000000E+000,1.91769144077816,0.000000000000000E+000,5.280034455776991E-002,5.280034455776991E-002,5.280034455776991E-002,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.551065180530381 
 07/05  06:00:00,0.677543957417816,3.04787364199805,0.000000000000000E+000,2.06084687544010,0.000000000000000E+000,5.674188390802136E-002,5.674188390802136E-002,5.674188390802136E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.962709902173600 
 07/05  07:00:00,0.849888209656468,2.72494528319014,0.000000000000000E+000,1.62415939578019,0.000000000000000E+000,4.471844317099063E-002,4.471844317099063E-002,4.471844317099063E-002,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.07494739713151 
 07/05  08:00:00,0.790239569407294,2.61183965014145,0.000000000000000E+000,1.54544835314033,0.000000000000000E+000,4.255126961871179E-002,4.255126961871179E-002,4.255126961871179E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.04454634594667 
 07/05  09:00:00,0.735284829975841,2.40591113424220,0.000000000000000E+000,1.43402364276035,0.000000000000000E+000,3.948338133636897E-002,3.948338133636897E-002,3.948338133636897E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.953295671649288 
 07/05  10:00:00,0.743964906193763,2.25211980838500,0.000000000000000E+000,1.38748560769629,0.000000000000000E+000,3.820203636388131E-002,3.820203636388131E-002,3.820203636388131E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.845605132035987 
 07/05  11:00:00,0.738211444152591,1.42482563544195,0.000000000000000E+000,0.656081233590297,0.000000000000000E+000,1.806407144279570E-002,1.806407144279570E-002,1.806407144279570E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.749709503214670 
 07/05  12:00:00,0.706786020040527,0.760940948181785,0.000000000000000E+000,6.668241298192160E-002,0.000000000000000E+000,1.835985866402093E-003,1.835985866402093E-003,1.835985866402093E-003,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.675544285697649 
 07/05  13:00:00,0.683263399734021,0.651606708762386,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.632245331006357 
 07/05  14:00:00,0.674277709769767,0.608706263956644,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.588254679142386 
 07/05  15:00:00,0.697696406470343,0.615493771624298,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.593905339877664 
 07/05  16:00:00,0.801015321651545,0.672513108117259,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.646977777020780 
 07/05  17:00:00,0.969827925697337,0.792095889822647,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.761074543529414 
 07/05  18:00:00,1.05046246143394,0.900346271740899,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.866666452621185 
 07/05  19:00:00,1.08725015989275,0.918724388469203,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.883960192275527 
 07/05  20:00:00,1.27237434739914,0.857051231854693,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.821091888885952 
 07/05  21:00:00,1.44620102870169,0.779778014193960,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.744658188959897 
 07/05  22:00:00,1.22033501653347,0.654363123174327,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.623971415182105 
 07/05  23:00:00,0.924835616099282,0.520247962269131,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.493838133532363 
 07/05  24:00:00,0.629072831713790,0.377336381803783,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.355491430749328 
 07/06  01:00:00,0.511600754398437,0.312624829963267,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.292511384236587 
 07/06  02:00:00,0.456596868093722,0.340341161759587,0.000000000000000E+000,4.457150060917973E-002,0.000000000000000E+000,1.227199819313262E-003,1.227199819313262E-003,1.227199819313262E-003,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.275889414794473 
 07/06  03:00:00,0.462897192012843,0.993813062383811,0.000000000000000E+000,0.692973539826275,0.000000000000000E+000,1.907983781655593E-002,1.907983781655593E-002,1.907983781655593E-002,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.281239115446496 
 07/06  04:00:00,0.477197574345757,1.61216432371582,0.000000000000000E+000,1.26234333410584,0.000000000000000E+000,3.475645850718651E-002,3.475645850718651E-002,3.475645850718651E-002,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.330960990501044 
 07/06  05:00:00,0.537149865709413,2.27916131416749,0.000000000000000E+000,1.70730651207124,0.000000000000000E+000,4.700775640240976E-002,4.700775640240976E-002,4.700775640240976E-002,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.550808558886597 
 07/06  06:00:00,0.672251141730530,2.85397288284795,0.000000000000000E+000,1.86861352116686,0.000000000000000E+000,5.144906822073664E-002,5.144906822073664E-002,5.144906822073664E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.961042497296755 
 07/06  07:00:00,0.853933427634012,2.86921457940588,0.000000000000000E+000,1.77108040465980,0.000000000000000E+000,4.876366114853493E-002,4.876366114853493E-002,4.876366114853493E-002,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.07229568446764 
 07/06  08:00:00,0.793984696456624,2.74456766409904,0.000000000000000E+000,1.68147015654475,0.000000000000000E+000,4.629639666803965E-002,4.629639666803965E-002,4.629639666803965E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.04125255649984 
 07/06  09:00:00,0.735321585370478,2.40381031757850,0.000000000000000E+000,1.43535858680832,0.000000000000000E+000,3.952013673100632E-002,3.952013673100632E-002,3.952013673100632E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.949859910937607 
 07/06  10:00:00,0.735293780283829,1.93408504213857,0.000000000000000E+000,1.07255311854945,0.000000000000000E+000,2.953091045394780E-002,2.953091045394780E-002,2.953091045394780E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.842502854936397 
 07/06  11:00:00,0.727847221468136,1.04578823213236,0.000000000000000E+000,0.279656017073876,0.000000000000000E+000,7.699848758339635E-003,7.699848758339635E-003,7.699848758339635E-003,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.747097316421492 
 07/06  12:00:00,0.704950034174123,0.691832820329613,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.673118570827398 
 07/06  13:00:00,0.683263399734021,0.648911243631327,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.629549865875298 
 07/06  14:00:00,0.674277709769767,0.605938488517445,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.585486903703187 
 07/06  15:00:00,0.697696406470343,0.612485144143484,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.590896712396850 
 07/06  16:00:00,0.801015321651545,0.669359297146845,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.643823966050369 
 07/06  17:00:00,1.07306246269991,0.788434823670935,0.000000000000000E+000,0.000000000000000E+000,7.706625288330075E-002,2.616828411926874E-002,0.103234537002570,2.616828411926874E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.757413477377700 
 07/06  18:00:00,1.24053227407091,0.896418423950649,0.000000000000000E+000,0.000000000000000E+000,0.142372386569999,4.769742606697393E-002,0.190069812636973,4.769742606697393E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.862738604830932 
 07/06  19:00:00,1.28271075285996,0.915119023271086,0.000000000000000E+000,0.000000000000000E+000,0.145091847461937,5.036874550527389E-002,0.195460592967211,5.036874550527389E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.880354827077409 
 07/06  20:00:00,1.46372807130634,0.853835035282043,0.000000000000000E+000,0.000000000000000E+000,0.140849294571562,5.050442933563615E-002,0.191353723907198,5.050442933563615E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.817875692313305 
 07/06  21:00:00,1.61164216376437,0.776932126630679,0.000000000000000E+000,0.000000000000000E+000,0.120747777171754,4.469335789092604E-002,0.165441135062680,4.469335789092604E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.741812301396619 
 07/06  22:00:00,1.32591650493237,0.651635336282699,0.000000000000000E+000,0.000000000000000E+000,7.673057240199326E-002,2.885091599691016E-002,0.105581488398903,2.885091599691016E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.621243628290474 
 07/06  23:00:00,0.941633470313351,0.517389816569842,0.000000000000000E+000,0.000000000000000E+000,1.214793293350585E-002,4.649921280564216E-003,1.679785421407006E-002,4.649921280564216E-003,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.490979987833073 
 07/06  24:00:00,0.629072831713790,0.374232792692134,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.352387841637681 
 07/07  01:00:00,0.511600754398437,0.309420949402570,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.289307503675893 
 07/07  02:00:00,0.455369668274410,0.292542671177908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.272662424821973 
 07/07  03:00:00,0.443817354196285,0.297630419202687,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.278030012091643 
 07/07  04:00:00,0.442441115838571,0.347059544016171,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.328199544907243 
 07/07  05:00:00,0.490142109307002,0.569105029323098,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.548058786113445 
 07/07  06:00:00,0.625871252533904,1.16531695601822,0.000000000000000E+000,0.182911084988239,0.000000000000000E+000,5.069179024108475E-003,5.069179024108475E-003,5.069179024108475E-003,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.958089006645642 
 07/07  07:00:00,0.809773780022875,1.26299454913825,0.000000000000000E+000,0.167216282921004,0.000000000000000E+000,4.604013537399911E-003,4.604013537399911E-003,4.604013537399911E-003,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.06993977593880 
 07/07  08:00:00,0.758699953462752,1.46139210930727,0.000000000000000E+000,0.399939700709041,0.000000000000000E+000,1.101165367416975E-002,1.101165367416975E-002,1.101165367416975E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.03960745754378 
 07/07  09:00:00,0.712867441246336,1.58718539542314,0.000000000000000E+000,0.619831333008775,0.000000000000000E+000,1.706599260686338E-002,1.706599260686338E-002,1.706599260686338E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.948762242581790 
 07/07  10:00:00,0.735404258374778,1.93719541275445,0.000000000000000E+000,1.07656564708840,0.000000000000000E+000,2.964138854489548E-002,2.964138854489548E-002,2.964138854489548E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.841600697013333 
 07/07  11:00:00,0.740662054079375,1.51023928595349,0.000000000000000E+000,0.745086593699987,0.000000000000000E+000,2.051468136957983E-002,2.051468136957983E-002,2.051468136957983E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.746117793616516 
 07/07  12:00:00,0.723500662938831,1.36424768713203,0.000000000000000E+000,0.673752838188600,0.000000000000000E+000,1.855062876470791E-002,1.855062876470791E-002,1.855062876470791E-002,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.671780599441216 
 07/07  13:00:00,0.696321745572437,1.12184145543669,0.000000000000000E+000,0.474274898294482,0.000000000000000E+000,1.305834583841523E-002,1.305834583841523E-002,1.305834583841523E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.628205179386177 
 07/07  14:00:00,0.679208165820915,0.784064534974868,0.000000000000000E+000,0.179072569461668,0.000000000000000E+000,4.930456051148963E-003,4.930456051148963E-003,4.930456051148963E-003,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.584540380698942 
 07/07  15:00:00,0.697696406470343,0.612116862905301,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.590528431158667 
 07/07  16:00:00,0.801015321651545,0.669116773676549,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.643581442580073 
 07/07  17:00:00,0.969827925697337,0.788319968876934,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.757298622583702 
 07/07  18:00:00,1.05046246143394,0.896209623116214,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.862529803996497 
 07/07  19:00:00,1.08725015989275,0.914697610255200,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.879933414061524 
 07/07  20:00:00,1.27237434739914,0.853392845365616,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.817433502396879 
 07/07  21:00:00,1.44620102870169,0.776586101143695,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.741466275909635 
 07/07  22:00:00,1.22033501653347,0.651690080035433,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.621298372043208 
 07/07  23:00:00,0.924835616099282,0.518039600211251,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.491629771474483 
 07/07  24:00:00,0.629072831713790,0.375586353265920,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.353741402211465 
 07/08  01:00:00,0.519830572864209,0.473024858742484,0.000000000000000E+000,0.155549592688990,0.000000000000000E+000,4.282791232809968E-003,4.282791232809968E-003,4.282791232809968E-003,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.297361820326816 
 07/08  02:00:00,0.477381188547126,1.00343431328979,0.000000000000000E+000,0.704611887466481,0.000000000000000E+000,1.940027975649430E-002,1.940027975649430E-002,1.940027975649430E-002,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.278942179467371 
 07/08  03:00:00,0.482096591200148,1.64430638132815,0.000000000000000E+000,1.34069843229587,0.000000000000000E+000,3.691383173956232E-002,3.691383173956232E-002,3.691383173956232E-002,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.284007541921243 
 07/08  04:00:00,0.495271425690243,2.17926043148055,0.000000000000000E+000,1.82176418474361,0.000000000000000E+000,5.015915209927402E-002,5.015915209927402E-002,5.015915209927402E-002,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.338636247628015 
 07/08  05:00:00,0.551452469917695,2.67571819033129,0.000000000000000E+000,2.07798180245400,0.000000000000000E+000,5.721366473316766E-002,5.721366473316766E-002,5.721366473316766E-002,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.576690144667638 
 07/08  06:00:00,0.689113099576200,3.14271756150976,0.000000000000000E+000,2.09511890102783,0.000000000000000E+000,5.768550534849180E-002,5.768550534849180E-002,5.768550534849180E-002,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,1.02328179609759 
 07/08  07:00:00,0.880675478706380,3.14857839244650,0.000000000000000E+000,1.97376861525446,0.000000000000000E+000,5.434433337224442E-002,5.434433337224442E-002,5.434433337224442E-002,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.14897128691361 
 07/08  08:00:00,0.834222440571560,3.10857703630769,0.000000000000000E+000,1.96477878954773,0.000000000000000E+000,5.409681394094486E-002,5.409681394094486E-002,5.409681394094486E-002,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.12195329570551 
 07/08  09:00:00,0.792074181154802,2.90374848157279,0.000000000000000E+000,1.86107972351798,0.000000000000000E+000,5.124163802460040E-002,5.124163802460040E-002,5.124163802460040E-002,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,1.02407693822224 
 07/08  10:00:00,0.809647704865254,2.84881558525131,0.000000000000000E+000,1.92380115331943,0.000000000000000E+000,5.296856501308839E-002,5.296856501308839E-002,5.296856501308839E-002,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.905985363279161 
 07/08  11:00:00,0.801933721479636,1.88234846999563,0.000000000000000E+000,1.06407744279921,0.000000000000000E+000,2.929754725981933E-002,2.929754725981933E-002,2.929754725981933E-002,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.799236128559425 
 07/08  12:00:00,0.764377872930740,1.15885845985414,0.000000000000000E+000,0.421936376652515,0.000000000000000E+000,1.161729441711940E-002,1.161729441711940E-002,1.161729441711940E-002,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.718207833699407 
 07/08  13:00:00,0.726851467119164,0.688206457729270,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.668845079973241 
 07/08  14:00:00,0.713403313245433,0.642039673929567,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.621588089115312 
 07/08  15:00:00,0.734755408972785,0.648531459140297,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.626943027393662 
 07/08  16:00:00,0.836933269633602,0.713909353081289,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.688374021984810 
 07/08  17:00:00,1.00517988419406,0.842375723110845,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.811354376817613 
 07/08  18:00:00,1.08477280442174,0.966780066037048,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.933100246917331 
 07/08  19:00:00,1.12149494148210,0.993987660455537,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.959223464261860 
 07/08  20:00:00,1.30722974561102,0.928833104937442,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.892873761968705 
 07/08  21:00:00,1.48180791465547,0.839511254592939,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.804391429358879 
 07/08  22:00:00,1.24862825109231,0.701028382263126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.670636674270902 
 07/08  23:00:00,0.940370473862924,0.548471795150577,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.522061966413808 
 07/08  24:00:00,0.635646520049537,0.386383050044351,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.364538098989899 
 07/09  01:00:00,0.515547781631398,0.316472772912821,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.296359327186144 
 07/09  02:00:00,0.461196968972283,0.414979129671977,0.000000000000000E+000,0.116806265849933,0.000000000000000E+000,3.216060181652754E-003,3.216060181652754E-003,3.216060181652754E-003,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.278292617466108 
 07/09  03:00:00,0.467541123308888,1.11551070626093,0.000000000000000E+000,0.812048545152702,0.000000000000000E+000,2.235836384830513E-002,2.235836384830513E-002,2.235836384830513E-002,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.283861753997188 
 07/09  04:00:00,0.484236003568687,1.77826436464041,0.000000000000000E+000,1.42096122171128,0.000000000000000E+000,3.912372997771783E-002,3.912372997771783E-002,3.912372997771783E-002,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.338443143820198 
 07/09  05:00:00,0.546210840038689,2.48474433244235,0.000000000000000E+000,1.88760750018600,0.000000000000000E+000,5.197203485416239E-002,5.197203485416239E-002,5.197203485416239E-002,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.576090589046700 
 07/09  06:00:00,0.688401650886563,3.11528572122600,0.000000000000000E+000,2.06927931467477,0.000000000000000E+000,5.697405665885386E-002,5.697405665885386E-002,5.697405665885386E-002,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,1.02168954216687 
 07/09  07:00:00,0.882362774340510,3.20747268186784,0.000000000000000E+000,2.03505064708083,0.000000000000000E+000,5.603162900637400E-002,5.603162900637400E-002,5.603162900637400E-002,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.14658354450857 
 07/09  08:00:00,0.836672168062568,3.19493893341357,0.000000000000000E+000,2.05375209987533,0.000000000000000E+000,5.654654143195140E-002,5.654654143195140E-002,5.654654143195140E-002,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.11934188248380 
 07/09  09:00:00,0.793184649337959,2.94144587458726,0.000000000000000E+000,1.90141156884837,0.000000000000000E+000,5.235210620775646E-002,5.235210620775646E-002,5.235210620775646E-002,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,1.02144248590631 
 07/09  10:00:00,0.805393659206109,2.69184565638565,0.000000000000000E+000,1.76929559057081,0.000000000000000E+000,4.871451935394458E-002,4.871451935394458E-002,4.871451935394458E-002,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.903520997162122 
 07/09  11:00:00,0.794719120700749,1.61815439588773,0.000000000000000E+000,0.802045475428892,0.000000000000000E+000,2.208294648093219E-002,2.208294648093219E-002,2.208294648093219E-002,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.797074021821854 
 07/09  12:00:00,0.753504335183622,0.761944115000152,0.000000000000000E+000,2.701300175271503E-002,0.000000000000000E+000,7.437566700012156E-004,7.437566700012156E-004,7.437566700012156E-004,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.716216863745221 
 07/09  13:00:00,0.726851467119164,0.686520890456251,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.667159512700222 
 07/09  14:00:00,0.713403313245433,0.640192666969393,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.619741082155136 
 07/09  15:00:00,0.734755408972785,0.646562211044108,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.624973779297473 
 07/09  16:00:00,0.836933269633602,0.711797452057489,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.686262120961010 
 07/09  17:00:00,1.00517988419406,0.839820689792106,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.808799343498874 
 07/09  18:00:00,1.08477280442174,0.964016758045106,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.930336938925392 
 07/09  19:00:00,1.12207430900815,0.991058709440414,0.000000000000000E+000,0.000000000000000E+000,4.219037778806551E-004,1.574637481666003E-004,5.793675260472556E-004,1.574637481666003E-004,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.956294513246737 
 07/09  20:00:00,1.34610113416360,0.925875481090614,0.000000000000000E+000,0.000000000000000E+000,2.830643705964736E-002,1.056495149294057E-002,3.887138855258791E-002,1.056495149294057E-002,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.889916138121877 
 07/09  21:00:00,1.53967108675351,0.836794117564781,0.000000000000000E+000,0.000000000000000E+000,4.211718297591859E-002,1.574598912211844E-002,5.786317209803703E-002,1.574598912211844E-002,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.801674292330718 
 07/09  22:00:00,1.26610776415261,0.698557169137030,0.000000000000000E+000,0.000000000000000E+000,1.266535001944735E-002,4.814163040858796E-003,1.747951306030615E-002,4.814163040858796E-003,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.668165461144805 
 07/09  23:00:00,0.940370473862924,0.546062277961056,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.519652449224285 
 07/09  24:00:00,0.635646520049537,0.384038046374158,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.362193095319703 
 07/10  01:00:00,0.511600754398437,0.307601625081209,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.287488179354532 
 07/10  02:00:00,0.455369668274410,0.290591601583229,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.270711355227296 
 07/10  03:00:00,0.443817354196285,0.295415779470698,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.275815372359657 
