Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/10  04:00:00,0.442441115838571,0.344328416610668,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.325468417501740 
 07/10  05:00:00,0.490142109307002,0.564757530809505,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.543711287599852 
 07/10  06:00:00,0.620802073509795,0.974976710756789,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.950659846372449 
 07/10  07:00:00,0.805169766485476,1.08750014186581,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.06166165158736 
 07/10  08:00:00,0.747688299788583,1.05328139420579,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.03143644315133 
 07/10  09:00:00,0.695801448639472,0.959738175459907,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.941146355627335 
 07/10  10:00:00,0.705762869829883,0.853925886550654,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.834896817897937 
 07/10  11:00:00,0.720147372709796,0.759356386950437,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.740321488313450 
 07/10  12:00:00,0.704950034174123,0.685181001158204,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.666466751655991 
 07/10  13:00:00,0.683263399734021,0.642217907986399,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.622856530230370 
 07/10  14:00:00,0.674277709769767,0.599643531763969,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.579191946949712 
 07/10  15:00:00,0.697696406470343,0.606327389157270,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.584738957410636 
 07/10  16:00:00,0.801015321651545,0.662726104295018,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.637190773198539 
 07/10  17:00:00,0.969827925697337,0.781030859517457,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.750009513224222 
 07/10  18:00:00,1.05046246143394,0.888284543351136,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.854604724231421 
 07/10  19:00:00,1.08725015989275,0.906656212767246,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.871892016573569 
 07/10  20:00:00,1.27237434739914,0.845792717976864,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.809833375008123 
 07/10  21:00:00,1.44620102870169,0.769514439255325,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.734394614021266 
 07/10  22:00:00,1.22033501653347,0.645448355355082,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.615056647362860 
 07/10  23:00:00,0.924835616099282,0.512628175734313,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.486218346997544 
 07/10  24:00:00,0.629072831713790,0.371045970518436,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.349201019463984 
 07/11  01:00:00,0.511600754398437,0.306731253564481,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.286617807837802 
 07/11  02:00:00,0.455369668274410,0.289833813463312,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.269953567107380 
 07/11  03:00:00,0.443817354196285,0.294472131546245,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.274871724435204 
 07/11  04:00:00,0.442441115838571,0.343534658485671,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.324674659376742 
 07/11  05:00:00,0.490142109307002,0.563624000296792,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.542577757087136 
 07/11  06:00:00,0.620802073509795,0.972937368400677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.948620504016338 
 07/11  07:00:00,0.805169766485476,1.08526162574468,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.05942313546623 
 07/11  08:00:00,0.747688299788583,1.05098112176617,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.02913617071172 
 07/11  09:00:00,0.695801448639472,0.957453013626006,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.938861193793435 
 07/11  10:00:00,0.705762869829883,0.851679931454506,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.832650862801785 
 07/11  11:00:00,0.720147372709796,0.757174890495831,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.738139991858843 
 07/11  12:00:00,0.704950034174123,0.683029181993172,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.664314932490960 
 07/11  13:00:00,0.683263399734021,0.640051952914581,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.620690575158552 
 07/11  14:00:00,0.674277709769767,0.597480087620649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.577028502806391 
 07/11  15:00:00,0.729295453797552,0.603935045454219,0.000000000000000E+000,0.000000000000000E+000,2.383468300966251E-002,7.764364317547318E-003,3.159904732720985E-002,7.764364317547318E-003,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.582346613707585 
 07/11  16:00:00,0.965986190439017,0.660281617151727,0.000000000000000E+000,0.000000000000000E+000,0.124118290968224,4.085257781924889E-002,0.164970868787473,4.085257781924889E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.634746286055248 
 07/11  17:00:00,1.31837955694262,0.778403125549816,0.000000000000000E+000,0.000000000000000E+000,0.261681694398392,8.686993684689359E-002,0.348551631245285,8.686993684689359E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.747381779256581 
 07/11  18:00:00,1.42007592516120,0.885634082611594,0.000000000000000E+000,0.000000000000000E+000,0.276683625619121,9.292983810814101E-002,0.369613463727262,9.292983810814101E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.851954263491877 
 07/11  19:00:00,1.44450084006388,0.904208292079419,0.000000000000000E+000,0.000000000000000E+000,0.265109316202138,9.214136396898776E-002,0.357250680171127,9.214136396898776E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.869444095885742 
 07/11  20:00:00,1.59765453899601,0.843672239452749,0.000000000000000E+000,0.000000000000000E+000,0.239514379331495,8.576581226537215E-002,0.325280191596867,8.576581226537215E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.807712896484009 
 07/11  21:00:00,1.68855485118085,0.767700292284498,0.000000000000000E+000,0.000000000000000E+000,0.177080363705434,6.527345877372275E-002,0.242353822479157,6.527345877372275E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.732580467050438 
 07/11  22:00:00,1.35775625196946,0.643875014407966,0.000000000000000E+000,0.000000000000000E+000,9.994453852488935E-002,3.747669691110243E-002,0.137421235435992,3.747669691110243E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.613483306415741 
 07/11  23:00:00,0.950627800580824,0.511231685586660,0.000000000000000E+000,0.000000000000000E+000,1.867390301153154E-002,7.118281470012981E-003,2.579218448154452E-002,7.118281470012981E-003,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.484821856849892 
 07/11  24:00:00,0.629072831713790,0.369782177009538,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.347937225955083 
 07/12  01:00:00,0.511600754398437,0.305587111193652,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.285473665466975 
 07/12  02:00:00,0.455369668274410,0.288668889732421,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.268788643376487 
 07/12  03:00:00,0.443817354196285,0.293508126502780,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.273907719391739 
 07/12  04:00:00,0.442441115838571,0.342424010952617,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.323564011843688 
 07/12  05:00:00,0.490142109307002,0.561861473915156,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.540815230705502 
 07/12  06:00:00,0.620802073509795,0.970360021766313,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.946043157381973 
 07/12  07:00:00,0.805169766485476,1.08261827301054,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.05677978273210 
 07/12  08:00:00,0.747688299788583,1.04849789053975,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.02665293948530 
 07/12  09:00:00,0.695801448639472,0.955328385424478,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.936736565591903 
 07/12  10:00:00,0.705762869829883,0.850105738520827,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.831076669868109 
 07/12  11:00:00,0.720147372709796,0.756142235087799,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.737107336450814 
 07/12  12:00:00,0.704950034174123,0.682542848689795,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.663828599187582 
 07/12  13:00:00,0.683263399734021,0.640095578995784,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.620734201239755 
 07/12  14:00:00,0.674277709769767,0.598196426299511,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.577744841485253 
 07/12  15:00:00,0.697696406470343,0.605284444186604,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.583696012439970 
 07/12  16:00:00,0.801015321651545,0.661599517221176,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.636064186124700 
 07/12  17:00:00,0.969827925697337,0.779504236822368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.748482890529133 
 07/12  18:00:00,1.05046246143394,0.886358532658967,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.852678713539253 
 07/12  19:00:00,1.08725015989275,0.904767740915811,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.870003544722137 
 07/12  20:00:00,1.27237434739914,0.844246662907596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.808287319938858 
 07/12  21:00:00,1.44620102870169,0.768368276998269,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.733248451764206 
 07/12  22:00:00,1.22033501653347,0.644905301762968,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.614513593770743 
 07/12  23:00:00,0.924835616099282,0.512687281690892,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.486277452954121 
 07/12  24:00:00,0.633065787615286,0.516726112594676,0.000000000000000E+000,0.145003272731449,0.000000000000000E+000,3.992955901496777E-003,3.992955901496777E-003,3.992955901496777E-003,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.349877888808776 
 07/13  01:00:00,0.523777737326066,0.749881202336799,0.000000000000000E+000,0.442264082372883,0.000000000000000E+000,1.217698292762808E-002,1.217698292762808E-002,1.217698292762808E-002,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.287503674237239 
 07/13  02:00:00,0.475616239325640,1.02576060851426,0.000000000000000E+000,0.735348913633885,0.000000000000000E+000,2.024657105123013E-002,2.024657105123013E-002,2.024657105123013E-002,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.270531448524446 
 07/13  03:00:00,0.470980695552502,1.28140595575047,0.000000000000000E+000,0.986563774498841,0.000000000000000E+000,2.716334135621709E-002,2.716334135621709E-002,2.716334135621709E-002,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.275241774140588 
 07/13  04:00:00,0.474164870214020,1.49502249264000,0.000000000000000E+000,1.15219650069875,0.000000000000000E+000,3.172375437545098E-002,3.172375437545098E-002,3.172375437545098E-002,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.323965992832320 
 07/13  05:00:00,0.523015469591313,1.75545137997384,0.000000000000000E+000,1.19394981557109,0.000000000000000E+000,3.287336028431079E-002,3.287336028431079E-002,3.287336028431079E-002,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.540455321193094 
 07/13  06:00:00,0.655635945493978,2.23387605129076,0.000000000000000E+000,1.26515496655790,0.000000000000000E+000,3.483387198418363E-002,3.483387198418363E-002,3.483387198418363E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.944404220348519 
 07/13  07:00:00,0.831031369508697,2.01956196287641,0.000000000000000E+000,0.939285059175571,0.000000000000000E+000,2.586160302322203E-002,2.586160302322203E-002,2.586160302322203E-002,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.05443841342239 
 07/13  08:00:00,0.772871363038482,1.96098667338480,0.000000000000000E+000,0.914640714021619,0.000000000000000E+000,2.518306324989892E-002,2.518306324989892E-002,2.518306324989892E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.02450100830873 
 07/13  09:00:00,0.720514602487785,1.85112652295708,0.000000000000000E+000,0.897573756506233,0.000000000000000E+000,2.471315384831162E-002,2.471315384831162E-002,2.471315384831162E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.934960946618276 
 07/13  10:00:00,0.729581681302273,1.71342912206075,0.000000000000000E+000,0.865091530608012,0.000000000000000E+000,2.381881147239038E-002,2.381881147239038E-002,2.381881147239038E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.829308522800018 
 07/13  11:00:00,0.730216241678662,1.11994724210286,0.000000000000000E+000,0.365698065071982,0.000000000000000E+000,1.006886896886565E-002,1.006886896886565E-002,1.006886896886565E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.735214278393891 
 07/13  12:00:00,0.704950034174123,0.681045438627118,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.662331189124905 
 07/13  13:00:00,0.683263399734021,0.639175858058475,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.619814480302446 
 07/13  14:00:00,0.674277709769767,0.597207930533037,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.576756345718782 
 07/13  15:00:00,0.697696406470343,0.604062339704532,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.582473907957898 
 07/13  16:00:00,0.801015321651545,0.660252726512597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.634717395416118 
 07/13  17:00:00,0.969827925697337,0.777938974695168,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.746917628401936 
 07/13  18:00:00,1.05046246143394,0.884634155416403,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.850954336296685 
 07/13  19:00:00,1.08725015989275,0.903031654705029,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.868267458511353 
 07/13  20:00:00,1.27237434739914,0.842593188824556,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.806633845855816 
 07/13  21:00:00,1.44620102870169,0.766845096383936,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.731725271149874 
 07/13  22:00:00,1.22033501653347,0.643615856570537,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.613224148578313 
 07/13  23:00:00,0.924835616099282,0.511656074539388,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.485246245802619 
 07/13  24:00:00,0.629072831713790,0.370990967468281,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.349146016413826 
 07/14  01:00:00,0.511600754398437,0.307081345285010,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.286967899558333 
 07/14  02:00:00,0.455369668274410,0.290330280553880,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.270450034197946 
 07/14  03:00:00,0.449406949721375,0.497919980321810,0.000000000000000E+000,0.203012302015334,0.000000000000000E+000,5.589595525089315E-003,5.589595525089315E-003,5.589595525089315E-003,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.275307271195436 
 07/14  04:00:00,0.458187185596830,0.915260391867781,0.000000000000000E+000,0.571892161958777,0.000000000000000E+000,1.574606975826017E-002,1.574606975826017E-002,1.574606975826017E-002,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.324508230800074 
 07/14  05:00:00,0.512941473391820,1.38976516752824,0.000000000000000E+000,0.828065531140645,0.000000000000000E+000,2.279936408481718E-002,2.279936408481718E-002,2.279936408481718E-002,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.540653393177941 
 07/14  06:00:00,0.656667405021168,2.27081191676891,0.000000000000000E+000,1.30261724305188,0.000000000000000E+000,3.586533151137337E-002,3.586533151137337E-002,3.586533151137337E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.943877809332682 
 07/14  07:00:00,0.838220626386451,2.27984220688397,0.000000000000000E+000,1.20039654425194,0.000000000000000E+000,3.305085990097566E-002,3.305085990097566E-002,3.305085990097566E-002,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.05360717235358 
 07/14  08:00:00,0.786411564970046,2.45140162888110,0.000000000000000E+000,1.40641646980589,0.000000000000000E+000,3.872326518146237E-002,3.872326518146237E-002,3.872326518146237E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.02314020802076 
 07/14  09:00:00,0.739140294223621,2.52649115929871,0.000000000000000E+000,1.57405285753378,0.000000000000000E+000,4.333884558414762E-002,4.333884558414762E-002,4.333884558414762E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.933846481932357 
 07/14  10:00:00,0.762521237650516,2.90880215370206,0.000000000000000E+000,2.06144556581592,0.000000000000000E+000,5.675836782063376E-002,5.675836782063376E-002,5.675836782063376E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.828327519233405 
 07/14  11:00:00,0.761241052778719,2.24559237321843,0.000000000000000E+000,1.49250917201930,0.000000000000000E+000,4.109368006892359E-002,4.109368006892359E-002,4.109368006892359E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.734048302562144 
 07/14  12:00:00,0.738401498857685,1.89469408809878,0.000000000000000E+000,1.21494638041551,0.000000000000000E+000,3.345146468355922E-002,3.345146468355922E-002,3.345146468355922E-002,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.661033458181060 
 07/14  13:00:00,0.704227892248294,1.39909206871516,0.000000000000000E+000,0.761423589023992,0.000000000000000E+000,2.096449251427376E-002,2.096449251427376E-002,2.096449251427376E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.618307101935136 
 07/14  14:00:00,0.683516461786063,0.931814319607090,0.000000000000000E+000,0.335548485781949,0.000000000000000E+000,9.238752016297033E-003,9.238752016297033E-003,9.238752016297033E-003,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.575814249010883 
 07/14  15:00:00,0.697696406470343,0.603542535010067,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.581954103263432 
 07/14  16:00:00,0.801015321651545,0.660003888691977,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.634468557595498 
 07/14  17:00:00,0.969827925697337,0.777424256382255,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.746402910089023 
 07/14  18:00:00,1.05046246143394,0.883837049748294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.850157230628577 
 07/14  19:00:00,1.08725015989275,0.902183942954396,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.867419746760720 
 07/14  20:00:00,1.27237434739914,0.841856339512541,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.805896996543801 
 07/14  21:00:00,1.44620102870169,0.766242389489718,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.731122564255658 
 07/14  22:00:00,1.22033501653347,0.643349552423700,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.612957844431475 
 07/14  23:00:00,0.924835616099282,0.511853958408078,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.485444129671307 
 07/14  24:00:00,0.629072831713790,0.371570385262807,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.349725434208351 
 07/15  01:00:00,0.516962906314033,0.365455476718606,0.000000000000000E+000,5.139687087746130E-002,0.000000000000000E+000,1.415124682634021E-003,1.415124682634021E-003,1.415124682634021E-003,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.293945160114468 
 07/15  02:00:00,0.469683835049370,0.720692855421342,0.000000000000000E+000,0.425046497450215,0.000000000000000E+000,1.170292625874052E-002,1.170292625874052E-002,1.170292625874052E-002,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.275766111615194 
 07/15  03:00:00,0.469343469778362,1.17789944199477,0.000000000000000E+000,0.877509186115785,0.000000000000000E+000,2.416071031777712E-002,2.416071031777712E-002,2.416071031777712E-002,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.280789848767946 
 07/15  04:00:00,0.478681838798473,1.57284630873210,0.000000000000000E+000,1.21923575325610,0.000000000000000E+000,3.356956520750374E-002,3.356956520750374E-002,3.356956520750374E-002,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.334750556367070 
 07/15  05:00:00,0.532650621236309,1.98538169503305,0.000000000000000E+000,1.39510473812630,0.000000000000000E+000,3.841181605178132E-002,3.841181605178132E-002,3.841181605178132E-002,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.569230713697096 
 07/15  06:00:00,0.668076259614841,2.36427363807465,0.000000000000000E+000,1.33106767612005,0.000000000000000E+000,3.664866538713358E-002,3.664866538713358E-002,3.664866538713358E-002,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,1.00888909757027 
 07/15  07:00:00,0.860021395716119,2.38200870508679,0.000000000000000E+000,1.22361899976832,0.000000000000000E+000,3.369025038198235E-002,3.369025038198235E-002,3.369025038198235E-002,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.13255121504003 
 07/15  08:00:00,0.814270482821785,2.36795659044375,0.000000000000000E+000,1.24013013575623,0.000000000000000E+000,3.414485619116754E-002,3.414485619116754E-002,3.414485619116754E-002,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.10598150363307 
 07/15  09:00:00,0.773919944294505,2.23002118651904,0.000000000000000E+000,1.20172371111996,0.000000000000000E+000,3.308740116430253E-002,3.308740116430253E-002,3.308740116430253E-002,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,1.00970565556650 
 07/15  10:00:00,0.793053246812987,2.23365536101291,0.000000000000000E+000,1.32109580285781,0.000000000000000E+000,3.637410696082118E-002,3.637410696082118E-002,3.637410696082118E-002,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.893530489502386 
 07/15  11:00:00,0.792379534967496,1.52471967863817,0.000000000000000E+000,0.717072478127432,0.000000000000000E+000,1.974336074768049E-002,1.974336074768049E-002,1.974336074768049E-002,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.788612301873751 
 07/15  12:00:00,0.763631228133496,1.12233310347137,0.000000000000000E+000,0.394818479052258,0.000000000000000E+000,1.087064961987568E-002,1.087064961987568E-002,1.087064961987568E-002,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.708800374916896 
 07/15  13:00:00,0.734874006782671,0.970858812326923,0.000000000000000E+000,0.291376046403942,0.000000000000000E+000,8.022539663506096E-003,8.022539663506096E-003,8.022539663506096E-003,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.660121388166952 
 07/15  14:00:00,0.719731911883383,0.864087844111933,0.000000000000000E+000,0.229852656109881,0.000000000000000E+000,6.328598637951720E-003,6.328598637951720E-003,6.328598637951720E-003,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.613783603187795 
 07/15  15:00:00,0.743521416502474,0.959743724304393,0.000000000000000E+000,0.318378558895424,0.000000000000000E+000,8.766007529690608E-003,8.766007529690608E-003,8.766007529690608E-003,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.619776733662337 
 07/15  16:00:00,0.844175396305588,0.968942390153036,0.000000000000000E+000,0.263031698906877,0.000000000000000E+000,7.242126671985981E-003,7.242126671985981E-003,7.242126671985981E-003,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.680375360149683 
 07/15  17:00:00,1.02301858110622,1.48050227279150,0.000000000000000E+000,0.647895703515056,0.000000000000000E+000,1.783869691216453E-002,1.783869691216453E-002,1.783869691216453E-002,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.801585222983213 
 07/15  18:00:00,1.09176040249433,1.20899713730398,0.000000000000000E+000,0.253787302481472,0.000000000000000E+000,6.987598072592569E-003,6.987598072592569E-003,6.987598072592569E-003,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.921530015702792 
 07/15  19:00:00,1.12795667724284,1.21697317988169,0.000000000000000E+000,0.234688153358518,0.000000000000000E+000,6.461735760747945E-003,6.461735760747945E-003,6.461735760747945E-003,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.947520830329497 
 07/15  20:00:00,1.31496175961179,1.19940091310757,0.000000000000000E+000,0.280824248278049,0.000000000000000E+000,7.732014000772196E-003,7.732014000772196E-003,7.732014000772196E-003,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.882617321860781 
 07/15  21:00:00,1.49254243071050,1.22059640569809,0.000000000000000E+000,0.389874151997053,0.000000000000000E+000,1.073451605502267E-002,1.073451605502267E-002,1.073451605502267E-002,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.795602428466981 
 07/15  22:00:00,1.26621321912030,1.33289191055007,0.000000000000000E+000,0.638680352487801,0.000000000000000E+000,1.758496802798995E-002,1.758496802798995E-002,1.758496802798995E-002,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.663819850070047 
 07/15  23:00:00,0.968077727998104,1.54996518707387,0.000000000000000E+000,1.00631851075075,0.000000000000000E+000,2.770725413518085E-002,2.770725413518085E-002,2.770725413518085E-002,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.517236847586353 
 07/15  24:00:00,0.676219774004173,1.85680725860508,0.000000000000000E+000,1.47360746383373,0.000000000000000E+000,4.057325395463525E-002,4.057325395463525E-002,4.057325395463525E-002,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.361354843716896 
 07/16  01:00:00,0.565316470037750,2.12088600702568,0.000000000000000E+000,1.80758266967735,0.000000000000000E+000,4.976868840635248E-002,4.976868840635248E-002,4.976868840635248E-002,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.293189891621659 
 07/16  02:00:00,0.514597704285165,2.35096218466843,0.000000000000000E+000,2.05630370471089,0.000000000000000E+000,5.661679549453321E-002,5.661679549453321E-002,5.661679549453321E-002,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.274778233601605 
 07/16  03:00:00,0.508200867815230,2.58769355626485,0.000000000000000E+000,2.28879731785669,0.000000000000000E+000,6.301810835464496E-002,6.301810835464496E-002,6.301810835464496E-002,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.279295831297120 
 07/16  04:00:00,0.511579231270583,2.76616853119531,0.000000000000000E+000,2.41405841011691,0.000000000000000E+000,6.646695767961165E-002,6.646695767961165E-002,6.646695767961165E-002,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.333250121969465 
 07/16  05:00:00,0.560674680978872,3.00129550943451,0.000000000000000E+000,2.41292952609465,0.000000000000000E+000,6.643587579434394E-002,6.643587579434394E-002,6.643587579434394E-002,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.567319740130221 
 07/16  06:00:00,0.693634373050329,3.29005239615484,0.000000000000000E+000,2.25933009160579,0.000000000000000E+000,6.220677882262268E-002,6.220677882262268E-002,6.220677882262268E-002,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,1.00640544016472 
 07/16  07:00:00,0.894406008555851,3.62827457659273,0.000000000000000E+000,2.47245701947251,0.000000000000000E+000,6.807486322171423E-002,6.807486322171423E-002,6.807486322171423E-002,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.12997906684178 
 07/16  08:00:00,0.843899910073902,3.44175747377986,0.000000000000000E+000,2.31626135255874,0.000000000000000E+000,6.377428344328510E-002,6.377428344328510E-002,6.377428344328510E-002,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.10365117016666 
 07/16  09:00:00,0.806532111438434,3.41239435248402,0.000000000000000E+000,2.38618707629204,0.000000000000000E+000,6.569956830823259E-002,6.569956830823259E-002,6.569956830823259E-002,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,1.00761545635940 
 07/16  10:00:00,0.821761159396793,3.27468884428701,0.000000000000000E+000,2.36375790488895,0.000000000000000E+000,6.508201954462760E-002,6.508201954462760E-002,6.508201954462760E-002,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.891901870745331 
 07/16  11:00:00,0.837309382443628,3.15539760774407,0.000000000000000E+000,2.34891000991055,0.000000000000000E+000,6.467320822381407E-002,6.467320822381407E-002,6.467320822381407E-002,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.787452699196530 
 07/16  12:00:00,0.817577780913693,3.08029614551142,0.000000000000000E+000,2.35413983183021,0.000000000000000E+000,6.481720240007321E-002,6.481720240007321E-002,6.481720240007321E-002,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.707442064179004 
 07/16  13:00:00,0.787808123031414,2.89166117713340,0.000000000000000E+000,2.21392603174171,0.000000000000000E+000,6.095665591224877E-002,6.095665591224877E-002,6.095665591224877E-002,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.658373767635654 
 07/16  14:00:00,0.771568736607220,2.74472127815583,0.000000000000000E+000,2.11254936808412,0.000000000000000E+000,5.816542336178896E-002,5.816542336178896E-002,5.816542336178896E-002,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.611720325257455 
 07/16  15:00:00,0.791194322770055,2.68875916507502,0.000000000000000E+000,2.04984309898634,0.000000000000000E+000,5.643891379727242E-002,5.643891379727242E-002,5.643891379727242E-002,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.617327634342051 
 07/16  16:00:00,0.885442304209796,2.46512332737119,0.000000000000000E+000,1.76183244988859,0.000000000000000E+000,4.850903457619328E-002,4.850903457619328E-002,4.850903457619328E-002,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.677755546386123 
 07/16  17:00:00,1.05940722965264,2.79933783871401,0.000000000000000E+000,1.96951965205946,0.000000000000000E+000,5.422734545857972E-002,5.422734545857972E-002,5.422734545857972E-002,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.798796840361305 
 07/16  18:00:00,1.11892247121220,2.19251935634010,0.000000000000000E+000,1.24030485516693,0.000000000000000E+000,3.414966679045880E-002,3.414966679045880E-002,3.414966679045880E-002,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.918534682053452 
 07/16  19:00:00,1.15014951217975,2.01958360174478,0.000000000000000E+000,1.04072474197462,0.000000000000000E+000,2.865457069765016E-002,2.865457069765016E-002,2.865457069765016E-002,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.944094663576482 
 07/16  20:00:00,1.33125669142837,1.78848799710045,0.000000000000000E+000,0.872650902714619,0.000000000000000E+000,2.402694581735430E-002,2.402694581735430E-002,2.402694581735430E-002,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.879877751417091 
 07/16  21:00:00,1.50309331486810,1.60174804444634,0.000000000000000E+000,0.773078852858896,0.000000000000000E+000,2.128540021261805E-002,2.128540021261805E-002,2.128540021261805E-002,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.793549366353385 
 07/16  22:00:00,1.27365349742664,1.60177938943077,0.000000000000000E+000,0.908908854680044,0.000000000000000E+000,2.502524633433247E-002,2.502524633433247E-002,2.502524633433247E-002,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.662478826758504 
 07/16  23:00:00,0.974493130073705,1.78225415581826,0.000000000000000E+000,1.23932383964718,0.000000000000000E+000,3.412265621078035E-002,3.412265621078035E-002,3.412265621078035E-002,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.516520487434312 
 07/16  24:00:00,0.681857809560325,2.06152395415999,0.000000000000000E+000,1.67837909211375,0.000000000000000E+000,4.621128951078981E-002,4.621128951078981E-002,4.621128951078981E-002,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.361299910991792 
 07/17  01:00:00,0.569318022627009,2.40375995685681,0.000000000000000E+000,2.09627251856142,0.000000000000000E+000,5.771726822857069E-002,5.771726822857069E-002,5.771726822857069E-002,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.287373992568710 
