Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/17  02:00:00,0.524360759695944,2.79588064799737,0.000000000000000E+000,2.50573413141772,0.000000000000000E+000,6.899109142153426E-002,6.899109142153426E-002,6.899109142153426E-002,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.270266270223705 
 07/17  03:00:00,0.522980503434304,3.16957424257264,0.000000000000000E+000,2.87517998206798,0.000000000000000E+000,7.916314923801873E-002,7.916314923801873E-002,7.916314923801873E-002,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.274793853393599 
 07/17  04:00:00,0.528913309831406,3.48263227410040,0.000000000000000E+000,3.14064212410469,0.000000000000000E+000,8.647219399283790E-002,8.647219399283790E-002,8.647219399283790E-002,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.323130150886797 
 07/17  05:00:00,0.578370621233160,3.76338971875806,0.000000000000000E+000,3.20443102351860,0.000000000000000E+000,8.822851192615891E-002,8.822851192615891E-002,8.822851192615891E-002,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.537912452029806 
 07/17  06:00:00,0.705191092099964,4.02776620683100,0.000000000000000E+000,3.06498186709695,0.000000000000000E+000,8.438901859016892E-002,8.438901859016892E-002,8.438901859016892E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.938467475349702 
 07/17  07:00:00,0.884522371888887,3.95551613895566,0.000000000000000E+000,2.88206096873229,0.000000000000000E+000,7.935260540340965E-002,7.935260540340965E-002,7.935260540340965E-002,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.04761667994493 
 07/17  08:00:00,0.825162570860370,3.85347062526962,0.000000000000000E+000,2.81384047318733,0.000000000000000E+000,7.747427107178533E-002,7.747427107178533E-002,7.747427107178533E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.01778520102783 
 07/17  09:00:00,0.772169778186684,3.72105086381973,0.000000000000000E+000,2.77367303463289,0.000000000000000E+000,7.636832954721059E-002,7.636832954721059E-002,7.636832954721059E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.928786009354280 
 07/17  10:00:00,0.789214891197158,3.87385117022504,0.000000000000000E+000,3.03095043094965,0.000000000000000E+000,8.345202136727702E-002,8.345202136727702E-002,8.345202136727702E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.823871670622676 
 07/17  11:00:00,0.775258953443161,2.75091799466366,0.000000000000000E+000,2.00163479131270,0.000000000000000E+000,5.511158073336598E-002,5.511158073336598E-002,5.511158073336598E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.730248304713982 
 07/17  12:00:00,0.735318091622364,1.77980797504259,0.000000000000000E+000,1.10295802668167,0.000000000000000E+000,3.036805744824041E-002,3.036805744824041E-002,3.036805744824041E-002,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.658135698858704 
 07/17  13:00:00,0.696397247983614,1.11261067315229,0.000000000000000E+000,0.477017121453906,0.000000000000000E+000,1.313384824959206E-002,1.313384824959206E-002,1.313384824959206E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.616232173942356 
 07/17  14:00:00,0.674277709769767,0.594594651903841,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.574143067089583 
 07/17  15:00:00,0.697696406470343,0.601693051454103,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.580104619707469 
 07/17  16:00:00,0.801015321651545,0.657683620448637,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.632148289352157 
 07/17  17:00:00,0.969827925697337,0.774597395633324,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.743576049340091 
 07/17  18:00:00,1.05046246143394,0.880611441345159,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.846931622225442 
 07/17  19:00:00,1.08725015989275,0.898873775803562,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.864109579609886 
 07/17  20:00:00,1.27237434739914,0.838783010422655,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.802823667453915 
 07/17  21:00:00,1.44620102870169,0.763415686259933,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.728295861025870 
 07/17  22:00:00,1.22033501653347,0.641278035418862,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.610886327426638 
 07/17  23:00:00,0.924835616099282,0.510800746951040,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.484390918214269 
 07/17  24:00:00,0.629072831713790,0.371623395733309,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.349778444678857 
 07/18  01:00:00,0.511857946074774,0.317568997050697,0.000000000000000E+000,9.341118518765365E-003,0.000000000000000E+000,2.571916763343540E-004,2.571916763343540E-004,2.571916763343540E-004,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.288114432805254 
 07/18  02:00:00,0.463403419603545,0.583283707148659,0.000000000000000E+000,0.291783250474203,0.000000000000000E+000,8.033751329135837E-003,8.033751329135837E-003,8.033751329135837E-003,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.271620210318522 
 07/18  03:00:00,0.465322777467980,1.07698272784928,0.000000000000000E+000,0.781070019217693,0.000000000000000E+000,2.150542327169357E-002,2.150542327169357E-002,2.150542327169357E-002,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.276312301520551 
 07/18  04:00:00,0.474207698440700,1.49747447144064,0.000000000000000E+000,1.15375200804277,0.000000000000000E+000,3.176658260212992E-002,3.176658260212992E-002,3.176658260212992E-002,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.324862464288947 
 07/18  05:00:00,0.528037563411371,1.93591285675551,0.000000000000000E+000,1.37635063916752,0.000000000000000E+000,3.789545410436987E-002,3.789545410436987E-002,3.789545410436987E-002,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.538515974378340 
 07/18  06:00:00,0.658553199677894,2.33375882106212,0.000000000000000E+000,1.37110869519219,0.000000000000000E+000,3.775112616810011E-002,3.775112616810011E-002,3.775112616810011E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.938333261485586 
 07/18  07:00:00,0.851097766869355,2.74099007946241,0.000000000000000E+000,1.66809012262892,0.000000000000000E+000,4.592800038387841E-002,4.592800038387841E-002,4.592800038387841E-002,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.04706146655504 
 07/18  08:00:00,0.791014933172437,2.61262275667596,0.000000000000000E+000,1.57360931436808,0.000000000000000E+000,4.332663338385425E-002,4.332663338385425E-002,4.332663338385425E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.01716849125343 
 07/18  09:00:00,0.742092303326501,2.62803214824862,0.000000000000000E+000,1.68126887358651,0.000000000000000E+000,4.629085468702940E-002,4.629085468702940E-002,4.629085468702940E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.928171454829531 
 07/18  10:00:00,0.764015428235240,2.95849719138561,0.000000000000000E+000,2.11571408469047,0.000000000000000E+000,5.825255840535722E-002,5.825255840535722E-002,5.825255840535722E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.823754038042412 
 07/18  11:00:00,0.762441079988062,2.28548472629899,0.000000000000000E+000,1.53609377222093,0.000000000000000E+000,4.229370727826708E-002,4.229370727826708E-002,4.229370727826708E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.730356055441074 
 07/18  12:00:00,0.740978743549151,1.98532624601153,0.000000000000000E+000,1.30855107422983,0.000000000000000E+000,3.602870937502805E-002,3.602870937502805E-002,3.602870937502805E-002,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.658060922279492 
 07/18  13:00:00,0.709280949068347,1.57993890540830,0.000000000000000E+000,0.944948978767920,0.000000000000000E+000,2.601754933432520E-002,2.601754933432520E-002,2.601754933432520E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.615628548884351 
 07/18  14:00:00,0.690152397198884,1.17012713568487,0.000000000000000E+000,0.576563514174426,0.000000000000000E+000,1.587468742911803E-002,1.587468742911803E-002,1.587468742911803E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.573112036696187 
 07/18  15:00:00,0.702502973088371,0.775146771842599,0.000000000000000E+000,0.174572945311720,0.000000000000000E+000,4.806566618028635E-003,4.806566618028635E-003,4.806566618028635E-003,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.578985394784245 
 07/18  16:00:00,0.801015321651545,0.656701727053361,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.631166395956885 
 07/18  17:00:00,0.969827925697337,0.773349104069135,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.742327757775903 
 07/18  18:00:00,1.05046246143394,0.879370252749356,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.845690433629639 
 07/18  19:00:00,1.08725015989275,0.897678078145144,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.862913881951470 
 07/18  20:00:00,1.27237434739914,0.837920590834025,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.801961247865285 
 07/18  21:00:00,1.44620102870169,0.763018806167873,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.727898980933813 
 07/18  22:00:00,1.22033501653347,0.641082754301846,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.610691046309621 
 07/18  23:00:00,0.924835616099282,0.510582773595450,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.484172944858682 
 07/18  24:00:00,0.629072831713790,0.371372662753387,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.349527711698932 
 07/19  01:00:00,0.513076019901307,0.361677665854387,0.000000000000000E+000,5.358116602125436E-002,0.000000000000000E+000,1.475265502870116E-003,1.475265502870116E-003,1.475265502870116E-003,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.287983054106453 
 07/19  02:00:00,0.465225601629809,0.649355050430461,0.000000000000000E+000,0.357964312445879,0.000000000000000E+000,9.855933355398486E-003,9.855933355398486E-003,9.855933355398486E-003,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.271510491628647 
 07/19  03:00:00,0.463502071296205,1.01069307268953,0.000000000000000E+000,0.714942559803737,0.000000000000000E+000,1.968471709991753E-002,1.968471709991753E-002,1.968471709991753E-002,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.276150105774750 
 07/19  04:00:00,0.470909259796454,1.37722482506415,0.000000000000000E+000,1.03395378306943,0.000000000000000E+000,2.846814395788472E-002,2.846814395788472E-002,2.846814395788472E-002,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.324411042885785 
 07/19  05:00:00,0.523286749892401,1.76317313202749,0.000000000000000E+000,1.20380262838519,0.000000000000000E+000,3.314464058539848E-002,3.314464058539848E-002,3.314464058539848E-002,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.538324260432644 
 07/19  06:00:00,0.661743608581469,2.44843069999125,0.000000000000000E+000,1.48698331491688,0.000000000000000E+000,4.094153507167324E-002,4.094153507167324E-002,4.094153507167324E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.937130520690028 
 07/19  07:00:00,0.846035843047530,2.55585166985145,0.000000000000000E+000,1.48424268624783,0.000000000000000E+000,4.086607656205398E-002,4.086607656205398E-002,4.086607656205398E-002,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.04577049332517 
 07/19  08:00:00,0.784634863645394,2.37932304346555,0.000000000000000E+000,1.34188725221007,0.000000000000000E+000,3.694656385681132E-002,3.694656385681132E-002,3.694656385681132E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.01559084020103 
 07/19  09:00:00,0.732352564999367,2.27308463044542,0.000000000000000E+000,1.32752472699430,0.000000000000000E+000,3.655111635989552E-002,3.655111635989552E-002,3.655111635989552E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.926968083618551 
 07/19  10:00:00,0.751489246232777,2.50251902980687,0.000000000000000E+000,1.66076720483689,0.000000000000000E+000,4.572637640289519E-002,4.572637640289519E-002,4.572637640289519E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.822722756317262 
 07/19  11:00:00,0.752858967656856,1.93675662875051,0.000000000000000E+000,1.18807455083072,0.000000000000000E+000,3.271159494706057E-002,3.271159494706057E-002,3.271159494706057E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.729647179282796 
 07/19  12:00:00,0.732501182950297,1.67653641371689,0.000000000000000E+000,1.00064881458996,0.000000000000000E+000,2.755114877617380E-002,2.755114877617380E-002,2.755114877617380E-002,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.657173349624717 
 07/19  13:00:00,0.705037481141459,1.42544724660587,0.000000000000000E+000,0.790827595834446,0.000000000000000E+000,2.177408140743844E-002,2.177408140743844E-002,2.177408140743844E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.615258273015397 
 07/19  14:00:00,0.692366444089259,1.25051012186036,0.000000000000000E+000,0.656976981296956,0.000000000000000E+000,1.808873431949352E-002,1.808873431949352E-002,1.808873431949352E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.573081555749144 
 07/19  15:00:00,0.709249187547616,1.02007784066177,0.000000000000000E+000,0.419593273010416,0.000000000000000E+000,1.155278107727413E-002,1.155278107727413E-002,1.155278107727413E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.578896135904719 
 07/19  16:00:00,0.804628915234856,0.787437022769978,0.000000000000000E+000,0.131244550451463,0.000000000000000E+000,3.613593583311248E-003,3.613593583311248E-003,3.613593583311248E-003,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.630657141222037 
 07/19  17:00:00,0.971077374337325,0.818140096819673,0.000000000000000E+000,4.537957058162770E-002,0.000000000000000E+000,1.249448639986268E-003,1.249448639986268E-003,1.249448639986268E-003,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.741739179944811 
 07/19  18:00:00,1.05046246143394,0.878390229070540,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.844710409950826 
 07/19  19:00:00,1.08725015989275,0.896707989317606,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.861943793123930 
 07/19  20:00:00,1.27237434739914,0.837068632917940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.801109289949202 
 07/19  21:00:00,1.44620102870169,0.762198032638655,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.727078207404595 
 07/19  22:00:00,1.22033501653347,0.640487222411876,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.610095514419652 
 07/19  23:00:00,0.924835616099282,0.510204913013165,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.483795084276397 
 07/19  24:00:00,0.629072831713790,0.371213241672895,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.349368290618442 
 07/20  01:00:00,0.517181384972533,0.510930850023906,0.000000000000000E+000,0.202686697894143,0.000000000000000E+000,5.580630574095248E-003,5.580630574095248E-003,5.580630574095248E-003,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.288130706403083 
 07/20  02:00:00,0.470516611330438,0.841581500775856,0.000000000000000E+000,0.550132073867738,0.000000000000000E+000,1.514694305602700E-002,1.514694305602700E-002,1.514694305602700E-002,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.271569180552184 
 07/20  03:00:00,0.468351207142088,1.18670005286599,0.000000000000000E+000,0.891061605705989,0.000000000000000E+000,2.453385294580274E-002,2.453385294580274E-002,2.453385294580274E-002,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.276038040048966 
 07/20  04:00:00,0.473416864291130,1.46826739485825,0.000000000000000E+000,1.12502916745519,0.000000000000000E+000,3.097574845256171E-002,3.097574845256171E-002,3.097574845256171E-002,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.324378228294133 
 07/20  05:00:00,0.524053961315503,1.79044844254642,0.000000000000000E+000,1.23166749918624,0.000000000000000E+000,3.391185200850241E-002,3.391185200850241E-002,3.391185200850241E-002,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.537734700150527 
 07/20  06:00:00,0.652292521783194,2.10393172786514,0.000000000000000E+000,1.14372289851429,0.000000000000000E+000,3.149044827339957E-002,3.149044827339957E-002,3.149044827339957E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.935891964966506 
 07/20  07:00:00,0.834475824066792,2.13447883807987,0.000000000000000E+000,1.06438653492410,0.000000000000000E+000,2.930605758131703E-002,2.930605758131703E-002,2.930605758131703E-002,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.04425381287733 
 07/20  08:00:00,0.778315092087751,2.14878452831636,0.000000000000000E+000,1.11235519280265,0.000000000000000E+000,3.062679229916785E-002,3.062679229916785E-002,3.062679229916785E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.01458438445925 
 07/20  09:00:00,0.728261814785172,2.12365170790166,0.000000000000000E+000,1.17895000200279,0.000000000000000E+000,3.246036614569825E-002,3.246036614569825E-002,3.246036614569825E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.926109886066305 
 07/20  10:00:00,0.748934313634458,2.40899093650364,0.000000000000000E+000,1.56797287903090,0.000000000000000E+000,4.317144380457574E-002,4.317144380457574E-002,4.317144380457574E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.821988988820026 
 07/20  11:00:00,0.752205082081859,1.91254424904785,0.000000000000000E+000,1.16432563818782,0.000000000000000E+000,3.205770937206476E-002,3.205770937206476E-002,3.205770937206476E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.729183712223048 
 07/20  12:00:00,0.733570972942517,1.71496442386704,0.000000000000000E+000,1.03950324117924,0.000000000000000E+000,2.862093876839270E-002,2.862093876839270E-002,2.862093876839270E-002,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.656746933185590 
 07/20  13:00:00,0.706748205549254,1.48714502634401,0.000000000000000E+000,0.852960553144441,0.000000000000000E+000,2.348480581523456E-002,2.348480581523456E-002,2.348480581523456E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.614823095443547 
 07/20  14:00:00,0.695809631845991,1.37530025722365,0.000000000000000E+000,0.782032447229549,0.000000000000000E+000,2.153192207622355E-002,2.153192207622355E-002,2.153192207622355E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.572816225179847 
 07/20  15:00:00,0.715798531265325,1.25760811173513,0.000000000000000E+000,0.657463319036832,0.000000000000000E+000,1.810212479498444E-002,1.810212479498444E-002,1.810212479498444E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.578556360951669 
 07/20  16:00:00,0.816239065703102,1.20853053319188,0.000000000000000E+000,0.552921461190968,0.000000000000000E+000,1.522374405155725E-002,1.522374405155725E-002,1.522374405155725E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.630073740904434 
 07/20  17:00:00,0.992989244553843,1.61334088110076,0.000000000000000E+000,0.841211611406370,0.000000000000000E+000,2.316131885650490E-002,2.316131885650490E-002,2.316131885650490E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.741107923401151 
 07/20  18:00:00,1.06289357200164,1.32906496169240,0.000000000000000E+000,0.451493916085291,0.000000000000000E+000,1.243111056769741E-002,1.243111056769741E-002,1.243111056769741E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.843891226487394 
 07/20  19:00:00,1.09895653413905,1.32124273499767,0.000000000000000E+000,0.425171727243521,0.000000000000000E+000,1.170637424630240E-002,1.170637424630240E-002,1.170637424630240E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.861306811560473 
 07/20  20:00:00,1.28538836261030,1.30950435441196,0.000000000000000E+000,0.472664824247546,0.000000000000000E+000,1.301401521116517E-002,1.301401521116517E-002,1.301401521116517E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.800880187195676 
 07/20  21:00:00,1.46012803371033,1.26790009276315,0.000000000000000E+000,0.505824318466798,0.000000000000000E+000,1.392700500864137E-002,1.392700500864137E-002,1.392700500864137E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.726955949062291 
 07/20  22:00:00,1.24072289003342,1.38097971130824,0.000000000000000E+000,0.740480972879663,0.000000000000000E+000,2.038787349994842E-002,2.038787349994842E-002,2.038787349994842E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.610107030436348 
 07/20  23:00:00,0.954978646922517,1.60501938994672,0.000000000000000E+000,1.09478513242633,0.000000000000000E+000,3.014303082323703E-002,3.014303082323703E-002,3.014303082323703E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.483824428783622 
 07/20  24:00:00,0.670883442615930,1.88946405093235,0.000000000000000E+000,1.51854786805448,0.000000000000000E+000,4.181061090214196E-002,4.181061090214196E-002,4.181061090214196E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.349071231823418 
 07/21  01:00:00,0.562697666969632,2.16337892349915,0.000000000000000E+000,1.85582334184874,0.000000000000000E+000,5.109691257119235E-002,5.109691257119235E-002,5.109691257119235E-002,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.287442135923722 
 07/21  02:00:00,0.513801126371370,2.41237889281255,0.000000000000000E+000,2.12221166364029,0.000000000000000E+000,5.843145809695880E-002,5.843145809695880E-002,5.843145809695880E-002,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.270286982816331 
 07/21  03:00:00,0.508294986968789,2.63633486540439,0.000000000000000E+000,2.34180677276033,0.000000000000000E+000,6.447763277250217E-002,6.447763277250217E-002,6.447763277250217E-002,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.274927685533019 
 07/21  04:00:00,0.512065835441224,2.87059052821895,0.000000000000000E+000,2.52874730206549,0.000000000000000E+000,6.962471960265418E-002,6.962471960265418E-002,6.962471960265418E-002,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.322983227044533 
 07/21  05:00:00,0.562178231845162,3.17343556502548,0.000000000000000E+000,2.61632867692991,0.000000000000000E+000,7.203612253815860E-002,7.203612253815860E-002,7.203612253815860E-002,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.536060644885917 
 07/21  06:00:00,0.692694128976277,3.56927095096770,0.000000000000000E+000,2.61109620747227,0.000000000000000E+000,7.189205546648253E-002,7.189205546648253E-002,7.189205546648253E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.933857879111078 
 07/21  07:00:00,0.885891783285657,3.99975887138704,0.000000000000000E+000,2.93179754784913,0.000000000000000E+000,8.072201680018150E-002,8.072201680018150E-002,8.072201680018150E-002,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.04212283325948 
 07/21  08:00:00,0.823841456364485,3.80007789176349,0.000000000000000E+000,2.76585802189340,0.000000000000000E+000,7.615315657590041E-002,7.615315657590041E-002,7.615315657590041E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.01237491881565 
 07/21  09:00:00,0.774275304725151,3.79251613900532,0.000000000000000E+000,2.85014507766538,0.000000000000000E+000,7.847385608567908E-002,7.847385608567908E-002,7.847385608567908E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.923779241507360 
 07/21  10:00:00,0.803206015285520,4.37820573594218,0.000000000000000E+000,3.53910353365831,0.000000000000000E+000,9.744314545563872E-002,9.744314545563872E-002,9.744314545563872E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.820073133631149 
 07/21  11:00:00,0.798212026020416,3.58159592154069,0.000000000000000E+000,2.83528296519539,0.000000000000000E+000,7.806465331062101E-002,7.806465331062101E-002,7.806465331062101E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.727278057708322 
 07/21  12:00:00,0.778328644766718,3.33857317455946,0.000000000000000E+000,2.66508740895898,0.000000000000000E+000,7.337861059259261E-002,7.337861059259261E-002,7.337861059259261E-002,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.654771516098260 
 07/21  13:00:00,0.750772254371923,3.08449411754526,0.000000000000000E+000,2.45189977073344,0.000000000000000E+000,6.750885463790272E-002,6.750885463790272E-002,6.750885463790272E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.613232969055799 
 07/21  14:00:00,0.738766698036852,2.93384157696894,0.000000000000000E+000,2.34221920065168,0.000000000000000E+000,6.448898826708573E-002,6.448898826708573E-002,6.448898826708573E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.571170791503009 
 07/21  15:00:00,0.760330425332426,2.87339940732277,0.000000000000000E+000,2.27484731168638,0.000000000000000E+000,6.263401886208472E-002,6.263401886208472E-002,6.263401886208472E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.576963663889756 
 07/21  16:00:00,0.858682159438428,2.74834819822117,0.000000000000000E+000,2.09444090122658,0.000000000000000E+000,5.766683778688388E-002,5.766683778688388E-002,5.766683778688388E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.628371965898109 
 07/21  17:00:00,1.03739128591670,3.22389351383616,0.000000000000000E+000,2.45387939582699,0.000000000000000E+000,6.756336021935966E-002,6.756336021935966E-002,6.756336021935966E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.738992771715928 
 07/21  18:00:00,1.11582994716104,3.24940510760870,0.000000000000000E+000,2.37412594432767,0.000000000000000E+000,6.536748572709702E-002,6.536748572709702E-002,6.536748572709702E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.841599344161309 
 07/21  19:00:00,1.13341128162593,2.56958472629566,0.000000000000000E+000,1.67655701465339,0.000000000000000E+000,4.616112173318395E-002,4.616112173318395E-002,4.616112173318395E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.858263515448585 
 07/21  20:00:00,1.31279460088957,2.30169538641714,0.000000000000000E+000,1.46805053644832,0.000000000000000E+000,4.042025349043470E-002,4.042025349043470E-002,4.042025349043470E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.797685507000081 
 07/21  21:00:00,1.48347567143035,2.11348128394059,0.000000000000000E+000,1.35380297074760,0.000000000000000E+000,3.727464272865505E-002,3.727464272865505E-002,3.727464272865505E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.724558487958929 
 07/21  22:00:00,1.26010686721041,2.08316328869561,0.000000000000000E+000,1.44450075593035,0.000000000000000E+000,3.977185067694342E-002,3.977185067694342E-002,3.977185067694342E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.608270824773034 
 07/21  23:00:00,0.970995026339072,2.18529619608077,0.000000000000000E+000,1.67649485376678,0.000000000000000E+000,4.615941023979060E-002,4.615941023979060E-002,4.615941023979060E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.482391513577219 
 07/21  24:00:00,0.683360007701144,2.34175556125316,0.000000000000000E+000,1.97169267751773,0.000000000000000E+000,5.428717598735493E-002,5.428717598735493E-002,5.428717598735493E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.348217932680976 
 07/22  01:00:00,0.575929813542404,2.50572253737992,0.000000000000000E+000,2.19305587382744,0.000000000000000E+000,6.038203191100604E-002,6.038203191100604E-002,6.038203191100604E-002,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.292553217825806 
 07/22  02:00:00,0.522832249218595,2.64962112202686,0.000000000000000E+000,2.35537971396435,0.000000000000000E+000,6.485134042796500E-002,6.485134042796500E-002,6.485134042796500E-002,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.274361161706577 
 07/22  03:00:00,0.513072245380737,2.76452100995625,0.000000000000000E+000,2.46572417582351,0.000000000000000E+000,6.788948592015195E-002,6.788948592015195E-002,6.788948592015195E-002,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.279196427021702 
 07/22  04:00:00,0.515417171092096,2.90479503851934,0.000000000000000E+000,2.55345114339512,0.000000000000000E+000,7.030489750112551E-002,7.030489750112551E-002,7.030489750112551E-002,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.332483896015285 
 07/22  05:00:00,0.564108252707230,3.12282508165207,0.000000000000000E+000,2.53763574098622,0.000000000000000E+000,6.986944752270191E-002,6.986944752270191E-002,6.986944752270191E-002,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.564143097456181 
 07/22  06:00:00,0.696292861385507,3.37864159034425,0.000000000000000E+000,2.35588552828855,0.000000000000000E+000,6.486526715779860E-002,6.486526715779860E-002,6.486526715779860E-002,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,0.998439197671352 
 07/22  07:00:00,0.887063761341000,3.35220958852730,0.000000000000000E+000,2.20578897482387,0.000000000000000E+000,6.073261600686421E-002,6.073261600686421E-002,6.073261600686421E-002,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.12058212342499 
 07/22  08:00:00,0.841273296129912,3.33715630175846,0.000000000000000E+000,2.22086358345694,0.000000000000000E+000,6.114766949929507E-002,6.114766949929507E-002,6.114766949929507E-002,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.09444776724708 
 07/22  09:00:00,0.801850008543752,3.23425433508523,0.000000000000000E+000,2.21613461316554,0.000000000000000E+000,6.101746541354939E-002,6.101746541354939E-002,6.101746541354939E-002,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,0.999527902087110 
 07/22  10:00:00,0.828932264213742,3.52808828883715,0.000000000000000E+000,2.62421011298658,0.000000000000000E+000,7.225312436157685E-002,7.225312436157685E-002,7.225312436157685E-002,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.884849107197853 
 07/22  11:00:00,0.823989911851769,2.66515215148859,0.000000000000000E+000,1.86515114500842,0.000000000000000E+000,5.135373763195307E-002,5.135373763195307E-002,5.135373763195307E-002,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.780966107843184 
 07/22  12:00:00,0.793384407079159,2.19644180967900,0.000000000000000E+000,1.47544431734798,0.000000000000000E+000,4.062382856554074E-002,4.062382856554074E-002,4.062382856554074E-002,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.702283242828809 
 07/22  13:00:00,0.757716253697449,1.79464673596793,0.000000000000000E+000,1.12099906806214,0.000000000000000E+000,3.086478657828395E-002,3.086478657828395E-002,3.086478657828395E-002,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.654286290149760 
 07/22  14:00:00,0.737383737228146,1.49975962212443,0.000000000000000E+000,0.870961244723783,0.000000000000000E+000,2.398042398271298E-002,2.398042398271298E-002,2.398042398271298E-002,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.608346792586395 
 07/22  15:00:00,0.747135153867314,1.08530730161606,0.000000000000000E+000,0.449628331445544,0.000000000000000E+000,1.237974489453138E-002,1.237974489453138E-002,1.237974489453138E-002,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.614090538423879 
 07/22  16:00:00,0.839458052792955,0.791567496041662,0.000000000000000E+000,9.169930793189265E-002,0.000000000000000E+000,2.524783159353467E-003,2.524783159353467E-003,2.524783159353467E-003,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.674332857013290 
 07/22  17:00:00,1.00704981811164,0.893142049551393,0.000000000000000E+000,6.791539522338409E-002,0.000000000000000E+000,1.869933917584101E-003,1.869933917584101E-003,1.869933917584101E-003,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.794205308034777 
 07/22  18:00:00,1.08477280442174,0.946964557941579,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.913284738821865 
 07/22  19:00:00,1.12149494148210,0.973560973582506,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.938796777388829 
 07/22  20:00:00,1.30722974561102,0.910405215441440,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.874445872472699 
 07/22  21:00:00,1.48180791465547,0.823598191780810,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.788478366546750 
 07/22  22:00:00,1.24862825109231,0.689133523541606,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.658741815549381 
 07/22  23:00:00,0.940370473862924,0.541128939710167,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.514719110973395 
 07/22  24:00:00,0.648016310910970,0.832835663497203,0.000000000000000E+000,0.449266804182145,0.000000000000000E+000,1.236979086143274E-002,1.236979086143274E-002,1.236979086143274E-002,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.361723908260603 
 07/23  01:00:00,0.541884252277355,1.27141568154435,0.000000000000000E+000,0.956532097679738,0.000000000000000E+000,2.633647064595680E-002,2.633647064595680E-002,2.633647064595680E-002,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.294770138137930 
 07/23  02:00:00,0.498060505086080,1.75195283840556,0.000000000000000E+000,1.45567797728164,0.000000000000000E+000,4.007959629544999E-002,4.007959629544999E-002,4.007959629544999E-002,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.276394614767982 
 07/23  03:00:00,0.497340477271069,2.19489737542987,0.000000000000000E+000,1.89435144511700,0.000000000000000E+000,5.215771781048364E-002,5.215771781048364E-002,5.215771781048364E-002,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.280945523201822 
 07/23  04:00:00,0.507008155357597,2.60073642178458,0.000000000000000E+000,2.24803841106395,0.000000000000000E+000,6.189588176662746E-002,6.189588176662746E-002,6.189588176662746E-002,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.333838011611696 
 07/23  05:00:00,0.561602434450563,3.03202878866045,0.000000000000000E+000,2.44662523218744,0.000000000000000E+000,6.736362926603613E-002,6.736362926603613E-002,6.736362926603613E-002,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.564357313263356 
 07/23  06:00:00,0.696306774961521,3.37849701296814,0.000000000000000E+000,2.35639086487027,0.000000000000000E+000,6.487918073381278E-002,6.487918073381278E-002,6.487918073381278E-002,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,0.997789283713527 
 07/23  07:00:00,0.885423871448247,3.29139983914335,0.000000000000000E+000,2.14622870419514,0.000000000000000E+000,5.909272611411140E-002,5.909272611411140E-002,5.909272611411140E-002,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.11933264466975 
 07/23  08:00:00,0.836244168462736,3.15300399152665,0.000000000000000E+000,2.03820729280767,0.000000000000000E+000,5.611854183211838E-002,5.611854183211838E-002,5.611854183211838E-002,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.09295174766454 
 07/23  09:00:00,0.790491482872347,2.82011163466953,0.000000000000000E+000,1.80359663368178,0.000000000000000E+000,4.965893974214611E-002,4.965893974214611E-002,4.965893974214611E-002,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,0.997923181155165 
 07/23  10:00:00,0.803896461926800,2.61744445830595,0.000000000000000E+000,1.71491786952110,0.000000000000000E+000,4.721732207463383E-002,4.721732207463383E-002,4.721732207463383E-002,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.883497520132131 
 07/23  11:00:00,0.797056668119066,1.68623437640230,0.000000000000000E+000,0.886944441791083,0.000000000000000E+000,2.442049389925063E-002,2.442049389925063E-002,2.442049389925063E-002,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.780255035974229 
 07/23  12:00:00,0.757589033984789,0.895864992900704,0.000000000000000E+000,0.175367941379754,0.000000000000000E+000,4.828455471168231E-003,4.828455471168231E-003,4.828455471168231E-003,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.701782802018737 
 07/23  13:00:00,0.726851467119164,0.673688338333028,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.654326960577000 
 07/23  14:00:00,0.713403313245433,0.628858375435056,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.608406790620799 
 07/23  15:00:00,0.734755408972785,0.635521267327277,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.613932835580642 
 07/23  16:00:00,0.836933269633602,0.699022105951982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.673486774855503 
 07/23  17:00:00,1.00517988419406,0.823548463998422,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.792527117705190 
 07/23  18:00:00,1.08477280442174,0.944449364984060,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.910769545864343 
 07/23  19:00:00,1.12149494148210,0.971019899314029,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.936255703120352 
 07/23  20:00:00,1.30722974561102,0.907807667150042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.871848324181301 
 07/23  21:00:00,1.48180791465547,0.821123203231659,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.786003377997599 
 07/23  22:00:00,1.24862825109231,0.686825483636122,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.656433775643900 
 07/23  23:00:00,0.940370473862924,0.538931875985284,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.512522047248513 
 07/23  24:00:00,0.635646520049537,0.381627835543091,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.359782884488638 
