Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/24  01:00:00,0.511600754398437,0.307565797788255,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.287452352061575 
 07/24  02:00:00,0.457050408640573,0.352346972956161,0.000000000000000E+000,6.104394661355711E-002,0.000000000000000E+000,1.680740366163414E-003,1.680740366163414E-003,1.680740366163414E-003,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.271422779986669 
 07/24  03:00:00,0.459451762312299,0.863841887032840,0.000000000000000E+000,0.567836647219307,0.000000000000000E+000,1.563440811601173E-002,1.563440811601173E-002,1.563440811601173E-002,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.276404832702492 
 07/24  04:00:00,0.473236811234354,1.46184178248787,0.000000000000000E+000,1.11848969865515,0.000000000000000E+000,3.079569539578494E-002,3.079569539578494E-002,3.079569539578494E-002,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.324492084723791 
 07/24  05:00:00,0.533656118678315,2.13787635396247,0.000000000000000E+000,1.58041474964253,0.000000000000000E+000,4.351400937131298E-002,4.351400937131298E-002,4.351400937131298E-002,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.536415361110287 
 07/24  06:00:00,0.681898023656252,3.17521531282441,0.000000000000000E+000,2.21898515328587,0.000000000000000E+000,6.109595014645712E-002,6.109595014645712E-002,6.109595014645712E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.931913295154217 
 07/24  07:00:00,0.857214719740527,2.95514816297569,0.000000000000000E+000,1.89025587292731,0.000000000000000E+000,5.204495325505068E-002,5.204495325505068E-002,5.204495325505068E-002,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.03905379976994 
 07/24  08:00:00,0.798696875575998,2.88314144505317,0.000000000000000E+000,1.85261497842652,0.000000000000000E+000,5.100857578741298E-002,5.100857578741298E-002,5.100857578741298E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.00868151557221 
 07/24  09:00:00,0.744236483994139,2.69809574626509,0.000000000000000E+000,1.75914482209117,0.000000000000000E+000,4.843503535466617E-002,4.843503535466617E-002,4.843503535466617E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.920359104341344 
 07/24  10:00:00,0.754757578912061,2.61532751723243,0.000000000000000E+000,1.77947199089790,0.000000000000000E+000,4.899470908217868E-002,4.899470908217868E-002,4.899470908217868E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.816826457681815 
 07/24  11:00:00,0.747424156831653,1.73449317094407,0.000000000000000E+000,0.990683979063941,0.000000000000000E+000,2.727678412185695E-002,2.727678412185695E-002,2.727678412185695E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.724774293243137 
 07/24  12:00:00,0.717593420910555,1.13152400222404,0.000000000000000E+000,0.459203717891908,0.000000000000000E+000,1.264338673643096E-002,1.264338673643096E-002,1.264338673643096E-002,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.653606034829921 
 07/24  13:00:00,0.685021195693154,0.695261615154981,0.000000000000000E+000,6.384258083345658E-002,0.000000000000000E+000,1.757795959133003E-003,1.757795959133003E-003,1.757795959133003E-003,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.612057656565495 
 07/24  14:00:00,0.674277709769767,0.590892679935163,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.570441095120905 
 07/24  15:00:00,0.697696406470343,0.597983502096449,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.576395070349815 
 07/24  16:00:00,0.801015321651545,0.653198231225842,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.627662900129363 
 07/24  17:00:00,0.969827925697337,0.768578412510866,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.737557066217631 
 07/24  18:00:00,1.05046246143394,0.873233841507639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.839554022387922 
 07/24  19:00:00,1.08725015989275,0.891376231472631,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.856612035278955 
 07/24  20:00:00,1.27237434739914,0.832207458940904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.796248115972166 
 07/24  21:00:00,1.44620102870169,0.758047288256595,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.722927463022536 
 07/24  22:00:00,1.22033501653347,0.637369574437249,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.606977866445024 
 07/24  23:00:00,0.924835616099282,0.508203385846433,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.481793557109665 
 07/24  24:00:00,0.629072831713790,0.370368394324159,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.348523443269707 
 07/25  01:00:00,0.516237235113649,0.476177365999121,0.000000000000000E+000,0.168395480320488,0.000000000000000E+000,4.636480715210910E-003,4.636480715210910E-003,4.636480715210910E-003,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.287668439951954 
 07/25  02:00:00,0.471904934420726,0.891748705518396,0.000000000000000E+000,0.600555519577798,0.000000000000000E+000,1.653526614631556E-002,1.653526614631556E-002,1.653526614631556E-002,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.271312939584665 
 07/25  03:00:00,0.472411233001542,1.33396811397844,0.000000000000000E+000,1.03852043206823,0.000000000000000E+000,2.859387880525530E-002,2.859387880525530E-002,2.859387880525530E-002,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.275847274799171 
 07/25  04:00:00,0.481160255585722,1.74886325710155,0.000000000000000E+000,1.40626663536572,0.000000000000000E+000,3.871913974715146E-002,3.871913974715146E-002,3.871913974715146E-002,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.323736622626902 
 07/25  05:00:00,0.535351848492497,2.19784649748109,0.000000000000000E+000,1.64200310816115,0.000000000000000E+000,4.520973918549546E-002,4.520973918549546E-002,4.520973918549546E-002,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.534797146110291 
 07/25  06:00:00,0.665255176828493,2.56868434583703,0.000000000000000E+000,1.61452233814542,0.000000000000000E+000,4.445310331869810E-002,4.445310331869810E-002,4.445310331869810E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.929845143307275 
 07/25  07:00:00,0.857274445434777,2.95537728252574,0.000000000000000E+000,1.89242509082953,0.000000000000000E+000,5.210467894930092E-002,5.210467894930092E-002,5.210467894930092E-002,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.03711370141776 
 07/25  08:00:00,0.796340055326010,2.79637963448392,0.000000000000000E+000,1.76701602905024,0.000000000000000E+000,4.865175553742690E-002,4.865175553742690E-002,4.865175553742690E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.00751865437923 
 07/25  09:00:00,0.744775143580933,2.71691794649207,0.000000000000000E+000,1.77870876410211,0.000000000000000E+000,4.897369494145905E-002,4.897369494145905E-002,4.897369494145905E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.919617362557379 
 07/25  10:00:00,0.763294231736122,2.92482077281936,0.000000000000000E+000,2.08952046104918,0.000000000000000E+000,5.753136190623993E-002,5.753136190623993E-002,5.753136190623993E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.816271243117450 
 07/25  11:00:00,0.758556548012422,2.13803708562208,0.000000000000000E+000,1.39500882697091,0.000000000000000E+000,3.840917530262649E-002,3.840917530262649E-002,3.840917530262649E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.723993360014183 
 07/25  12:00:00,0.727795211779631,1.50126520542259,0.000000000000000E+000,0.829729463397756,0.000000000000000E+000,2.284517760550563E-002,2.284517760550563E-002,2.284517760550563E-002,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.652821492522623 
 07/25  13:00:00,0.700469206349795,1.25569258017470,0.000000000000000E+000,0.624909332602008,0.000000000000000E+000,1.720580661577300E-002,1.720580661577300E-002,1.720580661577300E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.611421869816666 
 07/25  14:00:00,0.683438340162410,0.923521229632404,0.000000000000000E+000,0.332711133672288,0.000000000000000E+000,9.160630392642618E-003,9.160630392642618E-003,9.160630392642618E-003,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.570358511145860 
 07/25  15:00:00,0.711101117517797,1.08488723665127,0.000000000000000E+000,0.486854770685933,0.000000000000000E+000,1.340471104745623E-002,1.340471104745623E-002,1.340471104745623E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.576444034218708 
 07/25  16:00:00,0.807412742607069,0.885784824420343,0.000000000000000E+000,0.232352260429701,0.000000000000000E+000,6.397420955524892E-003,6.397420955524892E-003,6.397420955524892E-003,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.627897232894165 
 07/25  17:00:00,0.978401744826917,1.07960940391045,0.000000000000000E+000,0.311398338349580,0.000000000000000E+000,8.573819129579593E-003,8.573819129579593E-003,8.573819129579593E-003,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.737189719267640 
 07/25  18:00:00,1.05046246143394,0.872340929564066,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.838661110444349 
 07/25  19:00:00,1.08725015989275,0.890230164484078,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.855465968290402 
 07/25  20:00:00,1.27237434739914,0.831587252886395,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.795627909917655 
 07/25  21:00:00,1.44620102870169,0.757589623400403,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.722469798166343 
 07/25  22:00:00,1.22033501653347,0.637282680484442,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.606890972492217 
 07/25  23:00:00,0.931487007211012,0.750042699626896,0.000000000000000E+000,0.241576374379182,0.000000000000000E+000,6.651391111732660E-003,6.651391111732660E-003,6.651391111732660E-003,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.482056496510944 
 07/25  24:00:00,0.650314056796126,1.14213836488865,0.000000000000000E+000,0.771474426411575,0.000000000000000E+000,2.124122508233655E-002,2.124122508233655E-002,2.124122508233655E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.348818987422622 
 07/26  01:00:00,0.546082542527148,1.56014779925280,0.000000000000000E+000,1.25236739477716,0.000000000000000E+000,3.448178812870871E-002,3.448178812870871E-002,3.448178812870871E-002,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.287666958748955 
 07/26  02:00:00,0.502227505574733,1.99248671157668,0.000000000000000E+000,1.70186149876138,0.000000000000000E+000,4.685783730032234E-002,4.685783730032234E-002,4.685783730032234E-002,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.270744966459365 
 07/26  03:00:00,0.501490418302678,2.38924644553746,0.000000000000000E+000,2.09466703913780,0.000000000000000E+000,5.767306410639271E-002,5.767306410639271E-002,5.767306410639271E-002,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.274978999288624 
 07/26  04:00:00,0.507377869157171,2.70010956004490,0.000000000000000E+000,2.35848188253307,0.000000000000000E+000,6.493675331860081E-002,6.493675331860081E-002,6.493675331860081E-002,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.322767678402908 
 07/26  05:00:00,0.559020838493827,3.05670229087946,0.000000000000000E+000,2.50165317138661,0.000000000000000E+000,6.887872918682482E-002,6.887872918682482E-002,6.887872918682482E-002,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.534002876283187 
 07/26  06:00:00,0.687687476370391,3.38184834613223,0.000000000000000E+000,2.42925620378150,0.000000000000000E+000,6.688540286059559E-002,6.688540286059559E-002,6.688540286059559E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.928275277966398 
 07/26  07:00:00,0.868312329172972,3.35463570611678,0.000000000000000E+000,2.29331745898213,0.000000000000000E+000,6.314256268749419E-002,6.314256268749419E-002,6.314256268749419E-002,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.03547975685620 
 07/26  08:00:00,0.810174225913579,3.29727699033840,0.000000000000000E+000,2.26946863136272,0.000000000000000E+000,6.248592612499646E-002,6.248592612499646E-002,6.248592612499646E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.00596340792122 
 07/26  09:00:00,0.756297713319112,3.13400016383121,0.000000000000000E+000,2.19720477104577,0.000000000000000E+000,6.049626467963858E-002,6.049626467963858E-002,6.049626467963858E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.918203572952860 
 07/26  10:00:00,0.775740208347517,3.37572169946106,0.000000000000000E+000,2.54155430703454,0.000000000000000E+000,6.997733851763686E-002,6.997733851763686E-002,6.997733851763686E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.815138323773793 
 07/26  11:00:00,0.767063951577604,2.44620055889800,0.000000000000000E+000,1.70399497349770,0.000000000000000E+000,4.691657886780695E-002,4.691657886780695E-002,4.691657886780695E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.723170686763312 
 07/26  12:00:00,0.745422967631519,2.14068450784967,0.000000000000000E+000,1.46996385581371,0.000000000000000E+000,4.047293345739586E-002,4.047293345739586E-002,4.047293345739586E-002,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.652006402533746 
 07/26  13:00:00,0.712027447910630,1.67459684629308,0.000000000000000E+000,1.04470092860974,0.000000000000000E+000,2.876404817661041E-002,2.876404817661041E-002,2.876404817661041E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.610534539927308 
 07/26  14:00:00,0.691498233819467,1.21474886404833,0.000000000000000E+000,0.625443865043256,0.000000000000000E+000,1.722052404970160E-002,1.722052404970160E-002,1.722052404970160E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.568853414190817 
 07/26  15:00:00,0.702334756440211,0.765005875737803,0.000000000000000E+000,0.168463371045268,0.000000000000000E+000,4.638349969870146E-003,4.638349969870146E-003,4.638349969870146E-003,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.574954072945899 
 07/26  16:00:00,0.801015321651545,0.651966108440075,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.626430777343596 
 07/26  17:00:00,0.969827925697337,0.767210611536190,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.736189265242958 
 07/26  18:00:00,1.05046246143394,0.871757909159347,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.838078090039630 
 07/26  19:00:00,1.08725015989275,0.889891853399758,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.855127657206084 
 07/26  20:00:00,1.27237434739914,0.831027743817058,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.795068400848317 
 07/26  21:00:00,1.44620102870169,0.757285402023542,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.722165576789480 
 07/26  22:00:00,1.22033501653347,0.636971005258991,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.606579297266769 
 07/26  23:00:00,0.924835616099282,0.508140928554726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.481731099817958 
 07/26  24:00:00,0.637785883617224,0.687135181704253,0.000000000000000E+000,0.316455227673607,0.000000000000000E+000,8.713051903435418E-003,8.713051903435418E-003,8.713051903435418E-003,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.348835002976193 
 07/27  01:00:00,0.532582045252209,1.07002126743830,0.000000000000000E+000,0.762033699282636,0.000000000000000E+000,2.098129085377181E-002,2.098129085377181E-002,2.098129085377181E-002,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.287874122428986 
 07/27  02:00:00,0.487597435737620,1.46164514516576,0.000000000000000E+000,1.17050209306807,0.000000000000000E+000,3.222776746320918E-002,3.222776746320918E-002,3.222776746320918E-002,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.271262805741760 
 07/27  03:00:00,0.484944317067135,1.78891190991984,0.000000000000000E+000,1.49371799262291,0.000000000000000E+000,4.112696287085008E-002,4.112696287085008E-002,4.112696287085008E-002,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.275593510185884 
 07/27  04:00:00,0.491395578872957,2.11962144645463,0.000000000000000E+000,1.77801026745613,0.000000000000000E+000,4.895446303438798E-002,4.895446303438798E-002,4.895446303438798E-002,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.322751179889571 
 07/27  05:00:00,0.542829181866065,2.46851205517685,0.000000000000000E+000,1.91357743841286,0.000000000000000E+000,5.268707255906349E-002,5.268707255906349E-002,5.268707255906349E-002,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.533888373554335 
 07/27  06:00:00,0.672664553278757,2.83562611825844,0.000000000000000E+000,1.88362849491738,0.000000000000000E+000,5.186247976896340E-002,5.186247976896340E-002,5.186247976896340E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.927680758956719 
 07/27  07:00:00,0.864096827532220,3.20077627846872,0.000000000000000E+000,2.14021180251796,0.000000000000000E+000,5.892706104674445E-002,5.892706104674445E-002,5.892706104674445E-002,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.03472598567233 
 07/27  08:00:00,0.802747208756445,3.02674645467973,0.000000000000000E+000,1.99972176982160,0.000000000000000E+000,5.505890896786250E-002,5.505890896786250E-002,5.505890896786250E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.00517973380367 
 07/27  09:00:00,0.750769127518102,2.93249949663505,0.000000000000000E+000,1.99640832248093,0.000000000000000E+000,5.496767887863069E-002,5.496767887863069E-002,5.496767887863069E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.917499354321554 
 07/27  10:00:00,0.774593107130248,3.33352476966465,0.000000000000000E+000,2.49989196175080,0.000000000000000E+000,6.883023730036607E-002,6.883023730036607E-002,6.883023730036607E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.814603739261131 
 07/27  11:00:00,0.773826761028547,2.69134185785795,0.000000000000000E+000,1.94961802592873,0.000000000000000E+000,5.367938831875130E-002,5.367938831875130E-002,5.367938831875130E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.722688933292228 
 07/27  12:00:00,0.752450902853766,2.39556190989010,0.000000000000000E+000,1.72521619052711,0.000000000000000E+000,4.750086867964093E-002,4.750086867964093E-002,4.750086867964093E-002,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.651631469860775 
 07/27  13:00:00,0.726914160875347,2.21482590961007,0.000000000000000E+000,1.58538152970931,0.000000000000000E+000,4.365076114132764E-002,4.365076114132764E-002,4.365076114132764E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.610083002144734 
 07/27  14:00:00,0.716151751175851,2.10979667505860,0.000000000000000E+000,1.52085164344672,0.000000000000000E+000,4.187404140608382E-002,4.187404140608382E-002,4.187404140608382E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.568493446797632 
 07/27  15:00:00,0.742696968751408,2.23058021472551,0.000000000000000E+000,1.63440587063189,0.000000000000000E+000,4.500056228106658E-002,4.500056228106658E-002,4.500056228106658E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.574585912346987 
 07/27  16:00:00,0.844118080606338,2.21653443027331,0.000000000000000E+000,1.56547826749680,0.000000000000000E+000,4.310275895479346E-002,4.310275895479346E-002,4.310275895479346E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.625520831680037 
 07/27  17:00:00,1.02943455464890,2.93103090443582,0.000000000000000E+000,2.16489348907514,0.000000000000000E+000,5.960662895155668E-002,5.960662895155668E-002,5.960662895155668E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.735116069067460 
 07/27  18:00:00,1.09446599790725,2.46823541860393,0.000000000000000E+000,1.59819421569310,0.000000000000000E+000,4.400353647330713E-002,4.400353647330713E-002,4.400353647330713E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.836361383791122 
 07/27  19:00:00,1.12877874681165,2.39640247435499,0.000000000000000E+000,1.50830484817855,0.000000000000000E+000,4.152858691889796E-002,4.152858691889796E-002,4.152858691889796E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.853333429982767 
 07/27  20:00:00,1.31399391703122,2.34120773379964,0.000000000000000E+000,1.51160931090118,0.000000000000000E+000,4.161956963208268E-002,4.161956963208268E-002,4.161956963208268E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.793639079929714 
 07/27  21:00:00,1.48701067413643,2.23799313693546,0.000000000000000E+000,1.48219312595143,0.000000000000000E+000,4.080964543474050E-002,4.080964543474050E-002,4.080964543474050E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.720680185749974 
 07/27  22:00:00,1.26666851122995,2.31839448490156,0.000000000000000E+000,1.68281754494174,0.000000000000000E+000,4.633349469648221E-002,4.633349469648221E-002,4.633349469648221E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.605185231967598 
 07/27  23:00:00,0.980504402878272,2.52870770558562,0.000000000000000E+000,2.02187233471126,0.000000000000000E+000,5.566878677899213E-002,5.566878677899213E-002,5.566878677899213E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.480425542137596 
 07/27  24:00:00,0.696325219706405,2.81179817921227,0.000000000000000E+000,2.44258498510790,0.000000000000000E+000,6.725238799261651E-002,6.725238799261651E-002,6.725238799261651E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.347368243049925 
 07/28  01:00:00,0.590196181743445,3.16087290674839,0.000000000000000E+000,2.85456050649274,0.000000000000000E+000,7.859542734500574E-002,7.859542734500574E-002,7.859542734500574E-002,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.286198954528955 
 07/28  02:00:00,0.544758301905640,3.53598790378600,0.000000000000000E+000,3.24656626870896,0.000000000000000E+000,8.938863363123081E-002,8.938863363123081E-002,8.938863363123081E-002,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.269541388721116 
 07/28  03:00:00,0.543437202611420,3.91169851349870,0.000000000000000E+000,3.61816068128679,0.000000000000000E+000,9.961984841513276E-002,9.961984841513276E-002,9.961984841513276E-002,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.273937425100880 
 07/28  04:00:00,0.549093802118632,4.21412596031346,0.000000000000000E+000,3.87359107839716,0.000000000000000E+000,0.106652686280062,0.106652686280062,0.106652686280062,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.321674882807384 
 07/28  05:00:00,0.600734811133614,4.57018996308749,0.000000000000000E+000,4.01669116900139,0.000000000000000E+000,0.110592701826612,0.110592701826612,0.110592701826612,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.532452550876453 
 07/28  06:00:00,0.729521764230208,4.89877033960391,0.000000000000000E+000,3.94866401128254,0.000000000000000E+000,0.108719690720413,0.108719690720413,0.108719690720413,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.925789463937037 
 07/28  07:00:00,0.909578490504705,4.85060396655168,0.000000000000000E+000,3.79209109469300,0.000000000000000E+000,0.104408724019227,0.104408724019227,0.104408724019227,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.03267438158025 
 07/28  08:00:00,0.850712185366681,4.76683163777212,0.000000000000000E+000,3.74179421031364,0.000000000000000E+000,0.103023885578099,0.103023885578099,0.103023885578099,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.00319247640401 
 07/28  09:00:00,0.795265073345086,4.54672675754816,0.000000000000000E+000,3.61248668667362,0.000000000000000E+000,9.946362470561222E-002,9.946362470561222E-002,9.946362470561222E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.915648251041976 
 07/28  10:00:00,0.813083470597923,4.72962547931780,0.000000000000000E+000,3.89784951662323,0.000000000000000E+000,0.107320600768042,0.107320600768042,0.107320600768042,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.812746894041856 
 07/28  11:00:00,0.794206588759702,3.42979584374056,0.000000000000000E+000,2.68980677908748,0.000000000000000E+000,7.405921604990572E-002,7.405921604990572E-002,7.405921604990572E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.720954166016088 
 07/28  12:00:00,0.754856861664126,2.48171671459306,0.000000000000000E+000,1.81259983652665,0.000000000000000E+000,4.990682748999978E-002,4.990682748999978E-002,4.990682748999978E-002,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.650402628564192 
 07/28  13:00:00,0.714538888532056,1.76476514875863,0.000000000000000E+000,1.13591563987852,0.000000000000000E+000,3.127548879803547E-002,3.127548879803547E-002,3.127548879803547E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.609488131124073 
 07/28  14:00:00,0.698667347280647,1.47424170192066,0.000000000000000E+000,0.885823747743273,0.000000000000000E+000,2.438963751088173E-002,2.438963751088173E-002,2.438963751088173E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.567966369363132 
 07/28  15:00:00,0.714176707916340,1.19442276349055,0.000000000000000E+000,0.598559219435648,0.000000000000000E+000,1.648030144599683E-002,1.648030144599683E-002,1.648030144599683E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.574275112308267 
 07/28  16:00:00,0.808827211098190,0.934583380632398,0.000000000000000E+000,0.283725298643568,0.000000000000000E+000,7.811889446645113E-003,7.811889446645113E-003,7.811889446645113E-003,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.625322750892353 
 07/28  17:00:00,0.983133013073864,1.24957399914371,0.000000000000000E+000,0.483236471172207,0.000000000000000E+000,1.330508737652802E-002,1.330508737652802E-002,1.330508737652802E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.735316181678275 
 07/28  18:00:00,1.06027019011043,1.22685419140838,0.000000000000000E+000,0.356213534095163,0.000000000000000E+000,9.807728676482776E-003,9.807728676482776E-003,9.807728676482776E-003,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.836960838193502 
 07/28  19:00:00,1.08725015989275,0.888449806194476,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.853685610000800 
 07/28  20:00:00,1.27237434739914,0.829711440894272,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.793752097925531 
 07/28  21:00:00,1.44620102870169,0.756045222799011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.720925397564951 
 07/28  22:00:00,1.22055521743088,0.644245686135031,0.000000000000000E+000,7.997625389833526E-003,0.000000000000000E+000,2.202008974164414E-004,2.202008974164414E-004,2.202008974164414E-004,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.605856352752972 
 07/28  23:00:00,0.938299602532495,0.997198178262524,0.000000000000000E+000,0.489007633529388,0.000000000000000E+000,1.346398643321595E-002,1.346398643321595E-002,1.346398643321595E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.481780715996367 
 07/28  24:00:00,0.661446972007749,1.54670582188905,0.000000000000000E+000,1.17581830694967,0.000000000000000E+000,3.237414029395902E-002,3.237414029395902E-002,3.237414029395902E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.349042563884930 
 07/29  01:00:00,0.563537225650920,2.05692554218442,0.000000000000000E+000,1.74296108888546,0.000000000000000E+000,4.798944401952089E-002,4.798944401952089E-002,4.798944401952089E-002,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.293851007572287 
 07/29  02:00:00,0.520442012257077,2.56397870158336,0.000000000000000E+000,2.26856708043082,0.000000000000000E+000,6.246110346644530E-002,6.246110346644530E-002,6.246110346644530E-002,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.275531374796604 
 07/29  03:00:00,0.519945002236011,3.01491401014914,0.000000000000000E+000,2.71534048242717,0.000000000000000E+000,7.476224277542748E-002,7.476224277542748E-002,7.476224277542748E-002,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.279973120610917 
 07/29  04:00:00,0.529389610297408,3.41216180041570,0.000000000000000E+000,3.06092561719337,0.000000000000000E+000,8.427733670643765E-002,8.427733670643765E-002,8.427733670643765E-002,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.332376184113415 
 07/29  05:00:00,0.583886460627381,3.83797582343942,0.000000000000000E+000,3.25597385714959,0.000000000000000E+000,8.964765544285308E-002,8.964765544285308E-002,8.964765544285308E-002,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.560955723080206 
 07/29  06:00:00,0.718656250535827,4.18312383854962,0.000000000000000E+000,3.16811659078538,0.000000000000000E+000,8.722865630811727E-002,8.722865630811727E-002,8.722865630811727E-002,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,0.990690383379870 
 07/29  07:00:00,0.908886518818000,4.13543461896852,0.000000000000000E+000,2.99838446976488,0.000000000000000E+000,8.255537348386539E-002,8.255537348386539E-002,8.255537348386539E-002,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.11121165892519 
 07/29  08:00:00,0.860728824964967,4.03437683303927,0.000000000000000E+000,2.92748209959136,0.000000000000000E+000,8.060319833435041E-002,8.060319833435041E-002,8.060319833435041E-002,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.08504978239345 
 07/29  09:00:00,0.816744365693364,3.76656668738455,0.000000000000000E+000,2.75709284858869,0.000000000000000E+000,7.591182256316197E-002,7.591182256316197E-002,7.591182256316197E-002,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,0.990882018963281 
 07/29  10:00:00,0.838662757131802,3.87395688625600,0.000000000000000E+000,2.97761846931081,0.000000000000000E+000,8.198361727963634E-002,8.198361727963634E-002,8.198361727963634E-002,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.877309348292470 
 07/29  11:00:00,0.820889932726854,2.54613784031301,0.000000000000000E+000,1.75256090560317,0.000000000000000E+000,4.825375850703870E-002,4.825375850703870E-002,4.825375850703870E-002,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.774542036072858 
 07/29  12:00:00,0.777777149372647,1.62420456347544,0.000000000000000E+000,0.908593764222255,0.000000000000000E+000,2.501657085902695E-002,2.501657085902695E-002,2.501657085902695E-002,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.696896549750971 
 07/29  13:00:00,0.735768087905527,0.993092776253369,0.000000000000000E+000,0.323848783675270,0.000000000000000E+000,8.916620786360950E-003,8.916620786360950E-003,8.916620786360950E-003,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.649882614822070 
 07/29  14:00:00,0.713403313245433,0.624979963097482,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.604528378283224 
 07/29  15:00:00,0.734755408972785,0.631928996723212,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.610340564976578 
 07/29  16:00:00,0.836933269633602,0.695390611173802,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.669855280077323 
 07/29  17:00:00,1.00517988419406,0.819695768071681,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.788674421778449 
 07/29  18:00:00,1.08477280442174,0.940275208479796,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.906595389360078 
 07/29  19:00:00,1.12149494148210,0.967054525647665,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.932290329453992 
 07/29  20:00:00,1.30722974561102,0.904448219715633,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.868488876746893 
 07/29  21:00:00,1.48419633784915,0.905367089520492,0.000000000000000E+000,8.674675807188427E-002,0.000000000000000E+000,2.388423193674176E-003,2.388423193674176E-003,2.388423193674176E-003,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.783500506214548 
 07/29  22:00:00,1.26056616620344,1.11892251748586,0.000000000000000E+000,0.433581216582768,0.000000000000000E+000,1.193791511112842E-002,1.193791511112842E-002,1.193791511112842E-002,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.654949592910866 
 07/29  23:00:00,0.965010913268741,1.43321451451903,0.000000000000000E+000,0.894932791467827,0.000000000000000E+000,2.464043940581703E-002,2.464043940581703E-002,2.464043940581703E-002,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.511871894314429 
 07/29  24:00:00,0.675469331043460,1.82797665883474,0.000000000000000E+000,1.44635161816446,0.000000000000000E+000,3.982281099392247E-002,3.982281099392247E-002,3.982281099392247E-002,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.359780089615822 
 07/30  01:00:00,0.566520379416824,2.16429883397377,0.000000000000000E+000,1.85130826902824,0.000000000000000E+000,5.097259778542616E-002,5.097259778542616E-002,5.097259778542616E-002,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.292877119218850 
 07/30  02:00:00,0.517326829764819,2.45019653123786,0.000000000000000E+000,2.15542465963982,0.000000000000000E+000,5.934592097418741E-002,5.934592097418741E-002,5.934592097418741E-002,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.274891625242107 
 07/30  03:00:00,0.510956268960535,2.68762917047819,0.000000000000000E+000,2.38887259646556,0.000000000000000E+000,6.577350949995051E-002,6.577350949995051E-002,6.577350949995051E-002,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.279156166901597 
 07/30  04:00:00,0.515347905871162,2.90143968469008,0.000000000000000E+000,2.55093545296845,0.000000000000000E+000,7.023563228019142E-002,7.023563228019142E-002,7.023563228019142E-002,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.331644232612702 
 07/30  05:00:00,0.565902685018200,3.18454307221342,0.000000000000000E+000,2.60280894227167,0.000000000000000E+000,7.166387983367271E-002,7.166387983367271E-002,7.166387983367271E-002,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.560687886732089 
 07/30  06:00:00,0.700107398276337,3.50865317303318,0.000000000000000E+000,2.49442827469193,0.000000000000000E+000,6.867980404862928E-002,6.867980404862928E-002,6.867980404862928E-002,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,0.989908033956919 
 07/30  07:00:00,0.891490738848945,3.50279783313402,0.000000000000000E+000,2.36657536640158,0.000000000000000E+000,6.515959351480921E-002,6.515959351480921E-002,6.515959351480921E-002,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.11038397645402 
 07/30  08:00:00,0.845794914330760,3.49128454890707,0.000000000000000E+000,2.38508729439781,0.000000000000000E+000,6.566928770014341E-002,6.566928770014341E-002,6.566928770014341E-002,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.08435230345482 
 07/30  09:00:00,0.805967769353280,3.37464195298087,0.000000000000000E+000,2.36569035424528,0.000000000000000E+000,6.513522622307708E-002,6.513522622307708E-002,6.513522622307708E-002,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,0.990359778903009 
 07/30  10:00:00,0.829805210201529,3.55183811050994,0.000000000000000E+000,2.65591522898653,0.000000000000000E+000,7.312607034936421E-002,7.312607034936421E-002,7.312607034936421E-002,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.876893812870681 
 07/30  11:00:00,0.819469872367682,2.49433933879482,0.000000000000000E+000,1.70098477254980,0.000000000000000E+000,4.683369814786549E-002,4.683369814786549E-002,4.683369814786549E-002,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.774319667608030 
 07/30  12:00:00,0.778398162239976,1.64655924017166,0.000000000000000E+000,0.931148750752463,0.000000000000000E+000,2.563758372635644E-002,2.563758372635644E-002,2.563758372635644E-002,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.696696239916979 
 07/30  13:00:00,0.740443996137948,1.16283853046737,0.000000000000000E+000,0.493676258671563,0.000000000000000E+000,1.359252901878318E-002,1.359252901878318E-002,1.359252901878318E-002,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.649800894039780 
 07/30  14:00:00,0.717055971503285,0.757624986658946,0.000000000000000E+000,0.132663366798858,0.000000000000000E+000,3.652658257853602E-003,3.652658257853602E-003,3.652658257853602E-003,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.604510035045833 
 07/30  15:00:00,0.734755408972785,0.631819937502665,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.610231505756031 
 07/30  16:00:00,0.836933269633602,0.695238153876559,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.669702822780080 
 07/30  17:00:00,1.00517988419406,0.819207229456656,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.788185883163422 
 07/30  18:00:00,1.08477280442174,0.939366840135751,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.905687021016037 
 07/30  19:00:00,1.12149494148210,0.965755806820939,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.930991610627262 
 07/30  20:00:00,1.30722974561102,0.903280258538915,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.867320915570177 
 07/30  21:00:00,1.48180791465547,0.817644509106248,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.782524683872188 
 07/30  22:00:00,1.24862825109231,0.684680679377000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.654288971384778 
 07/30  23:00:00,0.941473586362944,0.578233440157390,0.000000000000000E+000,4.006468929738218E-002,0.000000000000000E+000,1.103112500018972E-003,1.103112500018972E-003,1.103112500018972E-003,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.511758922123241 
