Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/30  24:00:00,0.652813958462071,1.00571577574307,0.000000000000000E+000,0.623515811867134,0.000000000000000E+000,1.716743841253385E-002,1.716743841253385E-002,1.716743841253385E-002,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.360355012821480 
 07/31  01:00:00,0.543755935150353,1.47604603097474,0.000000000000000E+000,1.16786576718551,0.000000000000000E+000,3.215518075191375E-002,3.215518075191375E-002,3.215518075191375E-002,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.288066818062545 
 07/31  02:00:00,0.501077461599440,1.95136442660236,0.000000000000000E+000,1.66009227345787,0.000000000000000E+000,4.570779332503012E-002,4.570779332503012E-002,4.570779332503012E-002,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.271391906788556 
 07/31  03:00:00,0.500554511583269,2.35542303761209,0.000000000000000E+000,2.06067520972440,0.000000000000000E+000,5.673715738698432E-002,5.673715738698432E-002,5.673715738698432E-002,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.275147420776647 
 07/31  04:00:00,0.507856584986082,2.71739128916594,0.000000000000000E+000,2.37586868664122,0.000000000000000E+000,6.541546914751262E-002,6.541546914751262E-002,6.541546914751262E-002,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.322662603415796 
 07/31  05:00:00,0.560325487336231,3.10229036150480,0.000000000000000E+000,2.54903759547048,0.000000000000000E+000,7.018337802922917E-002,7.018337802922917E-002,7.018337802922917E-002,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.532206522824675 
 07/31  06:00:00,0.689339133175521,3.43767168916271,0.000000000000000E+000,2.48924384486282,0.000000000000000E+000,6.853705966572608E-002,6.853705966572608E-002,6.853705966572608E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.924110979915559 
 07/31  07:00:00,0.869940853483068,3.40881970709972,0.000000000000000E+000,2.35246493532399,0.000000000000000E+000,6.477108699759147E-002,6.477108699759147E-002,6.477108699759147E-002,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.03051628149728 
 07/31  08:00:00,0.811860599159804,3.35366000968581,0.000000000000000E+000,2.33071716235861,0.000000000000000E+000,6.417229937122010E-002,6.417229937122010E-002,6.417229937122010E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.00109789627274 
 07/31  09:00:00,0.757616580725652,3.17749004533242,0.000000000000000E+000,2.24510560878134,0.000000000000000E+000,6.181513208617888E-002,6.181513208617888E-002,6.181513208617888E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.913792616718497 
 07/31  10:00:00,0.773253593106793,3.28160636538396,0.000000000000000E+000,2.45124124556519,0.000000000000000E+000,6.749072327691071E-002,6.749072327691071E-002,6.749072327691071E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.811336051166069 
 07/31  11:00:00,0.767953821239616,2.47544173556016,0.000000000000000E+000,1.73631475187310,0.000000000000000E+000,4.780644852982072E-002,4.780644852982072E-002,4.780644852982072E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.720092085050074 
 07/31  12:00:00,0.746018934283292,2.15935885192564,0.000000000000000E+000,1.49160917189385,0.000000000000000E+000,4.106890010916825E-002,4.106890010916825E-002,4.106890010916825E-002,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.649035430529576 
 07/31  13:00:00,0.712884532033711,1.70331782549240,0.000000000000000E+000,1.07582994681266,0.000000000000000E+000,2.962113229969133E-002,2.962113229969133E-002,2.962113229969133E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.608126500923717 
 07/31  14:00:00,0.694648096173621,1.32709391087304,0.000000000000000E+000,0.739845847204190,0.000000000000000E+000,2.037038640385500E-002,2.037038640385500E-002,2.037038640385500E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.566796478854590 
 07/31  15:00:00,0.709045914835681,1.00671432955006,0.000000000000000E+000,0.412210473843324,0.000000000000000E+000,1.134950836533818E-002,1.134950836533818E-002,1.134950836533818E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.572915423960100 
 07/31  16:00:00,0.804481234874640,0.775275597872363,0.000000000000000E+000,0.125880847522424,0.000000000000000E+000,3.465913223094471E-003,3.465913223094471E-003,3.465913223094471E-003,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.623859419253461 
 07/31  17:00:00,0.969827925697337,0.764214235045005,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.733192888751772 
 07/31  18:00:00,1.05046246143394,0.868571876013614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.834892056893897 
 07/31  19:00:00,1.08725015989275,0.887003112828170,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.852238916634493 
 07/31  20:00:00,1.27279003540861,0.843606524122896,0.000000000000000E+000,1.509765408689844E-002,0.000000000000000E+000,4.156880094739276E-004,4.156880094739276E-004,4.156880094739276E-004,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.792549527067259 
 07/31  21:00:00,1.45025804453708,0.902292567177923,0.000000000000000E+000,0.147349503261525,0.000000000000000E+000,4.057015835387850E-003,4.057015835387850E-003,4.057015835387850E-003,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.719823238682339 
 07/31  22:00:00,1.23496369296620,1.16670381689673,0.000000000000000E+000,0.531308797696665,0.000000000000000E+000,1.462867643272945E-002,1.462867643272945E-002,1.462867643272945E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.605003311207839 
 07/31  23:00:00,0.953250575626236,1.53920117479312,0.000000000000000E+000,1.03202214173589,0.000000000000000E+000,2.841495952695666E-002,2.841495952695666E-002,2.841495952695666E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.480769204320467 
 07/31  24:00:00,0.672370002792672,1.94264593964622,0.000000000000000E+000,1.57253925297849,0.000000000000000E+000,4.329717107888332E-002,4.329717107888332E-002,4.329717107888332E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.348261735613279 
 08/01  01:00:00,0.507570896912745,0.307085939402702,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.286972493676022 
 08/01  02:00:00,0.455581770210297,0.291855493077991,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.271975246722056 
 08/01  03:00:00,0.444029456132172,0.296979338608503,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.277378931497462 
 08/01  04:00:00,0.442653217774458,0.344167064105253,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.325307064996324 
 08/01  05:00:00,0.490849098792348,0.557020011844311,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.535973768634658 
 08/01  06:00:00,0.639254351459105,0.952065941732452,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.927749077348113 
 08/01  07:00:00,0.850911563693834,1.06017966848287,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.03434117820443 
 08/01  08:00:00,0.787986427726371,1.02670679895449,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,1.00486184790004 
 08/01  09:00:00,0.709799736822377,0.936181983168015,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.917590163335441 
 08/01  10:00:00,0.713681082623065,0.834129848026470,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.815100779373752 
 08/01  11:00:00,0.728065585502977,0.743040537123976,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.724005638486992 
 08/01  12:00:00,0.712868246967308,0.671559456824916,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.652845207322701 
 08/01  13:00:00,0.691181612527203,0.630729344793378,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.611367967037349 
 08/01  14:00:00,0.682195922562949,0.590256302386131,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.569804717571873 
 08/01  15:00:00,0.705614619263524,0.597341362098596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.575752930351962 
 08/01  16:00:00,0.809428432174753,0.651669519667204,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.626134188570728 
 08/01  17:00:00,0.988916497452468,0.765651685121980,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.734630338828745 
 08/01  18:00:00,1.08927587367215,0.868813037944252,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.835133218824535 
 08/01  19:00:00,1.16798775846581,0.886744287736921,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.851980091543245 
 08/01  20:00:00,1.38655225848291,0.828296809483262,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.792337466514522 
 08/01  21:00:00,1.52029295665421,0.755099949871241,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.719980124637181 
 08/01  22:00:00,1.21722424243681,0.635716084235597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.605324376243375 
 08/01  23:00:00,0.924411493672042,0.507899931764740,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.481490103027971 
 08/01  24:00:00,0.625255119034623,0.371480504499430,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.349635553444977 
 08/02  01:00:00,0.507570896912745,0.309693529532900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.289580083806223 
 08/02  02:00:00,0.455581770210297,0.293522544240128,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.273642297884194 
 08/02  03:00:00,0.444029456132172,0.298349086507100,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.278748679396060 
 08/02  04:00:00,0.442653217774458,0.345369118530249,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.326509119421323 
 08/02  05:00:00,0.490849098792348,0.557464514436633,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.536418271226979 
 08/02  06:00:00,0.639254351459105,0.952183776822695,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.927866912438356 
 08/02  07:00:00,0.850911563693834,1.06019819360182,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.03435970332338 
 08/02  08:00:00,0.787986427726371,1.02700931962811,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,1.00516436857366 
 08/02  09:00:00,0.709799736822377,0.936874675140729,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.918282855308155 
 08/02  10:00:00,0.713681082623065,0.835063684674122,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.816034616021404 
 08/02  11:00:00,0.728065585502977,0.744166993304207,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.725132094667223 
 08/02  12:00:00,0.712868246967308,0.672901301779450,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.654187052277237 
 08/02  13:00:00,0.691181612527203,0.631978895524704,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.612617517768675 
 08/02  14:00:00,0.682195922562949,0.591413782862520,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.570962198048262 
 08/02  15:00:00,0.705614619263524,0.598089965414931,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.576501533668297 
 08/02  16:00:00,0.809428432174753,0.652530860834377,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.626995529737898 
 08/02  17:00:00,0.988916497452468,0.766655704609126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.735634358315894 
 08/02  18:00:00,1.08927587367215,0.870176079506823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.836496260387106 
 08/02  19:00:00,1.16798775846581,0.888158214523575,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.853394018329899 
 08/02  20:00:00,1.38655225848291,0.829571913950917,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.793612570982177 
 08/02  21:00:00,1.52029295665421,0.756176198399466,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.721056373165406 
 08/02  22:00:00,1.21722424243681,0.636806436750142,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.606414728757917 
 08/02  23:00:00,0.924411493672042,0.509137669224157,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.482727840487388 
 08/02  24:00:00,0.625255119034623,0.372799145149364,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.350954194094908 
 08/03  01:00:00,0.507570896912745,0.310876880186525,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.290763434459845 
 08/03  02:00:00,0.455581770210297,0.294710392174195,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.274830145818260 
 08/03  03:00:00,0.444029456132172,0.299258786457110,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.279658379346069 
 08/03  04:00:00,0.442653217774458,0.346174913979540,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.327314914870611 
 08/03  05:00:00,0.490849098792348,0.558186679980667,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.537140436771014 
 08/03  06:00:00,0.639254351459105,0.952503358757350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.928186494373010 
 08/03  07:00:00,0.850911563693834,1.06027228419030,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.03443379391185 
 08/03  08:00:00,0.787986427726371,1.02700963206368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,1.00516468100923 
 08/03  09:00:00,0.709799736822377,0.936892476452670,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.918300656620096 
 08/03  10:00:00,0.713681082623065,0.835114937010312,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.816085868357595 
 08/03  11:00:00,0.728065585502977,0.744211092060783,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.725176193423796 
 08/03  12:00:00,0.712868246967308,0.672903052238231,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.654188802736018 
 08/03  13:00:00,0.691181612527203,0.631783488765356,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.612422111009327 
 08/03  14:00:00,0.682195922562949,0.590994990001033,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.570543405186776 
 08/03  15:00:00,0.705614619263524,0.597428514520707,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.575840082774073 
 08/03  16:00:00,0.809428432174753,0.651800915063387,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.626265583966908 
 08/03  17:00:00,0.988916497452468,0.765869879966483,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.734848533673251 
 08/03  18:00:00,1.08927587367215,0.869268966762531,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.835589147642814 
 08/03  19:00:00,1.16798775846581,0.887158303724520,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.852394107530846 
 08/03  20:00:00,1.38655225848291,0.828463908466885,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.792504565498145 
 08/03  21:00:00,1.52029295665421,0.754808146551634,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.719688321317574 
 08/03  22:00:00,1.21722424243681,0.635610888629935,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.605219180637710 
 08/03  23:00:00,0.924411493672042,0.508229011904001,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.481819183167233 
 08/03  24:00:00,0.625255119034623,0.372229521959974,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.350384570905521 
 08/04  01:00:00,0.507570896912745,0.310617577322391,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.290504131595711 
 08/04  02:00:00,0.455581770210297,0.294586759959472,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.274706513603538 
 08/04  03:00:00,0.444029456132172,0.299157842856663,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.279557435745622 
 08/04  04:00:00,0.442653217774458,0.346360981278102,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.327500982169173 
 08/04  05:00:00,0.490849098792348,0.558106971939309,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.537060728729653 
 08/04  06:00:00,0.639254351459105,0.952114313329444,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.927797448945104 
 08/04  07:00:00,0.850911563693834,1.05984498027005,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.03400648999161 
 08/04  08:00:00,0.787986427726371,1.02637385687681,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,1.00452890582236 
 08/04  09:00:00,0.709799736822377,0.935943354429960,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.917351534597385 
 08/04  10:00:00,0.713681082623065,0.834114001981129,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.815084933328411 
 08/04  11:00:00,0.728065585502977,0.743260352030400,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.724225453393413 
 08/04  12:00:00,0.712868246967308,0.671951254723496,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.653237005221283 
 08/04  13:00:00,0.691181612527203,0.630796768692483,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.611435390936455 
 08/04  14:00:00,0.682195922562949,0.589915947126930,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.569464362312673 
 08/04  15:00:00,0.705614619263524,0.596333893238258,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.574745461491624 
 08/04  16:00:00,0.809428432174753,0.650454994359840,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.624919663263361 
 08/04  17:00:00,0.988916497452468,0.764254578954493,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.733233232661261 
 08/04  18:00:00,1.08927587367215,0.867173912506258,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.833494093386541 
 08/04  19:00:00,1.16798775846581,0.885088730267340,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.850324534073664 
 08/04  20:00:00,1.38655225848291,0.826534363482734,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.790575020513997 
 08/04  21:00:00,1.52029295665421,0.753056983291769,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.717937158057706 
 08/04  22:00:00,1.21722424243681,0.634003795151236,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.603612087159011 
 08/04  23:00:00,0.924411493672042,0.506772050308063,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.480362221571295 
 08/04  24:00:00,0.625255119034623,0.370937526401673,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.349092575347220 
 08/05  01:00:00,0.511517924145706,0.315271183233625,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.750431654647417E-002,0.292016744243345,0.295157737506948 
 08/05  02:00:00,0.458193010726518,0.297448991547686,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.432824215023587E-002,0.288631042860813,0.277568745191751 
 08/05  03:00:00,0.445394861396471,0.302309474459619,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.559293447922755E-002,0.284568201201776,0.282709067348578 
 08/05  04:00:00,0.445324375526857,0.354245120554231,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.627205049915019E-002,0.273818599312238,0.335385121445302 
 08/05  05:00:00,0.494945794669875,0.584297448111851,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.955712315816899E-002,0.305559549773472,0.563251204902198 
 08/05  06:00:00,0.649879872177018,1.01474767955011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.146457372344328,0.353044011663478,0.990430815165765 
 08/05  07:00:00,0.872072942542493,1.13608960472306,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.230460098132495,0.375135713184494,1.11025111444461 
 08/05  08:00:00,0.820423754568404,1.10603871921846,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.302340341172329,0.317155577008642,1.08419376816401 
 08/05  09:00:00,0.754830831313107,1.00927121585207,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.375885876628294,0.269925042722327,0.990679396019497 
 08/05  10:00:00,0.764597352645348,0.896935567404621,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.397685790138072,0.276273232814574,0.877906498751904 
 08/05  11:00:00,0.780554387012999,0.795212545554011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.413558181971159,0.276357875349137,0.776177646917026 
 08/05  12:00:00,0.760678791306802,0.716872882083358,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.398337925665944,0.271702535948156,0.698158632581145 
 08/05  13:00:00,0.734769679912349,0.669996971539171,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.363033492934962,0.281097857284681,0.650635593783142 
 08/05  14:00:00,0.721321526038615,0.625805602836923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.333757185097896,0.296926011248016,0.605354018022666 
 08/05  15:00:00,0.742673621765967,0.632397608787146,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.338603986585406,0.313431305487858,0.610809177040512 
 08/05  16:00:00,0.845346380156813,0.695046812877561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.379378353054140,0.370734301387204,0.669511481781085 
 08/05  17:00:00,1.02426845594919,0.818134430968991,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.455674825529913,0.450382926411258,0.787113084675758 
 08/05  18:00:00,1.12358621665995,0.937552267553878,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.417464634497629,0.488979922172116,0.903872448434161 
 08/05  19:00:00,1.20223254005517,0.963792893873398,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.349528660570141,0.504723433600890,0.929028697679722 
 08/05  20:00:00,1.42140765669479,0.901429761969283,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.316986952088389,0.522075153186363,0.865470419000542 
 08/05  21:00:00,1.55589984260799,0.815945810471132,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.302828853084766,0.509886628209248,0.780825985237072 
 08/05  22:00:00,1.24551747699565,0.683576112809100,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.244907423913850,0.441241532678422,0.653184404816875 
 08/05  23:00:00,0.939946351435688,0.537780121287969,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.162581263752207,0.383430681571697,0.511370292551201 
 08/05  24:00:00,0.631828807370369,0.382648805181544,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,0.104554665160539,0.317155577008642,0.360803854127091 
 08/06  01:00:00,0.511517924145706,0.315455525170649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.750431654647417E-002,0.292016744243345,0.295342079443969 
 08/06  02:00:00,0.458193010726518,0.297732553638341,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.432824215023587E-002,0.288631042860813,0.277852307282410 
 08/06  03:00:00,0.445394861396471,0.302583349403286,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.559293447922755E-002,0.284568201201776,0.282982942292242 
 08/06  04:00:00,0.445324375526857,0.354563468838706,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.627205049915019E-002,0.273818599312238,0.335703469729778 
 08/06  05:00:00,0.494945794669875,0.584670121564887,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.955712315816899E-002,0.305559549773472,0.563623878355234 
 08/06  06:00:00,0.649879872177018,1.01472801575190,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.146457372344328,0.353044011663478,0.990411151367557 
 08/06  07:00:00,0.872072942542493,1.13595370832187,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.230460098132495,0.375135713184494,1.11011521804343 
 08/06  08:00:00,0.820423754568404,1.10590791814434,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.302340341172329,0.317155577008642,1.08406296708989 
 08/06  09:00:00,0.754830831313107,1.00925112958009,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.375885876628294,0.269925042722327,0.990659309747519 
 08/06  10:00:00,0.764597352645348,0.897064789939716,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.397685790138072,0.276273232814574,0.878035721286998 
 08/06  11:00:00,0.780554387012999,0.795578260773386,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.413558181971159,0.276357875349137,0.776543362136398 
 08/06  12:00:00,0.760678791306802,0.717576296846806,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.398337925665944,0.271702535948156,0.698862047344593 
 08/06  13:00:00,0.734769679912349,0.670717045081712,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.363033492934962,0.281097857284681,0.651355667325684 
 08/06  14:00:00,0.721321526038615,0.626522486075107,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.333757185097896,0.296926011248016,0.606070901260850 
 08/06  15:00:00,0.742673621765967,0.633087846034319,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.338603986585406,0.313431305487858,0.611499414287685 
 08/06  16:00:00,0.845346380156813,0.695714429223404,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.379378353054140,0.370734301387204,0.670179098126927 
 08/06  17:00:00,1.02426845594919,0.818819594468618,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.455674825529913,0.450382926411258,0.787798248175386 
 08/06  18:00:00,1.12358621665995,0.938314013282038,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.417464634497629,0.488979922172116,0.904634194162321 
 08/06  19:00:00,1.20223254005517,0.964662285786261,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.349528660570141,0.504723433600890,0.929898089592585 
 08/06  20:00:00,1.42140765669479,0.902500989263303,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.316986952088389,0.522075153186363,0.866541646294562 
