Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 08/13  17:00:00,0.822397629856644,0.267367304702750,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.236345958409517 
 08/13  18:00:00,0.921138298747777,0.269963919019596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.236284099899881 
 08/13  19:00:00,0.996147448781046,0.270941011665747,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.236176815472071 
 08/13  20:00:00,1.21540450476018,0.272125827427413,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.236166484458674 
 08/13  21:00:00,1.34977760072592,0.271320251950866,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.236200426716805 
 08/13  22:00:00,1.08315801577389,0.266911320622648,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.236519612630425 
 08/13  23:00:00,0.849737495642980,0.263485348859943,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.237075520123174 
 08/13  24:00:00,0.593262366458541,0.259439899662707,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.237594948608254 
 08/14  01:00:00,0.488762435612591,0.257982561708266,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.237869115981588 
 08/14  02:00:00,0.443038584962579,0.257894439656117,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.238014193300183 
 08/14  03:00:00,0.437347234296627,0.257841032233663,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.238240625122622 
 08/14  04:00:00,0.430126199087406,0.257546866417062,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.238686867308134 
 08/14  05:00:00,0.470800284335451,0.260114818529379,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.239068575319724 
 08/14  06:00:00,0.588268377294750,0.263766815714589,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.239449951330249 
 08/14  07:00:00,0.751052185569945,0.265261809192184,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.239423318913738 
 08/14  08:00:00,0.633085477971283,0.261194111633096,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.239349160578643 
 08/14  09:00:00,0.497385868668132,0.257820406075819,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.239228586243246 
 08/14  10:00:00,0.476350903667224,0.258060905979350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.239031837326632 
 08/14  11:00:00,0.485123311941672,0.257753873776265,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.238718975139278 
 08/14  12:00:00,0.492009231938715,0.257007696090850,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.238293446588636 
 08/14  13:00:00,0.488366760559513,0.257379162467894,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.238017784711865 
 08/14  14:00:00,0.500782764910666,0.258291658730954,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.237840073916697 
 08/14  15:00:00,0.533738001478415,0.259278774253998,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.237690342507364 
 08/14  16:00:00,0.642373351493859,0.262921281537997,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.237385950441519 
 08/14  17:00:00,0.822397629856644,0.268113099633680,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.237091753340447 
 08/14  18:00:00,0.921138298747777,0.270532562010125,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.236852742890409 
 08/14  19:00:00,0.996147448781046,0.271485900617298,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.236721704423622 
 08/14  20:00:00,1.21540450476018,0.272713353129236,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.236754010160497 
 08/14  21:00:00,1.34977760072592,0.271991458765226,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.236871633531166 
 08/14  22:00:00,1.08315801577389,0.267354123893684,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.236962415901460 
 08/14  23:00:00,0.849737495642980,0.263435640207912,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.237025811471144 
 08/14  24:00:00,0.593262366458541,0.258968529517639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.237123578463186 
 08/15  01:00:00,0.488762435612591,0.257473872467630,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.237360426740952 
 08/15  02:00:00,0.443038584962579,0.257342742867872,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.237462496511938 
 08/15  03:00:00,0.437347234296627,0.257445091481741,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.237844684370700 
 08/15  04:00:00,0.430126199087406,0.256778826359947,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.237918827251019 
 08/15  05:00:00,0.470800284335451,0.259281917831349,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.238235674621695 
 08/15  06:00:00,0.588268377294750,0.262657596998734,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.238340732614393 
 08/15  07:00:00,0.751052185569945,0.264327454613760,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.238488964335315 
 08/15  08:00:00,0.633085477971283,0.260472706839057,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.238627755784604 
 08/15  09:00:00,0.497385868668132,0.257323568790660,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.238731748958087 
 08/15  10:00:00,0.476350903667224,0.257854255069662,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.238825186416944 
 08/15  11:00:00,0.485123311941672,0.257902483762279,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.238867585125292 
 08/15  12:00:00,0.492009231938715,0.257594473296014,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.238880223793800 
 08/15  13:00:00,0.488366760559513,0.258227610004062,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.238866232248033 
 08/15  14:00:00,0.500782764910666,0.259263041117095,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.238811456302838 
 08/15  15:00:00,0.533738001478415,0.260314307059763,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.238725875313129 
 08/15  16:00:00,0.642373351493859,0.264222065776671,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.238686734680192 
 08/15  17:00:00,0.822397629856644,0.269684112744352,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.238662766451119 
 08/15  18:00:00,0.921138298747777,0.272292525303947,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.238612706184231 
 08/15  19:00:00,0.996147448781046,0.273341016736287,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.238576820542612 
 08/15  20:00:00,1.21540450476018,0.274529011481647,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.238569668512908 
 08/15  21:00:00,1.34977760072592,0.273675765988790,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.238555940754730 
 08/15  22:00:00,1.08315801577389,0.268962985906787,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.238571277914563 
 08/15  23:00:00,0.849737495642980,0.265017638665102,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.238607809928334 
 08/15  24:00:00,0.593262366458541,0.260518920545591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.238673969491138 
 08/16  01:00:00,0.488762435612591,0.258994335476626,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.238880889749948 
 08/16  02:00:00,0.443038584962579,0.258814416882956,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.238934170527022 
 08/16  03:00:00,0.437347234296627,0.258826004070351,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.239225596959310 
 08/16  04:00:00,0.430126199087406,0.258353417341219,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.239493418232290 
 08/16  05:00:00,0.470800284335451,0.260793121167073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.239746877957418 
 08/16  06:00:00,0.588268377294750,0.264331868814626,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.240015004430286 
 08/16  07:00:00,0.751052185569945,0.265937887388472,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.240099397110027 
 08/16  08:00:00,0.633085477971283,0.262018785147731,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.240173834093278 
 08/16  09:00:00,0.497385868668132,0.258839639439570,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.240247819606997 
 08/16  10:00:00,0.476350903667224,0.259322468740405,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.240293400087687 
 08/16  11:00:00,0.485123311941672,0.259373486854220,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.240338588217233 
 08/16  12:00:00,0.492009231938715,0.259090280712821,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.240376031210608 
 08/16  13:00:00,0.488366760559513,0.259689519060127,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.240328141304099 
 08/16  14:00:00,0.500782764910666,0.260642384855923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.240190800041666 
 08/16  15:00:00,0.533738001478415,0.261690933333877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.240102501587242 
 08/16  16:00:00,0.642373351493859,0.265499404732815,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.239964073636336 
 08/16  17:00:00,0.822397629856644,0.270753119790066,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.239731773496832 
 08/16  18:00:00,0.921138298747777,0.273321893499395,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.239642074379679 
 08/16  19:00:00,0.996147448781046,0.274263194403089,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.239498998209414 
 08/16  20:00:00,1.21540450476018,0.275589290124135,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.239629947155395 
 08/16  21:00:00,1.34977760072592,0.274897445831760,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.239777620597700 
 08/16  22:00:00,1.08315801577389,0.270351515493938,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.239959807501714 
 08/16  23:00:00,0.849737495642980,0.266486353859249,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.240076525122480 
 08/16  24:00:00,0.593262366458541,0.262190376484611,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.240345425430158 
 08/17  01:00:00,0.488762435612591,0.260484056124164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.240370610397486 
 08/17  02:00:00,0.443038584962579,0.260288423096865,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.240408176740931 
 08/17  03:00:00,0.437347234296627,0.260088365139429,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.240487958028388 
 08/17  04:00:00,0.430126199087406,0.259423432963841,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.240563433854912 
 08/17  05:00:00,0.470800284335451,0.261780960482469,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.240734717272814 
 08/17  06:00:00,0.588268377294750,0.265236544912826,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.240919680528486 
 08/17  07:00:00,0.751052185569945,0.266945587430289,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.241107097151844 
 08/17  08:00:00,0.633085477971283,0.262955370631659,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.241110419577206 
 08/17  09:00:00,0.497385868668132,0.259651689979400,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.241059870146827 
 08/17  10:00:00,0.476350903667224,0.260008094974602,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.240979026321884 
 08/17  11:00:00,0.485123311941672,0.259848925297939,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.240814026660952 
 08/17  12:00:00,0.492009231938715,0.259337772287199,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.240623522784985 
 08/17  13:00:00,0.488366760559513,0.259927002210275,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.240565624454246 
 08/17  14:00:00,0.500782764910666,0.260962031864555,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.240510447050298 
 08/17  15:00:00,0.533738001478415,0.261992942596173,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.240404510849538 
 08/17  16:00:00,0.642373351493859,0.265955221170999,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.240419890074520 
 08/17  17:00:00,0.822397629856644,0.271505467156732,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.240484120863499 
 08/17  18:00:00,0.921138298747777,0.274428133064127,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.240748313944411 
 08/17  19:00:00,0.996147448781046,0.275723838621735,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.240959642428059 
 08/17  20:00:00,1.21540450476018,0.276995614073635,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.241036271104895 
 08/17  21:00:00,1.34977760072592,0.276246612118760,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.241126786884699 
 08/17  22:00:00,1.08315801577389,0.271560856438459,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.241169148446236 
 08/17  23:00:00,0.849737495642980,0.267634690100971,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.241224861364202 
 08/17  24:00:00,0.593262366458541,0.263257477463253,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.241412526408800 
 08/18  01:00:00,0.488762435612591,0.261728720776214,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.241615275049536 
 08/18  02:00:00,0.443038584962579,0.261712070389361,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.241831824033427 
 08/18  03:00:00,0.437347234296627,0.261501289427409,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.241900882316368 
 08/18  04:00:00,0.430126199087406,0.260956622125032,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.242096623016103 
 08/18  05:00:00,0.470800284335451,0.263344171021026,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.242297927811372 
 08/18  06:00:00,0.588268377294750,0.266784805506204,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.242467941121864 
 08/18  07:00:00,0.751052185569945,0.268474904182460,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.242636413904015 
 08/18  08:00:00,0.633085477971283,0.264635715388176,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.242790764333722 
 08/18  09:00:00,0.497385868668132,0.261547452149388,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.242955632316815 
 08/18  10:00:00,0.476350903667224,0.261911692024420,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.242882623371702 
 08/18  11:00:00,0.485123311941672,0.261718803978996,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.242683905342009 
 08/18  12:00:00,0.492009231938715,0.261182942907241,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.242468693405028 
 08/18  13:00:00,0.488366760559513,0.261689149781898,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.242327772025870 
 08/18  14:00:00,0.500782764910666,0.262685869024497,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.242234284210240 
 08/18  15:00:00,0.533738001478415,0.263677971737934,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.242089539991299 
 08/18  16:00:00,0.642373351493859,0.267380468666875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.241845137570397 
 08/18  17:00:00,0.822397629856644,0.272715218982563,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.241693872689329 
 08/18  18:00:00,0.921138298747777,0.274976866345653,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.241297047225937 
 08/18  19:00:00,0.996147448781046,0.276004105375252,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.241239909181575 
 08/18  20:00:00,1.21540450476018,0.277150213522458,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.241190870553719 
 08/18  21:00:00,1.34977760072592,0.276283660254743,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.241163835020682 
 08/18  22:00:00,1.08315801577389,0.271638257851537,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.241246549859313 
 08/18  23:00:00,0.849737495642980,0.267753018423665,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.241343189686896 
 08/18  24:00:00,0.593262366458541,0.263461919004477,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.241616967950024 
 08/19  01:00:00,0.511517924145706,0.325282206805574,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.750431654647417E-002,0.292016744243345,0.305168761078897 
 08/19  02:00:00,0.458193010726518,0.307566873960122,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.432824215023587E-002,0.288631042860813,0.287686627604190 
 08/19  03:00:00,0.445394861396471,0.312346435753613,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.559293447922755E-002,0.284568201201776,0.292746028642572 
 08/19  04:00:00,0.445324375526857,0.364212827347757,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.627205049915019E-002,0.273818599312238,0.345352828238828 
 08/19  05:00:00,0.494945794669875,0.593352654092643,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.955712315816899E-002,0.305559549773472,0.572306410882990 
 08/19  06:00:00,0.649879872177018,1.02166112590906,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.146457372344328,0.353044011663478,0.997344261524718 
 08/19  07:00:00,0.872072942542493,1.14235641363326,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.230460098132495,0.375135713184494,1.11651792335481 
 08/19  08:00:00,0.820423754568404,1.11251436194554,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.302340341172329,0.317155577008642,1.09066941089109 
 08/19  09:00:00,0.754830831313107,1.01635276738388,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.375885876628294,0.269925042722327,0.997760947551308 
 08/19  10:00:00,0.764597352645348,0.904686272788781,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.397685790138072,0.276273232814574,0.885657204136063 
 08/19  11:00:00,0.780554387012999,0.803678375649564,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.413558181971159,0.276357875349137,0.784643477012577 
 08/19  12:00:00,0.760678791306802,0.726007380030389,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.398337925665944,0.271702535948156,0.707293130528174 
 08/19  13:00:00,0.734769679912349,0.679298972953763,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.363033492934962,0.281097857284681,0.659937595197734 
 08/19  14:00:00,0.721321526038615,0.635153029407939,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.333757185097896,0.296926011248016,0.614701444593684 
 08/19  15:00:00,0.742673621765967,0.641606384608930,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.338603986585406,0.313431305487858,0.620017952862296 
 08/19  16:00:00,0.845346380156813,0.703771324912665,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.379378353054140,0.370734301387204,0.678235993816189 
 08/19  17:00:00,1.02426845594919,0.826267772320458,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.455674825529913,0.450382926411258,0.795246426027224 
 08/19  18:00:00,1.12358621665995,0.945125840236601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.417464634497629,0.488979922172116,0.911446021116886 
 08/19  19:00:00,1.20223254005517,0.971247298034142,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.349528660570141,0.504723433600890,0.936483101840465 
 08/19  20:00:00,1.42140765669479,0.909313484821123,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.316986952088389,0.522075153186363,0.873354141852382 
 08/19  21:00:00,1.55589984260799,0.824444748371635,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.302828853084766,0.509886628209248,0.789324923137572 
 08/19  22:00:00,1.24551747699565,0.692819501701508,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.244907423913850,0.441241532678422,0.662427793709283 
 08/19  23:00:00,0.939946351435688,0.547745011371870,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.162581263752207,0.383430681571697,0.521335182635101 
 08/19  24:00:00,0.631828807370369,0.393308897068902,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,0.104554665160539,0.317155577008642,0.371463946014450 
 08/20  01:00:00,0.511517924145706,0.326506974164065,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.750431654647417E-002,0.292016744243345,0.306393528437385 
 08/20  02:00:00,0.458193010726518,0.308941248871332,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.432824215023587E-002,0.288631042860813,0.289061002515398 
 08/20  03:00:00,0.445394861396471,0.313668004953739,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.559293447922755E-002,0.284568201201776,0.294067597842698 
 08/20  04:00:00,0.445324375526857,0.365493163506566,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.627205049915019E-002,0.273818599312238,0.346633164397637 
 08/20  05:00:00,0.494945794669875,0.594690356875610,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.955712315816899E-002,0.305559549773472,0.573644113665954 
 08/20  06:00:00,0.649879872177018,1.02310582196967,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.146457372344328,0.353044011663478,0.998788957585330 
 08/20  07:00:00,0.872072942542493,1.14383072137892,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.230460098132495,0.375135713184494,1.11799223110047 
 08/20  08:00:00,0.820423754568404,1.11394387969814,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.302340341172329,0.317155577008642,1.09209892864369 
 08/20  09:00:00,0.754830831313107,1.01767294764992,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.375885876628294,0.269925042722327,0.999081127817352 
 08/20  10:00:00,0.764597352645348,0.906061556799032,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.397685790138072,0.276273232814574,0.887032488146314 
 08/20  11:00:00,0.780554387012999,0.805153573587405,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.413558181971159,0.276357875349137,0.786118674950417 
 08/20  12:00:00,0.760678791306802,0.727605383677722,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.398337925665944,0.271702535948156,0.708891134175509 
