Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 08/20  13:00:00,0.734769679912349,0.681069739168667,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.363033492934962,0.281097857284681,0.661708361412638 
 08/20  14:00:00,0.721321526038615,0.636993392658926,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.333757185097896,0.296926011248016,0.616541807844668 
 08/20  15:00:00,0.742673621765967,0.643476636455550,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.338603986585406,0.313431305487858,0.621888204708916 
 08/20  16:00:00,0.845346380156813,0.705818145151495,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.379378353054140,0.370734301387204,0.680282814055016 
 08/20  17:00:00,1.02426845594919,0.828384477418382,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.455674825529913,0.450382926411258,0.797363131125150 
 08/20  18:00:00,1.12358621665995,0.947327235216996,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.417464634497629,0.488979922172116,0.913647416097279 
 08/20  19:00:00,1.20223254005517,0.973514200299748,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.349528660570141,0.504723433600890,0.938750004106072 
 08/20  20:00:00,1.42140765669479,0.911507051100813,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.316986952088389,0.522075153186363,0.875547708132073 
 08/20  21:00:00,1.55589984260799,0.826478685505330,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.302828853084766,0.509886628209248,0.791358860271271 
 08/20  22:00:00,1.24551747699565,0.694755295182842,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.244907423913850,0.441241532678422,0.664363587190619 
 08/20  23:00:00,0.939946351435688,0.549621934378151,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.162581263752207,0.383430681571697,0.523212105641383 
 08/20  24:00:00,0.631828807370369,0.395124536131709,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,0.104554665160539,0.317155577008642,0.373279585077257 
 08/21  01:00:00,0.507570896912745,0.322342338935623,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.302228893208946 
 08/21  02:00:00,0.455581770210297,0.306372121425657,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.286491875069722 
 08/21  03:00:00,0.444029456132172,0.310788688517288,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.291188281406247 
 08/21  04:00:00,0.442653217774458,0.357738627903951,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.338878628795022 
 08/21  05:00:00,0.490849098792348,0.568565714415952,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.547519471206299 
 08/21  06:00:00,0.639254351459105,0.960526489756105,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.936209625371765 
 08/21  07:00:00,0.850911563693834,1.06776778463578,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.04192929435734 
 08/21  08:00:00,0.787986427726371,1.03477550322042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,1.01293055216596 
 08/21  09:00:00,0.709799736822377,0.945247525745193,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.926655705912619 
 08/21  10:00:00,0.713681082623065,0.844226351848188,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.825197283195471 
 08/21  11:00:00,0.728065585502977,0.754154806030632,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.735119907393644 
 08/21  12:00:00,0.712868246967308,0.683596188942516,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.664881939440304 
 08/21  13:00:00,0.691181612527203,0.643001411016987,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.623640033260958 
 08/21  14:00:00,0.682195922562949,0.602622236964232,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.582170652149977 
 08/21  15:00:00,0.705614619263524,0.609161850855191,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.587573419108556 
 08/21  16:00:00,0.809428432174753,0.663202283927069,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.637666952830590 
 08/21  17:00:00,0.988916497452468,0.776527119073315,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.745505772780080 
 08/21  18:00:00,1.08927587367215,0.879325339740856,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.845645520621142 
 08/21  19:00:00,1.16798775846581,0.897076322763798,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.862312126570122 
 08/21  20:00:00,1.38655225848291,0.838641910540061,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.802682567571324 
 08/21  21:00:00,1.52029295665421,0.765434879440011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.730315054205951 
 08/21  22:00:00,1.21722424243681,0.646869478811916,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.616477770819692 
 08/21  23:00:00,0.924411493672042,0.520252957055105,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.493843128318337 
 08/21  24:00:00,0.625255119034623,0.385086774263920,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.363241823209468 
 08/22  01:00:00,0.507570896912745,0.323875870285689,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.303762424559012 
 08/22  02:00:00,0.455581770210297,0.307812528646612,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.287932282290678 
 08/22  03:00:00,0.444029456132172,0.312580466235845,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.292980059124804 
 08/22  04:00:00,0.442653217774458,0.359340406981768,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.340480407872839 
 08/22  05:00:00,0.490849098792348,0.570350673686232,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.549304430476579 
 08/22  06:00:00,0.639254351459105,0.962539709973269,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.938222845588926 
 08/22  07:00:00,0.850911563693834,1.06972176294212,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.04388327266368 
 08/22  08:00:00,0.787986427726371,1.03642757505626,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,1.01458262400180 
 08/22  09:00:00,0.709799736822377,0.946511268516304,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.927919448683732 
 08/22  10:00:00,0.713681082623065,0.845244424128062,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.826215355475344 
 08/22  11:00:00,0.728065585502977,0.754879768582059,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.735844869945072 
 08/22  12:00:00,0.712868246967308,0.683907632781888,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.665193383279672 
 08/22  13:00:00,0.691181612527203,0.642894804792268,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.623533427036240 
 08/22  14:00:00,0.682195922562949,0.602081757658624,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.581630172844369 
 08/22  15:00:00,0.705614619263524,0.608233117364691,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.586644685618053 
 08/22  16:00:00,0.809428432174753,0.662116418198586,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.636581087102107 
 08/22  17:00:00,0.988916497452468,0.775403746854543,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.744382400561308 
 08/22  18:00:00,1.08927587367215,0.877670612009453,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.843990792889736 
 08/22  19:00:00,1.16798775846581,0.895443557891384,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.860679361697708 
 08/22  20:00:00,1.38655225848291,0.837070143602479,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.801110800633739 
 08/22  21:00:00,1.52029295665421,0.763937441490867,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.728817616256807 
 08/22  22:00:00,1.21722424243681,0.645517647818855,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.615125939826633 
 08/22  23:00:00,0.924411493672042,0.518990238323033,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.492580409586265 
 08/22  24:00:00,0.625255119034623,0.383881491696684,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.362036540642231 
 08/23  01:00:00,0.507570896912745,0.322755456818134,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.302642011091454 
 08/23  02:00:00,0.455581770210297,0.306940989636290,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.287060743280358 
 08/23  03:00:00,0.444029456132172,0.311537086211820,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.291936679100779 
 08/23  04:00:00,0.442653217774458,0.358471898301261,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.339611899192333 
 08/23  05:00:00,0.490849098792348,0.569735028621625,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.548688785411969 
 08/23  06:00:00,0.639254351459105,0.962298628798290,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.937981764413950 
 08/23  07:00:00,0.850911563693834,1.06938743184900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.04354894157055 
 08/23  08:00:00,0.787986427726371,1.03604710788237,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,1.01420215682792 
 08/23  09:00:00,0.709799736822377,0.946111492372516,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.927519672539942 
 08/23  10:00:00,0.713681082623065,0.844658323844413,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.825629255191695 
 08/23  11:00:00,0.728065585502977,0.754002585921928,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.734967687284943 
 08/23  12:00:00,0.712868246967308,0.682708293399659,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.663994043897446 
 08/23  13:00:00,0.691181612527203,0.641667496612006,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.622306118855977 
 08/23  14:00:00,0.682195922562949,0.600972784393346,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.580521199579088 
 08/23  15:00:00,0.705614619263524,0.607193326631528,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.585604894884894 
 08/23  16:00:00,0.809428432174753,0.661091584764400,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.635556253667921 
 08/23  17:00:00,0.988916497452468,0.774424562446910,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.743403216153675 
 08/23  18:00:00,1.08927587367215,0.876747929126027,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.843068110006312 
 08/23  19:00:00,1.16798775846581,0.894522061236404,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.859757865042728 
 08/23  20:00:00,1.38655225848291,0.836122065830918,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.800162722862177 
 08/23  21:00:00,1.52029295665421,0.762980594340343,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.727860769106283 
 08/23  22:00:00,1.21722424243681,0.644541979148707,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.614150271156485 
 08/23  23:00:00,0.924411493672042,0.517959396490813,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.491549567754045 
 08/23  24:00:00,0.625255119034623,0.382810225689083,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.360965274634630 
 08/24  01:00:00,0.507570896912745,0.321624261874534,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.301510816147854 
 08/24  02:00:00,0.455581770210297,0.305736358774461,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.285856112418526 
 08/24  03:00:00,0.444029456132172,0.310383816758752,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.290783409647711 
 08/24  04:00:00,0.442653217774458,0.357676822884629,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.338816823775700 
 08/24  05:00:00,0.490849098792348,0.568762301157835,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.547716057948179 
 08/24  06:00:00,0.639254351459105,0.961722591840425,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.937405727456085 
 08/24  07:00:00,0.850911563693834,1.06907996823508,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.04324147795664 
 08/24  08:00:00,0.787986427726371,1.03546302942811,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,1.01361807837366 
 08/24  09:00:00,0.709799736822377,0.945133965889979,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.926542146057404 
 08/24  10:00:00,0.713681082623065,0.843632821660029,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.824603753007311 
 08/24  11:00:00,0.728065585502977,0.753114438597783,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.734079539960798 
 08/24  12:00:00,0.712868246967308,0.682046638741441,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.663332389239229 
 08/24  13:00:00,0.691181612527203,0.641052931212793,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.621691553456764 
 08/24  14:00:00,0.682195922562949,0.600317582702713,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.579865997888455 
 08/24  15:00:00,0.705614619263524,0.606544473327140,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.584956041580503 
 08/24  16:00:00,0.809428432174753,0.660594022634770,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.635058691538294 
 08/24  17:00:00,0.988916497452468,0.774095490257033,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.743074143963801 
 08/24  18:00:00,1.08927587367215,0.876908865338337,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.843229046218622 
 08/24  19:00:00,1.16798775846581,0.894676283704360,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.859912087510683 
 08/24  20:00:00,1.38655225848291,0.836290713819155,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.800331370850415 
 08/24  21:00:00,1.52029295665421,0.763177282198812,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.728057456964752 
 08/24  22:00:00,1.21722424243681,0.644538858266721,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.614147150274497 
 08/24  23:00:00,0.924411493672042,0.517677022955470,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.491267194218702 
 08/24  24:00:00,0.625255119034623,0.382224728621433,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.360379777566980 
 08/25  01:00:00,0.507570896912745,0.320697420162470,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.300583974435790 
 08/25  02:00:00,0.455581770210297,0.304548432812143,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.284668186456209 
 08/25  03:00:00,0.444029456132172,0.309225531603761,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.289625124492720 
 08/25  04:00:00,0.442653217774458,0.356152093938042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.337292094829113 
 08/25  05:00:00,0.490849098792348,0.567136575433478,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.546090332223822 
 08/25  06:00:00,0.639254351459105,0.960053842968543,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.935736978584201 
 08/25  07:00:00,0.850911563693834,1.06743339129164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.04159490101320 
 08/25  08:00:00,0.787986427726371,1.03417114643775,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,1.01232619538330 
 08/25  09:00:00,0.709799736822377,0.944191281158968,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.925599461326393 
 08/25  10:00:00,0.713681082623065,0.842836452297309,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.823807383644591 
 08/25  11:00:00,0.728065585502977,0.752424289255641,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.733389390618654 
 08/25  12:00:00,0.712868246967308,0.681572030001615,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.662857780499403 
 08/25  13:00:00,0.691181612527203,0.640737909918146,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.621376532162117 
 08/25  14:00:00,0.682195922562949,0.600145071466320,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.579693486652063 
 08/25  15:00:00,0.705614619263524,0.606554176621503,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.584965744874869 
 08/25  16:00:00,0.809428432174753,0.660593123011145,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.635057791914666 
 08/25  17:00:00,0.988916497452468,0.774150694926227,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.743129348632992 
 08/25  18:00:00,1.08927587367215,0.876992770977317,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.843312951857599 
 08/25  19:00:00,1.16798775846581,0.894736724500101,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.859972528306425 
 08/25  20:00:00,1.38655225848291,0.836483279710330,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.800523936741590 
 08/25  21:00:00,1.52029295665421,0.763547657511426,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.728427832277366 
 08/25  22:00:00,1.21722424243681,0.644947612086455,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.614555904094230 
 08/25  23:00:00,0.924411493672042,0.518071378536971,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.491661549800203 
 08/25  24:00:00,0.625255119034623,0.382638078092837,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.360793127038382 
 08/26  01:00:00,0.511517924145706,0.327072928228853,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.750431654647417E-002,0.292016744243345,0.306959482502173 
 08/26  02:00:00,0.458193010726518,0.309327868077221,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.432824215023587E-002,0.288631042860813,0.289447621721287 
 08/26  03:00:00,0.445394861396471,0.314137874546321,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.559293447922755E-002,0.284568201201776,0.294537467435280 
 08/26  04:00:00,0.445324375526857,0.365996715233755,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.627205049915019E-002,0.273818599312238,0.347136716124828 
 08/26  05:00:00,0.494945794669875,0.595633841810834,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.955712315816899E-002,0.305559549773472,0.574587598601181 
 08/26  06:00:00,0.649879872177018,1.02510361817646,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.146457372344328,0.353044011663478,1.00078675379212 
 08/26  07:00:00,0.872072942542493,1.14619157595850,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.230460098132495,0.375135713184494,1.12035308568005 
 08/26  08:00:00,0.820423754568404,1.11628271701975,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.302340341172329,0.317155577008642,1.09443776596530 
 08/26  09:00:00,0.754830831313107,1.01981953788398,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.375885876628294,0.269925042722327,1.00122771805141 
 08/26  10:00:00,0.764597352645348,0.907795030546757,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.397685790138072,0.276273232814574,0.888765961894037 
 08/26  11:00:00,0.780554387012999,0.806340688305979,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.413558181971159,0.276357875349137,0.787305789668992 
 08/26  12:00:00,0.760678791306802,0.728360592601438,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.398337925665944,0.271702535948156,0.709646343099226 
 08/26  13:00:00,0.734769679912349,0.681285100374778,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.363033492934962,0.281097857284681,0.661923722618752 
 08/26  14:00:00,0.721321526038615,0.636797373043649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.333757185097896,0.296926011248016,0.616345788229392 
 08/26  15:00:00,0.742673621765967,0.642963169066940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.338603986585406,0.313431305487858,0.621374737320306 
 08/26  16:00:00,0.845346380156813,0.705117839169767,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.379378353054140,0.370734301387204,0.679582508073291 
 08/26  17:00:00,1.02426845594919,0.827835861485018,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.455674825529913,0.450382926411258,0.796814515191783 
 08/26  18:00:00,1.12358621665995,0.946887456936307,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.417464634497629,0.488979922172116,0.913207637816592 
 08/26  19:00:00,1.20223254005517,0.972917354902775,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.349528660570141,0.504723433600890,0.938153158709099 
 08/26  20:00:00,1.42140765669479,0.910727380595541,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.316986952088389,0.522075153186363,0.874768037626804 
 08/26  21:00:00,1.55589984260799,0.825628732431916,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.302828853084766,0.509886628209248,0.790508907197856 
 08/26  22:00:00,1.24551747699565,0.693702719743232,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.244907423913850,0.441241532678422,0.663311011751007 
 08/26  23:00:00,0.939946351435688,0.548333147917270,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.162581263752207,0.383430681571697,0.521923319180502 
 08/26  24:00:00,0.631828807370369,0.393622084492560,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,0.104554665160539,0.317155577008642,0.371777133438108 
 08/27  01:00:00,0.511517924145706,0.326869155610835,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.750431654647417E-002,0.292016744243345,0.306755709884158 
 08/27  02:00:00,0.458193010726518,0.309247817514776,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.432824215023587E-002,0.288631042860813,0.289367571158841 
 08/27  03:00:00,0.445394861396471,0.314504253352996,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.559293447922755E-002,0.284568201201776,0.294903846241955 
 08/27  04:00:00,0.445324375526857,0.366316032571822,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.627205049915019E-002,0.273818599312238,0.347456033462893 
 08/27  05:00:00,0.494945794669875,0.596134960552929,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.955712315816899E-002,0.305559549773472,0.575088717343272 
 08/27  06:00:00,0.649879872177018,1.02612316571840,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.146457372344328,0.353044011663478,1.00180630133406 
 08/27  07:00:00,0.872072942542493,1.14731205415578,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.230460098132495,0.375135713184494,1.12147356387733 
 08/27  08:00:00,0.820423754568404,1.11728859979386,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.302340341172329,0.317155577008642,1.09544364873941 
