Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 08/27  09:00:00,0.754830831313107,1.02059332343380,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.375885876628294,0.269925042722327,1.00200150360123 
 08/27  10:00:00,0.764597352645348,0.908346274897619,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.397685790138072,0.276273232814574,0.889317206244901 
 08/27  11:00:00,0.780554387012999,0.806799734737746,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.413558181971159,0.276357875349137,0.787764836100759 
 08/27  12:00:00,0.760678791306802,0.728639896034634,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.398337925665944,0.271702535948156,0.709925646532418 
 08/27  13:00:00,0.734769679912349,0.681520418819666,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.363033492934962,0.281097857284681,0.662159041063637 
 08/27  14:00:00,0.721321526038615,0.637166929313222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.333757185097896,0.296926011248016,0.616715344498964 
 08/27  15:00:00,0.742673621765967,0.643287782483625,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.338603986585406,0.313431305487858,0.621699350736991 
 08/27  16:00:00,0.845346380156813,0.705814186766217,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.379378353054140,0.370734301387204,0.680278855669738 
 08/27  17:00:00,1.02426845594919,0.828667243625353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.455674825529913,0.450382926411258,0.797645897332118 
 08/27  18:00:00,1.12358621665995,0.947887949620425,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.417464634497629,0.488979922172116,0.914208130500708 
 08/27  19:00:00,1.20223254005517,0.973996890852006,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.349528660570141,0.504723433600890,0.939232694658329 
 08/27  20:00:00,1.42140765669479,0.911692420255164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.316986952088389,0.522075153186363,0.875733077286426 
 08/27  21:00:00,1.55589984260799,0.826351120448745,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.302828853084766,0.509886628209248,0.791231295214682 
 08/27  22:00:00,1.24551747699565,0.694162380895085,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.244907423913850,0.441241532678422,0.663770672902861 
 08/27  23:00:00,0.939946351435688,0.548607994395825,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.162581263752207,0.383430681571697,0.522198165659057 
 08/27  24:00:00,0.631828807370369,0.393712578034747,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,0.104554665160539,0.317155577008642,0.371867626980294 
 08/28  01:00:00,0.507570896912745,0.320803225831575,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.300689780104898 
 08/28  02:00:00,0.455581770210297,0.304596511888281,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.284716265532347 
 08/28  03:00:00,0.444029456132172,0.309138356736301,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.289537949625260 
 08/28  04:00:00,0.442653217774458,0.356363268340234,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.337503269231305 
 08/28  05:00:00,0.490849098792348,0.568034819039000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.546988575829347 
 08/28  06:00:00,0.639254351459105,0.961656048848318,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.937339184463978 
 08/28  07:00:00,0.850911563693834,1.06924791974422,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.04340942946578 
 08/28  08:00:00,0.787986427726371,1.03583978182839,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,1.01399483077394 
 08/28  09:00:00,0.709799736822377,0.945742330659618,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.927150510827043 
 08/28  10:00:00,0.713681082623065,0.843968292750944,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.824939224098224 
 08/28  11:00:00,0.728065585502977,0.753104899464388,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.734070000827400 
 08/28  12:00:00,0.712868246967308,0.681821609174437,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.663107359672224 
 08/28  13:00:00,0.691181612527203,0.640708787820623,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.621347410064594 
 08/28  14:00:00,0.682195922562949,0.599903300725982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.579451715911724 
 08/28  15:00:00,0.705614619263524,0.606406008376919,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.584817576630284 
 08/28  16:00:00,0.809428432174753,0.660483668721657,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.634948337625180 
 08/28  17:00:00,0.988916497452468,0.774109214612440,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.743087868319208 
 08/28  18:00:00,1.08927587367215,0.877206482306488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.843526663186771 
 08/28  19:00:00,1.16798775846581,0.895000796351042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.860236600157366 
 08/28  20:00:00,1.38655225848291,0.836458449176768,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.800499106208028 
 08/28  21:00:00,1.52029295665421,0.763120824540274,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.728000999306214 
 08/28  22:00:00,1.21722424243681,0.644040367441901,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.613648659449677 
 08/28  23:00:00,0.924411493672042,0.516640880138171,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.490231051401402 
 08/28  24:00:00,0.625255119034623,0.380648133107255,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.358803182052799 
 08/29  01:00:00,0.507570896912745,0.319099763377926,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.298986317651249 
 08/29  02:00:00,0.455581770210297,0.303088242758420,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.283207996402485 
 08/29  03:00:00,0.444029456132172,0.307827027633525,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.288226620522481 
 08/29  04:00:00,0.442653217774458,0.354773790676972,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.335913791568043 
 08/29  05:00:00,0.490849098792348,0.566487896188065,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.545441652978409 
 08/29  06:00:00,0.639254351459105,0.960373778336261,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.936056913951921 
 08/29  07:00:00,0.850911563693834,1.06820629534351,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.04236780506507 
 08/29  08:00:00,0.787986427726371,1.03489000639212,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,1.01304505533766 
 08/29  09:00:00,0.709799736822377,0.944701636268329,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.926109816435755 
 08/29  10:00:00,0.713681082623065,0.843222642662608,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.824193574009890 
 08/29  11:00:00,0.728065585502977,0.752809887609914,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.733774988972927 
 08/29  12:00:00,0.712868246967308,0.681948992366202,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.663234742863989 
 08/29  13:00:00,0.691181612527203,0.641190649235184,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.621829271479155 
 08/29  14:00:00,0.682195922562949,0.600679772414875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.580228187600618 
 08/29  15:00:00,0.705614619263524,0.607250038483592,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.585661606736958 
 08/29  16:00:00,0.809428432174753,0.661541818637493,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.636006487541016 
 08/29  17:00:00,0.988916497452468,0.775261646196340,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.744240299903105 
 08/29  18:00:00,1.08927587367215,0.878584437737568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.844904618617851 
 08/29  19:00:00,1.16798775846581,0.896311219562788,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.861547023369114 
 08/29  20:00:00,1.38655225848291,0.837786095361821,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.801826752393083 
 08/29  21:00:00,1.52029295665421,0.764389286830071,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.729269461596011 
 08/29  22:00:00,1.21722424243681,0.645274283287636,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.614882575295411 
 08/29  23:00:00,0.924411493672042,0.517917595352259,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.491507766615490 
 08/29  24:00:00,0.625255119034623,0.381954249637333,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.360109298582878 
 08/30  01:00:00,0.507570896912745,0.320211950089366,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.300098504362689 
 08/30  02:00:00,0.455581770210297,0.303961083911895,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.284080837555960 
 08/30  03:00:00,0.444029456132172,0.308425105415476,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.288824698304435 
 08/30  04:00:00,0.442653217774458,0.355654825252102,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.336794826143173 
 08/30  05:00:00,0.490849098792348,0.567608526185180,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.546562282975527 
 08/30  06:00:00,0.639254351459105,0.962343198347657,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.938026333963317 
 08/30  07:00:00,0.850911563693834,1.07007213271250,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.04423364243406 
 08/30  08:00:00,0.787986427726371,1.03681056606597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,1.01496561501152 
 08/30  09:00:00,0.709799736822377,0.946723718118971,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.928131898286397 
 08/30  10:00:00,0.713681082623065,0.844769568222325,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.825740499569607 
 08/30  11:00:00,0.728065585502977,0.753422497462219,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.734387598825231 
 08/30  12:00:00,0.712868246967308,0.681792420008369,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.663078170506156 
 08/30  13:00:00,0.691181612527203,0.640596191955857,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.621234814199829 
 08/30  14:00:00,0.682195922562949,0.599718642988567,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.579267058174309 
 08/30  15:00:00,0.705614619263524,0.605990888932665,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.584402457186031 
 08/30  16:00:00,0.809428432174753,0.660214379285600,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.634679048189121 
 08/30  17:00:00,0.988916497452468,0.774032268587369,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.743010922294137 
 08/30  18:00:00,1.08927587367215,0.877104767825439,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.843424948705722 
 08/30  19:00:00,1.16798775846581,0.894857732881086,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.860093536687409 
 08/30  20:00:00,1.38655225848291,0.836476603959678,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.800517260990938 
 08/30  21:00:00,1.52029295665421,0.763271902090308,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.728152076856248 
 08/30  22:00:00,1.21722424243681,0.643991949288711,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.613600241296486 
 08/30  23:00:00,0.924411493672042,0.516324579475555,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.489914750738787 
 08/30  24:00:00,0.625255119034623,0.380016715361543,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.358171764307091 
 08/31  01:00:00,0.507570896912745,0.318262175482778,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.298148729756099 
 08/31  02:00:00,0.455581770210297,0.302093468742887,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.282213222386953 
 08/31  03:00:00,0.444029456132172,0.306542999765734,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.286942592654693 
 08/31  04:00:00,0.442653217774458,0.353817396828660,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.334957397719734 
 08/31  05:00:00,0.490849098792348,0.565986224281953,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.544939981072300 
 08/31  06:00:00,0.639254351459105,0.960637478315162,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.936320613930822 
 08/31  07:00:00,0.850911563693834,1.06852801188931,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.04268952161086 
 08/31  08:00:00,0.787986427726371,1.03526443937924,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,1.01341948832479 
 08/31  09:00:00,0.709799736822377,0.945050730158407,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.926458910325835 
 08/31  10:00:00,0.713681082623065,0.843118274076149,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.824089205423431 
 08/31  11:00:00,0.728065585502977,0.752167218018751,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.733132319381767 
 08/31  12:00:00,0.712868246967308,0.680752532062454,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.662038282560241 
 08/31  13:00:00,0.691181612527203,0.639678312414249,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.620316934658220 
 08/31  14:00:00,0.682195922562949,0.598933092453574,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.578481507639316 
 08/31  15:00:00,0.705614619263524,0.605340981120609,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.583752549373974 
 08/31  16:00:00,0.809428432174753,0.659796612002992,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.634261280906516 
 08/31  17:00:00,0.988916497452468,0.773950785010160,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.742929438716928 
 08/31  18:00:00,1.08927587367215,0.877535675727604,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.843855856607887 
 08/31  19:00:00,1.16798775846581,0.895711192284314,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.860946996090640 
 08/31  20:00:00,1.38655225848291,0.837462948854867,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.801503605886130 
 08/31  21:00:00,1.52029295665421,0.764206975405352,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.729087150171290 
 08/31  22:00:00,1.21722424243681,0.645051300655844,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.614659592663620 
 08/31  23:00:00,0.924411493672042,0.517437443387032,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.491027614650264 
 08/31  24:00:00,0.625255119034623,0.381191061214844,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.359346110160389 
 09/01  01:00:00,0.676546755356413,6.34903030266151,0.000000000000000E+000,6.02942621406739,0.000000000000000E+000,0.166009909007690,0.166009909007690,0.166009909007690,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.299399734638174 
 09/01  02:00:00,0.696852531431357,9.02987819299716,0.000000000000000E+000,8.73087950386729,0.000000000000000E+000,0.240389791753726,0.240389791753726,0.240389791753726,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.279028588553134 
 09/01  03:00:00,0.661611373313789,8.17101941653236,0.000000000000000E+000,7.87117529120106,0.000000000000000E+000,0.216719310840424,0.216719310840424,0.216719310840424,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.280155128809593 
 09/01  04:00:00,0.639447911155797,7.46412662857897,0.000000000000000E+000,7.11913392926923,0.000000000000000E+000,0.196013141856542,0.196013141856542,0.196013141856542,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.326047457266990 
 09/01  05:00:00,0.673902186628810,7.13846946086508,0.000000000000000E+000,6.58125870065108,0.000000000000000E+000,0.181203670011268,0.181203670011268,0.181203670011268,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.536069392741241 
 09/01  06:00:00,0.845280383609788,7.57930684337126,0.000000000000000E+000,6.62699020451589,0.000000000000000E+000,0.182462808530563,0.182462808530563,0.182462808530563,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.927889867739345 
 09/01  07:00:00,1.07397594985936,6.93873988456416,0.000000000000000E+000,5.87861592943312,0.000000000000000E+000,0.161857606493208,0.161857606493208,0.161857606493208,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03416868071575 
 09/01  08:00:00,1.00652707165728,6.73048861974662,0.000000000000000E+000,5.70395433195951,0.000000000000000E+000,0.157048598989960,0.157048598989960,0.157048598989960,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00459060249058 
 09/01  09:00:00,0.895820839606315,6.56618018881136,0.000000000000000E+000,5.62962661903311,0.000000000000000E+000,0.155002112902963,0.155002112902963,0.155002112902963,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.917877719121591 
 09/01  10:00:00,0.905231560681811,7.00265255515734,0.000000000000000E+000,6.16817873937146,0.000000000000000E+000,0.169830221800734,0.169830221800734,0.169830221800734,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.815358740043212 
 09/01  11:00:00,0.874258986975066,5.26583407900973,0.000000000000000E+000,4.52316568898430,0.000000000000000E+000,0.124537609018760,0.124537609018760,0.124537609018760,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.723547457948298 
 09/01  12:00:00,0.833119490380670,4.25633798077780,0.000000000000000E+000,3.58407430144626,0.000000000000000E+000,9.868133841188785E-002,9.868133841188785E-002,9.868133841188785E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.653464845650811 
 09/01  13:00:00,0.786270704705874,3.29702047171574,0.000000000000000E+000,2.66511633541840,0.000000000000000E+000,7.337940703303754E-002,7.337940703303754E-002,7.337940703303754E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.612455249489316 
 09/01  14:00:00,0.760637807356442,2.64893191110422,0.000000000000000E+000,2.05719062160783,0.000000000000000E+000,5.664121523003204E-002,5.664121523003204E-002,5.664121523003204E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.571197268140607 
 09/01  15:00:00,0.765496486546447,1.98337300974537,0.000000000000000E+000,1.38462802309807,0.000000000000000E+000,3.812335767335729E-002,3.812335767335729E-002,3.812335767335729E-002,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.577058980067917 
 09/01  16:00:00,0.868004211934611,1.75682686186762,0.000000000000000E+000,1.10315928679575,0.000000000000000E+000,3.037359880027599E-002,3.037359880027599E-002,3.037359880027599E-002,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.628016830049532 
 09/01  17:00:00,1.08496564888189,2.25901495153369,0.000000000000000E+000,1.49006045442596,0.000000000000000E+000,4.102625883008219E-002,4.102625883008219E-002,4.102625883008219E-002,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.737792941339728 
 09/01  18:00:00,1.23557795576041,1.83412058169181,0.000000000000000E+000,0.961692779613489,0.000000000000000E+000,2.647856117129416E-002,2.647856117129416E-002,2.647856117129416E-002,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.838595757787447 
 09/01  19:00:00,1.39051761533990,1.77014113284356,0.000000000000000E+000,0.879349081405494,0.000000000000000E+000,2.421136867875278E-002,2.421136867875278E-002,2.421136867875278E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.855870728933910 
 09/01  20:00:00,1.63716659848184,1.75513984389960,0.000000000000000E+000,0.922630643539772,0.000000000000000E+000,2.540305225468877E-002,2.540305225468877E-002,2.540305225468877E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.796387329287279 
 09/01  21:00:00,1.56103157767479,1.91549266365562,0.000000000000000E+000,1.15662532231277,0.000000000000000E+000,3.184569438218651E-002,3.184569438218651E-002,3.184569438218651E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.723588782435416 
 09/01  22:00:00,1.26896088228234,2.18183000367393,0.000000000000000E+000,1.54270514190068,0.000000000000000E+000,4.247574000244065E-002,4.247574000244065E-002,4.247574000244065E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.608595790129081 
 09/01  23:00:00,0.987022225566132,2.49718484497761,0.000000000000000E+000,1.98657384576920,0.000000000000000E+000,5.469690343067135E-002,5.469690343067135E-002,5.469690343067135E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.484081804014081 
 09/01  24:00:00,0.695595839154937,2.83082150474386,0.000000000000000E+000,2.45711285736440,0.000000000000000E+000,6.765238803669185E-002,6.765238803669185E-002,6.765238803669185E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.351764962082950 
 09/02  01:00:00,0.592369570194858,3.14558715114612,0.000000000000000E+000,2.82878331581168,0.000000000000000E+000,7.788569661317328E-002,7.788569661317328E-002,7.788569661317328E-002,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.296599481378509 
 09/02  02:00:00,0.544970428330999,3.41808100781040,0.000000000000000E+000,3.11973122079962,0.000000000000000E+000,8.589644813714743E-002,8.589644813714743E-002,8.589644813714743E-002,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.278379686434007 
 09/02  03:00:00,0.538704581730840,3.66045641589315,0.000000000000000E+000,3.35764928646225,0.000000000000000E+000,9.244711399317647E-002,9.244711399317647E-002,9.244711399317647E-002,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.283118132909200 
 09/02  04:00:00,0.543230061523985,3.88203733378749,0.000000000000000E+000,3.52751715790008,0.000000000000000E+000,9.712413447232736E-002,9.712413447232736E-002,9.712413447232736E-002,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.335574933844668 
 09/02  05:00:00,0.595586273103484,4.17345840912553,0.000000000000000E+000,3.58805937614434,0.000000000000000E+000,9.879106060841776E-002,9.879106060841776E-002,9.879106060841776E-002,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.564257665508424 
 09/02  06:00:00,0.780861993759112,4.91852373704717,0.000000000000000E+000,3.90141963892133,0.000000000000000E+000,0.107418897961972,0.107418897961972,0.107418897961972,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,0.992677327009846 
 09/02  07:00:00,1.03974680543596,5.00575904090247,0.000000000000000E+000,3.86685003531422,0.000000000000000E+000,0.106467083221150,0.106467083221150,0.106467083221150,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.11295373117298 
 09/02  08:00:00,0.979624702372388,4.65714884477696,0.000000000000000E+000,3.54875575675936,0.000000000000000E+000,9.770890286303392E-002,9.770890286303392E-002,9.770890286303392E-002,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.08644940272107 
 09/02  09:00:00,0.882975850584524,4.53890401546925,0.000000000000000E+000,3.52758598071319,0.000000000000000E+000,9.712602939043996E-002,9.712602939043996E-002,9.712602939043996E-002,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,0.992642184099404 
 09/02  10:00:00,0.903183571893863,5.14308504451805,0.000000000000000E+000,4.24453398594728,0.000000000000000E+000,0.116865962990501,0.116865962990501,0.116865962990501,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.879435982828112 
 09/02  11:00:00,0.897565176335786,4.25930701943120,0.000000000000000E+000,3.46326265223363,0.000000000000000E+000,9.535499686946008E-002,9.535499686946008E-002,9.535499686946008E-002,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.776923435120401 
 09/02  12:00:00,0.868661273484338,3.85625823952668,0.000000000000000E+000,3.13847686059704,0.000000000000000E+000,8.641257717605975E-002,8.641257717605975E-002,8.641257717605975E-002,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.698982545248892 
 09/02  13:00:00,0.825080314686779,3.16230640838210,0.000000000000000E+000,2.49156430766207,0.000000000000000E+000,6.860094962879747E-002,6.860094962879747E-002,6.860094962879747E-002,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.651293213911990 
 09/02  14:00:00,0.800201007492488,2.69969097090301,0.000000000000000E+000,2.07308399081126,0.000000000000000E+000,5.707881189041270E-002,5.707881189041270E-002,5.707881189041270E-002,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.606062958735957 
 09/02  15:00:00,0.801862217721194,1.99283947259500,0.000000000000000E+000,1.35944863265299,0.000000000000000E+000,3.743008634566401E-002,3.743008634566401E-002,3.743008634566401E-002,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.611704833362620 
 09/02  16:00:00,0.906536946286477,1.89469758239209,0.000000000000000E+000,1.19812748222784,0.000000000000000E+000,3.298838517008397E-002,3.298838517008397E-002,3.298838517008397E-002,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.670919355141916 
 09/02  17:00:00,1.12905082156414,2.62823590448096,0.000000000000000E+000,1.80724796966531,0.000000000000000E+000,4.975947301560573E-002,4.975947301560573E-002,4.975947301560573E-002,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.789826379047642 
 09/02  18:00:00,1.28185852984128,2.33729410389830,0.000000000000000E+000,1.39644770221064,0.000000000000000E+000,3.844879226436365E-002,3.844879226436365E-002,3.844879226436365E-002,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.907014357396780 
 09/02  19:00:00,1.43899861063951,2.36391948921034,0.000000000000000E+000,1.39640375992915,0.000000000000000E+000,3.844758238901352E-002,3.844758238901352E-002,3.844758238901352E-002,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.932594406777034 
 09/02  20:00:00,1.68733288849472,2.38374162450648,0.000000000000000E+000,1.47871728281034,0.000000000000000E+000,4.071394405568891E-002,4.071394405568891E-002,4.071394405568891E-002,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.868902470623590 
 09/02  21:00:00,1.61352187107654,2.58907904357276,0.000000000000000E+000,1.76982522139113,0.000000000000000E+000,4.872910183014861E-002,4.872910183014861E-002,4.872910183014861E-002,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.783975263274198 
 09/02  22:00:00,1.31433853417619,2.84918617323800,0.000000000000000E+000,2.16320565507791,0.000000000000000E+000,5.956015733745081E-002,5.956015733745081E-002,5.956015733745081E-002,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.655451446515935 
 09/02  23:00:00,1.01929930792643,3.13380988912004,0.000000000000000E+000,2.59464602934097,0.000000000000000E+000,7.143912802732336E-002,7.143912802732336E-002,7.143912802732336E-002,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.512634664584740 
 09/02  24:00:00,0.718352204093781,3.42723263702458,0.000000000000000E+000,3.04486243874614,0.000000000000000E+000,8.383506463978917E-002,8.383506463978917E-002,8.383506463978917E-002,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.360426512981930 
 09/03  01:00:00,0.607553992164580,3.69499247253189,0.000000000000000E+000,3.38027661170563,0.000000000000000E+000,9.307011858289586E-002,9.307011858289586E-002,9.307011858289586E-002,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.294511506870306 
 09/03  02:00:00,0.559079022366380,3.92816971029523,0.000000000000000E+000,3.63215079399881,0.000000000000000E+000,0.100005042172528,0.100005042172528,0.100005042172528,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.276048815719679 
 09/03  03:00:00,0.551831347567972,4.13485033310404,0.000000000000000E+000,3.83440917698575,0.000000000000000E+000,0.105573879830307,0.105573879830307,0.105573879830307,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.280752159596581 
 09/03  04:00:00,0.554887932947436,4.30340673972694,0.000000000000000E+000,3.95092727830152,0.000000000000000E+000,0.108782005895778,0.108782005895778,0.108782005895778,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.333534219382659 
 09/03  05:00:00,0.605643632399377,4.53683499870798,0.000000000000000E+000,3.95333941361572,0.000000000000000E+000,0.108848419904310,0.108848419904310,0.108848419904310,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.562354217619520 
 09/03  06:00:00,0.777750245786902,4.80419228471447,0.000000000000000E+000,3.78840195878792,0.000000000000000E+000,0.104307149989763,0.104307149989763,0.104307149989763,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,0.991363554810548 
 09/03  07:00:00,1.04650001380013,5.24981952940071,0.000000000000000E+000,4.11212437937815,0.000000000000000E+000,0.113220291585318,0.113220291585318,0.113220291585318,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.11173987560726 
