Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 09/03  08:00:00,0.987534284684965,4.94370340339423,0.000000000000000E+000,3.83602922870351,0.000000000000000E+000,0.105618485175610,0.105618485175610,0.105618485175610,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.08573048939419 
 09/03  09:00:00,0.892731090376787,4.89215506199161,0.000000000000000E+000,3.88189313550641,0.000000000000000E+000,0.106881269182705,0.106881269182705,0.106881269182705,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,0.991586075828532 
 09/03  10:00:00,0.910726342430316,5.41572457277544,0.000000000000000E+000,4.51848497279522,0.000000000000000E+000,0.124408733526956,0.124408733526956,0.124408733526956,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.878124524237538 
 09/03  11:00:00,0.898019722934495,4.27408259473629,0.000000000000000E+000,3.47977163771628,0.000000000000000E+000,9.580954346817094E-002,9.580954346817094E-002,9.580954346817094E-002,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.775190024942868 
 09/03  12:00:00,0.859245539237934,3.51276545478170,0.000000000000000E+000,2.79650043744675,0.000000000000000E+000,7.699684292965701E-002,7.699684292965701E-002,7.699684292965701E-002,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.697466183654170 
 09/03  13:00:00,0.816240713816338,2.84017211779304,0.000000000000000E+000,2.17051286242775,0.000000000000000E+000,5.976134875835548E-002,5.976134875835548E-002,5.976134875835548E-002,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.650210368557262 
 09/03  14:00:00,0.793830178431132,2.46720398133591,0.000000000000000E+000,1.84169753937896,0.000000000000000E+000,5.070798282905603E-002,5.070798282905603E-002,5.070798282905603E-002,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.604962420601158 
 09/03  15:00:00,0.808584593290113,2.23589092712359,0.000000000000000E+000,1.60360313956353,0.000000000000000E+000,4.415246191458100E-002,4.415246191458100E-002,4.415246191458100E-002,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.610601780980678 
 09/03  16:00:00,0.911241936390669,2.06455867875510,0.000000000000000E+000,1.36901120140280,0.000000000000000E+000,3.769337527427388E-002,3.769337527427388E-002,3.769337527427388E-002,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.669896732329968 
 09/03  17:00:00,1.12753472244884,2.57172797534965,0.000000000000000E+000,1.75218374004452,0.000000000000000E+000,4.824337390030380E-002,4.824337390030380E-002,4.824337390030380E-002,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.788382679537117 
 09/03  18:00:00,1.27321517769682,2.02195291841427,0.000000000000000E+000,1.08252394724495,0.000000000000000E+000,2.980544011990635E-002,2.980544011990635E-002,2.980544011990635E-002,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.905596926878437 
 09/03  19:00:00,1.42842953743838,1.97882491029200,0.000000000000000E+000,1.01253843888753,0.000000000000000E+000,2.787850918787756E-002,2.787850918787756E-002,2.787850918787756E-002,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.931365148900315 
 09/03  20:00:00,1.67594709440523,1.96928367071449,0.000000000000000E+000,1.06518892319897,0.000000000000000E+000,2.932814996619231E-002,2.932814996619231E-002,2.932814996619231E-002,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.867972876442971 
 09/03  21:00:00,1.60142566571928,2.14901853792643,0.000000000000000E+000,1.33049495425384,0.000000000000000E+000,3.663289647289179E-002,3.663289647289179E-002,3.663289647289179E-002,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.783245024765155 
 09/03  22:00:00,1.30222146473503,2.40829771352069,0.000000000000000E+000,1.72311761115984,0.000000000000000E+000,4.744308789628995E-002,4.744308789628995E-002,4.744308789628995E-002,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.654651030716689 
 09/03  23:00:00,1.00792271526581,2.71956689276149,0.000000000000000E+000,2.18145186265117,0.000000000000000E+000,6.006253536670762E-002,6.006253536670762E-002,6.006253536670762E-002,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.511585834915979 
 09/03  24:00:00,0.707957806571756,3.04886485754960,0.000000000000000E+000,2.66734128188653,0.000000000000000E+000,7.344066711776308E-002,7.344066711776308E-002,7.344066711776308E-002,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.359579890366574 
 09/04  01:00:00,0.594701367244149,3.36383650544647,0.000000000000000E+000,3.05682818341767,0.000000000000000E+000,8.416452089542728E-002,8.416452089542728E-002,8.416452089542728E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.286803968072838 
 09/04  02:00:00,0.548654287978188,3.63848087273829,0.000000000000000E+000,3.34836722314619,0.000000000000000E+000,9.219154830055575E-002,9.219154830055575E-002,9.219154830055575E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.270143549015361 
 09/04  03:00:00,0.543572740458103,3.87829099385670,0.000000000000000E+000,3.58405031494568,0.000000000000000E+000,9.868067798473699E-002,9.868067798473699E-002,9.868067798473699E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.274551682389307 
 09/04  04:00:00,0.549084804458206,4.17837480182553,0.000000000000000E+000,3.83717511389641,0.000000000000000E+000,0.105650035158950,0.105650035158950,0.105650035158950,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.322254445886378 
 09/04  05:00:00,0.603622983285317,4.58268141874731,0.000000000000000E+000,4.02874076075270,0.000000000000000E+000,0.110924466667775,0.110924466667775,0.110924466667775,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.532799290521855 
 09/04  06:00:00,0.788213993205768,5.50445252188402,0.000000000000000E+000,4.55435735807380,0.000000000000000E+000,0.125396418126543,0.125396418126543,0.125396418126543,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.925668392694213 
 09/04  07:00:00,1.02485955851869,5.15291016183950,0.000000000000000E+000,4.09472447825407,0.000000000000000E+000,0.112741215152537,0.112741215152537,0.112741215152537,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03223040917012 
 09/04  08:00:00,0.963018659373233,5.14814824142447,0.000000000000000E+000,4.12374286671663,0.000000000000000E+000,0.113540186705913,0.113540186705913,0.113540186705913,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00246168941132 
 09/04  09:00:00,0.855642217261648,5.10417399230823,0.000000000000000E+000,4.17035204766502,0.000000000000000E+000,0.114823490558295,0.114823490558295,0.114823490558295,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.915146093986526 
 09/04  10:00:00,0.862546337620688,5.44924133071985,0.000000000000000E+000,4.61786524051801,0.000000000000000E+000,0.127144998739610,0.127144998739610,0.127144998739610,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.812261014459164 
 09/04  11:00:00,0.840675585102347,4.04288892554511,0.000000000000000E+000,3.30342739252183,0.000000000000000E+000,9.095420714604138E-002,9.095420714604138E-002,9.095420714604138E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.720340600946131 
 09/04  12:00:00,0.799735908128718,3.04027354578981,0.000000000000000E+000,2.37159338899612,0.000000000000000E+000,6.529775615993397E-002,6.529775615993397E-002,6.529775615993397E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.649881323112926 
 09/04  13:00:00,0.759998666826711,2.33932816922125,0.000000000000000E+000,1.71092441499359,0.000000000000000E+000,4.710736915387461E-002,4.710736915387461E-002,4.710736915387461E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.608954867419629 
 09/04  14:00:00,0.734111182145351,1.68199553338231,0.000000000000000E+000,1.09375217161090,0.000000000000000E+000,3.011459001893996E-002,3.011459001893996E-002,3.011459001893996E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.567699340415620 
 09/04  15:00:00,0.758844300096299,1.73833779768243,0.000000000000000E+000,1.14302276228485,0.000000000000000E+000,3.147117122321017E-002,3.147117122321017E-002,3.147117122321017E-002,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.573629028818198 
 09/04  16:00:00,0.863303667560676,1.58305245684408,0.000000000000000E+000,0.932437035106023,0.000000000000000E+000,2.567305442633964E-002,2.567305442633964E-002,2.567305442633964E-002,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.624964676715716 
 09/04  17:00:00,1.06406055705644,1.49594123131652,0.000000000000000E+000,0.730794279212192,0.000000000000000E+000,2.012116700463211E-002,2.012116700463211E-002,2.012116700463211E-002,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.733985396336322 
 09/04  18:00:00,1.22591488462897,1.48009827168029,0.000000000000000E+000,0.610733160777843,0.000000000000000E+000,1.681549003985802E-002,1.681549003985802E-002,1.681549003985802E-002,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.835533066611566 
 09/04  19:00:00,1.38522743463281,1.57503067898395,0.000000000000000E+000,0.687211428760789,0.000000000000000E+000,1.892118797166002E-002,1.892118797166002E-002,1.892118797166002E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.852897927719007 
 09/04  20:00:00,1.63447497036750,1.65415356992021,0.000000000000000E+000,0.824871580793820,0.000000000000000E+000,2.271142414034708E-002,2.271142414034708E-002,2.271142414034708E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.793160118053842 
 09/04  21:00:00,1.56126322322395,1.92056332942436,0.000000000000000E+000,1.16503861375336,0.000000000000000E+000,3.207733993135169E-002,3.207733993135169E-002,3.207733993135169E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.720246156763562 
 09/04  22:00:00,1.27221484069590,2.29623651814668,0.000000000000000E+000,1.66088785927863,0.000000000000000E+000,4.572969841599946E-002,4.572969841599946E-002,4.572969841599946E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.604819587223883 
 09/04  23:00:00,0.994498525473426,2.76462470678795,0.000000000000000E+000,2.25811064086004,0.000000000000000E+000,6.217320333796566E-002,6.217320333796566E-002,6.217320333796566E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.479984870733564 
 09/04  24:00:00,0.707234702590773,3.24887235460892,0.000000000000000E+000,2.87983261380208,0.000000000000000E+000,7.929125147252709E-002,7.929125147252709E-002,7.929125147252709E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.347096055510317 
 09/05  01:00:00,0.601397977118005,3.60634872330161,0.000000000000000E+000,3.30004688861518,0.000000000000000E+000,9.086113076928230E-002,9.086113076928230E-002,9.086113076928230E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.286097480730504 
 09/05  02:00:00,0.555720179780583,3.89387512183597,0.000000000000000E+000,3.60499812857695,0.000000000000000E+000,9.925744010295022E-002,9.925744010295022E-002,9.925744010295022E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.268906892682271 
 09/05  03:00:00,0.550545710152163,4.13027979011874,0.000000000000000E+000,3.83730631944913,0.000000000000000E+000,0.105653647678797,0.105653647678797,0.105653647678797,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.273284474147919 
 09/05  04:00:00,0.552958203507509,4.31794981810087,0.000000000000000E+000,3.97785571486172,0.000000000000000E+000,0.109523434208251,0.109523434208251,0.109523434208251,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.321148861196411 
 09/05  05:00:00,0.603199982342880,4.56635584449514,0.000000000000000E+000,4.01337750330535,0.000000000000000E+000,0.110501465725339,0.110501465725339,0.110501465725339,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.531836973717050 
 09/05  06:00:00,0.769215063172880,4.81388746676614,0.000000000000000E+000,3.86432236278792,0.000000000000000E+000,0.106397488093654,0.106397488093654,0.106397488093654,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.925138332862213 
 09/05  07:00:00,1.02902080426385,5.30376518686334,0.000000000000000E+000,4.24585957813472,0.000000000000000E+000,0.116902460897699,0.116902460897699,0.116902460897699,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03195033431332 
 09/05  08:00:00,0.959695680807769,5.02763587136840,0.000000000000000E+000,4.00305335973985,0.000000000000000E+000,0.110217208140448,0.110217208140448,0.110217208140448,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00263882633204 
 09/05  09:00:00,0.854224747353265,5.05255568895607,0.000000000000000E+000,4.11886999894675,0.000000000000000E+000,0.113406020649913,0.113406020649913,0.113406020649913,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.915009839352658 
 09/05  10:00:00,0.871647152593828,5.77968370338626,0.000000000000000E+000,4.94840389749595,0.000000000000000E+000,0.136245813712751,0.136245813712751,0.136245813712751,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.812164730147645 
 09/05  11:00:00,0.859612132386103,4.73047752427396,0.000000000000000E+000,3.99119666653133,0.000000000000000E+000,0.109890754429797,0.109890754429797,0.109890754429797,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.720159925665482 
 09/05  12:00:00,0.831053896289496,4.17707918655234,0.000000000000000E+000,3.50905259198683,0.000000000000000E+000,9.661574432071195E-002,9.661574432071195E-002,9.661574432071195E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.649227760884752 
 09/05  13:00:00,0.802460803298260,3.88051208268652,0.000000000000000E+000,3.25313548105116,0.000000000000000E+000,8.956950562542439E-002,8.956950562542439E-002,8.956950562542439E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.607927714827338 
 09/05  14:00:00,0.786641946702548,3.58835703747928,0.000000000000000E+000,3.00165255393993,0.000000000000000E+000,8.264535457613938E-002,8.264535457613938E-002,8.264535457613938E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.566160462183555 
 09/05  15:00:00,0.810380519791089,3.60857284367255,0.000000000000000E+000,3.01480159680793,0.000000000000000E+000,8.300739091799905E-002,8.300739091799905E-002,8.300739091799905E-002,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.572085240285232 
 09/05  16:00:00,0.914621231920959,3.44481007881430,0.000000000000000E+000,2.79627437858444,0.000000000000000E+000,7.699061878662354E-002,7.699061878662354E-002,7.699061878662354E-002,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.622884955207529 
 09/05  17:00:00,1.13802981043971,4.18074970577292,0.000000000000000E+000,3.41733364333792,0.000000000000000E+000,9.409042038790387E-002,9.409042038790387E-002,9.409042038790387E-002,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.732254506666976 
 09/05  18:00:00,1.28033829951175,3.45443192491580,0.000000000000000E+000,2.58737399092290,0.000000000000000E+000,7.123890492263250E-002,7.123890492263250E-002,7.123890492263250E-002,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.833225889702017 
 09/05  19:00:00,1.43249182375808,3.28934587493648,0.000000000000000E+000,2.40383875834145,0.000000000000000E+000,6.618557709693265E-002,6.618557709693265E-002,6.618557709693265E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.850585794090885 
 09/05  20:00:00,1.67726620513603,3.20595137210318,0.000000000000000E+000,2.37903539058025,0.000000000000000E+000,6.550265890887770E-002,6.550265890887770E-002,6.550265890887770E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.790794110450380 
 09/05  21:00:00,1.59831565073738,3.26405860683030,0.000000000000000E+000,2.51077079973950,0.000000000000000E+000,6.912976744477665E-002,6.912976744477665E-002,6.912976744477665E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.718009248183364 
 09/05  22:00:00,1.30415321901718,3.45405434673110,0.000000000000000E+000,2.82087943228893,0.000000000000000E+000,7.766807673728002E-002,7.766807673728002E-002,7.766807673728002E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.602645842797980 
 09/05  23:00:00,1.02071714115173,3.71487976061696,0.000000000000000E+000,3.21036228422447,0.000000000000000E+000,8.839181901627448E-002,8.839181901627448E-002,8.839181901627448E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.477988281198150 
 09/05  24:00:00,0.731760263824101,4.13747364156496,0.000000000000000E+000,3.77059306719221,0.000000000000000E+000,0.103816812705855,0.103816812705855,0.103816812705855,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.344936889076243 
 09/06  01:00:00,0.623727751904886,4.41550944288134,0.000000000000000E+000,4.11105708830148,0.000000000000000E+000,0.113190905556162,0.113190905556162,0.113190905556162,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.284248000623902 
 09/06  02:00:00,0.576196348514399,4.63597024938065,0.000000000000000E+000,4.34868595579951,0.000000000000000E+000,0.119733608836768,0.119733608836768,0.119733608836768,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.267314193004369 
 09/06  03:00:00,0.571342554440436,4.88413527378340,0.000000000000000E+000,4.59264097911562,0.000000000000000E+000,0.126450491967071,0.126450491967071,0.126450491967071,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.271805298146042 
 09/06  04:00:00,0.572622661480782,5.03079282865838,0.000000000000000E+000,4.69206246973681,0.000000000000000E+000,0.129187892181526,0.129187892181526,0.129187892181526,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.319785116878825 
 09/06  05:00:00,0.621731375108635,5.23834912437103,0.000000000000000E+000,4.68643169623211,0.000000000000000E+000,0.129032858491093,0.129032858491093,0.129032858491093,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.530776060666173 
 09/06  06:00:00,0.788776310588255,5.52380843405441,0.000000000000000E+000,4.57478054357434,0.000000000000000E+000,0.125958735509030,0.125958735509030,0.125958735509030,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.924601119364051 
 09/06  07:00:00,1.04800024478665,5.99286662598866,0.000000000000000E+000,4.93518672071641,0.000000000000000E+000,0.135881901420501,0.135881901420501,0.135881901420501,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03172463085695 
 09/06  08:00:00,0.976176558772061,5.62590094663307,0.000000000000000E+000,4.60163351813356,0.000000000000000E+000,0.126698086104740,0.126698086104740,0.126698086104740,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00232374320300 
 09/06  09:00:00,0.870195628261773,5.63210744177085,0.000000000000000E+000,4.69892722918736,0.000000000000000E+000,0.129376901558420,0.129376901558420,0.129376901558420,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.914504361926810 
 09/06  10:00:00,0.890892466909745,6.47819998096803,0.000000000000000E+000,5.64738749027041,0.000000000000000E+000,0.155491128028668,0.155491128028668,0.155491128028668,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.811697414954937 
 09/06  11:00:00,0.877621189666793,5.38406371866681,0.000000000000000E+000,4.64527980354337,0.000000000000000E+000,0.127899811710487,0.127899811710487,0.127899811710487,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.719662983046295 
 09/06  12:00:00,0.854624469421748,5.03230782015054,0.000000000000000E+000,4.36512818635156,0.000000000000000E+000,0.120186317452964,0.120186317452964,0.120186317452964,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.648380800118211 
 09/06  13:00:00,0.824156270958717,4.66751669131389,0.000000000000000E+000,4.04110785101581,0.000000000000000E+000,0.111264973285881,0.111264973285881,0.111264973285881,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.606959953490063 
 09/06  14:00:00,0.809164589481406,4.40543026815648,0.000000000000000E+000,3.81966765672893,0.000000000000000E+000,0.105167997354996,0.105167997354996,0.105167997354996,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.565218590071777 
 09/06  15:00:00,0.828418529339829,4.26254157189453,0.000000000000000E+000,3.66993627083353,0.000000000000000E+000,0.101045400466740,0.101045400466740,0.101045400466740,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.570919294481601 
 09/06  16:00:00,0.931268797504198,4.04844412963638,0.000000000000000E+000,3.40090857739805,0.000000000000000E+000,9.363818436986228E-002,9.363818436986228E-002,9.363818436986228E-002,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.621884807215981 
 09/06  17:00:00,1.15580562276308,4.82556475030413,0.000000000000000E+000,4.06294539892233,0.000000000000000E+000,0.111866232711273,0.111866232711273,0.111866232711273,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.731457795613796 
 09/06  18:00:00,1.31790301639583,4.81877159800314,0.000000000000000E+000,3.95171236119700,0.000000000000000E+000,0.108803621806714,0.108803621806714,0.108803621806714,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.833227192515251 
 09/06  19:00:00,1.44805065016908,3.85340526939028,0.000000000000000E+000,2.96893030247467,0.000000000000000E+000,8.174440350792632E-002,8.174440350792632E-002,8.174440350792632E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.849553644411463 
 09/06  20:00:00,1.68569403498168,3.51104411168029,0.000000000000000E+000,2.68513144534466,0.000000000000000E+000,7.393048875452619E-002,7.393048875452619E-002,7.393048875452619E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.789790795263086 
 09/06  21:00:00,1.60405824022340,3.47209961542103,0.000000000000000E+000,2.71933979294357,0.000000000000000E+000,7.487235693079623E-002,7.487235693079623E-002,7.487235693079623E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.717481263570016 
 09/06  22:00:00,1.30871298173622,3.61903278644505,0.000000000000000E+000,2.98648853979609,0.000000000000000E+000,8.222783945631977E-002,8.222783945631977E-002,8.222783945631977E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.602015175004799 
 09/06  23:00:00,1.02412490052789,3.83778810436289,0.000000000000000E+000,3.33413100283067,0.000000000000000E+000,9.179957839242785E-002,9.179957839242785E-002,9.179957839242785E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.477127906337875 
 09/06  24:00:00,0.730882569963141,4.10487382465829,0.000000000000000E+000,3.73871550997396,0.000000000000000E+000,0.102939118844896,0.102939118844896,0.102939118844896,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.344214629387822 
 09/07  01:00:00,0.621079121054366,4.31812884751095,0.000000000000000E+000,4.01485967227400,0.000000000000000E+000,0.110542274705644,0.110542274705644,0.110542274705644,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.283064821281006 
 09/07  02:00:00,0.572469140034815,4.49977767789446,0.000000000000000E+000,4.21331494905410,0.000000000000000E+000,0.116006400357185,0.116006400357185,0.116006400357185,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.266492628263626 
 09/07  03:00:00,0.564806173287285,4.64596316186342,0.000000000000000E+000,4.35524172924243,0.000000000000000E+000,0.119914110813920,0.119914110813920,0.119914110813920,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.271032436099287 
 09/07  04:00:00,0.566017322885485,4.79005487764700,0.000000000000000E+000,4.45215870786295,0.000000000000000E+000,0.122582553586228,0.122582553586228,0.122582553586228,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.318950927741288 
 09/07  05:00:00,0.615182467667700,5.00015631893380,0.000000000000000E+000,4.44857749563712,0.000000000000000E+000,0.122483951050159,0.122483951050159,0.122483951050159,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.530437455823939 
 09/07  06:00:00,0.780934956578365,5.23929407551660,0.000000000000000E+000,4.28998510152136,0.000000000000000E+000,0.118117381499139,0.118117381499139,0.118117381499139,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.924882202879218 
 09/07  07:00:00,1.04036432339003,5.71594121894482,0.000000000000000E+000,4.65785252474859,0.000000000000000E+000,0.128245980023881,0.128245980023881,0.128245980023881,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03213341978093 
 09/07  08:00:00,0.970195358279457,5.40895250975049,0.000000000000000E+000,4.38439825032771,0.000000000000000E+000,0.120716885612135,0.120716885612135,0.120716885612135,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00261057412628 
 09/07  09:00:00,0.863112260754431,5.37520510417023,0.000000000000000E+000,4.44166161180389,0.000000000000000E+000,0.122293534051079,0.122293534051079,0.122293534051079,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.914867641709642 
 09/07  10:00:00,0.880654719134606,6.10646303354185,0.000000000000000E+000,5.27555580156338,0.000000000000000E+000,0.145253380253529,0.145253380253529,0.145253380253529,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.811792156235800 
 09/07  11:00:00,0.868174056765206,5.04072650402581,0.000000000000000E+000,4.30216299138986,0.000000000000000E+000,0.118452678808900,0.118452678808900,0.118452678808900,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.719442580558790 
 09/07  12:00:00,0.844251449963672,4.65545846122671,0.000000000000000E+000,3.98838347386181,0.000000000000000E+000,0.109813297994888,0.109813297994888,0.109813297994888,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.648276153684138 
 09/07  13:00:00,0.812393263486988,4.24011040661800,0.000000000000000E+000,3.61387922333779,0.000000000000000E+000,9.950196581415230E-002,9.950196581415230E-002,9.950196581415230E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.606782296472196 
 09/07  14:00:00,0.795671007790955,3.91513426130774,0.000000000000000E+000,3.32958513302667,0.000000000000000E+000,9.167441566454469E-002,9.167441566454469E-002,9.167441566454469E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.565005106925263 
 09/07  15:00:00,0.805698233112390,3.43724554858177,0.000000000000000E+000,2.84474245870542,0.000000000000000E+000,7.832510423930075E-002,7.832510423930075E-002,7.832510423930075E-002,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.570817083296943 
 09/07  16:00:00,0.901331251241046,2.96128705786447,0.000000000000000E+000,2.31358657774834,0.000000000000000E+000,6.370063810670971E-002,6.370063810670971E-002,6.370063810670971E-002,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.622049735093801 
 09/07  17:00:00,1.11059173687384,3.18386115052388,0.000000000000000E+000,2.42079168382204,0.000000000000000E+000,6.665234682203174E-002,6.665234682203174E-002,6.665234682203174E-002,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.731907910933841 
 09/07  18:00:00,1.25180815386217,2.41855617148672,0.000000000000000E+000,1.55116832646016,0.000000000000000E+000,4.270875927305675E-002,4.270875927305675E-002,4.270875927305675E-002,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.833555800735685 
 09/07  19:00:00,1.40564922863694,2.31510254646850,0.000000000000000E+000,1.42892438338394,0.000000000000000E+000,3.934298197579485E-002,3.934298197579485E-002,3.934298197579485E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.851256840580403 
 09/07  20:00:00,1.65163832823973,2.27591635949062,0.000000000000000E+000,1.44823918875646,0.000000000000000E+000,3.987478201257314E-002,3.987478201257314E-002,3.987478201257314E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.791555299661608 
 09/07  21:00:00,1.57715146937917,2.49630628491880,0.000000000000000E+000,1.74209457647550,0.000000000000000E+000,4.796558608657289E-002,4.796558608657289E-002,4.796558608657289E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.718933149535857 
 09/07  22:00:00,1.28864187997438,2.89129208505179,0.000000000000000E+000,2.25751261401288,0.000000000000000E+000,6.215673769447704E-002,6.215673769447704E-002,6.215673769447704E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.603250399394753 
 09/07  23:00:00,1.01250606223250,3.41661589792536,0.000000000000000E+000,2.91213855301848,0.000000000000000E+000,8.018074009703437E-002,8.018074009703437E-002,8.018074009703437E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.477948149712547 
 09/07  24:00:00,0.727644992060989,3.98734527091761,0.000000000000000E+000,3.62112772747348,0.000000000000000E+000,9.970154094274450E-002,9.970154094274450E-002,9.970154094274450E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.344273858147625 
 09/08  01:00:00,0.625946324558598,4.49502962683466,0.000000000000000E+000,4.19163492968496,0.000000000000000E+000,0.115409478209874,0.115409478209874,0.115409478209874,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.283190343193766 
 09/08  02:00:00,0.585270471897317,4.96447872874922,0.000000000000000E+000,4.67825518285157,0.000000000000000E+000,0.128807732219685,0.128807732219685,0.128807732219685,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.266253445320923 
 09/08  03:00:00,0.585129421056698,5.38381725539105,0.000000000000000E+000,5.09337551648646,0.000000000000000E+000,0.140237358583333,0.140237358583333,0.140237358583333,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.270752742382878 
 09/08  04:00:00,0.592706547144117,5.75892476781441,0.000000000000000E+000,5.42150270268841,0.000000000000000E+000,0.149271777844861,0.149271777844861,0.149271777844861,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.318476823083255 
 09/08  05:00:00,0.647537050212878,6.17501287238887,0.000000000000000E+000,5.62368547147522,0.000000000000000E+000,0.154838533595336,0.154838533595336,0.154838533595336,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.530186033440893 
 09/08  06:00:00,0.835226786383370,7.21133386410098,0.000000000000000E+000,6.26184680419132,0.000000000000000E+000,0.172409211304145,0.172409211304145,0.172409211304145,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.925060288793636 
 09/08  07:00:00,1.08361486795595,7.28715129790040,0.000000000000000E+000,6.22869831785319,0.000000000000000E+000,0.171496524589795,0.171496524589795,0.171496524589795,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03249770563191 
 09/08  08:00:00,1.00424001423966,6.64497126668876,0.000000000000000E+000,5.62088914609625,0.000000000000000E+000,0.154761541572341,0.154761541572341,0.154761541572341,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00213843529602 
 09/08  09:00:00,0.890267972605419,6.36116164101307,0.000000000000000E+000,5.42794828513990,0.000000000000000E+000,0.149449245902067,0.149449245902067,0.149449245902067,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.914537505216499 
 09/08  10:00:00,0.895106406047080,6.63075315441075,0.000000000000000E+000,5.80043639711579,0.000000000000000E+000,0.159705067166002,0.159705067166002,0.159705067166002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.811201681552282 
 09/08  11:00:00,0.854040900194554,4.52675730326731,0.000000000000000E+000,3.78885131485215,0.000000000000000E+000,0.104319522238247,0.104319522238247,0.104319522238247,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.718785056337982 
 09/08  12:00:00,0.798903115398531,3.00842802328727,0.000000000000000E+000,2.34134662632822,0.000000000000000E+000,6.446496342974671E-002,6.446496342974671E-002,6.446496342974671E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.648282563278288 
 09/08  13:00:00,0.749076920604399,1.94116915744281,0.000000000000000E+000,1.31425012386346,0.000000000000000E+000,3.618562293156213E-002,3.618562293156213E-002,3.618562293156213E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.607470146771320 
 09/08  14:00:00,0.719089801141989,1.13499143293681,0.000000000000000E+000,0.548180470894112,0.000000000000000E+000,1.509320901557802E-002,1.509320901557802E-002,1.509320901557802E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.566266940686904 
 09/08  15:00:00,0.727645278583377,0.604301402352102,0.000000000000000E+000,9.884389475100699E-003,0.000000000000000E+000,2.721497102874568E-004,2.721497102874568E-004,2.721497102874568E-004,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.572731006297613 
 09/08  16:00:00,0.837630613134335,0.649866949494621,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.624216204472284 
 09/08  17:00:00,1.04429996467654,0.778377601488255,0.000000000000000E+000,1.309595377448905E-002,0.000000000000000E+000,3.605746247295468E-004,3.605746247295468E-004,3.605746247295468E-004,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.734120091945759 
 09/08  18:00:00,1.21014703540708,0.907945671590245,0.000000000000000E+000,3.804997574252207E-002,0.000000000000000E+000,1.047640817964295E-003,1.047640817964295E-003,1.047640817964295E-003,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.836063651556844 
 09/08  19:00:00,1.36630624666115,0.888141722139909,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.853220399635754 
 09/08  20:00:00,1.61176354622716,0.829542766729744,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.793420895657192 
 09/08  21:00:00,1.53440465473718,0.945345561998320,0.000000000000000E+000,0.189544091320921,0.000000000000000E+000,5.218771444572454E-003,5.218771444572454E-003,5.218771444572454E-003,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.720522911769963 
 09/08  22:00:00,1.24932108433515,1.46480475744077,0.000000000000000E+000,0.829394031198833,0.000000000000000E+000,2.283594205524858E-002,2.283594205524858E-002,2.283594205524858E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.604881654597773 
 09/08  23:00:00,0.979138851420752,2.20640042757453,0.000000000000000E+000,1.70025224598294,0.000000000000000E+000,4.681352928529180E-002,4.681352928529180E-002,4.681352928529180E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.479618986397254 
 09/08  24:00:00,0.701818542467751,3.05088061143387,0.000000000000000E+000,2.68311942950769,0.000000000000000E+000,7.387509134950662E-002,7.387509134950662E-002,7.387509134950662E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.345817496629662 
 09/09  01:00:00,0.609727896594788,3.76938324058390,0.000000000000000E+000,3.45923211765534,0.000000000000000E+000,9.524402301310356E-002,9.524402301310356E-002,9.524402301310356E-002,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.289946768972605 
 09/09  02:00:00,0.573109129245978,4.43271130299251,0.000000000000000E+000,4.14171973907964,0.000000000000000E+000,0.114035149052125,0.114035149052125,0.114035149052125,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.271021463336125 
 09/09  03:00:00,0.576213584330985,5.01537500465079,0.000000000000000E+000,4.71996413195956,0.000000000000000E+000,0.129956116593321,0.129956116593321,0.129956116593321,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.275721876169524 
 09/09  04:00:00,0.587040634014106,5.46616739916012,0.000000000000000E+000,5.11870298412086,0.000000000000000E+000,0.140934706962449,0.140934706962449,0.140934706962449,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.328519172996514 
 09/09  05:00:00,0.644246395294962,5.93560271771690,0.000000000000000E+000,5.35537927936422,0.000000000000000E+000,0.147451182799894,0.147451182799894,0.147451182799894,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.559082070879916 
 09/09  06:00:00,0.837942231764385,6.99065063158211,0.000000000000000E+000,5.97455542576318,0.000000000000000E+000,0.164499135967246,0.164499135967246,0.164499135967246,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,0.991668434702924 
 09/09  07:00:00,1.09831080215162,7.13284363329345,0.000000000000000E+000,5.99387545872792,0.000000000000000E+000,0.165031079936809,0.165031079936809,0.165031079936809,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.11301290015025 
 09/09  08:00:00,1.03207076903934,6.56157728358938,0.000000000000000E+000,5.45357993910254,0.000000000000000E+000,0.150154969529984,0.150154969529984,0.150154969529984,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.08605365919032 
 09/09  09:00:00,0.932793744564188,6.34715703726468,0.000000000000000E+000,5.33695578090210,0.000000000000000E+000,0.146943923370106,0.146943923370106,0.146943923370106,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,0.991525405705890 
 09/09  10:00:00,0.947157378519066,6.73782851132127,0.000000000000000E+000,5.84164842317078,0.000000000000000E+000,0.160839769615706,0.160839769615706,0.160839769615706,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.877065012407807 
 09/09  11:00:00,0.912851773050454,4.81080989399495,0.000000000000000E+000,4.01846690182467,0.000000000000000E+000,0.110641593584127,0.110641593584127,0.110641593584127,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.773222060093125 
 09/09  12:00:00,0.858029575695275,3.46633860460741,0.000000000000000E+000,2.75233703477222,0.000000000000000E+000,7.578087938699585E-002,7.578087938699585E-002,7.578087938699585E-002,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.695202736154441 
 09/09  13:00:00,0.815443472316498,2.80898512287305,0.000000000000000E+000,2.14155730895021,0.000000000000000E+000,5.896410725851613E-002,5.896410725851613E-002,5.896410725851613E-002,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.647978927114807 
 09/09  14:00:00,0.787116196157264,2.22089192156614,0.000000000000000E+000,1.59784787423063,0.000000000000000E+000,4.399400055519007E-002,4.399400055519007E-002,4.399400055519007E-002,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.602500025979727 
 09/09  15:00:00,0.801481570063268,1.97555851121641,0.000000000000000E+000,1.34562363280355,0.000000000000000E+000,3.704943868773557E-002,3.704943868773557E-002,3.704943868773557E-002,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.608248871833475 
 09/09  16:00:00,0.903072248953596,1.76602331061216,0.000000000000000E+000,1.07229079544480,0.000000000000000E+000,2.952368783720304E-002,2.952368783720304E-002,2.952368783720304E-002,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.668081770145022 
 09/09  17:00:00,1.10408346967334,1.71913004502204,0.000000000000000E+000,0.900441822453568,0.000000000000000E+000,2.479212112480539E-002,2.479212112480539E-002,2.479212112480539E-002,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.787526666800463 
 09/09  18:00:00,1.26358247309604,1.67286487199884,0.000000000000000E+000,0.732667230983466,0.000000000000000E+000,2.017273551912848E-002,2.017273551912848E-002,2.017273551912848E-002,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.906365596724492 
 09/09  19:00:00,1.42240483658913,1.76106444874017,0.000000000000000E+000,0.793723252194672,0.000000000000000E+000,2.185380833862755E-002,2.185380833862755E-002,2.185380833862755E-002,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.932419874041344 
 09/09  20:00:00,1.67224541125166,1.83553858425400,0.000000000000000E+000,0.930744988040745,0.000000000000000E+000,2.562646681263138E-002,2.562646681263138E-002,2.562646681263138E-002,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.868671725140702 
 09/09  21:00:00,1.60011233181458,2.10126832437887,0.000000000000000E+000,1.28279509151594,0.000000000000000E+000,3.531956256819578E-002,3.531956256819578E-002,3.531956256819578E-002,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.783194673955493 
 09/09  22:00:00,1.30370141949718,2.46094456378392,0.000000000000000E+000,1.77686908956187,0.000000000000000E+000,4.892304265844115E-002,4.892304265844115E-002,4.892304265844115E-002,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.653546402577879 
 09/09  23:00:00,1.01323970840875,2.91025044387774,0.000000000000000E+000,2.37456333429564,0.000000000000000E+000,6.537952850964457E-002,6.537952850964457E-002,6.537952850964457E-002,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.509157914387756 
 09/09  24:00:00,0.717861607007404,3.40471514447894,0.000000000000000E+000,3.02704411120877,0.000000000000000E+000,8.334446755341209E-002,8.334446755341209E-002,8.334446755341209E-002,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.355727347973651 
 09/10  01:00:00,0.613683003466774,3.91181175130142,0.000000000000000E+000,3.60288032031948,0.000000000000000E+000,9.919912988508958E-002,9.919912988508958E-002,9.919912988508958E-002,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.288727077025999 
 09/10  02:00:00,0.572600297371213,4.41353946517958,0.000000000000000E+000,4.12323912992450,0.000000000000000E+000,0.113526317177362,0.113526317177362,0.113526317177362,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.270330234678326 
 09/10  03:00:00,0.572876880507607,4.89363493009928,0.000000000000000E+000,4.59877612805360,0.000000000000000E+000,0.126619412769943,0.126619412769943,0.126619412769943,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.275169805523959 
 09/10  04:00:00,0.582263420261277,5.29233846122985,0.000000000000000E+000,4.94519612538162,0.000000000000000E+000,0.136157493209620,0.136157493209620,0.136157493209620,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.328197093805465 
 09/10  05:00:00,0.638659874898136,5.73265625857911,0.000000000000000E+000,5.15247866501302,0.000000000000000E+000,0.141864662403068,0.141864662403068,0.141864662403068,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.559036226093331 
 09/10  06:00:00,0.832096288524862,6.77912015707648,0.000000000000000E+000,5.76223265765238,0.000000000000000E+000,0.158653192727722,0.158653192727722,0.158653192727722,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,0.992460728308075 
 09/10  07:00:00,1.09180517563191,6.89768776657674,0.000000000000000E+000,5.75759320719657,0.000000000000000E+000,0.158525453417103,0.158525453417103,0.158525453417103,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.11413928496488 
 09/10  08:00:00,1.02571459604978,6.33182447055725,0.000000000000000E+000,5.22272579145890,0.000000000000000E+000,0.143798796540430,0.143798796540430,0.143798796540430,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.08715499380182 
 09/10  09:00:00,0.925889784922208,6.09734900979394,0.000000000000000E+000,5.08620619917509,0.000000000000000E+000,0.140039963728126,0.140039963728126,0.140039963728126,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,0.992466959962166 
 09/10  10:00:00,0.939734118389213,6.46908908463860,0.000000000000000E+000,5.57203801564562,0.000000000000000E+000,0.153416509485853,0.153416509485853,0.153416509485853,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.877935993250299 
 09/10  11:00:00,0.906267034439039,4.57244907497633,0.000000000000000E+000,3.77931132470425,0.000000000000000E+000,0.104056854972713,0.104056854972713,0.104056854972713,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.774016818194926 
 09/10  12:00:00,0.851560582710377,3.23212664895047,0.000000000000000E+000,2.51738530137927,0.000000000000000E+000,6.931188640209782E-002,6.931188640209782E-002,6.931188640209782E-002,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.695942513890438 
