Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 09/10  13:00:00,0.800024481217573,2.24962255407246,0.000000000000000E+000,1.58154453813407,0.000000000000000E+000,4.354511615959061E-002,4.354511615959061E-002,4.354511615959061E-002,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.648629129130355 
 09/10  14:00:00,0.765479815558368,1.43589302319635,0.000000000000000E+000,0.812021527235341,0.000000000000000E+000,2.235761995629224E-002,2.235761995629224E-002,2.235761995629224E-002,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.603327474605213 
 09/10  15:00:00,0.771717413128862,0.895926407078252,0.000000000000000E+000,0.264599077506614,0.000000000000000E+000,7.285281753329518E-003,7.285281753329518E-003,7.285281753329518E-003,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.609641322992249 
 09/10  16:00:00,0.873548561116393,0.695332096248207,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.669681351225869 
 09/10  17:00:00,1.07929134854853,0.820812664569276,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.789651108801271 
 09/10  18:00:00,1.24340973757691,0.942168565747830,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.908336521456952 
 09/10  19:00:00,1.40055102825050,0.969007141067554,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.934085818563399 
 09/10  20:00:00,1.64856070250882,0.976731673570719,0.000000000000000E+000,7.052402520633475E-002,0.000000000000000E+000,1.941758069788505E-003,1.941758069788505E-003,1.941758069788505E-003,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.870085777291832 
 09/10  21:00:00,1.57691406840031,1.25998710981261,0.000000000000000E+000,0.440241665717942,0.000000000000000E+000,1.212129915392523E-002,1.212129915392523E-002,1.212129915392523E-002,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.784466885187231 
 09/10  22:00:00,1.28307339252479,1.71285568165854,0.000000000000000E+000,1.02766582021916,0.000000000000000E+000,2.829501568604639E-002,2.829501568604639E-002,2.829501568604639E-002,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.654660789795218 
 09/10  23:00:00,0.995262180928844,2.25820398072489,0.000000000000000E+000,1.72162534945260,0.000000000000000E+000,4.740200102973910E-002,4.740200102973910E-002,4.740200102973910E-002,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.510049436077956 
 09/10  24:00:00,0.702743171324412,2.85612451941962,0.000000000000000E+000,2.47794741591152,0.000000000000000E+000,6.822603187042071E-002,6.822603187042071E-002,6.822603187042071E-002,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.356233418211607 
 09/11  01:00:00,0.595393239230338,3.38525952755473,0.000000000000000E+000,3.08195675023179,0.000000000000000E+000,8.485639288161582E-002,8.485639288161582E-002,8.485639288161582E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.283098423366994 
 09/11  02:00:00,0.555592408375954,3.88611365519580,0.000000000000000E+000,3.60035751247715,0.000000000000000E+000,9.912966869832318E-002,9.912966869832318E-002,9.912966869832318E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.265786042141882 
 09/11  03:00:00,0.556005826058786,4.32541873278486,0.000000000000000E+000,4.03561596359035,0.000000000000000E+000,0.111113763585420,0.111113763585420,0.111113763585420,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.270113772672777 
 09/11  04:00:00,0.561580614657888,4.62824645873590,0.000000000000000E+000,4.29101889969401,0.000000000000000E+000,0.118145845358631,0.118145845358631,0.118145845358631,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.318282316999130 
 09/11  05:00:00,0.614260774823293,4.96712374027665,0.000000000000000E+000,4.41510190956759,0.000000000000000E+000,0.121562258205753,0.121562258205753,0.121562258205753,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.530880463236325 
 09/11  06:00:00,0.782132657611320,5.28553534785498,0.000000000000000E+000,4.33348521574879,0.000000000000000E+000,0.119315082532095,0.119315082532095,0.119315082532095,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.927623360990187 
 09/11  07:00:00,1.04291293397169,5.81191536781402,0.000000000000000E+000,4.75041723695372,0.000000000000000E+000,0.130794590605539,0.130794590605539,0.130794590605539,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03554285644500 
 09/11  08:00:00,0.971477713981577,5.45866895804501,0.000000000000000E+000,4.43097299476525,0.000000000000000E+000,0.121999241314257,0.121999241314257,0.121999241314257,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00575227798324 
 09/11  09:00:00,0.866584907232168,5.50389390976608,0.000000000000000E+000,4.56778700895768,0.000000000000000E+000,0.125766180528816,0.125766180528816,0.125766180528816,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.917431050151709 
 09/11  10:00:00,0.884238965188048,6.23853886331526,0.000000000000000E+000,5.40573445921977,0.000000000000000E+000,0.148837626306970,0.148837626306970,0.148837626306970,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.813689328352809 
 09/11  11:00:00,0.870881197114150,5.14045160956019,0.000000000000000E+000,4.40048545348057,0.000000000000000E+000,0.121159819157845,0.121159819157845,0.121159819157845,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.720845224002454 
 09/11  12:00:00,0.846859911818571,4.75121462358477,0.000000000000000E+000,4.08312196495749,0.000000000000000E+000,0.112421759849787,0.112421759849787,0.112421759849787,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.649293824946542 
 09/11  13:00:00,0.818967676523281,4.47952753457608,0.000000000000000E+000,3.85265977890863,0.000000000000000E+000,0.106076378850444,0.106076378850444,0.106076378850444,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.607418868859409 
 09/11  14:00:00,0.807766909936775,4.35504062415071,0.000000000000000E+000,3.76890438762263,0.000000000000000E+000,0.103770317810364,0.103770317810364,0.103770317810364,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.565592215172313 
 09/11  15:00:00,0.831698202687166,4.38206861583025,0.000000000000000E+000,3.78905294629113,0.000000000000000E+000,0.104325073814077,0.104325073814077,0.104325073814077,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.571329662959737 
 09/11  16:00:00,0.934953847173482,4.18318251052233,0.000000000000000E+000,3.53474838978598,0.000000000000000E+000,9.732323403914717E-002,9.732323403914717E-002,9.732323403914717E-002,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.622783375714016 
 09/11  17:00:00,1.16099107645689,5.01551513613079,0.000000000000000E+000,4.25127940030913,0.000000000000000E+000,0.117051686405080,0.117051686405080,0.117051686405080,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.733074180053658 
 09/11  18:00:00,1.29641049215055,4.04013051271644,0.000000000000000E+000,3.17111083044769,0.000000000000000E+000,8.731109756143661E-002,8.731109756143661E-002,8.731109756143661E-002,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.835187637977887 
 09/11  19:00:00,1.44436364011767,3.72153465772171,0.000000000000000E+000,2.83501928964217,0.000000000000000E+000,7.805739345652453E-002,7.805739345652453E-002,7.805739345652453E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.851594045575400 
 09/11  20:00:00,1.68485976333020,3.48306169096779,0.000000000000000E+000,2.65483096873348,0.000000000000000E+000,7.309621710304218E-002,7.309621710304218E-002,7.309621710304218E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.792108851161757 
 09/11  21:00:00,1.60290646394963,3.43175965434467,0.000000000000000E+000,2.67750765111944,0.000000000000000E+000,7.372058065702455E-002,7.372058065702455E-002,7.372058065702455E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.718973444317795 
 09/11  22:00:00,1.30763773624089,3.58057729611930,0.000000000000000E+000,2.94743597109786,0.000000000000000E+000,8.115259396098851E-002,8.115259396098851E-002,8.115259396098851E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.602612253377245 
 09/11  23:00:00,1.02348920754239,3.81440993333928,0.000000000000000E+000,3.31104283915560,0.000000000000000E+000,9.116388540693109E-002,9.116388540693109E-002,9.116388540693109E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.476837898989353 
 09/11  24:00:00,0.731016853158565,4.10828390943616,0.000000000000000E+000,3.74359263220982,0.000000000000000E+000,0.103073402040320,0.103073402040320,0.103073402040320,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.342747591929813 
 09/12  01:00:00,0.622183785401419,4.35668850649843,0.000000000000000E+000,4.05498072415384,0.000000000000000E+000,0.111646939052697,0.111646939052697,0.111646939052697,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.281503428388643 
 09/12  02:00:00,0.574775397432770,4.58168810586347,0.000000000000000E+000,4.29707747199456,0.000000000000000E+000,0.118312657755138,0.118312657755138,0.118312657755138,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.264640533292148 
 09/12  03:00:00,0.568346016156777,4.77282467528166,0.000000000000000E+000,4.48380767761602,0.000000000000000E+000,0.123453953683411,0.123453953683411,0.123453953683411,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.269328001143943 
 09/12  04:00:00,0.570028537702026,4.93440164884210,0.000000000000000E+000,4.59784473293018,0.000000000000000E+000,0.126593768402768,0.126593768402768,0.126593768402768,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.317611673869155 
 09/12  05:00:00,0.619430965232229,5.15472786271832,0.000000000000000E+000,4.60288155338335,0.000000000000000E+000,0.126732448614688,0.126732448614688,0.126732448614688,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.530704941862233 
 09/12  06:00:00,0.785078821361010,5.39316211732510,0.000000000000000E+000,4.44048893046377,0.000000000000000E+000,0.122261246281786,0.122261246281786,0.122261246281786,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.928246415745302 
 09/12  07:00:00,1.04305467672540,5.81797745954927,0.000000000000000E+000,4.75556528793430,0.000000000000000E+000,0.130936333359246,0.130936333359246,0.130936333359246,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03645689719968 
 09/12  08:00:00,0.969566106098778,5.39011520321960,0.000000000000000E+000,4.36154401460092,0.000000000000000E+000,0.120087633431456,0.120087633431456,0.120087633431456,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00662750332218 
 09/12  09:00:00,0.859001487733640,5.22936746637296,0.000000000000000E+000,4.29235966495149,0.000000000000000E+000,0.118182761030287,0.118182761030287,0.118182761030287,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.918331950764803 
 09/12  10:00:00,0.875416787795200,5.91892373482567,0.000000000000000E+000,5.08531582905760,0.000000000000000E+000,0.140015448914122,0.140015448914122,0.140015448914122,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.814492830025404 
 09/12  11:00:00,0.861877785139421,4.81402692374546,0.000000000000000E+000,4.07348444190864,0.000000000000000E+000,0.112156407183116,0.112156407183116,0.112156407183116,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.721421549759661 
 09/12  12:00:00,0.838278590927297,4.44007884101718,0.000000000000000E+000,3.77145116504899,0.000000000000000E+000,0.103840438958514,0.103840438958514,0.103840438958514,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.649828842287452 
 09/12  13:00:00,0.812064028152642,4.22956519589501,0.000000000000000E+000,3.60192150245606,0.000000000000000E+000,9.917273047980424E-002,9.917273047980424E-002,9.917273047980424E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.608194806630912 
 09/12  14:00:00,0.801752698155354,4.13688326887902,0.000000000000000E+000,3.55047016048155,0.000000000000000E+000,9.775610602894308E-002,9.775610602894308E-002,9.775610602894308E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.565869087041685 
 09/12  15:00:00,0.825071519014376,4.14182977487722,0.000000000000000E+000,3.54837393810494,0.000000000000000E+000,9.769839014128709E-002,9.769839014128709E-002,9.769839014128709E-002,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.571769830192904 
 09/12  16:00:00,0.930749375754108,4.03092474041793,0.000000000000000E+000,3.38204334739532,0.000000000000000E+000,9.311876261977051E-002,9.311876261977051E-002,9.311876261977051E-002,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.623230648000256 
 09/12  17:00:00,1.15175302575462,4.68058275794527,0.000000000000000E+000,3.91575638602580,0.000000000000000E+000,0.107813635702808,0.107813635702808,0.107813635702808,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.733664816151461 
 09/12  18:00:00,1.28765585109672,3.72260025359432,0.000000000000000E+000,2.85314509828009,0.000000000000000E+000,7.855645650760743E-002,7.855645650760743E-002,7.855645650760743E-002,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.835623111023354 
 09/12  19:00:00,1.43571707378740,3.40829001235336,0.000000000000000E+000,2.52097879648677,0.000000000000000E+000,6.941082712624533E-002,6.941082712624533E-002,6.941082712624533E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.852389893362447 
 09/12  20:00:00,1.67659293717297,3.18360956236125,0.000000000000000E+000,2.35458251587035,0.000000000000000E+000,6.482939094581765E-002,6.482939094581765E-002,6.482939094581765E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.792905175418352 
 09/12  21:00:00,1.59503848824907,3.14655348179294,0.000000000000000E+000,2.39174531786978,0.000000000000000E+000,6.585260495646432E-002,6.585260495646432E-002,6.585260495646432E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.719529605015718 
 09/12  22:00:00,1.29711347748578,3.19871993719124,0.000000000000000E+000,2.56519829624462,0.000000000000000E+000,7.062833520587657E-002,7.062833520587657E-002,7.062833520587657E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.602992569302461 
 09/12  23:00:00,1.01015687892377,3.33037592058130,0.000000000000000E+000,2.82681697487944,0.000000000000000E+000,7.783155678831256E-002,7.783155678831256E-002,7.783155678831256E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.477029750507540 
 09/12  24:00:00,0.714815687859665,3.51993768984612,0.000000000000000E+000,3.15517154737502,0.000000000000000E+000,8.687223674141935E-002,8.687223674141935E-002,8.687223674141935E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.342822457174580 
 09/13  01:00:00,0.604519316307633,3.71503951188079,0.000000000000000E+000,3.41341291866382,0.000000000000000E+000,9.398246995891026E-002,9.398246995891026E-002,9.398246995891026E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.281422239261022 
 09/13  02:00:00,0.555793258452515,3.89231524003590,0.000000000000000E+000,3.60765232231080,0.000000000000000E+000,9.933051877488394E-002,9.933051877488394E-002,9.933051877488394E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.264692817148342 
 09/13  03:00:00,0.548171812530871,4.04002164781393,0.000000000000000E+000,3.75108712546913,0.000000000000000E+000,0.103279750057505,0.103279750057505,0.103279750057505,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.269245525823094 
 09/13  04:00:00,0.548566517542905,4.15497153937402,0.000000000000000E+000,3.81835110072627,0.000000000000000E+000,0.105131748243647,0.105131748243647,0.105131748243647,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.317675196605004 
 09/13  05:00:00,0.597223089433253,4.34866909564410,0.000000000000000E+000,3.79629868552035,0.000000000000000E+000,0.104524572815711,0.104524572815711,0.104524572815711,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.531229042651025 
 09/13  06:00:00,0.762537283760883,4.57579401520351,0.000000000000000E+000,3.62178757387613,0.000000000000000E+000,9.971970868165951E-002,9.971970868165951E-002,9.971970868165951E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.929579670211358 
 09/13  07:00:00,1.01993450151569,4.97982997566390,0.000000000000000E+000,3.91584800047534,0.000000000000000E+000,0.107816158149537,0.107816158149537,0.107816158149537,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03802670077329 
 09/13  08:00:00,0.949375874869123,4.65862401383403,0.000000000000000E+000,3.62824134506856,0.000000000000000E+000,9.989740220180116E-002,9.989740220180116E-002,9.989740220180116E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00843898346897 
 09/13  09:00:00,0.840284002846220,4.55106650859679,0.000000000000000E+000,3.61254666634069,0.000000000000000E+000,9.946527614286670E-002,9.946527614286670E-002,9.946527614286670E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.919843991599421 
 09/13  10:00:00,0.852848645975304,5.10056276639492,0.000000000000000E+000,4.26564821581070,0.000000000000000E+000,0.117447307094226,0.117447307094226,0.117447307094226,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.815799474841544 
 09/13  11:00:00,0.842290117184532,4.10392981575656,0.000000000000000E+000,3.36206667567041,0.000000000000000E+000,9.256873922822574E-002,9.256873922822574E-002,9.256873922822574E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.722742208009004 
 09/13  12:00:00,0.817165988096873,3.67439398415250,0.000000000000000E+000,3.00464825723549,0.000000000000000E+000,8.272783612808984E-002,8.272783612808984E-002,8.272783612808984E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.650946893236281 
 09/13  13:00:00,0.780156819656967,3.07142525313185,0.000000000000000E+000,2.44306200743274,0.000000000000000E+000,6.726552198413231E-002,6.726552198413231E-002,6.726552198413231E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.608914358891067 
 09/13  14:00:00,0.760453945936173,2.63784582918671,0.000000000000000E+000,2.05051283427718,0.000000000000000E+000,5.645735380976191E-002,5.645735380976191E-002,5.645735380976191E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.566788973553744 
 09/13  15:00:00,0.783633942710222,2.63767530066760,0.000000000000000E+000,2.04337456602461,0.000000000000000E+000,5.626081383713256E-002,5.626081383713256E-002,5.626081383713256E-002,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.572614728063605 
 09/13  16:00:00,0.889245943267377,2.52456674933015,0.000000000000000E+000,1.87465210005922,0.000000000000000E+000,5.161533013304190E-002,5.161533013304190E-002,5.161533013304190E-002,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.624263904248593 
 09/13  17:00:00,1.09075374234577,2.46643199340807,0.000000000000000E+000,1.70028213739174,0.000000000000000E+000,4.681435229396270E-002,4.681435229396270E-002,4.681435229396270E-002,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.734988300248323 
 09/13  18:00:00,1.26811360972318,3.01494265700039,0.000000000000000E+000,2.14337721078714,0.000000000000000E+000,5.901421513406267E-002,5.901421513406267E-002,5.901421513406267E-002,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.837733401922377 
 09/13  19:00:00,1.40963119715309,2.46343185074756,0.000000000000000E+000,1.57354819227811,0.000000000000000E+000,4.332495049194489E-002,4.332495049194489E-002,4.332495049194489E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.854962335965291 
 09/13  20:00:00,1.65195377387068,2.29031583893006,0.000000000000000E+000,1.45969607206976,0.000000000000000E+000,4.019022764352140E-002,4.019022764352140E-002,4.019022764352140E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.794497895787750 
 09/13  21:00:00,1.57365888548829,2.37182411857899,0.000000000000000E+000,1.61524505892332,0.000000000000000E+000,4.447300219569190E-002,4.447300219569190E-002,4.447300219569190E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.721300500748231 
 09/13  22:00:00,1.27980688508128,2.57157386201728,0.000000000000000E+000,1.93662845638634,0.000000000000000E+000,5.332174280137984E-002,5.332174280137984E-002,5.332174280137984E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.604416333986772 
 09/13  23:00:00,0.996620815850909,2.83971730927217,0.000000000000000E+000,2.33519154110481,0.000000000000000E+000,6.429549371544965E-002,6.429549371544965E-002,6.429549371544965E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.477996572973016 
 09/13  24:00:00,0.704623680036085,3.15045205722182,0.000000000000000E+000,2.78500111891808,0.000000000000000E+000,7.668022891783906E-002,7.668022891783906E-002,7.668022891783906E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.343507253007241 
 09/14  01:00:00,0.596059226349750,3.40831246341304,0.000000000000000E+000,3.10614518705472,0.000000000000000E+000,8.552238000102787E-002,8.552238000102787E-002,8.552238000102787E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.281962922402369 
 09/14  02:00:00,0.548375374556204,3.62301992069270,0.000000000000000E+000,3.33823717784944,0.000000000000000E+000,9.191263487857323E-002,9.191263487857323E-002,9.191263487857323E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.264812642266515 
 09/14  03:00:00,0.541654604682007,3.80342951218245,0.000000000000000E+000,3.51438424380770,0.000000000000000E+000,9.676254220864017E-002,9.676254220864017E-002,9.676254220864017E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.269356271853038 
 09/14  04:00:00,0.545566776627958,4.04631137189498,0.000000000000000E+000,3.70940148069392,0.000000000000000E+000,0.102132007328700,0.102132007328700,0.102132007328700,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.317964649158316 
 09/14  05:00:00,0.597762483445671,4.36893585048533,0.000000000000000E+000,3.81588930163247,0.000000000000000E+000,0.105063966828129,0.105063966828129,0.105063966828129,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.531905181380094 
 09/14  06:00:00,0.780495586346517,5.22946239216090,0.000000000000000E+000,4.27402731677570,0.000000000000000E+000,0.117678011267290,0.117678011267290,0.117678011267290,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.931008304269164 
 09/14  07:00:00,1.01753275443002,4.89409637158649,0.000000000000000E+000,3.82861732295480,0.000000000000000E+000,0.105414411063874,0.105414411063874,0.105414411063874,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03952377421639 
 09/14  08:00:00,0.956849866348970,4.93102262586625,0.000000000000000E+000,3.89969429882094,0.000000000000000E+000,0.107371393681647,0.107371393681647,0.107371393681647,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00938464174879 
 09/14  09:00:00,0.850975498398340,4.94070024683337,0.000000000000000E+000,4.00085832758352,0.000000000000000E+000,0.110156771694988,0.110156771694988,0.110156771694988,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.921166068593179 
 09/14  10:00:00,0.866023079911260,5.58001850073815,0.000000000000000E+000,4.74413939626954,0.000000000000000E+000,0.130621741030183,0.130621741030183,0.130621741030183,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.816764028725928 
 09/14  11:00:00,0.847998927449288,4.31191639470333,0.000000000000000E+000,3.56940881848108,0.000000000000000E+000,9.827754949298197E-002,9.827754949298197E-002,9.827754949298197E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.723386644145105 
 09/14  12:00:00,0.808801471834990,3.37118856021627,0.000000000000000E+000,2.70085173136031,0.000000000000000E+000,7.436331986620690E-002,7.436331986620690E-002,7.436331986620690E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.651537995175207 
 09/14  13:00:00,0.778457769453129,3.01058242769274,0.000000000000000E+000,2.38135305343544,0.000000000000000E+000,6.556647178029212E-002,6.556647178029212E-002,6.556647178029212E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.609780487449263 
 09/14  14:00:00,0.759470275507123,2.60267999064622,0.000000000000000E+000,2.01478624237459,0.000000000000000E+000,5.547368338071398E-002,5.547368338071398E-002,5.547368338071398E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.567349726915838 
 09/14  15:00:00,0.777183740599959,2.40398752259900,0.000000000000000E+000,1.80910531112215,0.000000000000000E+000,4.981061172686917E-002,4.981061172686917E-002,4.981061172686917E-002,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.573196204897461 
 09/14  16:00:00,0.882178184500575,2.26850266251524,0.000000000000000E+000,1.61795338708479,0.000000000000000E+000,4.454757136623747E-002,4.454757136623747E-002,4.454757136623747E-002,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.624898530408116 
 09/14  17:00:00,1.08266610882741,2.17368730781192,0.000000000000000E+000,1.40654190322823,0.000000000000000E+000,3.872671877560051E-002,3.872671877560051E-002,3.872671877560051E-002,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.735983848815680 
 09/14  18:00:00,1.25896990341111,2.68408667054822,0.000000000000000E+000,1.81128075424879,0.000000000000000E+000,4.987050882199597E-002,4.987050882199597E-002,4.987050882199597E-002,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.838973872008552 
 09/14  19:00:00,1.40124608309244,2.16019866821926,0.000000000000000E+000,1.26900356101199,0.000000000000000E+000,3.493983643128817E-002,3.493983643128817E-002,3.493983643128817E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.856273784703110 
 09/14  20:00:00,1.64568697635452,2.06408457321554,0.000000000000000E+000,1.23208801271938,0.000000000000000E+000,3.392343012736378E-002,3.392343012736378E-002,3.392343012736378E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.795874689423606 
 09/14  21:00:00,1.57323123577066,2.35755186769960,0.000000000000000E+000,1.59971295946406,0.000000000000000E+000,4.404535247805991E-002,4.404535247805991E-002,4.404535247805991E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.722560349328103 
 09/14  22:00:00,1.28122876469793,2.62404172149531,0.000000000000000E+000,1.98827066428309,0.000000000000000E+000,5.474362241803290E-002,5.474362241803290E-002,5.474362241803290E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.605241985568051 
 09/14  23:00:00,0.999063961781233,2.92902508127047,0.000000000000000E+000,2.42392581127655,0.000000000000000E+000,6.673863964577149E-002,6.673863964577149E-002,6.673863964577149E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.478570074799590 
 09/14  24:00:00,0.706826542551782,3.23065000365088,0.000000000000000E+000,2.86500837316887,0.000000000000000E+000,7.888309143353571E-002,7.888309143353571E-002,7.888309143353571E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.343697945185511 
 09/15  01:00:00,0.597751460847958,3.46930704568239,0.000000000000000E+000,3.16760659682733,0.000000000000000E+000,8.721461449923439E-002,8.721461449923439E-002,8.721461449923439E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.281496094899090 
 09/15  02:00:00,0.549340685968722,3.65792310949076,0.000000000000000E+000,3.37329697620820,0.000000000000000E+000,9.287794629109009E-002,9.287794629109009E-002,9.287794629109009E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.264656032705794 
 09/15  03:00:00,0.541712146445798,3.80556225016853,0.000000000000000E+000,3.51647414206190,0.000000000000000E+000,9.682008397243271E-002,9.682008397243271E-002,9.682008397243271E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.269399111584926 
 09/15  04:00:00,0.542686746015249,3.94176978287741,0.000000000000000E+000,3.60479970012929,0.000000000000000E+000,9.925197671599258E-002,9.925197671599258E-002,9.925197671599258E-002,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.318024840705363 
 09/15  05:00:00,0.591629719320864,4.14655160841288,0.000000000000000E+000,3.59314929171480,0.000000000000000E+000,9.893120270332162E-002,9.893120270332162E-002,9.893120270332162E-002,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.532260949225324 
 09/15  06:00:00,0.757092810589775,4.38052013519928,0.000000000000000E+000,3.42404606883050,0.000000000000000E+000,9.427523551055056E-002,9.427523551055056E-002,9.427523551055056E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.932047295252767 
 09/15  07:00:00,1.01451014298035,4.78572929893126,0.000000000000000E+000,3.71883705249668,0.000000000000000E+000,0.102391799614201,0.102391799614201,0.102391799614201,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.04093697201927 
 09/15  08:00:00,0.945075863637989,4.50530113832789,0.000000000000000E+000,3.47206632760876,0.000000000000000E+000,9.559739097066826E-002,9.559739097066826E-002,9.559739097066826E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.01129112542263 
 09/15  09:00:00,0.837282591915057,4.44460107869271,0.000000000000000E+000,3.50353639185943,0.000000000000000E+000,9.646386521170487E-002,9.646386521170487E-002,9.646386521170487E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.922388836176609 
 09/15  10:00:00,0.849075668210647,4.96563135564749,0.000000000000000E+000,4.12861488343135,0.000000000000000E+000,0.113674329329570,0.113674329329570,0.113674329329570,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.817901396473457 
 09/15  11:00:00,0.834795044104868,3.83340614078107,0.000000000000000E+000,3.08984804502965,0.000000000000000E+000,8.507366614856264E-002,8.507366614856264E-002,8.507366614856264E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.724437163674281 
 09/15  12:00:00,0.800704189171189,3.07796866462821,0.000000000000000E+000,2.40676104335460,0.000000000000000E+000,6.626603720240569E-002,6.626603720240569E-002,6.626603720240569E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.652408787592871 
 09/15  13:00:00,0.763315620437955,2.46117402355425,0.000000000000000E+000,1.83139509758128,0.000000000000000E+000,5.042432276511816E-002,5.042432276511816E-002,5.042432276511816E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.610330039164930 
 09/15  14:00:00,0.738601019539876,1.84537710393137,0.000000000000000E+000,1.25682161394283,0.000000000000000E+000,3.460442741346673E-002,3.460442741346673E-002,3.460442741346673E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.568011468632753 
 09/15  15:00:00,0.746637144444349,1.29534238018014,0.000000000000000E+000,0.699662816321191,0.000000000000000E+000,1.926401557125796E-002,1.926401557125796E-002,1.926401557125796E-002,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.573993557279556 
 09/15  16:00:00,0.850548155314910,1.12081037905215,0.000000000000000E+000,0.469160954972075,0.000000000000000E+000,1.291754218057417E-002,1.291754218057417E-002,1.291754218057417E-002,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.625998679057740 
 09/15  17:00:00,1.06385158937466,1.49183588603770,0.000000000000000E+000,0.723204640581950,0.000000000000000E+000,1.991219932285368E-002,1.991219932285368E-002,1.991219932285368E-002,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.737469689687749 
 09/15  18:00:00,1.21610606375001,1.12909303311383,0.000000000000000E+000,0.254479958241945,0.000000000000000E+000,7.006669160899677E-003,7.006669160899677E-003,7.006669160899677E-003,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.840781030581011 
 09/15  19:00:00,1.37079314783830,1.05631699711831,0.000000000000000E+000,0.162962799866133,0.000000000000000E+000,4.486901177146209E-003,4.486901177146209E-003,4.486901177146209E-003,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.858432874748020 
 09/15  20:00:00,1.61602250924997,0.988601272650694,0.000000000000000E+000,0.154684159806904,0.000000000000000E+000,4.258963022810137E-003,4.258963022810137E-003,4.258963022810137E-003,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.797795241771236 
 09/15  21:00:00,1.53800495613395,1.07940124268926,0.000000000000000E+000,0.320305873855750,0.000000000000000E+000,8.819072841352684E-003,8.819072841352684E-003,8.819072841352684E-003,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.723816809926076 
 09/15  22:00:00,1.24465355559813,1.29706481354417,0.000000000000000E+000,0.659870896766209,0.000000000000000E+000,1.816841331823564E-002,1.816841331823564E-002,1.816841331823564E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.606664845133796 
 09/15  23:00:00,0.961879316319351,1.57974886484945,0.000000000000000E+000,1.07339151215662,0.000000000000000E+000,2.955399418389115E-002,2.955399418389115E-002,2.955399418389115E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.479828157498494 
 09/15  24:00:00,0.670279639351049,1.90401842754295,0.000000000000000E+000,1.53763666675307,0.000000000000000E+000,4.233618823280488E-002,4.233618823280488E-002,4.233618823280488E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.344438075493370 
 09/16  01:00:00,0.570367854263968,2.33882195605146,0.000000000000000E+000,2.02968810769355,0.000000000000000E+000,5.588398068228378E-002,5.588398068228378E-002,5.588398068228378E-002,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.288929494401958 
 09/16  02:00:00,0.527668608124490,2.78161299751612,0.000000000000000E+000,2.49133470562906,0.000000000000000E+000,6.859462793063678E-002,6.859462793063678E-002,6.859462793063678E-002,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.270308191310310 
 09/16  03:00:00,0.527328674630280,3.23943104157357,0.000000000000000E+000,2.94448001909199,0.000000000000000E+000,8.107120689261640E-002,8.107120689261640E-002,8.107120689261640E-002,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.275262025959882 
 09/16  04:00:00,0.536222100207412,3.62084694410493,0.000000000000000E+000,3.27299026898190,0.000000000000000E+000,9.011617315575446E-002,9.011617315575446E-002,9.011617315575446E-002,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.328911433080286 
 09/16  05:00:00,0.592761883557527,4.06906612956402,0.000000000000000E+000,3.48547846113198,0.000000000000000E+000,9.596667106246098E-002,9.596667106246098E-002,9.596667106246098E-002,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.562446300959300 
 09/16  06:00:00,0.783938161348455,5.03808431610848,0.000000000000000E+000,4.01314505105442,0.000000000000000E+000,0.110495065551317,0.110495065551317,0.110495065551317,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,1.00051249393803 
 09/16  07:00:00,1.03243269840078,4.75067785595852,0.000000000000000E+000,3.60120403289198,0.000000000000000E+000,9.915297618597610E-002,9.915297618597610E-002,9.915297618597610E-002,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.12351854865124 
 09/16  08:00:00,0.983778082082917,4.81808152792464,0.000000000000000E+000,3.69960516480568,0.000000000000000E+000,0.101862282573561,0.101862282573561,0.101862282573561,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.09653267782247 
 09/16  09:00:00,0.892209131044609,4.88269717417953,0.000000000000000E+000,3.86293574134281,0.000000000000000E+000,0.106359309850526,0.106359309850526,0.106359309850526,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,1.00108558218004 
 09/16  10:00:00,0.913556507611194,5.52563451227824,0.000000000000000E+000,4.62127565700029,0.000000000000000E+000,0.127238898707833,0.127238898707833,0.127238898707833,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.885243779535290 
 09/16  11:00:00,0.902488277258516,4.44142082510157,0.000000000000000E+000,3.64206808580953,0.000000000000000E+000,0.100278097792192,0.100278097792192,0.100278097792192,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.780231807214894 
 09/16  12:00:00,0.870242822439404,3.91536855918326,0.000000000000000E+000,3.19591820723419,0.000000000000000E+000,8.799412613112625E-002,8.799412613112625E-002,8.799412613112625E-002,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.700651518268336 
 09/16  13:00:00,0.832979691398226,3.44983009157909,0.000000000000000E+000,2.77846711547328,0.000000000000000E+000,7.650032634024405E-002,7.650032634024405E-002,7.650032634024405E-002,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.651914089297771 
 09/16  14:00:00,0.802507265886774,2.78282655767416,0.000000000000000E+000,2.15684654993828,0.000000000000000E+000,5.938507028470016E-002,5.938507028470016E-002,5.938507028470016E-002,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.605435986380093 
 09/16  15:00:00,0.819401706650133,2.62938738280298,0.000000000000000E+000,1.99647719896933,0.000000000000000E+000,5.496957527460031E-002,5.496957527460031E-002,5.496957527460031E-002,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.611224177254264 
 09/16  16:00:00,0.916007670167947,2.23935169994270,0.000000000000000E+000,1.54210111114224,0.000000000000000E+000,4.245910905155312E-002,4.245910905155312E-002,4.245910905155312E-002,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.671599843778126 
 09/16  17:00:00,1.12253638499347,2.39451372331787,0.000000000000000E+000,1.57064573993200,0.000000000000000E+000,4.324503644494092E-002,4.324503644494092E-002,4.324503644494092E-002,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.792706427617865 
 09/16  18:00:00,1.27214129218681,1.98985639038028,0.000000000000000E+000,1.04352077277388,0.000000000000000E+000,2.873155460989780E-002,2.873155460989780E-002,2.873155460989780E-002,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.912503573315525 
 09/16  19:00:00,1.42776312635305,1.96214377021991,0.000000000000000E+000,0.988334603759834,0.000000000000000E+000,2.721209810255554E-002,2.721209810255554E-002,2.721209810255554E-002,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.938887843955924 
 09/16  20:00:00,1.67570070225662,1.96682022505842,0.000000000000000E+000,1.05624004003514,0.000000000000000E+000,2.908175781758597E-002,2.908175781758597E-002,2.908175781758597E-002,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.874458313950730 
 09/16  21:00:00,1.60555937819782,2.30428912385068,0.000000000000000E+000,1.48063005479414,0.000000000000000E+000,4.076660895143663E-002,4.076660895143663E-002,4.076660895143663E-002,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.788380510149106 
 09/16  22:00:00,1.30697002330856,2.58309182017011,0.000000000000000E+000,1.89558372305300,0.000000000000000E+000,5.219164646982266E-002,5.219164646982266E-002,5.219164646982266E-002,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.656979025472947 
 09/16  23:00:00,1.01280754960544,2.89624919898495,0.000000000000000E+000,2.35886746630282,0.000000000000000E+000,6.494736970633974E-002,6.494736970633974E-002,6.494736970633974E-002,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.510852537487786 
 09/16  24:00:00,0.715321911139124,3.31246361259802,0.000000000000000E+000,2.93480317851083,0.000000000000000E+000,8.080477168513146E-002,8.080477168513146E-002,8.080477168513146E-002,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.355716748790696 
 09/17  01:00:00,0.606674652442503,3.65658525566809,0.000000000000000E+000,3.34833927734378,0.000000000000000E+000,9.219077886081992E-002,9.219077886081992E-002,9.219077886081992E-002,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.288041624368351 
 09/17  02:00:00,0.560805289516562,3.98416674242212,0.000000000000000E+000,3.69484825868635,0.000000000000000E+000,0.101731309322710,0.101731309322710,0.101731309322710,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.269348383159029 
 09/17  03:00:00,0.555614414169034,4.26579103399365,0.000000000000000E+000,3.97180893264105,0.000000000000000E+000,0.109356946431371,0.109356946431371,0.109356946431371,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.274293104830874 
 09/17  04:00:00,0.563549702967282,4.61279287735460,0.000000000000000E+000,4.26551996454577,0.000000000000000E+000,0.117443775915626,0.117443775915626,0.117443775915626,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.328327670766065 
 09/17  05:00:00,0.620721559589239,5.08458269038709,0.000000000000000E+000,4.50096485354142,0.000000000000000E+000,0.123926347094173,0.123926347094173,0.123926347094173,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.562476469372943 
 09/17  06:00:00,0.816425469260750,6.21905676720177,0.000000000000000E+000,5.19307356930806,0.000000000000000E+000,0.142982373463611,0.142982373463611,0.142982373463611,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,1.00155642677767 
 09/17  07:00:00,1.06440788521435,5.91321690453374,0.000000000000000E+000,4.76253247843988,0.000000000000000E+000,0.131128162999547,0.131128162999547,0.131128162999547,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.12472915167856 
 09/17  08:00:00,1.01666976076953,6.01390305158948,0.000000000000000E+000,4.89422029882502,0.000000000000000E+000,0.134753961260177,0.134753961260177,0.134753961260177,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.09773906746794 
 09/17  09:00:00,0.924963646517545,6.07352928291315,0.000000000000000E+000,5.05256915179450,0.000000000000000E+000,0.139113825323461,0.139113825323461,0.139113825323461,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,1.00228428046198 
 09/17  10:00:00,0.947153127291193,6.74665580376613,0.000000000000000E+000,5.84149401994903,0.000000000000000E+000,0.160835518387831,0.160835518387831,0.160835518387831,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.886046708074413 
 09/17  11:00:00,0.921172395013574,5.12019526250393,0.000000000000000E+000,4.32066920096251,0.000000000000000E+000,0.118962215547249,0.118962215547249,0.118962215547249,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.780405129464254 
 09/17  12:00:00,0.869473435722573,3.88782218114031,0.000000000000000E+000,3.16797433046835,0.000000000000000E+000,8.722473941429543E-002,8.722473941429543E-002,8.722473941429543E-002,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.701049016991207 
 09/17  13:00:00,0.821639721338640,3.03893931519667,0.000000000000000E+000,2.36660306981064,0.000000000000000E+000,6.516035628066054E-002,6.516035628066054E-002,6.516035628066054E-002,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.652887358578005 
 09/17  14:00:00,0.792562674263918,2.42298589134035,0.000000000000000E+000,1.79566219788687,0.000000000000000E+000,4.944047866184183E-002,4.944047866184183E-002,4.944047866184183E-002,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.606779672097688 
 09/17  15:00:00,0.805118578231781,2.11214986328779,0.000000000000000E+000,1.47771859341815,0.000000000000000E+000,4.068644685624783E-002,4.068644685624783E-002,4.068644685624783E-002,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.612745263290249 
