Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 09/24  20:00:00,1.70975367852966,3.21424337822292,0.000000000000000E+000,2.29303312687528,0.000000000000000E+000,6.313473409062437E-002,6.313473409062437E-002,6.313473409062437E-002,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.885088380275074 
 09/24  21:00:00,1.63742815446849,3.47105001883443,0.000000000000000E+000,2.63809370383284,0.000000000000000E+000,7.263538522210614E-002,7.263538522210614E-002,7.263538522210614E-002,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.797677756094153 
 09/24  22:00:00,1.34098030977206,3.82533528927437,0.000000000000000E+000,3.13082632981481,0.000000000000000E+000,8.620193293331950E-002,8.620193293331950E-002,8.620193293331950E-002,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.663979887815405 
 09/24  23:00:00,1.05019190408308,4.25839452098395,0.000000000000000E+000,3.71665513229703,0.000000000000000E+000,0.102331724183979,0.102331724183979,0.102331724183979,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.515210193492581 
 09/24  24:00:00,0.753603136119552,4.70444505485034,0.000000000000000E+000,4.32516489115356,0.000000000000000E+000,0.119085996665559,0.119085996665559,0.119085996665559,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.357336478400265 
 09/25  01:00:00,0.639851179296520,4.99911738258904,0.000000000000000E+000,4.69665475748180,0.000000000000000E+000,0.129314332947798,0.129314332947798,0.129314332947798,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.282258271151267 
 09/25  02:00:00,0.592718026106855,5.23371460461775,0.000000000000000E+000,4.94874794349519,0.000000000000000E+000,0.136255286429225,0.136255286429225,0.136255286429225,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.264996560545804 
 09/25  03:00:00,0.585522685698354,5.39663382886855,0.000000000000000E+000,5.10765876110505,0.000000000000000E+000,0.140630623224989,0.140630623224989,0.140630623224989,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.269286071241781 
 09/25  04:00:00,0.588467301044839,5.60548222548747,0.000000000000000E+000,5.26753465516844,0.000000000000000E+000,0.145032531745581,0.145032531745581,0.145032531745581,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.319002328276289 
 09/25  05:00:00,0.639208911079042,5.88037789838067,0.000000000000000E+000,5.32121015112777,0.000000000000000E+000,0.146510394461500,0.146510394461500,0.146510394461500,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.538026379780146 
 09/25  06:00:00,0.821995034878368,6.75238676566090,0.000000000000000E+000,5.78127386815903,0.000000000000000E+000,0.159177459799144,0.159177459799144,0.159177459799144,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.946686126385840 
 09/25  07:00:00,1.05349035164317,6.21831252284404,0.000000000000000E+000,5.13458562646021,0.000000000000000E+000,0.141372008277026,0.141372008277026,0.141372008277026,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.05777162196854 
 09/25  08:00:00,0.988590710683114,6.10209387462425,0.000000000000000E+000,5.05251150129322,0.000000000000000E+000,0.139112238015792,0.139112238015792,0.139112238015792,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.02763868803453 
 09/25  09:00:00,0.878848689255867,5.96902291298312,0.000000000000000E+000,5.01320360643240,0.000000000000000E+000,0.138029962552514,0.138029962552514,0.138029962552514,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.937143455894065 
 09/25  10:00:00,0.898253019467885,6.76429182706202,0.000000000000000E+000,5.91472037906816,0.000000000000000E+000,0.162851680586809,0.162851680586809,0.162851680586809,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.830456372251194 
 09/25  11:00:00,0.881963397944543,5.55691821395007,0.000000000000000E+000,4.80298740409143,0.000000000000000E+000,0.132242019988237,0.132242019988237,0.132242019988237,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.734809877781479 
 09/25  12:00:00,0.851690314344220,4.93876490515762,0.000000000000000E+000,4.25856062272641,0.000000000000000E+000,0.117252162375436,0.117252162375436,0.117252162375436,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.661405448750483 
 09/25  13:00:00,0.821554835290059,4.58426682974453,0.000000000000000E+000,3.94662454873242,0.000000000000000E+000,0.108663537617224,0.108663537617224,0.108663537617224,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.618193394204086 
 09/25  14:00:00,0.806596760936665,4.32180835630709,0.000000000000000E+000,3.72640495431894,0.000000000000000E+000,0.102600168810255,0.102600168810255,0.102600168810255,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.574859380632339 
 09/25  15:00:00,0.823307097695651,4.08685036241484,0.000000000000000E+000,3.48429072635349,0.000000000000000E+000,9.593396882256226E-002,9.593396882256226E-002,9.593396882256226E-002,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.580873629481960 
 09/25  16:00:00,0.928957609176848,3.97636037828487,0.000000000000000E+000,3.31696696469628,0.000000000000000E+000,9.132699604251143E-002,9.132699604251143E-002,9.132699604251143E-002,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.633742668566229 
 09/25  17:00:00,1.12790236081436,3.82801686639493,0.000000000000000E+000,3.04950794776510,0.000000000000000E+000,8.396297076255314E-002,8.396297076255314E-002,8.396297076255314E-002,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.747347362861820 
 09/25  18:00:00,1.31268319566085,4.64849952773298,0.000000000000000E+000,3.76213015998772,0.000000000000000E+000,0.103583801071733,0.103583801071733,0.103583801071733,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.852537323454399 
 09/25  19:00:00,1.44446764244491,3.74359220508065,0.000000000000000E+000,2.83879662053720,0.000000000000000E+000,7.816139578376355E-002,7.816139578376355E-002,7.816139578376355E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.869874262039267 
 09/25  20:00:00,1.68347710270622,3.44858780876751,0.000000000000000E+000,2.60461318196879,0.000000000000000E+000,7.171355647906373E-002,7.171355647906373E-002,7.171355647906373E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.807852755726168 
 09/25  21:00:00,1.60195831835123,3.41108508836394,0.000000000000000E+000,2.64307130957901,0.000000000000000E+000,7.277243505863452E-002,7.277243505863452E-002,7.277243505863452E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.732735219877504 
 09/25  22:00:00,1.31002524274987,3.67762753058870,0.000000000000000E+000,3.03414943547802,0.000000000000000E+000,8.354010046996664E-002,8.354010046996664E-002,8.354010046996664E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.612949023466524 
 09/25  23:00:00,1.03014488726965,4.06275068913067,0.000000000000000E+000,3.55277497466393,0.000000000000000E+000,9.781956513419005E-002,9.781956513419005E-002,9.781956513419005E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.483446519272420 
 09/25  24:00:00,0.742877643753256,4.54174811420917,0.000000000000000E+000,4.17437271129458,0.000000000000000E+000,0.114934192635010,0.114934192635010,0.114934192635010,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.345431717618089 
 09/26  01:00:00,0.633970353388119,4.78549888969424,0.000000000000000E+000,4.48306506211701,0.000000000000000E+000,0.123433507039395,0.123433507039395,0.123433507039395,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.282229473621279 
 09/26  02:00:00,0.584968489127886,4.95225558181474,0.000000000000000E+000,4.66728726631530,0.000000000000000E+000,0.128505749450256,0.128505749450256,0.128505749450256,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.264998214922708 
 09/26  03:00:00,0.576650367505667,5.07463995574883,0.000000000000000E+000,4.78541903330633,0.000000000000000E+000,0.131758305032302,0.131758305032302,0.131758305032302,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.269531925920797 
 09/26  04:00:00,0.577786683377249,5.21790786368373,0.000000000000000E+000,4.87961807517434,0.000000000000000E+000,0.134351914077991,0.134351914077991,0.134351914077991,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.319344546466661 
 09/26  05:00:00,0.627040878574865,5.43921510926338,0.000000000000000E+000,4.87927114524051,0.000000000000000E+000,0.134342361957325,0.134342361957325,0.134342361957325,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.538802596550119 
 09/26  06:00:00,0.792862130777944,5.69604891119901,0.000000000000000E+000,4.72317621166992,0.000000000000000E+000,0.130044555698720,0.130044555698720,0.130044555698720,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.948445928413063 
 09/26  07:00:00,1.05183180760153,6.16059193735458,0.000000000000000E+000,5.07434784317589,0.000000000000000E+000,0.139713464235385,0.139713464235385,0.139713464235385,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.06028881976341 
 09/26  08:00:00,0.978406049660161,5.73445054182887,0.000000000000000E+000,4.68260790625941,0.000000000000000E+000,0.128927576992839,0.128927576992839,0.128927576992839,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.02989895027297 
 09/26  09:00:00,0.867885687792886,5.57276266677296,0.000000000000000E+000,4.61503093830152,0.000000000000000E+000,0.127066961089533,0.127066961089533,0.127066961089533,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.939055877814762 
 09/26  10:00:00,0.873366532407447,5.86191482993517,0.000000000000000E+000,5.01085121634657,0.000000000000000E+000,0.137965193526369,0.137965193526369,0.137965193526369,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.831948537845926 
 09/26  11:00:00,0.848478481135972,4.34195857804664,0.000000000000000E+000,3.58682605331269,0.000000000000000E+000,9.875710317966822E-002,9.875710317966822E-002,9.875710317966822E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.736011592656800 
 09/26  12:00:00,0.806998463660996,3.31657618853177,0.000000000000000E+000,2.63536705750296,0.000000000000000E+000,7.256031169221319E-002,7.256031169221319E-002,7.256031169221319E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.662410297348064 
 09/26  13:00:00,0.768434390416870,2.65626094499696,0.000000000000000E+000,2.01730716800613,0.000000000000000E+000,5.554309274403475E-002,5.554309274403475E-002,5.554309274403475E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.619504890182791 
 09/26  14:00:00,0.738123195256592,1.83634854102996,0.000000000000000E+000,1.23946719048354,0.000000000000000E+000,3.412660313018122E-002,3.412660313018122E-002,3.412660313018122E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.576337329190633 
 09/26  15:00:00,0.755117067971568,1.61193829321969,0.000000000000000E+000,1.00765089675526,0.000000000000000E+000,2.774393909847891E-002,2.774393909847891E-002,2.774393909847891E-002,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.582601389885050 
 09/26  16:00:00,0.859742255858921,1.46468170148108,0.000000000000000E+000,0.803087713719115,0.000000000000000E+000,2.211164272458486E-002,2.211164272458486E-002,2.211164272458486E-002,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.635943242739623 
 09/26  17:00:00,1.06062832717896,1.38711119097207,0.000000000000000E+000,0.606136799910463,0.000000000000000E+000,1.668893712714799E-002,1.668893712714799E-002,1.668893712714799E-002,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.749812835293597 
 09/26  18:00:00,1.22358587915705,1.41554959240282,0.000000000000000E+000,0.526144435146509,0.000000000000000E+000,1.448648456793241E-002,1.448648456793241E-002,1.448648456793241E-002,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.855573112965434 
 09/26  19:00:00,1.38202116182682,1.47912645860843,0.000000000000000E+000,0.570760637230014,0.000000000000000E+000,1.571491516566833E-002,1.571491516566833E-002,1.571491516566833E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.873444498874257 
 09/26  20:00:00,1.62952658183995,1.49256984291330,0.000000000000000E+000,0.645147709587733,0.000000000000000E+000,1.776303561279173E-002,1.776303561279173E-002,1.776303561279173E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.811300262253010 
 09/26  21:00:00,1.55292951696397,1.63331107837022,0.000000000000000E+000,0.862361097184353,0.000000000000000E+000,2.374363367136582E-002,2.374363367136582E-002,2.374363367136582E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.735671422278434 
 09/26  22:00:00,1.26490317976075,2.04145665298313,0.000000000000000E+000,1.39533069841842,0.000000000000000E+000,3.841803748085289E-002,3.841803748085289E-002,3.841803748085289E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.615596882920548 
 09/26  23:00:00,0.988963474606752,2.56926199064789,0.000000000000000E+000,2.05707938320071,0.000000000000000E+000,5.663815247129073E-002,5.663815247129073E-002,5.663815247129073E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.485653412252844 
 09/26  24:00:00,0.705587301500637,3.18901015492739,0.000000000000000E+000,2.81999953891324,0.000000000000000E+000,7.764385038239144E-002,7.764385038239144E-002,7.764385038239144E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.347066930717634 
 09/27  01:00:00,0.601394440472376,3.60358278082292,0.000000000000000E+000,3.29991843878950,0.000000000000000E+000,9.085759412365270E-002,9.085759412365270E-002,9.085759412365270E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.283459988077459 
 09/27  02:00:00,0.557221622114680,3.94544858477362,0.000000000000000E+000,3.65953002864390,0.000000000000000E+000,0.100758882437050,0.100758882437050,0.100758882437050,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.265948455552977 
 09/27  03:00:00,0.553550032268699,4.23662022534725,0.000000000000000E+000,3.94642232724181,0.000000000000000E+000,0.108657969795334,0.108657969795334,0.108657969795334,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.270508901583733 
 09/27  04:00:00,0.559005244483668,4.53658348575125,0.000000000000000E+000,4.19748228774001,0.000000000000000E+000,0.115570475184411,0.115570475184411,0.115570475184411,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.320155955968471 
 09/27  05:00:00,0.611752382283348,4.88539755073550,0.000000000000000E+000,4.32399790363250,0.000000000000000E+000,0.119053865665807,0.119053865665807,0.119053865665807,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.540258279630225 
 09/27  06:00:00,0.794751222396675,5.76699110791131,0.000000000000000E+000,4.79178740840408,0.000000000000000E+000,0.131933647317450,0.131933647317450,0.131933647317450,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.950776928391209 
 09/27  07:00:00,1.04257486408621,5.82698358302894,0.000000000000000E+000,4.73813864803180,0.000000000000000E+000,0.130456520720064,0.130456520720064,0.130456520720064,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.06288966058183 
 09/27  08:00:00,0.967356330484742,5.33518239354314,0.000000000000000E+000,4.28128567885394,0.000000000000000E+000,0.117877857817421,0.117877857817421,0.117877857817421,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.03195302939270 
 09/27  09:00:00,0.855320122904801,5.11836547624297,0.000000000000000E+000,4.15865368477701,0.000000000000000E+000,0.114501396201448,0.114501396201448,0.114501396201448,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.941035940809295 
 09/27  10:00:00,0.853663586338167,5.14801207324253,0.000000000000000E+000,4.29524658627021,0.000000000000000E+000,0.118262247457091,0.118262247457091,0.118262247457091,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.833650411229654 
 09/27  11:00:00,0.820588926229524,3.33064318293505,0.000000000000000E+000,2.57388643749838,0.000000000000000E+000,7.086754827321937E-002,7.086754827321937E-002,7.086754827321937E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.737635813359504 
 09/27  12:00:00,0.767873827277107,1.89722155336570,0.000000000000000E+000,1.21437291541257,0.000000000000000E+000,3.343567530832246E-002,3.343567530832246E-002,3.343567530832246E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.664049804272366 
 09/27  13:00:00,0.725427576872942,1.09613008548177,0.000000000000000E+000,0.455313606806905,0.000000000000000E+000,1.253627920010447E-002,1.253627920010447E-002,1.253627920010447E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.621367591866834 
 09/27  14:00:00,0.703996592126409,0.598869698499656,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.578325677143866 
 09/27  15:00:00,0.727373128873090,0.606304013737065,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.584618007157676 
 09/27  16:00:00,0.837630613134335,0.663477345486568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.637826600464230 
 09/27  17:00:00,1.04393939005181,0.783040159818863,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.751878604050857 
 09/27  18:00:00,1.20909939458911,0.891407299301527,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.857575255010650 
 09/27  19:00:00,1.36630624666115,0.910547218885117,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.875625896380959 
 09/27  20:00:00,1.61176354622716,0.849819594624973,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.813697723552419 
 09/27  21:00:00,1.53936116807534,1.14301553441379,0.000000000000000E+000,0.369563053021156,0.000000000000000E+000,1.017528478273876E-002,1.017528478273876E-002,1.017528478273876E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.738173922485202 
 09/27  22:00:00,1.25454086771325,1.66714509928439,0.000000000000000E+000,1.01897487561818,0.000000000000000E+000,2.805572543334656E-002,2.805572543334656E-002,2.805572543334656E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.617641152022043 
 09/27  23:00:00,0.982806622356347,2.34711963858251,0.000000000000000E+000,1.83346450035049,0.000000000000000E+000,5.048130022088564E-002,5.048130022088564E-002,5.048130022088564E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.487125943037687 
 09/27  24:00:00,0.702362826303223,3.07291048494878,0.000000000000000E+000,2.70288764241200,0.000000000000000E+000,7.441937518497863E-002,7.441937518497863E-002,7.441937518497863E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.348079157240286 
 09/28  01:00:00,0.599866715136388,3.54884477619808,0.000000000000000E+000,3.24443194859287,0.000000000000000E+000,8.932986878766452E-002,8.932986878766452E-002,8.932986878766452E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.284208473649266 
 09/28  02:00:00,0.555970535413178,3.90042010475417,0.000000000000000E+000,3.61409096419768,0.000000000000000E+000,9.950779573554706E-002,9.950779573554706E-002,9.950779573554706E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.266359039979733 
 09/28  03:00:00,0.551580254686784,4.16512709819526,0.000000000000000E+000,3.87488064241539,0.000000000000000E+000,0.106688192213417,0.106688192213417,0.106688192213417,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.270557459258180 
 09/28  04:00:00,0.555547648992164,4.41138923135398,0.000000000000000E+000,4.07190353753933,0.000000000000000E+000,0.112112879692907,0.112112879692907,0.112112879692907,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.320540451771887 
 09/28  05:00:00,0.606570234965591,4.69781693821218,0.000000000000000E+000,4.13578398875474,0.000000000000000E+000,0.113871718348051,0.113871718348051,0.113871718348051,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.540891581984675 
 09/28  06:00:00,0.773222119963254,4.98679654906844,0.000000000000000E+000,4.00985736968927,0.000000000000000E+000,0.110404544884027,0.110404544884027,0.110404544884027,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.952512408263136 
 09/28  07:00:00,1.03398566331226,5.51705671935221,0.000000000000000E+000,4.42618165333221,0.000000000000000E+000,0.121867319946105,0.121867319946105,0.121867319946105,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.06491979160472 
 09/28  08:00:00,0.964318840407189,5.22753656987538,0.000000000000000E+000,4.17096502144229,0.000000000000000E+000,0.114840367739867,0.114840367739867,0.114840367739867,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.03462786313660 
 09/28  09:00:00,0.857824774617010,5.21147828410274,0.000000000000000E+000,4.24962182505832,0.000000000000000E+000,0.117006047913656,0.117006047913656,0.117006047913656,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.943180608387744 
 09/28  10:00:00,0.875240331848994,5.93376931818513,0.000000000000000E+000,5.07890700615035,0.000000000000000E+000,0.139838992967917,0.139838992967917,0.139838992967917,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.835747236292096 
 09/28  11:00:00,0.858967661396452,4.72630445603818,0.000000000000000E+000,3.96778968858385,0.000000000000000E+000,0.109246283440147,0.109246283440147,0.109246283440147,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.739393835377176 
 09/28  12:00:00,0.827645719560065,4.06928920684409,0.000000000000000E+000,3.38526871524464,0.000000000000000E+000,9.320756759128331E-002,9.320756759128331E-002,9.320756759128331E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.665221657918714 
 09/28  13:00:00,0.780844443207408,3.10907251419863,0.000000000000000E+000,2.46803627243417,0.000000000000000E+000,6.795314553457044E-002,6.795314553457044E-002,6.795314553457044E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.621587354956425 
 09/28  14:00:00,0.745912667110867,2.12096693300098,0.000000000000000E+000,1.52237828942120,0.000000000000000E+000,4.191607498445649E-002,4.191607498445649E-002,4.191607498445649E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.578044622223989 
 09/28  15:00:00,0.744781025891450,1.23831732922922,0.000000000000000E+000,0.632249190675837,0.000000000000000E+000,1.740789701835936E-002,1.740789701835936E-002,1.740789701835936E-002,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.584382131973993 
 09/28  16:00:00,0.846045764096131,0.969546919589932,0.000000000000000E+000,0.305635561802734,0.000000000000000E+000,8.415150961795884E-003,8.415150961795884E-003,8.415150961795884E-003,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.638260612764859 
 09/28  17:00:00,1.04675470640788,0.886515576729433,0.000000000000000E+000,0.102251379689679,0.000000000000000E+000,2.815316356072200E-003,2.815316356072200E-003,2.815316356072200E-003,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.753102641271748 
 09/28  18:00:00,1.21765213040780,1.20407536853650,0.000000000000000E+000,0.310632599315478,0.000000000000000E+000,8.552735818687042E-003,8.552735818687042E-003,8.552735818687042E-003,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.859610724930146 
 09/28  19:00:00,1.37947609844985,1.39057738881877,0.000000000000000E+000,0.478324758352314,0.000000000000000E+000,1.316985178870383E-002,1.316985178870383E-002,1.316985178870383E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.877331307962299 
 09/28  20:00:00,1.62927384765648,1.48665779191643,0.000000000000000E+000,0.635968485768509,0.000000000000000E+000,1.751030142932419E-002,1.751030142932419E-002,1.751030142932419E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.814567435075368 
 09/28  21:00:00,1.55400085477413,1.67480573087387,0.000000000000000E+000,0.901271740020824,0.000000000000000E+000,2.481497148152797E-002,2.481497148152797E-002,2.481497148152797E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.738255431945606 
 09/28  22:00:00,1.26172359833750,1.92761562557989,0.000000000000000E+000,1.27984932927769,0.000000000000000E+000,3.523845605759813E-002,3.523845605759813E-002,3.523845605759813E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.617237224658035 
 09/28  23:00:00,0.979754793744388,2.23555064803392,0.000000000000000E+000,1.72262307200582,0.000000000000000E+000,4.742947160892776E-002,4.742947160892776E-002,4.742947160892776E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.486398380833771 
 09/28  24:00:00,0.688365541402359,2.56385034365582,0.000000000000000E+000,2.19451078098537,0.000000000000000E+000,6.042209028411272E-002,6.042209028411272E-002,6.042209028411272E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.347395877373943 
 09/29  01:00:00,0.580356536657905,2.83944001526031,0.000000000000000E+000,2.53582857508075,0.000000000000000E+000,6.981969030918339E-002,6.981969030918339E-002,6.981969030918339E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.283407086223607 
 09/29  02:00:00,0.533366110072638,3.07902946208177,0.000000000000000E+000,2.79310554521362,0.000000000000000E+000,7.690337039500710E-002,7.690337039500710E-002,7.690337039500710E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.265953816291384 
 09/29  03:00:00,0.527673704674251,3.29701746955812,0.000000000000000E+000,3.00660247640067,0.000000000000000E+000,8.278164220088632E-002,8.278164220088632E-002,8.278164220088632E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.270725996635745 
 09/29  04:00:00,0.529650765662285,3.47131198503323,0.000000000000000E+000,3.13133710903427,0.000000000000000E+000,8.621599636302858E-002,8.621599636302858E-002,8.621599636302858E-002,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.321029633956202 
 09/29  05:00:00,0.579522598371469,3.71665862064510,0.000000000000000E+000,3.15342257380079,0.000000000000000E+000,8.682408175392789E-002,8.682408175392789E-002,8.682408175392789E-002,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.542094679371583 
 09/29  06:00:00,0.759795083070872,4.50143428643649,0.000000000000000E+000,3.52219173153502,0.000000000000000E+000,9.697750799164682E-002,9.697750799164682E-002,9.697750799164682E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.954815783785474 
 09/29  07:00:00,1.01084290105335,4.67911004906977,0.000000000000000E+000,3.58564401155030,0.000000000000000E+000,9.872455768720408E-002,9.872455768720408E-002,9.872455768720408E-002,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.06751076310415 
 09/29  08:00:00,0.942153469602639,4.42465256617850,0.000000000000000E+000,3.36592592123247,0.000000000000000E+000,9.267499693531879E-002,9.267499693531879E-002,9.267499693531879E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.03678295964953 
 09/29  09:00:00,0.837554513401297,4.47735929464818,0.000000000000000E+000,3.51341249231094,0.000000000000000E+000,9.673578669794466E-002,9.673578669794466E-002,9.673578669794466E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.945270951680576 
 09/29  10:00:00,0.853921587164159,5.16148247328126,0.000000000000000E+000,4.30461709284289,0.000000000000000E+000,0.118520248283083,0.118520248283083,0.118520248283083,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.837750304695696 
 09/29  11:00:00,0.846177893980465,4.26358580159205,0.000000000000000E+000,3.50326947174422,0.000000000000000E+000,9.645651602415942E-002,9.645651602415942E-002,9.645651602415942E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.741195397770672 
 09/29  12:00:00,0.825863081402531,4.00580123589734,0.000000000000000E+000,3.32052387379820,0.000000000000000E+000,9.142492943374809E-002,9.142492943374809E-002,9.142492943374809E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.666478528418402 
 09/29  13:00:00,0.797189272846219,3.70385525899289,0.000000000000000E+000,3.06167519963912,0.000000000000000E+000,8.429797517338201E-002,8.429797517338201E-002,8.429797517338201E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.622731172545739 
 09/29  14:00:00,0.783325507013571,3.48047521819967,0.000000000000000E+000,2.88120053684267,0.000000000000000E+000,7.932891488715946E-002,7.932891488715946E-002,7.932891488715946E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.578730660001221 
 09/29  15:00:00,0.805781760420798,3.45407129530291,0.000000000000000E+000,2.84777614353734,0.000000000000000E+000,7.840863154770894E-002,7.840863154770894E-002,7.840863154770894E-002,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.584609145186159 
 09/29  16:00:00,0.905734177041573,3.13715115408067,0.000000000000000E+000,2.47349941909007,0.000000000000000E+000,6.810356390723837E-002,6.810356390723837E-002,6.810356390723837E-002,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.638000989968261 
 09/29  17:00:00,1.12043867795984,3.56225014567434,0.000000000000000E+000,2.77842939995124,0.000000000000000E+000,7.649928790803526E-002,7.649928790803526E-002,7.649928790803526E-002,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.752659189955095 
 09/29  18:00:00,1.28301673578964,3.57751001240539,0.000000000000000E+000,2.68465393043471,0.000000000000000E+000,7.391734120052426E-002,7.391734120052426E-002,7.391734120052426E-002,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.859024037679800 
 09/29  19:00:00,1.42221481525112,2.94203442858691,0.000000000000000E+000,2.03058113254989,0.000000000000000E+000,5.590856858996825E-002,5.590856858996825E-002,5.590856858996825E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.876531973532879 
 09/29  20:00:00,1.66824827875869,2.90209829971759,0.000000000000000E+000,2.05150722059864,0.000000000000000E+000,5.648473253153127E-002,5.648473253153127E-002,5.648473253153127E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.814469208046384 
 09/29  21:00:00,1.59569508830810,3.18973819513246,0.000000000000000E+000,2.41559281969543,0.000000000000000E+000,6.650920501550506E-002,6.650920501550506E-002,6.650920501550506E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.738866816529578 
 09/29  22:00:00,1.30617602022989,3.54252006899668,0.000000000000000E+000,2.89434691824013,0.000000000000000E+000,7.969087794999302E-002,7.969087794999302E-002,7.969087794999302E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.617644079112396 
 09/29  23:00:00,1.02751672176074,3.97034890554639,0.000000000000000E+000,3.45732085322578,0.000000000000000E+000,9.519139962527545E-002,9.519139962527545E-002,9.519139962527545E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.486498857126283 
 09/29  24:00:00,0.739825720094958,4.43245477045751,0.000000000000000E+000,4.06352783089761,0.000000000000000E+000,0.111882268976713,0.111882268976713,0.111882268976713,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.346983254263392 
 09/30  01:00:00,0.636153356362345,4.72872311716061,0.000000000000000E+000,4.41899627145605,0.000000000000000E+000,0.121669482780661,0.121669482780661,0.121669482780661,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.289522491748597 
 09/30  02:00:00,0.587676347446843,4.96076938788525,0.000000000000000E+000,4.67079639366821,0.000000000000000E+000,0.128602367252991,0.128602367252991,0.128602367252991,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.270002893640271 
 09/30  03:00:00,0.579331293726206,5.12795062070183,0.000000000000000E+000,4.83319832904910,0.000000000000000E+000,0.133073825988543,0.133073825988543,0.133073825988543,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.275063295131023 
 09/30  04:00:00,0.583245949471450,5.33067377316469,0.000000000000000E+000,4.98088126858374,0.000000000000000E+000,0.137140022419794,0.137140022419794,0.137140022419794,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.330847262538168 
 09/30  05:00:00,0.634943800464428,5.61077839325326,0.000000000000000E+000,5.01751204321342,0.000000000000000E+000,0.138148587969360,0.138148587969360,0.138148587969360,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.572124982567067 
 09/30  06:00:00,0.823223902268420,6.48921960144772,0.000000000000000E+000,5.43999045780005,0.000000000000000E+000,0.149780806471280,0.149780806471280,0.149780806471280,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,1.02480237253167 
 09/30  07:00:00,1.08473972437536,6.67953776876819,0.000000000000000E+000,5.50097830224845,0.000000000000000E+000,0.151460002160553,0.151460002160553,0.151460002160553,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.15260419210444 
 09/30  08:00:00,1.02416970740279,6.31390554045392,0.000000000000000E+000,5.16661593535641,0.000000000000000E+000,0.142253907893434,0.142253907893434,0.142253907893434,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.12534591980099 
 09/30  09:00:00,0.930983842558062,6.31651119555030,0.000000000000000E+000,5.27122072529084,0.000000000000000E+000,0.145134021363978,0.145134021363978,0.145134021363978,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,1.02661461960277 
 09/30  10:00:00,0.953012178898128,6.98070975903467,0.000000000000000E+000,6.05429287972554,0.000000000000000E+000,0.166694569994768,0.166694569994768,0.166694569994768,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.907301803566454 
 09/30  11:00:00,0.915923186591463,4.94755165997105,0.000000000000000E+000,4.13001964845949,0.000000000000000E+000,0.113713007125137,0.113713007125137,0.113713007125137,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.798411079434400 
 09/30  12:00:00,0.865275813882506,3.75112423840013,0.000000000000000E+000,3.01551806258333,0.000000000000000E+000,8.302711757422786E-002,8.302711757422786E-002,8.302711757422786E-002,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.716807342136051 
 09/30  13:00:00,0.812237734236667,2.71157744725203,0.000000000000000E+000,2.02512593850076,0.000000000000000E+000,5.575836917868716E-002,5.575836917868716E-002,5.575836917868716E-002,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.667002621943232 
 09/30  14:00:00,0.778688126818136,1.93178777084834,0.000000000000000E+000,1.29174312114045,0.000000000000000E+000,3.556593121606110E-002,3.556593121606110E-002,3.556593121606110E-002,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.619500628352101 
 09/30  15:00:00,0.787788024858193,1.49577000666081,0.000000000000000E+000,0.848278498910587,0.000000000000000E+000,2.335589348266181E-002,2.335589348266181E-002,2.335589348266181E-002,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.625805501170837 
 09/30  16:00:00,0.890912602540448,1.34471054904724,0.000000000000000E+000,0.630656369671842,0.000000000000000E+000,1.736404142405389E-002,1.736404142405389E-002,1.736404142405389E-002,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.688403434353060 
 09/30  17:00:00,1.09343579552748,1.35839913375053,0.000000000000000E+000,0.513721740516055,0.000000000000000E+000,1.414444697894589E-002,1.414444697894589E-002,1.414444697894589E-002,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.813515837466466 
 09/30  18:00:00,1.25762208441832,1.48721250654441,0.000000000000000E+000,0.516187841564421,0.000000000000000E+000,1.421234684140504E-002,1.421234684140504E-002,1.421234684140504E-002,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.937192620689111 
 09/30  19:00:00,1.42233325621159,1.79011877078572,0.000000000000000E+000,0.791123476028791,0.000000000000000E+000,2.178222796108990E-002,2.178222796108990E-002,2.178222796108990E-002,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.964073972252775 
 09/30  20:00:00,1.67569559107147,1.98943540884636,0.000000000000000E+000,1.05605440344319,0.000000000000000E+000,2.907664663243453E-002,2.907664663243453E-002,2.907664663243453E-002,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.897259134330619 
 09/30  21:00:00,1.60482284982163,2.29686263811819,0.000000000000000E+000,1.45387958233526,0.000000000000000E+000,4.003008057524551E-002,4.003008057524551E-002,4.003008057524551E-002,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.807704496875494 
 09/30  22:00:00,1.30737469262662,2.61260650629892,0.000000000000000E+000,1.91028118183054,0.000000000000000E+000,5.259631578787674E-002,5.259631578787674E-002,5.259631578787674E-002,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.671796252824214 
 09/30  23:00:00,1.01452245044044,2.96787045965400,0.000000000000000E+000,2.42115211009830,0.000000000000000E+000,6.666227054133821E-002,6.666227054133821E-002,6.666227054133821E-002,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.520189154361363 
 09/30  24:00:00,0.715302162407730,3.31602486727974,0.000000000000000E+000,2.93408591097255,0.000000000000000E+000,8.078502295373693E-002,8.078502295373693E-002,8.078502295373693E-002,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.359995271010698 
 10/01  01:00:00,0.633196289145901,3.68534978188447,0.000000000000000E+000,3.37283791310784,0.000000000000000E+000,9.286530677601570E-002,9.286530677601570E-002,9.286530677601570E-002,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.290284806719365 
 10/01  02:00:00,0.583163079521924,3.93773914679930,0.000000000000000E+000,3.64485850822100,0.000000000000000E+000,0.100354927287101,0.100354927287101,0.100354927287101,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.270911281588366 
 10/01  03:00:00,0.575562641884403,4.13779473336333,0.000000000000000E+000,3.84024036267880,0.000000000000000E+000,0.105734431526595,0.105734431526595,0.105734431526595,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.275894259775375 
 10/01  04:00:00,0.580257328510241,4.36898484061663,0.000000000000000E+000,4.01658508624392,0.000000000000000E+000,0.110589781019840,0.110589781019840,0.110589781019840,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.331557857052340 
 10/01  05:00:00,0.637518588600441,4.66214898335109,0.000000000000000E+000,4.06528619789430,0.000000000000000E+000,0.111930682595979,0.111930682595979,0.111930682595979,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.573604903130178 
 10/01  06:00:00,0.853186018789863,5.47925406941550,0.000000000000000E+000,4.42489732683558,0.000000000000000E+000,0.121831958218925,0.121831958218925,0.121831958218925,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.02748454668398 
 10/01  07:00:00,1.15349701330447,5.12492851559284,0.000000000000000E+000,3.94093373569488,0.000000000000000E+000,0.108506850841235,0.108506850841235,0.108506850841235,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.15544105843772 
 10/01  08:00:00,1.10902903477077,5.16165246220867,0.000000000000000E+000,4.00884672668179,0.000000000000000E+000,0.110376718562292,0.110376718562292,0.110376718562292,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.12866521334466 
 10/01  09:00:00,0.968513519304148,5.19906157841563,0.000000000000000E+000,4.14854981561928,0.000000000000000E+000,0.114223203494555,0.114223203494555,0.114223203494555,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.02996622630341 
 10/01  10:00:00,0.992242276171333,6.14384934480815,0.000000000000000E+000,5.21264220814060,0.000000000000000E+000,0.143521162369331,0.143521162369331,0.143521162369331,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.910178403173387 
 10/01  11:00:00,0.984574661865263,5.11026381140092,0.000000000000000E+000,4.28785167469223,0.000000000000000E+000,0.118058641250697,0.118058641250697,0.118058641250697,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.801376960587789 
 10/01  12:00:00,0.955643289798181,4.66538329087884,0.000000000000000E+000,3.92588999871432,0.000000000000000E+000,0.108092647346804,0.108092647346804,0.108092647346804,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.718812460511247 
 10/01  13:00:00,0.921844536956192,4.39301046111370,0.000000000000000E+000,3.70317097829136,0.000000000000000E+000,0.101960461131733,0.101960461131733,0.101960461131733,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.668443519607202 
 10/01  14:00:00,0.903141828425179,4.11014626453930,0.000000000000000E+000,3.46742330302731,0.000000000000000E+000,9.546955325262983E-002,9.546955325262983E-002,9.546955325262983E-002,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.620122227107063 
 10/01  15:00:00,0.925557505530393,3.73617532556098,0.000000000000000E+000,3.08649417442139,0.000000000000000E+000,8.498132307399241E-002,8.498132307399241E-002,8.498132307399241E-002,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.625824104531450 
 10/01  16:00:00,1.04200061396117,2.73045650179197,0.000000000000000E+000,2.01372245808116,0.000000000000000E+000,5.544439390481936E-002,5.544439390481936E-002,5.544439390481936E-002,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.688515338838086 
 10/01  17:00:00,1.34464453654628,3.51298280175216,0.000000000000000E+000,2.66460673823527,0.000000000000000E+000,7.336537614867175E-002,7.336537614867175E-002,7.336537614867175E-002,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.814094846935229 
 10/01  18:00:00,1.57715463367869,2.95046790828124,0.000000000000000E+000,1.97525366127233,0.000000000000000E+000,5.438522156716467E-002,5.438522156716467E-002,5.438522156716467E-002,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.937995192659665 
 10/01  19:00:00,1.76800399035772,2.97703375695613,0.000000000000000E+000,1.97356672995328,0.000000000000000E+000,5.433877480675423E-002,5.433877480675423E-002,5.433877480675423E-002,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,0.965049644090528 
 10/01  20:00:00,1.83277644515261,3.07478767011772,0.000000000000000E+000,2.13649134559640,0.000000000000000E+000,5.882462464681429E-002,5.882462464681429E-002,5.882462464681429E-002,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.898558203138918 
 10/01  21:00:00,1.67120713681842,3.28101742541037,0.000000000000000E+000,2.43340185675829,0.000000000000000E+000,6.699954630460195E-002,6.699954630460195E-002,6.699954630460195E-002,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.808805185512070 
 10/01  22:00:00,1.36516912923142,3.47105053403390,0.000000000000000E+000,2.76481926019856,0.000000000000000E+000,7.612455605433863E-002,7.612455605433863E-002,7.612455605433863E-002,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.672645860935458 
 10/01  23:00:00,1.06135016791641,3.64876298046977,0.000000000000000E+000,3.09891453816004,0.000000000000000E+000,8.532329648587091E-002,8.532329648587091E-002,8.532329648587091E-002,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.520663343434536 
