Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 10/01  24:00:00,0.756171702945315,3.94711138512417,0.000000000000000E+000,3.56275450470466,0.000000000000000E+000,9.809433437676499E-002,9.809433437676499E-002,9.809433437676499E-002,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.360216358237298 
 10/02  01:00:00,0.645360137280752,4.26429977647570,0.000000000000000E+000,3.95797969684172,0.000000000000000E+000,0.108976182143828,0.108976182143828,0.108976182143828,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.284093017576696 
 10/02  02:00:00,0.595086336855394,4.46135845955433,0.000000000000000E+000,4.17274677023533,0.000000000000000E+000,0.114889425136791,0.114889425136791,0.114889425136791,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.266642332329062 
 10/02  03:00:00,0.587393484230309,4.61255132898017,0.000000000000000E+000,4.31952380873262,0.000000000000000E+000,0.118930679136799,0.118930679136799,0.118930679136799,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.271367409338421 
 10/02  04:00:00,0.588213849599084,4.74534140897084,0.000000000000000E+000,4.40257894518339,0.000000000000000E+000,0.121217459861082,0.121217459861082,0.121217459861082,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.321920566467086 
 10/02  05:00:00,0.642878764331497,4.97688590471879,0.000000000000000E+000,4.40875671673672,0.000000000000000E+000,0.121387554204561,0.121387554204561,0.121387554204561,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.544871305655468 
 10/02  06:00:00,0.838474520165446,5.26441258378092,0.000000000000000E+000,4.27649593051634,0.000000000000000E+000,0.117745980312421,0.117745980312421,0.117745980312421,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.961044457368654 
 10/02  07:00:00,1.15154367324362,5.74195327913456,0.000000000000000E+000,4.63856349334191,0.000000000000000E+000,0.127714889629044,0.127714889629044,0.127714889629044,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.07483606433241 
 10/02  08:00:00,1.08552597788116,5.40177539879856,0.000000000000000E+000,4.33333652236142,0.000000000000000E+000,0.119310988514716,0.119310988514716,0.119310988514716,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.04429835425493 
 10/02  09:00:00,0.937900982769869,5.64476334388890,0.000000000000000E+000,4.67222717820156,0.000000000000000E+000,0.128641761451006,0.128641761451006,0.128641761451006,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.951990629194405 
 10/02  10:00:00,0.932811284965725,5.76809726040995,0.000000000000000E+000,4.90339028808904,0.000000000000000E+000,0.135006441186007,0.135006441186007,0.135006441186007,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.843678238826704 
 10/02  11:00:00,0.982788763717929,6.89741710614591,0.000000000000000E+000,6.12936472949517,0.000000000000000E+000,0.168761544613384,0.168761544613384,0.168761544613384,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.747017200529871 
 10/02  12:00:00,0.945996378946078,6.00406900980120,0.000000000000000E+000,5.31198082635451,0.000000000000000E+000,0.146256280834197,0.146256280834197,0.146256280834197,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.671407351793379 
 10/02  13:00:00,0.911955150183372,5.57470903514808,0.000000000000000E+000,4.92709616129964,0.000000000000000E+000,0.135659141744055,0.135659141744055,0.135659141744055,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.626216910633311 
 10/02  14:00:00,0.905497105914625,5.57894663019084,0.000000000000000E+000,4.97399548639065,0.000000000000000E+000,0.136950434217743,0.136950434217743,0.136950434217743,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.582350409395280 
 10/02  15:00:00,0.940986202119148,5.60520353542943,0.000000000000000E+000,4.99283043295096,0.000000000000000E+000,0.137469022165191,0.137469022165191,0.137469022165191,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.588516055870351 
 10/02  16:00:00,1.08784205113983,5.65361757328577,0.000000000000000E+000,4.98319688934057,0.000000000000000E+000,0.137203779065532,0.137203779065532,0.137203779065532,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.642201979072503 
 10/02  17:00:00,1.36681035051994,5.54551039782149,0.000000000000000E+000,4.75363363536848,0.000000000000000E+000,0.130883148619056,0.130883148619056,0.130883148619056,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.757595545871352 
 10/02  18:00:00,1.64370805558105,6.54018128277659,0.000000000000000E+000,5.63859298669811,0.000000000000000E+000,0.155248986457319,0.155248986457319,0.155248986457319,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.864369241729229 
 10/02  19:00:00,1.80546449077291,5.49848639192401,0.000000000000000E+000,4.57787938568300,0.000000000000000E+000,0.126044056811293,0.126044056811293,0.126044056811293,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.882189623328684 
 10/02  20:00:00,1.85705676503382,5.14223738988659,0.000000000000000E+000,4.28428150456582,0.000000000000000E+000,0.117960342739896,0.117960342739896,0.117960342739896,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.818217763938390 
 10/02  21:00:00,1.68713217733768,5.08575407261903,0.000000000000000E+000,4.30502476285611,0.000000000000000E+000,0.118531472777653,0.118531472777653,0.118531472777653,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.741918926622911 
 10/02  22:00:00,1.38657915469153,5.22386578086642,0.000000000000000E+000,4.57002559200255,0.000000000000000E+000,0.125827816073293,0.125827816073293,0.125827816073293,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.620254775963990 
 10/02  23:00:00,1.09474918608548,5.39373837956100,0.000000000000000E+000,4.87617708874027,0.000000000000000E+000,0.134257172418581,0.134257172418581,0.134257172418581,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.488376191945510 
 10/02  24:00:00,0.797253043110447,5.66569951481993,0.000000000000000E+000,5.29356973008992,0.000000000000000E+000,0.145749362877645,0.145749362877645,0.145749362877645,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.347989262547810 
 10/03  01:00:00,0.691991166083198,5.95768975848285,0.000000000000000E+000,5.65160358430122,0.000000000000000E+000,0.155607210946274,0.155607210946274,0.155607210946274,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.283859112124358 
 10/03  02:00:00,0.643854166672194,6.23233272023094,0.000000000000000E+000,5.94397857957856,0.000000000000000E+000,0.163657254953592,0.163657254953592,0.163657254953592,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.266384783662442 
 10/03  03:00:00,0.636388271739388,6.39197148872760,0.000000000000000E+000,6.09899864807021,0.000000000000000E+000,0.167925466645879,0.167925466645879,0.167925466645879,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.271312729748243 
 10/03  04:00:00,0.637191863163027,6.52424833161407,0.000000000000000E+000,6.18144456025772,0.000000000000000E+000,0.170195473425026,0.170195473425026,0.170195473425026,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.321961874035990 
 10/03  05:00:00,0.692022193773759,6.76247094729882,0.000000000000000E+000,6.19363018302254,0.000000000000000E+000,0.170530983646823,0.170530983646823,0.170530983646823,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.545582881949684 
 10/03  06:00:00,0.890711214833174,7.16339847138636,0.000000000000000E+000,6.17371578955040,0.000000000000000E+000,0.169982674980148,0.169982674980148,0.169982674980148,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.962810485940022 
 10/03  07:00:00,1.20448231428180,7.66680488210650,0.000000000000000E+000,6.56127781756903,0.000000000000000E+000,0.180653530667228,0.180653530667228,0.180653530667228,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.07697334307723 
 10/03  08:00:00,1.13594643628275,7.23502691292707,0.000000000000000E+000,6.16459126750879,0.000000000000000E+000,0.169731446916301,0.169731446916301,0.169731446916301,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.04629512323607 
 10/03  09:00:00,0.979471337224960,7.15628659909584,0.000000000000000E+000,6.18204900978858,0.000000000000000E+000,0.170212115906094,0.170212115906094,0.170212115906094,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.953692052814323 
 10/03  10:00:00,1.00053557363502,8.22920872867999,0.000000000000000E+000,7.36311455317960,0.000000000000000E+000,0.202730729855297,0.202730729855297,0.202730729855297,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.845065442006207 
 10/03  11:00:00,0.985280343136911,6.98838015645371,0.000000000000000E+000,6.21985808831360,0.000000000000000E+000,0.171253124032367,0.171253124032367,0.171253124032367,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.747486892019232 
 10/03  12:00:00,0.958383428523266,6.45481840880735,0.000000000000000E+000,5.76187446151205,0.000000000000000E+000,0.158643330411383,0.158643330411383,0.158643330411383,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.672263115642001 
 10/03  13:00:00,0.931735320597791,6.29499969590812,0.000000000000000E+000,5.64550555462022,0.000000000000000E+000,0.155439312158475,0.155439312158475,0.155439312158475,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.628098178072768 
 10/03  14:00:00,0.917229268422925,6.00652421713611,0.000000000000000E+000,5.40010383497095,0.000000000000000E+000,0.148682596726042,0.148682596726042,0.148682596726042,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.583819647760261 
 10/03  15:00:00,0.949904944290825,5.93031289238832,0.000000000000000E+000,5.31675626465486,0.000000000000000E+000,0.146387764336866,0.146387764336866,0.146387764336866,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.589699581125315 
 10/03  16:00:00,1.09324685613456,5.85162028274784,0.000000000000000E+000,5.17949765904728,0.000000000000000E+000,0.142608584060263,0.142608584060263,0.142608584060263,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.643903918827840 
 10/03  17:00:00,1.37155543345508,5.71998885429862,0.000000000000000E+000,4.92597351319896,0.000000000000000E+000,0.135628231554193,0.135628231554193,0.135628231554193,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.759734124517977 
 10/03  18:00:00,1.61695403250743,5.57111484496056,0.000000000000000E+000,4.66689551986576,0.000000000000000E+000,0.128494963383701,0.128494963383701,0.128494963383701,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.867000270745548 
 10/03  19:00:00,1.80694366464316,5.55507892222194,0.000000000000000E+000,4.63160250234343,0.000000000000000E+000,0.127523230681537,0.127523230681537,0.127523230681537,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.885059036966166 
 10/03  20:00:00,1.86721799306846,5.51478960993399,0.000000000000000E+000,4.65333402104152,0.000000000000000E+000,0.128121570774539,0.128121570774539,0.128121570774539,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.821717467510054 
 10/03  21:00:00,1.69907103016403,5.52196001542792,0.000000000000000E+000,4.73864003695250,0.000000000000000E+000,0.130470325604002,0.130470325604002,0.130470325604002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.744509595335427 
 10/03  22:00:00,1.39867482102708,5.66492404604614,0.000000000000000E+000,5.00933628204590,0.000000000000000E+000,0.137923482408847,0.137923482408847,0.137923482408847,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.622002351100341 
 10/03  23:00:00,1.10574174393023,5.79432314209272,0.000000000000000E+000,5.27542323509991,0.000000000000000E+000,0.145249730263338,0.145249730263338,0.145249730263338,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.489714808117622 
 10/03  24:00:00,0.807588612850185,6.04191605609495,0.000000000000000E+000,5.66895428091944,0.000000000000000E+000,0.156084932617383,0.156084932617383,0.156084932617383,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.348821252993321 
 10/04  01:00:00,0.700500175766645,6.26739962630641,0.000000000000000E+000,5.96064806452403,0.000000000000000E+000,0.164116220629720,0.164116220629720,0.164116220629720,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.284524499725098 
 10/04  02:00:00,0.651217941089864,6.50032095217485,0.000000000000000E+000,6.21142848527256,0.000000000000000E+000,0.171021029371262,0.171021029371262,0.171021029371262,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.266923109912348 
 10/04  03:00:00,0.643654452106653,6.65646508576875,0.000000000000000E+000,6.36290396941160,0.000000000000000E+000,0.175191647013144,0.175191647013144,0.175191647013144,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.271901005448024 
 10/04  04:00:00,0.646046740212887,6.84670395814667,0.000000000000000E+000,6.50305083138875,0.000000000000000E+000,0.179050350474886,0.179050350474886,0.179050350474886,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.322811229437549 
 10/04  05:00:00,0.698311725606061,6.99226785805695,0.000000000000000E+000,6.42206394538391,0.000000000000000E+000,0.176820515479126,0.176820515479126,0.176820515479126,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.546946030346452 
 10/04  06:00:00,0.889612130329977,7.12595059296619,0.000000000000000E+000,6.13379739579507,0.000000000000000E+000,0.168883590476951,0.168883590476951,0.168883590476951,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.965281001275197 
 10/04  07:00:00,1.20184892457525,7.57388549858538,0.000000000000000E+000,6.46563395496180,0.000000000000000E+000,0.178020140960671,0.178020140960671,0.178020140960671,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.07969782216332 
 10/04  08:00:00,1.13308526231380,7.13388727027750,0.000000000000000E+000,6.06067435414796,0.000000000000000E+000,0.166870272947352,0.166870272947352,0.166870272947352,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.04907239394734 
 10/04  09:00:00,0.978070732860707,7.10812756359645,0.000000000000000E+000,6.13117951217949,0.000000000000000E+000,0.168811511541844,0.168811511541844,0.168811511541844,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.956402514924016 
 10/04  10:00:00,0.996379051350381,8.08056800431762,0.000000000000000E+000,7.21215100785786,0.000000000000000E+000,0.198574207570661,0.198574207570661,0.198574207570661,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.847388262965573 
 10/04  11:00:00,0.978237041487388,6.73456953063195,0.000000000000000E+000,5.96404764993030,0.000000000000000E+000,0.164209822382842,0.164209822382842,0.164209822382842,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.749486704580781 
 10/04  12:00:00,0.961077967595756,6.55420064085335,0.000000000000000E+000,5.85973924931671,0.000000000000000E+000,0.161337869483875,0.161337869483875,0.161337869483875,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.673780559883325 
 10/04  13:00:00,0.929364009199240,6.21041336055182,0.000000000000000E+000,5.55938029141395,0.000000000000000E+000,0.153068000759924,0.153068000759924,0.153068000759924,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.629637105922743 
 10/04  14:00:00,0.918788182292786,6.06438864746079,0.000000000000000E+000,5.45672308263272,0.000000000000000E+000,0.150241510595903,0.150241510595903,0.150241510595903,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.585064830423148 
 10/04  15:00:00,0.946125278981359,5.79450336942601,0.000000000000000E+000,5.17948004281061,0.000000000000000E+000,0.142608099027402,0.142608099027402,0.142608099027402,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.591166280007262 
 10/04  16:00:00,1.08327703760747,5.49105104891891,0.000000000000000E+000,4.81739707399158,0.000000000000000E+000,0.132638765533173,0.132638765533173,0.132638765533173,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.645435270054628 
 10/04  17:00:00,1.36314489824890,5.41628335138908,0.000000000000000E+000,4.62050559414788,0.000000000000000E+000,0.127217696348019,0.127217696348019,0.127217696348019,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.761496540659517 
 10/04  18:00:00,1.60949412945445,5.30243166809080,0.000000000000000E+000,4.39595425322162,0.000000000000000E+000,0.121035060330723,0.121035060330723,0.121035060330723,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.869258360519951 
 10/04  19:00:00,1.80038140292366,5.31907703620375,0.000000000000000E+000,4.39326327866931,0.000000000000000E+000,0.120960968962040,0.120960968962040,0.120960968962040,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.887396374622109 
 10/04  20:00:00,1.86001807693880,5.25547378965542,0.000000000000000E+000,4.39183539538262,0.000000000000000E+000,0.120921654644877,0.120921654644877,0.120921654644877,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.823900272890374 
 10/04  21:00:00,1.69431886041655,5.35143336856216,0.000000000000000E+000,4.56604276838904,0.000000000000000E+000,0.125718155856516,0.125718155856516,0.125718155856516,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.746580217033087 
 10/04  22:00:00,1.39411870190536,5.50113092417594,0.000000000000000E+000,4.84385950881492,0.000000000000000E+000,0.133367363287119,0.133367363287119,0.133367363287119,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.623686002461139 
 10/04  23:00:00,1.10389883842850,5.72853561785261,0.000000000000000E+000,5.20848950320041,0.000000000000000E+000,0.143406824761609,0.143406824761609,0.143406824761609,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.490861015776982 
 10/04  24:00:00,0.805727724129630,5.97525570262096,0.000000000000000E+000,5.60136740432725,0.000000000000000E+000,0.154224043896827,0.154224043896827,0.154224043896827,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.349747776111497 
 10/05  01:00:00,0.697336520628220,6.15322352928647,0.000000000000000E+000,5.84574513289845,0.000000000000000E+000,0.160952565491296,0.160952565491296,0.160952565491296,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.285251334330727 
 10/05  02:00:00,0.645048845677889,6.27696418187116,0.000000000000000E+000,5.98736893475312,0.000000000000000E+000,0.164851933959288,0.164851933959288,0.164851933959288,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.267625890128068 
 10/05  03:00:00,0.635726930439024,6.36905216668224,0.000000000000000E+000,6.07497894589274,0.000000000000000E+000,0.167264125345513,0.167264125345513,0.167264125345513,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.272413109880350 
 10/05  04:00:00,0.633866470405096,6.40505248541861,0.000000000000000E+000,6.06066737059124,0.000000000000000E+000,0.166870080667096,0.166870080667096,0.166870080667096,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.323543217507009 
 10/05  05:00:00,0.688085549317135,6.62222329697295,0.000000000000000E+000,6.05065252931432,0.000000000000000E+000,0.166594339190199,0.166594339190199,0.166594339190199,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.548312885332035 
 10/05  06:00:00,0.882093861852853,6.85560064028993,0.000000000000000E+000,5.86073631581902,0.000000000000000E+000,0.161365321999827,0.161365321999827,0.161365321999827,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.967992128574997 
 10/05  07:00:00,1.19922765455317,7.48182156485577,0.000000000000000E+000,6.37043027537600,0.000000000000000E+000,0.175398870938598,0.175398870938598,0.175398870938598,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.08283756801952 
 10/05  08:00:00,1.13116398276228,7.06721931734451,0.000000000000000E+000,5.99089410210325,0.000000000000000E+000,0.164948993395834,0.164948993395834,0.164948993395834,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.05218469305904 
 10/05  09:00:00,0.973467826817697,6.94368063457609,0.000000000000000E+000,5.96400345309656,0.000000000000000E+000,0.164208605498832,0.164208605498832,0.164208605498832,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.959131644986597 
 10/05  10:00:00,0.992423349854422,7.93925724419955,0.000000000000000E+000,7.06848120864339,0.000000000000000E+000,0.194618506074704,0.194618506074704,0.194618506074704,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.849747302061959 
 10/05  11:00:00,0.975615206151652,6.64137313844651,0.000000000000000E+000,5.86882343833505,0.000000000000000E+000,0.161587987047106,0.161587987047106,0.161587987047106,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.751514523990591 
 10/05  12:00:00,0.948462632357957,6.09826790000981,0.000000000000000E+000,5.40155435278436,0.000000000000000E+000,0.148722534246076,0.148722534246076,0.148722534246076,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.676032715572159 
 10/05  13:00:00,0.916618148980810,5.74932653139232,0.000000000000000E+000,5.09645476979175,0.000000000000000E+000,0.140322140541495,0.140322140541495,0.140322140541495,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.631475798385448 
 10/05  14:00:00,0.903886453860582,5.52499726666517,0.000000000000000E+000,4.91549712460941,0.000000000000000E+000,0.135339782163698,0.135339782163698,0.135339782163698,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.586899407650853 
 10/05  15:00:00,0.924748204561024,5.01994936732728,0.000000000000000E+000,4.40307161237125,0.000000000000000E+000,0.121231024607066,0.121231024607066,0.121231024607066,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.593020708347893 
 10/05  16:00:00,1.05669031127785,4.52748114483777,0.000000000000000E+000,3.85177577080418,0.000000000000000E+000,0.106052039203557,0.106052039203557,0.106052039203557,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.647486669160868 
 10/05  17:00:00,1.33556659170872,4.41728145371981,0.000000000000000E+000,3.61887041835082,0.000000000000000E+000,9.963938980783558E-002,9.963938980783558E-002,9.963938980783558E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.764129818787299 
 10/05  18:00:00,1.58955861539787,4.58151897981072,0.000000000000000E+000,3.67190282904997,0.000000000000000E+000,0.101099546274148,0.101099546274148,0.101099546274148,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.872397096411527 
 10/05  19:00:00,1.78798574892872,4.87203122430861,0.000000000000000E+000,3.94305713384127,0.000000000000000E+000,0.108565314967099,0.108565314967099,0.108565314967099,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.890556707555010 
 10/05  20:00:00,1.84957700573173,4.87889067122900,0.000000000000000E+000,4.01261906537502,0.000000000000000E+000,0.110480583437816,0.110480583437816,0.110480583437816,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.826533484471578 
 10/05  21:00:00,1.68893502487550,5.15819728741681,0.000000000000000E+000,4.37050360245945,0.000000000000000E+000,0.120334320315470,0.120334320315470,0.120334320315470,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.748883301817345 
 10/05  22:00:00,1.39396987651243,5.49764767550834,0.000000000000000E+000,4.83845421866817,0.000000000000000E+000,0.133218537894193,0.133218537894193,0.133218537894193,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.625608043940285 
 10/05  23:00:00,1.11086145683257,5.98269636766652,0.000000000000000E+000,5.46136955219851,0.000000000000000E+000,0.150369443165676,0.150369443165676,0.150369443165676,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.492141716592800 
 10/05  24:00:00,0.817209320350667,6.39309393276408,0.000000000000000E+000,6.01837526637747,0.000000000000000E+000,0.165705640117862,0.165705640117862,0.165705640117862,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.350578144204394 
 10/06  01:00:00,0.711360170266434,6.66270877268081,0.000000000000000E+000,6.35507955306024,0.000000000000000E+000,0.174976215129510,0.174976215129510,0.174976215129510,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.285402157563296 
 10/06  02:00:00,0.662332804227669,6.90480600591380,0.000000000000000E+000,6.61511672032700,0.000000000000000E+000,0.182135892509068,0.182135892509068,0.182135892509068,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.267719928596841 
 10/06  03:00:00,0.652985803513719,6.99624184816158,0.000000000000000E+000,6.70181563512319,0.000000000000000E+000,0.184522998420208,0.184522998420208,0.184522998420208,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.272766102129237 
 10/06  04:00:00,0.654142044163031,7.14180772361930,0.000000000000000E+000,6.79706965315423,0.000000000000000E+000,0.187145654425029,0.187145654425029,0.187145654425029,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.323896173144698 
 10/06  05:00:00,0.711619064956930,7.47793465886358,0.000000000000000E+000,6.90538220753601,0.000000000000000E+000,0.190127854829996,0.190127854829996,0.190127854829996,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.549294569000962 
 10/06  06:00:00,0.904792207902562,7.68213201125483,0.000000000000000E+000,6.68513290458985,0.000000000000000E+000,0.184063668049537,0.184063668049537,0.184063668049537,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.970126910769072 
 10/06  07:00:00,1.22020037584763,8.24591851704593,0.000000000000000E+000,7.13215273103543,0.000000000000000E+000,0.196371592233056,0.196371592233056,0.196371592233056,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.08521206455024 
 10/06  08:00:00,1.15080015110786,7.78262752827796,0.000000000000000E+000,6.70407338684836,0.000000000000000E+000,0.184585161741418,0.184585161741418,0.184585161741418,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.05441361924739 
 10/06  09:00:00,0.997890995866100,7.83268197616965,0.000000000000000E+000,6.85104505543985,0.000000000000000E+000,0.188631774547237,0.188631774547237,0.188631774547237,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.961091384236853 
 10/06  10:00:00,1.02316211648442,9.05749805293262,0.000000000000000E+000,8.18490327293380,0.000000000000000E+000,0.225357272704706,0.225357272704706,0.225357272704706,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.851566046504637 
 10/06  11:00:00,0.989328828190107,7.14076920134576,0.000000000000000E+000,6.36689775632438,0.000000000000000E+000,0.175301609085561,0.175301609085561,0.175301609085561,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.752836268900497 
 10/06  12:00:00,0.950222774341161,6.16341871522561,0.000000000000000E+000,5.46548214045346,0.000000000000000E+000,0.150482676229280,0.150482676229280,0.150482676229280,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.677255743118872 
 10/06  13:00:00,0.915176755503535,5.69855125531066,0.000000000000000E+000,5.04410382478725,0.000000000000000E+000,0.138880747064221,0.138880747064221,0.138880747064221,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.633051467308271 
 10/06  14:00:00,0.877134244479087,4.55476539287401,0.000000000000000E+000,3.94386553048859,0.000000000000000E+000,0.108587572782205,0.108587572782205,0.108587572782205,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.588299127980515 
 10/06  15:00:00,0.895770401430173,3.96951653355063,0.000000000000000E+000,3.35060717294340,0.000000000000000E+000,9.225322147621341E-002,9.225322147621341E-002,9.225322147621341E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.595052313999098 
 10/06  16:00:00,1.04220136310794,4.00335679574068,0.000000000000000E+000,3.32554185843039,0.000000000000000E+000,9.156309103364450E-002,9.156309103364450E-002,9.156309103364450E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.649596232437570 
 10/06  17:00:00,1.35704685100351,5.20023092016613,0.000000000000000E+000,4.39902649006424,0.000000000000000E+000,0.121119649102620,0.121119649102620,0.121119649102620,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.766923213520219 
 10/06  18:00:00,1.58561472216133,4.44001790625446,0.000000000000000E+000,3.52866190199910,0.000000000000000E+000,9.715565303760497E-002,9.715565303760497E-002,9.715565303760497E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.874136949906125 
 10/06  19:00:00,1.78009517107098,4.58733748606486,0.000000000000000E+000,3.65647389755128,0.000000000000000E+000,0.100674737109354,0.100674737109354,0.100674737109354,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.892446205601246 
 10/06  20:00:00,1.84913897321653,4.86548876375712,0.000000000000000E+000,3.99670986606533,0.000000000000000E+000,0.110042550922612,0.110042550922612,0.110042550922612,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.829040776309388 
 10/06  21:00:00,1.69737310444131,5.46696683106785,0.000000000000000E+000,4.67697192374571,0.000000000000000E+000,0.128772399881279,0.128772399881279,0.128772399881279,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.751184524182111 
 10/06  22:00:00,1.41266643712393,6.17843252233281,0.000000000000000E+000,5.51750725434372,0.000000000000000E+000,0.151915098505695,0.151915098505695,0.151915098505695,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.627339855089216 
 10/06  23:00:00,1.13112776973076,6.71971933953403,0.000000000000000E+000,6.19743548333039,0.000000000000000E+000,0.170635756063871,0.170635756063871,0.170635756063871,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.493098757328410 
 10/06  24:00:00,0.840540788449037,7.24086317254846,0.000000000000000E+000,6.86576664322886,0.000000000000000E+000,0.189037108216235,0.189037108216235,0.189037108216235,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.350956007137378 
 10/07  01:00:00,0.742184026747280,7.64591214491285,0.000000000000000E+000,7.33123730043118,0.000000000000000E+000,0.201853044377393,0.201853044377393,0.201853044377393,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.292447782424405 
 10/07  02:00:00,0.694806015376279,7.99445191702506,0.000000000000000E+000,7.69969383750547,0.000000000000000E+000,0.211997863141455,0.211997863141455,0.211997863141455,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.272788722529622 
 10/07  03:00:00,0.689601445561748,8.28176766153747,0.000000000000000E+000,7.98209283656469,0.000000000000000E+000,0.219773235203941,0.219773235203941,0.219773235203941,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.278014714063624 
 10/07  04:00:00,0.690829377952774,8.38800581969656,0.000000000000000E+000,8.03252616733368,0.000000000000000E+000,0.221161830462372,0.221161830462372,0.221161830462372,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.334637755042507 
 10/07  05:00:00,0.741211166465970,8.43514294720682,0.000000000000000E+000,7.83136709585852,0.000000000000000E+000,0.215623260461508,0.215623260461508,0.215623260461508,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.580517969021690 
 10/07  06:00:00,0.959451182629935,9.35337022934125,0.000000000000000E+000,8.28441371552186,0.000000000000000E+000,0.228097122058997,0.228097122058997,0.228097122058997,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.04208431792349 
 10/07  07:00:00,1.24853451804738,8.59373451448067,0.000000000000000E+000,7.39266517655688,0.000000000000000E+000,0.203544355584150,0.203544355584150,0.203544355584150,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.17251561646352 
 10/07  08:00:00,1.20107745633129,8.52152889972742,0.000000000000000E+000,7.35201563291136,0.000000000000000E+000,0.202425140122809,0.202425140122809,0.202425140122809,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.14537274463385 
 10/07  09:00:00,1.05860825940375,8.48666026413647,0.000000000000000E+000,7.42076164293245,0.000000000000000E+000,0.204317943594160,0.204317943594160,0.204317943594160,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.04535308471109 
 10/07  10:00:00,1.08554163446290,9.54574642655334,0.000000000000000E+000,8.60124473193823,0.000000000000000E+000,0.236820520660903,0.236820520660903,0.236820520660903,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.923472961120939 
 10/07  11:00:00,1.06538634768638,8.05656366530272,0.000000000000000E+000,7.22290597238618,0.000000000000000E+000,0.198870327071811,0.198870327071811,0.198870327071811,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.812622516795674 
 10/07  12:00:00,1.02954296049160,7.35949442583805,0.000000000000000E+000,6.60990214204473,0.000000000000000E+000,0.181992318040218,0.181992318040218,0.181992318040218,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.728911452140031 
 10/07  13:00:00,0.988881616435568,6.83692793194325,0.000000000000000E+000,6.13793602782067,0.000000000000000E+000,0.168997540611108,0.168997540611108,0.168997540611108,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.677595940907425 
 10/07  14:00:00,0.968894337459603,6.50687346347486,0.000000000000000E+000,5.85553316937568,0.000000000000000E+000,0.161222062287054,0.161222062287054,0.161222062287054,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.628739559694256 
 10/07  15:00:00,0.996721275816802,6.32959760454728,0.000000000000000E+000,5.67113929965225,0.000000000000000E+000,0.156145093360402,0.156145093360402,0.156145093360402,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.634601258286870 
 10/07  16:00:00,1.13394543306856,6.07957822159349,0.000000000000000E+000,5.35312855671417,0.000000000000000E+000,0.147389213012211,0.147389213012211,0.147389213012211,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.698230960006602 
 10/07  17:00:00,1.40990682013625,5.89439528734457,0.000000000000000E+000,5.03491177496086,0.000000000000000E+000,0.138627659738645,0.138627659738645,0.138627659738645,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.825202295802039 
 10/07  18:00:00,1.65379377671920,5.74710872241697,0.000000000000000E+000,4.75876255441144,0.000000000000000E+000,0.131024364607676,0.131024364607676,0.131024364607676,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.951127113656285 
 10/07  19:00:00,1.84021344755327,5.61292193242934,0.000000000000000E+000,4.59619086558992,0.000000000000000E+000,0.126548232002302,0.126548232002302,0.126548232002302,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,0.978313683927104 
 10/07  20:00:00,1.90114765102261,5.56985992747979,0.000000000000000E+000,4.61971143422888,0.000000000000000E+000,0.127195830516809,0.127195830516809,0.127195830516809,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.910410371868512 
 10/07  21:00:00,1.73558953507069,5.62992739565767,0.000000000000000E+000,4.77174974253910,0.000000000000000E+000,0.131381944556877,0.131381944556877,0.131381944556877,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.819367269978578 
 10/07  22:00:00,1.42890241306308,5.79414354850977,0.000000000000000E+000,5.07959152012074,0.000000000000000E+000,0.139857839885998,0.139857839885998,0.139857839885998,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.680966615489143 
 10/07  23:00:00,1.12636723559501,6.01652211916273,0.000000000000000E+000,5.46031341227796,0.000000000000000E+000,0.150340364164477,0.150340364164477,0.150340364164477,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.527023608009569 
 10/07  24:00:00,0.817357821278426,6.17272325243376,0.000000000000000E+000,5.78501453737298,0.000000000000000E+000,0.159280452709877,0.159280452709877,0.159280452709877,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.363568192878577 
 10/08  01:00:00,0.706055111148670,6.33393337230262,0.000000000000000E+000,6.01904676856359,0.000000000000000E+000,0.165724128778783,0.165724128778783,0.165724128778783,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.292659541681735 
 10/08  02:00:00,0.652806760390940,6.46947267483725,0.000000000000000E+000,6.17429447734949,0.000000000000000E+000,0.169998608156119,0.169998608156119,0.169998608156119,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.273208840497830 
 10/08  03:00:00,0.645134988952403,6.66732926458714,0.000000000000000E+000,6.36708551122089,0.000000000000000E+000,0.175306778594595,0.175306778594595,0.175306778594595,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.278583642457113 
 10/08  04:00:00,0.647026805666583,6.79805589219939,0.000000000000000E+000,6.44163090593271,0.000000000000000E+000,0.177359258176181,0.177359258176181,0.177359258176181,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.335583088946306 
 10/08  05:00:00,0.702289499580842,7.02342059435448,0.000000000000000E+000,6.41774474033085,0.000000000000000E+000,0.176701593576380,0.176701593576380,0.176701593576380,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.582417971697005 
 10/08  06:00:00,0.900595698665263,7.21901860391479,0.000000000000000E+000,6.14680156947949,0.000000000000000E+000,0.169241638094323,0.169241638094323,0.169241638094323,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.04534483853939 
 10/08  07:00:00,1.22541281833466,7.75770175387966,0.000000000000000E+000,6.55289251964127,0.000000000000000E+000,0.180422655871423,0.180422655871423,0.180422655871423,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.17625551277817 
 10/08  08:00:00,1.16945941641560,7.37689892987287,0.000000000000000E+000,6.20365864720742,0.000000000000000E+000,0.170807100207125,0.170807100207125,0.170807100207125,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.14909976048325 
 10/08  09:00:00,1.02763628910313,7.36468160313529,0.000000000000000E+000,6.29586969673412,0.000000000000000E+000,0.173345973293541,0.173345973293541,0.173345973293541,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.04826636990824 
 10/08  10:00:00,1.05560171931733,8.46122620861775,0.000000000000000E+000,7.51383669524480,0.000000000000000E+000,0.206880605515325,0.206880605515325,0.206880605515325,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.926360779878762 
 10/08  11:00:00,1.03672009073958,7.01791400247518,0.000000000000000E+000,6.18175678962147,0.000000000000000E+000,0.170204070125015,0.170204070125015,0.170204070125015,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.815122036732835 
 10/08  12:00:00,1.00449162012248,6.45195888182123,0.000000000000000E+000,5.70004556045927,0.000000000000000E+000,0.156940977671106,0.156940977671106,0.156940977671106,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.731232489708676 
 10/08  13:00:00,0.967350593896976,6.05704650721319,0.000000000000000E+000,5.35593625150696,0.000000000000000E+000,0.147466518072515,0.147466518072515,0.147466518072515,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.679714292491080 
 10/08  14:00:00,0.947906533853904,5.74641986420571,0.000000000000000E+000,5.09326292904903,0.000000000000000E+000,0.140234258681355,0.140234258681355,0.140234258681355,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.630556200751785 
 10/08  15:00:00,0.972998648002204,5.46986972650509,0.000000000000000E+000,4.80954112839324,0.000000000000000E+000,0.132422465545804,0.132422465545804,0.132422465545804,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.636471551503678 
 10/08  16:00:00,1.11282217542623,5.31443704495379,0.000000000000000E+000,4.58593866957745,0.000000000000000E+000,0.126265955369877,0.126265955369877,0.126265955369877,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.700279670503633 
 10/08  17:00:00,1.42637585841659,6.49513104335857,0.000000000000000E+000,5.63306191986171,0.000000000000000E+000,0.155096698018979,0.155096698018979,0.155096698018979,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.827787906915187 
 10/08  18:00:00,1.64368849097281,5.38232974221893,0.000000000000000E+000,4.39174184375533,0.000000000000000E+000,0.120919078861281,0.120919078861281,0.120919078861281,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.953368844114357 
 10/08  19:00:00,1.82706641227978,5.13772623390570,0.000000000000000E+000,4.11869479569201,0.000000000000000E+000,0.113401196728806,0.113401196728806,0.113401196728806,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,0.980614055301358 
 10/08  20:00:00,1.88750081586218,5.07673370512746,0.000000000000000E+000,4.12406279405312,0.000000000000000E+000,0.113548995356378,0.113548995356378,0.113548995356378,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.912932789691947 
 10/08  21:00:00,1.72204251788479,5.14008046080591,0.000000000000000E+000,4.27972645892087,0.000000000000000E+000,0.117834927370971,0.117834927370971,0.117834927370971,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.821543618745041 
 10/08  22:00:00,1.41502465944533,5.29189640076373,0.000000000000000E+000,4.57555599624534,0.000000000000000E+000,0.125980086268254,0.125980086268254,0.125980086268254,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.682754991618509 
 10/08  23:00:00,1.11155021715379,5.47951404495559,0.000000000000000E+000,4.92216409373510,0.000000000000000E+000,0.135523345723250,0.135523345723250,0.135523345723250,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.528164852345283 
 10/08  24:00:00,0.803500663176936,5.67026785930274,0.000000000000000E+000,5.28172703598814,0.000000000000000E+000,0.145423294608386,0.145423294608386,0.145423294608386,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.364400301132399 
 10/09  01:00:00,0.693733880105124,6.02403045087256,0.000000000000000E+000,5.71489839405214,0.000000000000000E+000,0.157349924968198,0.157349924968198,0.157349924968198,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.286904994763126 
 10/09  02:00:00,0.642668533213629,6.19196257979232,0.000000000000000E+000,5.90091675575085,0.000000000000000E+000,0.162471621495027,0.162471621495027,0.162471621495027,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.269076467051553 
 10/09  03:00:00,0.634776007575703,6.33589458769120,0.000000000000000E+000,6.04044173498808,0.000000000000000E+000,0.166313202482192,0.166313202482192,0.166313202482192,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.273792741793962 
 10/09  04:00:00,0.635373316323946,6.46168775106576,0.000000000000000E+000,6.11539552710904,0.000000000000000E+000,0.168376926585947,0.168376926585947,0.168376926585947,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.325450326636325 
 10/09  05:00:00,0.688742599452230,6.65063447915088,0.000000000000000E+000,6.07451637775674,0.000000000000000E+000,0.167251389325294,0.167251389325294,0.167251389325294,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.552860219067557 
 10/09  06:00:00,0.882204612334422,6.86893271581425,0.000000000000000E+000,5.86475873749732,0.000000000000000E+000,0.161476072481398,0.161476072481398,0.161476072481398,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.977301782421006 
 10/09  07:00:00,1.19642658840741,7.39081576910522,0.000000000000000E+000,6.26869645871682,0.000000000000000E+000,0.172597804792836,0.172597804792836,0.172597804792836,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.09356558892814 
 10/09  08:00:00,1.12758474931036,6.94763649545225,0.000000000000000E+000,5.86089750051325,0.000000000000000E+000,0.161369759943915,0.161369759943915,0.161369759943915,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.06259847275679 
 10/09  09:00:00,0.972730999455138,6.92631247580858,0.000000000000000E+000,5.93724212154954,0.000000000000000E+000,0.163471778136275,0.163471778136275,0.163471778136275,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.968524817766070 
 10/09  10:00:00,0.962206043384502,6.85004185264665,0.000000000000000E+000,5.97099840874729,0.000000000000000E+000,0.164401199604783,0.164401199604783,0.164401199604783,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.858014710405169 
