Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 10/09  11:00:00,1.01055234364217,7.91822308305509,0.000000000000000E+000,7.13772897469089,0.000000000000000E+000,0.196525124537620,0.196525124537620,0.196525124537620,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.759458932243340 
 10/09  12:00:00,0.967027990348262,6.77892933470310,0.000000000000000E+000,6.07584215168378,0.000000000000000E+000,0.167287892236380,0.167287892236380,0.167287892236380,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.682406351366028 
 10/09  13:00:00,0.936109464302503,6.46177316362756,0.000000000000000E+000,5.80437303954891,0.000000000000000E+000,0.159813455863188,0.159813455863188,0.159813455863188,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.636004160863505 
 10/09  14:00:00,0.923063767272901,6.22587821885717,0.000000000000000E+000,5.61201094655411,0.000000000000000E+000,0.154517095576020,0.154517095576020,0.154517095576020,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.591266537898171 
 10/09  15:00:00,0.946489340289305,5.81408905098057,0.000000000000000E+000,5.19270263179198,0.000000000000000E+000,0.142972160335346,0.142972160335346,0.142972160335346,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.597529372580443 
 10/09  16:00:00,1.09139462333259,5.79301773217826,0.000000000000000E+000,5.11222516261927,0.000000000000000E+000,0.140756351258297,0.140756351258297,0.140756351258297,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.652573864686238 
 10/09  17:00:00,1.39877001254442,6.71893705724026,0.000000000000000E+000,5.91439822559663,0.000000000000000E+000,0.162842810643535,0.162842810643535,0.162842810643535,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.770257615061977 
 10/09  18:00:00,1.64613428322781,6.64292411622321,0.000000000000000E+000,5.72671279028179,0.000000000000000E+000,0.157675214104084,0.157675214104084,0.157675214104084,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.878992271592174 
 10/09  19:00:00,1.80791512740923,5.60148119882249,0.000000000000000E+000,4.66688571587409,0.000000000000000E+000,0.128494693447606,0.128494693447606,0.128494693447606,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.896178100036062 
 10/09  20:00:00,1.86936880565453,5.60279227275787,0.000000000000000E+000,4.73145083867903,0.000000000000000E+000,0.130272383360605,0.130272383360605,0.130272383360605,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.831603312696435 
 10/09  21:00:00,1.69029927067292,5.21289027434736,0.000000000000000E+000,4.42005256867834,0.000000000000000E+000,0.121698566112894,0.121698566112894,0.121698566112894,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.754027322528992 
 10/09  22:00:00,1.38152885195594,5.04979885436241,0.000000000000000E+000,4.38660022971565,0.000000000000000E+000,0.120777513337701,0.120777513337701,0.120777513337701,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.629613211746880 
 10/09  23:00:00,1.08178322533213,4.92951623583769,0.000000000000000E+000,4.40525758686167,0.000000000000000E+000,0.121291211665231,0.121291211665231,0.121291211665231,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.495073550100809 
 10/09  24:00:00,0.778610851255169,4.99273987369404,0.000000000000000E+000,4.61649135005968,0.000000000000000E+000,0.127107171022366,0.127107171022366,0.127107171022366,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.352108001452134 
 10/10  01:00:00,0.669479742207832,5.14322995828420,0.000000000000000E+000,4.83399594845919,0.000000000000000E+000,0.133095787070906,0.133095787070906,0.133095787070906,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.287006947767716 
 10/10  02:00:00,0.611308580395915,5.05313260495504,0.000000000000000E+000,4.76193340998990,0.000000000000000E+000,0.131111668677312,0.131111668677312,0.131111668677312,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.269229837975203 
 10/10  03:00:00,0.599421355639562,5.05220785056174,0.000000000000000E+000,4.75637220897492,0.000000000000000E+000,0.130958550546051,0.130958550546051,0.130958550546051,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.274175530677697 
 10/10  04:00:00,0.594351009754766,4.97248258165652,0.000000000000000E+000,4.62547861752102,0.000000000000000E+000,0.127354620016766,0.127354620016766,0.127354620016766,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.326162066815120 
 10/10  05:00:00,0.642372660887740,4.96786419829787,0.000000000000000E+000,4.39037520331349,0.000000000000000E+000,0.120881450760804,0.120881450760804,0.120881450760804,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.554231112657805 
 10/10  06:00:00,0.834421003337955,5.13587083937861,0.000000000000000E+000,4.12927351009014,0.000000000000000E+000,0.113692463484929,0.113692463484929,0.113692463484929,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.979725133392535 
 10/10  07:00:00,1.12310962891606,4.73083331217940,0.000000000000000E+000,3.60584819781925,0.000000000000000E+000,9.928084530148075E-002,9.928084530148075E-002,9.928084530148075E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.09643139289990 
 10/10  08:00:00,1.06030806662127,4.50696268893632,0.000000000000000E+000,3.41743013988537,0.000000000000000E+000,9.409307725482464E-002,9.409307725482464E-002,9.409307725482464E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.06539202686874 
 10/10  09:00:00,0.903842713466462,4.42752726380606,0.000000000000000E+000,3.43524185020998,0.000000000000000E+000,9.458349214759817E-002,9.458349214759817E-002,9.458349214759817E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.971739877103144 
 10/10  10:00:00,0.890866354108191,4.26183438061503,0.000000000000000E+000,3.37996396268851,0.000000000000000E+000,9.306151032847149E-002,9.306151032847149E-002,9.306151032847149E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.860841684432344 
 10/10  11:00:00,0.922850582722289,4.73545264041741,0.000000000000000E+000,3.95242937738989,0.000000000000000E+000,0.108823363617745,0.108823363617745,0.108823363617745,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.761988086906626 
 10/10  12:00:00,0.898775747928579,4.30231199587676,0.000000000000000E+000,3.59694277709845,0.000000000000000E+000,9.903564981669565E-002,9.903564981669565E-002,9.903564981669565E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.684688387125016 
 10/10  13:00:00,0.876914719245881,4.31511007977452,0.000000000000000E+000,3.65443904035070,0.000000000000000E+000,0.100618710806565,0.100618710806565,0.100618710806565,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.639275076208699 
 10/10  14:00:00,0.876168597575240,4.52543389922795,0.000000000000000E+000,3.90879354719314,0.000000000000000E+000,0.107621925878357,0.107621925878357,0.107621925878357,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.594039617629875 
 10/10  15:00:00,0.917484160254299,4.76311743580551,0.000000000000000E+000,4.13924387205798,0.000000000000000E+000,0.113966980300342,0.113966980300342,0.113966980300342,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.600016517139405 
 10/10  16:00:00,1.07108075391179,5.05771211041895,0.000000000000000E+000,4.37443199396416,0.000000000000000E+000,0.120442481837493,0.120442481837493,0.120442481837493,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.655061411582091 
 10/10  17:00:00,1.38715400701944,6.29972188446325,0.000000000000000E+000,5.49250866108977,0.000000000000000E+000,0.151226805118553,0.151226805118553,0.151226805118553,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.772932006791816 
 10/10  18:00:00,1.61109318890059,5.37286108021943,0.000000000000000E+000,4.45403157523246,0.000000000000000E+000,0.122634119776867,0.122634119776867,0.122634119776867,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.881610450637702 
 10/10  19:00:00,1.79806269221301,5.24707915496216,0.000000000000000E+000,4.30904845543848,0.000000000000000E+000,0.118642258251388,0.118642258251388,0.118642258251388,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.899613316611330 
 10/10  20:00:00,1.85989857358254,5.26253916909097,0.000000000000000E+000,4.38749507212619,0.000000000000000E+000,0.120802151288623,0.120802151288623,0.120802151288623,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.835305975582354 
 10/10  21:00:00,1.68975800755524,5.19586836261431,0.000000000000000E+000,4.40039406726744,0.000000000000000E+000,0.121157302995214,0.121157302995214,0.121157302995214,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.756663912206851 
 10/10  22:00:00,1.38797024169004,5.28587471341497,0.000000000000000E+000,4.62054942196544,0.000000000000000E+000,0.127218903071801,0.127218903071801,0.127218903071801,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.631739878549657 
 10/10  23:00:00,1.09567079292504,5.43555076648180,0.000000000000000E+000,4.90964955114192,0.000000000000000E+000,0.135178779258150,0.135178779258150,0.135178779258150,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.496716116464661 
 10/10  24:00:00,0.797219773903328,5.66958065134503,0.000000000000000E+000,5.29236140324532,0.000000000000000E+000,0.145716093670526,0.145716093670526,0.145716093670526,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.353078725917491 
 10/11  01:00:00,0.695300820342378,6.08153857608464,0.000000000000000E+000,5.77180915678224,0.000000000000000E+000,0.158916865205453,0.158916865205453,0.158916865205453,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.287502357245124 
 10/11  02:00:00,0.649923561420872,6.45580746305514,0.000000000000000E+000,6.16441703424643,0.000000000000000E+000,0.169726649702271,0.169726649702271,0.169726649702271,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.269421071818764 
 10/11  03:00:00,0.645381931547016,6.72154021340748,0.000000000000000E+000,6.42564546408645,0.000000000000000E+000,0.176919126453505,0.176919126453505,0.176919126453505,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.274234638411889 
 10/11  04:00:00,0.658363270450625,7.29746717716157,0.000000000000000E+000,6.95038322694072,0.000000000000000E+000,0.191366880712625,0.191366880712625,0.191366880712625,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.326242052900481 
 10/11  05:00:00,0.713414169094206,7.54861619177096,0.000000000000000E+000,6.97057980933558,0.000000000000000E+000,0.191922958967270,0.191922958967270,0.191922958967270,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.554778500108778 
 10/11  06:00:00,0.926926744780303,8.49766457664975,0.000000000000000E+000,7.48905212654846,0.000000000000000E+000,0.206198204927276,0.206198204927276,0.206198204927276,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.981740254205369 
 10/11  07:00:00,1.21615016305225,8.11212455590656,0.000000000000000E+000,6.98505031198697,0.000000000000000E+000,0.192321379437671,0.192321379437671,0.192321379437671,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.09852052245935 
 10/11  08:00:00,1.15974319583399,8.12049272899721,0.000000000000000E+000,7.02888187947162,0.000000000000000E+000,0.193528206467549,0.193528206467549,0.193528206467549,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.06747032734338 
 10/11  09:00:00,1.01438762141336,8.44416917305760,0.000000000000000E+000,7.45019716095493,0.000000000000000E+000,0.205128400094500,0.205128400094500,0.205128400094500,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.973426475609732 
 10/11  10:00:00,1.00470813031915,8.39771917104193,0.000000000000000E+000,7.51466046270628,0.000000000000000E+000,0.206903286539434,0.206903286539434,0.206903286539434,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.862029974841445 
 10/11  11:00:00,1.01466477011927,8.07055623270166,0.000000000000000E+000,7.28709097454189,0.000000000000000E+000,0.200637551014724,0.200637551014724,0.200637551014724,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.762430082038886 
 10/11  12:00:00,0.993106976391090,7.72866294214960,0.000000000000000E+000,7.02302249183830,0.000000000000000E+000,0.193366878279209,0.193366878279209,0.193366878279209,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.684959618657990 
 10/11  13:00:00,0.959720637725340,7.32261281857398,0.000000000000000E+000,6.66192322333909,0.000000000000000E+000,0.183424629286023,0.183424629286023,0.183424629286023,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.639293632019749 
 10/11  14:00:00,0.927519486770396,6.39020250332025,0.000000000000000E+000,5.77384123789824,0.000000000000000E+000,0.158972815073514,0.158972815073514,0.158972815073514,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.593760531017114 
 10/11  15:00:00,0.946799521222475,5.82803664887490,0.000000000000000E+000,5.20396830298439,0.000000000000000E+000,0.143282341268516,0.143282341268516,0.143282341268516,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.600211299282352 
 10/11  16:00:00,1.09830630505076,6.04702596808482,0.000000000000000E+000,5.36325520765665,0.000000000000000E+000,0.147668032976471,0.147668032976471,0.147668032976471,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.655552055555464 
 10/11  17:00:00,1.42193998105973,7.56442219865308,0.000000000000000E+000,6.75592398981384,0.000000000000000E+000,0.186012779158845,0.186012779158845,0.186012779158845,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.774216992257554 
 10/11  18:00:00,1.63977836690891,6.41599973949813,0.000000000000000E+000,5.49586796483347,0.000000000000000E+000,0.151319297785188,0.151319297785188,0.151319297785188,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.882912720315420 
 10/11  19:00:00,1.82851129420634,6.35453269023547,0.000000000000000E+000,5.41493183395295,0.000000000000000E+000,0.149090860244720,0.149090860244720,0.149090860244720,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.901183473370202 
 10/11  20:00:00,1.88789938446022,6.28077229897065,0.000000000000000E+000,5.40447546883989,0.000000000000000E+000,0.148802962166306,0.148802962166306,0.148802962166306,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.836558708748373 
 10/11  21:00:00,1.72266779864790,6.39233292086652,0.000000000000000E+000,5.59566703801724,0.000000000000000E+000,0.154067094087867,0.154067094087867,0.154067094087867,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.757855499709270 
 10/11  22:00:00,1.42955722369905,6.79714726286302,0.000000000000000E+000,6.13097516093426,0.000000000000000E+000,0.168805885080814,0.168805885080814,0.168805885080814,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.632586689028866 
 10/11  23:00:00,1.13928744438025,7.01987294000078,0.000000000000000E+000,6.49379222808093,0.000000000000000E+000,0.178795430713353,0.178795430713353,0.178795430713353,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.496895613044634 
 10/11  24:00:00,0.840643016547470,7.24634413230814,0.000000000000000E+000,6.86947953470737,0.000000000000000E+000,0.189139336314667,0.189139336314667,0.189139336314667,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.352724075418546 
 10/12  01:00:00,0.732565445428910,7.43441467162437,0.000000000000000E+000,7.12524829000727,0.000000000000000E+000,0.196181490291986,0.196181490291986,0.196181490291986,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.286939319559825 
 10/12  02:00:00,0.680477233867377,7.56504063264583,0.000000000000000E+000,7.27411653764443,0.000000000000000E+000,0.200280322148775,0.200280322148775,0.200280322148775,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.268954738011446 
 10/12  03:00:00,0.671367531910418,7.66492118543293,0.000000000000000E+000,7.36943406656148,0.000000000000000E+000,0.202904726816908,0.202904726816908,0.202904726816908,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.273827007962301 
 10/12  04:00:00,0.670544335657092,7.73966893029808,0.000000000000000E+000,7.39279557636101,0.000000000000000E+000,0.203547945919092,0.203547945919092,0.203547945919092,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.326031456616696 
 10/12  05:00:00,0.724707681461417,7.95952325113473,0.000000000000000E+000,7.38075652663383,0.000000000000000E+000,0.203216471334481,0.203216471334481,0.203216471334481,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.555508842174318 
 10/12  06:00:00,0.923063317820855,8.35943153760799,0.000000000000000E+000,7.34873370866212,0.000000000000000E+000,0.202334777967831,0.202334777967831,0.202334777967831,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.983825633049960 
 10/12  07:00:00,1.24135848664809,9.03038252047254,0.000000000000000E+000,7.90060847360503,0.000000000000000E+000,0.217529703033513,0.217529703033513,0.217529703033513,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.10122032540727 
 10/12  08:00:00,1.17300335486006,8.60452004767431,0.000000000000000E+000,7.51048656748320,0.000000000000000E+000,0.206788365493618,0.206788365493618,0.206788365493618,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.06989295800888 
 10/12  09:00:00,1.01105153836884,8.32446349177205,0.000000000000000E+000,7.32903170353645,0.000000000000000E+000,0.201792317049982,0.201792317049982,0.201792317049982,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.974886251742669 
 10/12  10:00:00,1.03205308521957,9.39219105635289,0.000000000000000E+000,8.50782038240367,0.000000000000000E+000,0.234248241439848,0.234248241439848,0.234248241439848,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.863341940455039 
 10/12  11:00:00,1.01235367235780,7.98751798469275,0.000000000000000E+000,7.20315265116382,0.000000000000000E+000,0.198326453253259,0.198326453253259,0.198326453253259,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.763330157408051 
 10/12  12:00:00,0.993023425611566,7.72660705176906,0.000000000000000E+000,7.01998795454304,0.000000000000000E+000,0.193283327499685,0.193283327499685,0.193283327499685,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.685938265572732 
 10/12  13:00:00,0.966182491499677,7.55864920978731,0.000000000000000E+000,6.89661566291303,0.000000000000000E+000,0.189886483060361,0.189886483060361,0.189886483060361,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.640637583659143 
 10/12  14:00:00,0.948034920572149,7.13629423464590,0.000000000000000E+000,6.51895515969143,0.000000000000000E+000,0.179488248875267,0.179488248875267,0.179488248875267,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.594738340549586 
 10/12  15:00:00,0.979647012665764,7.02160715741229,0.000000000000000E+000,6.39697857061451,0.000000000000000E+000,0.176129832711805,0.176129832711805,0.176129832711805,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.600771540189631 
 10/12  16:00:00,1.11180901896176,6.53803621167103,0.000000000000000E+000,5.85366941065620,0.000000000000000E+000,0.161170746887470,0.161170746887470,0.161170746887470,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.656148096142138 
 10/12  17:00:00,1.41874784735013,7.44940080872702,0.000000000000000E+000,6.63998672569196,0.000000000000000E+000,0.182820645449245,0.182820645449245,0.182820645449245,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.775132866453372 
 10/12  18:00:00,1.63165530972560,6.12267015733073,0.000000000000000E+000,5.20084115461354,0.000000000000000E+000,0.143196240601874,0.143196240601874,0.143196240601874,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.884609948367954 
 10/12  19:00:00,1.81016789353250,5.69012408508740,0.000000000000000E+000,4.74870545301532,0.000000000000000E+000,0.130747459570883,0.130747459570883,0.130747459570883,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.903001249159749 
 10/12  20:00:00,1.86504750957096,5.45266975686304,0.000000000000000E+000,4.57450276226162,0.000000000000000E+000,0.125951087277041,0.125951087277041,0.125951087277041,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.838428873219034 
 10/12  21:00:00,1.69721499971231,5.46959071961094,0.000000000000000E+000,4.67122961111345,0.000000000000000E+000,0.128614295152282,0.128614295152282,0.128614295152282,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.759550725357455 
 10/12  22:00:00,1.39205955187038,5.43671486215566,0.000000000000000E+000,4.76907184539306,0.000000000000000E+000,0.131308213252146,0.131308213252146,0.131308213252146,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.634057603862708 
 10/12  23:00:00,1.10322368601229,5.71111525245441,0.000000000000000E+000,5.18396818576123,0.000000000000000E+000,0.142731672345392,0.142731672345392,0.142731672345392,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.497961967817967 
 10/12  24:00:00,0.804188617026859,5.92320610045376,0.000000000000000E+000,5.54546753204153,0.000000000000000E+000,0.152684936794058,0.152684936794058,0.152684936794058,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.353598046230011 
 10/13  01:00:00,0.697105776304433,6.14719853996745,0.000000000000000E+000,5.83736457367212,0.000000000000000E+000,0.160721821167508,0.160721821167508,0.160721821167508,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.287606904238037 
 10/13  02:00:00,0.645881007157259,6.30907212915403,0.000000000000000E+000,6.01759277059545,0.000000000000000E+000,0.165684095438657,0.165684095438657,0.165684095438657,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.269510001568631 
 10/13  03:00:00,0.635040240565994,6.34613820808734,0.000000000000000E+000,6.05003859175297,0.000000000000000E+000,0.166577435472485,0.166577435472485,0.166577435472485,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.274439505425235 
 10/13  04:00:00,0.630333803323517,6.27992481334791,0.000000000000000E+000,5.93236204451426,0.000000000000000E+000,0.163337413585517,0.163337413585517,0.163337413585517,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.326720871513296 
 10/13  05:00:00,0.681305948133800,6.38468913826836,0.000000000000000E+000,5.80441960659272,0.000000000000000E+000,0.159814738006866,0.159814738006866,0.159814738006866,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.557011649349030 
 10/13  06:00:00,0.889078053382499,7.12812022419481,0.000000000000000E+000,6.11439989376228,0.000000000000000E+000,0.168349513529474,0.168349513529474,0.168349513529474,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.986848134536623 
 10/13  07:00:00,1.19016561899899,7.17450343636116,0.000000000000000E+000,6.04130007435491,0.000000000000000E+000,0.166336835384417,0.166336835384417,0.166336835384417,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.10464964054599 
 10/13  08:00:00,1.12005788077412,6.68463305148305,0.000000000000000E+000,5.58752406917098,0.000000000000000E+000,0.153842891407675,0.153842891407675,0.153842891407675,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.07296846012985 
 10/13  09:00:00,0.964636319436044,6.64185260362483,0.000000000000000E+000,5.64324596075799,0.000000000000000E+000,0.155377098117180,0.155377098117180,0.155377098117180,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.978061106373915 
 10/13  10:00:00,0.981553283757790,7.56111089738324,0.000000000000000E+000,6.67368392296664,0.000000000000000E+000,0.183748439978072,0.183748439978072,0.183748439978072,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.866398240922419 
 10/13  11:00:00,0.960595131544113,6.11016193393047,0.000000000000000E+000,5.32329918549214,0.000000000000000E+000,0.146567912439567,0.146567912439567,0.146567912439567,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.765827572317451 
 10/13  12:00:00,0.920277013286469,5.08686181444117,0.000000000000000E+000,4.37786178223129,0.000000000000000E+000,0.120536915174585,0.120536915174585,0.120536915174585,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.688319200556575 
 10/13  13:00:00,0.894317974713402,4.95111330326939,0.000000000000000E+000,4.28651965140098,0.000000000000000E+000,0.118021966274086,0.118021966274086,0.118021966274086,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.643197688653275 
 10/13  14:00:00,0.854785434209603,3.75204222999397,0.000000000000000E+000,3.13216396822936,0.000000000000000E+000,8.623876251271953E-002,8.623876251271953E-002,8.623876251271953E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.597277527359701 
 10/13  15:00:00,0.889280621357656,3.74282568972943,0.000000000000000E+000,3.11490045924985,0.000000000000000E+000,8.576344140369657E-002,8.576344140369657E-002,8.576344140369657E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.604068183871435 
 10/13  16:00:00,1.02221737757506,3.28754854885237,0.000000000000000E+000,2.59972996591314,0.000000000000000E+000,7.157910550076470E-002,7.157910550076470E-002,7.157910550076470E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.659599878066528 
 10/13  17:00:00,1.33846139118008,4.53728024826016,0.000000000000000E+000,3.72400859908616,0.000000000000000E+000,0.102534189279199,0.102534189279199,0.102534189279199,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.778990432592325 
 10/13  18:00:00,1.56667625773556,3.76658801091522,0.000000000000000E+000,2.84082299801147,0.000000000000000E+000,7.821718861183305E-002,7.821718861183305E-002,7.821718861183305E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.888545958554495 
 10/13  19:00:00,1.75891610236158,3.83285255354820,0.000000000000000E+000,2.88725697050587,0.000000000000000E+000,7.949566839995496E-002,7.949566839995496E-002,7.949566839995496E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.907178200130004 
 10/13  20:00:00,1.82669426441566,4.06347543528211,0.000000000000000E+000,3.18152530015601,0.000000000000000E+000,8.759784212174097E-002,8.759784212174097E-002,8.759784212174097E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.842212013743702 
 10/13  21:00:00,1.66408230598657,4.26947116715542,0.000000000000000E+000,3.46786088880771,0.000000000000000E+000,9.548160142653669E-002,9.548160142653669E-002,9.548160142653669E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.762799895207697 
 10/13  22:00:00,1.36882534531349,4.59531964460705,0.000000000000000E+000,3.92521297627742,0.000000000000000E+000,0.108074006695248,0.108074006695248,0.108074006695248,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.636521255429750 
 10/13  23:00:00,1.08228824062240,4.95258557477237,0.000000000000000E+000,4.42359957890225,0.000000000000000E+000,0.121796226955504,0.121796226955504,0.121796226955504,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.499800896994906 
 10/13  24:00:00,0.787395835827229,5.31431428984342,0.000000000000000E+000,4.93555914899752,0.000000000000000E+000,0.135892155594425,0.135892155594425,0.135892155594425,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.354614618663676 
 10/14  01:00:00,0.685328141598950,5.58363646703643,0.000000000000000E+000,5.26624993680666,0.000000000000000E+000,0.144997159229065,0.144997159229065,0.144997159229065,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.295159468172500 
 10/14  02:00:00,0.634498374180810,5.80630888255842,0.000000000000000E+000,5.50933981041132,0.000000000000000E+000,0.151690221945986,0.151690221945986,0.151690221945986,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.274999715157142 
 10/14  03:00:00,0.630817618501005,6.14926083764346,0.000000000000000E+000,5.84708324610202,0.000000000000000E+000,0.160989408143197,0.160989408143197,0.160989408143197,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.280517480632288 
 10/14  04:00:00,0.635893319464251,6.39671403974642,0.000000000000000E+000,6.03726628719667,0.000000000000000E+000,0.166225771973849,0.166225771973849,0.166225771973849,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.338605855229365 
 10/14  05:00:00,0.695010399574128,6.76629140544627,0.000000000000000E+000,6.15337018186243,0.000000000000000E+000,0.169422493569667,0.169422493569667,0.169422493569667,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.589663341257237 
 10/14  06:00:00,0.916542301670580,7.81394746699014,0.000000000000000E+000,6.72597703412682,0.000000000000000E+000,0.185188241099641,0.185188241099641,0.185188241099641,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.06109823696740 
 10/14  07:00:00,1.21603284946995,7.43513678356450,0.000000000000000E+000,6.21221508358912,0.000000000000000E+000,0.171042687006718,0.171042687006718,0.171042687006718,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.19436797851515 
 10/14  08:00:00,1.17200215576338,7.48665364269012,0.000000000000000E+000,6.29601011809640,0.000000000000000E+000,0.173349839554898,0.173349839554898,0.173349839554898,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.16650300241151 
 10/14  09:00:00,1.03162058697130,7.52568825943701,0.000000000000000E+000,6.44057810694042,0.000000000000000E+000,0.177330271161711,0.177330271161711,0.177330271161711,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.06456461600363 
 10/14  10:00:00,1.05803626128036,8.56355875712702,0.000000000000000E+000,7.60225847210677,0.000000000000000E+000,0.209315147478357,0.209315147478357,0.209315147478357,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.940271551526062 
 10/14  11:00:00,1.04224727494625,7.23048209340866,0.000000000000000E+000,6.38250233273328,0.000000000000000E+000,0.175731254331688,0.175731254331688,0.175731254331688,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.826944584554494 
 10/14  12:00:00,1.00251663127965,6.39019052121341,0.000000000000000E+000,5.62831460432166,0.000000000000000E+000,0.154965988828278,0.154965988828278,0.154965988828278,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.741195085238463 
 10/14  13:00:00,0.965818634577462,6.01031919164178,0.000000000000000E+000,5.30029598439778,0.000000000000000E+000,0.145934558753001,0.145934558753001,0.145934558753001,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.688627244028860 
 10/14  14:00:00,0.939954667831133,5.46550128031425,0.000000000000000E+000,4.80445372642352,0.000000000000000E+000,0.132282392658584,0.132282392658584,0.132282392658584,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.638446819485822 
 10/14  15:00:00,0.975926962896237,5.58423315672517,0.000000000000000E+000,4.91589657844242,0.000000000000000E+000,0.135350780439839,0.135350780439839,0.135350780439839,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.644479531674596 
 10/14  16:00:00,1.12016152537836,5.59038848312385,0.000000000000000E+000,4.85250148658103,0.000000000000000E+000,0.133605305322009,0.133605305322009,0.133605305322009,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.709668291670118 
 10/14  17:00:00,1.43256791356228,6.73122943707785,0.000000000000000E+000,5.85795536048543,0.000000000000000E+000,0.161288753164669,0.161288753164669,0.161288753164669,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.838992860010748 
 10/14  18:00:00,1.65786074654910,5.91034932294734,0.000000000000000E+000,4.90647358353498,0.000000000000000E+000,0.135091334437578,0.135091334437578,0.135091334437578,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.966656685063127 
 10/14  19:00:00,1.84300783710468,5.73034809905484,0.000000000000000E+000,4.69768219050122,0.000000000000000E+000,0.129342621553713,0.129342621553713,0.129342621553713,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,0.994248525641312 
 10/14  20:00:00,1.90391813010736,5.68495386201242,0.000000000000000E+000,4.72033433872289,0.000000000000000E+000,0.129966309601563,0.129966309601563,0.129966309601563,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.924881401907121 
 10/14  21:00:00,1.73569497977521,5.64663868006078,0.000000000000000E+000,4.77557946011059,0.000000000000000E+000,0.131487389261398,0.131487389261398,0.131487389261398,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.832248836810162 
 10/14  22:00:00,1.42777236704717,5.76298749109494,0.000000000000000E+000,5.03854861423564,0.000000000000000E+000,0.138727793870094,0.138727793870094,0.138727793870094,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.690853463959434 
 10/14  23:00:00,1.12353440666552,5.92032676534848,0.000000000000000E+000,5.35742598158450,0.000000000000000E+000,0.147507535234984,0.147507535234984,0.147507535234984,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.533715684888784 
 10/14  24:00:00,0.809413809928424,5.88766000975743,0.000000000000000E+000,5.49649061392253,0.000000000000000E+000,0.151336441359875,0.151336441359875,0.151336441359875,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.367028873652706 
 10/15  01:00:00,0.696716386837175,5.99676769310512,0.000000000000000E+000,5.67986732134719,0.000000000000000E+000,0.156385404467289,0.156385404467289,0.156385404467289,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.294673309700648 
 10/15  02:00:00,0.644778013095128,6.17957439202984,0.000000000000000E+000,5.88269297174747,0.000000000000000E+000,0.161969860860306,0.161969860860306,0.161969860860306,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.274912063292415 
 10/15  03:00:00,0.634453158884918,6.28124835312613,0.000000000000000E+000,5.97912489725462,0.000000000000000E+000,0.164624948527110,0.164624948527110,0.164624948527110,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.280463344962383 
 10/15  04:00:00,0.635650827164080,6.38799816830531,0.000000000000000E+000,6.02845904526699,0.000000000000000E+000,0.165983279673679,0.165983279673679,0.165983279673679,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.338697225717936 
 10/15  05:00:00,0.689997831627338,6.58531448157795,0.000000000000000E+000,5.97131533490275,0.000000000000000E+000,0.164409925622875,0.164409925622875,0.164409925622875,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.590741264348581 
 10/15  06:00:00,0.889696382893415,6.84141714345698,0.000000000000000E+000,5.75094194505713,0.000000000000000E+000,0.158342322322475,0.158342322322475,0.158342322322475,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.06360300250394 
 10/15  07:00:00,1.21497290033814,7.39998552390074,0.000000000000000E+000,6.17371807386773,0.000000000000000E+000,0.169982737874908,0.169982737874908,0.169982737874908,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.19771372857276 
 10/15  08:00:00,1.16069535292491,7.07966490726451,0.000000000000000E+000,5.88535069517998,0.000000000000000E+000,0.162043036716438,0.162043036716438,0.162043036716438,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.17017368990231 
 10/15  09:00:00,1.01670083643359,6.98655052790484,0.000000000000000E+000,5.89869759187274,0.000000000000000E+000,0.162410520623999,0.162410520623999,0.162410520623999,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.06730739953918 
 10/15  10:00:00,1.01324090345157,6.93908865497221,0.000000000000000E+000,5.97530556082635,0.000000000000000E+000,0.164519789649563,0.164519789649563,0.164519789649563,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.942754360651688 
 10/15  11:00:00,1.02710579355879,6.68365582859958,0.000000000000000E+000,5.83256862490164,0.000000000000000E+000,0.160589772944223,0.160589772944223,0.160589772944223,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.830052027577058 
 10/15  12:00:00,1.00935913481032,6.64122925545854,0.000000000000000E+000,5.87683211995816,0.000000000000000E+000,0.161808492358941,0.161808492358941,0.161808492358941,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.743716303847095 
 10/15  13:00:00,0.980898302171056,6.55999182057076,0.000000000000000E+000,5.84798463522416,0.000000000000000E+000,0.161014226346594,0.161014226346594,0.161014226346594,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.690611222131464 
 10/15  14:00:00,0.963486581524840,6.32182417607957,0.000000000000000E+000,5.65912522248125,0.000000000000000E+000,0.155814306352292,0.155814306352292,0.155814306352292,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.640098219193405 
 10/15  15:00:00,0.997877304680905,6.38290788950006,0.000000000000000E+000,5.71312589418206,0.000000000000000E+000,0.157301122224504,0.157301122224504,0.157301122224504,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.645924948709854 
 10/15  16:00:00,1.14800921060348,6.60334224313468,0.000000000000000E+000,5.86392040910838,0.000000000000000E+000,0.161452990547126,0.161452990547126,0.161452990547126,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.711203129153584 
 10/15  17:00:00,1.46381232730156,7.86803721397968,0.000000000000000E+000,6.99274236427869,0.000000000000000E+000,0.192533166903956,0.192533166903956,0.192533166903956,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.841013633119302 
 10/15  18:00:00,1.68398613701649,6.86142083244702,0.000000000000000E+000,5.85533931738423,0.000000000000000E+000,0.161216724904968,0.161216724904968,0.161216724904968,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.968862460713540 
 10/15  19:00:00,1.86788641434378,6.63616225466145,0.000000000000000E+000,5.60126407106925,0.000000000000000E+000,0.154221198792808,0.154221198792808,0.154221198792808,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,0.996480800679839 
 10/15  20:00:00,1.92550505993834,6.47102249973130,0.000000000000000E+000,5.50436464981792,0.000000000000000E+000,0.151553239432545,0.151553239432545,0.151553239432545,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.926919728530976 
 10/15  21:00:00,1.76175143103674,6.59490837725590,0.000000000000000E+000,5.72194134429514,0.000000000000000E+000,0.157543840522925,0.157543840522925,0.157543840522925,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.834156649820750 
 10/15  22:00:00,1.45429337714543,6.72766449260212,0.000000000000000E+000,6.00178312514996,0.000000000000000E+000,0.165248803968348,0.165248803968348,0.165248803968348,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.692295954552265 
 10/15  23:00:00,1.15021211918880,6.88998474563964,0.000000000000000E+000,6.32635187390412,0.000000000000000E+000,0.174185247758256,0.174185247758256,0.174185247758256,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.534447772860315 
 10/15  24:00:00,0.843929774699530,7.14148166399834,0.000000000000000E+000,6.75009929330014,0.000000000000000E+000,0.185852406130980,0.185852406130980,0.185852406130980,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.367241848515999 
 10/16  01:00:00,0.727688138433481,7.25835651725129,0.000000000000000E+000,6.94810607706305,0.000000000000000E+000,0.191304183296558,0.191304183296558,0.191304183296558,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.288023378130968 
 10/16  02:00:00,0.674314733567172,7.34202661993137,0.000000000000000E+000,7.05029651945184,0.000000000000000E+000,0.194117821848571,0.194117821848571,0.194117821848571,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.269760743489585 
 10/16  03:00:00,0.664885410050861,7.43039997836414,0.000000000000000E+000,7.13400549668625,0.000000000000000E+000,0.196422604957349,0.196422604957349,0.196422604957349,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.274734370768736 
 10/16  04:00:00,0.662603387254789,7.45288548862732,0.000000000000000E+000,7.10438289818047,0.000000000000000E+000,0.195606997516787,0.195606997516787,0.195606997516787,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.327660693126486 
 10/16  05:00:00,0.715248397501457,7.62038589571381,0.000000000000000E+000,7.03719839196943,0.000000000000000E+000,0.193757187374522,0.193757187374522,0.193757187374522,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.559929621417764 
 10/16  06:00:00,0.908504412582171,7.84042300303511,0.000000000000000E+000,6.81995897817184,0.000000000000000E+000,0.187775872729145,0.187775872729145,0.187775872729145,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.993591828967355 
 10/16  07:00:00,1.22440900922404,8.42620218365724,0.000000000000000E+000,7.28500893435965,0.000000000000000E+000,0.200580225609465,0.200580225609465,0.200580225609465,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.11263952783732 
 10/16  08:00:00,1.15489241504187,7.95800669611671,0.000000000000000E+000,6.85270308965386,0.000000000000000E+000,0.188677425675424,0.188677425675424,0.188677425675424,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.08116308428064 
 10/16  09:00:00,1.00151146141313,7.98823473123323,0.000000000000000E+000,6.98253919339136,0.000000000000000E+000,0.192252240094263,0.192252240094263,0.192252240094263,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.985150001348940 
 10/16  10:00:00,0.990686309398049,7.89876132459209,0.000000000000000E+000,7.00539246095860,0.000000000000000E+000,0.192881465618330,0.192881465618330,0.192881465618330,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.872340130139312 
 10/16  11:00:00,1.00602033158297,7.76572060896485,0.000000000000000E+000,6.97312776217566,0.000000000000000E+000,0.191993112478421,0.191993112478421,0.191993112478421,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.771557670668307 
 10/16  12:00:00,0.988455814037196,7.56766620849710,0.000000000000000E+000,6.85409377914830,0.000000000000000E+000,0.188715715925314,0.188715715925314,0.188715715925314,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.692891597695501 
 10/16  13:00:00,0.963308491104540,7.46004177742820,0.000000000000000E+000,6.79223289790061,0.000000000000000E+000,0.187012482665223,0.187012482665223,0.187012482665223,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.646412916312450 
 10/16  14:00:00,0.950132563000698,7.21784201055513,0.000000000000000E+000,6.59514085440105,0.000000000000000E+000,0.181585891303816,0.181585891303816,0.181585891303816,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.600100421749162 
 10/16  15:00:00,0.979953857439456,7.03822424888314,0.000000000000000E+000,6.40812307357350,0.000000000000000E+000,0.176436677485499,0.176436677485499,0.176436677485499,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.606244128701495 
 10/16  16:00:00,1.12243375177396,6.93012942082880,0.000000000000000E+000,6.23955627077344,0.000000000000000E+000,0.171795479699668,0.171795479699668,0.171795479699668,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.662354445182643 
 10/16  17:00:00,1.40059247332556,6.79736283055008,0.000000000000000E+000,5.98058941185517,0.000000000000000E+000,0.164665271424671,0.164665271424671,0.164665271424671,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.782492202113205 
 10/16  18:00:00,1.64625123780231,6.66183178993172,0.000000000000000E+000,5.73096054260893,0.000000000000000E+000,0.157792168678580,0.157792168678580,0.157792168678580,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.893652192973549 
 10/16  19:00:00,1.83352726234294,6.54761021125181,0.000000000000000E+000,5.59711017470689,0.000000000000000E+000,0.154106828381319,0.154106828381319,0.154106828381319,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.912082653632584 
 10/16  20:00:00,1.89195028839107,6.43788532300203,0.000000000000000E+000,5.55160298970462,0.000000000000000E+000,0.152853866097147,0.152853866097147,0.152853866097147,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.846544211915006 
 10/16  21:00:00,1.72467011478016,6.47366640332381,0.000000000000000E+000,5.66839051247062,0.000000000000000E+000,0.156069410220132,0.156069410220132,0.156069410220132,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.766465507713193 
