Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 10/16  22:00:00,1.42372695887466,6.59188329175783,0.000000000000000E+000,5.91922182779115,0.000000000000000E+000,0.162975620256419,0.162975620256419,0.162975620256419,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.639076051066796 
 10/16  23:00:00,1.13236616398101,6.77300068442016,0.000000000000000E+000,6.24241356205124,0.000000000000000E+000,0.171874150314118,0.171874150314118,0.171874150314118,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.501402023493701 
 10/16  24:00:00,0.834848907106708,7.03827323134230,0.000000000000000E+000,6.65903935340655,0.000000000000000E+000,0.183345226873904,0.183345226873904,0.183345226873904,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.355093355753532 
 10/17  01:00:00,0.732223581600247,7.42334840263700,0.000000000000000E+000,7.11283190629553,0.000000000000000E+000,0.195839626463322,0.195839626463322,0.195839626463322,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.288289434284193 
 10/17  02:00:00,0.679012745575054,7.51290655183196,0.000000000000000E+000,7.22092679642532,0.000000000000000E+000,0.198815833856452,0.198815833856452,0.198815833856452,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.270010398416688 
 10/17  03:00:00,0.667748595939894,7.53451452206632,0.000000000000000E+000,7.23799548233400,0.000000000000000E+000,0.199285790846385,0.199285790846385,0.199285790846385,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.274858928823150 
 10/17  04:00:00,0.669888447982613,7.71764361557659,0.000000000000000E+000,7.36897394811225,0.000000000000000E+000,0.202892058244613,0.202892058244613,0.202892058244613,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.327827770143951 
 10/17  05:00:00,0.726484618660799,8.02958185766574,0.000000000000000E+000,7.44529431112360,0.000000000000000E+000,0.204993408533864,0.204993408533864,0.204993408533864,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.561029664215522 
 10/17  06:00:00,0.920732693016165,8.28698001594174,0.000000000000000E+000,7.26408616938842,0.000000000000000E+000,0.200004153163141,0.200004153163141,0.200004153163141,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.996021650657402 
 10/17  07:00:00,1.23437277778197,8.79080664564458,0.000000000000000E+000,7.64688978649188,0.000000000000000E+000,0.210543994167396,0.210543994167396,0.210543994167396,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.11536313769245 
 10/17  08:00:00,1.16401432897120,8.29185130113184,0.000000000000000E+000,7.18400805389815,0.000000000000000E+000,0.197799339604758,0.197799339604758,0.197799339604758,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.08370272505148 
 10/17  09:00:00,1.00958648072544,8.28382644513302,0.000000000000000E+000,7.27582128367018,0.000000000000000E+000,0.200327259406578,0.200327259406578,0.200327259406578,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.987459624969921 
 10/17  10:00:00,1.03476103495929,9.50146182024421,0.000000000000000E+000,8.60617224130565,0.000000000000000E+000,0.236956191179569,0.236956191179569,0.236956191179569,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.874260845444375 
 10/17  11:00:00,1.01196320618508,7.98228407269512,0.000000000000000E+000,7.18897104603199,0.000000000000000E+000,0.197935987080536,0.197935987080536,0.197935987080536,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.772277850542264 
 10/17  12:00:00,0.982728779922887,7.36052907905914,0.000000000000000E+000,6.64608975201472,0.000000000000000E+000,0.182988681811004,0.182988681811004,0.182988681811004,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.693758495391122 
 10/17  13:00:00,0.951956552578505,7.04904533965918,0.000000000000000E+000,6.37993416140669,0.000000000000000E+000,0.175660544139190,0.175660544139190,0.175660544139190,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.647715215037363 
 10/17  14:00:00,0.938110789629217,6.78245207485532,0.000000000000000E+000,6.15851393291879,0.000000000000000E+000,0.169564117932336,0.169564117932336,0.169564117932336,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.601337407531644 
 10/17  15:00:00,0.962999389174267,6.42368283067765,0.000000000000000E+000,5.79234226859169,0.000000000000000E+000,0.159482209220308,0.159482209220308,0.159482209220308,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.607483515477801 
 10/17  16:00:00,1.10329598621119,6.23650583243065,0.000000000000000E+000,5.54447881393611,0.000000000000000E+000,0.152657714136895,0.152657714136895,0.152657714136895,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.663808313621812 
 10/17  17:00:00,1.38141102795036,6.10270992125423,0.000000000000000E+000,5.28392551835489,0.000000000000000E+000,0.145483826049472,0.145483826049472,0.145483826049472,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.784503186317658 
 10/17  18:00:00,1.63463934926508,6.24272945003912,0.000000000000000E+000,5.30922050576606,0.000000000000000E+000,0.146180280141353,0.146180280141353,0.146180280141353,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.896289889923797 
 10/17  19:00:00,1.82353944954064,6.18746432162877,0.000000000000000E+000,5.23435604339410,0.000000000000000E+000,0.144119015579016,0.144119015579016,0.144119015579016,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.914690895322359 
 10/17  20:00:00,1.88453345359783,6.17068411474843,0.000000000000000E+000,5.28222594832754,0.000000000000000E+000,0.145437031303907,0.145437031303907,0.145437031303907,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.848720045038485 
 10/17  21:00:00,1.72140194166503,6.35700043759381,0.000000000000000E+000,5.54969152172805,0.000000000000000E+000,0.152801237105002,0.152801237105002,0.152801237105002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.768498532725743 
 10/17  22:00:00,1.42406122412782,6.60558201284160,0.000000000000000E+000,5.93136223369782,0.000000000000000E+000,0.163309885509583,0.163309885509583,0.163309885509583,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.640634366243902 
 10/17  23:00:00,1.13721925429816,6.95003586258752,0.000000000000000E+000,6.41867623307093,0.000000000000000E+000,0.176727240631263,0.176727240631263,0.176727240631263,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.502174530641361 
 10/17  24:00:00,0.839037992040470,7.19083688068432,0.000000000000000E+000,6.81118556361515,0.000000000000000E+000,0.187534311807669,0.187534311807669,0.187534311807669,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.355510794886972 
 10/18  01:00:00,0.733980571064093,7.48727929253634,0.000000000000000E+000,7.17664519548095,0.000000000000000E+000,0.197596615927167,0.197596615927167,0.197596615927167,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.288407034998121 
 10/18  02:00:00,0.685484348201476,7.74800914817492,0.000000000000000E+000,7.45597331115457,0.000000000000000E+000,0.205287436482874,0.205287436482874,0.205287436482874,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.270066480030410 
 10/18  03:00:00,0.680307556414090,7.99083927309192,0.000000000000000E+000,7.69413286568170,0.000000000000000E+000,0.211844751320581,0.211844751320581,0.211844751320581,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.275046296501057 
 10/18  04:00:00,0.687755971854154,8.36711793572035,0.000000000000000E+000,8.01791663747032,0.000000000000000E+000,0.220759582116153,0.220759582116153,0.220759582116153,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.328359400929669 
 10/18  05:00:00,0.746843670913531,8.77006963213315,0.000000000000000E+000,8.18472850562407,0.000000000000000E+000,0.225352460786597,0.225352460786597,0.225352460786597,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.562083244182472 
 10/18  06:00:00,0.968853175451351,10.0371204960099,0.000000000000000E+000,9.01180653115812,0.000000000000000E+000,0.248124635598326,0.248124635598326,0.248124635598326,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.998441768955843 
 10/18  07:00:00,1.26969250184049,10.0765006074417,0.000000000000000E+000,8.92969074328427,0.000000000000000E+000,0.245863718225919,0.245863718225919,0.245863718225919,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.11825614269720 
 10/18  08:00:00,1.19893165722260,9.56201137191881,0.000000000000000E+000,8.45219412509492,0.000000000000000E+000,0.232716667856159,0.232716667856159,0.232716667856159,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.08567672464167 
 10/18  09:00:00,1.04373856488631,9.52605916348101,0.000000000000000E+000,8.51621393694884,0.000000000000000E+000,0.234479343567451,0.234479343567451,0.234479343567451,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.989299690039205 
 10/18  10:00:00,1.06675488337835,10.6650966004669,0.000000000000000E+000,9.76817847033044,0.000000000000000E+000,0.268950039598629,0.268950039598629,0.268950039598629,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.875889396642262 
 10/18  11:00:00,1.01763884910073,8.18948145102750,0.000000000000000E+000,7.39510856144787,0.000000000000000E+000,0.203611629996179,0.203611629996179,0.203611629996179,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.773337713458779 
 10/18  12:00:00,0.970475451463351,6.91693055927080,0.000000000000000E+000,6.20105282461007,0.000000000000000E+000,0.170735353351468,0.170735353351468,0.170735353351468,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.695196903007428 
 10/18  13:00:00,0.919489973285979,5.87141804429407,0.000000000000000E+000,5.20075849992014,0.000000000000000E+000,0.143193964846663,0.143193964846663,0.143193964846663,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.649263581158791 
 10/18  14:00:00,0.893997450536502,5.18221528131646,0.000000000000000E+000,4.55633172159457,0.000000000000000E+000,0.125450778839619,0.125450778839619,0.125450778839619,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.603282825316994 
 10/18  15:00:00,0.915510442709235,4.70117417197869,0.000000000000000E+000,4.06755908904408,0.000000000000000E+000,0.111993262755278,0.111993262755278,0.111993262755278,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.609758036326455 
 10/18  16:00:00,1.06018910806662,4.67349928649580,0.000000000000000E+000,3.97885093879854,0.000000000000000E+000,0.109550835992323,0.109550835992323,0.109550835992323,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.666429642824543 
 10/18  17:00:00,1.38537598030582,6.25021604319145,0.000000000000000E+000,5.42793130579521,0.000000000000000E+000,0.149448778404933,0.149448778404933,0.149448778404933,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.788003520814582 
 10/18  18:00:00,1.62248336857750,5.80355612672110,0.000000000000000E+000,4.86771921796031,0.000000000000000E+000,0.134024299453770,0.134024299453770,0.134024299453770,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.898617854411528 
 10/18  19:00:00,1.82254292080703,6.15374284697051,0.000000000000000E+000,5.19816244202788,0.000000000000000E+000,0.143122486845411,0.143122486845411,0.143122486845411,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.917163022030317 
 10/18  20:00:00,1.89880045307591,6.69131416132060,0.000000000000000E+000,5.80039875598368,0.000000000000000E+000,0.159704030781992,0.159704030781992,0.159704030781992,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.851177283954527 
 10/18  21:00:00,1.73928373269665,7.00824255220636,0.000000000000000E+000,6.19915238972669,0.000000000000000E+000,0.170683028136619,0.170683028136619,0.170683028136619,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.770279779339642 
 10/18  22:00:00,1.44843709313273,7.49210413483815,0.000000000000000E+000,6.81668591375626,0.000000000000000E+000,0.187685754514490,0.187685754514490,0.187685754514490,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.641832808182002 
 10/18  23:00:00,1.16625786669625,8.00533646468596,0.000000000000000E+000,7.47334924542172,0.000000000000000E+000,0.205765853029358,0.205765853029358,0.205765853029358,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.502802120389027 
 10/18  24:00:00,0.875518542642718,8.51577275282939,0.000000000000000E+000,8.13614736510980,0.000000000000000E+000,0.224014862409914,0.224014862409914,0.224014862409914,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.355484865537368 
 10/19  01:00:00,0.773326767516494,8.91583047602242,0.000000000000000E+000,8.60568632761581,0.000000000000000E+000,0.236942812379569,0.236942812379569,0.236942812379569,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.287917086349351 
 10/19  02:00:00,0.733673176168041,9.49779187500095,0.000000000000000E+000,9.20617596052374,0.000000000000000E+000,0.253476264449440,0.253476264449440,0.253476264449440,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.269646557487263 
 10/19  03:00:00,0.727953985626100,9.72084712216789,0.000000000000000E+000,9.42463576767589,0.000000000000000E+000,0.259491180532591,0.259491180532591,0.259491180532591,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.274551243582858 
 10/19  04:00:00,0.732138406676429,9.97856951061272,0.000000000000000E+000,9.62987231867705,0.000000000000000E+000,0.265142016938427,0.265142016938427,0.265142016938427,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.327855294615293 
 10/19  05:00:00,0.791606587230313,10.3960898293454,0.000000000000000E+000,9.81050315167846,0.000000000000000E+000,0.270115377103377,0.270115377103377,0.270115377103377,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.562328795340360 
 10/19  06:00:00,1.01131847585208,11.5810529892438,0.000000000000000E+000,10.5541325101005,0.000000000000000E+000,0.290589935999060,0.290589935999060,0.290589935999060,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.00004828324739 
 10/19  07:00:00,1.29970905959111,11.1681991317097,0.000000000000000E+000,10.0198824146094,0.000000000000000E+000,0.275880275976535,0.275880275976535,0.275880275976535,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.11976299564004 
 10/19  08:00:00,1.24893449152541,11.3805437410272,0.000000000000000E+000,10.2682808980178,0.000000000000000E+000,0.282719502158962,0.282719502158962,0.282719502158962,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.08812232082726 
 10/19  09:00:00,1.10072070291592,11.5980478889171,0.000000000000000E+000,10.5857867643959,0.000000000000000E+000,0.291461481597051,0.291461481597051,0.291461481597051,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.991715588028180 
 10/19  10:00:00,1.12026441848441,12.6097871003313,0.000000000000000E+000,11.7116274824980,0.000000000000000E+000,0.322459574704687,0.322459574704687,0.322459574704687,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.877130884339082 
 10/19  11:00:00,1.06007598971387,9.73149636414731,0.000000000000000E+000,8.93641178601099,0.000000000000000E+000,0.246048770609328,0.246048770609328,0.246048770609328,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.774049402015454 
 10/19  12:00:00,1.00190334016133,8.05897325824006,0.000000000000000E+000,7.34250357957425,0.000000000000000E+000,0.202163242049442,0.202163242049442,0.202163242049442,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.695788847012527 
 10/19  13:00:00,0.952241341536408,7.06151529495547,0.000000000000000E+000,6.39027760426811,0.000000000000000E+000,0.175945333097092,0.175945333097092,0.175945333097092,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.649841727472222 
 10/19  14:00:00,0.925074427698472,6.31129506903157,0.000000000000000E+000,5.68503748304207,0.000000000000000E+000,0.156527756001588,0.156527756001588,0.156527756001588,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.603656851584595 
 10/19  15:00:00,0.942745852997312,5.69076837368600,0.000000000000000E+000,5.05674038384382,0.000000000000000E+000,0.139228673043355,0.139228673043355,0.139228673043355,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.610170943234033 
 10/19  16:00:00,1.08125618365397,5.43926952938925,0.000000000000000E+000,4.74400031186527,0.000000000000000E+000,0.130617911579671,0.130617911579671,0.130617911579671,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.667050512651266 
 10/19  17:00:00,1.41122915106084,7.18968722663426,0.000000000000000E+000,6.36691010771640,0.000000000000000E+000,0.175301949159955,0.175301949159955,0.175301949159955,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.788495902336176 
 10/19  18:00:00,1.64457505222321,6.60714215674050,0.000000000000000E+000,5.67008202438874,0.000000000000000E+000,0.156115983099482,0.156115983099482,0.156115983099482,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.899841078002506 
 10/19  19:00:00,1.84112890578773,6.83026773270318,0.000000000000000E+000,5.87319940654824,0.000000000000000E+000,0.161708471826105,0.161708471826105,0.161708471826105,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.918650943242597 
 10/19  20:00:00,1.90977372513422,7.09118382359533,0.000000000000000E+000,6.19894444881573,0.000000000000000E+000,0.170677302840300,0.170677302840300,0.170677302840300,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.852501253397207 
 10/19  21:00:00,1.75425844977538,7.55342598697337,0.000000000000000E+000,6.74302927179016,0.000000000000000E+000,0.185657745215350,0.185657745215350,0.185657745215350,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.771586332043200 
 10/19  22:00:00,1.46548968066846,8.11236924863101,0.000000000000000E+000,7.43603037891624,0.000000000000000E+000,0.204738342050222,0.204738342050222,0.204738342050222,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.642753456814873 
 10/19  23:00:00,1.18123416635354,8.54966150589670,0.000000000000000E+000,8.01728360622670,0.000000000000000E+000,0.220742152686648,0.220742152686648,0.220742152686648,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.503192800794810 
 10/19  24:00:00,0.886890794681468,8.92873573236929,0.000000000000000E+000,8.54918388181705,0.000000000000000E+000,0.235387114448665,0.235387114448665,0.235387114448665,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.355411328370010 
 10/20  01:00:00,0.781001290504307,9.19457782935599,0.000000000000000E+000,8.88442252089358,0.000000000000000E+000,0.244617335367384,0.244617335367384,0.244617335367384,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.287928246405113 
 10/20  02:00:00,0.733878342523629,9.50500637338590,0.000000000000000E+000,9.21362753621588,0.000000000000000E+000,0.253681430805026,0.253681430805026,0.253681430805026,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.269409480180081 
 10/20  03:00:00,0.728573802165961,9.74325233765047,0.000000000000000E+000,9.44714730397924,0.000000000000000E+000,0.260110997072451,0.260110997072451,0.260110997072451,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.274444922762065 
 10/20  04:00:00,0.727743806801385,9.81902237118736,0.000000000000000E+000,9.47026187225669,0.000000000000000E+000,0.260747417063384,0.260747417063384,0.260747417063384,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.327918601610324 
 10/20  05:00:00,0.780033493416587,9.97640934947279,0.000000000000000E+000,9.39017212664853,0.000000000000000E+000,0.258542283289653,0.258542283289653,0.258542283289653,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.562979340497651 
 10/20  06:00:00,0.971428300410544,10.1343449536228,0.000000000000000E+000,9.10533423698153,0.000000000000000E+000,0.250699760557517,0.250699760557517,0.250699760557517,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.00213852074536 
 10/20  07:00:00,1.29160041413968,10.8767266817949,0.000000000000000E+000,9.72537903383120,0.000000000000000E+000,0.267771630525102,0.267771630525102,0.267771630525102,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.12279392650340 
 10/20  08:00:00,1.22055929216749,10.3528701538172,0.000000000000000E+000,9.23770283276458,0.000000000000000E+000,0.254344302801048,0.254344302801048,0.254344302801048,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.09102679887047 
 10/20  09:00:00,1.06144542169871,10.1737031892730,0.000000000000000E+000,9.15932125067217,0.000000000000000E+000,0.252186200379846,0.252186200379846,0.252186200379846,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.993836402107833 
 10/20  10:00:00,1.09272066758640,11.6117892882500,0.000000000000000E+000,10.7112473564510,0.000000000000000E+000,0.294915823806681,0.294915823806681,0.294915823806681,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.879513198304851 
 10/20  11:00:00,1.06445375336640,9.89315539830935,0.000000000000000E+000,9.09541074627389,0.000000000000000E+000,0.250426534261859,0.250426534261859,0.250426534261859,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.776709475914597 
 10/20  12:00:00,1.03499958902911,9.26258371001765,0.000000000000000E+000,8.54454863642358,0.000000000000000E+000,0.235259490917224,0.235259490917224,0.235259490917224,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.697354241940786 
 10/20  13:00:00,1.00448545512350,8.95995204567579,0.000000000000000E+000,8.28776691605442,0.000000000000000E+000,0.228189446684182,0.228189446684182,0.228189446684182,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.650789166406211 
 10/20  14:00:00,0.992648036216038,8.76578484097849,0.000000000000000E+000,8.13928909374609,0.000000000000000E+000,0.224101364519157,0.224101364519157,0.224101364519157,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.603895012827471 
 10/20  15:00:00,1.01365920495701,8.26614421836389,0.000000000000000E+000,7.63229039642396,0.000000000000000E+000,0.210142025003052,0.210142025003052,0.210142025003052,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.609996775331780 
 10/20  16:00:00,1.15106583326023,7.97462491767966,0.000000000000000E+000,7.27946421186271,0.000000000000000E+000,0.200427561185933,0.200427561185933,0.200427561185933,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.666942000944257 
 10/20  17:00:00,1.46687835860521,9.21091182911304,0.000000000000000E+000,8.38807133095750,0.000000000000000E+000,0.230951156704330,0.230951156704330,0.230951156704330,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.788559281573843 
 10/20  18:00:00,1.71745593488556,9.25533141271121,0.000000000000000E+000,8.31709211586695,0.000000000000000E+000,0.228996865761830,0.228996865761830,0.228996865761830,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.901020242494995 
 10/20  19:00:00,1.86490342132677,7.69362961217277,0.000000000000000E+000,6.73668212318072,0.000000000000000E+000,0.185482987365150,0.185482987365150,0.185482987365150,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.918530106079716 
 10/20  20:00:00,1.91520906893510,7.28902565279424,0.000000000000000E+000,6.39635437808674,0.000000000000000E+000,0.176112646641180,0.176112646641180,0.176112646641180,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.852933153325096 
 10/20  21:00:00,1.74527448182881,7.22810949122949,0.000000000000000E+000,6.41673446103341,0.000000000000000E+000,0.176673777268777,0.176673777268777,0.176673777268777,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.772564647056095 
 10/20  22:00:00,1.44151803070670,7.24245101940621,0.000000000000000E+000,6.56538780379632,0.000000000000000E+000,0.180766692088463,0.180766692088463,0.180766692088463,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.643477802710003 
 10/20  23:00:00,1.14948008983272,7.39714583740941,0.000000000000000E+000,6.86398581501293,0.000000000000000E+000,0.188988076165822,0.188988076165822,0.188988076165822,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.503974923521280 
 10/20  24:00:00,0.849148107777579,7.55839504449889,0.000000000000000E+000,7.17838169797210,0.000000000000000E+000,0.197644427544776,0.197644427544776,0.197644427544776,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.355872824344598 
 10/21  01:00:00,0.746028592681336,7.78830579822110,0.000000000000000E+000,7.47087069197430,0.000000000000000E+000,0.205697610311450,0.205697610311450,0.205697610311450,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.295208044189507 
 10/21  02:00:00,0.694763264826173,7.99502720016842,0.000000000000000E+000,7.69814115134949,0.000000000000000E+000,0.211955112591349,0.211955112591349,0.211955112591349,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.274916691828984 
 10/21  03:00:00,0.688613794298436,8.24826028701284,0.000000000000000E+000,7.94622166204885,0.000000000000000E+000,0.218785583940628,0.218785583940628,0.218785583940628,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.280378514054829 
 10/21  04:00:00,0.692521547102333,8.45465743863746,0.000000000000000E+000,8.09398520366462,0.000000000000000E+000,0.222853999611933,0.222853999611933,0.222853999611933,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.339830337652453 
 10/21  05:00:00,0.745391339216594,8.60317715580600,0.000000000000000E+000,7.98318961845736,0.000000000000000E+000,0.219803433212133,0.219803433212133,0.219803433212133,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.596729655022045 
 10/21  06:00:00,0.945508677994009,8.88342842524155,0.000000000000000E+000,7.77802645560408,0.000000000000000E+000,0.214154617423071,0.214154617423071,0.214154617423071,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.07852977374156 
 10/21  07:00:00,1.27233728472479,9.50117335303913,0.000000000000000E+000,8.25717396539919,0.000000000000000E+000,0.227347122261552,0.227347122261552,0.227347122261552,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.21544566617970 
 10/21  08:00:00,1.21073010971931,8.91431733851817,0.000000000000000E+000,7.70259688267480,0.000000000000000E+000,0.212077793510829,0.212077793510829,0.212077793510829,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.18757993366116 
 10/21  09:00:00,1.06573112795921,8.78281416332763,0.000000000000000E+000,7.67946192561040,0.000000000000000E+000,0.211440812149618,0.211440812149618,0.211440812149618,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.08280670122427 
 10/21  10:00:00,1.09603971308608,9.95958530764168,0.000000000000000E+000,8.98253155286521,0.000000000000000E+000,0.247318599284080,0.247318599284080,0.247318599284080,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.956025021282275 
 10/21  11:00:00,1.07980706161614,8.60804375188482,0.000000000000000E+000,7.74666163922194,0.000000000000000E+000,0.213291041001572,0.213291041001572,0.213291041001572,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.840346936542017 
 10/21  12:00:00,1.04727073162149,8.02687374665017,0.000000000000000E+000,7.25376905701688,0.000000000000000E+000,0.199720089170115,0.199720089170115,0.199720089170115,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.752423857979983 
 10/21  13:00:00,1.00437285961417,7.42037093308866,0.000000000000000E+000,6.70057297080709,0.000000000000000E+000,0.184488783789707,0.184488783789707,0.184488783789707,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.698401999066436 
 10/21  14:00:00,0.969505022117400,6.54756140216151,0.000000000000000E+000,5.87771303867542,0.000000000000000E+000,0.161832746944851,0.161832746944851,0.161832746944851,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.647247629081183 
 10/21  15:00:00,0.995006595611512,6.28633842674650,0.000000000000000E+000,5.60886266905646,0.000000000000000E+000,0.154430413155113,0.154430413155113,0.154430413155113,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.653618711081864 
 10/21  16:00:00,1.13937143388475,6.29855191601800,0.000000000000000E+000,5.55019915180221,0.000000000000000E+000,0.152815213828396,0.152815213828396,0.152815213828396,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.720134059343081 
 10/21  17:00:00,1.41840079140183,6.23032738066467,0.000000000000000E+000,5.34341006470952,0.000000000000000E+000,0.147121631004222,0.147121631004222,0.147121631004222,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.852636099373462 
 10/21  18:00:00,1.66457468079590,6.17102465447972,0.000000000000000E+000,5.15032150435555,0.000000000000000E+000,0.141805268684371,0.141805268684371,0.141805268684371,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.983484095774944 
 10/21  19:00:00,1.85233107957381,6.08629094633817,0.000000000000000E+000,5.03629934220889,0.000000000000000E+000,0.138665864022836,0.138665864022836,0.138665864022836,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,1.01157422121692 
 10/21  20:00:00,1.91294711040164,6.02878366190207,0.000000000000000E+000,5.04826398339309,0.000000000000000E+000,0.138995289895842,0.138995289895842,0.138995289895842,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.940781557126571 
 10/21  21:00:00,1.74650560834129,6.05298246971669,0.000000000000000E+000,5.16821799389736,0.000000000000000E+000,0.142298017827475,0.142298017827475,0.142298017827475,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.845954092679313 
 10/21  22:00:00,1.44399223660815,6.36267520127328,0.000000000000000E+000,5.62764903182101,0.000000000000000E+000,0.154947663431076,0.154947663431076,0.154947663431076,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.701440756552376 
 10/21  23:00:00,1.14416890926761,6.67640965566112,0.000000000000000E+000,6.10686444370376,0.000000000000000E+000,0.168142037837073,0.168142037837073,0.168142037837073,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.540360113082161 
 10/21  24:00:00,0.844325372457091,7.15865659161450,0.000000000000000E+000,6.76446727593396,0.000000000000000E+000,0.186248003888541,0.186248003888541,0.186248003888541,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.370048793498331 
 10/22  01:00:00,0.742215351782356,7.65055720838065,0.000000000000000E+000,7.33237501557590,0.000000000000000E+000,0.201884369412471,0.201884369412471,0.201884369412471,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.295955130747474 
 10/22  02:00:00,0.694138711369272,7.97293573726529,0.000000000000000E+000,7.67545757175092,0.000000000000000E+000,0.211330559134448,0.211330559134448,0.211330559134448,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.275508808524435 
 10/22  03:00:00,0.690424434592272,8.31449152637996,0.000000000000000E+000,8.01198353203089,0.000000000000000E+000,0.220596224234463,0.220596224234463,0.220596224234463,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.280847883439913 
 10/22  04:00:00,0.697319578766156,8.62948199263732,0.000000000000000E+000,8.26824816219938,0.000000000000000E+000,0.227652031275754,0.227652031275754,0.227652031275754,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.340391933117573 
 10/22  05:00:00,0.755387732834194,8.96761656822363,0.000000000000000E+000,8.34625540220706,0.000000000000000E+000,0.229799826829733,0.229799826829733,0.229799826829733,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.598103283689955 
 10/22  06:00:00,0.980184494831596,10.1458916423258,0.000000000000000E+000,9.03744091034636,0.000000000000000E+000,0.248830434260657,0.248830434260657,0.248830434260657,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.08157853608357 
 10/22  07:00:00,1.27842120620814,9.72525061923955,0.000000000000000E+000,8.47814002637312,0.000000000000000E+000,0.233431043744908,0.233431043744908,0.233431043744908,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.21855687140617 
 10/22  08:00:00,1.23449870959142,9.78054514781027,0.000000000000000E+000,8.56586474419731,0.000000000000000E+000,0.235846393382945,0.235846393382945,0.235846393382945,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.19053988143073 
 10/22  09:00:00,1.09700051908327,9.92172737050068,0.000000000000000E+000,8.81515609994193,0.000000000000000E+000,0.242710203273679,0.242710203273679,0.242710203273679,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.08602573406579 
 10/22  10:00:00,1.12810327080921,11.1264866171520,0.000000000000000E+000,10.1470696012727,0.000000000000000E+000,0.279382157007211,0.279382157007211,0.279382157007211,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.958388282385174 
 10/22  11:00:00,1.08524363491568,8.80681522873916,0.000000000000000E+000,7.94411622348692,0.000000000000000E+000,0.218727614301117,0.218727614301117,0.218727614301117,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.841663829131369 
 10/22  12:00:00,1.03150078977022,7.45592878807301,0.000000000000000E+000,6.68100986835931,0.000000000000000E+000,0.183950147318846,0.183950147318846,0.183950147318846,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.754238088060410 
 10/22  13:00:00,0.981413637143301,6.58859037395325,0.000000000000000E+000,5.86670143477706,0.000000000000000E+000,0.161529561318841,0.161529561318841,0.161529561318841,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.700492975961060 
 10/22  14:00:00,0.951481930031518,5.89502422435697,0.000000000000000E+000,5.22312016207712,0.000000000000000E+000,0.143809654858970,0.143809654858970,0.143809654858970,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.649303327874936 
 10/22  15:00:00,0.973955521368944,5.52391768493645,0.000000000000000E+000,4.84429445965797,0.000000000000000E+000,0.133379338912545,0.133379338912545,0.133379338912545,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.655766178670329 
 10/22  16:00:00,1.11245665604790,5.32336136998477,0.000000000000000E+000,4.57266312395132,0.000000000000000E+000,0.125900435991552,0.125900435991552,0.125900435991552,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.722479541160723 
 10/22  17:00:00,1.43065325567894,6.67802400013509,0.000000000000000E+000,5.78841560528778,0.000000000000000E+000,0.159374095281329,0.159374095281329,0.159374095281329,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.855327178265617 
 10/22  18:00:00,1.65429668085926,5.80020689099627,0.000000000000000E+000,4.77702787015877,0.000000000000000E+000,0.131527268747731,0.131527268747731,0.131527268747731,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.985959966488262 
 10/22  19:00:00,1.85153260034552,6.06030857793612,0.000000000000000E+000,5.00729883483456,0.000000000000000E+000,0.137867384794553,0.137867384794553,0.137867384794553,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,1.01459236018926 
 10/22  20:00:00,1.91864687090771,6.23877280882503,0.000000000000000E+000,5.25527744189459,0.000000000000000E+000,0.144695050401911,0.144695050401911,0.144695050401911,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.943757245548040 
 10/22  21:00:00,1.75968424140936,6.53405170194051,0.000000000000000E+000,5.64686168547673,0.000000000000000E+000,0.155476650895545,0.155476650895545,0.155476650895545,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.848379633323764 
 10/22  22:00:00,1.46524619475048,7.13643740082460,0.000000000000000E+000,6.39958591885419,0.000000000000000E+000,0.176201621573406,0.176201621573406,0.176201621573406,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.703266069070536 
 10/22  23:00:00,1.17850236331297,7.92459807526572,0.000000000000000E+000,7.35384439253909,0.000000000000000E+000,0.202475491882432,0.202475491882432,0.202475491882432,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.541568583851451 
 10/22  24:00:00,0.883025237547844,8.56436776625143,0.000000000000000E+000,8.17003386201197,0.000000000000000E+000,0.224947868979294,0.224947868979294,0.224947868979294,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.370193382057260 
 10/23  01:00:00,0.774440682787031,8.95731738987574,0.000000000000000E+000,8.64614337004525,0.000000000000000E+000,0.238056727650107,0.238056727650107,0.238056727650107,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.288946957773226 
 10/23  02:00:00,0.732117171334527,9.44178024631302,0.000000000000000E+000,9.14966236812145,0.000000000000000E+000,0.251920259615926,0.251920259615926,0.251920259615926,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.270148521201628 
 10/23  03:00:00,0.733003173270919,9.90486536356253,0.000000000000000E+000,9.60802063022646,0.000000000000000E+000,0.264540368177409,0.264540368177409,0.264540368177409,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.275184622426912 
 10/23  04:00:00,0.737481706173485,10.1738881031156,0.000000000000000E+000,9.82393922859676,0.000000000000000E+000,0.270485316435485,0.270485316435485,0.270485316435485,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.329106977198466 
 10/23  05:00:00,0.800159432734528,10.7108854333383,0.000000000000000E+000,10.1211397347369,0.000000000000000E+000,0.278668222607594,0.278668222607594,0.278668222607594,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.566487816274810 
 10/23  06:00:00,1.01878215576293,11.8619024111376,0.000000000000000E+000,10.8252109510012,0.000000000000000E+000,0.298053615909907,0.298053615909907,0.298053615909907,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.00981926424048 
 10/23  07:00:00,1.30587900835971,11.4040750028442,0.000000000000000E+000,10.2439729587655,0.000000000000000E+000,0.282050224745133,0.282050224745133,0.282050224745133,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.13154832261844 
 10/23  08:00:00,1.25077033093013,11.4580025441605,0.000000000000000E+000,10.3349579915587,0.000000000000000E+000,0.284555341563683,0.284555341563683,0.284555341563683,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.09890403041953 
 10/23  09:00:00,1.09903573645242,11.5467667910455,0.000000000000000E+000,10.5245893272938,0.000000000000000E+000,0.289776515133554,0.289776515133554,0.289776515133554,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.00163192725875 
 10/23  10:00:00,1.12848627204432,12.9171438130453,0.000000000000000E+000,12.0102425451692,0.000000000000000E+000,0.330681428264600,0.330681428264600,0.330681428264600,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.885872534381941 
 10/23  11:00:00,1.07921592410667,10.4339200027171,0.000000000000000E+000,9.63156801405347,0.000000000000000E+000,0.265188705002125,0.265188705002125,0.265188705002125,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.781316812542800 
 10/23  12:00:00,1.02002599198764,8.72308516807783,0.000000000000000E+000,8.00071243375141,0.000000000000000E+000,0.220285893875759,0.220285893875759,0.220285893875759,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.701691902673112 
 10/23  13:00:00,0.962566625372918,7.44164917119760,0.000000000000000E+000,6.76528857441836,0.000000000000000E+000,0.186270616933601,0.186270616933601,0.186270616933601,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.654964633564113 
 10/23  14:00:00,0.932124611891448,6.57191969273271,0.000000000000000E+000,5.94109789317798,0.000000000000000E+000,0.163577940194565,0.163577940194565,0.163577940194565,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.608221065149827 
 10/23  15:00:00,0.951733691362794,6.02207422045438,0.000000000000000E+000,5.38317576696372,0.000000000000000E+000,0.148216511408835,0.148216511408835,0.148216511408835,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.615041406882515 
 10/23  16:00:00,1.08566615904584,5.60504643148495,0.000000000000000E+000,4.90416919208527,0.000000000000000E+000,0.135027886971550,0.135027886971550,0.135027886971550,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.672658534526944 
 10/23  17:00:00,1.36812841603764,5.63143932757094,0.000000000000000E+000,4.80150534876037,0.000000000000000E+000,0.132201214136749,0.132201214136749,0.132201214136749,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.795652762228898 
 10/23  18:00:00,1.62908272394361,6.05420623569997,0.000000000000000E+000,5.10740567088516,0.000000000000000E+000,0.140623654819890,0.140623654819890,0.140623654819890,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.909581510465573 
 10/23  19:00:00,1.83545406490241,6.63384744181807,0.000000000000000E+000,5.66709102061433,0.000000000000000E+000,0.156033630940785,0.156033630940785,0.156033630940785,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.928339038291414 
 10/23  20:00:00,1.90682635342181,6.99254480119698,0.000000000000000E+000,6.09189686128548,0.000000000000000E+000,0.167729931127893,0.167729931127893,0.167729931127893,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.860909818529087 
 10/23  21:00:00,1.75196944042079,7.47759568174568,0.000000000000000E+000,6.65989319220710,0.000000000000000E+000,0.183368735860755,0.183368735860755,0.183368735860755,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.778892106398556 
 10/23  22:00:00,1.46418859323503,8.07065712194334,0.000000000000000E+000,7.38877530405479,0.000000000000000E+000,0.203437254616795,0.203437254616795,0.203437254616795,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.648296404988659 
 10/23  23:00:00,1.18639962606234,8.74121536497381,0.000000000000000E+000,8.20489143254342,0.000000000000000E+000,0.225907612395451,0.225907612395451,0.225907612395451,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.507138833555178 
 10/23  24:00:00,0.894660086196991,9.21250418079128,0.000000000000000E+000,8.83136203737675,0.000000000000000E+000,0.243156405964188,0.243156405964188,0.243156405964188,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.357001621232293 
 10/24  01:00:00,0.794120000629967,9.67169572115322,0.000000000000000E+000,9.36088983058126,0.000000000000000E+000,0.257736045493041,0.257736045493041,0.257736045493041,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.288578828514684 
 10/24  02:00:00,0.748500962920075,10.0365564723061,0.000000000000000E+000,9.74471638063301,0.000000000000000E+000,0.268304051201472,0.268304051201472,0.268304051201472,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.269870734683203 
 10/24  03:00:00,0.745253850759951,10.3496090221557,0.000000000000000E+000,10.0529612752396,0.000000000000000E+000,0.276791045666440,0.276791045666440,0.276791045666440,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.274987636006964 
 10/24  04:00:00,0.747599571198698,10.5413580599322,0.000000000000000E+000,10.1914168145919,0.000000000000000E+000,0.280603181460699,0.280603181460699,0.280603181460699,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.329099348019948 
 10/24  05:00:00,0.807403774390125,10.9748798000957,0.000000000000000E+000,10.3842518811323,0.000000000000000E+000,0.285912564263191,0.285912564263191,0.285912564263191,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.567370036636838 
 10/24  06:00:00,1.00139604596892,11.2329129631071,0.000000000000000E+000,10.1937530652683,0.000000000000000E+000,0.280667506115889,0.280667506115889,0.280667506115889,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.01228770194287 
 10/24  07:00:00,1.32242835937688,12.0080269777596,0.000000000000000E+000,10.8450400362983,0.000000000000000E+000,0.298599575762303,0.298599575762303,0.298599575762303,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.13443322000106 
 10/24  08:00:00,1.25438604313348,11.5924341885548,0.000000000000000E+000,10.4662794896051,0.000000000000000E+000,0.288171053767036,0.288171053767036,0.288171053767036,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.10201417676750 
