Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 10/24  09:00:00,1.10075647112139,11.6116048745801,0.000000000000000E+000,10.5870858540527,0.000000000000000E+000,0.291497249802524,0.291497249802524,0.291497249802524,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.00397348403443 
 10/24  10:00:00,1.12838354950295,12.9155240552660,0.000000000000000E+000,12.0065116956831,0.000000000000000E+000,0.330578705723231,0.330578705723231,0.330578705723231,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.887983626088669 
 10/24  11:00:00,1.09694975002546,11.0800410002915,0.000000000000000E+000,10.2756548370005,0.000000000000000E+000,0.282922530920919,0.282922530920919,0.282922530920919,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.783350987170185 
 10/24  12:00:00,1.06274084740346,10.2761343703989,0.000000000000000E+000,9.55210217014529,0.000000000000000E+000,0.263000749291574,0.263000749291574,0.263000749291574,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.703351368600336 
 10/24  13:00:00,1.02792483368232,9.81645906988872,0.000000000000000E+000,9.13907756593534,0.000000000000000E+000,0.251628825243004,0.251628825243004,0.251628825243004,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.655985540738238 
 10/24  14:00:00,1.01088951030339,9.43303202620711,0.000000000000000E+000,8.80181353402169,0.000000000000000E+000,0.242342838606510,0.242342838606510,0.242342838606510,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.608617757780536 
 10/24  15:00:00,1.03382911979189,9.00355681728697,0.000000000000000E+000,8.36485518106757,0.000000000000000E+000,0.230311939837931,0.230311939837931,0.230311939837931,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.614844589611264 
 10/24  16:00:00,1.16871353947156,8.62123751714513,0.000000000000000E+000,7.92042319488263,0.000000000000000E+000,0.218075267397271,0.218075267397271,0.218075267397271,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.672595617389783 
 10/24  17:00:00,1.49103241414149,10.0954837096331,0.000000000000000E+000,9.26533881756093,0.000000000000000E+000,0.255105212240602,0.255105212240602,0.255105212240602,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.795863675490553 
 10/24  18:00:00,1.74361403925074,10.2141781039228,0.000000000000000E+000,9.26714600790582,0.000000000000000E+000,0.255154970127018,0.255154970127018,0.255154970127018,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.909813041667698 
 10/24  19:00:00,1.88704741429368,8.50662329480319,0.000000000000000E+000,7.54094478724039,0.000000000000000E+000,0.207626980332063,0.207626980332063,0.207626980332063,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.927261124650456 
 10/24  20:00:00,1.93619856918553,8.05891455729285,0.000000000000000E+000,7.15868624000135,0.000000000000000E+000,0.197102146891609,0.197102146891609,0.197102146891609,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.860490195909112 
 10/24  21:00:00,1.76862409258798,8.08264930140338,0.000000000000000E+000,7.26478477345858,0.000000000000000E+000,0.200023388027953,0.200023388027953,0.200023388027953,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.779054144804798 
 10/24  22:00:00,1.46879928808420,8.23850819265834,0.000000000000000E+000,7.55623425005881,0.000000000000000E+000,0.208047949465964,0.208047949465964,0.208047949465964,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.648688529699653 
 10/24  23:00:00,1.17419576769382,8.29800158996341,0.000000000000000E+000,7.76165124284764,0.000000000000000E+000,0.213703754026927,0.213703754026927,0.213703754026927,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.507165248240549 
 10/24  24:00:00,0.873344474958643,8.43841622307813,0.000000000000000E+000,8.05718592983245,0.000000000000000E+000,0.221840794725840,0.221840794725840,0.221840794725840,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.357089771063477 
 10/25  01:00:00,0.764166631785291,8.58393261963821,0.000000000000000E+000,8.27299315988707,0.000000000000000E+000,0.227782676648367,0.227782676648367,0.227782676648367,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.288712397693872 
 10/25  02:00:00,0.715326829805398,8.83183016001631,0.000000000000000E+000,8.53984259312119,0.000000000000000E+000,0.235129918086796,0.235129918086796,0.235129918086796,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.270018209905182 
 10/25  03:00:00,0.708429622801050,9.01250599368758,0.000000000000000E+000,8.71551722328303,0.000000000000000E+000,0.239966817707540,0.239966817707540,0.239966817707540,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.275328659495411 
 10/25  04:00:00,0.709029169688421,9.14113885654490,0.000000000000000E+000,8.79055230389330,0.000000000000000E+000,0.242032779950421,0.242032779950421,0.242032779950421,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.329744655331221 
 10/25  05:00:00,0.759524636808173,9.23733954793923,0.000000000000000E+000,8.64529708639055,0.000000000000000E+000,0.238033426681238,0.238033426681238,0.238033426681238,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.568784579222085 
 10/25  06:00:00,0.953813382020398,9.50755688756729,0.000000000000000E+000,8.46556609702501,0.000000000000000E+000,0.233084842167371,0.233084842167371,0.233084842167371,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.01511859464637 
 10/25  07:00:00,1.27298337328429,10.2158008081579,0.000000000000000E+000,9.04921412998404,0.000000000000000E+000,0.249154589669710,0.249154589669710,0.249154589669710,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.13803295671361 
 10/25  08:00:00,1.20117311559865,9.66357624157770,0.000000000000000E+000,8.53360316851327,0.000000000000000E+000,0.234958126232207,0.234958126232207,0.234958126232207,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.10583255088221 
 10/25  09:00:00,1.04616210406346,9.63188072209680,0.000000000000000E+000,8.60423609618520,0.000000000000000E+000,0.236902882744594,0.236902882744594,0.236902882744594,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.00709908941867 
 10/25  10:00:00,1.03574332367290,9.55386107948967,0.000000000000000E+000,8.64184864975022,0.000000000000000E+000,0.237938479893177,0.237938479893177,0.237938479893177,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.890983696245242 
 10/25  11:00:00,1.04773400443027,9.29634387300232,0.000000000000000E+000,8.48815487142433,0.000000000000000E+000,0.233706785325723,0.233706785325723,0.233706785325723,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.787153825457115 
 10/25  12:00:00,1.03049969414944,9.10797041884334,0.000000000000000E+000,8.38111390948346,0.000000000000000E+000,0.230759596037555,0.230759596037555,0.230759596037555,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.706175677706585 
 10/25  13:00:00,0.991232078922218,8.48596773043278,0.000000000000000E+000,7.80640857804581,0.000000000000000E+000,0.214936070482901,0.214936070482901,0.214936070482901,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.658163189171844 
 10/25  14:00:00,0.966518075876925,7.82345717545984,0.000000000000000E+000,7.19025738363353,0.000000000000000E+000,0.197971404180042,0.197971404180042,0.197971404180042,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.610599057421391 
 10/25  15:00:00,1.00308991639697,7.88936163230565,0.000000000000000E+000,7.24841725361650,0.000000000000000E+000,0.199572736443010,0.199572736443010,0.199572736443010,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.617087332081018 
 10/25  16:00:00,1.13003945456040,7.21896626757159,0.000000000000000E+000,6.51579293659098,0.000000000000000E+000,0.179401182486107,0.179401182486107,0.179401182486107,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.674954626107886 
 10/25  17:00:00,1.40714345359505,7.05104418573820,0.000000000000000E+000,6.21851889691305,0.000000000000000E+000,0.171216251694161,0.171216251694161,0.171216251694161,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.798244072243480 
 10/25  18:00:00,1.66491932840061,7.35936598837986,0.000000000000000E+000,6.40897955661124,0.000000000000000E+000,0.176460259276885,0.176460259276885,0.176460259276885,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.913167377419373 
 10/25  19:00:00,1.85804719496311,7.45791690724764,0.000000000000000E+000,6.48766619868720,0.000000000000000E+000,0.178626761001489,0.178626761001489,0.178626761001489,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.931833325648109 
 10/25  20:00:00,1.93211392150520,7.91462624398926,0.000000000000000E+000,7.01033315706651,0.000000000000000E+000,0.193017499211277,0.193017499211277,0.193017499211277,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.864554965540344 
 10/25  21:00:00,1.77875933015518,8.45379668201852,0.000000000000000E+000,7.63289332456077,0.000000000000000E+000,0.210158625595145,0.210158625595145,0.210158625595145,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.782092974317729 
 10/25  22:00:00,1.48370676261886,8.78176873409320,0.000000000000000E+000,8.09766890466500,0.000000000000000E+000,0.222955424000618,0.222955424000618,0.222955424000618,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.650514416528336 
 10/25  23:00:00,1.19950151674766,9.21819150584864,0.000000000000000E+000,8.68074786559657,0.000000000000000E+000,0.239009503080766,0.239009503080766,0.239009503080766,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.508258541376861 
 10/25  24:00:00,0.910197003377778,9.77733844941861,0.000000000000000E+000,9.39565784535346,0.000000000000000E+000,0.258693323144975,0.258693323144975,0.258693323144975,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.357540081882926 
 10/26  01:00:00,0.809055646605238,10.2143770986789,0.000000000000000E+000,9.90334766280115,0.000000000000000E+000,0.272671691468313,0.272671691468313,0.272671691468313,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.288802373820467 
 10/26  02:00:00,0.742513428547590,9.81840882646075,0.000000000000000E+000,9.52725106835809,0.000000000000000E+000,0.262316516828987,0.262316516828987,0.262316516828987,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.269188401112727 
 10/26  03:00:00,0.739399295747627,10.1362643003175,0.000000000000000E+000,9.84032573032540,0.000000000000000E+000,0.270936490654116,0.270936490654116,0.270936490654116,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.274278459082888 
 10/26  04:00:00,0.742936542783828,10.3725553708184,0.000000000000000E+000,10.0220571304043,0.000000000000000E+000,0.275940153045829,0.275940153045829,0.275940153045829,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.329656343093711 
 10/26  05:00:00,0.794165169905142,10.4961895214141,0.000000000000000E+000,9.90343004708303,0.000000000000000E+000,0.272673959778207,0.272673959778207,0.272673959778207,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.569501592004456 
 10/26  06:00:00,1.00781475577876,11.4709677264918,0.000000000000000E+000,10.4268785300029,0.000000000000000E+000,0.287086215925733,0.287086215925733,0.287086215925733,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.01721700059297 
 10/26  07:00:00,1.31131686328363,11.6105798506415,0.000000000000000E+000,10.4414740912135,0.000000000000000E+000,0.287488079669058,0.287488079669058,0.287488079669058,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.14055203796772 
 10/26  08:00:00,1.23552692256874,10.9132225055980,0.000000000000000E+000,9.78132232899355,0.000000000000000E+000,0.269311933202299,0.269311933202299,0.269311933202299,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.10775965442221 
 10/26  09:00:00,1.07985103017594,10.8573501341032,0.000000000000000E+000,9.82780699891356,0.000000000000000E+000,0.270591808857079,0.270591808857079,0.270591808857079,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.00899759869669 
 10/26  10:00:00,1.11458871426794,12.4192455864917,0.000000000000000E+000,11.5054877406560,0.000000000000000E+000,0.316783870488219,0.316783870488219,0.316783870488219,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.892729112341493 
 10/26  11:00:00,1.08508825736829,10.6536047123813,0.000000000000000E+000,9.84484925923324,0.000000000000000E+000,0.271061038263743,0.271061038263743,0.271061038263743,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.787720277027201 
 10/26  12:00:00,1.05376958359528,9.95369196133920,0.000000000000000E+000,9.22626876958705,0.000000000000000E+000,0.254029485483396,0.254029485483396,0.254029485483396,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.706742360098844 
 10/26  13:00:00,1.00479341239781,8.97916069619920,0.000000000000000E+000,8.29895182467629,0.000000000000000E+000,0.228497403958498,0.228497403958498,0.228497403958498,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.658812908307786 
 10/26  14:00:00,0.991728628040712,8.74004534863352,0.000000000000000E+000,8.10589648611870,0.000000000000000E+000,0.223181956343828,0.223181956343828,0.223181956343828,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.611548128109892 
 10/26  15:00:00,1.01711791923015,8.39961147356736,0.000000000000000E+000,7.75790978041180,0.000000000000000E+000,0.213600739276190,0.213600739276190,0.213600739276190,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.617844646547391 
 10/26  16:00:00,1.15487890060033,8.12202975845122,0.000000000000000E+000,7.41795358465876,0.000000000000000E+000,0.204240628526034,0.204240628526034,0.204240628526034,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.675857468919740 
 10/26  17:00:00,1.42940294710258,7.86124393812320,0.000000000000000E+000,7.02697650325965,0.000000000000000E+000,0.193475745201693,0.193475745201693,0.193475745201693,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.799986218281885 
 10/26  18:00:00,1.68272889253784,8.00792693592026,0.000000000000000E+000,7.05581716716097,0.000000000000000E+000,0.194269823414112,0.194269823414112,0.194269823414112,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.914890714410069 
 10/26  19:00:00,1.87725236104106,8.15736608362126,0.000000000000000E+000,7.18519162044111,0.000000000000000E+000,0.197831927079441,0.197831927079441,0.197831927079441,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.933757080267819 
 10/26  20:00:00,1.94534333644659,8.39667650581544,0.000000000000000E+000,7.49082122986430,0.000000000000000E+000,0.206246914152675,0.206246914152675,0.206246914152675,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.866117154568764 
 10/26  21:00:00,1.78684934340678,8.74896233554502,0.000000000000000E+000,7.92671998986600,0.000000000000000E+000,0.218248638846745,0.218248638846745,0.218248638846745,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.783431962539021 
 10/26  22:00:00,1.49472290491430,9.18300589099120,0.000000000000000E+000,8.49777163064714,0.000000000000000E+000,0.233971566296059,0.233971566296059,0.233971566296059,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.651648847444183 
 10/26  23:00:00,1.21206115138093,9.67505979566603,0.000000000000000E+000,9.13690973418366,0.000000000000000E+000,0.251569137714031,0.251569137714031,0.251569137714031,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.508964962607158 
 10/26  24:00:00,0.919857829067144,10.1283196458833,0.000000000000000E+000,9.74653591045924,0.000000000000000E+000,0.268354148834342,0.268354148834342,0.268354148834342,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.357643213241844 
 10/27  01:00:00,0.817293541200352,10.5133577085077,0.000000000000000E+000,10.2025453306838,0.000000000000000E+000,0.280909586063428,0.280909586063428,0.280909586063428,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.288585315766640 
 10/27  02:00:00,0.768344387160054,10.7571692300544,0.000000000000000E+000,10.4654231324442,0.000000000000000E+000,0.288147475441451,0.288147475441451,0.288147475441451,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.269776740620313 
 10/27  03:00:00,0.765303379545642,11.0776043400536,0.000000000000000E+000,10.7811536775048,0.000000000000000E+000,0.296840574452131,0.296840574452131,0.296840574452131,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.274790551639585 
 10/27  04:00:00,0.767256769685277,11.2557513028885,0.000000000000000E+000,10.9053599072576,0.000000000000000E+000,0.300260379947278,0.300260379947278,0.300260379947278,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.329549498310499 
 10/27  05:00:00,0.822184599130109,11.5145600980675,0.000000000000000E+000,10.9210866561497,0.000000000000000E+000,0.300693389003174,0.300693389003174,0.300693389003174,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.570215559591227 
 10/27  06:00:00,1.04142883824762,12.6941818068311,0.000000000000000E+000,11.6477311357964,0.000000000000000E+000,0.320700298394595,0.320700298394595,0.320700298394595,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.01957847513883 
 10/27  07:00:00,1.32674415089839,12.1734429897657,0.000000000000000E+000,11.0017881888018,0.000000000000000E+000,0.302915367283811,0.302915367283811,0.302915367283811,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.14310107950363 
 10/27  08:00:00,1.26925528634549,12.1410252235484,0.000000000000000E+000,11.0063255949353,0.000000000000000E+000,0.303040296979044,0.303040296979044,0.303040296979044,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.11055910643095 
 10/27  09:00:00,1.11826508330160,12.2553979292050,0.000000000000000E+000,11.2229929868397,0.000000000000000E+000,0.309005861982736,0.309005861982736,0.309005861982736,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.01185940587235 
 10/27  10:00:00,1.14034196644603,13.3562063626169,0.000000000000000E+000,12.4408375321728,0.000000000000000E+000,0.342537122666309,0.342537122666309,0.342537122666309,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.894340096949863 
 10/27  11:00:00,1.08074584625369,10.4968393232260,0.000000000000000E+000,9.68713429171654,0.000000000000000E+000,0.266718627149148,0.266718627149148,0.266718627149148,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.788669855388554 
 10/27  12:00:00,1.01537339620050,8.56044874860530,0.000000000000000E+000,7.83173165922940,0.000000000000000E+000,0.215633298088618,0.215633298088618,0.215633298088618,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.708036257722617 
 10/27  13:00:00,0.960824638816743,7.38431690783316,0.000000000000000E+000,6.70202018598825,0.000000000000000E+000,0.184528630377427,0.184528630377427,0.184528630377427,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.660900758629764 
 10/27  14:00:00,0.924334435475335,6.29414764242078,0.000000000000000E+000,5.65816120478223,0.000000000000000E+000,0.155787763778452,0.155787763778452,0.155787763778452,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.613385703233664 
 10/27  15:00:00,0.947790092911309,5.88412410713055,0.000000000000000E+000,5.23994554641083,0.000000000000000E+000,0.144272912957351,0.144272912957351,0.144272912957351,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.620321514111595 
 10/27  16:00:00,1.08308018307330,5.51710270449477,0.000000000000000E+000,4.81024738096577,0.000000000000000E+000,0.132441910999009,0.132441910999009,0.132441910999009,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.678636618656299 
 10/27  17:00:00,1.36968115596509,5.69525085546159,0.000000000000000E+000,4.85790036083051,0.000000000000000E+000,0.133753954064208,0.133753954064208,0.133753954064208,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.803069278049422 
 10/27  18:00:00,1.63630872768592,6.32546772818016,0.000000000000000E+000,5.36985179019944,0.000000000000000E+000,0.147849658562191,0.147849658562191,0.147849658562191,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.918396883631491 
 10/27  19:00:00,1.83679939933023,6.69138245055076,0.000000000000000E+000,5.71595313200446,0.000000000000000E+000,0.157378965368607,0.157378965368607,0.157378965368607,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.937011935633954 
 10/27  20:00:00,1.90789560191587,7.03942765486640,0.000000000000000E+000,6.13073162083657,0.000000000000000E+000,0.168799179621949,0.168799179621949,0.168799179621949,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.868957912647427 
 10/27  21:00:00,1.75233144765969,7.49780098615502,0.000000000000000E+000,6.67304117806531,0.000000000000000E+000,0.183730743099664,0.183730743099664,0.183730743099664,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.785949424949701 
 10/27  22:00:00,1.47111520043872,8.32778004164351,0.000000000000000E+000,7.64034743789956,0.000000000000000E+000,0.210363861820479,0.210363861820479,0.210363861820479,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.653847190844059 
 10/27  23:00:00,1.19313852135388,8.98937832768858,0.000000000000000E+000,8.44964593043750,0.000000000000000E+000,0.232646507686984,0.232646507686984,0.232646507686984,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.510547298375873 
 10/27  24:00:00,0.902966455021306,9.51580958840919,0.000000000000000E+000,9.13304666712207,0.000000000000000E+000,0.251462774788502,0.251462774788502,0.251462774788502,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.358622399104915 
 10/28  01:00:00,0.804978594204482,9.93026595320135,0.000000000000000E+000,9.61191568517715,0.000000000000000E+000,0.264647611834596,0.264647611834596,0.264647611834596,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.296123205966931 
 10/28  02:00:00,0.761664331432064,10.4252737088300,0.000000000000000E+000,10.1279662572951,0.000000000000000E+000,0.278856179197240,0.278856179197240,0.278856179197240,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.275338094544883 
 10/28  03:00:00,0.755438110374935,10.6756172567686,0.000000000000000E+000,10.3732592135850,0.000000000000000E+000,0.285609900017126,0.285609900017126,0.285609900017126,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.280697932274461 
 10/28  04:00:00,0.760698221622418,10.9324140681261,0.000000000000000E+000,10.5701399765721,0.000000000000000E+000,0.291030674132017,0.291030674132017,0.291030674132017,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.341432194233590 
 10/28  05:00:00,0.820730481403177,11.3470373423416,0.000000000000000E+000,10.7194829009510,0.000000000000000E+000,0.295142575398716,0.295142575398716,0.295142575398716,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.604296559063910 
 10/28  06:00:00,1.05345812246586,12.8231600728744,0.000000000000000E+000,11.6987153722063,0.000000000000000E+000,0.322104061894921,0.322104061894921,0.322104061894921,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.09757250477216 
 10/28  07:00:00,1.35001357174239,12.3442836140078,0.000000000000000E+000,11.0783515924145,0.000000000000000E+000,0.305023409279152,0.305023409279152,0.305023409279152,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.23737830013306 
 10/28  08:00:00,1.30618619719155,12.4026663374219,0.000000000000000E+000,11.1695311129129,0.000000000000000E+000,0.307533880983075,0.307533880983075,0.307533880983075,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.20899470232688 
 10/28  09:00:00,1.17448756728535,12.7525543958400,0.000000000000000E+000,11.6294606343697,0.000000000000000E+000,0.320197251475752,0.320197251475752,0.320197251475752,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.10254822497734 
 10/28  10:00:00,1.16292146553206,12.4053947505918,0.000000000000000E+000,11.4116551747682,0.000000000000000E+000,0.314200351730058,0.314200351730058,0.314200351730058,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.972710842329404 
 10/28  11:00:00,1.14977813070839,11.1633050581763,0.000000000000000E+000,10.2879882427538,0.000000000000000E+000,0.283262110093823,0.283262110093823,0.283262110093823,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.854281639301551 
 10/28  12:00:00,1.09582595780108,9.80236340420150,0.000000000000000E+000,9.01727917100398,0.000000000000000E+000,0.248275315349697,0.248275315349697,0.248275315349697,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.764403401544235 
 10/28  13:00:00,1.03749870149103,8.63435032218243,0.000000000000000E+000,7.90369283617696,0.000000000000000E+000,0.217614625666568,0.217614625666568,0.217614625666568,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.709261522790317 
 10/28  14:00:00,0.998935316355203,7.62629609672997,0.000000000000000E+000,6.94661180878981,0.000000000000000E+000,0.191263041182654,0.191263041182654,0.191263041182654,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.657083553535247 
 10/28  15:00:00,1.00852065412551,6.78703347387346,0.000000000000000E+000,6.09968890436864,0.000000000000000E+000,0.167944471669114,0.167944471669114,0.167944471669114,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.663487522896702 
 10/28  16:00:00,1.14521629175228,6.52256407795553,0.000000000000000E+000,5.76248249955342,0.000000000000000E+000,0.158660071695933,0.158660071695933,0.158660071695933,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.731862873529375 
 10/28  17:00:00,1.43102250129732,6.70356943436159,0.000000000000000E+000,5.80182648674809,0.000000000000000E+000,0.159743340899717,0.159743340899717,0.159743340899717,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.867461731031827 
 10/28  18:00:00,1.69233730358039,7.19742821619772,0.000000000000000E+000,6.15865098654521,0.000000000000000E+000,0.169567891468862,0.169567891468862,0.169567891468862,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,1.00155817530326 
 10/28  19:00:00,1.90438626602515,7.99560139841820,0.000000000000000E+000,6.92692688151640,0.000000000000000E+000,0.190721050474175,0.190721050474175,0.190721050474175,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,1.03025713398945 
 10/28  20:00:00,1.98455416099137,8.64614121669561,0.000000000000000E+000,7.64900890590123,0.000000000000000E+000,0.210602340485575,0.210602340485575,0.210602340485575,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.957394189411981 
 10/28  21:00:00,1.82650509616688,8.97236221565903,0.000000000000000E+000,8.07377352302693,0.000000000000000E+000,0.222297505653068,0.222297505653068,0.222297505653068,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.859778309492095 
 10/28  22:00:00,1.53373569736768,9.63230230833249,0.000000000000000E+000,8.88710250709246,0.000000000000000E+000,0.244691124190602,0.244691124190602,0.244691124190602,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.711614388340130 
 10/28  23:00:00,1.24761080236477,10.4394729605992,0.000000000000000E+000,9.86384055194238,0.000000000000000E+000,0.271583930934231,0.271583930934231,0.271583930934231,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.546447309781618 
 10/28  24:00:00,0.946452839162138,10.8697224464288,0.000000000000000E+000,10.4737038426451,0.000000000000000E+000,0.288375470593589,0.288375470593589,0.288375470593589,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.371878081601563 
 10/29  01:00:00,0.957448898990484,11.2688669759178,0.000000000000000E+000,10.8730771799162,0.000000000000000E+000,0.299371530421933,0.299371530421933,0.299371530421933,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.371649273819451 
 10/29  02:00:00,0.851370899760147,11.6148378920359,0.000000000000000E+000,11.2968692215073,0.000000000000000E+000,0.311039917390263,0.311039917390263,0.311039917390263,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.295741608471384 
 10/29  03:00:00,0.805552825131217,12.0187224781543,0.000000000000000E+000,11.7219821566313,0.000000000000000E+000,0.322744672896393,0.322744672896393,0.322744672896393,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.274770964533088 
 10/29  04:00:00,0.801458716860791,12.3467747773976,0.000000000000000E+000,12.0447127598925,0.000000000000000E+000,0.331630506502982,0.331630506502982,0.331630506502982,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.280401906595907 
 10/29  05:00:00,0.805919368823710,12.5745313846476,0.000000000000000E+000,12.2125574201781,0.000000000000000E+000,0.336251821333308,0.336251821333308,0.336251821333308,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.341132067149155 
 10/29  06:00:00,0.863713348050362,12.9087216312577,0.000000000000000E+000,12.2806067186040,0.000000000000000E+000,0.338125442045901,0.338125442045901,0.338125442045901,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.604857030327157 
 10/29  07:00:00,1.06589907738425,13.2770732251679,0.000000000000000E+000,12.1505668319253,0.000000000000000E+000,0.334545016813308,0.334545016813308,0.334545016813308,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.09963419734670 
 10/29  08:00:00,1.39972453736830,14.1528716375525,0.000000000000000E+000,12.8838377893713,0.000000000000000E+000,0.354734374905059,0.354734374905059,0.354734374905059,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.24048012672093 
 10/29  09:00:00,1.34088960939096,13.6658535215355,0.000000000000000E+000,12.4299478222734,0.000000000000000E+000,0.342237293182485,0.342237293182485,0.342237293182485,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.21176517707994 
 10/29  10:00:00,1.18461210843680,13.1223591900931,0.000000000000000E+000,11.9971806951112,0.000000000000000E+000,0.330321792627212,0.330321792627212,0.330321792627212,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.10463295848897 
 10/29  11:00:00,1.19560648527242,13.5940938110866,0.000000000000000E+000,12.5987645226851,0.000000000000000E+000,0.346885371470420,0.346885371470420,0.346885371470420,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.974300554907348 
 10/29  12:00:00,1.13302943247301,10.5560082145849,0.000000000000000E+000,9.67968093871675,0.000000000000000E+000,0.266513411858444,0.266513411858444,0.266513411858444,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.855292099747302 
 10/29  13:00:00,1.07075311993297,8.89362469280603,0.000000000000000E+000,8.10664180720640,0.000000000000000E+000,0.223202477481588,0.223202477481588,0.223202477481588,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.766302053946342 
 10/29  14:00:00,1.01425594309953,7.79232361261185,0.000000000000000E+000,7.05952336719395,0.000000000000000E+000,0.194371867275069,0.194371867275069,0.194371867275069,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.711404282202779 
 10/29  15:00:00,0.975917077906932,6.79210873746045,0.000000000000000E+000,6.11059683154397,0.000000000000000E+000,0.168244802734384,0.168244802734384,0.168244802734384,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.658911171511574 
 10/29  16:00:00,0.999216244394231,6.45120651236880,0.000000000000000E+000,5.76175575160950,0.000000000000000E+000,0.158640061937830,0.158640061937830,0.158640061937830,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.665593714151179 
 10/29  17:00:00,1.15422152646055,6.85168888544808,0.000000000000000E+000,6.08954971221784,0.000000000000000E+000,0.167665306404194,0.167665306404194,0.167665306404194,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.733920468357524 
 10/29  18:00:00,1.50981937233571,9.56817534527915,0.000000000000000E+000,8.66370336304523,0.000000000000000E+000,0.238540211938098,0.238540211938098,0.238540211938098,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.870190765652250 
 10/29  19:00:00,1.73258503448592,8.65992730355788,0.000000000000000E+000,7.62043555849710,0.000000000000000E+000,0.209815622374400,0.209815622374400,0.209815622374400,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,1.00227269071152 
 10/29  20:00:00,1.92844864970809,8.87072093400543,0.000000000000000E+000,7.80086487605016,0.000000000000000E+000,0.214783434157123,0.214783434157123,0.214783434157123,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,1.03143867504293 
 10/29  21:00:00,2.00253236098751,9.30073074316156,0.000000000000000E+000,8.30197131631638,0.000000000000000E+000,0.228580540481714,0.228580540481714,0.228580540481714,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.959021305462778 
 10/29  22:00:00,1.84601912223483,9.68276420619545,0.000000000000000E+000,8.78251663974416,0.000000000000000E+000,0.241811531721012,0.241811531721012,0.241811531721012,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.861437183311251 
 10/29  23:00:00,1.54964851362131,10.2112776845024,0.000000000000000E+000,9.46505084784390,0.000000000000000E+000,0.260603940444235,0.260603940444235,0.260603940444235,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.712641423758675 
 10/29  24:00:00,1.25669765580589,10.7700526042728,0.000000000000000E+000,10.1938721305921,0.000000000000000E+000,0.280670784375353,0.280670784375353,0.280670784375353,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.546995374805533 
 10/30  01:00:00,0.949899715109092,11.2206137035129,0.000000000000000E+000,10.8376474971354,0.000000000000000E+000,0.298396034876290,0.298396034876290,0.298396034876290,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.358825684195282 
 10/30  02:00:00,0.848241244131802,11.6374633411859,0.000000000000000E+000,11.3265558938810,0.000000000000000E+000,0.311857288994879,0.311857288994879,0.311857288994879,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.288680385247610 
 10/30  03:00:00,0.799750880014600,11.8976712526616,0.000000000000000E+000,11.6060967972936,0.000000000000000E+000,0.319553968295998,0.319553968295998,0.319553968295998,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.269605098378001 
 10/30  04:00:00,0.796469050375889,12.2093894526236,0.000000000000000E+000,11.9130807643041,0.000000000000000E+000,0.328006245282378,0.328006245282378,0.328006245282378,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.274648577410283 
 10/30  05:00:00,0.799058695327475,12.4112167933412,0.000000000000000E+000,12.0603955630871,0.000000000000000E+000,0.332062305589476,0.332062305589476,0.332062305589476,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.329979332933763 
 10/30  06:00:00,0.855613385910286,12.7315409492180,0.000000000000000E+000,12.1352093824474,0.000000000000000E+000,0.334122175783352,0.334122175783352,0.334122175783352,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.573073684443981 
 10/30  07:00:00,1.07905040637683,14.0679451188331,0.000000000000000E+000,13.0141343249100,0.000000000000000E+000,0.358321866523803,0.358321866523803,0.358321866523803,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.02693859802718 
 10/30  08:00:00,1.38177389280781,14.1809746946621,0.000000000000000E+000,13.0004506204923,0.000000000000000E+000,0.357945109193233,0.357945109193233,0.357945109193233,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.15197035270956 
 10/30  09:00:00,1.30636407383294,13.4967248725585,0.000000000000000E+000,12.3541047569535,0.000000000000000E+000,0.340149084466497,0.340149084466497,0.340149084466497,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.11847959342283 
 10/30  10:00:00,1.13573711958070,12.8968447211945,0.000000000000000E+000,11.8575716947253,0.000000000000000E+000,0.326477898261832,0.326477898261832,0.326477898261832,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.01872748997627 
 10/30  11:00:00,1.15031762557925,13.7248465046450,0.000000000000000E+000,12.8031502461546,0.000000000000000E+000,0.352512781799533,0.352512781799533,0.352512781799533,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.900667524996149 
 10/30  12:00:00,1.09514946109235,11.0253651476147,0.000000000000000E+000,10.2102689250924,0.000000000000000E+000,0.281122241987800,0.281122241987800,0.281122241987800,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.794061046401382 
 10/30  13:00:00,1.03262142213398,9.19183890841374,0.000000000000000E+000,8.45817438379848,0.000000000000000E+000,0.232881324022098,0.232881324022098,0.232881324022098,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.712983692961979 
 10/30  14:00:00,0.977612339968038,7.99827469776411,0.000000000000000E+000,7.31174406331929,0.000000000000000E+000,0.201316331528721,0.201316331528721,0.201316331528721,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.665134671229686 
 10/30  15:00:00,0.951842668907712,7.29711380831702,0.000000000000000E+000,6.65725134796260,0.000000000000000E+000,0.183295997210829,0.183295997210829,0.183295997210829,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.617261725949511 
 10/30  16:00:00,0.977648274537536,6.97210064508016,0.000000000000000E+000,6.32438504811080,0.000000000000000E+000,0.174131094583577,0.174131094583577,0.174131094583577,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.623858550361238 
 10/30  17:00:00,1.12707494962537,7.11914284471636,0.000000000000000E+000,6.40812307595514,0.000000000000000E+000,0.176436677551072,0.176436677551072,0.176436677551072,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.682801063888509 
 10/30  18:00:00,1.48524579575207,9.89838266650980,0.000000000000000E+000,9.05517070882274,0.000000000000000E+000,0.249318593851187,0.249318593851187,0.249318593851187,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.808930741105361 
 10/30  19:00:00,1.70995684186738,9.00476256424718,0.000000000000000E+000,8.04472748235934,0.000000000000000E+000,0.221497772743655,0.221497772743655,0.221497772743655,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.922816027538598 
 10/30  20:00:00,1.90984732161723,9.34989638933749,0.000000000000000E+000,8.36903004863588,0.000000000000000E+000,0.230426887655605,0.230426887655605,0.230426887655605,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.942448957789282 
 10/30  21:00:00,1.98321002600411,9.77993962398947,0.000000000000000E+000,8.86612714999124,0.000000000000000E+000,0.244113603710187,0.244113603710187,0.244113603710187,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.874074352615820 
 10/30  22:00:00,1.82857641992989,10.2711942828713,0.000000000000000E+000,9.44223391628606,0.000000000000000E+000,0.259975715369863,0.259975715369863,0.259975715369863,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.790149983445259 
 10/30  23:00:00,1.54292957566638,10.9387506307782,0.000000000000000E+000,10.2486223242168,0.000000000000000E+000,0.282178237048148,0.282178237048148,0.282178237048148,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.656542893661467 
 10/30  24:00:00,1.25865071288191,11.3700499796461,0.000000000000000E+000,10.8290275426628,0.000000000000000E+000,0.298158699215010,0.298158699215010,0.298158699215010,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.511837338108057 
 10/31  01:00:00,0.965760346327623,11.7964712223613,0.000000000000000E+000,11.4137004942865,0.000000000000000E+000,0.314256666094818,0.314256666094818,0.314256666094818,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.358630205892588 
 10/31  02:00:00,0.865634577341736,12.2692031512580,0.000000000000000E+000,11.9582761317441,0.000000000000000E+000,0.329250622204809,0.329250622204809,0.329250622204809,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.288699957456562 
 10/31  03:00:00,0.819159622997480,12.6021884623724,0.000000000000000E+000,12.3110160664057,0.000000000000000E+000,0.338962711278877,0.338962711278877,0.338962711278877,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.269203038976751 
 10/31  04:00:00,0.817786382108599,12.9834476920663,0.000000000000000E+000,12.6873193596473,0.000000000000000E+000,0.349323577015088,0.349323577015088,0.349323577015088,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.274468221509795 
 10/31  05:00:00,0.822841867229234,13.2750258188132,0.000000000000000E+000,12.9241926760142,0.000000000000000E+000,0.355845477491235,0.355845477491235,0.355845477491235,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.329991245478663 
 10/31  06:00:00,0.882470132198246,13.7077078719067,0.000000000000000E+000,13.1106377232080,0.000000000000000E+000,0.360978922071309,0.360978922071309,0.360978922071309,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.573812266372157 
 10/31  07:00:00,1.10561761516191,15.0350957513676,0.000000000000000E+000,13.9790467571912,0.000000000000000E+000,0.384889075308886,0.384889075308886,0.384889075308886,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.02917679828056 
 10/31  08:00:00,1.41136748896479,15.2583512839247,0.000000000000000E+000,14.0752804635056,0.000000000000000E+000,0.387538705350208,0.387538705350208,0.387538705350208,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.15451709895884 
 10/31  09:00:00,1.33556129070067,14.5597423794575,0.000000000000000E+000,13.4145382323550,0.000000000000000E+000,0.369346301334230,0.369346301334230,0.369346301334230,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.12106362492028 
 10/31  10:00:00,1.16760127526913,14.0563488754154,0.000000000000000E+000,13.0148675257113,0.000000000000000E+000,0.358342053950264,0.358342053950264,0.358342053950264,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.02093581321118 
 10/31  11:00:00,1.17450458408757,14.6049341060516,0.000000000000000E+000,13.6816127580632,0.000000000000000E+000,0.376699740307851,0.376699740307851,0.376699740307851,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.902292614494192 
 10/31  12:00:00,1.11204206651758,11.6401567596617,0.000000000000000E+000,10.8238028917311,0.000000000000000E+000,0.298014847413037,0.298014847413037,0.298014847413037,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.795318691809733 
 10/31  13:00:00,1.05761153344458,10.1006471725821,0.000000000000000E+000,9.36580714577781,0.000000000000000E+000,0.257871435332697,0.257871435332697,0.257871435332697,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.714159195150935 
 10/31  14:00:00,1.01506402254175,9.35955357908018,0.000000000000000E+000,8.67197706399154,0.000000000000000E+000,0.238768014102431,0.238768014102431,0.238768014102431,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.666180551873501 
 10/31  15:00:00,1.00419253504428,9.19907973783465,0.000000000000000E+000,8.55858155814971,0.000000000000000E+000,0.235645863347395,0.235645863347395,0.235645863347395,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.617897445280047 
 10/31  16:00:00,1.03400690215205,9.01932310284079,0.000000000000000E+000,8.37131217890063,0.000000000000000E+000,0.230489722198088,0.230489722198088,0.230489722198088,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.624153877332002 
 10/31  17:00:00,1.19067199151479,9.42954000801642,0.000000000000000E+000,8.71794707259047,0.000000000000000E+000,0.240033719440492,0.240033719440492,0.240033719440492,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.683374230553247 
 10/31  18:00:00,1.53010960963271,11.5280683520514,0.000000000000000E+000,10.6846099217703,0.000000000000000E+000,0.294182407731830,0.294182407731830,0.294182407731830,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.809177213699448 
 10/31  19:00:00,1.74381276827815,10.2357646985261,0.000000000000000E+000,9.27436378191990,0.000000000000000E+000,0.255353699154420,0.255353699154420,0.255353699154420,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.924181862256954 
