Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 10/31  20:00:00,1.93036850783307,10.0962906815303,0.000000000000000E+000,9.11435289624854,0.000000000000000E+000,0.250948073871443,0.250948073871443,0.250948073871443,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.943520402369385 
 10/31  21:00:00,1.99110829587415,10.0677073957658,0.000000000000000E+000,9.15298975768053,0.000000000000000E+000,0.252011873580228,0.252011873580228,0.252011873580228,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.874979516702895 
 10/31  22:00:00,1.82564520577143,10.1657693298345,0.000000000000000E+000,9.33577316589039,0.000000000000000E+000,0.257044501211401,0.257044501211401,0.257044501211401,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.791185780804074 
 10/31  23:00:00,1.53087504784354,10.5017280150661,0.000000000000000E+000,9.81080577165231,0.000000000000000E+000,0.270123709225297,0.270123709225297,0.270123709225297,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.657336830513891 
 10/31  24:00:00,1.24387094095075,10.8337821173865,0.000000000000000E+000,10.2922310053218,0.000000000000000E+000,0.283378927283860,0.283378927283860,0.283378927283860,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.512366013189460 
 11/01  01:00:00,0.951273948252389,11.1688117171811,0.000000000000000E+000,10.7858704650491,0.000000000000000E+000,0.296970443106831,0.296970443106831,0.296970443106831,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.358899464191789 
 11/01  02:00:00,0.840857554828758,11.4736694261789,0.000000000000000E+000,11.1628982550098,0.000000000000000E+000,0.307351256617528,0.307351256617528,0.307351256617528,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.288635017341137 
 11/01  03:00:00,0.795329411899157,11.8251151452377,0.000000000000000E+000,11.5337699761796,0.000000000000000E+000,0.317562573333086,0.317562573333086,0.317562573333086,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.269465666288959 
 11/01  04:00:00,0.795513171886856,12.2620638241847,0.000000000000000E+000,11.9656592485546,0.000000000000000E+000,0.329453903662512,0.329453903662512,0.329453903662512,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.274833054131650 
 11/01  05:00:00,0.803706649184644,12.6659178793537,0.000000000000000E+000,12.3146595790286,0.000000000000000E+000,0.339063029149520,0.339063029149520,0.339063029149520,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.330501645938555 
 11/01  06:00:00,0.867807555483417,13.2219817550304,0.000000000000000E+000,12.6236381294430,0.000000000000000E+000,0.347570223568776,0.347570223568776,0.347570223568776,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.575180867523909 
 11/01  07:00:00,1.06850546954885,14.8306701192280,0.000000000000000E+000,13.7718044017898,0.000000000000000E+000,0.379183012519287,0.379183012519287,0.379183012519287,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.03210342827393 
 11/01  08:00:00,1.31105496945709,14.3631002082617,0.000000000000000E+000,13.1773396071086,0.000000000000000E+000,0.362815444036062,0.362815444036062,0.362815444036062,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.15732366382972 
 11/01  09:00:00,1.28852145727697,14.4293209885095,0.000000000000000E+000,13.2805726439324,0.000000000000000E+000,0.365657788637564,0.365657788637564,0.365657788637564,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.12470655663695 
 11/01  10:00:00,1.17263637924677,14.3604361411116,0.000000000000000E+000,13.3154536048233,0.000000000000000E+000,0.366618176067148,0.366618176067148,0.366618176067148,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.02452103061949 
 11/01  11:00:00,1.19510909038271,15.1269506027875,0.000000000000000E+000,14.2010716454083,0.000000000000000E+000,0.391002149784258,0.391002149784258,0.391002149784258,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.904936230975047 
 11/01  12:00:00,1.11934160283576,11.6784593534262,0.000000000000000E+000,10.8601842855442,0.000000000000000E+000,0.299016546689560,0.299016546689560,0.299016546689560,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.797325925201288 
 11/01  13:00:00,1.06262374579018,10.0558462401106,0.000000000000000E+000,9.31901042431410,0.000000000000000E+000,0.256582967873900,0.256582967873900,0.256582967873900,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.716239568321696 
 11/01  14:00:00,1.00360272942466,8.71743441354212,0.000000000000000E+000,8.02819892802606,0.000000000000000E+000,0.221042687350207,0.221042687350207,0.221042687350207,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.667927031352945 
 11/01  15:00:00,0.989235728679103,7.85940766220374,0.000000000000000E+000,7.21713636841992,0.000000000000000E+000,0.198711470922744,0.198711470922744,0.198711470922744,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.619762995920436 
 11/01  16:00:00,1.07794858543981,7.77137830463261,0.000000000000000E+000,7.12103873182873,0.000000000000000E+000,0.196065587327861,0.196065587327861,0.196065587327861,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.626580101028510 
 11/01  17:00:00,1.37123822045218,8.05732487133488,0.000000000000000E+000,7.34305800558776,0.000000000000000E+000,0.202178507218762,0.202178507218762,0.202178507218762,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.686163574800265 
 11/01  18:00:00,1.92517046688160,10.9352466885135,0.000000000000000E+000,10.0880506683428,0.000000000000000E+000,0.277757171919483,0.277757171919483,0.277757171919483,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.813055013063818 
 11/01  19:00:00,2.17452895823580,9.98022437558284,0.000000000000000E+000,9.01542320353757,0.000000000000000E+000,0.248224214468904,0.248224214468904,0.248224214468904,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.927734342867183 
 11/01  20:00:00,2.09378378374417,10.5129170356051,0.000000000000000E+000,9.52702714645351,0.000000000000000E+000,0.262310351523421,0.262310351523421,0.262310351523421,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.947629632549750 
 11/01  21:00:00,2.01364927121268,10.8447098423448,0.000000000000000E+000,9.92659308468770,0.000000000000000E+000,0.273311714288930,0.273311714288930,0.273311714288930,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.878541164378566 
 11/01  22:00:00,1.87054205131874,11.5547028134522,0.000000000000000E+000,10.7216943488556,0.000000000000000E+000,0.295203463823646,0.295203463823646,0.295203463823646,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.794356815129919 
 11/01  23:00:00,1.57671741553803,12.2727892396661,0.000000000000000E+000,11.5796071107718,0.000000000000000E+000,0.318824620213281,0.318824620213281,0.318824620213281,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.659734079646294 
 11/01  24:00:00,1.29140059745797,12.6386711679537,0.000000000000000E+000,12.0955444943015,0.000000000000000E+000,0.333030071122291,0.333030071122291,0.333030071122291,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.514060941234532 
 11/02  01:00:00,1.00705349184344,13.1958271769966,0.000000000000000E+000,12.8117654513597,0.000000000000000E+000,0.352749986697875,0.352749986697875,0.352749986697875,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.360019937696684 
 11/02  02:00:00,0.902715158505641,13.7212981001853,0.000000000000000E+000,13.4095464182318,0.000000000000000E+000,0.369208860294410,0.369208860294410,0.369208860294410,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.289615528125520 
 11/02  03:00:00,0.857385844597266,14.0795255498723,0.000000000000000E+000,13.7876395451591,0.000000000000000E+000,0.379619006031195,0.379619006031195,0.379619006031195,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.270006501944068 
 11/02  04:00:00,0.858720851165067,14.5583916945250,0.000000000000000E+000,14.2613417210554,0.000000000000000E+000,0.392661582940721,0.392661582940721,0.392661582940721,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.275478451971060 
 11/02  05:00:00,0.867015537184272,14.9661405993370,0.000000000000000E+000,14.6140179195644,0.000000000000000E+000,0.402371917149151,0.402371917149151,0.402371917149151,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.331366025386080 
 11/02  06:00:00,0.926745814095564,15.3642808012636,0.000000000000000E+000,14.7642566239156,0.000000000000000E+000,0.406508482180926,0.406508482180926,0.406508482180926,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.576861419284497 
 11/02  07:00:00,1.12646163297812,16.9387786012104,0.000000000000000E+000,15.8767535167913,0.000000000000000E+000,0.437139175948558,0.437139175948558,0.437139175948558,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.03526279525482 
 11/02  08:00:00,1.36276352455563,16.2448042633742,0.000000000000000E+000,15.0553776077695,0.000000000000000E+000,0.414523999134606,0.414523999134606,0.414523999134606,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.16098971828125 
 11/02  09:00:00,1.34037551954206,16.3155386555338,0.000000000000000E+000,15.1638954178309,0.000000000000000E+000,0.417511850902652,0.417511850902652,0.417511850902652,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.12760144976277 
 11/02  10:00:00,1.22174378788538,16.1470495557451,0.000000000000000E+000,15.0990188071682,0.000000000000000E+000,0.415725584705757,0.415725584705757,0.415725584705757,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.02756924290813 
 11/02  11:00:00,1.24639798194584,16.9927670662981,0.000000000000000E+000,16.0638676021658,0.000000000000000E+000,0.442291041347392,0.442291041347392,0.442291041347392,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.907956737728090 
 11/02  12:00:00,1.16870040695295,13.4738711267798,0.000000000000000E+000,12.6528800903796,0.000000000000000E+000,0.348375350806749,0.348375350806749,0.348375350806749,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.800041893719478 
 11/02  13:00:00,1.10684458563974,11.6643110653508,0.000000000000000E+000,10.9250970283654,0.000000000000000E+000,0.300803807723459,0.300803807723459,0.300803807723459,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.718617789510719 
 11/02  14:00:00,1.05150637538291,10.4595415677211,0.000000000000000E+000,9.76804385906997,0.000000000000000E+000,0.268946333308460,0.268946333308460,0.268946333308460,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.670189254487947 
 11/02  15:00:00,1.04081951765173,9.73491412639218,0.000000000000000E+000,9.09064290373195,0.000000000000000E+000,0.250295259895368,0.250295259895368,0.250295259895368,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.621762924796881 
 11/02  16:00:00,1.14061197096657,10.0491833659270,0.000000000000000E+000,9.39695263128020,0.000000000000000E+000,0.258728972854625,0.258728972854625,0.258728972854625,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.628471262871397 
 11/02  17:00:00,1.42718193802479,10.0913439640438,0.000000000000000E+000,9.37491573782109,0.000000000000000E+000,0.258122224791364,0.258122224791364,0.258122224791364,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.688324935275802 
 11/02  18:00:00,1.98369413677679,13.0631099525949,0.000000000000000E+000,12.2136114346773,0.000000000000000E+000,0.336280841814678,0.336280841814678,0.336280841814678,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.815357510810731 
 11/02  19:00:00,2.23215550913151,12.0759811741020,0.000000000000000E+000,11.1084008979041,0.000000000000000E+000,0.305850765364617,0.305850765364617,0.305850765364617,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.930513447019806 
 11/02  20:00:00,2.14619134773551,12.4190766852677,0.000000000000000E+000,11.4304529240688,0.000000000000000E+000,0.314717915514762,0.314717915514762,0.314717915514762,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.950363504597057 
 11/02  21:00:00,2.07408455970609,13.0424242284810,0.000000000000000E+000,12.1215832203667,0.000000000000000E+000,0.333747002782333,0.333747002782333,0.333747002782333,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.881265414835701 
 11/02  22:00:00,1.92353589707646,13.4816158093787,0.000000000000000E+000,12.6464136906456,0.000000000000000E+000,0.348197309581375,0.348197309581375,0.348197309581375,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.796550469266479 
 11/02  23:00:00,1.61506030696695,13.6670680184448,0.000000000000000E+000,12.9722085288830,0.000000000000000E+000,0.357167511642192,0.357167511642192,0.357167511642192,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.661411440313771 
 11/02  24:00:00,1.33997732653329,14.4044371078124,0.000000000000000E+000,13.8598355865087,0.000000000000000E+000,0.381606800197610,0.381606800197610,0.381606800197610,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.515535788886073 
 11/03  01:00:00,1.04499097879776,14.5746502699362,0.000000000000000E+000,14.1896427100459,0.000000000000000E+000,0.390687473652204,0.390687473652204,0.390687473652204,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.360965771950153 
 11/03  02:00:00,0.927018284836821,14.6043400737531,0.000000000000000E+000,14.2922281079027,0.000000000000000E+000,0.393511986625590,0.393511986625590,0.393511986625590,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.289975812022392 
 11/03  03:00:00,0.874910699031399,14.7166195138057,0.000000000000000E+000,14.4241365913563,0.000000000000000E+000,0.397143860465326,0.397143860465326,0.397143860465326,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.270603419680237 
 11/03  04:00:00,0.864627140468298,14.7735584234688,0.000000000000000E+000,14.4758562386865,0.000000000000000E+000,0.398567872243954,0.398567872243954,0.398567872243954,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.276130663283774 
 11/03  05:00:00,0.865233776541334,14.9024788110865,0.000000000000000E+000,14.5493049491644,0.000000000000000E+000,0.400590156506213,0.400590156506213,0.400590156506213,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.332417207535531 
 11/03  06:00:00,0.915996134473732,14.9757809080212,0.000000000000000E+000,14.3738317360754,0.000000000000000E+000,0.395758802559094,0.395758802559094,0.395758802559094,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.578786413882330 
 11/03  07:00:00,1.09807655038450,15.9112857889698,0.000000000000000E+000,14.8458164956132,0.000000000000000E+000,0.408754093354938,0.408754093354938,0.408754093354938,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.03870700419243 
 11/03  08:00:00,1.32750566143580,14.9686988123289,0.000000000000000E+000,13.7748234202672,0.000000000000000E+000,0.379266136014780,0.379266136014780,0.379266136014780,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.16543845473827 
 11/03  09:00:00,1.29142993652761,14.5427388381026,0.000000000000000E+000,13.3862076698277,0.000000000000000E+000,0.368566267888206,0.368566267888206,0.368566267888206,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.13248938033477 
 11/03  10:00:00,1.17660271962410,14.5117908462197,0.000000000000000E+000,13.4595098047692,0.000000000000000E+000,0.370584516444482,0.370584516444482,0.370584516444482,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.03181953578165 
 11/03  11:00:00,1.22589270392778,16.2521713680222,0.000000000000000E+000,15.3191225351522,0.000000000000000E+000,0.421785763329327,0.421785763329327,0.421785763329327,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.912106106465776 
 11/03  12:00:00,1.18457277268743,14.0541241931853,0.000000000000000E+000,13.2293592813556,0.000000000000000E+000,0.364247716541232,0.364247716541232,0.364247716541232,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.803815769148998 
 11/03  13:00:00,1.13673682375101,12.7523965738243,0.000000000000000E+000,12.0107734505894,0.000000000000000E+000,0.330696045834725,0.330696045834725,0.330696045834725,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.721026875760103 
 11/03  14:00:00,1.10252304809127,12.3147105593192,0.000000000000000E+000,11.6209529150473,0.000000000000000E+000,0.319963006016828,0.319963006016828,0.319963006016828,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.672449190108758 
 11/03  15:00:00,1.10421485860273,12.0390992249251,0.000000000000000E+000,11.3931411875062,0.000000000000000E+000,0.313690600846372,0.313690600846372,0.313690600846372,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.623449739555607 
 11/03  16:00:00,1.18686086196663,11.7302213751993,0.000000000000000E+000,11.0766973973254,0.000000000000000E+000,0.304977863854685,0.304977863854685,0.304977863854685,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.629764506098496 
 11/03  17:00:00,1.46654303022475,11.5218526370650,0.000000000000000E+000,10.8044978786906,0.000000000000000E+000,0.297483316991322,0.297483316991322,0.297483316991322,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.689251467427558 
 11/03  18:00:00,1.98934615711792,13.2697492514883,0.000000000000000E+000,12.4188909858253,0.000000000000000E+000,0.341932862155801,0.341932862155801,0.341932862155801,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.816717258556134 
 11/03  19:00:00,2.21559116468145,11.4772703580981,0.000000000000000E+000,10.5067892637371,0.000000000000000E+000,0.289286420914557,0.289286420914557,0.289286420914557,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.933414265182934 
 11/03  20:00:00,2.11090715363065,11.1402633320028,0.000000000000000E+000,10.1489424037046,0.000000000000000E+000,0.279433721409907,0.279433721409907,0.279433721409907,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.953060671696297 
 11/03  21:00:00,2.02301931170671,11.1903907650113,0.000000000000000E+000,10.2669099255274,0.000000000000000E+000,0.282681754782962,0.282681754782962,0.282681754782962,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.883905246205265 
 11/03  22:00:00,1.87163258315006,11.5996460018556,0.000000000000000E+000,10.7613021123342,0.000000000000000E+000,0.296293995654974,0.296293995654974,0.296293995654974,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.799692240054777 
 11/03  23:00:00,1.56722424286657,11.9326615941767,0.000000000000000E+000,11.2348181490639,0.000000000000000E+000,0.309331447541818,0.309331447541818,0.309331447541818,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.664395395864853 
 11/03  24:00:00,1.27816847467591,12.1620022505162,0.000000000000000E+000,11.6149580736064,0.000000000000000E+000,0.319797948340229,0.319797948340229,0.319797948340229,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.517978444492143 
 11/04  01:00:00,0.994349810885096,12.5122884120677,0.000000000000000E+000,12.1116176321436,0.000000000000000E+000,0.333472617403792,0.333472617403792,0.333472617403792,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.376628991983928 
 11/04  02:00:00,0.879830310572002,12.7565936692912,0.000000000000000E+000,12.4350213885567,0.000000000000000E+000,0.342376985127811,0.342376985127811,0.342376985127811,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.299436126906485 
 11/04  03:00:00,0.826260227650934,12.8621215657524,0.000000000000000E+000,12.5623277912953,0.000000000000000E+000,0.345882148568639,0.345882148568639,0.345882148568639,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.277914271687917 
 11/04  04:00:00,0.820730835748713,13.1372488798697,0.000000000000000E+000,12.8319655679332,0.000000000000000E+000,0.353306162260068,0.353306162260068,0.353306162260068,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.283711790438009 
 11/04  05:00:00,0.820683738139288,13.2012249312037,0.000000000000000E+000,12.8342463743172,0.000000000000000E+000,0.353368960351764,0.353368960351764,0.353368960351764,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.346221902499945 
 11/04  06:00:00,0.866005047286131,13.0475756235371,0.000000000000000E+000,12.4093809450170,0.000000000000000E+000,0.341671019493966,0.341671019493966,0.341671019493966,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.615031920456582 
 11/04  07:00:00,1.06028563120991,14.2341173884939,0.000000000000000E+000,13.0873470546947,0.000000000000000E+000,0.360337653462431,0.360337653462431,0.360337653462431,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.12000804463507 
 11/04  08:00:00,1.29849405544044,13.2446847115495,0.000000000000000E+000,11.9525568347071,0.000000000000000E+000,0.329093151170752,0.329093151170752,0.329093151170752,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.26369093951904 
 11/04  09:00:00,1.27774456183164,12.9703412311499,0.000000000000000E+000,11.7110460642397,0.000000000000000E+000,0.322443566350205,0.322443566350205,0.322443566350205,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.23525337897005 
 11/04  10:00:00,1.17063783099196,12.7540933076783,0.000000000000000E+000,11.6073521878468,0.000000000000000E+000,0.319588533321611,0.319588533321611,0.319588533321611,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.12627961416264 
 11/04  11:00:00,1.21419748270772,14.0594892655881,0.000000000000000E+000,13.0450934193304,0.000000000000000E+000,0.359174272086988,0.359174272086988,0.359174272086988,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,0.993453119853410 
 11/04  12:00:00,1.18225047274851,12.1313729728214,0.000000000000000E+000,11.2386378004899,0.000000000000000E+000,0.309436615092286,0.309436615092286,0.309436615092286,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.871786029650785 
 11/04  13:00:00,1.14010357397201,11.1975071498588,0.000000000000000E+000,10.3965892195853,0.000000000000000E+000,0.286252251716235,0.286252251716235,0.286252251716235,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.780321682798775 
 11/04  14:00:00,1.09518297845005,10.5163047836884,0.000000000000000E+000,9.77125944641102,0.000000000000000E+000,0.269034868990453,0.269034868990453,0.269034868990453,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.723736883114238 
 11/04  15:00:00,1.08962928865926,10.1349345829152,0.000000000000000E+000,9.44236873700956,0.000000000000000E+000,0.259979427427237,0.259979427427237,0.259979427427237,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.670057548042271 
 11/04  16:00:00,1.17068038894988,9.84321118190128,0.000000000000000E+000,9.14305686202614,0.000000000000000E+000,0.251738388335493,0.251738388335493,0.251738388335493,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.676394848099762 
 11/04  17:00:00,1.44848282651183,9.61816916940421,0.000000000000000E+000,8.84402886354576,0.000000000000000E+000,0.243505165296349,0.243505165296349,0.243505165296349,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.746037014911571 
 11/04  18:00:00,1.96357635897952,11.1179846821462,0.000000000000000E+000,10.1989685492160,0.000000000000000E+000,0.280811105520682,0.280811105520682,0.280811105520682,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.884875125823279 
 11/04  19:00:00,2.19261477744466,9.48375894384731,0.000000000000000E+000,8.42615374626102,0.000000000000000E+000,0.231999690689965,0.231999690689965,0.231999690689965,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.02053836840820 
 11/04  20:00:00,2.08237735321734,8.95727992606510,0.000000000000000E+000,7.86898988420487,0.000000000000000E+000,0.216659139407238,0.216659139407238,0.216659139407238,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.05002978525838 
 11/04  21:00:00,1.98992724376412,8.81553290139724,0.000000000000000E+000,7.79907992634187,0.000000000000000E+000,0.214734288628488,0.214734288628488,0.214734288628488,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,0.976877381776769 
 11/04  22:00:00,1.82596816458173,8.72586911691699,0.000000000000000E+000,7.80955461204241,0.000000000000000E+000,0.215022691132854,0.215022691132854,0.215022691132854,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.877662855407934 
 11/04  23:00:00,1.50587128615985,8.73843633014097,0.000000000000000E+000,7.97889747035995,0.000000000000000E+000,0.219685256276252,0.219685256276252,0.219685256276252,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.726090810533062 
 11/04  24:00:00,1.20370789264805,8.93271571921730,0.000000000000000E+000,8.34635280137384,0.000000000000000E+000,0.229802508548729,0.229802508548729,0.229802508548729,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.557297185425797 
 11/05  01:00:00,0.897689657343368,9.00439256488384,0.000000000000000E+000,8.60095211160966,0.000000000000000E+000,0.236812463862065,0.236812463862065,0.236812463862065,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.379398665334042 
 11/05  02:00:00,0.776011048907454,8.98826936441268,0.000000000000000E+000,8.66433937597662,0.000000000000000E+000,0.238557723463261,0.238557723463261,0.238557723463261,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.301793834608055 
 11/05  03:00:00,0.720528172042871,9.02426249190225,0.000000000000000E+000,8.72217372120939,0.000000000000000E+000,0.240150092960579,0.240150092960579,0.240150092960579,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.280209267923724 
 11/05  04:00:00,0.709898356049353,9.11430190237302,0.000000000000000E+000,8.80656574412840,0.000000000000000E+000,0.242473682560709,0.242473682560709,0.242473682560709,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.286164636746146 
 11/05  05:00:00,0.711743158117357,9.24717318655957,0.000000000000000E+000,8.87755973503049,0.000000000000000E+000,0.244428380329836,0.244428380329836,0.244428380329836,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.348856797142542 
 11/05  06:00:00,0.768805171755370,9.52111814714928,0.000000000000000E+000,8.87911289636638,0.000000000000000E+000,0.244471143963205,0.244471143963205,0.244471143963205,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.618842492719404 
 11/05  07:00:00,0.936636307967100,9.74873268874549,0.000000000000000E+000,8.59644361785617,0.000000000000000E+000,0.236688330219625,0.236688330219625,0.236688330219625,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.12552678172506 
 11/05  08:00:00,1.22258533015368,10.4940766080743,0.000000000000000E+000,9.19557647819585,0.000000000000000E+000,0.253184425883993,0.253184425883993,0.253184425883993,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.27006319255501 
 11/05  09:00:00,1.19667915014164,10.0321832515358,0.000000000000000E+000,8.76677652503261,0.000000000000000E+000,0.241378154660200,0.241378154660200,0.241378154660200,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.24136493856307 
 11/05  10:00:00,1.09328067787959,9.94990685212328,0.000000000000000E+000,8.79776540107391,0.000000000000000E+000,0.242231380209235,0.242231380209235,0.242231380209235,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.13167994538053 
 11/05  11:00:00,1.13027513221949,11.0164963726564,0.000000000000000E+000,9.99706078679376,0.000000000000000E+000,0.275251921598759,0.275251921598759,0.275251921598759,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,0.998492859458346 
 11/05  12:00:00,1.11098494421486,9.54793113882552,0.000000000000000E+000,8.65029684862414,0.000000000000000E+000,0.238171086558644,0.238171086558644,0.238171086558644,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.876685147520676 
 11/05  13:00:00,1.07204644255309,8.72993301337405,0.000000000000000E+000,7.92477621345637,0.000000000000000E+000,0.218195120297312,0.218195120297312,0.218195120297312,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.784560552442932 
 11/05  14:00:00,1.02665452677889,8.03130800205332,0.000000000000000E+000,7.28232824112743,0.000000000000000E+000,0.200506417319296,0.200506417319296,0.200506417319296,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.727671306762741 
 11/05  15:00:00,1.03624216083982,8.19964217640438,0.000000000000000E+000,7.50336551791014,0.000000000000000E+000,0.206592299607795,0.206592299607795,0.206592299607795,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.673768360630868 
 11/05  16:00:00,1.12753009191015,8.28004571791627,0.000000000000000E+000,7.57585202665638,0.000000000000000E+000,0.208588091295763,0.208588091295763,0.208588091295763,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.680434219484482 
 11/05  17:00:00,1.41326371626667,8.34315518138292,0.000000000000000E+000,7.56488216792009,0.000000000000000E+000,0.208286055051187,0.208286055051187,0.208286055051187,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.750169722515973 
 11/05  18:00:00,1.88231083245831,8.17033900379439,0.000000000000000E+000,7.24743090404870,0.000000000000000E+000,0.199545578999467,0.199545578999467,0.199545578999467,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.888767092638811 
 11/05  19:00:00,2.19462791264456,9.56188186832732,0.000000000000000E+000,8.49927016575236,0.000000000000000E+000,0.234012825889863,0.234012825889863,0.234012825889863,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.02554487339688 
 11/05  20:00:00,2.06221794923121,8.22985614446531,0.000000000000000E+000,7.13680685018913,0.000000000000000E+000,0.196499735421111,0.196499735421111,0.196499735421111,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.05478903767435 
 11/05  21:00:00,1.96653811475833,7.96862627788970,0.000000000000000E+000,6.94959432397860,0.000000000000000E+000,0.191345159622705,0.191345159622705,0.191345159622705,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,0.979456360632509 
 11/05  22:00:00,1.80530124768845,7.97822483256951,0.000000000000000E+000,7.05893887334878,0.000000000000000E+000,0.194355774239579,0.194355774239579,0.194355774239579,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.880634309754098 
 11/05  23:00:00,1.48932727686854,8.14056898305923,0.000000000000000E+000,7.37802440258338,0.000000000000000E+000,0.203141246984948,0.203141246984948,0.203141246984948,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.729096531227928 
 11/05  24:00:00,1.18113518023713,8.11527901690694,0.000000000000000E+000,7.52651918573867,0.000000000000000E+000,0.207229796137803,0.207229796137803,0.207229796137803,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.559694098750615 
 11/06  01:00:00,0.870591328353858,8.24666361506150,0.000000000000000E+000,7.85550379992851,0.000000000000000E+000,0.216287823208300,0.216287823208300,0.216287823208300,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.367118027192834 
 11/06  02:00:00,0.754237194078897,8.33490318788727,0.000000000000000E+000,8.01687476220129,0.000000000000000E+000,0.220730895867666,0.220730895867666,0.220730895867666,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.295892271857967 
 11/06  03:00:00,0.708846836548049,8.69093522424728,0.000000000000000E+000,8.39275080449949,0.000000000000000E+000,0.231079997981979,0.231079997981979,0.231079997981979,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.276304916978646 
 11/06  04:00:00,0.703898207722838,8.94158080626200,0.000000000000000E+000,8.63823337480278,0.000000000000000E+000,0.237838939498493,0.237838939498493,0.237838939498493,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.281775909960739 
 11/06  05:00:00,0.701154282761733,8.94922956475292,0.000000000000000E+000,8.58999079196066,0.000000000000000E+000,0.236510662726612,0.236510662726612,0.236510662726612,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.338482118405717 
 11/06  06:00:00,0.749893843716053,8.95137443422307,0.000000000000000E+000,8.34105024672103,0.000000000000000E+000,0.229656511801415,0.229656511801415,0.229656511801415,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.587161429438557 
 11/06  07:00:00,0.912055204437902,9.16819497457836,0.000000000000000E+000,8.08958136283827,0.000000000000000E+000,0.222732747408339,0.222732747408339,0.222732747408339,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.05185132257586 
 11/06  08:00:00,1.18797825877126,9.91601078721584,0.000000000000000E+000,8.70723327317899,0.000000000000000E+000,0.239738733350228,0.239738733350228,0.239738733350228,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.18034057671346 
 11/06  09:00:00,1.14908458955272,9.38760698577755,0.000000000000000E+000,8.21627069660063,0.000000000000000E+000,0.226220920913318,0.226220920913318,0.226220920913318,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.14729450123676 
 11/06  10:00:00,1.03188235796973,9.26858491487817,0.000000000000000E+000,8.20331306636981,0.000000000000000E+000,0.225864154790108,0.225864154790108,0.225864154790108,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.04481034283951 
 11/06  11:00:00,1.03209333851264,9.22530533737609,0.000000000000000E+000,8.28039225038647,0.000000000000000E+000,0.227986397914194,0.227986397914194,0.227986397914194,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.923970360585389 
 11/06  12:00:00,1.04756647021677,9.09024048293085,0.000000000000000E+000,8.25333467808446,0.000000000000000E+000,0.227241414070566,0.227241414070566,0.227241414070566,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.815956662165674 
 11/06  13:00:00,1.02909984055600,8.85359308348563,0.000000000000000E+000,8.10143302652437,0.000000000000000E+000,0.223059062639717,0.223059062639717,0.223059062639717,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.731563809486490 
 11/06  14:00:00,1.00547254369716,8.79885581254671,0.000000000000000E+000,8.09610997777886,0.000000000000000E+000,0.222912501622712,0.222912501622712,0.222912501622712,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.681437380604727 
 11/06  15:00:00,1.01335837399518,8.74755551797834,0.000000000000000E+000,8.09326304598290,0.000000000000000E+000,0.222834116238827,0.222834116238827,0.222834116238827,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.631784174132054 
 11/06  16:00:00,1.11109071640343,8.98670051238777,0.000000000000000E+000,8.32475021156240,0.000000000000000E+000,0.229207718291480,0.229207718291480,0.229207718291480,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.638190829049996 
 11/06  17:00:00,1.38991895161073,8.74784141870990,0.000000000000000E+000,8.02153612065062,0.000000000000000E+000,0.220859238377310,0.220859238377310,0.220859238377310,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.698202007112425 
 11/06  18:00:00,1.90100182571365,10.0710348484519,0.000000000000000E+000,9.21025343631338,0.000000000000000E+000,0.253588530751537,0.253588530751537,0.253588530751537,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.826640405031573 
 11/06  19:00:00,2.14065890062906,8.76661787083044,0.000000000000000E+000,7.78527366350884,0.000000000000000E+000,0.214354156862168,0.214354156862168,0.214354156862168,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.944277378143493 
 11/06  20:00:00,2.03735460177224,8.47977775396322,0.000000000000000E+000,7.47753750421675,0.000000000000000E+000,0.205881169551491,0.205881169551491,0.205881169551491,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.963979993144608 
 11/06  21:00:00,1.94637664444305,8.41751617309494,0.000000000000000E+000,7.48327303374317,0.000000000000000E+000,0.206039087519302,0.206039087519302,0.206039087519302,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.894667546073184 
 11/06  22:00:00,1.78252742816945,8.37282685154226,0.000000000000000E+000,7.52503169654979,0.000000000000000E+000,0.207188840674360,0.207188840674360,0.207188840674360,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.809143505525825 
 11/06  23:00:00,1.47639003566934,8.64177035304622,0.000000000000000E+000,7.93574911587977,0.000000000000000E+000,0.218497240344591,0.218497240344591,0.218497240344591,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.672573187918531 
 11/06  24:00:00,1.18900185183002,8.93028091649157,0.000000000000000E+000,8.37645516483144,0.000000000000000E+000,0.230631325494337,0.230631325494337,0.230631325494337,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.524760019242499 
 11/07  01:00:00,0.897617873625202,9.22937344865302,0.000000000000000E+000,8.83709918485927,0.000000000000000E+000,0.243314368479645,0.243314368479645,0.243314368479645,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.368232475853570 
 11/07  02:00:00,0.787632650758808,9.54853978922414,0.000000000000000E+000,9.22978695003513,0.000000000000000E+000,0.254126352547578,0.254126352547578,0.254126352547578,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.296616685361014 
 11/07  03:00:00,0.737777625518237,9.74240382498819,0.000000000000000E+000,9.44350770481454,0.000000000000000E+000,0.260010786952167,0.260010786952167,0.260010786952167,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.277016617404523 
 11/07  04:00:00,0.732969439723927,9.99799657331183,0.000000000000000E+000,9.69409112058639,0.000000000000000E+000,0.266910171499582,0.266910171499582,0.266910171499582,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.282333931226967 
 11/07  05:00:00,0.737729260275755,10.2784997194725,0.000000000000000E+000,9.91838214835701,0.000000000000000E+000,0.273085640240632,0.273085640240632,0.273085640240632,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.339360916728930 
 11/07  06:00:00,0.792895343552315,10.5149910654763,0.000000000000000E+000,9.90285081577593,0.000000000000000E+000,0.272658011637676,0.272658011637676,0.272658011637676,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.588977491636886 
 11/07  07:00:00,0.987859325861176,11.9246183917725,0.000000000000000E+000,10.8427625408525,0.000000000000000E+000,0.298536868831612,0.298536868831612,0.298536868831612,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.05509356175575 
 11/07  08:00:00,1.24674274015992,12.0536887439026,0.000000000000000E+000,10.8415402350875,0.000000000000000E+000,0.298503214738895,0.298503214738895,0.298503214738895,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.18371157149169 
 11/07  09:00:00,1.22877176716804,12.2848101384930,0.000000000000000E+000,11.1104832198818,0.000000000000000E+000,0.305908098528633,0.305908098528633,0.305908098528633,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.15028513067104 
 11/07  10:00:00,1.12666109578933,12.7139686806231,0.000000000000000E+000,11.6456461762519,0.000000000000000E+000,0.320642892609703,0.320642892609703,0.320642892609703,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.04786099870228 
 11/07  11:00:00,1.11683354798688,12.3054860188230,0.000000000000000E+000,11.3581292568313,0.000000000000000E+000,0.312726607388427,0.312726607388427,0.312726607388427,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.926414035587502 
 11/07  12:00:00,1.13071206523761,12.1115048758616,0.000000000000000E+000,11.2731558032180,0.000000000000000E+000,0.310387009091414,0.310387009091414,0.310387009091414,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.817399929962871 
 11/07  13:00:00,1.10532061680821,11.6229588101593,0.000000000000000E+000,10.8697469731956,0.000000000000000E+000,0.299279838891924,0.299279838891924,0.299279838891924,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.732615589488897 
 11/07  14:00:00,1.07901365708665,11.4708054350854,0.000000000000000E+000,10.7670994357743,0.000000000000000E+000,0.296453615012205,0.296453615012205,0.296453615012205,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.682397545148016 
 11/07  15:00:00,1.08046592044011,11.1855383340643,0.000000000000000E+000,10.5305874329147,0.000000000000000E+000,0.289941662683750,0.289941662683750,0.289941662683750,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.632442603286233 
 11/07  16:00:00,1.16587608889705,10.9771571782720,0.000000000000000E+000,10.3145372250906,0.000000000000000E+000,0.283993090785102,0.283993090785102,0.283993090785102,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.638860481406054 
 11/07  17:00:00,1.44641942172125,10.8009300061095,0.000000000000000E+000,10.0736149250292,0.000000000000000E+000,0.277359708487830,0.277359708487830,0.277359708487830,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.699211790133421 
 11/07  18:00:00,1.91132186286073,10.4472684930548,0.000000000000000E+000,9.58507384839997,0.000000000000000E+000,0.263908567898611,0.263908567898611,0.263908567898611,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.828053637547958 
 11/07  19:00:00,2.22219675992274,11.7305734964302,0.000000000000000E+000,10.7467023469102,0.000000000000000E+000,0.295892016155843,0.295892016155843,0.295892016155843,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.946804320341870 
 11/07  20:00:00,2.07272486693621,9.76576661055943,0.000000000000000E+000,8.76217409761614,0.000000000000000E+000,0.241251434715466,0.241251434715466,0.241251434715466,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.965332256341434 
 11/07  21:00:00,1.97002308656612,9.27750394948433,0.000000000000000E+000,8.34210416532135,0.000000000000000E+000,0.229685529642372,0.229685529642372,0.229685529642372,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.895824190884390 
 11/07  22:00:00,1.79750435383285,8.91791374387881,0.000000000000000E+000,8.06898879369446,0.000000000000000E+000,0.222165766337764,0.222165766337764,0.222165766337764,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.810273300717722 
 11/07  23:00:00,1.48381945749253,8.91238908731404,0.000000000000000E+000,8.20558331411445,0.000000000000000E+000,0.225926662167780,0.225926662167780,0.225926662167780,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.673357723951651 
 11/07  24:00:00,1.19089250170662,8.99964846070962,0.000000000000000E+000,8.44512295698765,0.000000000000000E+000,0.232521975370940,0.232521975370940,0.232521975370940,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.525459771304325 
 11/08  01:00:00,0.891598272875584,9.01094319169173,0.000000000000000E+000,8.61846923213584,0.000000000000000E+000,0.237294767730025,0.237294767730025,0.237294767730025,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.368432171615729 
 11/08  02:00:00,0.775104725655696,9.09365384495212,0.000000000000000E+000,8.77477676132957,0.000000000000000E+000,0.241598427444465,0.241598427444465,0.241598427444465,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.296740929794529 
 11/08  03:00:00,0.716959096748052,8.98642993975670,0.000000000000000E+000,8.68738547177684,0.000000000000000E+000,0.239192258181980,0.239192258181980,0.239192258181980,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.277164965210730 
 11/08  04:00:00,0.703987780679829,8.94579713309140,0.000000000000000E+000,8.64148663563633,0.000000000000000E+000,0.237928512455484,0.237928512455484,0.237928512455484,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.282738975956583 
 11/08  05:00:00,0.702487203597235,8.99917240680275,0.000000000000000E+000,8.63840204569180,0.000000000000000E+000,0.237843583562114,0.237843583562114,0.237843583562114,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.340013706724398 
 11/08  06:00:00,0.756236246305127,9.18517483925372,0.000000000000000E+000,8.57140425787192,0.000000000000000E+000,0.235998914390486,0.235998914390486,0.235998914390486,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.590607823318283 
 11/08  07:00:00,0.940114046439380,10.1939648399975,0.000000000000000E+000,9.10866943120321,0.000000000000000E+000,0.250791589409817,0.250791589409817,0.250791589409817,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.05853311963011 
