Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 11/08  08:00:00,1.17989057623098,9.62939365270229,0.000000000000000E+000,8.41349125855548,0.000000000000000E+000,0.231651050809954,0.231651050809954,0.231651050809954,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.18746545682338 
 11/08  09:00:00,1.15620697550976,9.65329593608176,0.000000000000000E+000,8.47495345145998,0.000000000000000E+000,0.233343306870353,0.233343306870353,0.233343306870353,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.15430069668163 
 11/08  10:00:00,1.04374113177272,9.70633071550100,0.000000000000000E+000,8.63401989623233,0.000000000000000E+000,0.237722928593102,0.237722928593102,0.237722928593102,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.05184931359982 
 11/08  11:00:00,1.07982246172442,10.9646147906077,0.000000000000000E+000,10.0138985717122,0.000000000000000E+000,0.275715521125971,0.275715521125971,0.275715521125971,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.929773492491246 
 11/08  12:00:00,1.05507031417473,9.36682211460734,0.000000000000000E+000,8.52587186418903,0.000000000000000E+000,0.234745258028532,0.234745258028532,0.234745258028532,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.820001107737606 
 11/08  13:00:00,1.02726486352764,8.79096592094594,0.000000000000000E+000,8.03478725421416,0.000000000000000E+000,0.221224085611364,0.221224085611364,0.221224085611364,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.735582419257017 
 11/08  14:00:00,0.999528454965030,8.58698061375650,0.000000000000000E+000,7.88022259711301,0.000000000000000E+000,0.216968412890583,0.216968412890583,0.216968412890583,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.685449562480350 
 11/08  15:00:00,1.00023713893280,8.27468720406841,0.000000000000000E+000,7.61670403140974,0.000000000000000E+000,0.209712881176442,0.209712881176442,0.209712881176442,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.635474874795310 
 11/08  16:00:00,1.09159221469036,8.28231871544923,0.000000000000000E+000,7.61657093439421,0.000000000000000E+000,0.209709216578410,0.209709216578410,0.209709216578410,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.641988309279634 
 11/08  17:00:00,1.38551968839178,8.59284167072714,0.000000000000000E+000,7.86175630308754,0.000000000000000E+000,0.216459975158361,0.216459975158361,0.216459975158361,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.702982076692728 
 11/08  18:00:00,1.91974286700828,10.7574322020433,0.000000000000000E+000,9.89092199601654,0.000000000000000E+000,0.272329572046159,0.272329572046159,0.272329572046159,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.832369198919907 
 11/08  19:00:00,2.16641896025557,9.70796421008763,0.000000000000000E+000,8.72087069935098,0.000000000000000E+000,0.240114216488678,0.240114216488678,0.240114216488678,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.950026681558551 
 11/08  20:00:00,2.07572160980371,9.87944998782183,0.000000000000000E+000,8.87101482953444,0.000000000000000E+000,0.244248177582959,0.244248177582959,0.244248177582959,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.970174901685553 
 11/08  21:00:00,1.99815903133150,10.3033983297698,0.000000000000000E+000,9.36399258113885,0.000000000000000E+000,0.257821474407743,0.257821474407743,0.257821474407743,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.899830155352357 
 11/08  22:00:00,1.84476904350080,10.6377890394662,0.000000000000000E+000,9.78562703888770,0.000000000000000E+000,0.269430456005707,0.269430456005707,0.269430456005707,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.813510351111830 
 11/08  23:00:00,1.54172378120468,11.0178131686807,0.000000000000000E+000,10.3086496273530,0.000000000000000E+000,0.283830985879927,0.283830985879927,0.283830985879927,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.675715492079817 
 11/08  24:00:00,1.24840578125243,11.0897105380612,0.000000000000000E+000,10.5339866725531,0.000000000000000E+000,0.290035254916749,0.290035254916749,0.290035254916749,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.526658133090483 
 11/09  01:00:00,0.946135265369757,10.9918528817842,0.000000000000000E+000,10.5992351644003,0.000000000000000E+000,0.291831760224199,0.291831760224199,0.291831760224199,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.368575929443691 
 11/09  02:00:00,0.824569635190355,10.8901077011694,0.000000000000000E+000,10.5713262806171,0.000000000000000E+000,0.291063336979125,0.291063336979125,0.291063336979125,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.296645266724251 
 11/09  03:00:00,0.770557409267773,10.9328989304732,0.000000000000000E+000,10.6340588509016,0.000000000000000E+000,0.292790570701703,0.292790570701703,0.292790570701703,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.276960576802496 
 11/09  04:00:00,0.756266724360337,10.8443148346727,0.000000000000000E+000,10.5402409651529,0.000000000000000E+000,0.290207456135993,0.290207456135993,0.290207456135993,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.282502348021334 
 11/09  05:00:00,0.748381196003986,10.6659343838670,0.000000000000000E+000,10.3052570095883,0.000000000000000E+000,0.283737575968865,0.283737575968865,0.283737575968865,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.339920719892233 
 11/09  06:00:00,0.798185690139855,10.7094981367178,0.000000000000000E+000,10.0949944931448,0.000000000000000E+000,0.277948358225214,0.277948358225214,0.277948358225214,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.591340885509491 
 11/09  07:00:00,0.963259098150457,11.0367834680299,0.000000000000000E+000,9.94929022514778,0.000000000000000E+000,0.273936641120894,0.273936641120894,0.273936641120894,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.06073095371785 
 11/09  08:00:00,1.21259288423978,10.8202892542258,0.000000000000000E+000,9.60122851079150,0.000000000000000E+000,0.264353358818750,0.264353358818750,0.264353358818750,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.19062380611089 
 11/09  09:00:00,1.18852715420747,10.8299362957847,0.000000000000000E+000,9.64881189068317,0.000000000000000E+000,0.265663485568069,0.265663485568069,0.265663485568069,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.15708261716140 
 11/09  10:00:00,1.07210164686403,10.7386856356202,0.000000000000000E+000,9.66406463367063,0.000000000000000E+000,0.266083443684409,0.266083443684409,0.266083443684409,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.05415949628078 
 11/09  11:00:00,1.11494258673814,12.2423242531258,0.000000000000000E+000,11.2894501557397,0.000000000000000E+000,0.310835646139685,0.310835646139685,0.310835646139685,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.931931370981859 
 11/09  12:00:00,1.09467921285143,10.8075806283116,0.000000000000000E+000,9.96445425616286,0.000000000000000E+000,0.274354156705233,0.274354156705233,0.274354156705233,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.822177229467999 
 11/09  13:00:00,1.07235537142520,10.4297990616041,0.000000000000000E+000,9.67245992055208,0.000000000000000E+000,0.266314593508920,0.266314593508920,0.266314593508920,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.736742893577280 
 11/09  14:00:00,1.04829829702594,10.3595697681141,0.000000000000000E+000,9.65152749051170,0.000000000000000E+000,0.265738254951495,0.265738254951495,0.265738254951495,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.686733823439241 
 11/09  15:00:00,1.05734690960463,10.3499598432007,0.000000000000000E+000,9.69091243515108,0.000000000000000E+000,0.266822651848268,0.266822651848268,0.266822651848268,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.636539110186206 
 11/09  16:00:00,1.14592316004709,10.2564335745771,0.000000000000000E+000,9.58985330125448,0.000000000000000E+000,0.264040161935143,0.264040161935143,0.264040161935143,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.642820801547227 
 11/09  17:00:00,1.42888747112124,10.1684391544411,0.000000000000000E+000,9.43686014838180,0.000000000000000E+000,0.259827757887817,0.259827757887817,0.259827757887817,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.703475715112488 
 11/09  18:00:00,1.94478898106455,11.6680217591969,0.000000000000000E+000,10.8005887596097,0.000000000000000E+000,0.297375686102434,0.297375686102434,0.297375686102434,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.833291992480286 
 11/09  19:00:00,2.17975917922429,10.1945652650382,0.000000000000000E+000,9.20538313859143,0.000000000000000E+000,0.253454435457398,0.253454435457398,0.253454435457398,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.952115297268734 
 11/09  20:00:00,2.07823626582932,9.97252274477570,0.000000000000000E+000,8.96234632324360,0.000000000000000E+000,0.246762833608573,0.246762833608573,0.246762833608573,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.971916164930246 
 11/09  21:00:00,1.99340126795125,10.1325934387201,0.000000000000000E+000,9.19119215364223,0.000000000000000E+000,0.253063711027494,0.253063711027494,0.253063711027494,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.901825691799262 
 11/09  22:00:00,1.83128603536878,10.1499214854604,0.000000000000000E+000,9.29592854340869,0.000000000000000E+000,0.255947447873689,0.255947447873689,0.255947447873689,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.815341292585046 
 11/09  23:00:00,1.52287997849659,10.3348345059679,0.000000000000000E+000,9.62424880634163,0.000000000000000E+000,0.264987183171836,0.264987183171836,0.264987183171836,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.677137650378367 
 11/09  24:00:00,1.23726647764404,10.6862995570471,0.000000000000000E+000,10.1294107675103,0.000000000000000E+000,0.278895951308360,0.278895951308360,0.278895951308360,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.527823057119175 
 11/10  01:00:00,0.945490145067453,10.9696368716682,0.000000000000000E+000,10.5758046036273,0.000000000000000E+000,0.291186639921895,0.291186639921895,0.291186639921895,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.369790480100745 
 11/10  02:00:00,0.835443758284822,11.2856735743491,0.000000000000000E+000,10.9662709151434,0.000000000000000E+000,0.301937460073592,0.301937460073592,0.301937460073592,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.297266505377692 
 11/10  03:00:00,0.785314912922811,11.4692741145701,0.000000000000000E+000,11.1700466116548,0.000000000000000E+000,0.307548074356740,0.307548074356740,0.307548074356740,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.277348000146130 
 11/10  04:00:00,0.788436232553026,12.0133175568063,0.000000000000000E+000,11.7086271003544,0.000000000000000E+000,0.322376964328682,0.322376964328682,0.322376964328682,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.283118934953383 
 11/10  05:00:00,0.795943108105897,12.3940330268092,0.000000000000000E+000,12.0326902774732,0.000000000000000E+000,0.331299488070776,0.331299488070776,0.331299488070776,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.340586094949541 
 11/10  06:00:00,0.842726099933241,12.3283334549268,0.000000000000000E+000,11.7126877742194,0.000000000000000E+000,0.322488768018600,0.322488768018600,0.322488768018600,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.592482922643945 
 11/10  07:00:00,1.03557225420832,13.6657942914050,0.000000000000000E+000,12.5756806699315,0.000000000000000E+000,0.346249797178752,0.346249797178752,0.346249797178752,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.06335133230934 
 11/10  08:00:00,1.29582380971533,13.8462223892615,0.000000000000000E+000,12.6241488104477,0.000000000000000E+000,0.347584284294308,0.347584284294308,0.347584284294308,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.19363664149046 
 11/10  09:00:00,1.24975551225520,13.0558750335620,0.000000000000000E+000,11.8726060561275,0.000000000000000E+000,0.326891843615791,0.326891843615791,0.326891843615791,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.15922718949436 
 11/10  10:00:00,1.13268240577947,12.9404239905150,0.000000000000000E+000,11.8643382080386,0.000000000000000E+000,0.326664202599850,0.326664202599850,0.326664202599850,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.05562427680753 
 11/10  11:00:00,1.17943251433255,14.5861434168554,0.000000000000000E+000,13.6317034724560,0.000000000000000E+000,0.375325573734094,0.375325573734094,0.375325573734094,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.933497217995199 
 11/10  12:00:00,1.15053013755932,12.8368962311906,0.000000000000000E+000,11.9929417815551,0.000000000000000E+000,0.330205081413115,0.330205081413115,0.330205081413115,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.823005306954833 
 11/10  13:00:00,1.12047497008136,12.1785026608449,0.000000000000000E+000,11.4201481837532,0.000000000000000E+000,0.314434192165077,0.314434192165077,0.314434192165077,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.737758229616850 
 11/10  14:00:00,1.08902302888300,11.8394951525269,0.000000000000000E+000,11.1306365827795,0.000000000000000E+000,0.306462986808554,0.306462986808554,0.306462986808554,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.687550115584302 
 11/10  15:00:00,1.09172940417052,11.5993389519956,0.000000000000000E+000,10.9396735198345,0.000000000000000E+000,0.301205146414163,0.301205146414163,0.301205146414163,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.637157134297755 
 11/10  16:00:00,1.18309422466669,11.6074279353122,0.000000000000000E+000,10.9398943485743,0.000000000000000E+000,0.301211226554744,0.301211226554744,0.301211226554744,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.643774114962577 
 11/10  17:00:00,1.47112484241212,11.7037306034555,0.000000000000000E+000,10.9709078157575,0.000000000000000E+000,0.302065129178691,0.302065129178691,0.302065129178691,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.704719496751149 
 11/10  18:00:00,1.99639271650630,13.5437550748966,0.000000000000000E+000,12.6748197442304,0.000000000000000E+000,0.348979421544183,0.348979421544183,0.348979421544183,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.834794323559316 
 11/10  19:00:00,2.22342607429436,11.7824830820225,0.000000000000000E+000,10.7913506473756,0.000000000000000E+000,0.297121330527469,0.297121330527469,0.297121330527469,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.954065605468807 
 11/10  20:00:00,2.11788599202690,11.4127882352811,0.000000000000000E+000,10.4024115575738,0.000000000000000E+000,0.286412559806156,0.286412559806156,0.286412559806156,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.972116421105415 
 11/10  21:00:00,2.03032268402544,11.4744620375592,0.000000000000000E+000,10.5321660465194,0.000000000000000E+000,0.289985127101686,0.289985127101686,0.289985127101686,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.902720397761279 
 11/10  22:00:00,1.87225903019817,11.6393047209470,0.000000000000000E+000,10.7840544665531,0.000000000000000E+000,0.296920442703081,0.296920442703081,0.296920442703081,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.816598604927275 
 11/10  23:00:00,1.56302556573912,11.7938091727923,0.000000000000000E+000,11.0823235534823,0.000000000000000E+000,0.305132770414365,0.305132770414365,0.305132770414365,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.678037570061989 
 11/10  24:00:00,1.27623284052453,12.1018286079183,0.000000000000000E+000,11.5446564671365,0.000000000000000E+000,0.317862314188851,0.317862314188851,0.317862314188851,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.528106408364053 
 11/11  01:00:00,0.989532715543625,12.3444237325688,0.000000000000000E+000,11.9366622870009,0.000000000000000E+000,0.328655522062318,0.328655522062318,0.328655522062318,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.383719657627739 
 11/11  02:00:00,0.878498836529429,12.7133060340954,0.000000000000000E+000,12.3866626818770,0.000000000000000E+000,0.341045511085238,0.341045511085238,0.341045511085238,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.304507198390464 
 11/11  03:00:00,0.834618208458947,13.1703508419335,0.000000000000000E+000,12.8658869515992,0.000000000000000E+000,0.354240129376655,0.354240129376655,0.354240129376655,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.282584387565101 
 11/11  04:00:00,0.837372324086946,13.7465084573937,0.000000000000000E+000,13.4363790431734,0.000000000000000E+000,0.369947650598303,0.369947650598303,0.369947650598303,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.288557892721793 
 11/11  05:00:00,0.846395354149881,14.1410808763305,0.000000000000000E+000,13.7680839536940,0.000000000000000E+000,0.379080576362357,0.379080576362357,0.379080576362357,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.352240268249945 
 11/11  06:00:00,0.910700637976650,14.6833974498808,0.000000000000000E+000,14.0327103460961,0.000000000000000E+000,0.386366610184485,0.386366610184485,0.386366610184485,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.627524345721261 
 11/11  07:00:00,1.11902833843800,16.3919461078847,0.000000000000000E+000,15.2208631861321,0.000000000000000E+000,0.419080360690529,0.419080360690529,0.419080360690529,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.14432063258842 
 11/11  08:00:00,1.37069706694255,15.8949790895001,0.000000000000000E+000,14.5749468648423,0.000000000000000E+000,0.401296162672859,0.401296162672859,0.401296162672859,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.29159528733441 
 11/11  09:00:00,1.37126214772929,16.3940313119415,0.000000000000000E+000,15.1075745441237,0.000000000000000E+000,0.415961152247853,0.415961152247853,0.415961152247853,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.26241497987761 
 11/11  10:00:00,1.28292806193971,16.8570073193180,0.000000000000000E+000,15.6856970656134,0.000000000000000E+000,0.431878764269354,0.431878764269354,0.431878764269354,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.15084874803575 
 11/11  11:00:00,1.27747745262922,16.3789956156993,0.000000000000000E+000,15.3434014646194,0.000000000000000E+000,0.422454242008487,0.422454242008487,0.422454242008487,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,1.01465142467560 
 11/11  12:00:00,1.26936644646557,15.3141761250143,0.000000000000000E+000,14.4026617960052,0.000000000000000E+000,0.396552588809348,0.396552588809348,0.396552588809348,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.890565186328340 
 11/11  13:00:00,1.21990210289747,14.1116295237649,0.000000000000000E+000,13.2948459864440,0.000000000000000E+000,0.366050780641687,0.366050780641687,0.366050780641687,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.796187289846147 
 11/11  14:00:00,1.17998340250350,13.6105832680235,0.000000000000000E+000,12.8511834269019,0.000000000000000E+000,0.353835293043902,0.353835293043902,0.353835293043902,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.738091386958401 
 11/11  15:00:00,1.16082742867775,12.7334995371339,0.000000000000000E+000,12.0282621597958,0.000000000000000E+000,0.331177567445728,0.331177567445728,0.331177567445728,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.682729079474746 
 11/11  16:00:00,1.24829568009958,12.6751825741753,0.000000000000000E+000,11.9620191388430,0.000000000000000E+000,0.329353679485194,0.329353679485194,0.329353679485194,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.689403963556944 
 11/11  17:00:00,1.54806748287565,13.2500003432194,0.000000000000000E+000,12.4609113809087,0.000000000000000E+000,0.343089821660171,0.343089821660171,0.343089821660171,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.760985671363856 
 11/11  18:00:00,2.09776632047326,16.0094198589316,0.000000000000000E+000,15.0727045588993,0.000000000000000E+000,0.415001067014419,0.415001067014419,0.415001067014419,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.902574292925362 
 11/11  19:00:00,2.33611912320072,14.7156679611465,0.000000000000000E+000,13.6381851804456,0.000000000000000E+000,0.375504036446028,0.375504036446028,0.375504036446028,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.04041595152286 
 11/11  20:00:00,2.24320451041096,14.8193265335972,0.000000000000000E+000,13.7101802282841,0.000000000000000E+000,0.377486296600868,0.377486296600868,0.377486296600868,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.07088604871121 
 11/11  21:00:00,2.16745153958910,15.2815886972332,0.000000000000000E+000,14.2467049463122,0.000000000000000E+000,0.392258584453467,0.392258584453467,0.392258584453467,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,0.995308157642320 
 11/11  22:00:00,2.01756828098353,15.7007067654284,0.000000000000000E+000,14.7684088837948,0.000000000000000E+000,0.406622807534658,0.406622807534658,0.406622807534658,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.893646232166914 
 11/11  23:00:00,1.71345486901537,16.2897605749523,0.000000000000000E+000,15.5182660752855,0.000000000000000E+000,0.427268839131778,0.427268839131778,0.427268839131778,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.738046450418799 
 11/11  24:00:00,1.38697566863969,15.5961271128534,0.000000000000000E+000,15.0025791637811,0.000000000000000E+000,0.413070284540369,0.413070284540369,0.413070284540369,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.564482216654612 
 11/12  01:00:00,1.08415200715448,15.7786973769094,0.000000000000000E+000,15.3732043621404,0.000000000000000E+000,0.423274813673180,0.423274813673180,0.423274813673180,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.381451226828860 
 11/12  02:00:00,0.962265698419243,15.7541524988407,0.000000000000000E+000,15.4290480187980,0.000000000000000E+000,0.424812372975052,0.424812372975052,0.424812372975052,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.302968326214692 
 11/12  03:00:00,0.903409489677539,15.6671433831175,0.000000000000000E+000,15.3643640410569,0.000000000000000E+000,0.423031410595247,0.423031410595247,0.423031410595247,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.280899839291433 
 11/12  04:00:00,0.884708484063674,15.4640624497832,0.000000000000000E+000,15.1556130668710,0.000000000000000E+000,0.417283810575029,0.417283810575029,0.417283810575029,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.286877861413706 
 11/12  05:00:00,0.873818583266727,15.1358423212422,0.000000000000000E+000,14.7640867676214,0.000000000000000E+000,0.406503805479204,0.406503805479204,0.406503805479204,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.350998899234298 
 11/12  06:00:00,0.920369570394342,15.0345289848376,0.000000000000000E+000,14.3838828449532,0.000000000000000E+000,0.396035542602175,0.396035542602175,0.396035542602175,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.627483381820898 
 11/12  07:00:00,1.11277897534208,16.1669344277234,0.000000000000000E+000,14.9938883392868,0.000000000000000E+000,0.412830997594601,0.412830997594601,0.412830997594601,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.14628379927238 
 11/12  08:00:00,1.38288399040888,16.3408153157132,0.000000000000000E+000,15.0175719843666,0.000000000000000E+000,0.413483086139193,0.413483086139193,0.413483086139193,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.29480639402320 
 11/12  09:00:00,1.34733974314739,15.5277298712940,0.000000000000000E+000,14.2387205452765,0.000000000000000E+000,0.392038747665958,0.392038747665958,0.392038747665958,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.26496753807736 
 11/12  10:00:00,1.24124213733150,15.3452139648766,0.000000000000000E+000,14.1716777634360,0.000000000000000E+000,0.390192839661147,0.390192839661147,0.390192839661147,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.15307469577178 
 11/12  11:00:00,1.23947031392726,15.0010580827434,0.000000000000000E+000,13.9629944769820,0.000000000000000E+000,0.384447103306528,0.384447103306528,0.384447103306528,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,1.01712087935719 
 11/12  12:00:00,1.23727859179608,14.1514284332754,0.000000000000000E+000,13.2372412903626,0.000000000000000E+000,0.364464734139854,0.364464734139854,0.364464734139854,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.893238000232026 
 11/12  13:00:00,1.19973500481617,13.3815705655484,0.000000000000000E+000,12.5623835053798,0.000000000000000E+000,0.345883682560397,0.345883682560397,0.345883682560397,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.798590812693831 
 11/12  14:00:00,1.16601517518289,13.1052301851118,0.000000000000000E+000,12.3438619273943,0.000000000000000E+000,0.339867065723296,0.339867065723296,0.339867065723296,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.740059803554380 
 11/12  15:00:00,1.17574179515280,13.2771999279218,0.000000000000000E+000,12.5699471274486,0.000000000000000E+000,0.346091933920778,0.346091933920778,0.346091933920778,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.684744502609850 
 11/12  16:00:00,1.26867745422715,13.4172294125936,0.000000000000000E+000,12.7022785844903,0.000000000000000E+000,0.349735453612767,0.349735453612767,0.349735453612767,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.691191356327873 
 11/12  17:00:00,1.56065063906058,13.7084830223301,0.000000000000000E+000,12.9179275446460,0.000000000000000E+000,0.355672977845093,0.355672977845093,0.355672977845093,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.762452186737159 
 11/12  18:00:00,2.11305902400594,16.5667633548176,0.000000000000000E+000,15.6281306061460,0.000000000000000E+000,0.430293770547102,0.430293770547102,0.430293770547102,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.904491741564700 
 11/12  19:00:00,2.34175932509090,14.9226411819138,0.000000000000000E+000,13.8430354892767,0.000000000000000E+000,0.381144238336202,0.381144238336202,0.381144238336202,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.04253886345903 
 11/12  20:00:00,2.25069841258355,15.0937996276927,0.000000000000000E+000,13.9823563319584,0.000000000000000E+000,0.384980198773452,0.384980198773452,0.384980198773452,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.07318303913245 
 11/12  21:00:00,2.16621054412158,15.2384682016280,0.000000000000000E+000,14.2016323922214,0.000000000000000E+000,0.391017588985954,0.391017588985954,0.391017588985954,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,0.997260216128043 
 11/12  22:00:00,2.02115276777875,15.8328164469855,0.000000000000000E+000,14.8985962851147,0.000000000000000E+000,0.410207294329876,0.410207294329876,0.410207294329876,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.895568512404090 
 11/12  23:00:00,1.71118466083791,16.2086673655111,0.000000000000000E+000,15.4358128483765,0.000000000000000E+000,0.424998630954319,0.424998630954319,0.424998630954319,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.739406467886643 
 11/12  24:00:00,1.41020863867708,16.4411540621930,0.000000000000000E+000,15.8463931229080,0.000000000000000E+000,0.436303254577758,0.436303254577758,0.436303254577758,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.565695206867334 
 11/13  01:00:00,1.10002575971026,16.5811335771632,0.000000000000000E+000,16.1884881566987,0.000000000000000E+000,0.445722254564699,0.445722254564699,0.445722254564699,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.368603632524409 
 11/13  02:00:00,0.976491534462753,16.4062960536344,0.000000000000000E+000,16.0890805366085,0.000000000000000E+000,0.442985236251522,0.442985236251522,0.442985236251522,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.295079363197966 
 11/13  03:00:00,0.918388453647447,16.3002377694645,0.000000000000000E+000,16.0032345800111,0.000000000000000E+000,0.440621615081377,0.440621615081377,0.440621615081377,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.275123686684266 
 11/13  04:00:00,0.905880411909822,16.2765985842371,0.000000000000000E+000,15.9741617177531,0.000000000000000E+000,0.439821143685478,0.439821143685478,0.439821143685478,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.280865344985546 
 11/13  05:00:00,0.907649811032023,16.4497267840670,0.000000000000000E+000,16.0898416061847,0.000000000000000E+000,0.443006190996903,0.443006190996903,0.443006190996903,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.339128523495746 
 11/13  06:00:00,0.965650276336050,16.7943254707407,0.000000000000000E+000,16.1772541123132,0.000000000000000E+000,0.445412944421409,0.445412944421409,0.445412944421409,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.593908600363995 
 11/13  07:00:00,1.14880369445574,17.7844180774339,0.000000000000000E+000,16.6882099651123,0.000000000000000E+000,0.459481237426179,0.459481237426179,0.459481237426179,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.06944582315729 
 11/13  08:00:00,1.37491202823540,16.7254259536552,0.000000000000000E+000,15.4966073330693,0.000000000000000E+000,0.426672502814376,0.426672502814376,0.426672502814376,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.20038168326251 
 11/13  09:00:00,1.34289043048909,16.4461830311026,0.000000000000000E+000,15.2552361702036,0.000000000000000E+000,0.420026761849682,0.420026761849682,0.420026761849682,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.16690507295890 
 11/13  10:00:00,1.22120194205023,16.1624666073364,0.000000000000000E+000,15.0793391416473,0.000000000000000E+000,0.415183738870609,0.415183738870609,0.415183738870609,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.06266596002035 
 11/13  11:00:00,1.26469976166838,17.6883395792137,0.000000000000000E+000,16.7285823236107,0.000000000000000E+000,0.460592821069926,0.460592821069926,0.460592821069926,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.938814529198723 
 11/13  12:00:00,1.21778269742710,15.2833181184240,0.000000000000000E+000,14.4355330091134,0.000000000000000E+000,0.397457641280895,0.397457641280895,0.397457641280895,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.826835966629941 
 11/13  13:00:00,1.17331152323610,14.1010968079253,0.000000000000000E+000,13.3391547090648,0.000000000000000E+000,0.367270745319814,0.367270745319814,0.367270745319814,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.741345851385765 
 11/13  14:00:00,1.13543351639186,13.5281930604209,0.000000000000000E+000,12.8162504817703,0.000000000000000E+000,0.352873474317412,0.352873474317412,0.352873474317412,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.690634124487466 
 11/13  15:00:00,1.12885161179751,12.9502351983641,0.000000000000000E+000,12.2879400969813,0.000000000000000E+000,0.338327354041156,0.338327354041156,0.338327354041156,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.639786803519489 
 11/13  16:00:00,1.20847209801029,12.5318429745470,0.000000000000000E+000,11.8616105022050,0.000000000000000E+000,0.326589099898338,0.326589099898338,0.326589099898338,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.646473000566551 
 11/13  17:00:00,1.47519517325397,11.8549414776270,0.000000000000000E+000,11.1187409157484,0.000000000000000E+000,0.306135460020547,0.306135460020547,0.306135460020547,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.708097270931791 
 11/13  18:00:00,1.97988107546983,12.9489181522559,0.000000000000000E+000,12.0751222810027,0.000000000000000E+000,0.332467780507712,0.332467780507712,0.332467780507712,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.839654864146298 
 11/13  19:00:00,2.19831852569671,10.8763528540017,0.000000000000000E+000,9.87945260110515,0.000000000000000E+000,0.272013781929818,0.272013781929818,0.272013781929818,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.959833423718480 
 11/13  20:00:00,2.08184772151919,10.1123109131466,0.000000000000000E+000,9.09351322609665,0.000000000000000E+000,0.250374289298444,0.250374289298444,0.250374289298444,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.980537430448094 
 11/13  21:00:00,1.98117809931423,9.69600050686381,0.000000000000000E+000,8.74725062123884,0.000000000000000E+000,0.240840542390472,0.240840542390472,0.240840542390472,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.909174292346391 
 11/13  22:00:00,1.81444230920217,9.54490286230393,0.000000000000000E+000,8.68416985563780,0.000000000000000E+000,0.239103721707082,0.239103721707082,0.239103721707082,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.822081357199504 
 11/13  23:00:00,1.49605836657219,9.36605214993253,0.000000000000000E+000,8.65009653430455,0.000000000000000E+000,0.238165571247438,0.238165571247438,0.238165571247438,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.682507566380036 
 11/13  24:00:00,1.19731875598963,9.23881489667756,0.000000000000000E+000,8.67852243454809,0.000000000000000E+000,0.238948229653951,0.238948229653951,0.238948229653951,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.531226729711824 
 11/14  01:00:00,0.890846450272051,8.98643664503818,0.000000000000000E+000,8.59116327828549,0.000000000000000E+000,0.236542945126494,0.236542945126494,0.236542945126494,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.371231578812534 
 11/14  02:00:00,0.772030036501366,8.98351626666029,0.000000000000000E+000,8.66310504547819,0.000000000000000E+000,0.238523738290136,0.238523738290136,0.238523738290136,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.298275067354102 
 11/14  03:00:00,0.715093609124752,8.91976387217742,0.000000000000000E+000,8.61963156452412,0.000000000000000E+000,0.237326770558680,0.237326770558680,0.237326770558680,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.278252804884160 
 11/14  04:00:00,0.699783051206088,8.79432226223288,0.000000000000000E+000,8.48877222079451,0.000000000000000E+000,0.233723782981741,0.233723782981741,0.233723782981741,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.283978519939865 
 11/14  05:00:00,0.697175008098935,8.80870063470376,0.000000000000000E+000,8.44546482294912,0.000000000000000E+000,0.232531388063813,0.232531388063813,0.232531388063813,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.342479157368101 
 11/14  06:00:00,0.748574068779062,8.91444711496954,0.000000000000000E+000,8.29311644777293,0.000000000000000E+000,0.228336736864424,0.228336736864424,0.228336736864424,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.598167909133103 
 11/14  07:00:00,0.909953659189262,9.11540182889224,0.000000000000000E+000,8.01325391896498,0.000000000000000E+000,0.220631202159699,0.220631202159699,0.220631202159699,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.07538562076303 
 11/14  08:00:00,1.18226697955153,9.73575648004904,0.000000000000000E+000,8.49980145872231,0.000000000000000E+000,0.234027454130505,0.234027454130505,0.234027454130505,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.20751808400335 
 11/14  09:00:00,1.13758761358331,8.99625306469080,0.000000000000000E+000,7.79870424706274,0.000000000000000E+000,0.214723944943910,0.214723944943910,0.214723944943910,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.17350702968790 
 11/14  10:00:00,1.01716586182809,8.75807759939420,0.000000000000000E+000,7.66881468524292,0.000000000000000E+000,0.211147658648466,0.211147658648466,0.211147658648466,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.06880140848244 
 11/14  11:00:00,1.03341005761734,9.29361166872092,0.000000000000000E+000,8.32821506249361,0.000000000000000E+000,0.229303117018887,0.229303117018887,0.229303117018887,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.944453879823077 
 11/14  12:00:00,1.00861175478648,7.69207726572956,0.000000000000000E+000,6.83851201008306,0.000000000000000E+000,0.188286698640276,0.188286698640276,0.188286698640276,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.832616112965763 
 11/14  13:00:00,0.978448921335819,7.02911584375748,0.000000000000000E+000,6.26180801896763,0.000000000000000E+000,0.172408143419536,0.172408143419536,0.172408143419536,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.746711577315106 
 11/14  14:00:00,0.950580524749228,6.81934426121693,0.000000000000000E+000,6.10244959951541,0.000000000000000E+000,0.168020482674779,0.168020482674779,0.168020482674779,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.695586207538404 
 11/14  15:00:00,0.953957412885917,6.60293047064432,0.000000000000000E+000,5.93583934643482,0.000000000000000E+000,0.163433155129560,0.163433155129560,0.163433155129560,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.644582826346135 
 11/14  16:00:00,1.04415286685914,6.56862232010140,0.000000000000000E+000,5.89358916118845,0.000000000000000E+000,0.162269868747193,0.162269868747193,0.162269868747193,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.651273687137564 
 11/14  17:00:00,1.33009046971566,6.58978498217827,0.000000000000000E+000,5.84858500440529,0.000000000000000E+000,0.161030756482230,0.161030756482230,0.161030756482230,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.713096686826115 
 11/14  18:00:00,1.80420934173797,6.57382753132604,0.000000000000000E+000,5.69478171720887,0.000000000000000E+000,0.156796046775859,0.156796046775859,0.156796046775859,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.844904807010280 
 11/14  19:00:00,2.10117649871215,7.35456473514669,0.000000000000000E+000,6.35128559294641,0.000000000000000E+000,0.174871754945254,0.174871754945254,0.174871754945254,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.966212313022221 
 11/14  20:00:00,1.99209116898141,6.85770211028497,0.000000000000000E+000,5.83358426167237,0.000000000000000E+000,0.160617736760664,0.160617736760664,0.160617736760664,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.985857592010734 
 11/14  21:00:00,1.88888104003452,6.34821482374968,0.000000000000000E+000,5.39505127344809,0.000000000000000E+000,0.148543483110768,0.148543483110768,0.148543483110768,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.913587957023020 
 11/14  22:00:00,1.72440790800830,6.27906485045992,0.000000000000000E+000,5.41414951786976,0.000000000000000E+000,0.149069320513215,0.149069320513215,0.149069320513215,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.826263683123518 
 11/14  23:00:00,1.42038517236608,6.62139757015124,0.000000000000000E+000,5.90167059048095,0.000000000000000E+000,0.162492377041328,0.162492377041328,0.162492377041328,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.686278930422344 
 11/14  24:00:00,1.12947222462912,6.77793684860525,0.000000000000000E+000,6.21435835444104,0.000000000000000E+000,0.171101698293443,0.171101698293443,0.171101698293443,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.534512761746581 
 11/15  01:00:00,0.829929861829903,6.77633828728060,0.000000000000000E+000,6.37869248410160,0.000000000000000E+000,0.175626356684345,0.175626356684345,0.175626356684345,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.373604015238848 
 11/15  02:00:00,0.709444534999232,6.71214843433040,0.000000000000000E+000,6.39001986861658,0.000000000000000E+000,0.175938236788002,0.175938236788002,0.175938236788002,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.299992411885799 
 11/15  03:00:00,0.657476467689064,6.82883042213563,0.000000000000000E+000,6.52699561870321,0.000000000000000E+000,0.179709629122994,0.179709629122994,0.179709629122994,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.279955300663306 
 11/15  04:00:00,0.648182895741741,6.92209852769781,0.000000000000000E+000,6.61467125979550,0.000000000000000E+000,0.182123627517396,0.182123627517396,0.182123627517396,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.285855746403839 
 11/15  05:00:00,0.662367471035828,7.54635877051030,0.000000000000000E+000,7.18126633220900,0.000000000000000E+000,0.197723851000705,0.197723851000705,0.197723851000705,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.344335783914737 
 11/15  06:00:00,0.720689369570698,7.90404895522874,0.000000000000000E+000,7.28035318934289,0.000000000000000E+000,0.200452037656058,0.200452037656058,0.200452037656058,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.600533007822353 
 11/15  07:00:00,0.874242506139451,7.82198237592167,0.000000000000000E+000,6.71623638778181,0.000000000000000E+000,0.184920049109889,0.184920049109889,0.184920049109889,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.07898369897564 
 11/15  08:00:00,1.13228084952246,7.92404273031589,0.000000000000000E+000,6.68432137961971,0.000000000000000E+000,0.184041324101429,0.184041324101429,0.184041324101429,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.21128441337275 
 11/15  09:00:00,1.10178265325227,7.70007781658355,0.000000000000000E+000,6.49827966575863,0.000000000000000E+000,0.178918984612863,0.178918984612863,0.178918984612863,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.17775636288475 
 11/15  10:00:00,0.986769324895423,7.65832729340521,0.000000000000000E+000,6.56482229289602,0.000000000000000E+000,0.180751121715799,0.180751121715799,0.180751121715799,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.07304349484034 
 11/15  11:00:00,0.987231280109612,7.62038119964231,0.000000000000000E+000,6.65101679581804,0.000000000000000E+000,0.183124339511161,0.183124339511161,0.183124339511161,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.948421677420027 
 11/15  12:00:00,1.03653604740947,8.71055462959307,0.000000000000000E+000,7.85271328852941,0.000000000000000E+000,0.216210991263269,0.216210991263269,0.216210991263269,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.836892198382973 
 11/15  13:00:00,0.990234183219435,7.45990905013749,0.000000000000000E+000,6.68984491968929,0.000000000000000E+000,0.184193405303154,0.184193405303154,0.184193405303154,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.749467882973463 
 11/15  14:00:00,0.954238104853706,6.95410211818424,0.000000000000000E+000,6.23529172619217,0.000000000000000E+000,0.171678062779258,0.171678062779258,0.171678062779258,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.697501937828951 
 11/15  15:00:00,0.959181937386597,6.79500100912649,0.000000000000000E+000,6.12559238689321,0.000000000000000E+000,0.168657679630239,0.168657679630239,0.168657679630239,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.646900324369893 
 11/15  16:00:00,1.05069781764341,6.80842131165550,0.000000000000000E+000,6.13129965729277,0.000000000000000E+000,0.168814819531462,0.168814819531462,0.168814819531462,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.653362182587325 
 11/15  17:00:00,1.33606028174330,6.80894340051300,0.000000000000000E+000,6.06540664684652,0.000000000000000E+000,0.167000568509881,0.167000568509881,0.167000568509881,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.715433462719621 
 11/15  18:00:00,1.84270741709541,7.97476551283789,0.000000000000000E+000,7.09301936542356,0.000000000000000E+000,0.195294122133292,0.195294122133292,0.195294122133292,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.847605140307420 
 11/15  19:00:00,2.08630155470957,6.81667015449851,0.000000000000000E+000,5.81103243674620,0.000000000000000E+000,0.159996810942679,0.159996810942679,0.159996810942679,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.968570888574241 
