Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 11/15  20:00:00,1.98610915168291,6.64300450918902,0.000000000000000E+000,5.61631932774062,0.000000000000000E+000,0.154635719462166,0.154635719462166,0.154635719462166,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.988424924846543 
 11/15  21:00:00,1.89336110009081,6.51451551077707,0.000000000000000E+000,5.55776560601676,0.000000000000000E+000,0.153023543167054,0.153023543167054,0.153023543167054,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.917174311481745 
 11/15  22:00:00,1.73111832959547,6.52586586095012,0.000000000000000E+000,5.65786986002857,0.000000000000000E+000,0.155779742100381,0.155779742100381,0.155779742100381,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.829344351454898 
 11/15  23:00:00,1.42403933559722,6.75635617675959,0.000000000000000E+000,6.03438861742292,0.000000000000000E+000,0.166146540272468,0.166146540272468,0.166146540272468,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.688519510088703 
 11/15  24:00:00,1.13313764794336,6.91278675430434,0.000000000000000E+000,6.34748534395993,0.000000000000000E+000,0.174767121607677,0.174767121607677,0.174767121607677,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.536235677926785 
 11/16  01:00:00,0.838003496474553,7.07087912574286,0.000000000000000E+000,6.67192428369857,0.000000000000000E+000,0.183699991328996,0.183699991328996,0.183699991328996,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.374913054104134 
 11/16  02:00:00,0.720987962325925,7.13249044543265,0.000000000000000E+000,6.80927341643049,0.000000000000000E+000,0.187481664114694,0.187481664114694,0.187481664114694,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.301080875174169 
 11/16  03:00:00,0.662304266198300,7.00477954020701,0.000000000000000E+000,6.70233969943794,0.000000000000000E+000,0.184537427632229,0.184537427632229,0.184537427632229,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.280560337999916 
 11/16  04:00:00,0.648013109064522,6.91624306630744,0.000000000000000E+000,6.60850466258125,0.000000000000000E+000,0.181953840840177,0.181953840840177,0.181953840840177,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.286166882227720 
 11/16  05:00:00,0.647689288467016,7.01397855800125,0.000000000000000E+000,6.64815948765820,0.000000000000000E+000,0.183045668431894,0.183045668431894,0.183045668431894,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.345062415956498 
 11/16  06:00:00,0.702034527717870,7.22841771526632,0.000000000000000E+000,6.60281536549218,0.000000000000000E+000,0.181797195803230,0.181797195803230,0.181797195803230,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.602439591710649 
 11/16  07:00:00,0.862820920222465,7.41101715170787,0.000000000000000E+000,6.30140808056968,0.000000000000000E+000,0.173498463192903,0.173498463192903,0.173498463192903,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.08284678197395 
 11/16  08:00:00,1.11376518925136,7.25606924082853,0.000000000000000E+000,6.01183858581177,0.000000000000000E+000,0.165525663830336,0.165525663830336,0.165525663830336,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.21579371769335 
 11/16  09:00:00,1.08981166716837,7.26925155629140,0.000000000000000E+000,6.06349732213881,0.000000000000000E+000,0.166947998528967,0.166947998528967,0.166947998528967,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.18171244621244 
 11/16  10:00:00,0.978933605836994,7.37732466570459,0.000000000000000E+000,6.28023151045811,0.000000000000000E+000,0.172915402657372,0.172915402657372,0.172915402657372,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.07663164957764 
 11/16  11:00:00,1.00746070138153,8.35819445834122,0.000000000000000E+000,7.38574283501301,0.000000000000000E+000,0.203353760783083,0.203353760783083,0.203353760783083,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.951508896923967 
 11/16  12:00:00,0.991511819919974,7.07705038987095,0.000000000000000E+000,6.21744790517979,0.000000000000000E+000,0.171186763773773,0.171186763773773,0.171186763773773,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.838653342010448 
 11/16  13:00:00,0.968470951398908,6.67063018352716,0.000000000000000E+000,5.89941137734313,0.000000000000000E+000,0.162430173482627,0.162430173482627,0.162430173482627,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.750622558709275 
 11/16  14:00:00,0.936128857456362,6.29881330668598,0.000000000000000E+000,5.57756971654076,0.000000000000000E+000,0.153568815381913,0.153568815381913,0.153568815381913,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.699935135982075 
 11/16  15:00:00,0.930072820830439,5.73971660731797,0.000000000000000E+000,5.06835868631984,0.000000000000000E+000,0.139548563074080,0.139548563074080,0.139548563074080,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.648849623134736 
 11/16  16:00:00,1.01770053184997,5.61204140062006,0.000000000000000E+000,4.93284890730275,0.000000000000000E+000,0.135817533738023,0.135817533738023,0.135817533738023,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.655433021541914 
 11/16  17:00:00,1.31179285307092,5.93023046530472,0.000000000000000E+000,5.18402148459990,0.000000000000000E+000,0.142733139837495,0.142733139837495,0.142733139837495,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.718105689757956 
 11/16  18:00:00,1.81653751188027,7.02726865014914,0.000000000000000E+000,6.14253687033032,0.000000000000000E+000,0.169124216918151,0.169124216918151,0.169124216918151,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.850590772711927 
 11/16  19:00:00,2.06271815512139,5.96380859271664,0.000000000000000E+000,4.95449098964951,0.000000000000000E+000,0.136413411354493,0.136413411354493,0.136413411354493,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.972250773889047 
 11/16  20:00:00,1.96946485627110,6.04206481215195,0.000000000000000E+000,5.01180390049561,0.000000000000000E+000,0.137991424050349,0.137991424050349,0.137991424050349,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.992000655054511 
 11/16  21:00:00,1.87971179598787,6.02208079576262,0.000000000000000E+000,5.06202729464754,0.000000000000000E+000,0.139374239064117,0.139374239064117,0.139374239064117,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.920477907836482 
 11/16  22:00:00,1.71710083773696,6.01949010192292,0.000000000000000E+000,5.14875908843447,0.000000000000000E+000,0.141762250241873,0.141762250241873,0.141762250241873,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.832079364021806 
 11/16  23:00:00,1.40800565887792,6.17597554385993,0.000000000000000E+000,5.45205066364007,0.000000000000000E+000,0.150112863553170,0.150112863553170,0.150112863553170,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.690476830971917 
 11/16  24:00:00,1.11059836780060,6.09542991174247,0.000000000000000E+000,5.52886597749399,0.000000000000000E+000,0.152227841464922,0.152227841464922,0.152227841464922,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.537498201830834 
 11/17  01:00:00,0.813500861336196,6.18183218488957,0.000000000000000E+000,5.78199649866439,0.000000000000000E+000,0.159197356190638,0.159197356190638,0.159197356190638,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.375793898285031 
 11/17  02:00:00,0.699495024770964,6.35269423702313,0.000000000000000E+000,6.02865687440720,0.000000000000000E+000,0.165988726559734,0.165988726559734,0.165988726559734,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.301901208787940 
 11/17  03:00:00,0.645752056921674,6.40437251746872,0.000000000000000E+000,6.10116881084598,0.000000000000000E+000,0.167985218355601,0.167985218355601,0.167985218355601,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.281324203853622 
 11/17  04:00:00,0.636581299222651,6.50173305177122,0.000000000000000E+000,6.19330502572331,0.000000000000000E+000,0.170522030998306,0.170522030998306,0.170522030998306,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.286856504549426 
 11/17  05:00:00,0.636290177414032,6.60091993903739,0.000000000000000E+000,6.23414746023909,0.000000000000000E+000,0.171646557378909,0.171646557378909,0.171646557378909,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.346015824411769 
 11/17  06:00:00,0.689064372619146,6.75902981121755,0.000000000000000E+000,6.13174352634592,0.000000000000000E+000,0.168827040704508,0.168827040704508,0.168827040704508,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.604123526808104 
 11/17  07:00:00,0.865527211983105,7.51259282430981,0.000000000000000E+000,6.39969972220749,0.000000000000000E+000,0.176204754953542,0.176204754953542,0.176204754953542,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.08613081293810 
 11/17  08:00:00,1.11269956670524,7.22107559372838,0.000000000000000E+000,5.97313551951731,0.000000000000000E+000,0.164460041284219,0.164460041284219,0.164460041284219,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.21950313688767 
 11/17  09:00:00,1.08910781945219,7.24697868940987,0.000000000000000E+000,6.03793380068379,0.000000000000000E+000,0.166244150812784,0.166244150812784,0.166244150812784,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.18500310078592 
 11/17  10:00:00,0.978752778032007,7.37387025739854,0.000000000000000E+000,6.27366390305355,0.000000000000000E+000,0.172734574852384,0.172734574852384,0.172734574852384,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.07974484867615 
 11/17  11:00:00,0.984545436806861,7.52882318236259,0.000000000000000E+000,6.55346783555855,0.000000000000000E+000,0.180438496208412,0.180438496208412,0.180438496208412,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.954412620399808 
 11/17  12:00:00,1.03462487355771,8.64614806859039,0.000000000000000E+000,7.78330007223210,0.000000000000000E+000,0.214299817411508,0.214299817411508,0.214299817411508,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.841898853677586 
 11/17  13:00:00,0.985789468432999,7.30309424692442,0.000000000000000E+000,6.52841431589233,0.000000000000000E+000,0.179748690516718,0.179748690516718,0.179748690516718,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.754083683557323 
 11/17  14:00:00,0.957319620686792,7.06970926093933,0.000000000000000E+000,6.34721138480855,0.000000000000000E+000,0.174759578612345,0.174759578612345,0.174759578612345,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.701189421967656 
 11/17  15:00:00,0.961334884759104,6.87646518123180,0.000000000000000E+000,6.20378673928395,0.000000000000000E+000,0.170810627002746,0.170810627002746,0.170810627002746,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.650170144084463 
 11/17  16:00:00,1.05116919755948,6.82919537677579,0.000000000000000E+000,6.14842002341869,0.000000000000000E+000,0.169286199447533,0.169286199447533,0.169286199447533,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.657015881581693 
 11/17  17:00:00,1.33505122482056,6.77621183059532,0.000000000000000E+000,6.02875802570201,0.000000000000000E+000,0.165991511587140,0.165991511587140,0.165991511587140,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.719350513946462 
 11/17  18:00:00,1.80092106679382,6.46175226270312,0.000000000000000E+000,5.57535263453621,0.000000000000000E+000,0.153507771831702,0.153507771831702,0.153507771831702,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.852258621060026 
 11/17  19:00:00,2.06840691065195,6.17304774523038,0.000000000000000E+000,5.16110475099922,0.000000000000000E+000,0.142102166885056,0.142102166885056,0.142102166885056,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.974876165053102 
 11/17  20:00:00,1.96982718935969,6.05842519400614,0.000000000000000E+000,5.02496372110896,0.000000000000000E+000,0.138353757138941,0.138353757138941,0.138353757138941,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.995201216295317 
 11/17  21:00:00,1.87850961598592,5.98074470579216,0.000000000000000E+000,5.01836450571456,0.000000000000000E+000,0.138172059062167,0.138172059062167,0.138172059062167,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.922804606799020 
 11/17  22:00:00,1.71577424926687,5.97353762218816,0.000000000000000E+000,5.10057782416719,0.000000000000000E+000,0.140435661771775,0.140435661771775,0.140435661771775,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.834308148554318 
 11/17  23:00:00,1.40456977852771,6.05321358962269,0.000000000000000E+000,5.32726060034921,0.000000000000000E+000,0.146676983202956,0.146676983202956,0.146676983202956,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.692504940025534 
 11/17  24:00:00,1.11293869272399,6.18200074889039,0.000000000000000E+000,5.61386582194212,0.000000000000000E+000,0.154568166388308,0.154568166388308,0.154568166388308,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.539069194530655 
 11/18  01:00:00,0.824779192436726,6.36806996879843,0.000000000000000E+000,5.95286760258438,0.000000000000000E+000,0.163901998955421,0.163901998955421,0.163901998955421,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.391160578273907 
 11/18  02:00:00,0.706631299585640,6.47682991350906,0.000000000000000E+000,6.14448931529749,0.000000000000000E+000,0.169177974141448,0.169177974141448,0.169177974141448,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.310204444383557 
 11/18  03:00:00,0.652532000638744,6.56204777393032,0.000000000000000E+000,6.25257476310578,0.000000000000000E+000,0.172153921556452,0.172153921556452,0.172153921556452,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.287593508055389 
 11/18  04:00:00,0.643627757988083,6.71487790409786,0.000000000000000E+000,6.39963905185470,0.000000000000000E+000,0.176203084499441,0.176203084499441,0.176203084499441,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.293667330744671 
 11/18  05:00:00,0.645818078146510,6.86312296135809,0.000000000000000E+000,6.48318214807390,0.000000000000000E+000,0.178503300358988,0.178503300358988,0.178503300358988,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.359184158897653 
 11/18  06:00:00,0.701502014356096,7.09882289627413,0.000000000000000E+000,6.43468398282551,0.000000000000000E+000,0.177167986563931,0.177167986563931,0.177167986563931,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.640976155385128 
 11/18  07:00:00,0.873113324577445,7.48597144050625,0.000000000000000E+000,6.28930940198466,0.000000000000000E+000,0.173165346829969,0.173165346829969,0.173165346829969,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.16989974935736 
 11/18  08:00:00,1.15591868979977,8.12423623586048,0.000000000000000E+000,6.77426565791811,0.000000000000000E+000,0.186517785530087,0.186517785530087,0.186517785530087,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.32153364061896 
 11/18  09:00:00,1.12891346605171,7.62146544125636,0.000000000000000E+000,6.30554879165039,0.000000000000000E+000,0.173612470570277,0.173612470570277,0.173612470570277,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.29187486166581 
 11/18  10:00:00,1.02608082271351,7.55509045336639,0.000000000000000E+000,6.35708839123876,0.000000000000000E+000,0.175031525043155,0.175031525043155,0.175031525043155,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.17754055645878 
 11/18  11:00:00,1.03319155728143,7.53056433726179,0.000000000000000E+000,6.47101673806275,0.000000000000000E+000,0.178168346660694,0.178168346660694,0.178168346660694,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,1.03860487279481 
 11/18  12:00:00,1.04400216532172,7.15065068954325,0.000000000000000E+000,6.21750397882815,0.000000000000000E+000,0.171188307665502,0.171188307665502,0.171188307665502,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.912197568034390 
 11/18  13:00:00,1.02612118939846,7.09261843165034,0.000000000000000E+000,6.25678586930547,0.000000000000000E+000,0.172269867142684,0.172269867142684,0.172269867142684,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.815236314870130 
 11/18  14:00:00,0.999516433252024,7.07312798101625,0.000000000000000E+000,6.29668145962647,0.000000000000000E+000,0.173368323792430,0.173368323792430,0.173368323792430,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.755138067226626 
 11/18  15:00:00,0.999350432144217,6.88430120137992,0.000000000000000E+000,6.16346986102369,0.000000000000000E+000,0.169700570912194,0.169700570912194,0.169700570912194,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.698323042492829 
 11/18  16:00:00,1.08930436911776,6.91583933799085,0.000000000000000E+000,6.18750613553595,0.000000000000000E+000,0.170362368503374,0.170362368503374,0.170362368503374,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.704573730679489 
 11/18  17:00:00,1.36835952631559,6.73960775198808,0.000000000000000E+000,5.93397650915035,0.000000000000000E+000,0.163381865100109,0.163381865100109,0.163381865100109,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.777527951890858 
 11/18  18:00:00,1.87026424305192,7.76639493209872,0.000000000000000E+000,6.80990267220306,0.000000000000000E+000,0.187498989593079,0.187498989593079,0.187498989593079,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.922351252788748 
 11/18  19:00:00,2.11769285005485,6.80670053866585,0.000000000000000E+000,5.70501357027540,0.000000000000000E+000,0.157077763300160,0.157077763300160,0.157077763300160,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.06462013921237 
 11/18  20:00:00,2.01699778442014,6.62738791595323,0.000000000000000E+000,5.49442508667839,0.000000000000000E+000,0.151279570610043,0.151279570610043,0.151279570610043,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.09470257267298 
 11/18  21:00:00,1.93105107280457,6.71857444437301,0.000000000000000E+000,5.66071643533500,0.000000000000000E+000,0.155858117668939,0.155858117668939,0.155858117668939,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,1.01828241575943 
 11/18  22:00:00,1.77237392105751,6.81617349501621,0.000000000000000E+000,5.86302901751877,0.000000000000000E+000,0.161428447608640,0.161428447608640,0.161428447608640,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.914492828030810 
 11/18  23:00:00,1.45422036614902,6.89167857892973,0.000000000000000E+000,6.10295275744811,0.000000000000000E+000,0.168034336265429,0.168034336265429,0.168034336265429,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.755277772233698 
 11/18  24:00:00,1.15819574944357,7.30065800585726,0.000000000000000E+000,6.69336647702851,0.000000000000000E+000,0.184290365344242,0.184290365344242,0.184290365344242,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.578225796411100 
 11/19  01:00:00,0.857956091286421,7.57355291852049,0.000000000000000E+000,7.15784184069775,0.000000000000000E+000,0.197078897805116,0.197078897805116,0.197078897805116,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.391669289882559 
 11/19  02:00:00,0.744323456185989,7.84569497574118,0.000000000000000E+000,7.51345625485742,0.000000000000000E+000,0.206870130741797,0.206870130741797,0.206870130741797,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.310102567055769 
 11/19  03:00:00,0.698164598859549,8.21941547144614,0.000000000000000E+000,7.90993597469330,0.000000000000000E+000,0.217786519777256,0.217786519777256,0.217786519777256,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.287599993983703 
 11/19  04:00:00,0.692816184341301,8.50143085804144,0.000000000000000E+000,8.18614679139614,0.000000000000000E+000,0.225391510852657,0.225391510852657,0.225391510852657,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.293712545146837 
 11/19  05:00:00,0.699797117045671,8.82352508153672,0.000000000000000E+000,8.44368338618786,0.000000000000000E+000,0.232482339258149,0.232482339258149,0.232482339258149,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.359085040962300 
 11/19  06:00:00,0.760057641689055,9.22640690819840,0.000000000000000E+000,8.56140543296587,0.000000000000000E+000,0.235723613896890,0.235723613896890,0.235723613896890,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.641838717169035 
 11/19  07:00:00,0.955548929638299,10.4826477646464,0.000000000000000E+000,9.28334392135422,0.000000000000000E+000,0.255600951890824,0.255600951890824,0.255600951890824,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.17254155412791 
 11/19  08:00:00,1.20499926858495,9.90964937256129,0.000000000000000E+000,8.55685640866218,0.000000000000000E+000,0.235598364315269,0.235598364315269,0.235598364315269,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.32435602657570 
 11/19  09:00:00,1.19415357891329,9.99351473487292,0.000000000000000E+000,8.67504859468968,0.000000000000000E+000,0.238852583431852,0.238852583431852,0.238852583431852,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.29442435224306 
 11/19  10:00:00,1.09422080572686,10.0328451512503,0.000000000000000E+000,8.83191054048636,0.000000000000000E+000,0.243171508056507,0.243171508056507,0.243171508056507,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.18047310509514 
 11/19  11:00:00,1.10069033670530,9.98421680753711,0.000000000000000E+000,8.92255058028048,0.000000000000000E+000,0.245667126084565,0.245667126084565,0.245667126084565,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,1.04072350085238 
 11/19  12:00:00,1.16274725285580,11.4649667606477,0.000000000000000E+000,10.5302871605631,0.000000000000000E+000,0.289933395199583,0.289933395199583,0.289933395199583,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.913730457403939 
 11/19  13:00:00,1.10400679913270,9.92207598094969,0.000000000000000E+000,9.08556602970256,0.000000000000000E+000,0.250155476876929,0.250155476876929,0.250155476876929,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.815913703772377 
 11/19  14:00:00,1.06423127580275,9.42372029729812,0.000000000000000E+000,8.64710361482769,0.000000000000000E+000,0.238083166343160,0.238083166343160,0.238083166343160,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.755308228307288 
 11/19  15:00:00,1.06613193072138,9.31032355061966,0.000000000000000E+000,8.58895229482945,0.000000000000000E+000,0.236482069489356,0.236482069489356,0.236482069489356,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.698862957926825 
 11/19  16:00:00,1.15577382229797,9.33075860219058,0.000000000000000E+000,8.60165518142772,0.000000000000000E+000,0.236831821683585,0.236831821683585,0.236831821683585,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.705343948987458 
 11/19  17:00:00,1.44625006701472,9.56966153284466,0.000000000000000E+000,8.76293576059758,0.000000000000000E+000,0.241272405799239,0.241272405799239,0.241272405799239,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.778622481300228 
 11/19  18:00:00,1.97631004412029,11.6194843047915,0.000000000000000E+000,10.6614518759545,0.000000000000000E+000,0.293544790661450,0.293544790661450,0.293544790661450,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.923891421730168 
 11/19  19:00:00,2.21033622916574,10.1726677999685,0.000000000000000E+000,9.06979114234839,0.000000000000000E+000,0.249721142411045,0.249721142411045,0.249721142411045,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.06580982844202 
 11/19  20:00:00,2.11034187843698,10.0190898382469,0.000000000000000E+000,8.88465239755204,0.000000000000000E+000,0.244623664626885,0.244623664626885,0.244623664626885,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.09617718409298 
 11/19  21:00:00,2.02729346258411,10.2151349067453,0.000000000000000E+000,9.15620891111474,0.000000000000000E+000,0.252100507448480,0.252100507448480,0.252100507448480,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,1.01935040235201 
 11/19  22:00:00,1.86477397945456,10.1727492514490,0.000000000000000E+000,9.21896925994542,0.000000000000000E+000,0.253828506005684,0.253828506005684,0.253828506005684,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.915128342036924 
 11/19  23:00:00,1.54687580784123,10.2568674633741,0.000000000000000E+000,9.46816843857414,0.000000000000000E+000,0.260689777957636,0.260689777957636,0.260689777957636,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.755250975552033 
 11/19  24:00:00,1.24291357248037,10.3768199757153,0.000000000000000E+000,9.77029041530458,0.000000000000000E+000,0.269008188381040,0.269008188381040,0.269008188381040,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.577463827993082 
 11/20  01:00:00,0.928735666779445,10.3672284187178,0.000000000000000E+000,9.96728736994785,0.000000000000000E+000,0.274432161633888,0.274432161633888,0.274432161633888,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.375899260829776 
 11/20  02:00:00,0.811772429207979,10.4297405454246,0.000000000000000E+000,10.1065358974516,0.000000000000000E+000,0.278266130996749,0.278266130996749,0.278266130996749,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.301068494145019 
 11/20  03:00:00,0.758473109705322,10.4974012022796,0.000000000000000E+000,10.1951609983817,0.000000000000000E+000,0.280706271139251,0.280706271139251,0.280706271139251,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.280360701128756 
 11/20  04:00:00,0.744199171965264,10.4095736554675,0.000000000000000E+000,10.1019513643369,0.000000000000000E+000,0.278139903740920,0.278139903740920,0.278139903740920,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.286050769632169 
 11/20  05:00:00,0.739903414440069,10.3638230650322,0.000000000000000E+000,9.99734672456876,0.000000000000000E+000,0.275259794404947,0.275259794404947,0.275259794404947,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.345719686076925 
 11/20  06:00:00,0.792175654809972,10.5062369580630,0.000000000000000E+000,9.87671195337313,0.000000000000000E+000,0.271938322895332,0.271938322895332,0.271938322895332,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.606362246626373 
 11/20  07:00:00,0.972803469571220,11.4158025884437,0.000000000000000E+000,10.2959387088747,0.000000000000000E+000,0.283481012541659,0.283481012541659,0.283481012541659,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.09310159040482 
 11/20  08:00:00,1.22926885329757,11.4632751382248,0.000000000000000E+000,10.2068943146164,0.000000000000000E+000,0.281029327876544,0.281029327876544,0.281029327876544,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.22794388628505 
 11/20  09:00:00,1.19002367339692,10.9202128927937,0.000000000000000E+000,9.70316498372842,0.000000000000000E+000,0.267160004757520,0.267160004757520,0.267160004757520,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.19300612112514 
 11/20  10:00:00,1.06654397319862,10.5690299385052,0.000000000000000E+000,9.46221172327641,0.000000000000000E+000,0.260525770018995,0.260525770018995,0.260525770018995,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.08635670955991 
 11/20  11:00:00,1.06390012352453,10.4166426165070,0.000000000000000E+000,9.43560439695176,0.000000000000000E+000,0.259793182926082,0.259793182926082,0.259793182926082,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.960095493151008 
 11/20  12:00:00,1.11871682037347,11.7053076987083,0.000000000000000E+000,10.8374923885439,0.000000000000000E+000,0.298391764227270,0.298391764227270,0.298391764227270,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.846866167483642 
 11/20  13:00:00,1.06059567757557,10.0238915870763,0.000000000000000E+000,9.24535164255706,0.000000000000000E+000,0.254554899659287,0.254554899659287,0.254554899659287,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.757943697044511 
 11/20  14:00:00,1.02806274485421,9.64312460898793,0.000000000000000E+000,8.91657877901818,0.000000000000000E+000,0.245502702779765,0.245502702779765,0.245502702779765,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.705237375806638 
 11/20  15:00:00,1.03332240180115,9.49457544413336,0.000000000000000E+000,8.81835008031223,0.000000000000000E+000,0.242798144044794,0.242798144044794,0.242798144044794,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.653717065957748 
 11/20  16:00:00,1.12544902764654,9.53034832842631,0.000000000000000E+000,8.84623943299772,0.000000000000000E+000,0.243566029534594,0.243566029534594,0.243566029534594,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.660349423653208 
 11/20  17:00:00,1.40818115886606,9.43625375124232,0.000000000000000E+000,8.68481358288286,0.000000000000000E+000,0.239121445632641,0.239121445632641,0.239121445632641,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.723336877412622 
 11/20  18:00:00,1.87706686640052,9.23255648664100,0.000000000000000E+000,8.34094345368729,0.000000000000000E+000,0.229653571438405,0.229653571438405,0.229653571438405,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.857472025846813 
 11/20  19:00:00,2.15035645831580,9.15576352669416,0.000000000000000E+000,8.13748582288165,0.000000000000000E+000,0.224051714548911,0.224051714548911,0.224051714548911,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.981210874634441 
 11/20  20:00:00,2.05601439210566,9.19504649995181,0.000000000000000E+000,8.15525505528249,0.000000000000000E+000,0.224540959884914,0.224540959884914,0.224540959884914,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.00153118806746 
 11/20  21:00:00,1.97672249491032,9.55354655334774,0.000000000000000E+000,8.58542451005667,0.000000000000000E+000,0.236384937986567,0.236384937986567,0.236384937986567,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.928546450012471 
 11/20  22:00:00,1.81988963856064,9.75974093883412,0.000000000000000E+000,8.88201509648467,0.000000000000000E+000,0.244551051065549,0.244551051065549,0.244551051065549,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.839074192882792 
 11/20  23:00:00,1.52708103379896,10.5062128102440,0.000000000000000E+000,9.77682977646734,0.000000000000000E+000,0.269188238474208,0.269188238474208,0.269188238474208,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.695934984528753 
 11/20  24:00:00,1.25230907612198,11.2454085250895,0.000000000000000E+000,10.6757530800429,0.000000000000000E+000,0.293938549786302,0.293938549786302,0.293938549786302,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.540589712628982 
 11/21  01:00:00,0.968954460319142,11.8284238151053,0.000000000000000E+000,11.4280209461296,0.000000000000000E+000,0.314650955173585,0.314650955173585,0.314650955173585,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.376361081035560 
 11/21  02:00:00,0.866847672680689,12.4303553102837,0.000000000000000E+000,12.1068509312074,0.000000000000000E+000,0.333341374469458,0.333341374469458,0.333341374469458,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.301368225248237 
 11/21  03:00:00,0.831919800916319,13.1651363721634,0.000000000000000E+000,12.8627210733866,0.000000000000000E+000,0.354152962350246,0.354152962350246,0.354152962350246,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.280535796007696 
 11/21  04:00:00,0.833136873874138,13.6397218080404,0.000000000000000E+000,13.3321399387034,0.000000000000000E+000,0.367077605649791,0.367077605649791,0.367077605649791,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.286010347838515 
 11/21  05:00:00,0.841584970892433,14.0565365040928,0.000000000000000E+000,13.6903879750923,0.000000000000000E+000,0.376941350857312,0.376941350857312,0.376941350857312,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.345391874613920 
 11/21  06:00:00,0.897397056946891,14.3281064464577,0.000000000000000E+000,13.6983192545124,0.000000000000000E+000,0.377159725032250,0.377159725032250,0.377159725032250,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.606624433881789 
 11/21  07:00:00,1.09393239840792,15.8168274705897,0.000000000000000E+000,14.6953022358801,0.000000000000000E+000,0.404609941378361,0.404609941378361,0.404609941378361,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.09476294554533 
 11/21  08:00:00,1.33469218362534,15.2937525077441,0.000000000000000E+000,14.0358355823517,0.000000000000000E+000,0.386452658204313,0.386452658204313,0.386452658204313,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.22947998806897 
 11/21  09:00:00,1.31688587746843,15.5298503286465,0.000000000000000E+000,14.3107592133456,0.000000000000000E+000,0.394022208829026,0.394022208829026,0.394022208829026,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.19504932736074 
 11/21  10:00:00,1.21380758354031,15.9194878829465,0.000000000000000E+000,14.8107784316122,0.000000000000000E+000,0.407789380360685,0.407789380360685,0.407789380360685,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.08824794566549 
 11/21  11:00:00,1.20685169397119,15.6095878499829,0.000000000000000E+000,14.6275592106447,0.000000000000000E+000,0.402744753372742,0.402744753372742,0.402744753372742,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.961085912934004 
 11/21  12:00:00,1.19215273168885,14.3723391768526,0.000000000000000E+000,13.5046609412256,0.000000000000000E+000,0.371827675542647,0.371827675542647,0.371827675542647,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.846729092946277 
 11/21  13:00:00,1.15748568847650,13.5432730755167,0.000000000000000E+000,12.7643655080504,0.000000000000000E+000,0.351444910560217,0.351444910560217,0.351444910560217,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.758311319991621 
 11/21  14:00:00,1.09284442585223,11.9961159248484,0.000000000000000E+000,11.2694284850118,0.000000000000000E+000,0.310284383777778,0.310284383777778,0.310284383777778,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.705378985673459 
 11/21  15:00:00,1.08814624783962,11.4860471328431,0.000000000000000E+000,10.8095344405484,0.000000000000000E+000,0.297621990083265,0.297621990083265,0.297621990083265,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.654004394431266 
 11/21  16:00:00,1.17056297971656,11.1691802869662,0.000000000000000E+000,10.4847635840986,0.000000000000000E+000,0.288679981604614,0.288679981604614,0.288679981604614,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.660657231092212 
 11/21  17:00:00,1.46833554838536,11.6215013872664,0.000000000000000E+000,10.8696015586540,0.000000000000000E+000,0.299275835151935,0.299275835151935,0.299275835151935,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.723796537665597 
 11/21  18:00:00,2.00231235360198,13.7827316890584,0.000000000000000E+000,12.8898190493671,0.000000000000000E+000,0.354899058639864,0.354899058639864,0.354899058639864,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.858771632584365 
 11/21  19:00:00,2.24275474535525,12.5120439343997,0.000000000000000E+000,11.4933617301731,0.000000000000000E+000,0.316450001588357,0.316450001588357,0.316450001588357,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.981615375048486 
 11/21  20:00:00,2.13887652806247,12.2048477621393,0.000000000000000E+000,11.1647810388697,0.000000000000000E+000,0.307403095841722,0.307403095841722,0.307403095841722,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.00180646666769 
 11/21  21:00:00,2.06115742115601,12.6207858418220,0.000000000000000E+000,11.6520737283575,0.000000000000000E+000,0.320819864232258,0.320819864232258,0.320819864232258,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.929136520185980 
 11/21  22:00:00,1.89811070840912,12.6009116241351,0.000000000000000E+000,11.7229790597563,0.000000000000000E+000,0.322772120914032,0.322772120914032,0.322772120914032,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.839280914912220 
 11/21  23:00:00,1.59336226450866,12.9128061379348,0.000000000000000E+000,12.1841426430939,0.000000000000000E+000,0.335469469183908,0.335469469183908,0.335469469183908,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.695215445592956 
 11/21  24:00:00,1.31363340205737,13.4719306242500,0.000000000000000E+000,12.9030327681348,0.000000000000000E+000,0.355262875721687,0.355262875721687,0.355262875721687,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.539832123697578 
 11/22  01:00:00,1.04614701373652,14.6313118915082,0.000000000000000E+000,14.2316295252053,0.000000000000000E+000,0.391843508590962,0.391843508590962,0.391843508590962,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.375640578362775 
 11/22  02:00:00,0.928542322221738,14.6697759065014,0.000000000000000E+000,14.3475806529089,0.000000000000000E+000,0.395036024010508,0.395036024010508,0.395036024010508,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.300059099764524 
 11/22  03:00:00,0.898329547679663,15.5759757726354,0.000000000000000E+000,15.2747016015244,0.000000000000000E+000,0.420562709113593,0.420562709113593,0.420562709113593,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.279394668341873 
 11/22  04:00:00,0.901501433568142,16.1214202317040,0.000000000000000E+000,15.8151186403730,0.000000000000000E+000,0.435442165343795,0.435442165343795,0.435442165343795,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.284730069832543 
 11/22  05:00:00,0.918191226863410,16.8381161898050,0.000000000000000E+000,16.4727024205003,0.000000000000000E+000,0.453547606828287,0.453547606828287,0.453547606828287,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.344657114918216 
 11/22  06:00:00,0.984680478810006,17.4981686853178,0.000000000000000E+000,16.8684249125464,0.000000000000000E+000,0.464443146895367,0.464443146895367,0.464443146895367,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.606581014707921 
 11/22  07:00:00,1.18516196412036,19.1315220213436,0.000000000000000E+000,18.0087305624932,0.000000000000000E+000,0.495839507090797,0.495839507090797,0.495839507090797,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.09602916968614 
 11/22  08:00:00,1.41785981166988,18.3161571525561,0.000000000000000E+000,17.0564569397812,0.000000000000000E+000,0.469620286248853,0.469620286248853,0.469620286248853,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.23126327545149 
 11/22  09:00:00,1.40147281131440,18.6036826896755,0.000000000000000E+000,17.3829292985353,0.000000000000000E+000,0.478609142674999,0.478609142674999,0.478609142674999,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.19671160320002 
 11/22  10:00:00,1.29134440232335,18.7367638650464,0.000000000000000E+000,17.6268906174470,0.000000000000000E+000,0.485326199143729,0.485326199143729,0.485326199143729,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.08941174193056 
 11/22  11:00:00,1.27902110964502,18.2312949902094,0.000000000000000E+000,17.2487290511601,0.000000000000000E+000,0.474914169046565,0.474914169046565,0.474914169046565,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.961623212644974 
 11/22  12:00:00,1.25620107036113,16.6989624612021,0.000000000000000E+000,15.8308758910830,0.000000000000000E+000,0.435876014214932,0.435876014214932,0.435876014214932,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.847137427438416 
 11/22  13:00:00,1.21198518471933,15.5229963080077,0.000000000000000E+000,14.7437695885909,0.000000000000000E+000,0.405944406803046,0.405944406803046,0.405944406803046,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.758630471942073 
 11/22  14:00:00,1.14839606449952,14.0140799718047,0.000000000000000E+000,13.2870460374609,0.000000000000000E+000,0.365836022425073,0.365836022425073,0.365836022425073,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.705725480180666 
 11/22  15:00:00,1.14633077898868,13.5993608897246,0.000000000000000E+000,12.9227777972875,0.000000000000000E+000,0.355806521232325,0.355806521232325,0.355806521232325,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.654074794573689 
 11/22  16:00:00,1.24042059642359,13.7066298565945,0.000000000000000E+000,13.0219696336852,0.000000000000000E+000,0.358537598311644,0.358537598311644,0.358537598311644,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.660900751133942 
 11/22  17:00:00,1.54854643316141,14.5356589953034,0.000000000000000E+000,13.7828349566667,0.000000000000000E+000,0.379486719927989,0.379486719927989,0.379486719927989,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.724720747689826 
 11/22  18:00:00,2.08827119932346,16.9052220179147,0.000000000000000E+000,16.0118165302530,0.000000000000000E+000,0.440857904361350,0.440857904361350,0.440857904361350,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.859264480554779 
 11/22  19:00:00,2.32616149278384,15.5421965494984,0.000000000000000E+000,14.5226678263093,0.000000000000000E+000,0.399856749016941,0.399856749016941,0.399856749016941,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.982461894010995 
 11/22  20:00:00,2.22545930285229,15.3506713740832,0.000000000000000E+000,14.3094394217633,0.000000000000000E+000,0.393985870631542,0.393985870631542,0.393985870631542,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.00297169571804 
 11/22  21:00:00,2.14518320482746,15.6728718666772,0.000000000000000E+000,14.7038630206624,0.000000000000000E+000,0.404845647903709,0.404845647903709,0.404845647903709,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.929433252736157 
 11/22  22:00:00,1.98680561768500,15.8226706501249,0.000000000000000E+000,14.9443494842022,0.000000000000000E+000,0.411467030189914,0.411467030189914,0.411467030189914,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.839669516456081 
 11/22  23:00:00,1.66494493029616,15.5124262793620,0.000000000000000E+000,14.7840019174699,0.000000000000000E+000,0.407052134971409,0.407052134971409,0.407052134971409,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.694976312644069 
 11/22  24:00:00,1.36805096742321,15.4472771700390,0.000000000000000E+000,14.8794611457166,0.000000000000000E+000,0.409680441087535,0.409680441087535,0.409680441087535,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.538750291904825 
 11/23  01:00:00,1.06789418839755,15.4195034119706,0.000000000000000E+000,15.0214798767107,0.000000000000000E+000,0.413590683251990,0.413590683251990,0.413590683251990,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.373981747319703 
 11/23  02:00:00,0.950700961058199,15.4732522129099,0.000000000000000E+000,15.1523752502147,0.000000000000000E+000,0.417194662846969,0.417194662846969,0.417194662846969,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.298740808867236 
 11/23  03:00:00,0.891780554409176,15.3366034601021,0.000000000000000E+000,15.0368442836278,0.000000000000000E+000,0.414013715843102,0.414013715843102,0.414013715843102,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.277879673705156 
 11/23  04:00:00,0.873160193359024,15.0910942403300,0.000000000000000E+000,14.7857739604231,0.000000000000000E+000,0.407100925134677,0.407100925134677,0.407100925134677,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.283748758408453 
 11/23  05:00:00,0.863056075968817,14.8349612577041,0.000000000000000E+000,14.4702115685535,0.000000000000000E+000,0.398412455933696,0.398412455933696,0.398412455933696,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.343993034764124 
 11/23  06:00:00,0.924001783167232,15.2952681821771,0.000000000000000E+000,14.6645943079106,0.000000000000000E+000,0.403764451252594,0.403764451252594,0.403764451252594,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.607511116203076 
 11/23  07:00:00,1.12448602773200,16.9307768888663,0.000000000000000E+000,15.8050001730853,0.000000000000000E+000,0.435163570702434,0.435163570702434,0.435163570702434,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.09901442661678 
