Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 11/23  08:00:00,1.37060108746405,16.6032045421826,0.000000000000000E+000,15.3400353582431,0.000000000000000E+000,0.422361562043026,0.422361562043026,0.422361562043026,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.23473224661617 
 11/23  09:00:00,1.35757222734244,17.0128174587974,0.000000000000000E+000,15.7884742844001,0.000000000000000E+000,0.434708558703033,0.434708558703033,0.434708558703033,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.20030138645709 
 11/23  10:00:00,1.25102566676730,17.2755423238521,0.000000000000000E+000,16.1625271795485,0.000000000000000E+000,0.445007463587675,0.445007463587675,0.445007463587675,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.09255363863478 
 11/23  11:00:00,1.32033795602909,19.7347632615269,0.000000000000000E+000,18.7493435515824,0.000000000000000E+000,0.516231015430638,0.516231015430638,0.516231015430638,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.964476983540264 
 11/23  12:00:00,1.25714005071515,16.7344870738713,0.000000000000000E+000,15.8649793539116,0.000000000000000E+000,0.436814994568952,0.436814994568952,0.436814994568952,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.848558577279027 
 11/23  13:00:00,1.20718736151045,15.3498615641833,0.000000000000000E+000,14.5695142010723,0.000000000000000E+000,0.401146583594168,0.401146583594168,0.401146583594168,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.759751115636309 
 11/23  14:00:00,1.15787167655500,14.3597266968059,0.000000000000000E+000,13.6311972032746,0.000000000000000E+000,0.375311634480548,0.375311634480548,0.375311634480548,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.707221039368201 
 11/23  15:00:00,1.16362139370548,14.2283109145710,0.000000000000000E+000,13.5507673326953,0.000000000000000E+000,0.373097135949128,0.373097135949128,0.373097135949128,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.655035284012336 
 11/23  16:00:00,1.26005192439165,14.4208123301590,0.000000000000000E+000,13.7349731174837,0.000000000000000E+000,0.378168926279699,0.378168926279699,0.378168926279699,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.662079740899938 
 11/23  17:00:00,1.55251227220889,14.6804599179159,0.000000000000000E+000,13.9268729484745,0.000000000000000E+000,0.383452558975468,0.383452558975468,0.383452558975468,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.725483678494551 
 11/23  18:00:00,2.10367013913864,17.4662452046352,0.000000000000000E+000,16.5711010449270,0.000000000000000E+000,0.456256844176522,0.456256844176522,0.456256844176522,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.861003152601196 
 11/23  19:00:00,2.32949664783348,15.6646962974482,0.000000000000000E+000,14.6437995792542,0.000000000000000E+000,0.403191904066590,0.403191904066590,0.403191904066590,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.983829889015898 
 11/23  20:00:00,2.22775638740481,15.4358630320959,0.000000000000000E+000,14.3928687899238,0.000000000000000E+000,0.396282955184063,0.396282955184063,0.396282955184063,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.00473398557023 
 11/23  21:00:00,2.13704565274899,15.3795377670382,0.000000000000000E+000,14.4083097605374,0.000000000000000E+000,0.396708095825237,0.396708095825237,0.396708095825237,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.931652413222206 
 11/23  22:00:00,1.97414506204142,15.3644604251834,0.000000000000000E+000,14.4845221971541,0.000000000000000E+000,0.398806474546327,0.398806474546327,0.398806474546327,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.841286578562669 
 11/23  23:00:00,1.66519041357823,15.5226881071104,0.000000000000000E+000,14.7929177908950,0.000000000000000E+000,0.407297618253476,0.407297618253476,0.407297618253476,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.696322266967543 
 11/23  24:00:00,1.38085673705716,15.9134276078558,0.000000000000000E+000,15.3445625579378,0.000000000000000E+000,0.422486210721476,0.422486210721476,0.422486210721476,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.539799317500350 
 11/24  01:00:00,1.09164735158136,16.2826284539744,0.000000000000000E+000,15.8841870827056,0.000000000000000E+000,0.437343846435803,0.437343846435803,0.437343846435803,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.374399583328560 
 11/24  02:00:00,0.968906425672395,16.1343904333068,0.000000000000000E+000,15.8135918380693,0.000000000000000E+000,0.435400127461165,0.435400127461165,0.435400127461165,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.298662441409487 
 11/24  03:00:00,0.920244746351614,16.3701090967435,0.000000000000000E+000,16.0706545307742,0.000000000000000E+000,0.442477907785543,0.442477907785543,0.442477907785543,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.277575063200175 
 11/24  04:00:00,0.892873284552653,15.8066068415318,0.000000000000000E+000,15.5017470581354,0.000000000000000E+000,0.426814016328307,0.426814016328307,0.426814016328307,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.283288261897959 
 11/24  05:00:00,0.885344254641062,15.6441325520886,0.000000000000000E+000,15.2797110108068,0.000000000000000E+000,0.420700634605938,0.420700634605938,0.420700634605938,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.343664886895265 
 11/24  06:00:00,0.933688379252636,15.6473868814556,0.000000000000000E+000,15.0164083454672,0.000000000000000E+000,0.413451047337995,0.413451047337995,0.413451047337995,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.607815777924850 
 11/24  07:00:00,1.12554730582316,16.9711875366847,0.000000000000000E+000,15.8435454501806,0.000000000000000E+000,0.436224848793594,0.436224848793594,0.436224848793594,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.10087979733986 
 11/24  08:00:00,1.35063610916913,15.8805745414196,0.000000000000000E+000,14.6149138024624,0.000000000000000E+000,0.402396583748109,0.402396583748109,0.402396583748109,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.23722380163382 
 11/24  09:00:00,1.30967214521829,15.2753351178066,0.000000000000000E+000,14.0487587906586,0.000000000000000E+000,0.386808476578886,0.386808476578886,0.386808476578886,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.20253453920790 
 11/24  10:00:00,1.19018396187447,15.0684226055101,0.000000000000000E+000,13.9527761316616,0.000000000000000E+000,0.384165758694847,0.384165758694847,0.384165758694847,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.09518496817971 
 11/24  11:00:00,1.23414150684079,16.6064181888064,0.000000000000000E+000,15.6187163896137,0.000000000000000E+000,0.430034566242344,0.430034566242344,0.430034566242344,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.966759072788453 
 11/24  12:00:00,1.18666652680841,14.1770056941694,0.000000000000000E+000,13.3054037539917,0.000000000000000E+000,0.366341470662211,0.366341470662211,0.366341470662211,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.850652797496982 
 11/24  13:00:00,1.14919659536544,13.2460722185668,0.000000000000000E+000,12.4633083266241,0.000000000000000E+000,0.343155817449154,0.343155817449154,0.343155817449154,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.762167644467878 
 11/24  14:00:00,1.10505873717447,12.4435470890381,0.000000000000000E+000,11.7130483226066,0.000000000000000E+000,0.322498695100022,0.322498695100022,0.322498695100022,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.709190312268302 
 11/24  15:00:00,1.09670725024862,11.7995289101874,0.000000000000000E+000,11.1204672797509,0.000000000000000E+000,0.306182992492262,0.306182992492262,0.306182992492262,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.656553332573174 
 11/24  16:00:00,1.19031946295194,11.8894673608860,0.000000000000000E+000,11.2023126667359,0.000000000000000E+000,0.308436464839994,0.308436464839994,0.308436464839994,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.663395222374712 
 11/24  17:00:00,1.46607308945747,11.5429807362470,0.000000000000000E+000,10.7874297819833,0.000000000000000E+000,0.297013376224041,0.297013376224041,0.297013376224041,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.727447663316821 
 11/24  18:00:00,1.97566723180775,12.8195483711077,0.000000000000000E+000,11.9220768417878,0.000000000000000E+000,0.328253936845631,0.328253936845631,0.328253936845631,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.863330522213040 
 11/24  19:00:00,2.19734802746035,10.8688803748168,0.000000000000000E+000,9.84420441898168,0.000000000000000E+000,0.271043283693460,0.271043283693460,0.271043283693460,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.987609126657036 
 11/24  20:00:00,2.09118874238091,10.4781899815239,0.000000000000000E+000,9.43277608327444,0.000000000000000E+000,0.259715310160160,0.259715310160160,0.259715310160160,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.00715364164765 
 11/24  21:00:00,2.00679275122786,10.6521520931221,0.000000000000000E+000,9.67756649596834,0.000000000000000E+000,0.266455194304103,0.266455194304103,0.266455194304103,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.935010003875169 
 11/24  22:00:00,1.85114677267821,10.9009753163001,0.000000000000000E+000,10.0172641003039,0.000000000000000E+000,0.275808185183118,0.275808185183118,0.275808185183118,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.845059566529568 
 11/24  23:00:00,1.53927742961716,10.9530618551058,0.000000000000000E+000,10.2197989287485,0.000000000000000E+000,0.281384634292411,0.281384634292411,0.281384634292411,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.699814877109398 
 11/24  24:00:00,1.24905462630528,11.1292182586875,0.000000000000000E+000,10.5575525150615,0.000000000000000E+000,0.290684099969597,0.290684099969597,0.290684099969597,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.542600011208401 
 11/25  01:00:00,0.955866943927396,11.1293991936219,0.000000000000000E+000,10.7139323480894,0.000000000000000E+000,0.294989750446092,0.294989750446092,0.294989750446092,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.391425057592409 
 11/25  02:00:00,0.835049392716383,11.1392603817231,0.000000000000000E+000,10.8085929324327,0.000000000000000E+000,0.297596067272191,0.297596067272191,0.297596067272191,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.308531295462325 
 11/25  03:00:00,0.775965546840757,11.0429197668938,0.000000000000000E+000,10.7356412475965,0.000000000000000E+000,0.295587467758466,0.295587467758466,0.295587467758466,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.285399016528222 
 11/25  04:00:00,0.761203663282843,10.9832925556990,0.000000000000000E+000,10.6699579127251,0.000000000000000E+000,0.293778989794198,0.293778989794198,0.293778989794198,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.291763121475455 
 11/25  05:00:00,0.757461189540239,10.9175815726754,0.000000000000000E+000,10.5380238528917,0.000000000000000E+000,0.290146411752716,0.290146411752716,0.290146411752716,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.358801065397123 
 11/25  06:00:00,0.813562262476650,11.1750922006771,0.000000000000000E+000,10.5046759586759,0.000000000000000E+000,0.289228234684483,0.289228234684483,0.289228234684483,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.647253483937631 
 11/25  07:00:00,1.02533242597433,13.0333116984817,0.000000000000000E+000,11.8178579430337,0.000000000000000E+000,0.325384448226853,0.325384448226853,0.325384448226853,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.18869146628377 
 11/25  08:00:00,1.27684581042482,12.5380485519927,0.000000000000000E+000,11.1662995759329,0.000000000000000E+000,0.307444906155131,0.307444906155131,0.307444906155131,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.34331203873633 
 11/25  09:00:00,1.26111144437358,12.4435601787766,0.000000000000000E+000,11.1069366166606,0.000000000000000E+000,0.305810448892144,0.305810448892144,0.305810448892144,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.31258177417585 
 11/25  10:00:00,1.16587761256687,12.6518967044419,0.000000000000000E+000,11.4344625939155,0.000000000000000E+000,0.314828314896520,0.314828314896520,0.314828314896520,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.19697260485762 
 11/25  11:00:00,1.17006361400029,12.5181161494998,0.000000000000000E+000,11.4421655790382,0.000000000000000E+000,0.315040403379554,0.315040403379554,0.315040403379554,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,1.05500784405740 
 11/25  12:00:00,1.24255911547701,14.3750976503600,0.000000000000000E+000,13.4290282029400,0.000000000000000E+000,0.369745257820789,0.369745257820789,0.369745257820789,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.925120304739346 
 11/25  13:00:00,1.17600932497359,12.5462668311015,0.000000000000000E+000,11.7006744854513,0.000000000000000E+000,0.322158002717813,0.322158002717813,0.322158002717813,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.824996098175387 
 11/25  14:00:00,1.13167668456665,11.8815050520482,0.000000000000000E+000,11.0966990519332,0.000000000000000E+000,0.305528575107056,0.305528575107056,0.305528575107056,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.763497545951859 
 11/25  15:00:00,1.12759046904087,11.5494376143057,0.000000000000000E+000,10.8211065333133,0.000000000000000E+000,0.297940607808851,0.297940607808851,0.297940607808851,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.705822783129100 
 11/25  16:00:00,1.20986195011991,11.3023596941227,0.000000000000000E+000,10.5661184939419,0.000000000000000E+000,0.290919949505526,0.290919949505526,0.290919949505526,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.712481728405352 
 11/25  17:00:00,1.48884307736378,11.1250095038931,0.000000000000000E+000,10.3099001235669,0.000000000000000E+000,0.283865416148301,0.283865416148301,0.283865416148301,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.787006089379315 
 11/25  18:00:00,1.95411913310881,10.8246449182887,0.000000000000000E+000,9.85548516368749,0.000000000000000E+000,0.271353879649968,0.271353879649968,0.271353879649968,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.935018747494266 
 11/25  19:00:00,2.27081762779526,12.3843336254318,0.000000000000000E+000,11.2664559832610,0.000000000000000E+000,0.310202541040565,0.310202541040565,0.310202541040565,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.08081081299269 
 11/25  20:00:00,2.12933787918764,10.7245220875727,0.000000000000000E+000,9.57458100225439,0.000000000000000E+000,0.263619665377540,0.263619665377540,0.263619665377540,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.11168082871645 
 11/25  21:00:00,2.03122316665679,10.3700536726744,0.000000000000000E+000,9.29893449232234,0.000000000000000E+000,0.256030211521161,0.256030211521161,0.256030211521161,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,1.03154358707349 
 11/25  22:00:00,1.86621256746268,10.2363610407734,0.000000000000000E+000,9.27121831121755,0.000000000000000E+000,0.255267094013808,0.255267094013808,0.255267094013808,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.926491080089168 
 11/25  23:00:00,1.54705339295997,10.2724668678780,0.000000000000000E+000,9.47461827266280,0.000000000000000E+000,0.260867363076378,0.260867363076378,0.260867363076378,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.764400545967225 
 11/25  24:00:00,1.24372037832910,10.4118970956047,0.000000000000000E+000,9.79959334284104,0.000000000000000E+000,0.269814994229769,0.269814994229769,0.269814994229769,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.583238020345965 
 11/26  01:00:00,0.939213389984958,10.5255062479243,0.000000000000000E+000,10.1090806540060,0.000000000000000E+000,0.278336196503654,0.278336196503654,0.278336196503654,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.392383805978152 
 11/26  02:00:00,0.823822276472144,10.7323599159847,0.000000000000000E+000,10.4008277008509,0.000000000000000E+000,0.286368951027953,0.286368951027953,0.286368951027953,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.309396061305832 
 11/26  03:00:00,0.771499569302864,10.8816368720023,0.000000000000000E+000,10.5734383875421,0.000000000000000E+000,0.291121490220570,0.291121490220570,0.291121490220570,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.286318981691085 
 11/26  04:00:00,0.759608605035592,10.9261477767851,0.000000000000000E+000,10.6120259129642,0.000000000000000E+000,0.292183931546947,0.292183931546947,0.292183931546947,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.292550342322409 
 11/26  05:00:00,0.760962591485064,11.0456214399962,0.000000000000000E+000,10.6651936393117,0.000000000000000E+000,0.293647813697541,0.293647813697541,0.293647813697541,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.359671146297984 
 11/26  06:00:00,0.827867028205554,11.6963497171259,0.000000000000000E+000,11.0242204243497,0.000000000000000E+000,0.303533000413389,0.303533000413389,0.303533000413389,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.648966534712688 
 11/26  07:00:00,1.03611783610722,13.4281695132563,0.000000000000000E+000,12.2095805514818,0.000000000000000E+000,0.336169858359741,0.336169858359741,0.336169858359741,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.19182667261029 
 11/26  08:00:00,1.29281517493189,13.1218512405043,0.000000000000000E+000,11.7463017309639,0.000000000000000E+000,0.323414270662207,0.323414270662207,0.323414270662207,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.34711257221697 
 11/26  09:00:00,1.27642129047202,13.0036642907756,0.000000000000000E+000,11.6629852763525,0.000000000000000E+000,0.321120294990589,0.321120294990589,0.321120294990589,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.31663722648293 
 11/26  10:00:00,1.17728023904702,13.0692144190011,0.000000000000000E+000,11.8486023005124,0.000000000000000E+000,0.326230941376669,0.326230941376669,0.326230941376669,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.20015061281981 
 11/26  11:00:00,1.18091498973955,12.9147214061407,0.000000000000000E+000,11.8362840369790,0.000000000000000E+000,0.325891779118820,0.325891779118820,0.325891779118820,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,1.05749464275739 
 11/26  12:00:00,1.19369310710066,12.6025114478077,0.000000000000000E+000,11.6542305800611,0.000000000000000E+000,0.320879249444441,0.320879249444441,0.320879249444441,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.927331725065975 
 11/26  13:00:00,1.17264716937007,12.4271168778884,0.000000000000000E+000,11.5785620811205,0.000000000000000E+000,0.318795847114287,0.318795847114287,0.318795847114287,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.827958549293148 
 11/26  14:00:00,1.12926700718609,11.7965909337245,0.000000000000000E+000,11.0091803486666,0.000000000000000E+000,0.303118897726502,0.303118897726502,0.303118897726502,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.766102130894803 
 11/26  15:00:00,1.13195143389060,11.7101713998415,0.000000000000000E+000,10.9794953664903,0.000000000000000E+000,0.302301572658576,0.302301572658576,0.302301572658576,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.708167735487746 
 11/26  16:00:00,1.23689161843806,12.2865024268495,0.000000000000000E+000,11.5478273069225,0.000000000000000E+000,0.317949617823669,0.317949617823669,0.317949617823669,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.714915648151553 
 11/26  17:00:00,1.53377826648623,12.7594574530791,0.000000000000000E+000,11.9419316622170,0.000000000000000E+000,0.328800605270754,0.328800605270754,0.328800605270754,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.789422499915161 
 11/26  18:00:00,2.06328833498188,14.7920636990532,0.000000000000000E+000,13.8204752746803,0.000000000000000E+000,0.380523081523038,0.380523081523038,0.380523081523038,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.937447417265992 
 11/26  19:00:00,2.28820806708366,13.0179435307126,0.000000000000000E+000,11.8980711148299,0.000000000000000E+000,0.327592980328966,0.327592980328966,0.327592980328966,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.08280558670461 
 11/26  20:00:00,2.18312130106743,12.6783162211442,0.000000000000000E+000,11.5279774934798,0.000000000000000E+000,0.317403087257331,0.317403087257331,0.317403087257331,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.11207847106261 
 11/26  21:00:00,2.09300532301970,12.6167256612464,0.000000000000000E+000,11.5428424334976,0.000000000000000E+000,0.317812367884071,0.317812367884071,0.317812367884071,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,1.03430763447021 
 11/26  22:00:00,1.92938953201327,12.5329197647528,0.000000000000000E+000,11.5657852347429,0.000000000000000E+000,0.318444058564393,0.318444058564393,0.318444058564393,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.928482880543218 
 11/26  23:00:00,1.61457525138338,12.7256327279124,0.000000000000000E+000,11.9269903366808,0.000000000000000E+000,0.328389221499784,0.328389221499784,0.328389221499784,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.765194341983678 
 11/26  24:00:00,1.32311278436690,13.2955987689629,0.000000000000000E+000,12.6830998577445,0.000000000000000E+000,0.349207400267572,0.349207400267572,0.349207400267572,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.583433178800775 
 11/27  01:00:00,1.03163005389741,14.1057192084559,0.000000000000000E+000,13.7043782380640,0.000000000000000E+000,0.377326548751850,0.377326548751850,0.377326548751850,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.377299182451754 
 11/27  02:00:00,0.938362407409728,15.0271375854936,0.000000000000000E+000,14.7042429715064,0.000000000000000E+000,0.404856109198498,0.404856109198498,0.404856109198498,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.300758460159140 
 11/27  03:00:00,0.894811128301447,15.4481401889497,0.000000000000000E+000,15.1469137474264,0.000000000000000E+000,0.417044289735373,0.417044289735373,0.417044289735373,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.279346938754242 
 11/27  04:00:00,0.883975910034807,15.4851620310902,0.000000000000000E+000,15.1785972927090,0.000000000000000E+000,0.417916641810460,0.417916641810460,0.417916641810460,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.284993216882711 
 11/27  05:00:00,0.910298506533550,16.5529015409196,0.000000000000000E+000,16.1860413703159,0.000000000000000E+000,0.445654886498427,0.445654886498427,0.445654886498427,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.346103516217111 
 11/27  06:00:00,0.988452516482947,17.6407680763336,0.000000000000000E+000,17.0054241010986,0.000000000000000E+000,0.468215184568309,0.468215184568309,0.468215184568309,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.612181217171515 
 11/27  07:00:00,1.20156976548897,19.7408029032685,0.000000000000000E+000,18.6046566025620,0.000000000000000E+000,0.512247308459411,0.512247308459411,0.512247308459411,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.10938401154224 
 11/27  08:00:00,1.44707816430826,19.3928094255730,0.000000000000000E+000,18.1176580595384,0.000000000000000E+000,0.498838638887239,0.498838638887239,0.498838638887239,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.24671442871121 
 11/27  09:00:00,1.42915155201784,19.6238602809000,0.000000000000000E+000,18.3882122106651,0.000000000000000E+000,0.506287883378433,0.506287883378433,0.506287883378433,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.21160628229479 
 11/27  10:00:00,1.33548204880534,20.3532088075735,0.000000000000000E+000,19.2299556652896,0.000000000000000E+000,0.529463845625718,0.529463845625718,0.529463845625718,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.10279163661510 
 11/27  11:00:00,1.42155005732373,23.4192108470871,0.000000000000000E+000,22.4253343425809,0.000000000000000E+000,0.617443116725282,0.617443116725282,0.617443116725282,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.972933778101969 
 11/27  12:00:00,1.35629772886589,20.3431194198517,0.000000000000000E+000,19.4663541606432,0.000000000000000E+000,0.535972672719690,0.535972672719690,0.535972672719690,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.855816116527707 
 11/27  13:00:00,1.30262954108880,18.8216545257739,0.000000000000000E+000,18.0359433011013,0.000000000000000E+000,0.496588763172518,0.496588763172518,0.496588763172518,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.765114977197886 
 11/27  14:00:00,1.23405903318649,17.1308585408114,0.000000000000000E+000,16.3982973601281,0.000000000000000E+000,0.451498991112040,0.451498991112040,0.451498991112040,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.711252726520162 
 11/27  15:00:00,1.20797587574599,15.8425490112803,0.000000000000000E+000,15.1617077779071,0.000000000000000E+000,0.417451617989633,0.417451617989633,0.417451617989633,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.658332935509813 
 11/27  16:00:00,1.30458389482808,16.0420552232011,0.000000000000000E+000,15.3523598838429,0.000000000000000E+000,0.422700896716138,0.422700896716138,0.422700896716138,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.665935867582854 
 11/27  17:00:00,1.58303457488251,15.7937373857097,0.000000000000000E+000,15.0354331118648,0.000000000000000E+000,0.413974861649080,0.413974861649080,0.413974861649080,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.730200982897983 
 11/27  18:00:00,2.05454540788529,15.6883453860986,0.000000000000000E+000,14.7869066908164,0.000000000000000E+000,0.407132112923174,0.407132112923174,0.407132112923174,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.867297688175268 
 11/27  19:00:00,2.33234304878754,15.7782232913565,0.000000000000000E+000,14.7471799414910,0.000000000000000E+000,0.406038305020645,0.406038305020645,0.406038305020645,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.993976520687403 
 11/27  20:00:00,2.23417907542069,15.6786877160776,0.000000000000000E+000,14.6261387418154,0.000000000000000E+000,0.402705643199946,0.402705643199946,0.402705643199946,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.01428871766039 
 11/27  21:00:00,2.14867198481622,15.8097591969222,0.000000000000000E+000,14.8305743817198,0.000000000000000E+000,0.408334427892473,0.408334427892473,0.408334427892473,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.939609221923776 
 11/27  22:00:00,1.98590646132877,15.7987754843180,0.000000000000000E+000,14.9116924160956,0.000000000000000E+000,0.410567873833681,0.410567873833681,0.410567873833681,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.848431418755736 
 11/27  23:00:00,1.67551657687445,15.9031368635304,0.000000000000000E+000,15.1679607027377,0.000000000000000E+000,0.417623781549700,0.417623781549700,0.417623781549700,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.701728111544671 
 11/27  24:00:00,1.38394749928535,16.0289083322779,0.000000000000000E+000,15.4568180426344,0.000000000000000E+000,0.425576972949667,0.425576972949667,0.425576972949667,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.543024557225812 
 11/28  01:00:00,1.08791840765220,16.1482807243657,0.000000000000000E+000,15.7487530449927,0.000000000000000E+000,0.433614902506642,0.433614902506642,0.433614902506642,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.375485891432856 
 11/28  02:00:00,0.972478895633700,16.2644819365928,0.000000000000000E+000,15.9433427918672,0.000000000000000E+000,0.438972597422469,0.438972597422469,0.438972597422469,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.299002990897499 
 11/28  03:00:00,0.918638441714949,16.3120744134830,0.000000000000000E+000,16.0123140657864,0.000000000000000E+000,0.440871603148875,0.440871603148875,0.440871603148875,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.277880844927465 
 11/28  04:00:00,0.910117196249066,16.4333861165924,0.000000000000000E+000,16.1280403549445,0.000000000000000E+000,0.444057928024719,0.444057928024719,0.444057928024719,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.283774240149413 
 11/28  05:00:00,0.904336946991343,16.3352069433514,0.000000000000000E+000,15.9695194554773,0.000000000000000E+000,0.439693326956219,0.439693326956219,0.439693326956219,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.344930833487521 
 11/28  06:00:00,0.956339065356615,16.4742636945561,0.000000000000000E+000,15.8390739404205,0.000000000000000E+000,0.436101733441977,0.436101733441977,0.436101733441977,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.612026996072050 
 11/28  07:00:00,1.11769447447676,16.6963685796295,0.000000000000000E+000,15.5583331549770,0.000000000000000E+000,0.428372017447198,0.428372017447198,0.428372017447198,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.11127313548827 
 11/28  08:00:00,1.40218116923018,17.7653922685690,0.000000000000000E+000,16.4870137162293,0.000000000000000E+000,0.453941643809155,0.453941643809155,0.453941643809155,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.24994161501636 
 11/28  09:00:00,1.35392731451582,16.8949631714727,0.000000000000000E+000,15.6560922291592,0.000000000000000E+000,0.431063645876416,0.431063645876416,0.431063645876416,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.21482915437333 
 11/28  10:00:00,1.23441178045041,16.6845358194004,0.000000000000000E+000,15.5591162007981,0.000000000000000E+000,0.428393577270785,0.428393577270785,0.428393577270785,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.10495811293344 
 11/28  11:00:00,1.22797053083444,16.3909532235139,0.000000000000000E+000,15.3945885365145,0.000000000000000E+000,0.423863590235990,0.423863590235990,0.423863590235990,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.975421960595167 
 11/28  12:00:00,1.22706330474266,15.6527797783792,0.000000000000000E+000,14.7726016658305,0.000000000000000E+000,0.406738248596464,0.406738248596464,0.406738248596464,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.859228969867979 
 11/28  13:00:00,1.18677749946476,14.6173949260640,0.000000000000000E+000,13.8282346113213,0.000000000000000E+000,0.380736721548475,0.380736721548475,0.380736721548475,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.768564067267867 
 11/28  14:00:00,1.14551909506305,13.9187216317461,0.000000000000000E+000,13.1825554378274,0.000000000000000E+000,0.362959052988604,0.362959052988604,0.362959052988604,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.714857739755531 
 11/28  15:00:00,1.14108290838479,13.4161889734177,0.000000000000000E+000,12.7321768339097,0.000000000000000E+000,0.350558650628435,0.350558650628435,0.350558650628435,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.661503841644628 
 11/28  16:00:00,1.23516985679709,13.5234501518050,0.000000000000000E+000,12.8312644683340,0.000000000000000E+000,0.353286858685144,0.353286858685144,0.353286858685144,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.668426211695678 
 11/28  17:00:00,1.52945639084252,13.8507579874055,0.000000000000000E+000,13.0894907926154,0.000000000000000E+000,0.360396677609098,0.360396677609098,0.360396677609098,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.733163903843276 
 11/28  18:00:00,2.06327407631348,16.0085864544689,0.000000000000000E+000,15.1039291056192,0.000000000000000E+000,0.415860781351362,0.415860781351362,0.415860781351362,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.870516341742752 
 11/28  19:00:00,2.28667182084835,14.1211561536123,0.000000000000000E+000,13.0884157110231,0.000000000000000E+000,0.360367077081456,0.360367077081456,0.360367077081456,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.995673613411084 
 11/28  20:00:00,2.18485879076228,13.8883641152889,0.000000000000000E+000,12.8348419512671,0.000000000000000E+000,0.353385358541536,0.353385358541536,0.353385358541536,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.01526190742001 
 11/28  21:00:00,2.09437905432575,13.8399882269533,0.000000000000000E+000,12.8586727025096,0.000000000000000E+000,0.354041497401999,0.354041497401999,0.354041497401999,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.941739931165117 
 11/28  22:00:00,1.93200625929608,13.8435981652335,0.000000000000000E+000,12.9540545074792,0.000000000000000E+000,0.356667671800992,0.356667671800992,0.356667671800992,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.850892008287648 
 11/28  23:00:00,1.62202126657939,13.9622493979127,0.000000000000000E+000,13.2250283311056,0.000000000000000E+000,0.364128471254633,0.364128471254633,0.364128471254633,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.703773017559150 
 11/28  24:00:00,1.32397080756285,13.8520821892840,0.000000000000000E+000,13.2784839933826,0.000000000000000E+000,0.365600281227172,0.365600281227172,0.365600281227172,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.544532463483745 
 11/29  01:00:00,1.03251385276114,14.1370560290452,0.000000000000000E+000,13.7364775270088,0.000000000000000E+000,0.378210347615578,0.378210347615578,0.378210347615578,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.376536714096289 
 11/29  02:00:00,0.920852470268842,14.3904534018808,0.000000000000000E+000,14.0682877165762,0.000000000000000E+000,0.387346172057612,0.387346172057612,0.387346172057612,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.300029531476608 
 11/29  03:00:00,0.860096104137002,14.1864312564388,0.000000000000000E+000,13.8860752952507,0.000000000000000E+000,0.382329265570932,0.382329265570932,0.382329265570932,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.278476458418933 
 11/29  04:00:00,0.850814621382133,14.2800437193411,0.000000000000000E+000,13.9741900119038,0.000000000000000E+000,0.384755353157786,0.384755353157786,0.384755353157786,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.284282185938856 
 11/29  05:00:00,0.840761040202555,14.0269338661805,0.000000000000000E+000,13.6604630788628,0.000000000000000E+000,0.376117420167434,0.376117420167434,0.376117420167434,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.345714132931146 
 11/29  06:00:00,0.891460189528092,14.1195636381730,0.000000000000000E+000,13.4826941496117,0.000000000000000E+000,0.371222857613454,0.371222857613454,0.371222857613454,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.613706730497772 
 11/29  07:00:00,1.05448090917365,14.4038529489248,0.000000000000000E+000,13.2624369039551,0.000000000000000E+000,0.365158452144086,0.365158452144086,0.365158452144086,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.11465375580542 
 11/29  08:00:00,1.32750706018074,15.0572403506270,0.000000000000000E+000,13.7748742222308,0.000000000000000E+000,0.379267534759710,0.379267534759710,0.379267534759710,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.25392919107283 
 11/29  09:00:00,1.28658854155804,14.4530464245237,0.000000000000000E+000,13.2103697700500,0.000000000000000E+000,0.363724872918632,0.363724872918632,0.363724872918632,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.21863486653363 
 11/29  10:00:00,1.17920817453496,14.6839103839299,0.000000000000000E+000,13.5541390846295,0.000000000000000E+000,0.373189971355335,0.373189971355335,0.373189971355335,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.10930979363162 
 11/29  11:00:00,1.24469173741685,17.0019830137666,0.000000000000000E+000,16.0018973526053,0.000000000000000E+000,0.440584796818400,0.440584796818400,0.440584796818400,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.979142934757013 
 11/29  12:00:00,1.20392289013610,14.8148135968118,0.000000000000000E+000,13.9321492900225,0.000000000000000E+000,0.383597833989902,0.383597833989902,0.383597833989902,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.861715164108669 
 11/29  13:00:00,1.17133116753946,14.0569852513330,0.000000000000000E+000,13.2672288305324,0.000000000000000E+000,0.365290389623181,0.365290389623181,0.365290389623181,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.769160173325871 
 11/29  14:00:00,1.12083114038807,13.0236596179351,0.000000000000000E+000,12.2858969071482,0.000000000000000E+000,0.338271098313623,0.338271098313623,0.338271098313623,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.716454256623763 
 11/29  15:00:00,1.11743868198529,12.5592398604809,0.000000000000000E+000,11.8734261766951,0.000000000000000E+000,0.326914424228936,0.326914424228936,0.326914424228936,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.663305385922359 
 11/29  16:00:00,1.23383566419334,13.4771995795746,0.000000000000000E+000,12.7828070243911,0.000000000000000E+000,0.351952666081388,0.351952666081388,0.351952666081388,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.670633083408143 
 11/29  17:00:00,1.53732881135042,14.1387443552584,0.000000000000000E+000,13.3754145598305,0.000000000000000E+000,0.368269098117001,0.368269098117001,0.368269098117001,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.735226504481047 
 11/29  18:00:00,2.08494523848498,16.7980022337615,0.000000000000000E+000,15.8910187080845,0.000000000000000E+000,0.437531943522866,0.437531943522866,0.437531943522866,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.872842518570048 
 11/29  19:00:00,2.30462649547937,14.7760646723546,0.000000000000000E+000,13.7405236877842,0.000000000000000E+000,0.378321751712470,0.378321751712470,0.378321751712470,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.998474155392282 
 11/29  20:00:00,2.21401555448947,14.9512350695842,0.000000000000000E+000,13.8938061816851,0.000000000000000E+000,0.382542122268728,0.382542122268728,0.382542122268728,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.01916863129717 
 11/29  21:00:00,2.14980469490073,15.8558582281048,0.000000000000000E+000,14.8717140457151,0.000000000000000E+000,0.409467137976979,0.409467137976979,0.409467137976979,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.944568589111100 
 11/29  22:00:00,2.00707598418922,16.5716566656226,0.000000000000000E+000,15.6805626409942,0.000000000000000E+000,0.431737396694135,0.431737396694135,0.431737396694135,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.852442375161777 
 11/29  23:00:00,1.71753421068159,17.4322571590442,0.000000000000000E+000,16.6940275757587,0.000000000000000E+000,0.459641415356838,0.459641415356838,0.459641415356838,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.704781534037654 
 11/29  24:00:00,1.43903470089449,18.0312722865469,0.000000000000000E+000,17.4575673920386,0.000000000000000E+000,0.480664174558807,0.480664174558807,0.480664174558807,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.544639162090681 
 11/30  01:00:00,1.15843291006101,18.7098571433245,0.000000000000000E+000,18.3098169708568,0.000000000000000E+000,0.504129404915448,0.504129404915448,0.504129404915448,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.375998384527586 
 11/30  02:00:00,1.05634295498464,19.3101273684257,0.000000000000000E+000,18.9892583091465,0.000000000000000E+000,0.522836656773407,0.522836656773407,0.522836656773407,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.298732905451133 
 11/30  03:00:00,1.00946037296384,19.6099997558453,0.000000000000000E+000,19.3109372404967,0.000000000000000E+000,0.531693534397771,0.531693534397771,0.531693534397771,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.277183012579547 
 11/30  04:00:00,1.00848589234498,20.0053432365703,0.000000000000000E+000,19.7007595885709,0.000000000000000E+000,0.542426624120635,0.542426624120635,0.542426624120635,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.283012126500848 
 11/30  05:00:00,1.01411742290557,20.3218165072555,0.000000000000000E+000,19.9567108419830,0.000000000000000E+000,0.549473802870449,0.549473802870449,0.549473802870449,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.344349010885974 
 11/30  06:00:00,1.07290392904519,20.7088961192080,0.000000000000000E+000,20.0726720970856,0.000000000000000E+000,0.552666597130555,0.552666597130555,0.552666597130555,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.613061264058888 
 11/30  07:00:00,1.27820485460395,22.5300086240213,0.000000000000000E+000,21.3880182584368,0.000000000000000E+000,0.588882397574394,0.588882397574394,0.588882397574394,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.11522807642027 
 11/30  08:00:00,1.50736218654254,21.5899205818232,0.000000000000000E+000,20.3071542535996,0.000000000000000E+000,0.559122661121518,0.559122661121518,0.559122661121518,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.25432939090018 
 11/30  09:00:00,1.48102159427594,21.5140967974630,0.000000000000000E+000,20.2721153727428,0.000000000000000E+000,0.558157925636539,0.558157925636539,0.558157925636539,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.21793963678009 
 11/30  10:00:00,1.37297709836842,21.7212089195197,0.000000000000000E+000,20.5917637409924,0.000000000000000E+000,0.566958895188795,0.566958895188795,0.566958895188795,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.10898367285847 
 11/30  11:00:00,1.37595149036241,21.7686866837349,0.000000000000000E+000,20.7692091353335,0.000000000000000E+000,0.571844549763965,0.571844549763965,0.571844549763965,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.978534821997128 
 11/30  12:00:00,1.35822881501786,20.4181407019358,0.000000000000000E+000,19.5364905852455,0.000000000000000E+000,0.537903758871663,0.537903758871663,0.537903758871663,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.860700974009662 
 11/30  13:00:00,1.32419757932809,19.6097182189702,0.000000000000000E+000,18.8192874756949,0.000000000000000E+000,0.518156801411810,0.518156801411810,0.518156801411810,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.769834495800601 
 11/30  14:00:00,1.26666183254866,18.3190427067714,0.000000000000000E+000,17.5824204904959,0.000000000000000E+000,0.484101790474211,0.484101790474211,0.484101790474211,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.715313762112327 
 11/30  15:00:00,1.26663765349632,17.9769391943703,0.000000000000000E+000,17.2922845768812,0.000000000000000E+000,0.476113395739956,0.476113395739956,0.476113395739956,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.662146319625729 
 11/30  16:00:00,1.36930416658011,18.3958667122832,0.000000000000000E+000,17.7029792258795,0.000000000000000E+000,0.487421168468162,0.487421168468162,0.487421168468162,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.669128014628225 
 11/30  17:00:00,1.66297398294726,18.7010354727440,0.000000000000000E+000,17.9388065635080,0.000000000000000E+000,0.493914269713830,0.493914269713830,0.493914269713830,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.734125618289069 
 11/30  18:00:00,2.21315093608941,21.4537813165072,0.000000000000000E+000,20.5474081883843,0.000000000000000E+000,0.565737641127295,0.565737641127295,0.565737641127295,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.872232121015927 
 11/30  19:00:00,2.43294335167622,19.4361618633510,0.000000000000000E+000,18.4009504122165,0.000000000000000E+000,0.506638607909323,0.506638607909323,0.506638607909323,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.998144621956367 
