Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 11/30  20:00:00,2.33016489204263,19.1694157319101,0.000000000000000E+000,18.1123125634767,0.000000000000000E+000,0.498691459821885,0.498691459821885,0.498691459821885,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.01884291183156 
 11/30  21:00:00,2.24234156667040,19.2161781002311,0.000000000000000E+000,18.2326233055955,0.000000000000000E+000,0.502004009746653,0.502004009746653,0.502004009746653,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.943979201357001 
 11/30  22:00:00,2.08622808659147,19.4459073489780,0.000000000000000E+000,18.5553414055590,0.000000000000000E+000,0.510889499096381,0.510889499096381,0.510889499096381,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.851914293952395 
 11/30  23:00:00,1.77538157897744,19.5325536077192,0.000000000000000E+000,18.7950252866944,0.000000000000000E+000,0.517488783652690,0.517488783652690,0.517488783652690,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.704080271776883 
 11/30  24:00:00,1.48282247326681,19.6208378696243,0.000000000000000E+000,19.0479251253534,0.000000000000000E+000,0.524451946931127,0.524451946931127,0.524451946931127,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.543847011853286 
 12/01  01:00:00,1.24766105563747,19.8392570219724,0.000000000000000E+000,19.4360127106000,0.000000000000000E+000,0.535137272935031,0.535137272935031,0.535137272935031,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.374734798979308 
 12/01  02:00:00,1.13285382576492,20.0680944214249,0.000000000000000E+000,19.7442145915146,0.000000000000000E+000,0.543623083091769,0.543623083091769,0.543623083091769,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.297630078707731 
 12/01  03:00:00,1.08008929368945,20.2859954173034,0.000000000000000E+000,19.9838034878975,0.000000000000000E+000,0.550219752405836,0.550219752405836,0.550219752405836,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.276246523144795 
 12/01  04:00:00,1.07257763627321,20.4693116981621,0.000000000000000E+000,20.1615857490802,0.000000000000000E+000,0.555114682031690,0.555114682031690,0.555114682031690,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.282145756750514 
 12/01  05:00:00,1.07357054255724,20.6927844446036,0.000000000000000E+000,20.3243471851352,0.000000000000000E+000,0.559596039001679,0.559596039001679,0.559596039001679,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.343823362326239 
 12/01  06:00:00,1.13670008024019,20.9794591926794,0.000000000000000E+000,20.3385596306904,0.000000000000000E+000,0.559987354312558,0.559987354312558,0.559987354312558,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.613432431020541 
 12/01  07:00:00,1.38012357286232,22.7353274474513,0.000000000000000E+000,21.5862782154384,0.000000000000000E+000,0.594341145430853,0.594341145430853,0.594341145430853,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.11731366324010 
 12/01  08:00:00,1.66536429067768,22.0455894198158,0.000000000000000E+000,20.7551934200078,0.000000000000000E+000,0.571458651082516,0.571458651082516,0.571458651082516,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.25667458029197 
 12/01  09:00:00,1.63319770369063,22.2124008494525,0.000000000000000E+000,20.9622671175547,0.000000000000000E+000,0.577160070167376,0.577160070167376,0.577160070167376,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.22162421950472 
 12/01  10:00:00,1.47522316348690,22.2260836933244,0.000000000000000E+000,21.0899203030918,0.000000000000000E+000,0.580674781677754,0.580674781677754,0.580674781677754,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.11189948977315 
 12/01  11:00:00,1.46245951818837,22.0241190530943,0.000000000000000E+000,21.0188632539895,0.000000000000000E+000,0.578718347709244,0.578718347709244,0.578718347709244,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,0.980421251880118 
 12/01  12:00:00,1.44887435876888,20.8189982026674,0.000000000000000E+000,19.9314977502602,0.000000000000000E+000,0.548779603635879,0.548779603635879,0.548779603635879,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.862658296558885 
 12/01  13:00:00,1.40059637697092,19.5313119394832,0.000000000000000E+000,18.7355412840683,0.000000000000000E+000,0.515850993668573,0.515850993668573,0.515850993668573,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.771346973861124 
 12/01  14:00:00,1.35088153944006,18.4618006520304,0.000000000000000E+000,17.7193781093612,0.000000000000000E+000,0.487872683597126,0.487872683597126,0.487872683597126,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.717154303902798 
 12/01  15:00:00,1.33727908959932,17.4644326506749,0.000000000000000E+000,16.7742839820492,0.000000000000000E+000,0.461851137846601,0.461851137846601,0.461851137846601,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.663457617257900 
 12/01  16:00:00,1.44068183688341,17.6101959452573,0.000000000000000E+000,16.9112100055046,0.000000000000000E+000,0.465621161044095,0.465621161044095,0.465621161044095,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.670811206795247 
 12/01  17:00:00,1.77958399021994,18.3393775452802,0.000000000000000E+000,17.5697668074793,0.000000000000000E+000,0.483753393016208,0.483753393016208,0.483753393016208,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.736284966708927 
 12/01  18:00:00,2.38751403196806,21.4549765549955,0.000000000000000E+000,20.5394138206314,0.000000000000000E+000,0.565517529923323,0.565517529923323,0.565517529923323,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.875077248523800 
 12/01  19:00:00,2.60683139872860,19.3944104483229,0.000000000000000E+000,18.3493721121085,0.000000000000000E+000,0.505218487884017,0.505218487884017,0.505218487884017,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.00108331804124 
 12/01  20:00:00,2.44189604164116,19.2472007524910,0.000000000000000E+000,18.1796249975893,0.000000000000000E+000,0.500544792239497,0.500544792239497,0.500544792239497,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.02220553275054 
 12/01  21:00:00,2.34845747480830,19.4722479182479,0.000000000000000E+000,18.4783541335665,0.000000000000000E+000,0.508769786612229,0.508769786612229,0.508769786612229,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.946963794705285 
 12/01  22:00:00,2.19328244969052,19.8876285919306,0.000000000000000E+000,18.9870349942236,0.000000000000000E+000,0.522775441610483,0.522775441610483,0.522775441610483,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.854759249520119 
 12/01  23:00:00,1.88138997154650,20.3432518289109,0.000000000000000E+000,19.5972184478357,0.000000000000000E+000,0.539575796406400,0.539575796406400,0.539575796406400,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.706369626576846 
 12/01  24:00:00,1.59319761453519,20.8459483781852,0.000000000000000E+000,20.2657951396475,0.000000000000000E+000,0.557983908858856,0.557983908858856,0.557983908858856,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.545686173915098 
 12/02  01:00:00,1.29400428485252,21.2999975995217,0.000000000000000E+000,20.8804295754270,0.000000000000000E+000,0.574906813814336,0.574906813814336,0.574906813814336,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.391058511701637 
 12/02  02:00:00,1.18109992631277,21.6859423237759,0.000000000000000E+000,21.3531426097287,0.000000000000000E+000,0.587922156406652,0.587922156406652,0.587922156406652,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.306549962844646 
 12/02  03:00:00,1.13204672142344,22.0847360496802,0.000000000000000E+000,21.7760410510258,0.000000000000000E+000,0.599565939623607,0.599565939623607,0.599565939623607,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.282749592393226 
 12/02  04:00:00,1.12157032980189,22.2062231615007,0.000000000000000E+000,21.8913934580458,0.000000000000000E+000,0.602741970296065,0.602741970296065,0.602741970296065,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.289249511123543 
 12/02  05:00:00,1.11917168250526,22.2657320405728,0.000000000000000E+000,21.8835502566082,0.000000000000000E+000,0.602526021197303,0.602526021197303,0.602526021197303,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.357567886822447 
 12/02  06:00:00,1.17979482713210,22.4344308999531,0.000000000000000E+000,21.7549562330931,0.000000000000000E+000,0.598985405326944,0.598985405326944,0.598985405326944,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.652007535891456 
 12/02  07:00:00,1.38516901209745,22.6202906955015,0.000000000000000E+000,21.3836114603629,0.000000000000000E+000,0.588761063948060,0.588761063948060,0.588761063948060,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.20494366636576 
 12/02  08:00:00,1.72561416247884,23.5725501656712,0.000000000000000E+000,22.1748748443573,0.000000000000000E+000,0.610547144035013,0.610547144035013,0.610547144035013,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.36395390179785 
 12/02  09:00:00,1.66871532554031,22.4360634457285,0.000000000000000E+000,21.0741424361859,0.000000000000000E+000,0.580240365175024,0.580240365175024,0.580240365175024,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.33341149714956 
 12/02  10:00:00,1.51323045451817,22.0735630739089,0.000000000000000E+000,20.8348180326666,0.000000000000000E+000,0.573650978218290,0.573650978218290,0.573650978218290,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.21448114078291 
 12/02  11:00:00,1.57616778592054,24.3939925306383,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.06970967706950 
 12/02  12:00:00,1.50919292680176,21.1766683537286,0.000000000000000E+000,20.2158723385314,0.000000000000000E+000,0.556609370158745,0.556609370158745,0.556609370158745,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,0.935953859348911 
 12/02  13:00:00,1.45156483053297,19.7105095518066,0.000000000000000E+000,18.8502355258878,0.000000000000000E+000,0.519008902891135,0.519008902891135,0.519008902891135,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.835850344365018 
 12/02  14:00:00,1.39602168967469,18.5745544191665,0.000000000000000E+000,17.7757492565720,0.000000000000000E+000,0.489424766446617,0.489424766446617,0.489424766446617,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.773536923828119 
 12/02  15:00:00,1.37980433716329,17.6391682559792,0.000000000000000E+000,16.8977579560248,0.000000000000000E+000,0.465250781934903,0.465250781934903,0.465250781934903,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.714719248586694 
 12/02  16:00:00,1.48095069439926,17.7776606377350,0.000000000000000E+000,17.0277909016503,0.000000000000000E+000,0.468831016057502,0.468831016057502,0.468831016057502,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.721695003127229 
 12/02  17:00:00,1.81560019455774,18.4047404190696,0.000000000000000E+000,17.5733354465472,0.000000000000000E+000,0.483851649371940,0.483851649371940,0.483851649371940,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.798079201430431 
 12/02  18:00:00,2.41871817178916,21.3782760170265,0.000000000000000E+000,20.3887663875747,0.000000000000000E+000,0.561369711247701,0.561369711247701,0.561369711247701,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,0.949024143611455 
 12/02  19:00:00,2.63766757857739,19.3629811643995,0.000000000000000E+000,18.2231916303076,0.000000000000000E+000,0.501744324745005,0.501744324745005,0.501744324745005,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.09583451591868 
 12/02  20:00:00,2.47492129386835,19.3090118853287,0.000000000000000E+000,18.1353320855034,0.000000000000000E+000,0.499325262877332,0.499325262877332,0.499325262877332,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.12830957767419 
 12/02  21:00:00,2.38261820926991,19.5480107994629,0.000000000000000E+000,18.4531241707838,0.000000000000000E+000,0.508075122861962,0.508075122861962,0.508075122861962,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.04795663870299 
 12/02  22:00:00,2.22294436855796,19.7566381691805,0.000000000000000E+000,18.7711157120166,0.000000000000000E+000,0.516830474524135,0.516830474524135,0.516830474524135,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,0.939688108977039 
 12/02  23:00:00,1.89912705171065,20.0267344346415,0.000000000000000E+000,19.2138223336666,0.000000000000000E+000,0.529019642011706,0.529019642011706,0.529019642011706,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.773248346476596 
 12/02  24:00:00,1.59219993133768,20.2876423531446,0.000000000000000E+000,19.6653385979135,0.000000000000000E+000,0.541451367897698,0.541451367897698,0.541451367897698,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.587836690608607 
 12/03  01:00:00,1.25626072132633,19.9306148211897,0.000000000000000E+000,19.5095955529435,0.000000000000000E+000,0.537163250288145,0.537163250288145,0.537163250288145,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.392509755853184 
 12/03  02:00:00,1.11704024698144,19.3604619857210,0.000000000000000E+000,19.0265157708021,0.000000000000000E+000,0.523862477075324,0.523862477075324,0.523862477075324,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.307696463716271 
 12/03  03:00:00,1.03953029168546,18.7260403904990,0.000000000000000E+000,18.4158742391262,0.000000000000000E+000,0.507049509885625,0.507049509885625,0.507049509885625,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.284220745111659 
 12/03  04:00:00,1.01589998569488,18.3700791161521,0.000000000000000E+000,18.0534807297229,0.000000000000000E+000,0.497071626189055,0.497071626189055,0.497071626189055,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.291018194097761 
 12/03  05:00:00,1.00398859718217,18.0847379113641,0.000000000000000E+000,17.7001378433645,0.000000000000000E+000,0.487342935874209,0.487342935874209,0.487342935874209,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.359986170857442 
 12/03  06:00:00,1.05574378236334,17.9325358333775,0.000000000000000E+000,17.2494624003331,0.000000000000000E+000,0.474934360558187,0.474934360558187,0.474934360558187,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.655606302075805 
 12/03  07:00:00,1.28637139280569,19.0374163272739,0.000000000000000E+000,17.7953138749605,0.000000000000000E+000,0.489963444656303,0.489963444656303,0.489963444656303,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.21036688354064 
 12/03  08:00:00,1.57302163982452,18.0363221205611,0.000000000000000E+000,16.6327637639881,0.000000000000000E+000,0.457954621380693,0.457954621380693,0.457954621380693,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.36983693705714 
 12/03  09:00:00,1.54072177608893,17.7934857324278,0.000000000000000E+000,16.4254581082046,0.000000000000000E+000,0.452246815723649,0.452246815723649,0.452246815723649,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.33951811183007 
 12/03  10:00:00,1.40618283215010,18.1923891691251,0.000000000000000E+000,16.9468830032598,0.000000000000000E+000,0.466603355850219,0.466603355850219,0.466603355850219,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.22124226540585 
 12/03  11:00:00,1.48805961455969,21.1996464652301,0.000000000000000E+000,20.0993880132440,0.000000000000000E+000,0.553402174058285,0.553402174058285,0.553402174058285,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.07542390476133 
 12/03  12:00:00,1.44937077871477,19.0095328962498,0.000000000000000E+000,18.0431512641474,0.000000000000000E+000,0.496787222071746,0.496787222071746,0.496787222071746,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,0.941539476254070 
 12/03  13:00:00,1.40213766737792,17.9191362694931,0.000000000000000E+000,17.0550569429016,0.000000000000000E+000,0.469581739736077,0.469581739736077,0.469581739736077,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.839655645037737 
 12/03  14:00:00,1.35527412957970,17.0983626992509,0.000000000000000E+000,16.2958110500844,0.000000000000000E+000,0.448677206351628,0.448677206351628,0.448677206351628,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.777283410400139 
 12/03  15:00:00,1.34943535945161,16.5396947619466,0.000000000000000E+000,15.7947665056727,0.000000000000000E+000,0.434881804223223,0.434881804223223,0.434881804223223,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.718237204906163 
 12/03  16:00:00,1.46234618652030,17.1052186220336,0.000000000000000E+000,16.3520811914546,0.000000000000000E+000,0.450226508178543,0.450226508178543,0.450226508178543,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.724962697621514 
 12/03  17:00:00,1.80243479074631,17.9301298333006,0.000000000000000E+000,17.0951722372913,0.000000000000000E+000,0.470686245560515,0.470686245560515,0.470686245560515,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.801631824917191 
 12/03  18:00:00,2.41440485799082,21.2254773502230,0.000000000000000E+000,20.2321082251752,0.000000000000000E+000,0.557056397449353,0.557056397449353,0.557056397449353,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,0.952883639207482 
 12/03  19:00:00,2.63952602194802,19.4344203739125,0.000000000000000E+000,18.2906896925814,0.000000000000000E+000,0.503602768115639,0.503602768115639,0.503602768115639,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.09977566315792 
 12/03  20:00:00,2.48190829027655,19.5668296726581,0.000000000000000E+000,18.3890975357289,0.000000000000000E+000,0.506312259285536,0.506312259285536,0.506312259285536,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.13236191477807 
 12/03  21:00:00,2.39535552078394,20.0140637237894,0.000000000000000E+000,18.9157392062268,0.000000000000000E+000,0.520812434376003,0.520812434376003,0.520812434376003,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.05139452758637 
 12/03  22:00:00,2.24074107081253,20.4061925139199,0.000000000000000E+000,19.4174861831470,0.000000000000000E+000,0.534627176778696,0.534627176778696,0.534627176778696,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,0.942871982586066 
 12/03  23:00:00,1.92013479944503,20.7922251111411,0.000000000000000E+000,19.9768169382978,0.000000000000000E+000,0.550027389746085,0.550027389746085,0.550027389746085,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.775744418344960 
 12/03  24:00:00,1.61712296775800,21.1947501112253,0.000000000000000E+000,20.5705352215671,0.000000000000000E+000,0.566374404318016,0.566374404318016,0.566374404318016,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.589747825035649 
 12/04  01:00:00,1.29390987430052,21.5230546156172,0.000000000000000E+000,21.1157548493884,0.000000000000000E+000,0.581386091598082,0.581386091598082,0.581386091598082,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.378790253835672 
 12/04  02:00:00,1.18128288471598,21.8303529064442,0.000000000000000E+000,21.5031423525591,0.000000000000000E+000,0.592052142042824,0.592052142042824,0.592052142042824,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.300960802682486 
 12/04  03:00:00,1.12982400813175,22.0952619046299,0.000000000000000E+000,21.7901522341862,0.000000000000000E+000,0.599954466848137,0.599954466848137,0.599954466848137,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.279164264182483 
 12/04  04:00:00,1.12322605930571,22.3118609599447,0.000000000000000E+000,22.0011200959073,0.000000000000000E+000,0.605763105064180,0.605763105064180,0.605763105064180,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.285160671706035 
 12/04  05:00:00,1.12332304527128,22.5034596256952,0.000000000000000E+000,22.1313419957013,0.000000000000000E+000,0.609348541715713,0.609348541715713,0.609348541715713,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.347503732851655 
 12/04  06:00:00,1.18723229718211,22.8208897974938,0.000000000000000E+000,22.1738734098845,0.000000000000000E+000,0.610519571254483,0.610519571254483,0.610519571254483,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.619549256640848 
 12/04  07:00:00,1.39285009502325,23.2080724636512,0.000000000000000E+000,22.0485013850653,0.000000000000000E+000,0.607067667591782,0.607067667591782,0.607067667591782,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.12783550981310 
 12/04  08:00:00,1.73188085296427,24.4739186966052,0.000000000000000E+000,23.1710534534101,0.000000000000000E+000,0.637975213369107,0.637975213369107,0.637975213369107,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.26914382367919 
 12/04  09:00:00,1.67153395141975,23.6165992686714,0.000000000000000E+000,22.3546272386378,0.000000000000000E+000,0.615496317896497,0.615496317896497,0.615496317896497,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.23346251764051 
 12/04  10:00:00,1.50124953884247,23.1813130807654,0.000000000000000E+000,22.0351898400973,0.000000000000000E+000,0.606701157033323,0.606701157033323,0.606701157033323,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.12185934020860 
 12/04  11:00:00,1.52525151589826,24.3140973553075,0.000000000000000E+000,23.2994483063441,0.000000000000000E+000,0.641510345419135,0.641510345419135,0.641510345419135,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,0.989814501738654 
 12/04  12:00:00,1.48263218643028,22.0529334575706,0.000000000000000E+000,21.1575711349650,0.000000000000000E+000,0.582537431297275,0.582537431297275,0.582537431297275,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.870520166757312 
 12/04  13:00:00,1.43280111071346,20.7086562230854,0.000000000000000E+000,19.9052067998501,0.000000000000000E+000,0.548055727411117,0.548055727411117,0.548055727411117,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.779025741681597 
 12/04  14:00:00,1.37965629944885,19.5139347320382,0.000000000000000E+000,18.7644680882523,0.000000000000000E+000,0.516647443605924,0.516647443605924,0.516647443605924,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.724198405019566 
 12/04  15:00:00,1.36922399337930,18.6313634058192,0.000000000000000E+000,17.9345125576095,0.000000000000000E+000,0.493796041626581,0.493796041626581,0.493796041626581,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.670159796841984 
 12/04  16:00:00,1.46809647022921,18.6124256214684,0.000000000000000E+000,17.9069006238072,0.000000000000000E+000,0.493035794389895,0.493035794389895,0.493035794389895,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.677350264703803 
 12/04  17:00:00,1.79208382007278,18.8004782012642,0.000000000000000E+000,18.0237565857798,0.000000000000000E+000,0.496253222869047,0.496253222869047,0.496253222869047,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.743395844392411 
 12/04  18:00:00,2.38620794311297,21.4158429895151,0.000000000000000E+000,20.4919770957525,0.000000000000000E+000,0.564211441068233,0.564211441068233,0.564211441068233,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.883380407922219 
 12/04  19:00:00,2.60532629094472,19.3497222731610,0.000000000000000E+000,18.2947070840907,0.000000000000000E+000,0.503713380100134,0.503713380100134,0.503713380100134,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.01106017089705 
 12/04  20:00:00,2.44040724276764,19.2031645324857,0.000000000000000E+000,18.1255523039223,0.000000000000000E+000,0.499055993365978,0.499055993365978,0.499055993365978,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.03224200641240 
 12/04  21:00:00,2.34686402284725,19.4239098446286,0.000000000000000E+000,18.4204804736013,0.000000000000000E+000,0.507176334651187,0.507176334651187,0.507176334651187,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.956499381051220 
 12/04  22:00:00,2.18378869537983,19.5512011573358,0.000000000000000E+000,18.6422249075667,0.000000000000000E+000,0.513281687299782,0.513281687299782,0.513281687299782,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.863141901582186 
 12/04  23:00:00,1.86430974001632,19.7300037896243,0.000000000000000E+000,18.9768699617363,0.000000000000000E+000,0.522495564876215,0.522495564876215,0.522495564876215,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.713470073389710 
 12/04  24:00:00,1.56761434636263,19.9223883485535,0.000000000000000E+000,19.3366191122452,0.000000000000000E+000,0.532400640686288,0.532400640686288,0.532400640686288,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.551302171685804 
 12/05  01:00:00,1.25340742415973,20.0534055657726,0.000000000000000E+000,19.6447189571786,0.000000000000000E+000,0.540883641457298,0.540883641457298,0.540883641457298,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.380177096200895 
 12/05  02:00:00,1.13355569125207,20.0979670436110,0.000000000000000E+000,19.7697061190522,0.000000000000000E+000,0.544324948578922,0.544324948578922,0.544324948578922,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.302011173356226 
 12/05  03:00:00,1.07472968358181,20.0954523737725,0.000000000000000E+000,19.7891441818757,0.000000000000000E+000,0.544860142298198,0.544860142298198,0.544860142298198,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.280362785635688 
 12/05  04:00:00,1.06682773519367,20.2648210509482,0.000000000000000E+000,19.9527512011637,0.000000000000000E+000,0.549364780952145,0.549364780952145,0.549364780952145,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.286489657453170 
 12/05  05:00:00,1.06989568624743,20.5646024165508,0.000000000000000E+000,20.1908775922671,0.000000000000000E+000,0.555921182691865,0.555921182691865,0.555921182691865,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.349110927141524 
 12/05  06:00:00,1.13565963150036,20.9502566311055,0.000000000000000E+000,20.3007708689003,0.000000000000000E+000,0.558946905572736,0.558946905572736,0.558946905572736,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.622018631236651 
 12/05  07:00:00,1.34136773839377,21.3422144694991,0.000000000000000E+000,20.1786788396569,0.000000000000000E+000,0.555585310962293,0.555585310962293,0.555585310962293,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.13180006106944 
 12/05  08:00:00,1.67736785164862,22.4983619328287,0.000000000000000E+000,21.1911588729918,0.000000000000000E+000,0.583462212053460,0.583462212053460,0.583462212053460,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.27348164032093 
 12/05  09:00:00,1.61698021842657,21.6394526340684,0.000000000000000E+000,20.3732532968625,0.000000000000000E+000,0.560942584903315,0.560942584903315,0.560942584903315,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.23768982481278 
 12/05  10:00:00,1.45344735090970,21.4489709621033,0.000000000000000E+000,20.2990298317315,0.000000000000000E+000,0.558898969100556,0.558898969100556,0.558898969100556,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.12567722991237 
 12/05  11:00:00,1.43794008093276,21.1465486359475,0.000000000000000E+000,20.1283252214900,0.000000000000000E+000,0.554198910453638,0.554198910453638,0.554198910453638,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,0.993388867232833 
 12/05  12:00:00,1.44097376005752,20.5440005652493,0.000000000000000E+000,19.6445505598072,0.000000000000000E+000,0.540879004924516,0.540879004924516,0.540879004924516,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.874607849593823 
 12/05  13:00:00,1.40684880900820,19.7690127712260,0.000000000000000E+000,18.9626275938712,0.000000000000000E+000,0.522103425705854,0.522103425705854,0.522103425705854,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.781961495801127 
 12/05  14:00:00,1.36866641491878,19.1173230813954,0.000000000000000E+000,18.3653190358175,0.000000000000000E+000,0.505657559075851,0.505657559075851,0.505657559075851,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.726735806811514 
 12/05  15:00:00,1.36611404564927,18.5205027903634,0.000000000000000E+000,17.8215602616898,0.000000000000000E+000,0.490686093896550,0.490686093896550,0.490686093896550,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.672251477305907 
 12/05  16:00:00,1.46746055739805,18.5913249417223,0.000000000000000E+000,17.8838044754087,0.000000000000000E+000,0.492399881558737,0.492399881558737,0.492399881558737,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.679345733356124 
 12/05  17:00:00,1.78799194341255,18.6540913545671,0.000000000000000E+000,17.8751409486323,0.000000000000000E+000,0.492161346208809,0.492161346208809,0.492161346208809,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.745624634842745 
 12/05  18:00:00,2.38294544636343,21.3000073708706,0.000000000000000E+000,20.3734842687724,0.000000000000000E+000,0.560948944318685,0.560948944318685,0.560948944318685,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.886037616257837 
 12/05  19:00:00,2.59544566551247,18.9932329360152,0.000000000000000E+000,17.9358459633983,0.000000000000000E+000,0.493832754667890,0.493832754667890,0.493832754667890,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.01343195444371 
 12/05  20:00:00,2.42278363047263,18.5660002300662,0.000000000000000E+000,17.4854684041522,0.000000000000000E+000,0.481432381070963,0.481432381070963,0.481432381070963,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.03516160376296 
 12/05  21:00:00,2.32090715125260,18.4836086982538,0.000000000000000E+000,17.4777352907175,0.000000000000000E+000,0.481219463056535,0.481219463056535,0.481219463056535,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.958943417560204 
 12/05  22:00:00,2.15639566774013,18.5589639091280,0.000000000000000E+000,17.6473190015235,0.000000000000000E+000,0.485888659660086,0.485888659660086,0.485888659660086,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.865810559417730 
 12/05  23:00:00,1.83549786320948,18.6857459336451,0.000000000000000E+000,17.9304319127425,0.000000000000000E+000,0.493683688069376,0.493683688069376,0.493683688069376,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.715650266404266 
 12/05  24:00:00,1.53909812238747,18.8885841771364,0.000000000000000E+000,18.3009190784954,0.000000000000000E+000,0.503884416711127,0.503884416711127,0.503884416711127,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.553198034018423 
 12/06  01:00:00,1.21892689834089,18.8023970798943,0.000000000000000E+000,18.3923974090873,0.000000000000000E+000,0.506403115638449,0.506403115638449,0.506403115638449,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.381490158413885 
 12/06  02:00:00,1.09203835748299,18.5910092201595,0.000000000000000E+000,18.2618099816362,0.000000000000000E+000,0.502807614809839,0.502807614809839,0.502807614809839,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.302949487320765 
 12/06  03:00:00,1.02633136738108,18.3386966683085,0.000000000000000E+000,18.0313329875817,0.000000000000000E+000,0.496461826097463,0.496461826097463,0.496461826097463,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.281418274465653 
 12/06  04:00:00,1.01447182514461,18.3643874599603,0.000000000000000E+000,18.0512014780293,0.000000000000000E+000,0.497008870903090,0.497008870903090,0.497008870903090,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.287605789599623 
 12/06  05:00:00,1.01237461050187,18.4769276276487,0.000000000000000E+000,18.1017307212476,0.000000000000000E+000,0.498400106946303,0.498400106946303,0.498400106946303,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.350583009258869 
 12/06  06:00:00,1.07497873596147,18.7487179126730,0.000000000000000E+000,18.0968603647486,0.000000000000000E+000,0.498266010033839,0.498266010033839,0.498266010033839,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.624390416955812 
 12/06  07:00:00,1.31348656809925,20.3335657861529,0.000000000000000E+000,19.1660437502368,0.000000000000000E+000,0.527704140667780,0.527704140667780,0.527704140667780,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.13578646714333 
 12/06  08:00:00,1.59862513036290,19.6426473843224,0.000000000000000E+000,18.3312486982013,0.000000000000000E+000,0.504719490767739,0.504719490767739,0.504719490767739,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.27767726660509 
 12/06  09:00:00,1.56602568450335,19.7931631444973,0.000000000000000E+000,18.5226011014686,0.000000000000000E+000,0.509988050980098,0.509988050980098,0.509988050980098,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.24205253063564 
 12/06  10:00:00,1.40435434081159,19.6710197131138,0.000000000000000E+000,18.5159875797214,0.000000000000000E+000,0.509805959002441,0.509805959002441,0.509805959002441,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.13076823293295 
 12/06  11:00:00,1.45218829621760,21.6678022504174,0.000000000000000E+000,20.6458157933217,0.000000000000000E+000,0.568447125738484,0.568447125738484,0.568447125738484,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,0.997151909871004 
 12/06  12:00:00,1.40001659504817,19.0584364046365,0.000000000000000E+000,18.1569995706081,0.000000000000000E+000,0.499921839915169,0.499921839915169,0.499921839915169,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.876594678180162 
 12/06  13:00:00,1.35014363346745,17.7117492921696,0.000000000000000E+000,16.9031139544604,0.000000000000000E+000,0.465398250165108,0.465398250165108,0.465398250165108,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.784211656155465 
 12/06  14:00:00,1.29850877467222,16.5716509854875,0.000000000000000E+000,15.8172162282910,0.000000000000000E+000,0.435499918829292,0.435499918829292,0.435499918829292,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.729166518430140 
 12/06  15:00:00,1.27993359131596,15.3927705312819,0.000000000000000E+000,14.6915140276821,0.000000000000000E+000,0.404505639563242,0.404505639563242,0.404505639563242,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.674565452232047 
 12/06  16:00:00,1.37448507930585,15.2172468998373,0.000000000000000E+000,14.5069651757220,0.000000000000000E+000,0.399424403466534,0.399424403466534,0.399424403466534,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.682106991157848 
 12/06  17:00:00,1.68805100192193,15.0273041562740,0.000000000000000E+000,14.2453182706729,0.000000000000000E+000,0.392220404718192,0.392220404718192,0.392220404718192,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.748660114509107 
 12/06  18:00:00,2.26583627996694,17.0502736048597,0.000000000000000E+000,16.1201172137621,0.000000000000000E+000,0.443839777922199,0.443839777922199,0.443839777922199,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.889670905257252 
 12/06  19:00:00,2.47452066563772,14.6056878625649,0.000000000000000E+000,13.5438890703480,0.000000000000000E+000,0.372907754793132,0.372907754793132,0.372907754793132,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.01784377404368 
 12/06  20:00:00,2.28861198400071,13.6971498360214,0.000000000000000E+000,12.6123975901388,0.000000000000000E+000,0.347260734599040,0.347260734599040,0.347260734599040,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.03938202373144 
 12/06  21:00:00,2.17262846878330,13.1025694669221,0.000000000000000E+000,12.0923014909415,0.000000000000000E+000,0.332940780587236,0.332940780587236,0.332940780587236,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.963337986004470 
 12/06  22:00:00,2.00419204431056,13.0353235799923,0.000000000000000E+000,12.1193326152424,0.000000000000000E+000,0.333685036230521,0.333685036230521,0.333685036230521,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.870156616562997 
 12/06  23:00:00,1.68092818251039,13.0762532044889,0.000000000000000E+000,12.3165110915226,0.000000000000000E+000,0.339114007370289,0.339114007370289,0.339114007370289,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.720078358467998 
 12/06  24:00:00,1.38277352891569,13.2147941433153,0.000000000000000E+000,12.6232603928413,0.000000000000000E+000,0.347559823239350,0.347559823239350,0.347559823239350,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.557066685851431 
 12/07  01:00:00,1.06620781072325,13.2593273867550,0.000000000000000E+000,12.8456895301766,0.000000000000000E+000,0.353684028020818,0.353684028020818,0.353684028020818,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.385128344185245 
 12/07  02:00:00,0.944445504154054,13.2340736842289,0.000000000000000E+000,12.9012852744677,0.000000000000000E+000,0.355214761480901,0.355214761480901,0.355214761480901,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.306538658558608 
 12/07  03:00:00,0.884184606258083,13.1793250119750,0.000000000000000E+000,12.8686085882806,0.000000000000000E+000,0.354315064974467,0.354315064974467,0.354315064974467,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.284771017433273 
 12/07  04:00:00,0.872049695065040,13.1949917848503,0.000000000000000E+000,12.8784757672687,0.000000000000000E+000,0.354586740823513,0.354586740823513,0.354586740823513,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.290935825250243 
 12/07  05:00:00,0.869161456635939,13.2788490206845,0.000000000000000E+000,12.9002752823529,0.000000000000000E+000,0.355186953080377,0.355186953080377,0.355186953080377,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.353959841189471 
 12/07  06:00:00,0.930664970691736,13.5114260591618,0.000000000000000E+000,12.8554310755622,0.000000000000000E+000,0.353952244764108,0.353952244764108,0.353952244764108,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.628527852631027 
 12/07  07:00:00,1.16955666822252,15.1117759200386,0.000000000000000E+000,13.9385563279970,0.000000000000000E+000,0.383774240791044,0.383774240791044,0.383774240791044,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.14148402326884 
 12/07  08:00:00,1.46715082524652,14.8738076415334,0.000000000000000E+000,13.5561444500066,0.000000000000000E+000,0.373245185651351,0.373245185651351,0.373245185651351,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.28394177201087 
 12/07  09:00:00,1.44369320935715,15.3563388027475,0.000000000000000E+000,14.0795251616817,0.000000000000000E+000,0.387655575833893,0.387655575833893,0.387655575833893,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.24830412867278 
 12/07  10:00:00,1.30431418055734,16.0430995141938,0.000000000000000E+000,14.8825613083504,0.000000000000000E+000,0.409765798748193,0.409765798748193,0.409765798748193,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.13627430538396 
 12/07  11:00:00,1.38111738046392,19.0920546469998,0.000000000000000E+000,18.0645431146938,0.000000000000000E+000,0.497376209984797,0.497376209984797,0.497376209984797,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.00267698508123 
 12/07  12:00:00,1.35220336664757,17.3267401507226,0.000000000000000E+000,16.4204385760206,0.000000000000000E+000,0.452108611514569,0.452108611514569,0.452108611514569,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.881459418853754 
 12/07  13:00:00,1.32358961808775,16.7499057421691,0.000000000000000E+000,15.9386807023964,0.000000000000000E+000,0.438844234785404,0.438844234785404,0.438844234785404,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.786801358218991 
 12/07  14:00:00,1.28729620221570,16.1676990122458,0.000000000000000E+000,15.4099792223763,0.000000000000000E+000,0.424287346372772,0.424287346372772,0.424287346372772,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.732451551103136 
 12/07  15:00:00,1.28519603638905,15.5868538421408,0.000000000000000E+000,14.8826443310685,0.000000000000000E+000,0.409768084636333,0.409768084636333,0.409768084636333,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.677518459704537 
 12/07  16:00:00,1.38571864617876,15.6276913776190,0.000000000000000E+000,14.9149646920513,0.000000000000000E+000,0.410657970339444,0.410657970339444,0.410657970339444,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.684551952610196 
 12/07  17:00:00,1.70335449065696,15.5857251737379,0.000000000000000E+000,14.8011360329814,0.000000000000000E+000,0.407523893453226,0.407523893453226,0.407523893453226,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.751263369664473 
 12/07  18:00:00,2.22009051108022,15.3915172359217,0.000000000000000E+000,14.4586456801836,0.000000000000000E+000,0.398094009035483,0.398094009035483,0.398094009035483,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.892386069897793 
 12/07  19:00:00,2.49493736840364,15.3516758663689,0.000000000000000E+000,14.2854171128458,0.000000000000000E+000,0.393324457559059,0.393324457559059,0.393324457559059,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.02230373534989 
 12/07  20:00:00,2.33896080107070,15.5298570801732,0.000000000000000E+000,14.4410503452886,0.000000000000000E+000,0.397609551669031,0.397609551669031,0.397609551669031,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.04343651273346 
 12/07  21:00:00,2.24505101426229,15.7361097227632,0.000000000000000E+000,14.7226649241281,0.000000000000000E+000,0.405363326066221,0.405363326066221,0.405363326066221,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.966514808658973 
 12/07  22:00:00,2.07455023405034,15.5931576288720,0.000000000000000E+000,14.6747193155126,0.000000000000000E+000,0.404043225970294,0.404043225970294,0.404043225970294,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.872603965172544 
 12/07  23:00:00,1.74301195718841,15.3322765037848,0.000000000000000E+000,14.5713737123708,0.000000000000000E+000,0.401197782048302,0.401197782048302,0.401197782048302,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.721239036915643 
 12/07  24:00:00,1.43145609778021,14.9834850953793,0.000000000000000E+000,14.3913955519677,0.000000000000000E+000,0.396242392103868,0.396242392103868,0.396242392103868,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.557622478788971 
 12/08  01:00:00,1.11417518034261,15.0015159059692,0.000000000000000E+000,14.5878488839860,0.000000000000000E+000,0.401651397640169,0.401651397640169,0.401651397640169,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.385157509590086 
 12/08  02:00:00,0.994540316613389,15.0536751043393,0.000000000000000E+000,14.7207126642937,0.000000000000000E+000,0.405309573940236,0.405309573940236,0.405309573940236,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.306712688843016 
 12/08  03:00:00,0.937316386709468,15.1092558651623,0.000000000000000E+000,14.7983376735415,0.000000000000000E+000,0.407446845425852,0.407446845425852,0.407446845425852,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.284972785359651 
 12/08  04:00:00,0.932753391909705,15.3999453363884,0.000000000000000E+000,15.0832144074728,0.000000000000000E+000,0.415290437668182,0.415290437668182,0.415290437668182,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.291150736584156 
 12/08  05:00:00,0.938688473820320,15.8044318115501,0.000000000000000E+000,15.4254740641798,0.000000000000000E+000,0.424713970264757,0.424713970264757,0.424713970264757,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.354343850228181 
 12/08  06:00:00,1.00983596545815,16.3879098728921,0.000000000000000E+000,15.7308960046845,0.000000000000000E+000,0.433123239530520,0.433123239530520,0.433123239530520,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.629546737239120 
 12/08  07:00:00,1.21395071447902,16.7264845415063,0.000000000000000E+000,15.5509337327403,0.000000000000000E+000,0.428168287047553,0.428168287047553,0.428168287047553,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.14381523999317 
