Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 12/08  08:00:00,1.54350896328299,17.6498177252832,0.000000000000000E+000,16.3294473322652,0.000000000000000E+000,0.449603323687827,0.449603323687827,0.449603323687827,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.28664897350213 
 12/08  09:00:00,1.48255101401955,16.7699095117228,0.000000000000000E+000,15.4908280619306,0.000000000000000E+000,0.426513380496295,0.426513380496295,0.426513380496295,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.25057193739910 
 12/08  10:00:00,1.31411331127877,16.4006413412239,0.000000000000000E+000,15.2384625674982,0.000000000000000E+000,0.419564929469619,0.419564929469619,0.419564929469619,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.13791487326621 
 12/08  11:00:00,1.35696420049223,18.2165555928389,0.000000000000000E+000,17.1873074283131,0.000000000000000E+000,0.473223030013110,0.473223030013110,0.473223030013110,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.00441361730106 
 12/08  12:00:00,1.31381576144135,15.9343913189763,0.000000000000000E+000,15.0262131679764,0.000000000000000E+000,0.413721006308354,0.413721006308354,0.413721006308354,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.883335995151578 
 12/08  13:00:00,1.28232092244164,15.2549619858558,0.000000000000000E+000,14.4398150212069,0.000000000000000E+000,0.397575539139293,0.397575539139293,0.397575539139293,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.790723283095156 
 12/08  14:00:00,1.25498333398854,14.9967132931841,0.000000000000000E+000,14.2363862970797,0.000000000000000E+000,0.391974478145609,0.391974478145609,0.391974478145609,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.735058757338049 
 12/08  15:00:00,1.26881418567724,14.9943625955218,0.000000000000000E+000,14.2876608104634,0.000000000000000E+000,0.393386233924524,0.393386233924524,0.393386233924524,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.680010733690643 
 12/08  16:00:00,1.36473426760684,14.8682060608944,0.000000000000000E+000,14.1528188478437,0.000000000000000E+000,0.389673591767518,0.389673591767518,0.389673591767518,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.687212480093197 
 12/08  17:00:00,1.67259830707564,14.4709268984145,0.000000000000000E+000,13.6840813906511,0.000000000000000E+000,0.376767709871907,0.376767709871907,0.376767709871907,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.753519736671413 
 12/08  18:00:00,2.23491277450512,15.9325764414716,0.000000000000000E+000,14.9969854948372,0.000000000000000E+000,0.412916272460376,0.412916272460376,0.412916272460376,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.895105460794004 
 12/08  19:00:00,2.51247760031621,15.9917503478496,0.000000000000000E+000,14.9224726640874,0.000000000000000E+000,0.410864689471628,0.410864689471628,0.410864689471628,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.02532266558899 
 12/08  20:00:00,2.29156518438786,13.8100085135599,0.000000000000000E+000,12.7196568732511,0.000000000000000E+000,0.350213934986196,0.350213934986196,0.350213934986196,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.04498141815778 
 12/08  21:00:00,2.17938869814017,13.3523474416283,0.000000000000000E+000,12.3378308351900,0.000000000000000E+000,0.339701009944107,0.339701009944107,0.339701009944107,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.967586616462113 
 12/08  22:00:00,2.01573898598210,13.4597903632201,0.000000000000000E+000,12.5387138029247,0.000000000000000E+000,0.345231977902056,0.345231977902056,0.345231977902056,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.875242212108587 
 12/08  23:00:00,1.70039569016129,13.7875178667334,0.000000000000000E+000,13.0235646743747,0.000000000000000E+000,0.358581515021180,0.358581515021180,0.358581515021180,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.724289437860473 
 12/08  24:00:00,1.40960064346941,14.1922674429261,0.000000000000000E+000,13.5976125185959,0.000000000000000E+000,0.374386937793069,0.374386937793069,0.374386937793069,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.560187859707585 
 12/09  01:00:00,1.11348805142981,14.7551120957593,0.000000000000000E+000,14.3241383493822,0.000000000000000E+000,0.394390580391623,0.394390580391623,0.394390580391623,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.402464233984013 
 12/09  02:00:00,1.00636122878640,15.3490278223689,0.000000000000000E+000,15.0066896192108,0.000000000000000E+000,0.413183458880286,0.413183458880286,0.413183458880286,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.316088451955531 
 12/09  03:00:00,0.963188398904919,15.9610573476065,0.000000000000000E+000,15.6431613793101,0.000000000000000E+000,0.430707617105082,0.430707617105082,0.430707617105082,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.291950562035266 
 12/09  04:00:00,0.958784212907607,16.3029457698886,0.000000000000000E+000,15.9790543310895,0.000000000000000E+000,0.439955853401785,0.439955853401785,0.439955853401785,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.298311246467717 
 12/09  05:00:00,0.962873305643423,16.5993630222016,0.000000000000000E+000,16.2068437497495,0.000000000000000E+000,0.446227644335460,0.446227644335460,0.446227644335460,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.367905375310001 
 12/09  06:00:00,1.02973645388171,17.0007908669043,0.000000000000000E+000,16.3048846396300,0.000000000000000E+000,0.448927032076558,0.448927032076558,0.448927032076558,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.668439096305810 
 12/09  07:00:00,1.23836186107464,17.3159802421364,0.000000000000000E+000,16.0516232068877,0.000000000000000E+000,0.441953912925250,0.441953912925250,0.441953912925250,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.23262146647590 
 12/09  08:00:00,1.57690296010586,18.2024946362265,0.000000000000000E+000,16.7737320615398,0.000000000000000E+000,0.461835941662041,0.461835941662041,0.461835941662041,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.39504115517070 
 12/09  09:00:00,1.52594773716444,17.2813538093612,0.000000000000000E+000,15.8888697918114,0.000000000000000E+000,0.437472776799150,0.437472776799150,0.437472776799150,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.36397450515679 
 12/09  10:00:00,1.37271921003243,16.9982601522215,0.000000000000000E+000,15.7314950687687,0.000000000000000E+000,0.433139733732554,0.433139733732554,0.433139733732554,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.24250118299328 
 12/09  11:00:00,1.42336019530436,18.8689458665993,0.000000000000000E+000,17.7495260271444,0.000000000000000E+000,0.488702754802955,0.488702754802955,0.488702754802955,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.09458529223008 
 12/09  12:00:00,1.37849992652177,16.4523649784622,0.000000000000000E+000,15.4691448293511,0.000000000000000E+000,0.425916369878751,0.425916369878751,0.425916369878751,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,0.958377993262814 
 12/09  13:00:00,1.33461697382753,15.4828477199366,0.000000000000000E+000,14.6027271866948,0.000000000000000E+000,0.402061046185685,0.402061046185685,0.402061046185685,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.855696851688020 
 12/09  14:00:00,1.28784669696844,14.6641418835926,0.000000000000000E+000,13.8468685010300,0.000000000000000E+000,0.381249773740369,0.381249773740369,0.381249773740369,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.792005143796300 
 12/09  15:00:00,1.28102847764223,14.0685683713667,0.000000000000000E+000,13.3102506784580,0.000000000000000E+000,0.366474922413845,0.366474922413845,0.366474922413845,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.731626641541012 
 12/09  16:00:00,1.39233376726750,14.5759176514393,0.000000000000000E+000,13.8092527634625,0.000000000000000E+000,0.380214088925742,0.380214088925742,0.380214088925742,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.738490155019337 
 12/09  17:00:00,1.72604286869399,15.1705042910889,0.000000000000000E+000,14.3206423305018,0.000000000000000E+000,0.394294323508195,0.394294323508195,0.394294323508195,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.816536189495159 
 12/09  18:00:00,2.32365636313977,17.9470560521961,0.000000000000000E+000,16.9361522366882,0.000000000000000E+000,0.466307902598304,0.466307902598304,0.466307902598304,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,0.970418329667534 
 12/09  19:00:00,2.54830821100080,16.1421068565550,0.000000000000000E+000,14.9776882952399,0.000000000000000E+000,0.412384957168418,0.412384957168418,0.412384957168418,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.12046354314202 
 12/09  20:00:00,2.38252623931515,15.9777319202539,0.000000000000000E+000,14.7795735810672,0.000000000000000E+000,0.406930208324134,0.406930208324134,0.406930208324134,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.15278811703562 
 12/09  21:00:00,2.28732704951611,16.1100112972632,0.000000000000000E+000,14.9921800619487,0.000000000000000E+000,0.412783963108167,0.412783963108167,0.412783963108167,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.07090124533837 
 12/09  22:00:00,2.12168881721402,16.0998372893406,0.000000000000000E+000,15.0935468292778,0.000000000000000E+000,0.415574923180195,0.415574923180195,0.415574923180195,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,0.960456111875969 
 12/09  23:00:00,1.79106662587105,16.1192678361372,0.000000000000000E+000,15.2891026096750,0.000000000000000E+000,0.420959216172109,0.420959216172109,0.420959216172109,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.790501471963894 
 12/09  24:00:00,1.47727691176389,16.1270355352141,0.000000000000000E+000,15.4913716885893,0.000000000000000E+000,0.426528348323906,0.426528348323906,0.426528348323906,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.601196782002244 
 12/10  01:00:00,1.15597285299951,16.2978214432415,0.000000000000000E+000,15.8671726044756,0.000000000000000E+000,0.436875381961323,0.436875381961323,0.436875381961323,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.402139326372781 
 12/10  02:00:00,1.03962617642853,16.5569357459876,0.000000000000000E+000,16.2148617609938,0.000000000000000E+000,0.446448406522414,0.446448406522414,0.446448406522414,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.315824233791168 
 12/10  03:00:00,0.986997762053675,16.8255142446787,0.000000000000000E+000,16.5079097498590,0.000000000000000E+000,0.454516980253841,0.454516980253841,0.454516980253841,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.291659088558581 
 12/10  04:00:00,0.979791948791696,17.0658042222661,0.000000000000000E+000,16.7420485053219,0.000000000000000E+000,0.460963589285871,0.460963589285871,0.460963589285871,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.298175524612843 
 12/10  05:00:00,0.983848898552064,17.3615321789084,0.000000000000000E+000,16.9686705015075,0.000000000000000E+000,0.467203237244102,0.467203237244102,0.467203237244102,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.368247780258658 
 12/10  06:00:00,1.05167577087687,17.7987662877548,0.000000000000000E+000,17.1017135385798,0.000000000000000E+000,0.470866349071717,0.470866349071717,0.470866349071717,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.669585618206463 
 12/10  07:00:00,1.25910261392888,18.0720636483621,0.000000000000000E+000,16.8049206438080,0.000000000000000E+000,0.462694665779492,0.462694665779492,0.462694665779492,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.23540743578128 
 12/10  08:00:00,1.56476052582587,17.7646777308190,0.000000000000000E+000,16.3327227748775,0.000000000000000E+000,0.449693507382049,0.449693507382049,0.449693507382049,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.39823353642556 
 12/10  09:00:00,1.53236296458310,17.5175474934863,0.000000000000000E+000,16.1218687772245,0.000000000000000E+000,0.443888004217819,0.443888004217819,0.443888004217819,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.36716920386862 
 12/10  10:00:00,1.38132759651001,17.3144501097067,0.000000000000000E+000,16.0441488820201,0.000000000000000E+000,0.441748120210136,0.441748120210136,0.441748120210136,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.24603732722717 
 12/10  11:00:00,1.43315578854487,19.2274202633160,0.000000000000000E+000,18.1052988061293,0.000000000000000E+000,0.498498348043468,0.498498348043468,0.498498348043468,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.09728690996193 
 12/10  12:00:00,1.39152846414774,16.9278139236647,0.000000000000000E+000,15.9423371030083,0.000000000000000E+000,0.438944907504717,0.438944907504717,0.438944907504717,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,0.960634664808145 
 12/10  13:00:00,1.35383182503153,16.1826880450741,0.000000000000000E+000,15.3006043690951,0.000000000000000E+000,0.421275897389687,0.421275897389687,0.421275897389687,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.857659994425277 
 12/10  14:00:00,1.31633987203664,15.7004544817772,0.000000000000000E+000,14.8817314059318,0.000000000000000E+000,0.409742948808563,0.409742948808563,0.409742948808563,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.793454837079056 
 12/10  15:00:00,1.31803030925377,15.4136388740191,0.000000000000000E+000,14.6541452376484,0.000000000000000E+000,0.403476754025387,0.403476754025387,0.403476754025387,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.732802585002918 
 12/10  16:00:00,1.41341257139688,15.3424333174942,0.000000000000000E+000,14.5748281133834,0.000000000000000E+000,0.401292893055124,0.401292893055124,0.401292893055124,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.739430471153320 
 12/10  17:00:00,1.72541262079092,15.1485667261291,0.000000000000000E+000,14.2977519304596,0.000000000000000E+000,0.393664075605122,0.393664075605122,0.393664075605122,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.817489024577460 
 12/10  18:00:00,2.24017420239808,14.9165229604190,0.000000000000000E+000,13.9041071534060,0.000000000000000E+000,0.382825741856621,0.382825741856621,0.382825741856621,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,0.971930321172629 
 12/10  19:00:00,2.56645849306252,16.8048790323091,0.000000000000000E+000,15.6369006706322,0.000000000000000E+000,0.430535239230135,0.430535239230135,0.430535239230135,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.12402334350373 
 12/10  20:00:00,2.35193453013280,14.8698575796311,0.000000000000000E+000,13.6684925957229,0.000000000000000E+000,0.376338499141783,0.376338499141783,0.376338499141783,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.15599476175718 
 12/10  21:00:00,2.24163720468486,14.4518872036043,0.000000000000000E+000,13.3327396719813,0.000000000000000E+000,0.367094118276924,0.367094118276924,0.367094118276924,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.07221754164683 
 12/10  22:00:00,2.07165452968338,14.2848387276298,0.000000000000000E+000,13.2763176852904,0.000000000000000E+000,0.365540635649550,0.365540635649550,0.365540635649550,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,0.962686694152567 
 12/10  23:00:00,1.73936313565067,14.2439770481255,0.000000000000000E+000,13.4112485637511,0.000000000000000E+000,0.369255725951728,0.369255725951728,0.369255725951728,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.793064729876068 
 12/10  24:00:00,1.42558664631709,14.2517245181110,0.000000000000000E+000,13.6139979621654,0.000000000000000E+000,0.374838082877101,0.374838082877101,0.374838082877101,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.603259491323088 
 12/11  01:00:00,1.09600869500742,14.3447762120727,0.000000000000000E+000,13.9280480109409,0.000000000000000E+000,0.383484912304990,0.383484912304990,0.383484912304990,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.388218688738747 
 12/11  02:00:00,0.979852572917170,14.5223563058424,0.000000000000000E+000,14.1872585626871,0.000000000000000E+000,0.390621830244017,0.390621830244017,0.390621830244017,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.308847991952754 
 12/11  03:00:00,0.925752998460698,14.6910757566266,0.000000000000000E+000,14.3783591514923,0.000000000000000E+000,0.395883457177085,0.395883457177085,0.395883457177085,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.286771198873112 
 12/11  04:00:00,0.918284606593634,14.8762691595237,0.000000000000000E+000,14.5577128034306,0.000000000000000E+000,0.400821652352107,0.400821652352107,0.400821652352107,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.292976163761682 
 12/11  05:00:00,0.918734060999775,15.0819272923858,0.000000000000000E+000,14.7007362430119,0.000000000000000E+000,0.404759557444215,0.404759557444215,0.404759557444215,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.356577152231819 
 12/11  06:00:00,0.983497110582526,15.4358861133758,0.000000000000000E+000,14.7742773125543,0.000000000000000E+000,0.406784384654900,0.406784384654900,0.406784384654900,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.634141669853022 
 12/11  07:00:00,1.21740702360682,16.8609983744055,0.000000000000000E+000,15.6764657626270,0.000000000000000E+000,0.431624596175348,0.431624596175348,0.431624596175348,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.15279704300568 
 12/11  08:00:00,1.53044137384681,17.1857388538627,0.000000000000000E+000,15.8548367094886,0.000000000000000E+000,0.436535734251641,0.436535734251641,0.436535734251641,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.29718072485815 
 12/11  09:00:00,1.47427036959674,16.4788280668970,0.000000000000000E+000,15.1900777341298,0.000000000000000E+000,0.418232736073488,0.418232736073488,0.418232736073488,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.26024082037414 
 12/11  10:00:00,1.31324496389341,16.3780482834835,0.000000000000000E+000,15.2069244712515,0.000000000000000E+000,0.418696582084264,0.418696582084264,0.418696582084264,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.14685991177257 
 12/11  11:00:00,1.36007120174379,18.3373662622947,0.000000000000000E+000,17.3001527090871,0.000000000000000E+000,0.476330031264662,0.476330031264662,0.476330031264662,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.01237900598287 
 12/11  12:00:00,1.31467905524713,15.9725573670279,0.000000000000000E+000,15.0575677198470,0.000000000000000E+000,0.414584300114133,0.414584300114133,0.414584300114133,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.890147491332623 
 12/11  13:00:00,1.28385683569057,15.3166914737317,0.000000000000000E+000,14.4955988937540,0.000000000000000E+000,0.399111452388226,0.399111452388226,0.399111452388226,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.796668898423923 
 12/11  14:00:00,1.25032075724393,14.8330357374503,0.000000000000000E+000,14.0670430174098,0.000000000000000E+000,0.387311901400998,0.387311901400998,0.387311901400998,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.740724481274169 
 12/11  15:00:00,1.25303697595492,14.4264049893724,0.000000000000000E+000,13.7146376550792,0.000000000000000E+000,0.377609024202200,0.377609024202200,0.377609024202200,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.685076282925382 
 12/11  16:00:00,1.36356238023510,14.8306757586988,0.000000000000000E+000,14.1102562774447,0.000000000000000E+000,0.388501704395782,0.388501704395782,0.388501704395782,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.692244748296658 
 12/11  17:00:00,1.69364589840279,15.2413401102923,0.000000000000000E+000,14.4485231016877,0.000000000000000E+000,0.397815301199053,0.397815301199053,0.397815301199053,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.759491237512654 
 12/11  18:00:00,2.28494741248533,17.7568406288466,0.000000000000000E+000,16.8142273670395,0.000000000000000E+000,0.462950910440588,0.462950910440588,0.462950910440588,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.902127775966810 
 12/11  19:00:00,2.51003404988038,15.9092155299243,0.000000000000000E+000,14.8337237024065,0.000000000000000E+000,0.408421139035800,0.408421139035800,0.408421139035800,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.03153680934462 
 12/11  20:00:00,2.34463940114872,15.7462146357485,0.000000000000000E+000,14.6472952638860,0.000000000000000E+000,0.403288151747055,0.403288151747055,0.403288151747055,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.05354914971145 
 12/11  21:00:00,2.24886200746587,15.8841969530096,0.000000000000000E+000,14.8610789649566,0.000000000000000E+000,0.409174319269805,0.409174319269805,0.409174319269805,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.976187998076915 
 12/11  22:00:00,2.09075734943231,16.1904039493090,0.000000000000000E+000,15.2633565054404,0.000000000000000E+000,0.420250341352262,0.420250341352262,0.420250341352262,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.881213095681693 
 12/11  23:00:00,1.77793633566573,16.6077840852295,0.000000000000000E+000,15.8398158454932,0.000000000000000E+000,0.436122160525624,0.436122160525624,0.436122160525624,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.728304485237961 
 12/11  24:00:00,1.48819121248102,17.0492332387294,0.000000000000000E+000,16.4519965719908,0.000000000000000E+000,0.452977506804679,0.452977506804679,0.452977506804679,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.562769602116035 
 12/12  01:00:00,1.17725787701190,17.2955920844928,0.000000000000000E+000,16.8789920285452,0.000000000000000E+000,0.464734094309461,0.464734094309461,0.464734094309461,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.388090543554484 
 12/12  02:00:00,1.06190921802562,17.5019702056278,0.000000000000000E+000,17.1675293791262,0.000000000000000E+000,0.472678475352469,0.472678475352469,0.472678475352469,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.308191075298988 
 12/12  03:00:00,1.00683200424909,17.6351056796516,0.000000000000000E+000,17.3231224239570,0.000000000000000E+000,0.476962462965473,0.476962462965473,0.476962462965473,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.286037849433424 
 12/12  04:00:00,1.00136148252549,17.8927070717590,0.000000000000000E+000,17.5750380734730,0.000000000000000E+000,0.483898528283963,0.483898528283963,0.483898528283963,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.292088805954652 
 12/12  05:00:00,1.00766893109162,18.3113423252693,0.000000000000000E+000,17.9308219666997,0.000000000000000E+000,0.493694427536059,0.493694427536059,0.493694427536059,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.355906461427352 
 12/12  06:00:00,1.07579414226687,18.7880356474440,0.000000000000000E+000,18.1264756580903,0.000000000000000E+000,0.499081416339239,0.499081416339239,0.499081416339239,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.634092858385159 
 12/12  07:00:00,1.31215608155271,20.3034953656307,0.000000000000000E+000,19.1177209090937,0.000000000000000E+000,0.526373654121242,0.526373654121242,0.526373654121242,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.15403888776425 
 12/12  08:00:00,1.59519647809709,19.5388851530118,0.000000000000000E+000,18.2067211565986,0.000000000000000E+000,0.501290838501925,0.501290838501925,0.501290838501925,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.29844257689723 
 12/12  09:00:00,1.55927853225915,19.5683327849560,0.000000000000000E+000,18.2775467137234,0.000000000000000E+000,0.503240898735891,0.503240898735891,0.503240898735891,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.26227655883950 
 12/12  10:00:00,1.39838038382432,19.4720757874220,0.000000000000000E+000,18.2990153936872,0.000000000000000E+000,0.503832002015171,0.503832002015171,0.503832002015171,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.14879649327536 
 12/12  11:00:00,1.38666570871261,19.3042708500968,0.000000000000000E+000,18.2660566025747,0.000000000000000E+000,0.502924538233489,0.502924538233489,0.502924538233489,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.01337970029736 
 12/12  12:00:00,1.37927398581701,18.3203956113112,0.000000000000000E+000,17.4036347106785,0.000000000000000E+000,0.479179230684011,0.479179230684011,0.479179230684011,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.891918744784342 
 12/12  13:00:00,1.34123587883969,17.4015902822348,0.000000000000000E+000,16.5795871867984,0.000000000000000E+000,0.456490495537343,0.456490495537343,0.456490495537343,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.797579413882587 
 12/12  14:00:00,1.29970383973684,16.6272183171300,0.000000000000000E+000,15.8606206050009,0.000000000000000E+000,0.436694983893913,0.436694983893913,0.436694983893913,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.741329473362707 
 12/12  15:00:00,1.29818144298904,16.0667234222654,0.000000000000000E+000,15.3542700998088,0.000000000000000E+000,0.422753491236317,0.422753491236317,0.422753491236317,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.685762271088884 
 12/12  16:00:00,1.41577864897381,16.7277414553451,0.000000000000000E+000,16.0067342733420,0.000000000000000E+000,0.440717973134496,0.440717973134496,0.440717973134496,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.692832449045616 
 12/12  17:00:00,1.74558479417045,17.1284516062890,0.000000000000000E+000,16.3349270009678,0.000000000000000E+000,0.449754196966711,0.449754196966711,0.449754196966711,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.760198834229181 
 12/12  18:00:00,2.34296951103240,19.8652459034020,0.000000000000000E+000,18.9215712241989,0.000000000000000E+000,0.520973008987665,0.520973008987665,0.520973008987665,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.903189193362771 
 12/12  19:00:00,2.56920019108922,18.0594160381839,0.000000000000000E+000,16.9826188191025,0.000000000000000E+000,0.467587280244639,0.467587280244639,0.467587280244639,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.03284220090818 
 12/12  20:00:00,2.40927533749709,18.0947525785458,0.000000000000000E+000,16.9948515713326,0.000000000000000E+000,0.467924088095424,0.467924088095424,0.467924088095424,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.05453078506218 
 12/12  21:00:00,2.31879242076903,18.4251590820617,0.000000000000000E+000,17.4009289633751,0.000000000000000E+000,0.479104732572965,0.479104732572965,0.479104732572965,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.977300128710444 
 12/12  22:00:00,2.15308453682338,18.4547537531651,0.000000000000000E+000,17.5270597973171,0.000000000000000E+000,0.482577528743339,0.482577528743339,0.482577528743339,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.881859607661236 
 12/12  23:00:00,1.83008164651582,18.5017541882659,0.000000000000000E+000,17.7337166738206,0.000000000000000E+000,0.488267471375712,0.488267471375712,0.488267471375712,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.728373759946956 
 12/12  24:00:00,1.52893916624136,18.5288087096772,0.000000000000000E+000,17.9319490762767,0.000000000000000E+000,0.493725460565019,0.493725460565019,0.493725460565019,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.562392568777965 
 12/13  01:00:00,1.22002187858959,18.8480960010930,0.000000000000000E+000,18.4321667376466,0.000000000000000E+000,0.507498095887155,0.507498095887155,0.507498095887155,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.387419751053320 
 12/13  02:00:00,1.10813977873850,19.1803669814677,0.000000000000000E+000,18.8466083950681,0.000000000000000E+000,0.518909036065344,0.518909036065344,0.518909036065344,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.307508835197002 
 12/13  03:00:00,1.05931110327028,19.5403734997695,0.000000000000000E+000,19.2291463307247,0.000000000000000E+000,0.529441561986663,0.529441561986663,0.529441561986663,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.285281762783705 
 12/13  04:00:00,1.05348449728225,19.7852675548386,0.000000000000000E+000,19.4681291149004,0.000000000000000E+000,0.536021543040722,0.536021543040722,0.536021543040722,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.291558247606817 
 12/13  05:00:00,1.05545579419293,20.0464347283323,0.000000000000000E+000,19.6664253821422,0.000000000000000E+000,0.541481290637364,0.541481290637364,0.541481290637364,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.355395449047935 
 12/13  06:00:00,1.12128566498734,20.4405580037125,0.000000000000000E+000,19.7787130531240,0.000000000000000E+000,0.544572939059711,0.544572939059711,0.544572939059711,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.634377819619886 
 12/13  07:00:00,1.32653217214012,20.8273613473226,0.000000000000000E+000,19.6398558705647,0.000000000000000E+000,0.540749744708652,0.540749744708652,0.540749744708652,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.15576990798508 
 12/13  08:00:00,1.66183922526557,21.9617857337456,0.000000000000000E+000,20.6271641841079,0.000000000000000E+000,0.567933585670405,0.567933585670405,0.567933585670405,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.30090013012181 
 12/13  09:00:00,1.60123957071168,21.0945033862932,0.000000000000000E+000,19.8015580617656,0.000000000000000E+000,0.545201937188423,0.545201937188423,0.545201937188423,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.26443581213459 
 12/13  10:00:00,1.44136260987074,21.0343797259233,0.000000000000000E+000,19.8601159449274,0.000000000000000E+000,0.546814228061591,0.546814228061591,0.546814228061591,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.14999988053646 
 12/13  11:00:00,1.43235070476991,20.9649234737930,0.000000000000000E+000,19.9253208866401,0.000000000000000E+000,0.548609534290782,0.548609534290782,0.548609534290782,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.01476803992817 
 12/13  12:00:00,1.52049987078874,23.4509835135051,0.000000000000000E+000,22.5329131859408,0.000000000000000E+000,0.620405115655740,0.620405115655740,0.620405115655740,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.893228171715943 
 12/13  13:00:00,1.42956141014738,20.6089520679278,0.000000000000000E+000,19.7875419228820,0.000000000000000E+000,0.544816026845034,0.544816026845034,0.544816026845034,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.796986463492075 
 12/13  14:00:00,1.37613690436077,19.4026627542897,0.000000000000000E+000,18.6366447966874,0.000000000000000E+000,0.513128048517841,0.513128048517841,0.513128048517841,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.740749718835987 
 12/13  15:00:00,1.37221824890554,18.7553110289240,0.000000000000000E+000,18.0432629500977,0.000000000000000E+000,0.496790297152820,0.496790297152820,0.496790297152820,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.685357027458589 
 12/13  16:00:00,1.47546098216936,18.8949345594696,0.000000000000000E+000,18.1743773160791,0.000000000000000E+000,0.500400306330044,0.500400306330044,0.500400306330044,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.692382510433001 
 12/13  17:00:00,1.79430934616858,18.8982474209074,0.000000000000000E+000,18.1045869739312,0.000000000000000E+000,0.498478748964841,0.498478748964841,0.498478748964841,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.760334675884229 
 12/13  18:00:00,2.38837479523545,21.5149161950430,0.000000000000000E+000,20.5706764641658,0.000000000000000E+000,0.566378293190708,0.566378293190708,0.566378293190708,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.903754245036937 
 12/13  19:00:00,2.60296588329498,19.2870129775856,0.000000000000000E+000,18.2089778415155,0.000000000000000E+000,0.501352972450396,0.501352972450396,0.501352972450396,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.03408011789694 
 12/13  20:00:00,2.43329712791269,18.9685383928822,0.000000000000000E+000,17.8673152315227,0.000000000000000E+000,0.491945878511030,0.491945878511030,0.491945878511030,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.05585293920835 
 12/13  21:00:00,2.33386841563363,18.9735313226255,0.000000000000000E+000,17.9484842218719,0.000000000000000E+000,0.494180727437560,0.494180727437560,0.494180727437560,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.978117110777429 
 12/13  22:00:00,2.17215937866167,19.1486764952292,0.000000000000000E+000,18.2198518848283,0.000000000000000E+000,0.501652370581631,0.501652370581631,0.501652370581631,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.882990262214084 
 12/13  23:00:00,1.85417164794434,19.3776619544401,0.000000000000000E+000,18.6086577359432,0.000000000000000E+000,0.512357472804236,0.512357472804236,0.512357472804236,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.729340463998588 
 12/13  24:00:00,1.56029407075344,19.6680244458676,0.000000000000000E+000,19.0707490692095,0.000000000000000E+000,0.525080365077103,0.525080365077103,0.525080365077103,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.562808312035584 
 12/14  01:00:00,1.23418910440810,19.3621550412618,0.000000000000000E+000,18.9467157982501,0.000000000000000E+000,0.521665321705671,0.521665321705671,0.521665321705671,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.386929730618645 
 12/14  02:00:00,1.10181464303856,18.9500076990106,0.000000000000000E+000,18.6168815117473,0.000000000000000E+000,0.512583900365412,0.512583900365412,0.512583900365412,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.306876436060677 
 12/14  03:00:00,1.02938646004456,18.4529837155664,0.000000000000000E+000,18.1422929652223,0.000000000000000E+000,0.499516918760946,0.499516918760946,0.499516918760946,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.284745344082904 
 12/14  04:00:00,0.997296039226226,17.7440170619414,0.000000000000000E+000,17.4273824874487,0.000000000000000E+000,0.479833084984700,0.479833084984700,0.479833084984700,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.291054382161339 
 12/14  05:00:00,0.970877666351523,16.9746074280597,0.000000000000000E+000,16.5945751281910,0.000000000000000E+000,0.456903162795960,0.456903162795960,0.456903162795960,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.355418402726522 
 12/14  06:00:00,1.00765419459239,16.3146847701424,0.000000000000000E+000,15.6516547923391,0.000000000000000E+000,0.430941468664757,0.430941468664757,0.430941468664757,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.635562846834782 
 12/14  07:00:00,1.22084298287810,16.9920147288810,0.000000000000000E+000,15.8012586923056,0.000000000000000E+000,0.435060555446630,0.435060555446630,0.435060555446630,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.15902046780255 
 12/14  08:00:00,1.49015604337732,15.7298848257547,0.000000000000000E+000,14.3916865335324,0.000000000000000E+000,0.396250403782155,0.396250403782155,0.396250403782155,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.30447687270632 
 12/14  09:00:00,1.43851440017052,15.1886785380340,0.000000000000000E+000,13.8914324866472,0.000000000000000E+000,0.382476766647269,0.382476766647269,0.382476766647269,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.26873653899369 
 12/14  10:00:00,1.27344178817819,14.9404273906887,0.000000000000000E+000,13.7612860000601,0.000000000000000E+000,0.378893406369041,0.378893406369041,0.378893406369041,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.15487749016911 
 12/14  11:00:00,1.31446984957039,16.6879946823251,0.000000000000000E+000,15.6439263438377,0.000000000000000E+000,0.430728679091265,0.430728679091265,0.430728679091265,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.01923379126268 
 12/14  12:00:00,1.27958457115655,14.7044735468787,0.000000000000000E+000,13.7829474058565,0.000000000000000E+000,0.379489816023554,0.379489816023554,0.379489816023554,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.896683985173923 
 12/14  13:00:00,1.24848361035828,14.0367355392798,0.000000000000000E+000,13.2108547879986,0.000000000000000E+000,0.363738227055938,0.363738227055938,0.363738227055938,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.801457069727409 
 12/14  14:00:00,1.21935130743868,13.7129185793018,0.000000000000000E+000,12.9422426147884,0.000000000000000E+000,0.356342451595753,0.356342451595753,0.356342451595753,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.745407725747062 
 12/14  15:00:00,1.22582955798035,13.4422738086733,0.000000000000000E+000,12.7264730320546,0.000000000000000E+000,0.350401606227633,0.350401606227633,0.350401606227633,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.689109725250900 
 12/14  16:00:00,1.32360979209363,13.3836020364073,0.000000000000000E+000,12.6591911952461,0.000000000000000E+000,0.348549116254312,0.348549116254312,0.348549116254312,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.696236108203674 
 12/14  17:00:00,1.63867966820905,13.2494835817766,0.000000000000000E+000,12.4521673949736,0.000000000000000E+000,0.342849071005315,0.342849071005315,0.342849071005315,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.763990415711033 
 12/14  18:00:00,2.15524558711280,13.0519764131288,0.000000000000000E+000,12.1034990099914,0.000000000000000E+000,0.333249085068060,0.333249085068060,0.333249085068060,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.907991917297125 
 12/14  19:00:00,2.43340506786090,13.1349237361552,0.000000000000000E+000,12.0505838542654,0.000000000000000E+000,0.331792157016316,0.331792157016316,0.331792157016316,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.04038486371666 
 12/14  20:00:00,2.28055947041524,13.4269995462510,0.000000000000000E+000,12.3199329005817,0.000000000000000E+000,0.339208221013574,0.339208221013574,0.339208221013574,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.06169642351831 
 12/14  21:00:00,2.18998493097890,13.7530466646122,0.000000000000000E+000,12.7226825854865,0.000000000000000E+000,0.350297242782834,0.350297242782834,0.350297242782834,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.983434089149517 
 12/14  22:00:00,2.03070045704388,14.0156116556213,0.000000000000000E+000,13.0821095939359,0.000000000000000E+000,0.360193448963840,0.360193448963840,0.360193448963840,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.887667713498600 
 12/14  23:00:00,1.71616204728691,14.3693429420731,0.000000000000000E+000,13.5961936669559,0.000000000000000E+000,0.374347872146805,0.374347872146805,0.374347872146805,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.733485520618855 
 12/14  24:00:00,1.42532970585282,14.7698296682307,0.000000000000000E+000,14.1688869782000,0.000000000000000E+000,0.390116000176487,0.390116000176487,0.390116000176487,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.566475625408204 
 12/15  01:00:00,1.11293563168265,14.9615187487284,0.000000000000000E+000,14.5428288774777,0.000000000000000E+000,0.400411848980212,0.400411848980212,0.400411848980212,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.390180358857546 
 12/15  02:00:00,0.996725637709608,15.1362872262173,0.000000000000000E+000,14.8000828198612,0.000000000000000E+000,0.407494895036455,0.407494895036455,0.407494895036455,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.309954655153473 
 12/15  03:00:00,0.941637897625446,15.2688171172332,0.000000000000000E+000,14.9552935526027,0.000000000000000E+000,0.411768356341830,0.411768356341830,0.411768356341830,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.287578158369331 
 12/15  04:00:00,0.929749139762608,15.2933831331009,0.000000000000000E+000,14.9741009409476,0.000000000000000E+000,0.412286185521085,0.412286185521085,0.412286185521085,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.293701999821923 
 12/15  05:00:00,0.925968471485785,15.3459885887001,0.000000000000000E+000,14.9634876925392,0.000000000000000E+000,0.411993967930225,0.411993967930225,0.411993967930225,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.357886999018709 
 12/15  06:00:00,0.984482167788624,15.4759868791492,0.000000000000000E+000,14.8100542717508,0.000000000000000E+000,0.407769441860995,0.407769441860995,0.407769441860995,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.638465476429875 
 12/15  07:00:00,1.21077331214964,16.6300846430685,0.000000000000000E+000,15.4355315075842,0.000000000000000E+000,0.424990884718164,0.424990884718164,0.424990884718164,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.16281756671151 
 12/15  08:00:00,1.51743332787351,16.7250318003142,0.000000000000000E+000,15.3823886860304,0.000000000000000E+000,0.423527688278346,0.423527688278346,0.423527688278346,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.30892169476793 
 12/15  09:00:00,1.45523248548021,15.7989013997910,0.000000000000000E+000,14.4986279391221,0.000000000000000E+000,0.399194851956957,0.399194851956957,0.399194851956957,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.27176394827574 
 12/15  10:00:00,1.28994700211869,15.5425712183787,0.000000000000000E+000,14.3607500332403,0.000000000000000E+000,0.395398620309538,0.395398620309538,0.395398620309538,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.15755728467892 
 12/15  11:00:00,1.33486351996303,17.4312091222491,0.000000000000000E+000,16.3846178579856,0.000000000000000E+000,0.451122349483910,0.451122349483910,0.451122349483910,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.02175671703875 
 12/15  12:00:00,1.30056223420985,15.4676436395341,0.000000000000000E+000,14.5448493445990,0.000000000000000E+000,0.400467479076849,0.400467479076849,0.400467479076849,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.897952139086773 
 12/15  13:00:00,1.27144993714104,14.8725307811580,0.000000000000000E+000,14.0449843503394,0.000000000000000E+000,0.386704553838696,0.386704553838696,0.386704553838696,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.803122749264946 
 12/15  14:00:00,1.24480578797286,14.6385482029188,0.000000000000000E+000,13.8667411168092,0.000000000000000E+000,0.381796932129926,0.381796932129926,0.381796932129926,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.746538847343283 
 12/15  15:00:00,1.25205889366012,14.3962007413717,0.000000000000000E+000,13.6791140224057,0.000000000000000E+000,0.376630941907404,0.376630941907404,0.376630941907404,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.690395667598248 
 12/15  16:00:00,1.35056881804989,14.3639245267628,0.000000000000000E+000,13.6383343004862,0.000000000000000E+000,0.375508142210573,0.375508142210573,0.375508142210573,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.697415493319154 
 12/15  17:00:00,1.66482525536818,14.2004616830278,0.000000000000000E+000,13.4017666661360,0.000000000000000E+000,0.368994658164443,0.368994658164443,0.368994658164443,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.765369245799732 
 12/15  18:00:00,2.18013966359408,13.9577895311364,0.000000000000000E+000,13.0076438180238,0.000000000000000E+000,0.358143161549342,0.358143161549342,0.358143161549342,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.909660227272291 
 12/15  19:00:00,2.45312206490956,13.8530090551966,0.000000000000000E+000,12.7666988113695,0.000000000000000E+000,0.351509154064979,0.351509154064979,0.351509154064979,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.04235522565390 
