Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 12/15  20:00:00,2.29592582314212,13.9871208199471,0.000000000000000E+000,12.8780338627463,0.000000000000000E+000,0.354574573740457,0.354574573740457,0.354574573740457,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.06371673504967 
 12/15  21:00:00,2.20078998548061,14.1473936070100,0.000000000000000E+000,13.1151186710579,0.000000000000000E+000,0.361102297284543,0.361102297284543,0.361102297284543,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.985344945975904 
 12/15  22:00:00,2.04462855256021,14.5232903971858,0.000000000000000E+000,13.5879735192893,0.000000000000000E+000,0.374121544480171,0.374121544480171,0.374121544480171,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.889482529709643 
 12/15  23:00:00,1.73424674399308,15.0275776666120,0.000000000000000E+000,14.2530240034427,0.000000000000000E+000,0.392432568852976,0.392432568852976,0.392432568852976,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.734889908670970 
 12/15  24:00:00,1.44947025032379,15.6475953533018,0.000000000000000E+000,15.0456637472805,0.000000000000000E+000,0.414256544647454,0.414256544647454,0.414256544647454,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.567464541398748 
 12/16  01:00:00,1.15122525069806,16.1296503737051,0.000000000000000E+000,15.6947412240753,0.000000000000000E+000,0.432127779659875,0.432127779659875,0.432127779659875,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.406399637236697 
 12/16  02:00:00,1.03882260851396,16.5301273426223,0.000000000000000E+000,16.1856764341789,0.000000000000000E+000,0.445644838607841,0.445644838607841,0.445644838607841,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.318201157240775 
 12/16  03:00:00,0.989820251724151,16.9299885184256,0.000000000000000E+000,16.6104216620082,0.000000000000000E+000,0.457339469924317,0.457339469924317,0.457339469924317,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.293621450156189 
 12/16  04:00:00,0.975615671119510,16.9161798358785,0.000000000000000E+000,16.5903674507125,0.000000000000000E+000,0.456787311613688,0.456787311613688,0.456787311613688,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.300232192834632 
 12/16  05:00:00,0.964559685866348,16.6638786291070,0.000000000000000E+000,16.2680925341369,0.000000000000000E+000,0.447914024558386,0.447914024558386,0.447914024558386,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.371172197827837 
 12/16  06:00:00,1.01789852530907,16.5797997955639,0.000000000000000E+000,15.8749349017935,0.000000000000000E+000,0.437089103503920,0.437089103503920,0.437089103503920,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.677397762801885 
 12/16  07:00:00,1.25148490681906,17.8126597994947,0.000000000000000E+000,16.5282479848472,0.000000000000000E+000,0.455076958669678,0.455076958669678,0.455076958669678,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.25267624587470 
 12/16  08:00:00,1.54269357991823,16.9832938634869,0.000000000000000E+000,15.5312584350965,0.000000000000000E+000,0.427626561474409,0.427626561474409,0.427626561474409,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.41831400887446 
 12/16  09:00:00,1.51286301699481,16.8293342922590,0.000000000000000E+000,15.4136369863356,0.000000000000000E+000,0.424388056629518,0.424388056629518,0.424388056629518,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.38718779353031 
 12/16  10:00:00,1.36200156752020,16.6308201772927,0.000000000000000E+000,15.3422337583895,0.000000000000000E+000,0.422422091220319,0.422422091220319,0.422422091220319,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.26432251844375 
 12/16  11:00:00,1.41369665095853,18.5364679759643,0.000000000000000E+000,17.3985492213149,0.000000000000000E+000,0.479039210457120,0.479039210457120,0.479039210457120,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.11308420742468 
 12/16  12:00:00,1.37616617938802,16.3831978763980,0.000000000000000E+000,15.3843838880955,0.000000000000000E+000,0.423582622744999,0.423582622744999,0.423582622744999,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,0.973971832454143 
 12/16  13:00:00,1.34249005699888,15.7821967771135,0.000000000000000E+000,14.8886750216323,0.000000000000000E+000,0.409934129357041,0.409934129357041,0.409934129357041,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.869098073927500 
 12/16  14:00:00,1.31053043424544,15.4997365099343,0.000000000000000E+000,14.6707345038999,0.000000000000000E+000,0.403933511017370,0.403933511017370,0.403933511017370,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.803733767267969 
 12/16  15:00:00,1.31373230287679,15.2667734103228,0.000000000000000E+000,14.4980430358430,0.000000000000000E+000,0.399178747648401,0.399178747648401,0.399178747648401,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.742039323112092 
 12/16  16:00:00,1.40275802593455,14.9647702519781,0.000000000000000E+000,14.1878584674534,0.000000000000000E+000,0.390638347592786,0.390638347592786,0.390638347592786,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.748737051567226 
 12/16  17:00:00,1.71008174502726,14.6022660971424,0.000000000000000E+000,13.7409394801274,0.000000000000000E+000,0.378333199841465,0.378333199841465,0.378333199841465,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.828000845922977 
 12/16  18:00:00,2.27282398297600,16.1156446571443,0.000000000000000E+000,15.0899366263379,0.000000000000000E+000,0.415475522434541,0.415475522434541,0.415475522434541,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,0.985222544966036 
 12/16  19:00:00,2.48683205866177,13.9273749970609,0.000000000000000E+000,12.7448943212621,0.000000000000000E+000,0.350908804829386,0.350908804829386,0.350908804829386,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.13852565762564 
 12/16  20:00:00,2.31218499614703,13.4403046351748,0.000000000000000E+000,12.2248023747996,0.000000000000000E+000,0.336588965156012,0.336588965156012,0.336588965156012,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.17013203822418 
 12/16  21:00:00,2.20408695665475,13.1039291135178,0.000000000000000E+000,11.9689268058044,0.000000000000000E+000,0.329543870246802,0.329543870246802,0.329543870246802,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.08807231773720 
 12/16  22:00:00,2.03833064255458,13.0884848250483,0.000000000000000E+000,12.0660048804102,0.000000000000000E+000,0.332216748520750,0.332216748520750,0.332216748520750,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,0.976645596451255 
 12/16  23:00:00,1.71248209357953,13.2782154347780,0.000000000000000E+000,12.4349378080016,0.000000000000000E+000,0.342374683880586,0.342374683880586,0.342374683880586,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.803613872278033 
 12/16  24:00:00,1.40628079504645,13.5579369841508,0.000000000000000E+000,12.9128156867709,0.000000000000000E+000,0.355532231606469,0.355532231606469,0.355532231606469,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.610654232757304 
 12/17  01:00:00,1.08405521319004,13.6912146710824,0.000000000000000E+000,13.2551471819391,0.000000000000000E+000,0.364957742151855,0.364957742151855,0.364957742151855,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.407557976750298 
 12/17  02:00:00,0.962913985096705,13.7745211208979,0.000000000000000E+000,13.4286997775352,0.000000000000000E+000,0.369736215190591,0.369736215190591,0.369736215190591,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.319571592160033 
 12/17  03:00:00,0.905315389452674,13.8620574496118,0.000000000000000E+000,13.5412323898654,0.000000000000000E+000,0.372834607652836,0.372834607652836,0.372834607652836,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.294879653485220 
 12/17  04:00:00,0.891078765936779,13.8471713032863,0.000000000000000E+000,13.5200143903944,0.000000000000000E+000,0.372250406430956,0.372250406430956,0.372250406430956,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.301576720560472 
 12/17  05:00:00,0.887499812442390,13.8669613951819,0.000000000000000E+000,13.4693028495187,0.000000000000000E+000,0.370854151134428,0.370854151134428,0.370854151134428,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.373044648521002 
 12/17  06:00:00,0.946761301558791,13.9988559192456,0.000000000000000E+000,13.2912539381706,0.000000000000000E+000,0.365951879753636,0.365951879753636,0.365951879753636,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.680134850106431 
 12/17  07:00:00,1.15288530245823,14.2356884061830,0.000000000000000E+000,12.9471422377055,0.000000000000000E+000,0.356477354308841,0.356477354308841,0.356477354308841,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.25681059970471 
 12/17  08:00:00,1.48858206518727,15.0229400227417,0.000000000000000E+000,13.5659457176090,0.000000000000000E+000,0.373515046743446,0.373515046743446,0.373515046743446,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.42327288561681 
 12/17  09:00:00,1.44178451051835,14.2525129702299,0.000000000000000E+000,12.8320886151113,0.000000000000000E+000,0.353309550153064,0.353309550153064,0.353309550153064,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.39191484272549 
 12/17  10:00:00,1.29373751337345,14.1552295210111,0.000000000000000E+000,12.8629053856967,0.000000000000000E+000,0.354158037073572,0.354158037073572,0.354158037073572,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.26806023485485 
 12/17  11:00:00,1.29006414601329,14.0500392321281,0.000000000000000E+000,12.9082566196060,0.000000000000000E+000,0.355406705511890,0.355406705511890,0.355406705511890,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.11694806529738 
 12/17  12:00:00,1.36599213744563,16.0187145677527,0.000000000000000E+000,15.0148659746339,0.000000000000000E+000,0.413408580802606,0.413408580802606,0.413408580802606,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,0.979006437270557 
 12/17  13:00:00,1.30068985855592,14.2680633129527,0.000000000000000E+000,13.3705053307283,0.000000000000000E+000,0.368133930914081,0.368133930914081,0.368133930914081,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.873134300670698 
 12/17  14:00:00,1.26986109836647,14.0252300880450,0.000000000000000E+000,13.1936373756435,0.000000000000000E+000,0.363264175138399,0.363264175138399,0.363264175138399,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.806324473635107 
 12/17  15:00:00,1.28424572018664,14.1990098475263,0.000000000000000E+000,13.4270998873408,0.000000000000000E+000,0.369692164958254,0.369692164958254,0.369692164958254,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.745218908817736 
 12/17  16:00:00,1.40964368909847,15.2182051277779,0.000000000000000E+000,14.4379435270137,0.000000000000000E+000,0.397524010756710,0.397524010756710,0.397524010756710,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.752086867806652 
 12/17  17:00:00,1.74620418471944,15.9172608433420,0.000000000000000E+000,15.0528948091676,0.000000000000000E+000,0.414455639533649,0.414455639533649,0.414455639533649,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.831040263082431 
 12/17  18:00:00,2.35162293678811,18.9804098502741,0.000000000000000E+000,17.9518891483032,0.000000000000000E+000,0.494274476246645,0.494274476246645,0.494274476246645,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,0.988035216130582 
 12/17  19:00:00,2.57604019441492,17.1697073168992,0.000000000000000E+000,15.9849049654051,0.000000000000000E+000,0.440116940582535,0.440116940582535,0.440116940582535,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.14084733332091 
 12/17  20:00:00,2.41152080684731,17.0516667303631,0.000000000000000E+000,15.8326468981298,0.000000000000000E+000,0.435924775856297,0.435924775856297,0.435924775856297,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.17364961008228 
 12/17  21:00:00,2.31630992665318,17.1817392697551,0.000000000000000E+000,16.0448287876416,0.000000000000000E+000,0.441766840245237,0.441766840245237,0.441766840245237,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.08998049213740 
 12/17  22:00:00,2.15735150985060,17.4119418915460,0.000000000000000E+000,16.3888042939226,0.000000000000000E+000,0.451237615816773,0.451237615816773,0.451237615816773,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,0.977303249436643 
 12/17  23:00:00,1.83353215201355,17.6746336648051,0.000000000000000E+000,16.8314367874852,0.000000000000000E+000,0.463424742314606,0.463424742314606,0.463424742314606,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.803533122821637 
 12/17  24:00:00,1.52712753411121,17.9461862757720,0.000000000000000E+000,17.3019301725083,0.000000000000000E+000,0.476378970671224,0.476378970671224,0.476378970671224,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.609789038641068 
 12/18  01:00:00,1.20052214901891,18.1431671972115,0.000000000000000E+000,17.7239428650873,0.000000000000000E+000,0.487998366316478,0.487998366316478,0.487998366316478,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.390714819731092 
 12/18  02:00:00,1.08462768060201,18.3285956182557,0.000000000000000E+000,17.9926565936412,0.000000000000000E+000,0.495396937928861,0.495396937928861,0.495396937928861,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.309689273411851 
 12/18  03:00:00,1.03031312691123,18.4889711553648,0.000000000000000E+000,18.1759492061720,0.000000000000000E+000,0.500443585627615,0.500443585627615,0.500443585627615,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.287076542931678 
 12/18  04:00:00,1.02273667032608,18.6702348077699,0.000000000000000E+000,18.3513779824934,0.000000000000000E+000,0.505273716084555,0.505273716084555,0.505273716084555,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.293276632945119 
 12/18  05:00:00,1.02371738347830,18.8963938711568,0.000000000000000E+000,18.5136965679439,0.000000000000000E+000,0.509742879922736,0.509742879922736,0.509742879922736,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.358083406070735 
 12/18  06:00:00,1.08844518976593,19.2542165006717,0.000000000000000E+000,18.5859576124039,0.000000000000000E+000,0.511732463838305,0.511732463838305,0.511732463838305,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.640791757299282 
 12/18  07:00:00,1.29265126709153,19.6101194126531,0.000000000000000E+000,18.4093123549554,0.000000000000000E+000,0.506868839660061,0.506868839660061,0.506868839660061,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.16907148892492 
 12/18  08:00:00,1.62519436667297,20.6462338347057,0.000000000000000E+000,19.2962347695344,0.000000000000000E+000,0.531288727077808,0.531288727077808,0.531288727077808,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.31627764565538 
 12/18  09:00:00,1.56472357023822,19.7832736436205,0.000000000000000E+000,18.4753087324114,0.000000000000000E+000,0.508685936714960,0.508685936714960,0.508685936714960,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.27945539881592 
 12/18  10:00:00,1.40521527405028,19.7351763602383,0.000000000000000E+000,18.5472563965585,0.000000000000000E+000,0.510666892241126,0.510666892241126,0.510666892241126,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.16365606322032 
 12/18  11:00:00,1.39767121005354,19.7172924451848,0.000000000000000E+000,18.6657728525297,0.000000000000000E+000,0.513930039574414,0.513930039574414,0.513930039574414,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.02668504543043 
 12/18  12:00:00,1.48052828721371,22.0095181881205,0.000000000000000E+000,21.0811581957379,0.000000000000000E+000,0.580433532080712,0.580433532080712,0.580433532080712,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.903517836534391 
 12/18  13:00:00,1.38691550278775,19.0685821749754,0.000000000000000E+000,18.2386563575937,0.000000000000000E+000,0.502170119485407,0.502170119485407,0.502170119485407,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.805502135827965 
 12/18  14:00:00,1.33132353811763,17.7831242881182,0.000000000000000E+000,17.0090378256211,0.000000000000000E+000,0.468314682274699,0.468314682274699,0.468314682274699,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.748818223730780 
 12/18  15:00:00,1.31972488141994,16.8559539347314,0.000000000000000E+000,16.1367208173163,0.000000000000000E+000,0.444296929667218,0.444296929667218,0.444296929667218,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.692542066047412 
 12/18  16:00:00,1.41098708106436,16.5608262866727,0.000000000000000E+000,15.8327060762758,0.000000000000000E+000,0.435926405225045,0.435926405225045,0.435926405225045,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.699945477439415 
 12/18  17:00:00,1.72011227810442,16.2115684488539,0.000000000000000E+000,15.4097734542621,0.000000000000000E+000,0.424281680900687,0.424281680900687,0.424281680900687,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.768469223499809 
 12/18  18:00:00,2.28761104823918,17.8654411304567,0.000000000000000E+000,16.9109697563041,0.000000000000000E+000,0.465614546194439,0.465614546194439,0.465614546194439,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.913985888312240 
 12/18  19:00:00,2.49850789173114,15.5055829409089,0.000000000000000E+000,14.4150973655332,0.000000000000000E+000,0.396894980886553,0.396894980886553,0.396894980886553,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.04653055720245 
 12/18  20:00:00,2.31544915610357,14.7012184917966,0.000000000000000E+000,13.5871150028263,0.000000000000000E+000,0.374097906701908,0.374097906701908,0.374097906701908,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.06873326681920 
 12/18  21:00:00,2.20342562949417,14.2480171203503,0.000000000000000E+000,13.2108444093665,0.000000000000000E+000,0.363737941298104,0.363737941298104,0.363737941298104,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.990242721007626 
 12/18  22:00:00,2.02995458338656,13.9945111866753,0.000000000000000E+000,13.0550197038884,0.000000000000000E+000,0.359447575306522,0.359447575306522,0.359447575306522,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.893657134600108 
 12/18  23:00:00,1.70124517979714,13.8325065483558,0.000000000000000E+000,13.0544178632573,0.000000000000000E+000,0.359431004657035,0.359431004657035,0.359431004657035,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.738424930600230 
 12/18  24:00:00,1.39808771924389,13.7838512577614,0.000000000000000E+000,13.1794668335531,0.000000000000000E+000,0.362874013567548,0.362874013567548,0.362874013567548,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.569917359585740 
 12/19  01:00:00,1.07858285208678,13.7159066044276,0.000000000000000E+000,13.2951470308971,0.000000000000000E+000,0.366059069384346,0.366059069384346,0.366059069384346,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.392250061137437 
 12/19  02:00:00,0.954811655087610,13.6151659627894,0.000000000000000E+000,13.2777805243679,0.000000000000000E+000,0.365580912414457,0.365580912414457,0.365580912414457,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.311135687218828 
 12/19  03:00:00,0.893908966433445,13.5363962883631,0.000000000000000E+000,13.2217942053732,0.000000000000000E+000,0.364039425149832,0.364039425149832,0.364039425149832,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.288656676728787 
 12/19  04:00:00,0.875338264290729,13.3185438493411,0.000000000000000E+000,12.9979155381514,0.000000000000000E+000,0.357875310049202,0.357875310049202,0.357875310049202,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.295048118858337 
 12/19  05:00:00,0.864082166276488,13.1005441780493,0.000000000000000E+000,12.7157970989408,0.000000000000000E+000,0.350107662720926,0.350107662720926,0.350107662720926,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.360133181966346 
 12/19  06:00:00,0.915589084809840,12.9791006501257,0.000000000000000E+000,12.3078797752817,0.000000000000000E+000,0.338876358882212,0.338876358882212,0.338876358882212,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.643753743875391 
 12/19  07:00:00,1.13592209849843,13.9222758116765,0.000000000000000E+000,12.7169596317186,0.000000000000000E+000,0.350139671066963,0.350139671066963,0.350139671066963,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.17358061118514 
 12/19  08:00:00,1.41689110805589,13.0856900826267,0.000000000000000E+000,11.7307277736640,0.000000000000000E+000,0.322985468460726,0.322985468460726,0.322985468460726,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.32124088944682 
 12/19  09:00:00,1.37400127009801,12.8609123148102,0.000000000000000E+000,11.5483364634290,0.000000000000000E+000,0.317963636574756,0.317963636574756,0.317963636574756,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.28406633898816 
 12/19  10:00:00,1.21330979145139,12.7709446415649,0.000000000000000E+000,11.5773113232714,0.000000000000000E+000,0.318761409642240,0.318761409642240,0.318761409642240,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.16936941783401 
 12/19  11:00:00,1.20181789939388,12.6092991188463,0.000000000000000E+000,11.5524439406482,0.000000000000000E+000,0.318076728914760,0.318076728914760,0.318076728914760,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.03202063097332 
 12/19  12:00:00,1.26682996560513,14.2528329692816,0.000000000000000E+000,13.3197042565678,0.000000000000000E+000,0.366735210472125,0.366735210472125,0.366735210472125,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.908286556865597 
 12/19  13:00:00,1.20755622379116,12.5600931945433,0.000000000000000E+000,11.7243853421920,0.000000000000000E+000,0.322810840488816,0.322810840488816,0.322810840488816,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.811284170797570 
 12/19  14:00:00,1.17603979180789,12.1478463839912,0.000000000000000E+000,11.3691823723229,0.000000000000000E+000,0.313030935964957,0.313030935964957,0.313030935964957,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.753395772902000 
 12/19  15:00:00,1.18399394965992,11.9304779389107,0.000000000000000E+000,11.2070172658511,0.000000000000000E+000,0.308565997907204,0.308565997907204,0.308565997907204,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.696769621691893 
 12/19  16:00:00,1.27993175519640,11.8049130671175,0.000000000000000E+000,11.0728190189025,0.000000000000000E+000,0.304871079357085,0.304871079357085,0.304871079357085,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.703919315257493 
 12/19  17:00:00,1.59312574018332,11.6035973212612,0.000000000000000E+000,10.7976634594322,0.000000000000000E+000,0.297295142979582,0.297295142979582,0.297295142979582,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.772608090736948 
 12/19  18:00:00,2.10452330719982,11.2201316052648,0.000000000000000E+000,10.2612822051473,0.000000000000000E+000,0.282526805155077,0.282526805155077,0.282526805155077,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.918363914277180 
 12/19  19:00:00,2.42349049699518,12.7866940923568,0.000000000000000E+000,11.6904898464056,0.000000000000000E+000,0.321877586150593,0.321877586150593,0.321877586150593,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.05224922777798 
 12/19  20:00:00,2.22186834805376,11.3075175690556,0.000000000000000E+000,10.1882903148193,0.000000000000000E+000,0.280517098652099,0.280517098652099,0.280517098652099,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.07385703208514 
 12/19  21:00:00,2.11715978518049,11.1181650749579,0.000000000000000E+000,10.0776968388836,0.000000000000000E+000,0.277472096984427,0.277472096984427,0.277472096984427,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.993538246098208 
 12/19  22:00:00,1.95488871415065,11.2722104455536,0.000000000000000E+000,10.3286516065971,0.000000000000000E+000,0.284381706070605,0.284381706070605,0.284381706070605,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.897724490769710 
 12/19  23:00:00,1.63805607836548,11.5411077913305,0.000000000000000E+000,10.7594101321360,0.000000000000000E+000,0.296241903225380,0.296241903225380,0.296241903225380,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.742033904696149 
 12/19  24:00:00,1.34640950932792,11.9099283953640,0.000000000000000E+000,11.3025309601110,0.000000000000000E+000,0.311195803651585,0.311195803651585,0.311195803651585,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.572930370630352 
 12/20  01:00:00,1.03588556819799,12.1672834186773,0.000000000000000E+000,11.7443954866827,0.000000000000000E+000,0.323361785495555,0.323361785495555,0.323361785495555,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.394378419601439 
 12/20  02:00:00,0.922287886689958,12.4357132715136,0.000000000000000E+000,12.0965277730760,0.000000000000000E+000,0.333057144016805,0.333057144016805,0.333057144016805,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.312935747234995 
 12/20  03:00:00,0.871106126590113,12.7098729316308,0.000000000000000E+000,12.3936024358072,0.000000000000000E+000,0.341236585306497,0.341236585306497,0.341236585306497,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.290325089562514 
 12/20  04:00:00,0.860058614149841,12.7651963673776,0.000000000000000E+000,12.4429635858738,0.000000000000000E+000,0.342595659908317,0.342595659908317,0.342595659908317,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.296652589172381 
 12/20  05:00:00,0.857519819271795,12.8636782930032,0.000000000000000E+000,12.4774547777359,0.000000000000000E+000,0.343545315716233,0.343545315716233,0.343545315716233,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.361609618125080 
 12/20  06:00:00,0.916214761081628,13.0038323529236,0.000000000000000E+000,12.3306041351540,0.000000000000000E+000,0.339502035154000,0.339502035154000,0.339502035154000,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.645761086801084 
 12/20  07:00:00,1.14015693979235,14.0792909940168,0.000000000000000E+000,12.8707676981322,0.000000000000000E+000,0.354374512360880,0.354374512360880,0.354374512360880,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.17678772711177 
 12/20  08:00:00,1.42325415509193,13.3200709407786,0.000000000000000E+000,11.9618315844530,0.000000000000000E+000,0.329348515496763,0.329348515496763,0.329348515496763,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.32451793680959 
 12/20  09:00:00,1.38129512287025,13.1296140932179,0.000000000000000E+000,11.8132468375709,0.000000000000000E+000,0.325257489346997,0.325257489346997,0.325257489346997,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.28785774325390 
 12/20  10:00:00,1.22058567670634,13.0382953136111,0.000000000000000E+000,11.8415691229955,0.000000000000000E+000,0.326037294897194,0.326037294897194,0.326037294897194,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.17246229015614 
 12/20  11:00:00,1.20838729298975,12.8502554615630,0.000000000000000E+000,11.7910421917660,0.000000000000000E+000,0.324646122510626,0.324646122510626,0.324646122510626,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.03437872257229 
 12/20  12:00:00,1.27267078037451,14.4670143258339,0.000000000000000E+000,13.5318407603014,0.000000000000000E+000,0.372576025241510,0.372576025241510,0.372576025241510,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.910331409684298 
 12/20  13:00:00,1.21305606275490,12.7621731475294,0.000000000000000E+000,11.9241377149228,0.000000000000000E+000,0.328310679452553,0.328310679452553,0.328310679452553,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.813611751052905 
 12/20  14:00:00,1.18367143051106,12.4264947607622,0.000000000000000E+000,11.6463610222496,0.000000000000000E+000,0.320662574668129,0.320662574668129,0.320662574668129,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.754865499746297 
 12/20  15:00:00,1.19527644136238,12.3422776201819,0.000000000000000E+000,11.6167937161691,0.000000000000000E+000,0.319848489609662,0.319848489609662,0.319848489609662,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.698792852645035 
 12/20  16:00:00,1.29304551978118,12.2829681557742,0.000000000000000E+000,11.5491067081446,0.000000000000000E+000,0.317984843941863,0.317984843941863,0.317984843941863,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.705686714672092 
 12/20  17:00:00,1.60625667959500,12.0822353769080,0.000000000000000E+000,11.2745749328337,0.000000000000000E+000,0.310426082391262,0.310426082391262,0.310426082391262,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.774334672982296 
 12/20  18:00:00,2.11914818654405,11.7533065591545,0.000000000000000E+000,10.7924530938177,0.000000000000000E+000,0.297151684499313,0.297151684499313,0.297151684499313,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.920367979496486 
 12/20  19:00:00,2.43777149265870,13.3076695875091,0.000000000000000E+000,12.2091709909909,0.000000000000000E+000,0.336158581814114,0.336158581814114,0.336158581814114,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.05454357834494 
 12/20  20:00:00,2.23198188217362,11.6770646264931,0.000000000000000E+000,10.5556106037325,0.000000000000000E+000,0.290630632771959,0.290630632771959,0.290630632771959,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.07608380060956 
 12/20  21:00:00,2.12274006318673,11.3228069943393,0.000000000000000E+000,10.2803707316271,0.000000000000000E+000,0.283052374990663,0.283052374990663,0.283052374990663,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.995506272736031 
 12/20  22:00:00,1.95469340401265,11.2666886679881,0.000000000000000E+000,10.3215580055405,0.000000000000000E+000,0.284186395932604,0.284186395932604,0.284186395932604,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.899296314260793 
 12/20  23:00:00,1.63289067834943,11.3550346988237,0.000000000000000E+000,10.5718044738406,0.000000000000000E+000,0.291076503209325,0.291076503209325,0.291076503209325,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.743566470484756 
 12/20  24:00:00,1.33523831430080,11.5053976099103,0.000000000000000E+000,10.8967967690520,0.000000000000000E+000,0.300024608624459,0.300024608624459,0.300024608624459,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.574133776235706 
 12/21  01:00:00,1.02029600127663,11.6019854606238,0.000000000000000E+000,11.1781874571531,0.000000000000000E+000,0.307772218574189,0.307772218574189,0.307772218574189,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.395288491077543 
 12/21  02:00:00,0.900635470387717,11.6500415160969,0.000000000000000E+000,11.3101190145206,0.000000000000000E+000,0.311404727714563,0.311404727714563,0.311404727714563,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.313672750373702 
 12/21  03:00:00,0.842298650581776,11.6642366209891,0.000000000000000E+000,11.3473242223920,0.000000000000000E+000,0.312429109298162,0.312429109298162,0.312429109298162,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.290966992335885 
 12/21  04:00:00,0.834074611669444,11.8220948857353,0.000000000000000E+000,11.4992330179928,0.000000000000000E+000,0.316611657427918,0.316611657427918,0.316611657427918,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.297281675411136 
 12/21  05:00:00,0.838693659655344,12.1810967070064,0.000000000000000E+000,11.7936947481079,0.000000000000000E+000,0.324719156099781,0.324719156099781,0.324719156099781,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.362788061756334 
 12/21  06:00:00,0.906772905902831,12.6628154231625,0.000000000000000E+000,11.9876790081856,0.000000000000000E+000,0.330060179975202,0.330060179975202,0.330060179975202,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.647669284008396 
 12/21  07:00:00,1.14957431861090,14.4246637583385,0.000000000000000E+000,13.2128038516108,0.000000000000000E+000,0.363791891179425,0.363791891179425,0.363791891179425,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.18012433795486 
 12/21  08:00:00,1.45227392166409,14.3776396821327,0.000000000000000E+000,13.0158201224999,0.000000000000000E+000,0.358368282068924,0.358368282068924,0.358368282068924,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.32809814011684 
 12/21  09:00:00,1.43445886283882,15.0639602137257,0.000000000000000E+000,13.7441366821616,0.000000000000000E+000,0.378421229315569,0.378421229315569,0.378421229315569,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.29131401917105 
 12/21  10:00:00,1.29615320275685,15.7854298133392,0.000000000000000E+000,14.5861572335768,0.000000000000000E+000,0.401604820947705,0.401604820947705,0.401604820947705,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.17500867930302 
 12/21  11:00:00,1.37145549729850,18.7746476252463,0.000000000000000E+000,17.7136266423997,0.000000000000000E+000,0.487714326819374,0.487714326819374,0.487714326819374,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.03618643562185 
 12/21  12:00:00,1.34865905597360,17.2267628736362,0.000000000000000E+000,16.2917103584330,0.000000000000000E+000,0.448564300840598,0.448564300840598,0.448564300840598,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.910210359354894 
 12/21  13:00:00,1.31707256205970,16.5385266635926,0.000000000000000E+000,15.7019833348178,0.000000000000000E+000,0.432327178757352,0.432327178757352,0.432327178757352,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.812119647221067 
 12/21  14:00:00,1.28306948262232,16.0371580784519,0.000000000000000E+000,15.2564661334999,0.000000000000000E+000,0.420060626779388,0.420060626779388,0.420060626779388,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.755423706185704 
 12/21  15:00:00,1.28890372455650,15.7426152195316,0.000000000000000E+000,15.0173063663893,0.000000000000000E+000,0.413475772803784,0.413475772803784,0.413475772803784,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.698617801774480 
 12/21  16:00:00,1.40671790917857,16.4117361011536,0.000000000000000E+000,15.6776511338667,0.000000000000000E+000,0.431657233339258,0.431657233339258,0.431657233339258,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.705910234329361 
 12/21  17:00:00,1.73804564971624,16.8690055859613,0.000000000000000E+000,16.0611077122543,0.000000000000000E+000,0.442215052512498,0.442215052512498,0.442215052512498,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.774572102614978 
 12/21  18:00:00,2.33770212494452,19.6915691611956,0.000000000000000E+000,18.7302614647529,0.000000000000000E+000,0.515705622899779,0.515705622899779,0.515705622899779,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.920822210602412 
 12/21  19:00:00,2.56296238534595,17.8537207166790,0.000000000000000E+000,16.7560637315686,0.000000000000000E+000,0.461349474501368,0.461349474501368,0.461349474501368,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.05370196693721 
 12/21  20:00:00,2.39955173887714,17.7626996285099,0.000000000000000E+000,16.6416936136866,0.000000000000000E+000,0.458200489475479,0.458200489475479,0.458200489475479,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.07563579267229 
 12/21  21:00:00,2.30677127495323,18.0073022253050,0.000000000000000E+000,16.9643248345122,0.000000000000000E+000,0.467083586757165,0.467083586757165,0.467083586757165,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.996047400816591 
 12/21  22:00:00,2.15082281641891,18.3895164483682,0.000000000000000E+000,17.4449148435782,0.000000000000000E+000,0.480315808338864,0.480315808338864,0.480315808338864,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.898767256603205 
 12/21  23:00:00,1.83970269378490,18.8645558451256,0.000000000000000E+000,18.0831499995646,0.000000000000000E+000,0.497888518644799,0.497888518644799,0.497888518644799,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.741742091062648 
 12/21  24:00:00,1.55127057301027,19.3490278188608,0.000000000000000E+000,18.7430185490227,0.000000000000000E+000,0.516056867333933,0.516056867333933,0.516056867333933,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.571542205215490 
 12/22  01:00:00,1.20852873531208,19.4364144830784,0.000000000000000E+000,19.1767059186013,0.000000000000000E+000,0.527997705185723,0.527997705185723,0.527997705185723,0.160219766039990,3.490778661770695E-002,5.437655819150814E-002,0.413914905587548,0.231199052084003 
 12/22  02:00:00,1.09756199487083,19.4024532996050,0.000000000000000E+000,19.1455439379378,0.000000000000000E+000,0.527139713497831,0.527139713497831,0.527139713497831,9.752508588428629E-002,2.124823140282152E-002,5.343035197700961E-002,0.381106598419282,0.230659610464573 
 12/22  03:00:00,1.03639837168463,19.1086000121314,0.000000000000000E+000,18.8525277608355,0.000000000000000E+000,0.519072015648730,0.519072015648730,0.519072015648730,6.269468015570399E-002,1.365957342765000E-002,4.717211757171164E-002,0.376687971191233,0.230126845034745 
 12/22  04:00:00,1.02109052159364,18.7899333791111,0.000000000000000E+000,18.5342865291297,0.000000000000000E+000,0.510309789187660,0.510309789187660,0.510309789187660,6.269468015570399E-002,1.365957342765000E-002,4.592884661545178E-002,0.371385618517571,0.230066657650099 
 12/22  05:00:00,1.00179910857996,18.4273106997829,0.000000000000000E+000,18.1726091791136,0.000000000000000E+000,0.500351623711445,0.500351623711445,0.500351623711445,6.269468015570399E-002,1.365957342765000E-002,5.062474052704279E-002,0.357356477068514,0.230087623527150 
 12/22  06:00:00,1.04433001627559,17.9694851200323,0.000000000000000E+000,17.7118752344256,0.000000000000000E+000,0.487666104804861,0.487666104804861,0.487666104804861,6.966075294212971E-002,1.517730320140785E-002,5.593273430611247E-002,0.398781107331481,0.230142754638211 
 12/22  07:00:00,1.23629719060300,18.4763702076812,0.000000000000000E+000,18.2143446143750,0.000000000000000E+000,0.501500737335886,0.501500737335886,0.501500737335886,0.146287587029976,3.187233799785000E-002,7.877216034481591E-002,0.460752354204875,0.230290024533421 
 12/22  08:00:00,1.46026176213485,17.1964981394830,0.000000000000000E+000,16.9327962282981,0.000000000000000E+000,0.466215500663577,0.466215500663577,0.466215500663577,0.299541221768505,6.526240030562848E-002,0.107546716839640,0.489583896867899,0.229980491668976 
 12/22  09:00:00,1.35491457440872,16.7401878844351,0.000000000000000E+000,16.4810662540969,0.000000000000000E+000,0.453777890640550,0.453777890640550,0.453777890640550,0.292575174059952,6.374467599570000E-002,0.113789914435366,0.413914905587548,0.230612117945075 
 12/22  10:00:00,1.13128419545522,16.5682178560787,0.000000000000000E+000,16.3129712056009,0.000000000000000E+000,0.449149681800319,0.449149681800319,0.449149681800319,0.160219766039990,3.490778661770695E-002,0.117619891551346,0.352275055756258,0.230982750018377 
 12/22  11:00:00,1.15284829602662,18.6494845882662,0.000000000000000E+000,18.3936391376047,0.000000000000000E+000,0.506437304503336,0.506437304503336,0.506437304503336,0.132355408019962,2.883687116522848E-002,0.107546716839640,0.360559981808849,0.231010903436706 
 12/22  12:00:00,1.10491816811135,16.5171172485844,0.000000000000000E+000,16.2627049452633,0.000000000000000E+000,0.447765686539654,0.447765686539654,0.447765686539654,0.132355408019962,2.883687116522848E-002,0.118177741207352,0.360670447489552,0.229570147472862 
 12/22  13:00:00,1.09558382645784,15.9342428037240,0.000000000000000E+000,15.6791120872238,0.000000000000000E+000,0.431697458184088,0.431697458184088,0.431697458184088,0.132355408019962,2.883687116522848E-002,0.130987240347980,0.354594835050983,0.230707034946391 
 12/22  14:00:00,1.08548628635946,15.7031000482443,0.000000000000000E+000,15.4464781769872,0.000000000000000E+000,0.425292282484223,0.425292282484223,0.425292282484223,0.132355408019962,2.883687116522848E-002,0.115033185391626,0.366856525608822,0.231353632490712 
 12/22  15:00:00,1.11658030170004,15.6054492014090,0.000000000000000E+000,15.3474425949097,0.000000000000000E+000,0.422565507599599,0.422565507599599,0.422565507599599,0.146287587029976,3.187233799785000E-002,0.111229247483061,0.387513607899952,0.231315555131563 
 12/22  16:00:00,1.22764996150508,15.6762550517264,0.000000000000000E+000,15.4164643577144,0.000000000000000E+000,0.424465903450868,0.424465903450868,0.424465903450868,0.202016219477126,4.401416890280695E-002,0.130987240347980,0.409054415636696,0.231615961054563 
 12/22  17:00:00,1.55303258692671,15.6738959726431,0.000000000000000E+000,15.4088796089760,0.000000000000000E+000,0.424257070403874,0.424257070403874,0.424257070403874,0.362235901924209,7.892197373327849E-002,0.186665945704317,0.483839681471435,0.231690592575156 
 12/22  18:00:00,2.13815859063639,17.8030906905955,0.000000000000000E+000,17.5308162486436,0.000000000000000E+000,0.482680956187473,0.482680956187473,0.482680956187473,0.633912849265593,0.138113458586428,0.278551425895993,0.587787887011303,0.231788956111514 
 12/22  19:00:00,2.35664443332092,15.6436979862111,0.000000000000000E+000,15.3693647813085,0.000000000000000E+000,0.423169097400702,0.423169097400702,0.423169097400702,0.835928985149814,0.182127627489235,0.230146448180496,0.638160237411070,0.230378186729435 
 12/22  20:00:00,2.18289439043822,15.2901693013812,0.000000000000000E+000,15.0139532582076,0.000000000000000E+000,0.413383450721318,0.413383450721318,0.413383450721318,0.780200436295569,0.169985796584278,0.143505839125948,0.658706854021501,0.230845821022497 
 12/22  21:00:00,2.08178351428687,15.2879668872330,0.000000000000000E+000,15.0088731920657,0.000000000000000E+000,0.413243579813538,0.413243579813538,0.413243579813538,0.710539708431312,0.154808498846700,0.104727394940463,0.681352318565255,0.232163705191161 
 12/22  22:00:00,1.91749791889659,15.4417869457645,0.000000000000000E+000,15.1636926030247,0.000000000000000E+000,0.417506266744835,0.417506266744835,0.417506266744835,0.599082443537010,0.130524800611257,8.782713376961081E-002,0.665445260544277,0.232259994552928 
 12/22  23:00:00,1.63223061545556,15.6887531343026,0.000000000000000E+000,15.4170732036129,0.000000000000000E+000,0.424482666978379,0.424482666978379,0.424482666978379,0.445828808798481,9.713473830347846E-002,7.181479419005439E-002,0.575857593495570,0.232016176191346 
 12/22  24:00:00,1.39273173717745,15.9634279521326,0.000000000000000E+000,15.6970747585887,0.000000000000000E+000,0.432192029530175,0.432192029530175,0.432192029530175,0.313473400778520,6.829786713824999E-002,6.124689246428477E-002,0.500409533576620,0.231886128921336 
 12/23  01:00:00,1.12334351332255,16.3430921936597,0.000000000000000E+000,16.0828062015004,0.000000000000000E+000,0.442812483196195,0.442812483196195,0.442812483196195,0.160219766039990,3.490778661770695E-002,5.437655819150814E-002,0.413914905587548,0.231776479766141 
 12/23  02:00:00,1.02277089558457,16.6870034189897,0.000000000000000E+000,16.4291553963683,0.000000000000000E+000,0.452348614211571,0.452348614211571,0.452348614211571,9.752508588428629E-002,2.124823140282152E-002,5.343035197700961E-002,0.381106598419282,0.231598271418789 
 12/23  03:00:00,0.977599727100339,16.9743128505692,0.000000000000000E+000,16.7169800027091,0.000000000000000E+000,0.460273371064441,0.460273371064441,0.460273371064441,6.269468015570399E-002,1.365957342765000E-002,4.717211757171164E-002,0.376687971191233,0.231387441599015 
 12/23  04:00:00,0.971396565570056,16.9862589679849,0.000000000000000E+000,16.7294181154290,0.000000000000000E+000,0.460615833164077,0.460615833164077,0.460615833164077,6.269468015570399E-002,1.365957342765000E-002,4.592884661545178E-002,0.371385618517571,0.231260660224494 
 12/23  05:00:00,0.960487152447027,16.9277999865628,0.000000000000000E+000,16.6721722910315,0.000000000000000E+000,0.459039667578515,0.459039667578515,0.459039667578515,6.269468015570399E-002,1.365957342765000E-002,5.062474052704279E-002,0.357356477068514,0.231013798389196 
 12/23  06:00:00,1.01012851925229,16.7280425454500,0.000000000000000E+000,16.4696879219616,0.000000000000000E+000,0.453464607781557,0.453464607781557,0.453464607781557,6.966075294212971E-002,1.517730320140785E-002,5.593273430611247E-002,0.398781107331481,0.230887492519800 
 12/23  07:00:00,1.18685618990104,16.6812700007689,0.000000000000000E+000,16.4186634561598,0.000000000000000E+000,0.452059736633922,0.452059736633922,0.452059736633922,0.146287587029976,3.187233799785000E-002,7.877216034481591E-002,0.460752354204875,0.230870975836381 
