Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 12/23  08:00:00,1.47665236697958,17.7929227202638,0.000000000000000E+000,17.5280976961801,0.000000000000000E+000,0.482606105508306,0.482606105508306,0.482606105508306,0.299541221768505,6.526240030562848E-002,0.107546716839640,0.489583896867899,0.231103604567827 
 12/23  09:00:00,1.37052314376350,17.3074840024106,0.000000000000000E+000,17.0479644458637,0.000000000000000E+000,0.469386459995334,0.469386459995334,0.469386459995334,0.292575174059952,6.374467599570000E-002,0.113789914435366,0.413914905587548,0.231010044153840 
 12/23  10:00:00,1.15623819647589,17.4743514369362,0.000000000000000E+000,17.2192924535269,0.000000000000000E+000,0.474103682820996,0.474103682820996,0.474103682820996,0.160219766039990,3.490778661770695E-002,0.117619891551346,0.352275055756258,0.230795082949831 
 12/23  11:00:00,1.19270729853487,20.0970864421789,0.000000000000000E+000,19.8413052198667,0.000000000000000E+000,0.546296307011588,0.546296307011588,0.546296307011588,0.132355408019962,2.883687116522848E-002,0.107546716839640,0.360559981808849,0.230946675087452 
 12/23  12:00:00,1.15220933699822,18.2343996251373,0.000000000000000E+000,17.9803049071256,0.000000000000000E+000,0.495056855426523,0.495056855426523,0.495056855426523,0.132355408019962,2.883687116522848E-002,0.118177741207352,0.360670447489552,0.229252562163419 
 12/23  13:00:00,1.14370614952176,17.6798440791549,0.000000000000000E+000,17.4268993000339,0.000000000000000E+000,0.479819781248004,0.479819781248004,0.479819781248004,0.132355408019962,2.883687116522848E-002,0.130987240347980,0.354594835050983,0.228521097567329 
 12/23  14:00:00,1.12972445020872,17.3085315123454,0.000000000000000E+000,17.0531939831058,0.000000000000000E+000,0.469530446333487,0.469530446333487,0.469530446333487,0.132355408019962,2.883687116522848E-002,0.115033185391626,0.366856525608822,0.230069290473228 
 12/23  15:00:00,1.15651295188933,17.0549050814309,0.000000000000000E+000,16.7977835371322,0.000000000000000E+000,0.462498157788886,0.462498157788886,0.462498157788886,0.146287587029976,3.187233799785000E-002,0.111229247483061,0.387513607899952,0.230430492930965 
 12/23  16:00:00,1.26437226458786,17.0088768590799,0.000000000000000E+000,16.7502065311288,0.000000000000000E+000,0.461188206533651,0.461188206533651,0.461188206533651,0.202016219477126,4.401416890280695E-002,0.130987240347980,0.409054415636696,0.230495594993620 
 12/23  17:00:00,1.58460341673958,16.8195621248729,0.000000000000000E+000,16.5555219390114,0.000000000000000E+000,0.455827900216740,0.455827900216740,0.455827900216740,0.362235901924209,7.892197373327849E-002,0.186665945704317,0.483839681471435,0.230714414769538 
 12/23  18:00:00,2.16799283890393,18.8857478502381,0.000000000000000E+000,18.6143864984953,0.000000000000000E+000,0.512515204455016,0.512515204455016,0.512515204455016,0.633912849265593,0.138113458586428,0.278551425895993,0.587787887011303,0.230875865902495 
 12/23  19:00:00,2.39021227556142,16.8626213466754,0.000000000000000E+000,16.5885379569604,0.000000000000000E+000,0.456736939641209,0.456736939641209,0.456736939641209,0.835928985149814,0.182127627489235,0.230146448180496,0.638160237411070,0.230128371541767 
 12/23  20:00:00,2.22457915013425,16.8034923932675,0.000000000000000E+000,16.5279302511518,0.000000000000000E+000,0.455068210417358,0.455068210417358,0.455068210417358,0.780200436295569,0.169985796584278,0.143505839125948,0.658706854021501,0.230191919964668 
 12/23  21:00:00,2.13340243006315,17.1620952155645,0.000000000000000E+000,16.8836555215281,0.000000000000000E+000,0.464862495589821,0.464862495589821,0.464862495589821,0.710539708431312,0.154808498846700,0.104727394940463,0.681352318565255,0.231509704060286 
 12/23  22:00:00,1.96371085517877,17.1191949559543,0.000000000000000E+000,16.8421315053430,0.000000000000000E+000,0.463719203027018,0.463719203027018,0.463719203027018,0.599082443537010,0.130524800611257,8.782713376961081E-002,0.665445260544277,0.231229102424479 
 12/23  23:00:00,1.66428459523467,16.8516944903461,0.000000000000000E+000,16.5812633841904,0.000000000000000E+000,0.456536646757484,0.456536646757484,0.456536646757484,0.445828808798481,9.713473830347846E-002,7.181479419005439E-002,0.575857593495570,0.230767351657414 
 12/23  24:00:00,1.41134740202037,16.6383605982225,0.000000000000000E+000,16.3731896861076,0.000000000000000E+000,0.450807694373089,0.450807694373089,0.450807694373089,0.313473400778520,6.829786713824999E-002,6.124689246428477E-002,0.500409533576620,0.230703847492328 
 12/24  01:00:00,1.13826392538109,16.8839185666205,0.000000000000000E+000,16.6247107427906,0.000000000000000E+000,0.457732895254732,0.457732895254732,0.457732895254732,0.160219766039990,3.490778661770695E-002,5.437655819150814E-002,0.413914905587548,0.230698311436840 
 12/24  02:00:00,1.03425982740645,17.1035957774795,0.000000000000000E+000,16.8464296850690,0.000000000000000E+000,0.463837546033448,0.463837546033448,0.463837546033448,9.752508588428629E-002,2.124823140282152E-002,5.343035197700961E-002,0.381106598419282,0.230916341207854 
 12/24  03:00:00,0.987947615590157,17.3495791578419,0.000000000000000E+000,17.0928119665581,0.000000000000000E+000,0.470621259554259,0.470621259554259,0.470621259554259,6.269468015570399E-002,1.365957342765000E-002,4.717211757171164E-002,0.376687971191233,0.230821785022614 
 12/24  04:00:00,0.980016218072014,17.2987842019908,0.000000000000000E+000,17.0424811070427,0.000000000000000E+000,0.469235485666035,0.469235485666035,0.469235485666035,6.269468015570399E-002,1.365957342765000E-002,4.592884661545178E-002,0.371385618517571,0.230722902616753 
 12/24  05:00:00,0.967257995390772,17.1732111063223,0.000000000000000E+000,16.9180871173234,0.000000000000000E+000,0.465810510522260,0.465810510522260,0.465810510522260,6.269468015570399E-002,1.365957342765000E-002,5.062474052704279E-002,0.357356477068514,0.230510091856779 
 12/24  06:00:00,1.01660046301376,16.9626589767210,0.000000000000000E+000,16.7047468266057,0.000000000000000E+000,0.459936551543030,0.459936551543030,0.459936551543030,6.966075294212971E-002,1.517730320140785E-002,5.593273430611247E-002,0.398781107331481,0.230445019146833 
 12/24  07:00:00,1.20908351759621,17.4881803700406,0.000000000000000E+000,17.2259528106026,0.000000000000000E+000,0.474287064329095,0.474287064329095,0.474287064329095,0.146287587029976,3.187233799785000E-002,7.877216034481591E-002,0.460752354204875,0.230491990665196 
 12/24  08:00:00,1.43419722964748,16.2499596529520,0.000000000000000E+000,15.9861408366040,0.000000000000000E+000,0.440150968176204,0.440150968176204,0.440150968176204,0.299541221768505,6.526240030562848E-002,0.107546716839640,0.489583896867899,0.230097396832073 
 12/24  09:00:00,1.32919231915402,15.8058628047403,0.000000000000000E+000,15.5468422608144,0.000000000000000E+000,0.428055635385851,0.428055635385851,0.428055635385851,0.292575174059952,6.374467599570000E-002,0.113789914435366,0.413914905587548,0.230511031532774 
 12/24  10:00:00,1.10446616291129,15.5940821532789,0.000000000000000E+000,15.3389489355049,0.000000000000000E+000,0.422331649256388,0.422331649256388,0.422331649256388,0.160219766039990,3.490778661770695E-002,0.117619891551346,0.352275055756258,0.230869317314494 
 12/24  11:00:00,1.12036272433891,17.4696088811878,0.000000000000000E+000,17.2137736784665,0.000000000000000E+000,0.473951732815625,0.473951732815625,0.473951732815625,0.132355408019962,2.883687116522848E-002,0.107546716839640,0.360559981808849,0.231000655496609 
 12/24  12:00:00,1.07430644903848,15.4055799431974,0.000000000000000E+000,15.1508972071656,0.000000000000000E+000,0.417153967466782,0.417153967466782,0.417153967466782,0.132355408019962,2.883687116522848E-002,0.118177741207352,0.360670447489552,0.229840580183521 
 12/24  13:00:00,1.06223997250990,14.7232908099118,0.000000000000000E+000,14.4680740939288,0.000000000000000E+000,0.398353604236145,0.398353604236145,0.398353604236145,0.132355408019962,2.883687116522848E-002,0.130987240347980,0.354594835050983,0.230793034429242 
 12/24  14:00:00,1.04615983174514,14.2747186455249,0.000000000000000E+000,14.0181540620278,0.000000000000000E+000,0.385965827869904,0.385965827869904,0.385965827869904,0.132355408019962,2.883687116522848E-002,0.115033185391626,0.366856525608822,0.231296344730699 
 12/24  15:00:00,1.06932065337659,13.8891277203064,0.000000000000000E+000,13.6309874497184,0.000000000000000E+000,0.375305859276150,0.375305859276150,0.375305859276150,0.146287587029976,3.187233799785000E-002,0.111229247483061,0.387513607899952,0.231449219220299 
 12/24  16:00:00,1.17183322592413,13.6490204587971,0.000000000000000E+000,13.3892185703569,0.000000000000000E+000,0.368649167869918,0.368649167869918,0.368649167869918,0.202016219477126,4.401416890280695E-002,0.130987240347980,0.409054415636696,0.231627155482768 
 12/24  17:00:00,1.48869880269836,13.3375073904252,0.000000000000000E+000,13.0722973688241,0.000000000000000E+000,0.359923286175518,0.359923286175518,0.359923286175518,0.362235901924209,7.892197373327849E-002,0.186665945704317,0.483839681471435,0.231884250509120 
 12/24  18:00:00,2.00054660445560,12.8052942834698,0.000000000000000E+000,12.5327934088751,0.000000000000000E+000,0.345068970006683,0.345068970006683,0.345068970006683,0.633912849265593,0.138113458586428,0.278551425895993,0.587787887011303,0.232015388754417 
 12/24  19:00:00,2.32105837936525,14.3531180219620,0.000000000000000E+000,14.0768908087726,0.000000000000000E+000,0.387583043445037,0.387583043445037,0.387583043445037,0.835928985149814,0.182127627489235,0.230146448180496,0.638160237411070,0.232272195016273 
 12/24  20:00:00,2.10684373051562,12.5293515330940,0.000000000000000E+000,12.2518178816190,0.000000000000000E+000,0.337332790798731,0.337332790798731,0.337332790798731,0.780200436295569,0.169985796584278,0.143505839125948,0.658706854021501,0.232163429323844 
 12/24  21:00:00,1.99527803023539,12.1462872838763,0.000000000000000E+000,11.8670219837960,0.000000000000000E+000,0.326738095762062,0.326738095762062,0.326738095762062,0.710539708431312,0.154808498846700,0.104727394940463,0.681352318565255,0.232335310104140 
 12/24  22:00:00,1.82675153302547,12.1468805338765,0.000000000000000E+000,11.8678132120067,0.000000000000000E+000,0.326759880873709,0.326759880873709,0.326759880873709,0.599082443537010,0.130524800611257,8.782713376961081E-002,0.665445260544277,0.233232973683051 
 12/24  23:00:00,1.53893400104411,12.3013248312486,0.000000000000000E+000,12.0285703366541,0.000000000000000E+000,0.331186052566930,0.331186052566930,0.331186052566930,0.445828808798481,9.713473830347846E-002,7.181479419005439E-002,0.575857593495570,0.233090740096215 
 12/24  24:00:00,1.29838417597487,12.5380225841223,0.000000000000000E+000,12.2704018440110,0.000000000000000E+000,0.337844468327595,0.337844468327595,0.337844468327595,0.313473400778520,6.829786713824999E-002,6.124689246428477E-002,0.500409533576620,0.233153675488739 
 12/25  01:00:00,1.02641886729062,12.8240800063928,0.000000000000000E+000,12.5625343992490,0.000000000000000E+000,0.345887837164265,0.345887837164265,0.345887837164265,0.160219766039990,3.490778661770695E-002,5.437655819150814E-002,0.413914905587548,0.233036094750737 
 12/25  02:00:00,0.922710602040680,13.0541463659813,0.000000000000000E+000,12.7949978904278,0.000000000000000E+000,0.352288320667681,0.352288320667681,0.352288320667681,9.752508588428629E-002,2.124823140282152E-002,5.343035197700961E-002,0.381106598419282,0.232898724350928 
 12/25  03:00:00,0.875247466664349,13.2582904258834,0.000000000000000E+000,12.9995790003796,0.000000000000000E+000,0.357921110628451,0.357921110628451,0.357921110628451,6.269468015570399E-002,1.365957342765000E-002,4.717211757171164E-002,0.376687971191233,0.232766019242611 
 12/25  04:00:00,0.882894814751592,13.7734585375450,0.000000000000000E+000,13.5150631436968,0.000000000000000E+000,0.372114082345617,0.372114082345617,0.372114082345617,6.269468015570399E-002,1.365957342765000E-002,4.592884661545178E-002,0.371385618517571,0.232815201516850 
 12/25  05:00:00,0.890875727933676,14.4012845727431,0.000000000000000E+000,14.1439078623105,0.000000000000000E+000,0.389428243065165,0.389428243065165,0.389428243065165,6.269468015570399E-002,1.365957342765000E-002,5.062474052704279E-002,0.357356477068514,0.232762813290447 
 12/25  06:00:00,0.962893937995048,15.0141812058407,0.000000000000000E+000,14.7541432045093,0.000000000000000E+000,0.406230026524320,0.406230026524320,0.406230026524320,6.966075294212971E-002,1.517730320140785E-002,5.593273430611247E-002,0.398781107331481,0.232570870362885 
 12/25  07:00:00,1.16178901176746,15.7721943312156,0.000000000000000E+000,15.5082316520903,0.000000000000000E+000,0.426992558500346,0.426992558500346,0.426992558500346,0.146287587029976,3.187233799785000E-002,7.877216034481591E-002,0.460752354204875,0.232227110352558 
 12/25  08:00:00,1.39026216096899,14.6558945452270,0.000000000000000E+000,14.3904333490788,0.000000000000000E+000,0.396215899497713,0.396215899497713,0.396215899497713,0.299541221768505,6.526240030562848E-002,0.107546716839640,0.489583896867899,0.231739776632283 
 12/25  09:00:00,1.28947684577600,14.3639927024216,0.000000000000000E+000,14.1043891101508,0.000000000000000E+000,0.388340162007831,0.388340162007831,0.388340162007831,0.292575174059952,6.374467599570000E-002,0.113789914435366,0.413914905587548,0.231094079877600 
 12/25  10:00:00,1.06907994003630,14.3098104172545,0.000000000000000E+000,14.0537327632017,0.000000000000000E+000,0.386945426381402,0.386945426381402,0.386945426381402,0.160219766039990,3.490778661770695E-002,0.117619891551346,0.352275055756258,0.231813753593394 
 12/25  11:00:00,1.08740315815415,16.2735522454623,0.000000000000000E+000,16.0166928924668,0.000000000000000E+000,0.440992166630868,0.440992166630868,0.440992166630868,0.132355408019962,2.883687116522848E-002,0.107546716839640,0.360559981808849,0.232024805770826 
 12/25  12:00:00,1.04652005812176,14.3976112009561,0.000000000000000E+000,14.1417044740992,0.000000000000000E+000,0.389367576550065,0.389367576550065,0.389367576550065,0.132355408019962,2.883687116522848E-002,0.118177741207352,0.360670447489552,0.231064571008621 
 12/25  13:00:00,1.03915612255670,13.8856861460497,0.000000000000000E+000,13.6296761280400,0.000000000000000E+000,0.375269754282944,0.375269754282944,0.375269754282944,0.132355408019962,2.883687116522848E-002,0.130987240347980,0.354594835050983,0.231586336455917 
 12/25  14:00:00,1.02868112125399,13.6405433746307,0.000000000000000E+000,13.3833329489186,0.000000000000000E+000,0.368487117378755,0.368487117378755,0.368487117378755,0.132355408019962,2.883687116522848E-002,0.115033185391626,0.366856525608822,0.231942186945847 
 12/25  15:00:00,1.06358201832635,13.6814647084332,0.000000000000000E+000,13.4225620803431,0.000000000000000E+000,0.369567224225912,0.369567224225912,0.369567224225912,0.146287587029976,3.187233799785000E-002,0.111229247483061,0.387513607899952,0.232211576722372 
 12/25  16:00:00,1.16994011694420,13.5809665267109,0.000000000000000E+000,13.3204614643630,0.000000000000000E+000,0.366756058889987,0.366756058889987,0.366756058889987,0.202016219477126,4.401416890280695E-002,0.130987240347980,0.409054415636696,0.232330329390423 
 12/25  17:00:00,1.48837874143885,13.3262835449063,0.000000000000000E+000,13.0606728473740,0.000000000000000E+000,0.359603224916011,0.359603224916011,0.359603224916011,0.362235901924209,7.892197373327849E-002,0.186665945704317,0.483839681471435,0.232284926440241 
 12/25  18:00:00,2.00245018970242,12.8747781870381,0.000000000000000E+000,12.6019310094947,0.000000000000000E+000,0.346972555253500,0.346972555253500,0.346972555253500,0.633912849265593,0.138113458586428,0.278551425895993,0.587787887011303,0.232361691703059 
 12/25  19:00:00,2.32561187691764,14.5187927926876,0.000000000000000E+000,14.2422723674530,0.000000000000000E+000,0.392136540997429,0.392136540997429,0.392136540997429,0.835928985149814,0.182127627489235,0.230146448180496,0.638160237411070,0.232565407061366 
 12/25  20:00:00,2.11207035997794,12.7199138413362,0.000000000000000E+000,12.4416473736033,0.000000000000000E+000,0.342559420261042,0.342559420261042,0.342559420261042,0.780200436295569,0.169985796584278,0.143505839125948,0.658706854021501,0.232896245581775 
 12/25  21:00:00,2.00297295855677,12.4251339216503,0.000000000000000E+000,12.1464992921904,0.000000000000000E+000,0.334433024083436,0.334433024083436,0.334433024083436,0.710539708431312,0.154808498846700,0.104727394940463,0.681352318565255,0.231704639483779 
 12/25  22:00:00,1.82966723775056,12.2523164131277,0.000000000000000E+000,11.9737106647977,0.000000000000000E+000,0.329675585598807,0.329675585598807,0.329675585598807,0.599082443537010,0.130524800611257,8.782713376961081E-002,0.665445260544277,0.232771400143170 
 12/25  23:00:00,1.53633679292899,12.2069466130096,0.000000000000000E+000,11.9342405777479,0.000000000000000E+000,0.328588844451804,0.328588844451804,0.328588844451804,0.445828808798481,9.713473830347846E-002,7.181479419005439E-002,0.575857593495570,0.233042280763402 
 12/25  24:00:00,1.28848202255873,12.1782600418464,0.000000000000000E+000,11.9107588339046,0.000000000000000E+000,0.327942314911450,0.327942314911450,0.327942314911450,0.313473400778520,6.829786713824999E-002,6.124689246428477E-002,0.500409533576620,0.233034143319260 
 12/26  01:00:00,1.03517505205848,12.1422502675909,0.000000000000000E+000,11.7185897702490,0.000000000000000E+000,0.322651269356048,0.322651269356048,0.322651269356048,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.395150984948854 
 12/26  02:00:00,0.906959055186961,11.8794125789382,0.000000000000000E+000,11.5397895696299,0.000000000000000E+000,0.317728312513808,0.317728312513808,0.317728312513808,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.313373258105770 
 12/26  03:00:00,0.841616677939840,11.6392193413817,0.000000000000000E+000,11.3225551965600,0.000000000000000E+000,0.311747136656224,0.311747136656224,0.311747136656224,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.290718738560535 
 12/26  04:00:00,0.820120155207713,11.3152486087506,0.000000000000000E+000,10.9924116716266,0.000000000000000E+000,0.302657200966189,0.302657200966189,0.302657200966189,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.297256744792667 
 12/26  05:00:00,0.807393142681225,11.0450048342450,0.000000000000000E+000,10.6568700929671,0.000000000000000E+000,0.293418639125662,0.293418639125662,0.293418639125662,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.363520844135698 
 12/26  06:00:00,0.857778968342773,10.8876019813385,0.000000000000000E+000,10.2082350387217,0.000000000000000E+000,0.281066242415147,0.281066242415147,0.281066242415147,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.651899811648324 
 12/26  07:00:00,1.06997792522562,11.5443958204781,0.000000000000000E+000,10.3218885822087,0.000000000000000E+000,0.284195497794152,0.284195497794152,0.284195497794152,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.19077166949655 
 12/26  08:00:00,1.35035052484554,10.6888808559513,0.000000000000000E+000,9.31399530807820,0.000000000000000E+000,0.256444885250375,0.256444885250375,0.256444885250375,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.34116412835713 
 12/26  09:00:00,1.30690196403682,10.4434100104644,0.000000000000000E+000,9.11131136456957,0.000000000000000E+000,0.250864330513560,0.250864330513560,0.250864330513560,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.30358913350169 
 12/26  10:00:00,1.14041942265587,10.1412603220249,0.000000000000000E+000,8.92995669850403,0.000000000000000E+000,0.245871040846723,0.245871040846723,0.245871040846723,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.18703972306145 
 12/26  11:00:00,1.15910790900218,11.0730631255320,0.000000000000000E+000,10.0012309003570,0.000000000000000E+000,0.275366738523058,0.275366738523058,0.275366738523058,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.04699767795027 
 12/26  12:00:00,1.14813205849138,9.95360343339643,0.000000000000000E+000,9.00863465244298,0.000000000000000E+000,0.248037303358377,0.248037303358377,0.248037303358377,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.920126625105167 
 12/26  13:00:00,1.11443419654330,9.18922937557979,0.000000000000000E+000,8.34222342456004,0.000000000000000E+000,0.229688813240953,0.229688813240953,0.229688813240953,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.822582269466003 
 12/26  14:00:00,1.07755847942999,8.58173671170526,0.000000000000000E+000,7.79237295175071,0.000000000000000E+000,0.214549623587062,0.214549623587062,0.214549623587062,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.764095521188217 
 12/26  15:00:00,1.07837121944803,8.10423772419871,0.000000000000000E+000,7.37083385880237,0.000000000000000E+000,0.202943267695308,0.202943267695308,0.202943267695308,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.706712814028582 
 12/26  16:00:00,1.16772960708837,7.73978041002979,0.000000000000000E+000,6.99767328139192,0.000000000000000E+000,0.192668931249058,0.192668931249058,0.192668931249058,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.713932395680401 
 12/26  17:00:00,1.47424056421661,7.29720932246284,0.000000000000000E+000,6.47979231112323,0.000000000000000E+000,0.178409967012870,0.178409967012870,0.178409967012870,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.784091240247610 
 12/26  18:00:00,2.00998737965808,7.80079538561759,0.000000000000000E+000,6.82776788604180,0.000000000000000E+000,0.187990877613343,0.187990877613343,0.187990877613343,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.932542013735472 
 12/26  19:00:00,2.28094839800117,7.62578846110205,0.000000000000000E+000,6.51340690346602,0.000000000000000E+000,0.179335487156585,0.179335487156585,0.179335487156585,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.06842653946283 
 12/26  20:00:00,2.08778150119026,6.45317462108396,0.000000000000000E+000,5.31829939516303,0.000000000000000E+000,0.146430251788599,0.146430251788599,0.146430251788599,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.08950500376987 
 12/26  21:00:00,1.97984372056230,6.14638398935184,0.000000000000000E+000,5.09042177457913,0.000000000000000E+000,0.140156032366234,0.140156032366234,0.140156032366234,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,1.00903222479656 
 12/26  22:00:00,1.81488764054680,6.20178515968413,0.000000000000000E+000,5.24385788416012,0.000000000000000E+000,0.144380632466754,0.144380632466754,0.144380632466754,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.912092927337194 
 12/26  23:00:00,1.49715329659116,6.43527007844789,0.000000000000000E+000,5.64186666052441,0.000000000000000E+000,0.155339121451053,0.155339121451053,0.155339121451053,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.753739663425165 
 12/26  24:00:00,1.20539924026012,6.79743821454164,0.000000000000000E+000,6.18108358475733,0.000000000000000E+000,0.170185534583776,0.170185534583776,0.170185534583776,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.581887565161741 
 12/27  01:00:00,0.900378271159188,7.25179173580408,0.000000000000000E+000,6.82281427597725,0.000000000000000E+000,0.187854488456751,0.187854488456751,0.187854488456751,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.400467947433735 
 12/27  02:00:00,0.793066649046920,7.74709952271399,0.000000000000000E+000,7.40325420695966,0.000000000000000E+000,0.203835906373767,0.203835906373767,0.203835906373767,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.317595564551729 
 12/27  03:00:00,0.748518319249165,8.26177400804442,0.000000000000000E+000,7.94125291327172,0.000000000000000E+000,0.218648777965551,0.218648777965551,0.218648777965551,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.294575688511571 
 12/27  04:00:00,0.742931162687882,8.51538129569211,0.000000000000000E+000,8.18893242319831,0.000000000000000E+000,0.225468208446357,0.225468208446357,0.225468208446357,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.300868680162449 
 12/27  05:00:00,0.742904900380450,8.70603011945080,0.000000000000000E+000,8.31467798557068,0.000000000000000E+000,0.228930396824888,0.228930396824888,0.228930396824888,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.366738236737960 
 12/27  06:00:00,0.806711705848543,9.03644987438681,0.000000000000000E+000,8.35348857808049,0.000000000000000E+000,0.229998979920915,0.229998979920915,0.229998979920915,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.655494165337802 
 12/27  07:00:00,1.02285468846787,9.83721382052590,0.000000000000000E+000,8.61038786097314,0.000000000000000E+000,0.237072261036396,0.237072261036396,0.237072261036396,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.19509039077998 
 12/27  08:00:00,1.30876985467543,9.18290730491016,0.000000000000000E+000,7.80379881305742,0.000000000000000E+000,0.214864215080268,0.214864215080268,0.214864215080268,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.34538707233679 
 12/27  09:00:00,1.26611793282405,8.96665854125695,0.000000000000000E+000,7.63004853887770,0.000000000000000E+000,0.210080299300796,0.210080299300796,0.210080299300796,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.30810048998618 
 12/27  10:00:00,1.11036564901388,9.05342423382087,0.000000000000000E+000,7.83841335803828,0.000000000000000E+000,0.215817267204732,0.215817267204732,0.215817267204732,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.19074697532313 
 12/27  11:00:00,1.13459699269443,10.1864785579628,0.000000000000000E+000,9.11100234592841,0.000000000000000E+000,0.250855822215311,0.250855822215311,0.250855822215311,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.05064166480964 
 12/27  12:00:00,1.12396207776962,9.07966449947270,0.000000000000000E+000,8.13078876825217,0.000000000000000E+000,0.223867322636616,0.223867322636616,0.223867322636616,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.924033575372274 
 12/27  13:00:00,1.10292532922304,8.77431269232493,0.000000000000000E+000,7.92422508500447,0.000000000000000E+000,0.218179945920696,0.218179945920696,0.218179945920696,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.825663925766726 
 12/27  14:00:00,1.08263146126552,8.76942256078885,0.000000000000000E+000,7.97662201161378,0.000000000000000E+000,0.219622605422590,0.219622605422590,0.219622605422590,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.767532310408726 
 12/27  15:00:00,1.09751328074120,8.80209114614245,0.000000000000000E+000,8.06606733517859,0.000000000000000E+000,0.222085328988476,0.222085328988476,0.222085328988476,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.709332759596107 
 12/27  16:00:00,1.19857846199675,8.86269032822662,0.000000000000000E+000,8.11809371635478,0.000000000000000E+000,0.223517786157437,0.223517786157437,0.223517786157437,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.716421878914381 
 12/27  17:00:00,1.51621490943647,8.82383145108876,0.000000000000000E+000,8.00428695665214,0.000000000000000E+000,0.220384312232735,0.220384312232735,0.220384312232735,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.786218723344623 
 12/27  18:00:00,2.07524616167791,10.1731195537423,0.000000000000000E+000,9.19794574687191,0.000000000000000E+000,0.253249659633169,0.253249659633169,0.253249659633169,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.934688321030109 
 12/27  19:00:00,2.31434793240026,8.84062098000710,0.000000000000000E+000,7.72646719274186,0.000000000000000E+000,0.212735021555675,0.212735021555675,0.212735021555675,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.07019876909203 
 12/27  20:00:00,2.15074231420181,8.74268120524104,0.000000000000000E+000,7.60501576468524,0.000000000000000E+000,0.209391064800140,0.209391064800140,0.209391064800140,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.09229521840470 
 12/27  21:00:00,2.05356623109589,8.82707702054297,0.000000000000000E+000,7.76799951819156,0.000000000000000E+000,0.213878542899828,0.213878542899828,0.213878542899828,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,1.01214751237526 
 12/27  22:00:00,1.89053972630808,8.95075088706998,0.000000000000000E+000,7.99151717609326,0.000000000000000E+000,0.220032718228038,0.220032718228038,0.220032718228038,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.913399362789906 
 12/27  23:00:00,1.57127503747192,9.12783430404177,0.000000000000000E+000,8.33394432125043,0.000000000000000E+000,0.229460862331813,0.229460862331813,0.229460862331813,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.754226228293019 
 12/27  24:00:00,1.27573301634684,9.35184535507780,0.000000000000000E+000,8.73558358904303,0.000000000000000E+000,0.240519310670496,0.240519310670496,0.240519310670496,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.581794701412219 
 12/28  01:00:00,0.959608875281747,9.40259665344358,0.000000000000000E+000,8.97405066485490,0.000000000000000E+000,0.247085092579311,0.247085092579311,0.247085092579311,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.400036476195589 
 12/28  02:00:00,0.833098772575929,9.20012841559287,0.000000000000000E+000,8.85720798871503,0.000000000000000E+000,0.243868029902776,0.243868029902776,0.243868029902776,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.316670675675243 
 12/28  03:00:00,0.767628663833015,8.95487449440373,0.000000000000000E+000,8.63533444902139,0.000000000000000E+000,0.237759122549400,0.237759122549400,0.237759122549400,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.293594639121221 
 12/28  04:00:00,0.757019415312064,9.02642102950593,0.000000000000000E+000,8.70061320292041,0.000000000000000E+000,0.239556461070540,0.239556461070540,0.239556461070540,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.300227634254146 
 12/28  05:00:00,0.755679363550760,9.17018166899441,0.000000000000000E+000,8.77864235715604,0.000000000000000E+000,0.241704859995197,0.241704859995197,0.241704859995197,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.366925414696191 
 12/28  06:00:00,0.819227515052743,9.49200922105089,0.000000000000000E+000,8.80805872125534,0.000000000000000E+000,0.242514789125114,0.242514789125114,0.242514789125114,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.656483368827028 
 12/28  07:00:00,1.01921968208642,9.70763718516787,0.000000000000000E+000,8.47836560461722,0.000000000000000E+000,0.233437254654943,0.233437254654943,0.233437254654943,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.19753601177786 
 12/28  08:00:00,1.31535003738637,9.42502552514703,0.000000000000000E+000,8.04278892134585,0.000000000000000E+000,0.221444397791209,0.221444397791209,0.221444397791209,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.34851518428525 
 12/28  09:00:00,1.27294585700555,9.21765201240488,0.000000000000000E+000,7.87803653726696,0.000000000000000E+000,0.216908223482297,0.216908223482297,0.216908223482297,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.31110596274482 
 12/28  10:00:00,1.11013521651977,9.04777462633758,0.000000000000000E+000,7.83004412436515,0.000000000000000E+000,0.215586834710626,0.215586834710626,0.215586834710626,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.19346660151295 
 12/28  11:00:00,1.13045320159425,10.0381309198726,0.000000000000000E+000,8.96050119310919,0.000000000000000E+000,0.246712031115127,0.246712031115127,0.246712031115127,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.05279517953863 
 12/28  12:00:00,1.10911537797337,8.54209269201235,0.000000000000000E+000,7.59156143249284,0.000000000000000E+000,0.209020622840371,0.209020622840371,0.209020622840371,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.925689103671238 
 12/28  13:00:00,1.08610862044264,8.16516588293048,0.000000000000000E+000,7.31344765996414,0.000000000000000E+000,0.201363237140293,0.201363237140293,0.201363237140293,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.827294541412598 
 12/28  14:00:00,1.06402603911420,8.09536402407393,0.000000000000000E+000,7.30087909534149,0.000000000000000E+000,0.201017183271271,0.201017183271271,0.201017183271271,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.769216689966071 
 12/28  15:00:00,1.08132569666630,8.21609430722205,0.000000000000000E+000,7.47813951600780,0.000000000000000E+000,0.205897744913575,0.205897744913575,0.205897744913575,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.711263739846489 
 12/28  16:00:00,1.18054472313842,8.20973446670937,0.000000000000000E+000,7.46311415242368,0.000000000000000E+000,0.205484047299101,0.205484047299101,0.205484047299101,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.718445581328219 
 12/28  17:00:00,1.49428391736393,8.02921449871554,0.000000000000000E+000,7.20776041619991,0.000000000000000E+000,0.198453320160194,0.198453320160194,0.198453320160194,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.788128311423617 
 12/28  18:00:00,2.00686117358297,7.69145440635463,0.000000000000000E+000,6.71422509228597,0.000000000000000E+000,0.184864671538227,0.184864671538227,0.184864671538227,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.936743828228335 
 12/28  19:00:00,2.31513840048283,8.87237254437649,0.000000000000000E+000,7.75517673789443,0.000000000000000E+000,0.213525489638245,0.213525489638245,0.213525489638245,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.07324078830889 
 12/28  20:00:00,2.12430397528728,7.78538956952698,0.000000000000000E+000,6.64478384443143,0.000000000000000E+000,0.182952725885618,0.182952725885618,0.182952725885618,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.09523550294447 
 12/28  21:00:00,2.02158108976855,7.66684962196301,0.000000000000000E+000,6.60630952792231,0.000000000000000E+000,0.181893401572483,0.181893401572483,0.181893401572483,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,1.01361010406455 
 12/28  22:00:00,1.85333723139591,7.60163672992844,0.000000000000000E+000,6.64033459071076,0.000000000000000E+000,0.182830223315871,0.182830223315871,0.182830223315871,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.915467791030858 
 12/28  23:00:00,1.52750669225978,7.54024829694876,0.000000000000000E+000,6.74429217611142,0.000000000000000E+000,0.185692517119677,0.185692517119677,0.185692517119677,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.756292366339009 
 12/28  24:00:00,1.22459649640755,7.49609822855823,0.000000000000000E+000,6.87832172039247,0.000000000000000E+000,0.189382790731206,0.189382790731206,0.189382790731206,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.583309443543201 
 12/29  01:00:00,0.910479705564146,7.61952252450189,0.000000000000000E+000,7.18969510715773,0.000000000000000E+000,0.197955922861709,0.197955922861709,0.197955922861709,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.401317904951070 
 12/29  02:00:00,0.792593921130635,7.73078290324712,0.000000000000000E+000,7.38608488190182,0.000000000000000E+000,0.203363178457481,0.203363178457481,0.203363178457481,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.318448270142687 
 12/29  03:00:00,0.737003634851933,7.84431993395493,0.000000000000000E+000,7.52304329936144,0.000000000000000E+000,0.207134093568319,0.207134093568319,0.207134093568319,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.295331228332355 
 12/29  04:00:00,0.730150530116257,8.05209858221004,0.000000000000000E+000,7.72474398095207,0.000000000000000E+000,0.212687575874732,0.212687575874732,0.212687575874732,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.301774408926620 
 12/29  05:00:00,0.732316127841423,8.32314116425177,0.000000000000000E+000,7.93009719094687,0.000000000000000E+000,0.218341624285862,0.218341624285862,0.218341624285862,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.368430076162745 
 12/29  06:00:00,0.799831744571656,8.78966169931007,0.000000000000000E+000,8.10361060921352,0.000000000000000E+000,0.223119018644027,0.223119018644027,0.223119018644027,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.658583959128018 
 12/29  07:00:00,1.02983642237409,10.0965051126727,0.000000000000000E+000,8.86396217882826,0.000000000000000E+000,0.244053994942618,0.244053994942618,0.244053994942618,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.20080736507163 
 12/29  08:00:00,1.32687848074451,9.84697688726871,0.000000000000000E+000,8.46149825626716,0.000000000000000E+000,0.232972841149349,0.232972841149349,0.232972841149349,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.35175721148562 
 12/29  09:00:00,1.29805104627804,10.1328224720031,0.000000000000000E+000,8.78984889361049,0.000000000000000E+000,0.242013412754787,0.242013412754787,0.242013412754787,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.31446406599954 
 12/29  10:00:00,1.15009615097940,10.5020228265716,0.000000000000000E+000,9.28141234214043,0.000000000000000E+000,0.255547769170256,0.255547769170256,0.255547769170256,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.19634658397170 
 12/29  11:00:00,1.19817225829001,12.4999911757387,0.000000000000000E+000,11.4200354346131,0.000000000000000E+000,0.314431087810891,0.314431087810891,0.314431087810891,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.05512119390090 
 12/29  12:00:00,1.18349536161535,11.2448335784305,0.000000000000000E+000,10.2930183868008,0.000000000000000E+000,0.283400606482351,0.283400606482351,0.283400606482351,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.926973035781424 
 12/29  13:00:00,1.16643887583353,11.0839016164808,0.000000000000000E+000,10.2310165601081,0.000000000000000E+000,0.281693492531183,0.281693492531183,0.281693492531183,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.828461374818978 
 12/29  14:00:00,1.14445556217370,11.0173455402026,0.000000000000000E+000,10.2220533651100,0.000000000000000E+000,0.281446706330771,0.281446706330771,0.281446706330771,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.770023936326234 
 12/29  15:00:00,1.16448649897494,11.2366872116354,0.000000000000000E+000,10.4985129649168,0.000000000000000E+000,0.289058547222219,0.289058547222219,0.289058547222219,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.711483195350893 
 12/29  16:00:00,1.26762031511926,11.3723454894757,0.000000000000000E+000,10.6256714963376,0.000000000000000E+000,0.292559639279946,0.292559639279946,0.292559639279946,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.718499260180623 
 12/29  17:00:00,1.58757866808452,11.4179699722663,0.000000000000000E+000,10.5961955945093,0.000000000000000E+000,0.291748070880784,0.291748070880784,0.291748070880784,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.788448606664892 
 12/29  18:00:00,2.15823413870853,13.1899847976988,0.000000000000000E+000,12.2120422375680,0.000000000000000E+000,0.336237636663791,0.336237636663791,0.336237636663791,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.937457074290493 
 12/29  19:00:00,2.39399435791847,11.7365317132338,0.000000000000000E+000,10.6191996130339,0.000000000000000E+000,0.292381447073890,0.292381447073890,0.292381447073890,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.07337708202665 
 12/29  20:00:00,2.23310902259799,11.7372886004890,0.000000000000000E+000,10.5965479794726,0.000000000000000E+000,0.291757773196326,0.291757773196326,0.291757773196326,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.09537039886532 
 12/29  21:00:00,2.14140314162244,12.0198540928747,0.000000000000000E+000,10.9582077055047,0.000000000000000E+000,0.301715453426372,0.301715453426372,0.301715453426372,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,1.01471639739391 
 12/29  22:00:00,1.98198968390737,12.2744320496572,0.000000000000000E+000,11.3129500647709,0.000000000000000E+000,0.311482675827330,0.311482675827330,0.311482675827330,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.915647636699457 
 12/29  23:00:00,1.66595615595129,12.5680702274445,0.000000000000000E+000,11.7727319282618,0.000000000000000E+000,0.324141980811183,0.324141980811183,0.324141980811183,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.755674544684355 
 12/29  24:00:00,1.37358080298421,12.9062781743734,0.000000000000000E+000,12.2893835595768,0.000000000000000E+000,0.338367097307867,0.338367097307867,0.338367097307867,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.582427550174037 
 12/30  01:00:00,1.07146868829868,13.2422332751898,0.000000000000000E+000,12.7980086678735,0.000000000000000E+000,0.352371217260501,0.352371217260501,0.352371217260501,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.415715094923274 
 12/30  02:00:00,0.955378429377124,13.5060240773325,0.000000000000000E+000,13.1550108305031,0.000000000000000E+000,0.362200659471010,0.362200659471010,0.362200659471010,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.324763495626808 
 12/30  03:00:00,0.902752050227168,13.7733928147817,0.000000000000000E+000,13.4481327380784,0.000000000000000E+000,0.370271268427333,0.370271268427333,0.370271268427333,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.299314670442128 
 12/30  04:00:00,0.879655457045950,13.4364294591510,0.000000000000000E+000,13.1051235053294,0.000000000000000E+000,0.360827097540125,0.360827097540125,0.360827097540125,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.305725761490166 
 12/30  05:00:00,0.866119542399307,13.0968712193471,0.000000000000000E+000,12.6927783550946,0.000000000000000E+000,0.349473881091345,0.349473881091345,0.349473881091345,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.379478967110381 
 12/30  06:00:00,0.916661044932755,12.9214686569069,0.000000000000000E+000,12.1980223507552,0.000000000000000E+000,0.335851623127600,0.335851623127600,0.335851623127600,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.695979175183225 
 12/30  07:00:00,1.12936734346415,13.4153591433678,0.000000000000000E+000,12.0929775718260,0.000000000000000E+000,0.332959395314767,0.332959395314767,0.332959395314767,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.29064600276898 
 12/30  08:00:00,1.40868931398065,12.1603781757100,0.000000000000000E+000,10.6642668279661,0.000000000000000E+000,0.293622295536826,0.293622295536826,0.293622295536826,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.46238992822791 
 12/30  09:00:00,1.36260147610260,11.4155691962354,0.000000000000000E+000,9.95618640981803,0.000000000000000E+000,0.274126515737310,0.274126515737310,0.274126515737310,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.43087327402422 
 12/30  10:00:00,1.20224676166150,10.8684850724143,0.000000000000000E+000,9.53999086803881,0.000000000000000E+000,0.262667285361627,0.262667285361627,0.262667285361627,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.30423030391604 
 12/30  11:00:00,1.21657913318520,11.4122925100577,0.000000000000000E+000,10.2393047158599,0.000000000000000E+000,0.281921692683793,0.281921692683793,0.281921692683793,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.14815324697312 
 12/30  12:00:00,1.19726642378826,9.91647416988285,0.000000000000000E+000,8.88680261387499,0.000000000000000E+000,0.244682867145242,0.244682867145242,0.244682867145242,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,1.00482940015959 
 12/30  13:00:00,1.15758963872013,9.09392247602913,0.000000000000000E+000,8.17315161928931,0.000000000000000E+000,0.225033711078284,0.225033711078284,0.225033711078284,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.896347175186083 
 12/30  14:00:00,1.11788155931253,8.52766967138658,0.000000000000000E+000,7.67378966142490,0.000000000000000E+000,0.211284636084455,0.211284636084455,0.211284636084455,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.828611771195353 
 12/30  15:00:00,1.11526573633273,8.08136286693529,0.000000000000000E+000,7.28980151526430,0.000000000000000E+000,0.200712181104340,0.200712181104340,0.200712181104340,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.764870300303220 
 12/30  16:00:00,1.20636954228613,7.85556406492100,0.000000000000000E+000,7.05509224567411,0.000000000000000E+000,0.194249863944372,0.194249863944372,0.194249863944372,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.772297086289422 
 12/30  17:00:00,1.51423493247554,7.51538494878704,0.000000000000000E+000,6.62784657742494,0.000000000000000E+000,0.182486387289746,0.182486387289746,0.182486387289746,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.854212600270067 
 12/30  18:00:00,2.04895096524647,8.01588892501251,0.000000000000000E+000,6.95894101415252,0.000000000000000E+000,0.191602504705008,0.191602504705008,0.191602504705008,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,1.01646242501965 
 12/30  19:00:00,2.31854113495492,7.85222079388272,0.000000000000000E+000,6.63262239091189,0.000000000000000E+000,0.182617881122534,0.182617881122534,0.182617881122534,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.17564338479765 
 12/30  20:00:00,2.12774459054241,6.77969571429876,0.000000000000000E+000,5.52598648403143,0.000000000000000E+000,0.152148559551396,0.152148559551396,0.152148559551396,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.20833900811626 
 12/30  21:00:00,2.01903951009352,6.41699756761189,0.000000000000000E+000,5.24806338378529,0.000000000000000E+000,0.144496423685574,0.144496423685574,0.144496423685574,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.12200419385045 
 12/30  22:00:00,1.84904026102467,6.24397290456691,0.000000000000000E+000,5.19103943232733,0.000000000000000E+000,0.142926366990841,0.142926366990841,0.142926366990841,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,1.00709912405275 
 12/30  23:00:00,1.51640465715746,6.18168920768797,0.000000000000000E+000,5.31346872090266,0.000000000000000E+000,0.146297247458513,0.146297247458513,0.146297247458513,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.828556732286964 
 12/30  24:00:00,1.20235797817102,6.16988647875771,0.000000000000000E+000,5.50640491849410,0.000000000000000E+000,0.151609414731033,0.151609414731033,0.151609414731033,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.629014495641025 
 12/31  01:00:00,0.876201290281827,6.15372422099677,0.000000000000000E+000,5.70595991371722,0.000000000000000E+000,0.157103819243643,0.157103819243643,0.157103819243643,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.419254794886434 
 12/31  02:00:00,0.759832936287874,6.40733304632684,0.000000000000000E+000,6.05286175324272,0.000000000000000E+000,0.166655166381761,0.166655166381761,0.166655166381761,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.328221541881504 
 12/31  03:00:00,0.705178871091434,6.60069217484290,0.000000000000000E+000,6.27233875928380,0.000000000000000E+000,0.172698089291598,0.172698089291598,0.172698089291598,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.302408009297958 
 12/31  04:00:00,0.692673289492291,6.64892006098929,0.000000000000000E+000,6.31399164247816,0.000000000000000E+000,0.173844929986467,0.173844929986467,0.173844929986467,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.309348226179769 
 12/31  05:00:00,0.687267837026130,6.60476115666498,0.000000000000000E+000,6.19694224956586,0.000000000000000E+000,0.170622175718169,0.170622175718169,0.170622175718169,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.383205009956963 
 12/31  06:00:00,0.745434238190158,6.70701603344451,0.000000000000000E+000,5.97912009789603,0.000000000000000E+000,0.164624816385004,0.164624816385004,0.164624816385004,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.700428804579934 
 12/31  07:00:00,0.952556468381343,6.99938099190987,0.000000000000000E+000,5.67126376251902,0.000000000000000E+000,0.156148520231957,0.156148520231957,0.156148520231957,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.29638166061807 
 12/31  08:00:00,1.26393712770469,6.90975309555869,0.000000000000000E+000,5.40691422960145,0.000000000000000E+000,0.148870109260863,0.148870109260863,0.148870109260863,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.46911744644130 
 12/31  09:00:00,1.23985433262027,6.96397293378411,0.000000000000000E+000,5.49804985015080,0.000000000000000E+000,0.151379372254987,0.151379372254987,0.151379372254987,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.43741357124019 
 12/31  10:00:00,1.09797740225058,7.08743794784507,0.000000000000000E+000,5.75296145085423,0.000000000000000E+000,0.158397925950700,0.158397925950700,0.158397925950700,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.31021259653138 
 12/31  11:00:00,1.13204206879336,8.34748972791188,0.000000000000000E+000,7.16894587311856,0.000000000000000E+000,0.197384628291956,0.197384628291956,0.197384628291956,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.15370930756859 
 12/31  12:00:00,1.12778143037364,7.39776724445756,0.000000000000000E+000,6.36313012177708,0.000000000000000E+000,0.175197873730626,0.175197873730626,0.175197873730626,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,1.00979496683220 
 12/31  13:00:00,1.10796824329552,7.29615128902297,0.000000000000000E+000,6.37091858308040,0.000000000000000E+000,0.175412315653683,0.175412315653683,0.175412315653683,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.900809024388832 
 12/31  14:00:00,1.08628958046456,7.38456296063203,0.000000000000000E+000,6.52637920527308,0.000000000000000E+000,0.179692657236481,0.179692657236481,0.179692657236481,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.832915516592586 
 12/31  15:00:00,1.09840176942463,7.47266536558687,0.000000000000000E+000,6.67730769030741,0.000000000000000E+000,0.183848214196240,0.183848214196240,0.183848214196240,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.768666623911696 
 12/31  16:00:00,1.20810648133506,7.92192517986866,0.000000000000000E+000,7.11817731027326,0.000000000000000E+000,0.195986802993301,0.195986802993301,0.195986802993301,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.775573136637913 
 12/31  17:00:00,1.53888437632735,8.41397797326341,0.000000000000000E+000,7.52310640745951,0.000000000000000E+000,0.207135831141554,0.207135831141554,0.207135831141554,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.857545794711884 
 12/31  18:00:00,2.11700232804112,10.4907527146307,0.000000000000000E+000,9.43054450571332,0.000000000000000E+000,0.259653867499662,0.259653867499662,0.259653867499662,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,1.01972272307707 
 12/31  19:00:00,2.35893097096778,9.32133418145907,0.000000000000000E+000,8.09956817441041,0.000000000000000E+000,0.223007717135391,0.223007717135391,0.223007717135391,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.17781098887550 
 12/31  20:00:00,2.19998899848081,9.40660651885936,0.000000000000000E+000,8.14988001934669,0.000000000000000E+000,0.224392967489794,0.224392967489794,0.224392967489794,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.21135627736161 
 12/31  21:00:00,2.10824006933547,9.65998351321468,0.000000000000000E+000,8.48779885149168,0.000000000000000E+000,0.233696982927531,0.233696982927531,0.233696982927531,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.12525467174685 
 12/31  22:00:00,1.94456609763647,9.71517303495685,0.000000000000000E+000,8.66050692875992,0.000000000000000E+000,0.238452203602642,0.238452203602642,0.238452203602642,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,1.00883175801008 
 12/31  23:00:00,1.61402671021800,9.72769225925041,0.000000000000000E+000,8.85907012091929,0.000000000000000E+000,0.243919300519052,0.243919300519052,0.243919300519052,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.828958383832810 
 12/31  24:00:00,1.29946848496908,9.69656774317040,0.000000000000000E+000,9.03342712367139,0.000000000000000E+000,0.248719921529091,0.248719921529091,0.248719921529091,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.628673554876458 
